Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
917625,Old Roman Road Ancaster,2024-03-07T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.7
917625,Old Roman Road Ancaster,2024-03-07T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.6
917625,Old Roman Road Ancaster,2024-03-07T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-07T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
917625,Old Roman Road Ancaster,2024-03-07T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
917625,Old Roman Road Ancaster,2024-03-07T22:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
917625,Old Roman Road Ancaster,2024-03-07T22:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-07T22:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
917625,Old Roman Road Ancaster,2024-03-07T22:20:00.000+00:00,feeder,,N Current (RMS),A,2.9
917625,Old Roman Road Ancaster,2024-03-07T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-07T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-07T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-07T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.02
917625,Old Roman Road Ancaster,2024-03-07T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.56
917625,Old Roman Road Ancaster,2024-03-07T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
917625,Old Roman Road Ancaster,2024-03-07T22:20:00.000+00:00,feeder,,L3 Active Power,kW,8.18
917625,Old Roman Road Ancaster,2024-03-07T22:20:00.000+00:00,feeder,,L2 Active Power,kW,4.74
917625,Old Roman Road Ancaster,2024-03-07T22:20:00.000+00:00,feeder,,L1 Active Power,kW,5.36
917625,Old Roman Road Ancaster,2024-03-07T22:20:00.000+00:00,feeder,,N Current (RMS),A,22.4
917625,Old Roman Road Ancaster,2024-03-07T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,35.2
917625,Old Roman Road Ancaster,2024-03-07T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,21.0
917625,Old Roman Road Ancaster,2024-03-07T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,24.0
917625,Old Roman Road Ancaster,2024-03-07T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-07T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
917625,Old Roman Road Ancaster,2024-03-07T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
917625,Old Roman Road Ancaster,2024-03-07T22:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-07T22:20:00.000+00:00,feeder,,L2 Active Power,kW,0.05
917625,Old Roman Road Ancaster,2024-03-07T22:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-07T22:20:00.000+00:00,feeder,,N Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-07T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-07T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-07T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-07T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-07T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
917625,Old Roman Road Ancaster,2024-03-07T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-07T22:20:00.000+00:00,feeder,,L3 Active Power,kW,0.04
917625,Old Roman Road Ancaster,2024-03-07T22:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
917625,Old Roman Road Ancaster,2024-03-07T22:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-07T22:20:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-07T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-07T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-07T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-07T22:20:00.000+00:00,transformer,,Temperature,C,15.1
917625,Old Roman Road Ancaster,2024-03-07T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
917625,Old Roman Road Ancaster,2024-03-07T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.53
917625,Old Roman Road Ancaster,2024-03-07T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
917625,Old Roman Road Ancaster,2024-03-07T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
917625,Old Roman Road Ancaster,2024-03-07T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
917625,Old Roman Road Ancaster,2024-03-07T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.99
917625,Old Roman Road Ancaster,2024-03-07T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.02
917625,Old Roman Road Ancaster,2024-03-07T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
917625,Old Roman Road Ancaster,2024-03-07T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
917625,Old Roman Road Ancaster,2024-03-07T22:20:00.000+00:00,busbar,,L3 Active Power,kW,8.23
917625,Old Roman Road Ancaster,2024-03-07T22:20:00.000+00:00,busbar,,L2 Active Power,kW,4.78
917625,Old Roman Road Ancaster,2024-03-07T22:20:00.000+00:00,busbar,,L1 Active Power,kW,5.34
917625,Old Roman Road Ancaster,2024-03-07T22:20:00.000+00:00,busbar,,N Current (RMS),A,23.3
917625,Old Roman Road Ancaster,2024-03-07T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
917625,Old Roman Road Ancaster,2024-03-07T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.1
917625,Old Roman Road Ancaster,2024-03-07T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.9
917625,Old Roman Road Ancaster,2024-03-07T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
917625,Old Roman Road Ancaster,2024-03-07T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-07T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-07T22:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-07T22:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-07T22:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
917625,Old Roman Road Ancaster,2024-03-07T22:10:00.000+00:00,feeder,,N Current (RMS),A,2.3
917625,Old Roman Road Ancaster,2024-03-07T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-07T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-07T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-07T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.88
917625,Old Roman Road Ancaster,2024-03-07T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.0
917625,Old Roman Road Ancaster,2024-03-07T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
917625,Old Roman Road Ancaster,2024-03-07T22:10:00.000+00:00,feeder,,L3 Active Power,kW,6.95
917625,Old Roman Road Ancaster,2024-03-07T22:10:00.000+00:00,feeder,,L2 Active Power,kW,7.15
917625,Old Roman Road Ancaster,2024-03-07T22:10:00.000+00:00,feeder,,L1 Active Power,kW,7.36
917625,Old Roman Road Ancaster,2024-03-07T22:10:00.000+00:00,feeder,,N Current (RMS),A,12.7
917625,Old Roman Road Ancaster,2024-03-07T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,30.3
917625,Old Roman Road Ancaster,2024-03-07T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,30.9
917625,Old Roman Road Ancaster,2024-03-07T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,31.9
917625,Old Roman Road Ancaster,2024-03-07T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-07T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
917625,Old Roman Road Ancaster,2024-03-07T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
917625,Old Roman Road Ancaster,2024-03-07T22:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-07T22:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-07T22:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-07T22:10:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-07T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-07T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-07T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-07T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-07T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
917625,Old Roman Road Ancaster,2024-03-07T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-07T22:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-07T22:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
917625,Old Roman Road Ancaster,2024-03-07T22:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-07T22:10:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-07T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-07T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-07T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-07T22:10:00.000+00:00,transformer,,Temperature,C,15.1
917625,Old Roman Road Ancaster,2024-03-07T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
917625,Old Roman Road Ancaster,2024-03-07T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
917625,Old Roman Road Ancaster,2024-03-07T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
917625,Old Roman Road Ancaster,2024-03-07T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
917625,Old Roman Road Ancaster,2024-03-07T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
917625,Old Roman Road Ancaster,2024-03-07T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.76
917625,Old Roman Road Ancaster,2024-03-07T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.87
917625,Old Roman Road Ancaster,2024-03-07T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.98
917625,Old Roman Road Ancaster,2024-03-07T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
917625,Old Roman Road Ancaster,2024-03-07T22:10:00.000+00:00,busbar,,L3 Active Power,kW,6.98
917625,Old Roman Road Ancaster,2024-03-07T22:10:00.000+00:00,busbar,,L2 Active Power,kW,7.14
917625,Old Roman Road Ancaster,2024-03-07T22:10:00.000+00:00,busbar,,L1 Active Power,kW,7.35
917625,Old Roman Road Ancaster,2024-03-07T22:10:00.000+00:00,busbar,,N Current (RMS),A,13.3
917625,Old Roman Road Ancaster,2024-03-07T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
917625,Old Roman Road Ancaster,2024-03-07T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
917625,Old Roman Road Ancaster,2024-03-07T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
917625,Old Roman Road Ancaster,2024-03-07T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-07T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-07T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
917625,Old Roman Road Ancaster,2024-03-07T22:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-07T22:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-07T22:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-07T22:00:00.000+00:00,feeder,,N Current (RMS),A,1.6
917625,Old Roman Road Ancaster,2024-03-07T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-07T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-07T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-07T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.18
917625,Old Roman Road Ancaster,2024-03-07T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.11
917625,Old Roman Road Ancaster,2024-03-07T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
917625,Old Roman Road Ancaster,2024-03-07T22:00:00.000+00:00,feeder,,L3 Active Power,kW,9.28
917625,Old Roman Road Ancaster,2024-03-07T22:00:00.000+00:00,feeder,,L2 Active Power,kW,7.86
917625,Old Roman Road Ancaster,2024-03-07T22:00:00.000+00:00,feeder,,L1 Active Power,kW,10.78
917625,Old Roman Road Ancaster,2024-03-07T22:00:00.000+00:00,feeder,,N Current (RMS),A,22.2
917625,Old Roman Road Ancaster,2024-03-07T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,39.6
917625,Old Roman Road Ancaster,2024-03-07T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,33.6
917625,Old Roman Road Ancaster,2024-03-07T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,46.0
917625,Old Roman Road Ancaster,2024-03-07T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-07T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-07T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
917625,Old Roman Road Ancaster,2024-03-07T22:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-07T22:00:00.000+00:00,feeder,,L2 Active Power,kW,0.05
917625,Old Roman Road Ancaster,2024-03-07T22:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-07T22:00:00.000+00:00,feeder,,N Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-07T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-07T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-07T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-07T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
917625,Old Roman Road Ancaster,2024-03-07T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
917625,Old Roman Road Ancaster,2024-03-07T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-07T22:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-07T22:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
917625,Old Roman Road Ancaster,2024-03-07T22:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-07T22:00:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-07T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-07T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-07T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-07T22:00:00.000+00:00,transformer,,Temperature,C,15.1
917625,Old Roman Road Ancaster,2024-03-07T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
917625,Old Roman Road Ancaster,2024-03-07T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
917625,Old Roman Road Ancaster,2024-03-07T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
917625,Old Roman Road Ancaster,2024-03-07T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
917625,Old Roman Road Ancaster,2024-03-07T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
917625,Old Roman Road Ancaster,2024-03-07T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.12
917625,Old Roman Road Ancaster,2024-03-07T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.18
917625,Old Roman Road Ancaster,2024-03-07T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.1
917625,Old Roman Road Ancaster,2024-03-07T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
917625,Old Roman Road Ancaster,2024-03-07T22:00:00.000+00:00,busbar,,L3 Active Power,kW,9.32
917625,Old Roman Road Ancaster,2024-03-07T22:00:00.000+00:00,busbar,,L2 Active Power,kW,7.88
917625,Old Roman Road Ancaster,2024-03-07T22:00:00.000+00:00,busbar,,L1 Active Power,kW,10.79
917625,Old Roman Road Ancaster,2024-03-07T22:00:00.000+00:00,busbar,,N Current (RMS),A,22.3
917625,Old Roman Road Ancaster,2024-03-07T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
917625,Old Roman Road Ancaster,2024-03-07T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
917625,Old Roman Road Ancaster,2024-03-07T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.1
917625,Old Roman Road Ancaster,2024-03-07T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-07T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-07T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
917625,Old Roman Road Ancaster,2024-03-07T21:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-07T21:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-07T21:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-07T21:50:00.000+00:00,feeder,,N Current (RMS),A,2.3
917625,Old Roman Road Ancaster,2024-03-07T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-07T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-07T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-07T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.46
917625,Old Roman Road Ancaster,2024-03-07T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.79
917625,Old Roman Road Ancaster,2024-03-07T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-07T21:50:00.000+00:00,feeder,,L3 Active Power,kW,8.94
917625,Old Roman Road Ancaster,2024-03-07T21:50:00.000+00:00,feeder,,L2 Active Power,kW,8.43
917625,Old Roman Road Ancaster,2024-03-07T21:50:00.000+00:00,feeder,,L1 Active Power,kW,12.17
917625,Old Roman Road Ancaster,2024-03-07T21:50:00.000+00:00,feeder,,N Current (RMS),A,23.8
917625,Old Roman Road Ancaster,2024-03-07T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,38.1
917625,Old Roman Road Ancaster,2024-03-07T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,36.4
917625,Old Roman Road Ancaster,2024-03-07T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,51.8
917625,Old Roman Road Ancaster,2024-03-07T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-07T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-07T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
917625,Old Roman Road Ancaster,2024-03-07T21:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-07T21:50:00.000+00:00,feeder,,L2 Active Power,kW,0.05
917625,Old Roman Road Ancaster,2024-03-07T21:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-07T21:50:00.000+00:00,feeder,,N Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-07T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-07T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-07T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-07T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
917625,Old Roman Road Ancaster,2024-03-07T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-07T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-07T21:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-07T21:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
917625,Old Roman Road Ancaster,2024-03-07T21:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-07T21:50:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-07T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-07T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-07T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-07T21:50:00.000+00:00,transformer,,Temperature,C,15.1
917625,Old Roman Road Ancaster,2024-03-07T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
917625,Old Roman Road Ancaster,2024-03-07T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
917625,Old Roman Road Ancaster,2024-03-07T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
917625,Old Roman Road Ancaster,2024-03-07T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
917625,Old Roman Road Ancaster,2024-03-07T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
917625,Old Roman Road Ancaster,2024-03-07T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.53
917625,Old Roman Road Ancaster,2024-03-07T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.46
917625,Old Roman Road Ancaster,2024-03-07T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.79
917625,Old Roman Road Ancaster,2024-03-07T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
917625,Old Roman Road Ancaster,2024-03-07T21:50:00.000+00:00,busbar,,L3 Active Power,kW,8.97
917625,Old Roman Road Ancaster,2024-03-07T21:50:00.000+00:00,busbar,,L2 Active Power,kW,8.44
917625,Old Roman Road Ancaster,2024-03-07T21:50:00.000+00:00,busbar,,L1 Active Power,kW,12.18
917625,Old Roman Road Ancaster,2024-03-07T21:50:00.000+00:00,busbar,,N Current (RMS),A,23.7
917625,Old Roman Road Ancaster,2024-03-07T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
917625,Old Roman Road Ancaster,2024-03-07T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
917625,Old Roman Road Ancaster,2024-03-07T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
917625,Old Roman Road Ancaster,2024-03-07T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-07T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
917625,Old Roman Road Ancaster,2024-03-07T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
917625,Old Roman Road Ancaster,2024-03-07T21:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-07T21:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-07T21:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-07T21:40:00.000+00:00,feeder,,N Current (RMS),A,3.5
917625,Old Roman Road Ancaster,2024-03-07T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-07T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-07T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-07T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.47
917625,Old Roman Road Ancaster,2024-03-07T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.38
917625,Old Roman Road Ancaster,2024-03-07T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
917625,Old Roman Road Ancaster,2024-03-07T21:40:00.000+00:00,feeder,,L3 Active Power,kW,9.23
917625,Old Roman Road Ancaster,2024-03-07T21:40:00.000+00:00,feeder,,L2 Active Power,kW,7.11
917625,Old Roman Road Ancaster,2024-03-07T21:40:00.000+00:00,feeder,,L1 Active Power,kW,10.88
917625,Old Roman Road Ancaster,2024-03-07T21:40:00.000+00:00,feeder,,N Current (RMS),A,25.3
917625,Old Roman Road Ancaster,2024-03-07T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,39.4
917625,Old Roman Road Ancaster,2024-03-07T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,30.5
917625,Old Roman Road Ancaster,2024-03-07T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,46.4
917625,Old Roman Road Ancaster,2024-03-07T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-07T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-07T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
917625,Old Roman Road Ancaster,2024-03-07T21:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-07T21:40:00.000+00:00,feeder,,L2 Active Power,kW,0.06
917625,Old Roman Road Ancaster,2024-03-07T21:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-07T21:40:00.000+00:00,feeder,,N Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-07T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-07T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-07T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-07T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
917625,Old Roman Road Ancaster,2024-03-07T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
917625,Old Roman Road Ancaster,2024-03-07T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-07T21:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-07T21:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
917625,Old Roman Road Ancaster,2024-03-07T21:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-07T21:40:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-07T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-07T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-07T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-07T21:40:00.000+00:00,transformer,,Temperature,C,15.1
917625,Old Roman Road Ancaster,2024-03-07T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
917625,Old Roman Road Ancaster,2024-03-07T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
917625,Old Roman Road Ancaster,2024-03-07T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
917625,Old Roman Road Ancaster,2024-03-07T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
917625,Old Roman Road Ancaster,2024-03-07T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
917625,Old Roman Road Ancaster,2024-03-07T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.09
917625,Old Roman Road Ancaster,2024-03-07T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.48
917625,Old Roman Road Ancaster,2024-03-07T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.38
917625,Old Roman Road Ancaster,2024-03-07T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-07T21:40:00.000+00:00,busbar,,L3 Active Power,kW,9.27
917625,Old Roman Road Ancaster,2024-03-07T21:40:00.000+00:00,busbar,,L2 Active Power,kW,7.15
917625,Old Roman Road Ancaster,2024-03-07T21:40:00.000+00:00,busbar,,L1 Active Power,kW,10.88
917625,Old Roman Road Ancaster,2024-03-07T21:40:00.000+00:00,busbar,,N Current (RMS),A,25.8
917625,Old Roman Road Ancaster,2024-03-07T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
917625,Old Roman Road Ancaster,2024-03-07T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
917625,Old Roman Road Ancaster,2024-03-07T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
917625,Old Roman Road Ancaster,2024-03-07T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-07T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
917625,Old Roman Road Ancaster,2024-03-07T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
917625,Old Roman Road Ancaster,2024-03-07T21:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-07T21:30:00.000+00:00,feeder,,L2 Active Power,kW,0.04
917625,Old Roman Road Ancaster,2024-03-07T21:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-07T21:30:00.000+00:00,feeder,,N Current (RMS),A,3.3
917625,Old Roman Road Ancaster,2024-03-07T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-07T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-07T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-07T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.75
917625,Old Roman Road Ancaster,2024-03-07T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.45
917625,Old Roman Road Ancaster,2024-03-07T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
917625,Old Roman Road Ancaster,2024-03-07T21:30:00.000+00:00,feeder,,L3 Active Power,kW,9.83
917625,Old Roman Road Ancaster,2024-03-07T21:30:00.000+00:00,feeder,,L2 Active Power,kW,5.62
917625,Old Roman Road Ancaster,2024-03-07T21:30:00.000+00:00,feeder,,L1 Active Power,kW,12.23
917625,Old Roman Road Ancaster,2024-03-07T21:30:00.000+00:00,feeder,,N Current (RMS),A,35.1
917625,Old Roman Road Ancaster,2024-03-07T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,42.2
917625,Old Roman Road Ancaster,2024-03-07T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,24.8
917625,Old Roman Road Ancaster,2024-03-07T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,52.2
917625,Old Roman Road Ancaster,2024-03-07T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
917625,Old Roman Road Ancaster,2024-03-07T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-07T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
917625,Old Roman Road Ancaster,2024-03-07T21:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-07T21:30:00.000+00:00,feeder,,L2 Active Power,kW,0.09
917625,Old Roman Road Ancaster,2024-03-07T21:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-07T21:30:00.000+00:00,feeder,,N Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-07T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-07T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
917625,Old Roman Road Ancaster,2024-03-07T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-07T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
917625,Old Roman Road Ancaster,2024-03-07T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
917625,Old Roman Road Ancaster,2024-03-07T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-07T21:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-07T21:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
917625,Old Roman Road Ancaster,2024-03-07T21:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-07T21:30:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-07T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-07T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-07T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-07T21:30:00.000+00:00,transformer,,Temperature,C,15.1
917625,Old Roman Road Ancaster,2024-03-07T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
917625,Old Roman Road Ancaster,2024-03-07T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.25
917625,Old Roman Road Ancaster,2024-03-07T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
917625,Old Roman Road Ancaster,2024-03-07T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
917625,Old Roman Road Ancaster,2024-03-07T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
917625,Old Roman Road Ancaster,2024-03-07T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.55
917625,Old Roman Road Ancaster,2024-03-07T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.77
917625,Old Roman Road Ancaster,2024-03-07T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
917625,Old Roman Road Ancaster,2024-03-07T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
917625,Old Roman Road Ancaster,2024-03-07T21:30:00.000+00:00,busbar,,L3 Active Power,kW,9.88
917625,Old Roman Road Ancaster,2024-03-07T21:30:00.000+00:00,busbar,,L2 Active Power,kW,5.69
917625,Old Roman Road Ancaster,2024-03-07T21:30:00.000+00:00,busbar,,L1 Active Power,kW,12.26
917625,Old Roman Road Ancaster,2024-03-07T21:30:00.000+00:00,busbar,,N Current (RMS),A,35.8
917625,Old Roman Road Ancaster,2024-03-07T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
917625,Old Roman Road Ancaster,2024-03-07T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.0
917625,Old Roman Road Ancaster,2024-03-07T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
917625,Old Roman Road Ancaster,2024-03-07T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-07T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-07T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
917625,Old Roman Road Ancaster,2024-03-07T21:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
917625,Old Roman Road Ancaster,2024-03-07T21:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-07T21:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
917625,Old Roman Road Ancaster,2024-03-07T21:20:00.000+00:00,feeder,,N Current (RMS),A,1.6
917625,Old Roman Road Ancaster,2024-03-07T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-07T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-07T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-07T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.03
917625,Old Roman Road Ancaster,2024-03-07T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.98
917625,Old Roman Road Ancaster,2024-03-07T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
917625,Old Roman Road Ancaster,2024-03-07T21:20:00.000+00:00,feeder,,L3 Active Power,kW,11.28
917625,Old Roman Road Ancaster,2024-03-07T21:20:00.000+00:00,feeder,,L2 Active Power,kW,7.54
917625,Old Roman Road Ancaster,2024-03-07T21:20:00.000+00:00,feeder,,L1 Active Power,kW,10.76
917625,Old Roman Road Ancaster,2024-03-07T21:20:00.000+00:00,feeder,,N Current (RMS),A,28.2
917625,Old Roman Road Ancaster,2024-03-07T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,48.3
917625,Old Roman Road Ancaster,2024-03-07T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,33.0
917625,Old Roman Road Ancaster,2024-03-07T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,46.6
917625,Old Roman Road Ancaster,2024-03-07T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-07T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
917625,Old Roman Road Ancaster,2024-03-07T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
917625,Old Roman Road Ancaster,2024-03-07T21:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-07T21:20:00.000+00:00,feeder,,L2 Active Power,kW,0.07
917625,Old Roman Road Ancaster,2024-03-07T21:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-07T21:20:00.000+00:00,feeder,,N Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-07T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-07T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-07T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-07T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
917625,Old Roman Road Ancaster,2024-03-07T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
917625,Old Roman Road Ancaster,2024-03-07T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-07T21:20:00.000+00:00,feeder,,L3 Active Power,kW,0.04
917625,Old Roman Road Ancaster,2024-03-07T21:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
917625,Old Roman Road Ancaster,2024-03-07T21:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-07T21:20:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-07T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-07T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-07T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-07T21:20:00.000+00:00,transformer,,Temperature,C,15.1
917625,Old Roman Road Ancaster,2024-03-07T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
917625,Old Roman Road Ancaster,2024-03-07T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.5
917625,Old Roman Road Ancaster,2024-03-07T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
917625,Old Roman Road Ancaster,2024-03-07T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
917625,Old Roman Road Ancaster,2024-03-07T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
917625,Old Roman Road Ancaster,2024-03-07T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.31
917625,Old Roman Road Ancaster,2024-03-07T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.04
917625,Old Roman Road Ancaster,2024-03-07T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.94
917625,Old Roman Road Ancaster,2024-03-07T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
917625,Old Roman Road Ancaster,2024-03-07T21:20:00.000+00:00,busbar,,L3 Active Power,kW,11.34
917625,Old Roman Road Ancaster,2024-03-07T21:20:00.000+00:00,busbar,,L2 Active Power,kW,7.58
917625,Old Roman Road Ancaster,2024-03-07T21:20:00.000+00:00,busbar,,L1 Active Power,kW,10.75
917625,Old Roman Road Ancaster,2024-03-07T21:20:00.000+00:00,busbar,,N Current (RMS),A,28.6
917625,Old Roman Road Ancaster,2024-03-07T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
917625,Old Roman Road Ancaster,2024-03-07T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
917625,Old Roman Road Ancaster,2024-03-07T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
917625,Old Roman Road Ancaster,2024-03-07T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
917625,Old Roman Road Ancaster,2024-03-07T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
917625,Old Roman Road Ancaster,2024-03-07T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
917625,Old Roman Road Ancaster,2024-03-07T21:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-07T21:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-07T21:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
917625,Old Roman Road Ancaster,2024-03-07T21:10:00.000+00:00,feeder,,N Current (RMS),A,3.6
917625,Old Roman Road Ancaster,2024-03-07T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-07T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-07T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-07T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.64
917625,Old Roman Road Ancaster,2024-03-07T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.01
917625,Old Roman Road Ancaster,2024-03-07T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
917625,Old Roman Road Ancaster,2024-03-07T21:10:00.000+00:00,feeder,,L3 Active Power,kW,7.91
917625,Old Roman Road Ancaster,2024-03-07T21:10:00.000+00:00,feeder,,L2 Active Power,kW,7.75
917625,Old Roman Road Ancaster,2024-03-07T21:10:00.000+00:00,feeder,,L1 Active Power,kW,8.16
917625,Old Roman Road Ancaster,2024-03-07T21:10:00.000+00:00,feeder,,N Current (RMS),A,17.6
917625,Old Roman Road Ancaster,2024-03-07T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,34.1
917625,Old Roman Road Ancaster,2024-03-07T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,33.6
917625,Old Roman Road Ancaster,2024-03-07T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,35.0
917625,Old Roman Road Ancaster,2024-03-07T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-07T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
917625,Old Roman Road Ancaster,2024-03-07T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
917625,Old Roman Road Ancaster,2024-03-07T21:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-07T21:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-07T21:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-07T21:10:00.000+00:00,feeder,,N Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-07T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-07T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-07T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-07T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-07T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
917625,Old Roman Road Ancaster,2024-03-07T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-07T21:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-07T21:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
917625,Old Roman Road Ancaster,2024-03-07T21:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-07T21:10:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-07T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-07T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-07T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-07T21:10:00.000+00:00,transformer,,Temperature,C,15.1
917625,Old Roman Road Ancaster,2024-03-07T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
917625,Old Roman Road Ancaster,2024-03-07T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
917625,Old Roman Road Ancaster,2024-03-07T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
917625,Old Roman Road Ancaster,2024-03-07T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
917625,Old Roman Road Ancaster,2024-03-07T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
917625,Old Roman Road Ancaster,2024-03-07T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
917625,Old Roman Road Ancaster,2024-03-07T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.64
917625,Old Roman Road Ancaster,2024-03-07T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.96
917625,Old Roman Road Ancaster,2024-03-07T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
917625,Old Roman Road Ancaster,2024-03-07T21:10:00.000+00:00,busbar,,L3 Active Power,kW,7.95
917625,Old Roman Road Ancaster,2024-03-07T21:10:00.000+00:00,busbar,,L2 Active Power,kW,7.74
917625,Old Roman Road Ancaster,2024-03-07T21:10:00.000+00:00,busbar,,L1 Active Power,kW,8.14
917625,Old Roman Road Ancaster,2024-03-07T21:10:00.000+00:00,busbar,,N Current (RMS),A,17.7
917625,Old Roman Road Ancaster,2024-03-07T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.3
917625,Old Roman Road Ancaster,2024-03-07T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
917625,Old Roman Road Ancaster,2024-03-07T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
917625,Old Roman Road Ancaster,2024-03-07T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
917625,Old Roman Road Ancaster,2024-03-07T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-07T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
917625,Old Roman Road Ancaster,2024-03-07T21:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-07T21:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-07T21:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
917625,Old Roman Road Ancaster,2024-03-07T21:00:00.000+00:00,feeder,,N Current (RMS),A,2.3
917625,Old Roman Road Ancaster,2024-03-07T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-07T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-07T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-07T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.96
917625,Old Roman Road Ancaster,2024-03-07T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.27
917625,Old Roman Road Ancaster,2024-03-07T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
917625,Old Roman Road Ancaster,2024-03-07T21:00:00.000+00:00,feeder,,L3 Active Power,kW,8.22
917625,Old Roman Road Ancaster,2024-03-07T21:00:00.000+00:00,feeder,,L2 Active Power,kW,8.1
917625,Old Roman Road Ancaster,2024-03-07T21:00:00.000+00:00,feeder,,L1 Active Power,kW,8.73
917625,Old Roman Road Ancaster,2024-03-07T21:00:00.000+00:00,feeder,,N Current (RMS),A,18.9
917625,Old Roman Road Ancaster,2024-03-07T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,35.3
917625,Old Roman Road Ancaster,2024-03-07T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,35.2
917625,Old Roman Road Ancaster,2024-03-07T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,37.3
917625,Old Roman Road Ancaster,2024-03-07T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-07T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
917625,Old Roman Road Ancaster,2024-03-07T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
917625,Old Roman Road Ancaster,2024-03-07T21:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-07T21:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-07T21:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-07T21:00:00.000+00:00,feeder,,N Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-07T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-07T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-07T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-07T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-07T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
917625,Old Roman Road Ancaster,2024-03-07T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-07T21:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-07T21:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
917625,Old Roman Road Ancaster,2024-03-07T21:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-07T21:00:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-07T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-07T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-07T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-07T21:00:00.000+00:00,transformer,,Temperature,C,15.1
917625,Old Roman Road Ancaster,2024-03-07T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
917625,Old Roman Road Ancaster,2024-03-07T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
917625,Old Roman Road Ancaster,2024-03-07T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
917625,Old Roman Road Ancaster,2024-03-07T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
917625,Old Roman Road Ancaster,2024-03-07T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
917625,Old Roman Road Ancaster,2024-03-07T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
917625,Old Roman Road Ancaster,2024-03-07T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.96
917625,Old Roman Road Ancaster,2024-03-07T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.23
917625,Old Roman Road Ancaster,2024-03-07T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
917625,Old Roman Road Ancaster,2024-03-07T21:00:00.000+00:00,busbar,,L3 Active Power,kW,8.26
917625,Old Roman Road Ancaster,2024-03-07T21:00:00.000+00:00,busbar,,L2 Active Power,kW,8.1
917625,Old Roman Road Ancaster,2024-03-07T21:00:00.000+00:00,busbar,,L1 Active Power,kW,8.71
