Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
917625,Old Roman Road Ancaster,2024-03-07T21:00:00.000+00:00,busbar,,N Current (RMS),A,19.0
917625,Old Roman Road Ancaster,2024-03-07T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
917625,Old Roman Road Ancaster,2024-03-07T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.1
917625,Old Roman Road Ancaster,2024-03-07T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
917625,Old Roman Road Ancaster,2024-03-07T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
917625,Old Roman Road Ancaster,2024-03-07T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
917625,Old Roman Road Ancaster,2024-03-07T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
917625,Old Roman Road Ancaster,2024-03-07T20:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-07T20:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-07T20:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
917625,Old Roman Road Ancaster,2024-03-07T20:50:00.000+00:00,feeder,,N Current (RMS),A,1.9
917625,Old Roman Road Ancaster,2024-03-07T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-07T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-07T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-07T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.18
917625,Old Roman Road Ancaster,2024-03-07T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.33
917625,Old Roman Road Ancaster,2024-03-07T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
917625,Old Roman Road Ancaster,2024-03-07T20:50:00.000+00:00,feeder,,L3 Active Power,kW,8.74
917625,Old Roman Road Ancaster,2024-03-07T20:50:00.000+00:00,feeder,,L2 Active Power,kW,7.9
917625,Old Roman Road Ancaster,2024-03-07T20:50:00.000+00:00,feeder,,L1 Active Power,kW,7.7
917625,Old Roman Road Ancaster,2024-03-07T20:50:00.000+00:00,feeder,,N Current (RMS),A,19.4
917625,Old Roman Road Ancaster,2024-03-07T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,37.8
917625,Old Roman Road Ancaster,2024-03-07T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,34.9
917625,Old Roman Road Ancaster,2024-03-07T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,33.5
917625,Old Roman Road Ancaster,2024-03-07T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-07T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
917625,Old Roman Road Ancaster,2024-03-07T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
917625,Old Roman Road Ancaster,2024-03-07T20:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-07T20:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-07T20:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-07T20:50:00.000+00:00,feeder,,N Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-07T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-07T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-07T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-07T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-07T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
917625,Old Roman Road Ancaster,2024-03-07T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-07T20:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-07T20:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
917625,Old Roman Road Ancaster,2024-03-07T20:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-07T20:50:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-07T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-07T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-07T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-07T20:50:00.000+00:00,transformer,,Temperature,C,15.1
917625,Old Roman Road Ancaster,2024-03-07T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
917625,Old Roman Road Ancaster,2024-03-07T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.53
917625,Old Roman Road Ancaster,2024-03-07T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
917625,Old Roman Road Ancaster,2024-03-07T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
917625,Old Roman Road Ancaster,2024-03-07T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
917625,Old Roman Road Ancaster,2024-03-07T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
917625,Old Roman Road Ancaster,2024-03-07T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.18
917625,Old Roman Road Ancaster,2024-03-07T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.27
917625,Old Roman Road Ancaster,2024-03-07T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
917625,Old Roman Road Ancaster,2024-03-07T20:50:00.000+00:00,busbar,,L3 Active Power,kW,8.78
917625,Old Roman Road Ancaster,2024-03-07T20:50:00.000+00:00,busbar,,L2 Active Power,kW,7.9
917625,Old Roman Road Ancaster,2024-03-07T20:50:00.000+00:00,busbar,,L1 Active Power,kW,7.67
917625,Old Roman Road Ancaster,2024-03-07T20:50:00.000+00:00,busbar,,N Current (RMS),A,20.0
917625,Old Roman Road Ancaster,2024-03-07T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
917625,Old Roman Road Ancaster,2024-03-07T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
917625,Old Roman Road Ancaster,2024-03-07T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
917625,Old Roman Road Ancaster,2024-03-07T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
917625,Old Roman Road Ancaster,2024-03-07T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
917625,Old Roman Road Ancaster,2024-03-07T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
917625,Old Roman Road Ancaster,2024-03-07T20:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
917625,Old Roman Road Ancaster,2024-03-07T20:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-07T20:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
917625,Old Roman Road Ancaster,2024-03-07T20:40:00.000+00:00,feeder,,N Current (RMS),A,1.8
917625,Old Roman Road Ancaster,2024-03-07T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-07T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-07T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-07T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.36
917625,Old Roman Road Ancaster,2024-03-07T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.29
917625,Old Roman Road Ancaster,2024-03-07T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
917625,Old Roman Road Ancaster,2024-03-07T20:40:00.000+00:00,feeder,,L3 Active Power,kW,9.95
917625,Old Roman Road Ancaster,2024-03-07T20:40:00.000+00:00,feeder,,L2 Active Power,kW,7.7
917625,Old Roman Road Ancaster,2024-03-07T20:40:00.000+00:00,feeder,,L1 Active Power,kW,8.6
917625,Old Roman Road Ancaster,2024-03-07T20:40:00.000+00:00,feeder,,N Current (RMS),A,22.4
917625,Old Roman Road Ancaster,2024-03-07T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,43.1
917625,Old Roman Road Ancaster,2024-03-07T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,33.8
917625,Old Roman Road Ancaster,2024-03-07T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,36.7
917625,Old Roman Road Ancaster,2024-03-07T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-07T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
917625,Old Roman Road Ancaster,2024-03-07T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
917625,Old Roman Road Ancaster,2024-03-07T20:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-07T20:40:00.000+00:00,feeder,,L2 Active Power,kW,0.05
917625,Old Roman Road Ancaster,2024-03-07T20:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-07T20:40:00.000+00:00,feeder,,N Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-07T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-07T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-07T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-07T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-07T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
917625,Old Roman Road Ancaster,2024-03-07T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-07T20:40:00.000+00:00,feeder,,L3 Active Power,kW,0.04
917625,Old Roman Road Ancaster,2024-03-07T20:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
917625,Old Roman Road Ancaster,2024-03-07T20:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-07T20:40:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-07T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-07T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-07T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-07T20:40:00.000+00:00,transformer,,Temperature,C,15.1
917625,Old Roman Road Ancaster,2024-03-07T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
917625,Old Roman Road Ancaster,2024-03-07T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
917625,Old Roman Road Ancaster,2024-03-07T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
917625,Old Roman Road Ancaster,2024-03-07T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
917625,Old Roman Road Ancaster,2024-03-07T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
917625,Old Roman Road Ancaster,2024-03-07T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
917625,Old Roman Road Ancaster,2024-03-07T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.36
917625,Old Roman Road Ancaster,2024-03-07T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.23
917625,Old Roman Road Ancaster,2024-03-07T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
917625,Old Roman Road Ancaster,2024-03-07T20:40:00.000+00:00,busbar,,L3 Active Power,kW,10.0
917625,Old Roman Road Ancaster,2024-03-07T20:40:00.000+00:00,busbar,,L2 Active Power,kW,7.72
917625,Old Roman Road Ancaster,2024-03-07T20:40:00.000+00:00,busbar,,L1 Active Power,kW,8.58
917625,Old Roman Road Ancaster,2024-03-07T20:40:00.000+00:00,busbar,,N Current (RMS),A,22.8
917625,Old Roman Road Ancaster,2024-03-07T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
917625,Old Roman Road Ancaster,2024-03-07T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.7
917625,Old Roman Road Ancaster,2024-03-07T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
917625,Old Roman Road Ancaster,2024-03-07T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-07T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
917625,Old Roman Road Ancaster,2024-03-07T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
917625,Old Roman Road Ancaster,2024-03-07T20:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
917625,Old Roman Road Ancaster,2024-03-07T20:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-07T20:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-07T20:30:00.000+00:00,feeder,,N Current (RMS),A,3.7
917625,Old Roman Road Ancaster,2024-03-07T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-07T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-07T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
917625,Old Roman Road Ancaster,2024-03-07T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.78
917625,Old Roman Road Ancaster,2024-03-07T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.81
917625,Old Roman Road Ancaster,2024-03-07T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
917625,Old Roman Road Ancaster,2024-03-07T20:30:00.000+00:00,feeder,,L3 Active Power,kW,11.23
917625,Old Roman Road Ancaster,2024-03-07T20:30:00.000+00:00,feeder,,L2 Active Power,kW,6.48
917625,Old Roman Road Ancaster,2024-03-07T20:30:00.000+00:00,feeder,,L1 Active Power,kW,9.73
917625,Old Roman Road Ancaster,2024-03-07T20:30:00.000+00:00,feeder,,N Current (RMS),A,32.0
917625,Old Roman Road Ancaster,2024-03-07T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,48.1
917625,Old Roman Road Ancaster,2024-03-07T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,28.1
917625,Old Roman Road Ancaster,2024-03-07T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,41.6
917625,Old Roman Road Ancaster,2024-03-07T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-07T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
917625,Old Roman Road Ancaster,2024-03-07T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
917625,Old Roman Road Ancaster,2024-03-07T20:30:00.000+00:00,feeder,,L3 Active Power,kW,0.04
917625,Old Roman Road Ancaster,2024-03-07T20:30:00.000+00:00,feeder,,L2 Active Power,kW,0.09
917625,Old Roman Road Ancaster,2024-03-07T20:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-07T20:30:00.000+00:00,feeder,,N Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-07T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-07T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
917625,Old Roman Road Ancaster,2024-03-07T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-07T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
917625,Old Roman Road Ancaster,2024-03-07T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
917625,Old Roman Road Ancaster,2024-03-07T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
917625,Old Roman Road Ancaster,2024-03-07T20:30:00.000+00:00,feeder,,L3 Active Power,kW,0.04
917625,Old Roman Road Ancaster,2024-03-07T20:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
917625,Old Roman Road Ancaster,2024-03-07T20:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-07T20:30:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-07T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-07T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-07T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-07T20:30:00.000+00:00,transformer,,Temperature,C,15.1
917625,Old Roman Road Ancaster,2024-03-07T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
917625,Old Roman Road Ancaster,2024-03-07T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
917625,Old Roman Road Ancaster,2024-03-07T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
917625,Old Roman Road Ancaster,2024-03-07T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
917625,Old Roman Road Ancaster,2024-03-07T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
917625,Old Roman Road Ancaster,2024-03-07T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.63
917625,Old Roman Road Ancaster,2024-03-07T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.8
917625,Old Roman Road Ancaster,2024-03-07T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
917625,Old Roman Road Ancaster,2024-03-07T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
917625,Old Roman Road Ancaster,2024-03-07T20:30:00.000+00:00,busbar,,L3 Active Power,kW,11.29
917625,Old Roman Road Ancaster,2024-03-07T20:30:00.000+00:00,busbar,,L2 Active Power,kW,6.54
917625,Old Roman Road Ancaster,2024-03-07T20:30:00.000+00:00,busbar,,L1 Active Power,kW,9.73
917625,Old Roman Road Ancaster,2024-03-07T20:30:00.000+00:00,busbar,,N Current (RMS),A,32.1
917625,Old Roman Road Ancaster,2024-03-07T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
917625,Old Roman Road Ancaster,2024-03-07T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.2
917625,Old Roman Road Ancaster,2024-03-07T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
917625,Old Roman Road Ancaster,2024-03-07T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-07T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
917625,Old Roman Road Ancaster,2024-03-07T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
917625,Old Roman Road Ancaster,2024-03-07T20:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
917625,Old Roman Road Ancaster,2024-03-07T20:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-07T20:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
917625,Old Roman Road Ancaster,2024-03-07T20:20:00.000+00:00,feeder,,N Current (RMS),A,5.8
917625,Old Roman Road Ancaster,2024-03-07T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-07T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-07T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-07T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.59
917625,Old Roman Road Ancaster,2024-03-07T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.98
917625,Old Roman Road Ancaster,2024-03-07T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
917625,Old Roman Road Ancaster,2024-03-07T20:20:00.000+00:00,feeder,,L3 Active Power,kW,11.28
917625,Old Roman Road Ancaster,2024-03-07T20:20:00.000+00:00,feeder,,L2 Active Power,kW,7.75
917625,Old Roman Road Ancaster,2024-03-07T20:20:00.000+00:00,feeder,,L1 Active Power,kW,8.98
917625,Old Roman Road Ancaster,2024-03-07T20:20:00.000+00:00,feeder,,N Current (RMS),A,26.5
917625,Old Roman Road Ancaster,2024-03-07T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,48.4
917625,Old Roman Road Ancaster,2024-03-07T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,33.7
917625,Old Roman Road Ancaster,2024-03-07T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,38.8
917625,Old Roman Road Ancaster,2024-03-07T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-07T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
917625,Old Roman Road Ancaster,2024-03-07T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
917625,Old Roman Road Ancaster,2024-03-07T20:20:00.000+00:00,feeder,,L3 Active Power,kW,0.04
917625,Old Roman Road Ancaster,2024-03-07T20:20:00.000+00:00,feeder,,L2 Active Power,kW,0.06
917625,Old Roman Road Ancaster,2024-03-07T20:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-07T20:20:00.000+00:00,feeder,,N Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-07T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-07T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-07T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-07T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
917625,Old Roman Road Ancaster,2024-03-07T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
917625,Old Roman Road Ancaster,2024-03-07T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-07T20:20:00.000+00:00,feeder,,L3 Active Power,kW,0.04
917625,Old Roman Road Ancaster,2024-03-07T20:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
917625,Old Roman Road Ancaster,2024-03-07T20:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-07T20:20:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-07T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-07T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-07T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-07T20:20:00.000+00:00,transformer,,Temperature,C,15.1
917625,Old Roman Road Ancaster,2024-03-07T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
917625,Old Roman Road Ancaster,2024-03-07T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
917625,Old Roman Road Ancaster,2024-03-07T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
917625,Old Roman Road Ancaster,2024-03-07T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
917625,Old Roman Road Ancaster,2024-03-07T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
917625,Old Roman Road Ancaster,2024-03-07T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.88
917625,Old Roman Road Ancaster,2024-03-07T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.6
917625,Old Roman Road Ancaster,2024-03-07T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.91
917625,Old Roman Road Ancaster,2024-03-07T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
917625,Old Roman Road Ancaster,2024-03-07T20:20:00.000+00:00,busbar,,L3 Active Power,kW,11.33
917625,Old Roman Road Ancaster,2024-03-07T20:20:00.000+00:00,busbar,,L2 Active Power,kW,7.78
917625,Old Roman Road Ancaster,2024-03-07T20:20:00.000+00:00,busbar,,L1 Active Power,kW,8.96
917625,Old Roman Road Ancaster,2024-03-07T20:20:00.000+00:00,busbar,,N Current (RMS),A,27.2
917625,Old Roman Road Ancaster,2024-03-07T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
917625,Old Roman Road Ancaster,2024-03-07T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.7
917625,Old Roman Road Ancaster,2024-03-07T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
917625,Old Roman Road Ancaster,2024-03-07T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-07T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
917625,Old Roman Road Ancaster,2024-03-07T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
917625,Old Roman Road Ancaster,2024-03-07T20:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
917625,Old Roman Road Ancaster,2024-03-07T20:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-07T20:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
917625,Old Roman Road Ancaster,2024-03-07T20:10:00.000+00:00,feeder,,N Current (RMS),A,1.8
917625,Old Roman Road Ancaster,2024-03-07T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-07T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-07T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
917625,Old Roman Road Ancaster,2024-03-07T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.83
917625,Old Roman Road Ancaster,2024-03-07T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.37
917625,Old Roman Road Ancaster,2024-03-07T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
917625,Old Roman Road Ancaster,2024-03-07T20:10:00.000+00:00,feeder,,L3 Active Power,kW,11.49
917625,Old Roman Road Ancaster,2024-03-07T20:10:00.000+00:00,feeder,,L2 Active Power,kW,8.07
917625,Old Roman Road Ancaster,2024-03-07T20:10:00.000+00:00,feeder,,L1 Active Power,kW,8.55
917625,Old Roman Road Ancaster,2024-03-07T20:10:00.000+00:00,feeder,,N Current (RMS),A,27.9
917625,Old Roman Road Ancaster,2024-03-07T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,49.6
917625,Old Roman Road Ancaster,2024-03-07T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,35.2
917625,Old Roman Road Ancaster,2024-03-07T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,37.0
917625,Old Roman Road Ancaster,2024-03-07T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-07T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
917625,Old Roman Road Ancaster,2024-03-07T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
917625,Old Roman Road Ancaster,2024-03-07T20:10:00.000+00:00,feeder,,L3 Active Power,kW,0.04
917625,Old Roman Road Ancaster,2024-03-07T20:10:00.000+00:00,feeder,,L2 Active Power,kW,0.06
917625,Old Roman Road Ancaster,2024-03-07T20:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-07T20:10:00.000+00:00,feeder,,N Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-07T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-07T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
917625,Old Roman Road Ancaster,2024-03-07T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-07T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-07T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
917625,Old Roman Road Ancaster,2024-03-07T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-07T20:10:00.000+00:00,feeder,,L3 Active Power,kW,0.05
917625,Old Roman Road Ancaster,2024-03-07T20:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
917625,Old Roman Road Ancaster,2024-03-07T20:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-07T20:10:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-07T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-07T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-07T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-07T20:10:00.000+00:00,transformer,,Temperature,C,15.1
917625,Old Roman Road Ancaster,2024-03-07T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
917625,Old Roman Road Ancaster,2024-03-07T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.9
917625,Old Roman Road Ancaster,2024-03-07T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
917625,Old Roman Road Ancaster,2024-03-07T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
917625,Old Roman Road Ancaster,2024-03-07T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
917625,Old Roman Road Ancaster,2024-03-07T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.65
917625,Old Roman Road Ancaster,2024-03-07T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.83
917625,Old Roman Road Ancaster,2024-03-07T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.29
917625,Old Roman Road Ancaster,2024-03-07T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-07T20:10:00.000+00:00,busbar,,L3 Active Power,kW,11.55
917625,Old Roman Road Ancaster,2024-03-07T20:10:00.000+00:00,busbar,,L2 Active Power,kW,8.1
917625,Old Roman Road Ancaster,2024-03-07T20:10:00.000+00:00,busbar,,L1 Active Power,kW,8.52
917625,Old Roman Road Ancaster,2024-03-07T20:10:00.000+00:00,busbar,,N Current (RMS),A,28.7
917625,Old Roman Road Ancaster,2024-03-07T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
917625,Old Roman Road Ancaster,2024-03-07T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.3
917625,Old Roman Road Ancaster,2024-03-07T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.9
917625,Old Roman Road Ancaster,2024-03-07T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
917625,Old Roman Road Ancaster,2024-03-07T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
917625,Old Roman Road Ancaster,2024-03-07T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
917625,Old Roman Road Ancaster,2024-03-07T20:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
917625,Old Roman Road Ancaster,2024-03-07T20:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-07T20:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
917625,Old Roman Road Ancaster,2024-03-07T20:00:00.000+00:00,feeder,,N Current (RMS),A,2.1
917625,Old Roman Road Ancaster,2024-03-07T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-07T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-07T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
917625,Old Roman Road Ancaster,2024-03-07T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.13
917625,Old Roman Road Ancaster,2024-03-07T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.87
917625,Old Roman Road Ancaster,2024-03-07T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.29
917625,Old Roman Road Ancaster,2024-03-07T20:00:00.000+00:00,feeder,,L3 Active Power,kW,12.86
917625,Old Roman Road Ancaster,2024-03-07T20:00:00.000+00:00,feeder,,L2 Active Power,kW,9.8
917625,Old Roman Road Ancaster,2024-03-07T20:00:00.000+00:00,feeder,,L1 Active Power,kW,8.81
917625,Old Roman Road Ancaster,2024-03-07T20:00:00.000+00:00,feeder,,N Current (RMS),A,28.4
917625,Old Roman Road Ancaster,2024-03-07T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,55.9
917625,Old Roman Road Ancaster,2024-03-07T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,42.5
917625,Old Roman Road Ancaster,2024-03-07T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,37.9
917625,Old Roman Road Ancaster,2024-03-07T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-07T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
917625,Old Roman Road Ancaster,2024-03-07T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
917625,Old Roman Road Ancaster,2024-03-07T20:00:00.000+00:00,feeder,,L3 Active Power,kW,0.04
917625,Old Roman Road Ancaster,2024-03-07T20:00:00.000+00:00,feeder,,L2 Active Power,kW,0.05
917625,Old Roman Road Ancaster,2024-03-07T20:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-07T20:00:00.000+00:00,feeder,,N Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-07T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-07T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
917625,Old Roman Road Ancaster,2024-03-07T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-07T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-07T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
917625,Old Roman Road Ancaster,2024-03-07T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-07T20:00:00.000+00:00,feeder,,L3 Active Power,kW,0.05
917625,Old Roman Road Ancaster,2024-03-07T20:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
917625,Old Roman Road Ancaster,2024-03-07T20:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
917625,Old Roman Road Ancaster,2024-03-07T20:00:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-07T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-07T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-07T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-07T20:00:00.000+00:00,transformer,,Temperature,C,15.1
917625,Old Roman Road Ancaster,2024-03-07T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
917625,Old Roman Road Ancaster,2024-03-07T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
917625,Old Roman Road Ancaster,2024-03-07T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
917625,Old Roman Road Ancaster,2024-03-07T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
917625,Old Roman Road Ancaster,2024-03-07T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
917625,Old Roman Road Ancaster,2024-03-07T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.83
917625,Old Roman Road Ancaster,2024-03-07T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.13
917625,Old Roman Road Ancaster,2024-03-07T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.77
917625,Old Roman Road Ancaster,2024-03-07T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
917625,Old Roman Road Ancaster,2024-03-07T20:00:00.000+00:00,busbar,,L3 Active Power,kW,12.93
917625,Old Roman Road Ancaster,2024-03-07T20:00:00.000+00:00,busbar,,L2 Active Power,kW,9.82
917625,Old Roman Road Ancaster,2024-03-07T20:00:00.000+00:00,busbar,,L1 Active Power,kW,8.75
917625,Old Roman Road Ancaster,2024-03-07T20:00:00.000+00:00,busbar,,N Current (RMS),A,30.1
917625,Old Roman Road Ancaster,2024-03-07T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
917625,Old Roman Road Ancaster,2024-03-07T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
917625,Old Roman Road Ancaster,2024-03-07T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.7
917625,Old Roman Road Ancaster,2024-03-07T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
917625,Old Roman Road Ancaster,2024-03-07T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
917625,Old Roman Road Ancaster,2024-03-07T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
917625,Old Roman Road Ancaster,2024-03-07T19:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
917625,Old Roman Road Ancaster,2024-03-07T19:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-07T19:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
917625,Old Roman Road Ancaster,2024-03-07T19:50:00.000+00:00,feeder,,N Current (RMS),A,1.7
917625,Old Roman Road Ancaster,2024-03-07T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-07T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-07T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-07T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.69
917625,Old Roman Road Ancaster,2024-03-07T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.37
917625,Old Roman Road Ancaster,2024-03-07T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
917625,Old Roman Road Ancaster,2024-03-07T19:50:00.000+00:00,feeder,,L3 Active Power,kW,11.48
917625,Old Roman Road Ancaster,2024-03-07T19:50:00.000+00:00,feeder,,L2 Active Power,kW,10.45
917625,Old Roman Road Ancaster,2024-03-07T19:50:00.000+00:00,feeder,,L1 Active Power,kW,8.88
917625,Old Roman Road Ancaster,2024-03-07T19:50:00.000+00:00,feeder,,N Current (RMS),A,22.6
917625,Old Roman Road Ancaster,2024-03-07T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,49.3
917625,Old Roman Road Ancaster,2024-03-07T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,44.9
917625,Old Roman Road Ancaster,2024-03-07T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,38.1
917625,Old Roman Road Ancaster,2024-03-07T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-07T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
917625,Old Roman Road Ancaster,2024-03-07T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
917625,Old Roman Road Ancaster,2024-03-07T19:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-07T19:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-07T19:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-07T19:50:00.000+00:00,feeder,,N Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-07T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-07T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-07T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-07T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-07T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
917625,Old Roman Road Ancaster,2024-03-07T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-07T19:50:00.000+00:00,feeder,,L3 Active Power,kW,0.04
917625,Old Roman Road Ancaster,2024-03-07T19:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
917625,Old Roman Road Ancaster,2024-03-07T19:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
917625,Old Roman Road Ancaster,2024-03-07T19:50:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-07T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-07T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-07T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-07T19:50:00.000+00:00,transformer,,Temperature,C,15.1
917625,Old Roman Road Ancaster,2024-03-07T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
917625,Old Roman Road Ancaster,2024-03-07T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
917625,Old Roman Road Ancaster,2024-03-07T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
917625,Old Roman Road Ancaster,2024-03-07T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
917625,Old Roman Road Ancaster,2024-03-07T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
917625,Old Roman Road Ancaster,2024-03-07T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
917625,Old Roman Road Ancaster,2024-03-07T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.68
917625,Old Roman Road Ancaster,2024-03-07T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.29
917625,Old Roman Road Ancaster,2024-03-07T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
917625,Old Roman Road Ancaster,2024-03-07T19:50:00.000+00:00,busbar,,L3 Active Power,kW,11.53
917625,Old Roman Road Ancaster,2024-03-07T19:50:00.000+00:00,busbar,,L2 Active Power,kW,10.44
917625,Old Roman Road Ancaster,2024-03-07T19:50:00.000+00:00,busbar,,L1 Active Power,kW,8.83
917625,Old Roman Road Ancaster,2024-03-07T19:50:00.000+00:00,busbar,,N Current (RMS),A,23.5
917625,Old Roman Road Ancaster,2024-03-07T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
917625,Old Roman Road Ancaster,2024-03-07T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
917625,Old Roman Road Ancaster,2024-03-07T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.9
917625,Old Roman Road Ancaster,2024-03-07T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-07T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
917625,Old Roman Road Ancaster,2024-03-07T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
917625,Old Roman Road Ancaster,2024-03-07T19:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
917625,Old Roman Road Ancaster,2024-03-07T19:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-07T19:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
917625,Old Roman Road Ancaster,2024-03-07T19:40:00.000+00:00,feeder,,N Current (RMS),A,2.5
917625,Old Roman Road Ancaster,2024-03-07T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-07T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-07T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
917625,Old Roman Road Ancaster,2024-03-07T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.22
917625,Old Roman Road Ancaster,2024-03-07T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.61
917625,Old Roman Road Ancaster,2024-03-07T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.41
917625,Old Roman Road Ancaster,2024-03-07T19:40:00.000+00:00,feeder,,L3 Active Power,kW,13.28
917625,Old Roman Road Ancaster,2024-03-07T19:40:00.000+00:00,feeder,,L2 Active Power,kW,9.74
917625,Old Roman Road Ancaster,2024-03-07T19:40:00.000+00:00,feeder,,L1 Active Power,kW,11.32
917625,Old Roman Road Ancaster,2024-03-07T19:40:00.000+00:00,feeder,,N Current (RMS),A,28.6
917625,Old Roman Road Ancaster,2024-03-07T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,57.6
917625,Old Roman Road Ancaster,2024-03-07T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,42.0
917625,Old Roman Road Ancaster,2024-03-07T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,48.4
917625,Old Roman Road Ancaster,2024-03-07T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-07T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
917625,Old Roman Road Ancaster,2024-03-07T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
917625,Old Roman Road Ancaster,2024-03-07T19:40:00.000+00:00,feeder,,L3 Active Power,kW,0.04
917625,Old Roman Road Ancaster,2024-03-07T19:40:00.000+00:00,feeder,,L2 Active Power,kW,0.07
917625,Old Roman Road Ancaster,2024-03-07T19:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-07T19:40:00.000+00:00,feeder,,N Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-07T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-07T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
917625,Old Roman Road Ancaster,2024-03-07T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-07T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-07T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
917625,Old Roman Road Ancaster,2024-03-07T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
917625,Old Roman Road Ancaster,2024-03-07T19:40:00.000+00:00,feeder,,L3 Active Power,kW,0.05
917625,Old Roman Road Ancaster,2024-03-07T19:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
917625,Old Roman Road Ancaster,2024-03-07T19:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-07T19:40:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-07T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-07T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-07T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-07T19:40:00.000+00:00,transformer,,Temperature,C,15.1
917625,Old Roman Road Ancaster,2024-03-07T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
917625,Old Roman Road Ancaster,2024-03-07T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.52
917625,Old Roman Road Ancaster,2024-03-07T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
917625,Old Roman Road Ancaster,2024-03-07T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
917625,Old Roman Road Ancaster,2024-03-07T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
917625,Old Roman Road Ancaster,2024-03-07T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.03
917625,Old Roman Road Ancaster,2024-03-07T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.22
917625,Old Roman Road Ancaster,2024-03-07T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.55
917625,Old Roman Road Ancaster,2024-03-07T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
917625,Old Roman Road Ancaster,2024-03-07T19:40:00.000+00:00,busbar,,L3 Active Power,kW,13.34
917625,Old Roman Road Ancaster,2024-03-07T19:40:00.000+00:00,busbar,,L2 Active Power,kW,9.77
917625,Old Roman Road Ancaster,2024-03-07T19:40:00.000+00:00,busbar,,L1 Active Power,kW,11.29
917625,Old Roman Road Ancaster,2024-03-07T19:40:00.000+00:00,busbar,,N Current (RMS),A,29.1
917625,Old Roman Road Ancaster,2024-03-07T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
917625,Old Roman Road Ancaster,2024-03-07T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
917625,Old Roman Road Ancaster,2024-03-07T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
917625,Old Roman Road Ancaster,2024-03-07T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
917625,Old Roman Road Ancaster,2024-03-07T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
917625,Old Roman Road Ancaster,2024-03-07T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
917625,Old Roman Road Ancaster,2024-03-07T19:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
917625,Old Roman Road Ancaster,2024-03-07T19:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-07T19:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
917625,Old Roman Road Ancaster,2024-03-07T19:30:00.000+00:00,feeder,,N Current (RMS),A,3.5
917625,Old Roman Road Ancaster,2024-03-07T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-07T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-07T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
917625,Old Roman Road Ancaster,2024-03-07T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.8
917625,Old Roman Road Ancaster,2024-03-07T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.35
917625,Old Roman Road Ancaster,2024-03-07T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
917625,Old Roman Road Ancaster,2024-03-07T19:30:00.000+00:00,feeder,,L3 Active Power,kW,13.38
917625,Old Roman Road Ancaster,2024-03-07T19:30:00.000+00:00,feeder,,L2 Active Power,kW,10.81
917625,Old Roman Road Ancaster,2024-03-07T19:30:00.000+00:00,feeder,,L1 Active Power,kW,9.65
917625,Old Roman Road Ancaster,2024-03-07T19:30:00.000+00:00,feeder,,N Current (RMS),A,26.6
917625,Old Roman Road Ancaster,2024-03-07T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,58.0
917625,Old Roman Road Ancaster,2024-03-07T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,46.6
917625,Old Roman Road Ancaster,2024-03-07T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,41.6
917625,Old Roman Road Ancaster,2024-03-07T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-07T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
917625,Old Roman Road Ancaster,2024-03-07T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
917625,Old Roman Road Ancaster,2024-03-07T19:30:00.000+00:00,feeder,,L3 Active Power,kW,0.04
917625,Old Roman Road Ancaster,2024-03-07T19:30:00.000+00:00,feeder,,L2 Active Power,kW,0.05
917625,Old Roman Road Ancaster,2024-03-07T19:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-07T19:30:00.000+00:00,feeder,,N Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-07T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-07T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
917625,Old Roman Road Ancaster,2024-03-07T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-07T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-07T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
917625,Old Roman Road Ancaster,2024-03-07T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-07T19:30:00.000+00:00,feeder,,L3 Active Power,kW,0.05
917625,Old Roman Road Ancaster,2024-03-07T19:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
917625,Old Roman Road Ancaster,2024-03-07T19:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
917625,Old Roman Road Ancaster,2024-03-07T19:30:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-07T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-07T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-07T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-07T19:30:00.000+00:00,transformer,,Temperature,C,15.1
917625,Old Roman Road Ancaster,2024-03-07T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
917625,Old Roman Road Ancaster,2024-03-07T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.07
917625,Old Roman Road Ancaster,2024-03-07T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
917625,Old Roman Road Ancaster,2024-03-07T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
917625,Old Roman Road Ancaster,2024-03-07T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
917625,Old Roman Road Ancaster,2024-03-07T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.59
917625,Old Roman Road Ancaster,2024-03-07T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.79
917625,Old Roman Road Ancaster,2024-03-07T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.26
917625,Old Roman Road Ancaster,2024-03-07T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
917625,Old Roman Road Ancaster,2024-03-07T19:30:00.000+00:00,busbar,,L3 Active Power,kW,13.44
