Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
917625,Old Roman Road Ancaster,2024-03-07T19:30:00.000+00:00,busbar,,L2 Active Power,kW,10.81
917625,Old Roman Road Ancaster,2024-03-07T19:30:00.000+00:00,busbar,,L1 Active Power,kW,9.59
917625,Old Roman Road Ancaster,2024-03-07T19:30:00.000+00:00,busbar,,N Current (RMS),A,28.3
917625,Old Roman Road Ancaster,2024-03-07T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
917625,Old Roman Road Ancaster,2024-03-07T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
917625,Old Roman Road Ancaster,2024-03-07T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
917625,Old Roman Road Ancaster,2024-03-07T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
917625,Old Roman Road Ancaster,2024-03-07T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
917625,Old Roman Road Ancaster,2024-03-07T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
917625,Old Roman Road Ancaster,2024-03-07T19:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-07T19:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
917625,Old Roman Road Ancaster,2024-03-07T19:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
917625,Old Roman Road Ancaster,2024-03-07T19:20:00.000+00:00,feeder,,N Current (RMS),A,2.4
917625,Old Roman Road Ancaster,2024-03-07T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-07T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-07T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
917625,Old Roman Road Ancaster,2024-03-07T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.79
917625,Old Roman Road Ancaster,2024-03-07T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.49
917625,Old Roman Road Ancaster,2024-03-07T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
917625,Old Roman Road Ancaster,2024-03-07T19:20:00.000+00:00,feeder,,L3 Active Power,kW,13.45
917625,Old Roman Road Ancaster,2024-03-07T19:20:00.000+00:00,feeder,,L2 Active Power,kW,13.93
917625,Old Roman Road Ancaster,2024-03-07T19:20:00.000+00:00,feeder,,L1 Active Power,kW,10.41
917625,Old Roman Road Ancaster,2024-03-07T19:20:00.000+00:00,feeder,,N Current (RMS),A,25.1
917625,Old Roman Road Ancaster,2024-03-07T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,58.8
917625,Old Roman Road Ancaster,2024-03-07T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,59.4
917625,Old Roman Road Ancaster,2024-03-07T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,45.1
917625,Old Roman Road Ancaster,2024-03-07T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
917625,Old Roman Road Ancaster,2024-03-07T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
917625,Old Roman Road Ancaster,2024-03-07T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
917625,Old Roman Road Ancaster,2024-03-07T19:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-07T19:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-07T19:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-07T19:20:00.000+00:00,feeder,,N Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-07T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-07T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
917625,Old Roman Road Ancaster,2024-03-07T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-07T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
917625,Old Roman Road Ancaster,2024-03-07T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
917625,Old Roman Road Ancaster,2024-03-07T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-07T19:20:00.000+00:00,feeder,,L3 Active Power,kW,0.04
917625,Old Roman Road Ancaster,2024-03-07T19:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
917625,Old Roman Road Ancaster,2024-03-07T19:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
917625,Old Roman Road Ancaster,2024-03-07T19:20:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-07T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-07T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-07T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-07T19:20:00.000+00:00,transformer,,Temperature,C,15.2
917625,Old Roman Road Ancaster,2024-03-07T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
917625,Old Roman Road Ancaster,2024-03-07T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.35
917625,Old Roman Road Ancaster,2024-03-07T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
917625,Old Roman Road Ancaster,2024-03-07T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
917625,Old Roman Road Ancaster,2024-03-07T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
917625,Old Roman Road Ancaster,2024-03-07T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.57
917625,Old Roman Road Ancaster,2024-03-07T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.77
917625,Old Roman Road Ancaster,2024-03-07T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.4
917625,Old Roman Road Ancaster,2024-03-07T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
917625,Old Roman Road Ancaster,2024-03-07T19:20:00.000+00:00,busbar,,L3 Active Power,kW,13.5
917625,Old Roman Road Ancaster,2024-03-07T19:20:00.000+00:00,busbar,,L2 Active Power,kW,13.88
917625,Old Roman Road Ancaster,2024-03-07T19:20:00.000+00:00,busbar,,L1 Active Power,kW,10.34
917625,Old Roman Road Ancaster,2024-03-07T19:20:00.000+00:00,busbar,,N Current (RMS),A,26.6
917625,Old Roman Road Ancaster,2024-03-07T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
917625,Old Roman Road Ancaster,2024-03-07T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
917625,Old Roman Road Ancaster,2024-03-07T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
917625,Old Roman Road Ancaster,2024-03-07T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
917625,Old Roman Road Ancaster,2024-03-07T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-07T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
917625,Old Roman Road Ancaster,2024-03-07T19:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-07T19:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
917625,Old Roman Road Ancaster,2024-03-07T19:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
917625,Old Roman Road Ancaster,2024-03-07T19:10:00.000+00:00,feeder,,N Current (RMS),A,2.9
917625,Old Roman Road Ancaster,2024-03-07T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-07T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-07T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-07T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.46
917625,Old Roman Road Ancaster,2024-03-07T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.41
917625,Old Roman Road Ancaster,2024-03-07T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
917625,Old Roman Road Ancaster,2024-03-07T19:10:00.000+00:00,feeder,,L3 Active Power,kW,10.72
917625,Old Roman Road Ancaster,2024-03-07T19:10:00.000+00:00,feeder,,L2 Active Power,kW,10.85
917625,Old Roman Road Ancaster,2024-03-07T19:10:00.000+00:00,feeder,,L1 Active Power,kW,10.79
917625,Old Roman Road Ancaster,2024-03-07T19:10:00.000+00:00,feeder,,N Current (RMS),A,20.9
917625,Old Roman Road Ancaster,2024-03-07T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,46.5
917625,Old Roman Road Ancaster,2024-03-07T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,47.0
917625,Old Roman Road Ancaster,2024-03-07T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,46.5
917625,Old Roman Road Ancaster,2024-03-07T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-07T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
917625,Old Roman Road Ancaster,2024-03-07T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
917625,Old Roman Road Ancaster,2024-03-07T19:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-07T19:10:00.000+00:00,feeder,,L2 Active Power,kW,0.04
917625,Old Roman Road Ancaster,2024-03-07T19:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-07T19:10:00.000+00:00,feeder,,N Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-07T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-07T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-07T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-07T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-07T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
917625,Old Roman Road Ancaster,2024-03-07T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-07T19:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-07T19:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
917625,Old Roman Road Ancaster,2024-03-07T19:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-07T19:10:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-07T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-07T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-07T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-07T19:10:00.000+00:00,transformer,,Temperature,C,15.2
917625,Old Roman Road Ancaster,2024-03-07T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
917625,Old Roman Road Ancaster,2024-03-07T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.39
917625,Old Roman Road Ancaster,2024-03-07T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
917625,Old Roman Road Ancaster,2024-03-07T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.31
917625,Old Roman Road Ancaster,2024-03-07T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
917625,Old Roman Road Ancaster,2024-03-07T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.27
917625,Old Roman Road Ancaster,2024-03-07T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.45
917625,Old Roman Road Ancaster,2024-03-07T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.37
917625,Old Roman Road Ancaster,2024-03-07T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
917625,Old Roman Road Ancaster,2024-03-07T19:10:00.000+00:00,busbar,,L3 Active Power,kW,10.77
917625,Old Roman Road Ancaster,2024-03-07T19:10:00.000+00:00,busbar,,L2 Active Power,kW,10.83
917625,Old Roman Road Ancaster,2024-03-07T19:10:00.000+00:00,busbar,,L1 Active Power,kW,10.76
917625,Old Roman Road Ancaster,2024-03-07T19:10:00.000+00:00,busbar,,N Current (RMS),A,20.9
917625,Old Roman Road Ancaster,2024-03-07T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
917625,Old Roman Road Ancaster,2024-03-07T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
917625,Old Roman Road Ancaster,2024-03-07T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
917625,Old Roman Road Ancaster,2024-03-07T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
917625,Old Roman Road Ancaster,2024-03-07T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-07T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
917625,Old Roman Road Ancaster,2024-03-07T19:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-07T19:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
917625,Old Roman Road Ancaster,2024-03-07T19:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
917625,Old Roman Road Ancaster,2024-03-07T19:00:00.000+00:00,feeder,,N Current (RMS),A,3.6
917625,Old Roman Road Ancaster,2024-03-07T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-07T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-07T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-07T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.13
917625,Old Roman Road Ancaster,2024-03-07T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.29
917625,Old Roman Road Ancaster,2024-03-07T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
917625,Old Roman Road Ancaster,2024-03-07T19:00:00.000+00:00,feeder,,L3 Active Power,kW,10.06
917625,Old Roman Road Ancaster,2024-03-07T19:00:00.000+00:00,feeder,,L2 Active Power,kW,10.95
917625,Old Roman Road Ancaster,2024-03-07T19:00:00.000+00:00,feeder,,L1 Active Power,kW,11.58
917625,Old Roman Road Ancaster,2024-03-07T19:00:00.000+00:00,feeder,,N Current (RMS),A,20.6
917625,Old Roman Road Ancaster,2024-03-07T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,43.8
917625,Old Roman Road Ancaster,2024-03-07T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,47.5
917625,Old Roman Road Ancaster,2024-03-07T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,50.3
917625,Old Roman Road Ancaster,2024-03-07T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-07T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
917625,Old Roman Road Ancaster,2024-03-07T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
917625,Old Roman Road Ancaster,2024-03-07T19:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-07T19:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-07T19:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-07T19:00:00.000+00:00,feeder,,N Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-07T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-07T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-07T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-07T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-07T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
917625,Old Roman Road Ancaster,2024-03-07T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-07T19:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-07T19:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
917625,Old Roman Road Ancaster,2024-03-07T19:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-07T19:00:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-07T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-07T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-07T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-07T19:00:00.000+00:00,transformer,,Temperature,C,15.2
917625,Old Roman Road Ancaster,2024-03-07T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
917625,Old Roman Road Ancaster,2024-03-07T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.83
917625,Old Roman Road Ancaster,2024-03-07T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
917625,Old Roman Road Ancaster,2024-03-07T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
917625,Old Roman Road Ancaster,2024-03-07T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
917625,Old Roman Road Ancaster,2024-03-07T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.15
917625,Old Roman Road Ancaster,2024-03-07T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.12
917625,Old Roman Road Ancaster,2024-03-07T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.26
917625,Old Roman Road Ancaster,2024-03-07T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
917625,Old Roman Road Ancaster,2024-03-07T19:00:00.000+00:00,busbar,,L3 Active Power,kW,10.1
917625,Old Roman Road Ancaster,2024-03-07T19:00:00.000+00:00,busbar,,L2 Active Power,kW,10.92
917625,Old Roman Road Ancaster,2024-03-07T19:00:00.000+00:00,busbar,,L1 Active Power,kW,11.56
917625,Old Roman Road Ancaster,2024-03-07T19:00:00.000+00:00,busbar,,N Current (RMS),A,20.6
917625,Old Roman Road Ancaster,2024-03-07T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
917625,Old Roman Road Ancaster,2024-03-07T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
917625,Old Roman Road Ancaster,2024-03-07T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
917625,Old Roman Road Ancaster,2024-03-07T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-07T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-07T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
917625,Old Roman Road Ancaster,2024-03-07T18:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
917625,Old Roman Road Ancaster,2024-03-07T18:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-07T18:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
917625,Old Roman Road Ancaster,2024-03-07T18:50:00.000+00:00,feeder,,N Current (RMS),A,2.9
917625,Old Roman Road Ancaster,2024-03-07T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-07T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-07T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
917625,Old Roman Road Ancaster,2024-03-07T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.23
917625,Old Roman Road Ancaster,2024-03-07T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.88
917625,Old Roman Road Ancaster,2024-03-07T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
917625,Old Roman Road Ancaster,2024-03-07T18:50:00.000+00:00,feeder,,L3 Active Power,kW,13.32
917625,Old Roman Road Ancaster,2024-03-07T18:50:00.000+00:00,feeder,,L2 Active Power,kW,9.41
917625,Old Roman Road Ancaster,2024-03-07T18:50:00.000+00:00,feeder,,L1 Active Power,kW,12.99
917625,Old Roman Road Ancaster,2024-03-07T18:50:00.000+00:00,feeder,,N Current (RMS),A,32.4
917625,Old Roman Road Ancaster,2024-03-07T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,58.1
917625,Old Roman Road Ancaster,2024-03-07T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,40.8
917625,Old Roman Road Ancaster,2024-03-07T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,56.0
917625,Old Roman Road Ancaster,2024-03-07T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-07T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
917625,Old Roman Road Ancaster,2024-03-07T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
917625,Old Roman Road Ancaster,2024-03-07T18:50:00.000+00:00,feeder,,L3 Active Power,kW,0.04
917625,Old Roman Road Ancaster,2024-03-07T18:50:00.000+00:00,feeder,,L2 Active Power,kW,0.08
917625,Old Roman Road Ancaster,2024-03-07T18:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-07T18:50:00.000+00:00,feeder,,N Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-07T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-07T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
917625,Old Roman Road Ancaster,2024-03-07T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-07T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
917625,Old Roman Road Ancaster,2024-03-07T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
917625,Old Roman Road Ancaster,2024-03-07T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-07T18:50:00.000+00:00,feeder,,L3 Active Power,kW,0.04
917625,Old Roman Road Ancaster,2024-03-07T18:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
917625,Old Roman Road Ancaster,2024-03-07T18:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-07T18:50:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-07T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-07T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-07T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-07T18:50:00.000+00:00,transformer,,Temperature,C,15.2
917625,Old Roman Road Ancaster,2024-03-07T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
917625,Old Roman Road Ancaster,2024-03-07T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.48
917625,Old Roman Road Ancaster,2024-03-07T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
917625,Old Roman Road Ancaster,2024-03-07T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.36
917625,Old Roman Road Ancaster,2024-03-07T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
917625,Old Roman Road Ancaster,2024-03-07T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.67
917625,Old Roman Road Ancaster,2024-03-07T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.24
917625,Old Roman Road Ancaster,2024-03-07T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.84
917625,Old Roman Road Ancaster,2024-03-07T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
917625,Old Roman Road Ancaster,2024-03-07T18:50:00.000+00:00,busbar,,L3 Active Power,kW,13.39
917625,Old Roman Road Ancaster,2024-03-07T18:50:00.000+00:00,busbar,,L2 Active Power,kW,9.45
917625,Old Roman Road Ancaster,2024-03-07T18:50:00.000+00:00,busbar,,L1 Active Power,kW,12.98
917625,Old Roman Road Ancaster,2024-03-07T18:50:00.000+00:00,busbar,,N Current (RMS),A,33.0
917625,Old Roman Road Ancaster,2024-03-07T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
917625,Old Roman Road Ancaster,2024-03-07T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
917625,Old Roman Road Ancaster,2024-03-07T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
917625,Old Roman Road Ancaster,2024-03-07T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-07T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
917625,Old Roman Road Ancaster,2024-03-07T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
917625,Old Roman Road Ancaster,2024-03-07T18:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
917625,Old Roman Road Ancaster,2024-03-07T18:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-07T18:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
917625,Old Roman Road Ancaster,2024-03-07T18:40:00.000+00:00,feeder,,N Current (RMS),A,2.3
917625,Old Roman Road Ancaster,2024-03-07T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-07T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-07T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
917625,Old Roman Road Ancaster,2024-03-07T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.55
917625,Old Roman Road Ancaster,2024-03-07T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.22
917625,Old Roman Road Ancaster,2024-03-07T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.23
917625,Old Roman Road Ancaster,2024-03-07T18:40:00.000+00:00,feeder,,L3 Active Power,kW,14.47
917625,Old Roman Road Ancaster,2024-03-07T18:40:00.000+00:00,feeder,,L2 Active Power,kW,9.4
917625,Old Roman Road Ancaster,2024-03-07T18:40:00.000+00:00,feeder,,L1 Active Power,kW,12.91
917625,Old Roman Road Ancaster,2024-03-07T18:40:00.000+00:00,feeder,,N Current (RMS),A,34.0
917625,Old Roman Road Ancaster,2024-03-07T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,62.7
917625,Old Roman Road Ancaster,2024-03-07T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,41.1
917625,Old Roman Road Ancaster,2024-03-07T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,55.7
917625,Old Roman Road Ancaster,2024-03-07T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-07T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
917625,Old Roman Road Ancaster,2024-03-07T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
917625,Old Roman Road Ancaster,2024-03-07T18:40:00.000+00:00,feeder,,L3 Active Power,kW,0.04
917625,Old Roman Road Ancaster,2024-03-07T18:40:00.000+00:00,feeder,,L2 Active Power,kW,0.09
917625,Old Roman Road Ancaster,2024-03-07T18:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-07T18:40:00.000+00:00,feeder,,N Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-07T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-07T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
917625,Old Roman Road Ancaster,2024-03-07T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-07T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
917625,Old Roman Road Ancaster,2024-03-07T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
917625,Old Roman Road Ancaster,2024-03-07T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
917625,Old Roman Road Ancaster,2024-03-07T18:40:00.000+00:00,feeder,,L3 Active Power,kW,0.05
917625,Old Roman Road Ancaster,2024-03-07T18:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
917625,Old Roman Road Ancaster,2024-03-07T18:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-07T18:40:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-07T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-07T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-07T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-07T18:40:00.000+00:00,transformer,,Temperature,C,15.3
917625,Old Roman Road Ancaster,2024-03-07T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
917625,Old Roman Road Ancaster,2024-03-07T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.14
917625,Old Roman Road Ancaster,2024-03-07T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
917625,Old Roman Road Ancaster,2024-03-07T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.27
917625,Old Roman Road Ancaster,2024-03-07T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
917625,Old Roman Road Ancaster,2024-03-07T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.31
917625,Old Roman Road Ancaster,2024-03-07T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.56
917625,Old Roman Road Ancaster,2024-03-07T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.17
917625,Old Roman Road Ancaster,2024-03-07T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
917625,Old Roman Road Ancaster,2024-03-07T18:40:00.000+00:00,busbar,,L3 Active Power,kW,14.55
917625,Old Roman Road Ancaster,2024-03-07T18:40:00.000+00:00,busbar,,L2 Active Power,kW,9.45
917625,Old Roman Road Ancaster,2024-03-07T18:40:00.000+00:00,busbar,,L1 Active Power,kW,12.89
917625,Old Roman Road Ancaster,2024-03-07T18:40:00.000+00:00,busbar,,N Current (RMS),A,34.1
917625,Old Roman Road Ancaster,2024-03-07T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
917625,Old Roman Road Ancaster,2024-03-07T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
917625,Old Roman Road Ancaster,2024-03-07T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
917625,Old Roman Road Ancaster,2024-03-07T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
917625,Old Roman Road Ancaster,2024-03-07T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
917625,Old Roman Road Ancaster,2024-03-07T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
917625,Old Roman Road Ancaster,2024-03-07T18:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
917625,Old Roman Road Ancaster,2024-03-07T18:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-07T18:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
917625,Old Roman Road Ancaster,2024-03-07T18:30:00.000+00:00,feeder,,N Current (RMS),A,3.0
917625,Old Roman Road Ancaster,2024-03-07T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-07T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-07T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
917625,Old Roman Road Ancaster,2024-03-07T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.29
917625,Old Roman Road Ancaster,2024-03-07T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.24
917625,Old Roman Road Ancaster,2024-03-07T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
917625,Old Roman Road Ancaster,2024-03-07T18:30:00.000+00:00,feeder,,L3 Active Power,kW,15.34
917625,Old Roman Road Ancaster,2024-03-07T18:30:00.000+00:00,feeder,,L2 Active Power,kW,11.42
917625,Old Roman Road Ancaster,2024-03-07T18:30:00.000+00:00,feeder,,L1 Active Power,kW,13.71
917625,Old Roman Road Ancaster,2024-03-07T18:30:00.000+00:00,feeder,,N Current (RMS),A,32.7
917625,Old Roman Road Ancaster,2024-03-07T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,67.5
917625,Old Roman Road Ancaster,2024-03-07T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,49.4
917625,Old Roman Road Ancaster,2024-03-07T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,59.3
917625,Old Roman Road Ancaster,2024-03-07T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-07T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
917625,Old Roman Road Ancaster,2024-03-07T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
917625,Old Roman Road Ancaster,2024-03-07T18:30:00.000+00:00,feeder,,L3 Active Power,kW,0.04
917625,Old Roman Road Ancaster,2024-03-07T18:30:00.000+00:00,feeder,,L2 Active Power,kW,0.07
917625,Old Roman Road Ancaster,2024-03-07T18:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-07T18:30:00.000+00:00,feeder,,N Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-07T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-07T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
917625,Old Roman Road Ancaster,2024-03-07T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-07T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-07T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
917625,Old Roman Road Ancaster,2024-03-07T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
917625,Old Roman Road Ancaster,2024-03-07T18:30:00.000+00:00,feeder,,L3 Active Power,kW,0.05
917625,Old Roman Road Ancaster,2024-03-07T18:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
917625,Old Roman Road Ancaster,2024-03-07T18:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-07T18:30:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-07T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-07T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-07T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-07T18:30:00.000+00:00,transformer,,Temperature,C,15.3
917625,Old Roman Road Ancaster,2024-03-07T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
917625,Old Roman Road Ancaster,2024-03-07T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.27
917625,Old Roman Road Ancaster,2024-03-07T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
917625,Old Roman Road Ancaster,2024-03-07T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.63
917625,Old Roman Road Ancaster,2024-03-07T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
917625,Old Roman Road Ancaster,2024-03-07T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.75
917625,Old Roman Road Ancaster,2024-03-07T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.29
917625,Old Roman Road Ancaster,2024-03-07T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.17
917625,Old Roman Road Ancaster,2024-03-07T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
917625,Old Roman Road Ancaster,2024-03-07T18:30:00.000+00:00,busbar,,L3 Active Power,kW,15.41
917625,Old Roman Road Ancaster,2024-03-07T18:30:00.000+00:00,busbar,,L2 Active Power,kW,11.44
917625,Old Roman Road Ancaster,2024-03-07T18:30:00.000+00:00,busbar,,L1 Active Power,kW,13.68
917625,Old Roman Road Ancaster,2024-03-07T18:30:00.000+00:00,busbar,,N Current (RMS),A,32.8
917625,Old Roman Road Ancaster,2024-03-07T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
917625,Old Roman Road Ancaster,2024-03-07T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
917625,Old Roman Road Ancaster,2024-03-07T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
917625,Old Roman Road Ancaster,2024-03-07T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
917625,Old Roman Road Ancaster,2024-03-07T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-07T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
917625,Old Roman Road Ancaster,2024-03-07T18:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-07T18:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-07T18:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
917625,Old Roman Road Ancaster,2024-03-07T18:20:00.000+00:00,feeder,,N Current (RMS),A,3.0
917625,Old Roman Road Ancaster,2024-03-07T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-07T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-07T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-07T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.71
917625,Old Roman Road Ancaster,2024-03-07T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.71
917625,Old Roman Road Ancaster,2024-03-07T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.24
917625,Old Roman Road Ancaster,2024-03-07T18:20:00.000+00:00,feeder,,L3 Active Power,kW,14.89
917625,Old Roman Road Ancaster,2024-03-07T18:20:00.000+00:00,feeder,,L2 Active Power,kW,13.87
917625,Old Roman Road Ancaster,2024-03-07T18:20:00.000+00:00,feeder,,L1 Active Power,kW,14.31
917625,Old Roman Road Ancaster,2024-03-07T18:20:00.000+00:00,feeder,,N Current (RMS),A,24.1
917625,Old Roman Road Ancaster,2024-03-07T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,65.2
917625,Old Roman Road Ancaster,2024-03-07T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,60.0
917625,Old Roman Road Ancaster,2024-03-07T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,62.5
917625,Old Roman Road Ancaster,2024-03-07T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-07T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
917625,Old Roman Road Ancaster,2024-03-07T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
917625,Old Roman Road Ancaster,2024-03-07T18:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-07T18:20:00.000+00:00,feeder,,L2 Active Power,kW,0.05
917625,Old Roman Road Ancaster,2024-03-07T18:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-07T18:20:00.000+00:00,feeder,,N Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-07T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-07T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
917625,Old Roman Road Ancaster,2024-03-07T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-07T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-07T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
917625,Old Roman Road Ancaster,2024-03-07T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-07T18:20:00.000+00:00,feeder,,L3 Active Power,kW,0.04
917625,Old Roman Road Ancaster,2024-03-07T18:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
917625,Old Roman Road Ancaster,2024-03-07T18:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-07T18:20:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-07T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-07T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-07T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-07T18:20:00.000+00:00,transformer,,Temperature,C,15.3
917625,Old Roman Road Ancaster,2024-03-07T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
917625,Old Roman Road Ancaster,2024-03-07T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.41
917625,Old Roman Road Ancaster,2024-03-07T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
917625,Old Roman Road Ancaster,2024-03-07T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.74
917625,Old Roman Road Ancaster,2024-03-07T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
917625,Old Roman Road Ancaster,2024-03-07T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.17
917625,Old Roman Road Ancaster,2024-03-07T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.69
917625,Old Roman Road Ancaster,2024-03-07T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.66
917625,Old Roman Road Ancaster,2024-03-07T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
917625,Old Roman Road Ancaster,2024-03-07T18:20:00.000+00:00,busbar,,L3 Active Power,kW,14.95
917625,Old Roman Road Ancaster,2024-03-07T18:20:00.000+00:00,busbar,,L2 Active Power,kW,13.86
917625,Old Roman Road Ancaster,2024-03-07T18:20:00.000+00:00,busbar,,L1 Active Power,kW,14.26
917625,Old Roman Road Ancaster,2024-03-07T18:20:00.000+00:00,busbar,,N Current (RMS),A,24.1
917625,Old Roman Road Ancaster,2024-03-07T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
917625,Old Roman Road Ancaster,2024-03-07T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
917625,Old Roman Road Ancaster,2024-03-07T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
917625,Old Roman Road Ancaster,2024-03-07T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
917625,Old Roman Road Ancaster,2024-03-07T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
917625,Old Roman Road Ancaster,2024-03-07T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
917625,Old Roman Road Ancaster,2024-03-07T18:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
917625,Old Roman Road Ancaster,2024-03-07T18:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-07T18:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
917625,Old Roman Road Ancaster,2024-03-07T18:10:00.000+00:00,feeder,,N Current (RMS),A,3.3
917625,Old Roman Road Ancaster,2024-03-07T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-07T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-07T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
917625,Old Roman Road Ancaster,2024-03-07T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.05
917625,Old Roman Road Ancaster,2024-03-07T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.28
917625,Old Roman Road Ancaster,2024-03-07T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-07T18:10:00.000+00:00,feeder,,L3 Active Power,kW,13.61
917625,Old Roman Road Ancaster,2024-03-07T18:10:00.000+00:00,feeder,,L2 Active Power,kW,10.31
917625,Old Roman Road Ancaster,2024-03-07T18:10:00.000+00:00,feeder,,L1 Active Power,kW,9.59
917625,Old Roman Road Ancaster,2024-03-07T18:10:00.000+00:00,feeder,,N Current (RMS),A,29.7
917625,Old Roman Road Ancaster,2024-03-07T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,59.5
917625,Old Roman Road Ancaster,2024-03-07T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,44.6
917625,Old Roman Road Ancaster,2024-03-07T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,41.8
917625,Old Roman Road Ancaster,2024-03-07T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-07T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
917625,Old Roman Road Ancaster,2024-03-07T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
917625,Old Roman Road Ancaster,2024-03-07T18:10:00.000+00:00,feeder,,L3 Active Power,kW,0.04
917625,Old Roman Road Ancaster,2024-03-07T18:10:00.000+00:00,feeder,,L2 Active Power,kW,0.05
917625,Old Roman Road Ancaster,2024-03-07T18:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-07T18:10:00.000+00:00,feeder,,N Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-07T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-07T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
917625,Old Roman Road Ancaster,2024-03-07T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-07T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-07T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
917625,Old Roman Road Ancaster,2024-03-07T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-07T18:10:00.000+00:00,feeder,,L3 Active Power,kW,0.05
917625,Old Roman Road Ancaster,2024-03-07T18:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
917625,Old Roman Road Ancaster,2024-03-07T18:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
917625,Old Roman Road Ancaster,2024-03-07T18:10:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-07T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-07T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-07T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-07T18:10:00.000+00:00,transformer,,Temperature,C,15.3
917625,Old Roman Road Ancaster,2024-03-07T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
917625,Old Roman Road Ancaster,2024-03-07T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.22
917625,Old Roman Road Ancaster,2024-03-07T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
917625,Old Roman Road Ancaster,2024-03-07T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.02
917625,Old Roman Road Ancaster,2024-03-07T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
917625,Old Roman Road Ancaster,2024-03-07T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.19
917625,Old Roman Road Ancaster,2024-03-07T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.03
917625,Old Roman Road Ancaster,2024-03-07T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.19
917625,Old Roman Road Ancaster,2024-03-07T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
917625,Old Roman Road Ancaster,2024-03-07T18:10:00.000+00:00,busbar,,L3 Active Power,kW,13.68
917625,Old Roman Road Ancaster,2024-03-07T18:10:00.000+00:00,busbar,,L2 Active Power,kW,10.32
917625,Old Roman Road Ancaster,2024-03-07T18:10:00.000+00:00,busbar,,L1 Active Power,kW,9.52
917625,Old Roman Road Ancaster,2024-03-07T18:10:00.000+00:00,busbar,,N Current (RMS),A,29.5
917625,Old Roman Road Ancaster,2024-03-07T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
917625,Old Roman Road Ancaster,2024-03-07T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
917625,Old Roman Road Ancaster,2024-03-07T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
917625,Old Roman Road Ancaster,2024-03-07T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-07T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-07T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
917625,Old Roman Road Ancaster,2024-03-07T18:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-07T18:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-07T18:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
917625,Old Roman Road Ancaster,2024-03-07T18:00:00.000+00:00,feeder,,N Current (RMS),A,3.4
917625,Old Roman Road Ancaster,2024-03-07T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-07T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-07T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-07T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.45
917625,Old Roman Road Ancaster,2024-03-07T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.49
917625,Old Roman Road Ancaster,2024-03-07T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
917625,Old Roman Road Ancaster,2024-03-07T18:00:00.000+00:00,feeder,,L3 Active Power,kW,12.65
917625,Old Roman Road Ancaster,2024-03-07T18:00:00.000+00:00,feeder,,L2 Active Power,kW,10.91
917625,Old Roman Road Ancaster,2024-03-07T18:00:00.000+00:00,feeder,,L1 Active Power,kW,13.35
917625,Old Roman Road Ancaster,2024-03-07T18:00:00.000+00:00,feeder,,N Current (RMS),A,24.8
917625,Old Roman Road Ancaster,2024-03-07T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,54.8
917625,Old Roman Road Ancaster,2024-03-07T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,47.5
917625,Old Roman Road Ancaster,2024-03-07T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,58.4
917625,Old Roman Road Ancaster,2024-03-07T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-07T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
917625,Old Roman Road Ancaster,2024-03-07T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
917625,Old Roman Road Ancaster,2024-03-07T18:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-07T18:00:00.000+00:00,feeder,,L2 Active Power,kW,0.06
917625,Old Roman Road Ancaster,2024-03-07T18:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-07T18:00:00.000+00:00,feeder,,N Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-07T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-07T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-07T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-07T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-07T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
917625,Old Roman Road Ancaster,2024-03-07T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-07T18:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-07T18:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
917625,Old Roman Road Ancaster,2024-03-07T18:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-07T18:00:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-07T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-07T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-07T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-07T18:00:00.000+00:00,transformer,,Temperature,C,15.3
917625,Old Roman Road Ancaster,2024-03-07T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
917625,Old Roman Road Ancaster,2024-03-07T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.3
917625,Old Roman Road Ancaster,2024-03-07T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
917625,Old Roman Road Ancaster,2024-03-07T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.96
917625,Old Roman Road Ancaster,2024-03-07T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
917625,Old Roman Road Ancaster,2024-03-07T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.59
917625,Old Roman Road Ancaster,2024-03-07T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.44
