Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
917625,Old Roman Road Ancaster,2024-03-07T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.46
917625,Old Roman Road Ancaster,2024-03-07T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
917625,Old Roman Road Ancaster,2024-03-07T18:00:00.000+00:00,busbar,,L3 Active Power,kW,12.71
917625,Old Roman Road Ancaster,2024-03-07T18:00:00.000+00:00,busbar,,L2 Active Power,kW,10.92
917625,Old Roman Road Ancaster,2024-03-07T18:00:00.000+00:00,busbar,,L1 Active Power,kW,13.34
917625,Old Roman Road Ancaster,2024-03-07T18:00:00.000+00:00,busbar,,N Current (RMS),A,25.1
917625,Old Roman Road Ancaster,2024-03-07T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
917625,Old Roman Road Ancaster,2024-03-07T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
917625,Old Roman Road Ancaster,2024-03-07T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
917625,Old Roman Road Ancaster,2024-03-07T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
917625,Old Roman Road Ancaster,2024-03-07T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
917625,Old Roman Road Ancaster,2024-03-07T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
917625,Old Roman Road Ancaster,2024-03-07T17:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-07T17:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-07T17:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
917625,Old Roman Road Ancaster,2024-03-07T17:50:00.000+00:00,feeder,,N Current (RMS),A,2.2
917625,Old Roman Road Ancaster,2024-03-07T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-07T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-07T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
917625,Old Roman Road Ancaster,2024-03-07T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.15
917625,Old Roman Road Ancaster,2024-03-07T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.47
917625,Old Roman Road Ancaster,2024-03-07T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
917625,Old Roman Road Ancaster,2024-03-07T17:50:00.000+00:00,feeder,,L3 Active Power,kW,11.86
917625,Old Roman Road Ancaster,2024-03-07T17:50:00.000+00:00,feeder,,L2 Active Power,kW,10.39
917625,Old Roman Road Ancaster,2024-03-07T17:50:00.000+00:00,feeder,,L1 Active Power,kW,10.55
917625,Old Roman Road Ancaster,2024-03-07T17:50:00.000+00:00,feeder,,N Current (RMS),A,25.4
917625,Old Roman Road Ancaster,2024-03-07T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,53.2
917625,Old Roman Road Ancaster,2024-03-07T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,44.9
917625,Old Roman Road Ancaster,2024-03-07T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,45.8
917625,Old Roman Road Ancaster,2024-03-07T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-07T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
917625,Old Roman Road Ancaster,2024-03-07T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
917625,Old Roman Road Ancaster,2024-03-07T17:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-07T17:50:00.000+00:00,feeder,,L2 Active Power,kW,0.04
917625,Old Roman Road Ancaster,2024-03-07T17:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-07T17:50:00.000+00:00,feeder,,N Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-07T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-07T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
917625,Old Roman Road Ancaster,2024-03-07T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-07T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-07T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
917625,Old Roman Road Ancaster,2024-03-07T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-07T17:50:00.000+00:00,feeder,,L3 Active Power,kW,0.04
917625,Old Roman Road Ancaster,2024-03-07T17:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
917625,Old Roman Road Ancaster,2024-03-07T17:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-07T17:50:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-07T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-07T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-07T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-07T17:50:00.000+00:00,transformer,,Temperature,C,15.3
917625,Old Roman Road Ancaster,2024-03-07T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
917625,Old Roman Road Ancaster,2024-03-07T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.59
917625,Old Roman Road Ancaster,2024-03-07T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
917625,Old Roman Road Ancaster,2024-03-07T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.28
917625,Old Roman Road Ancaster,2024-03-07T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
917625,Old Roman Road Ancaster,2024-03-07T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.55
917625,Old Roman Road Ancaster,2024-03-07T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.14
917625,Old Roman Road Ancaster,2024-03-07T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.41
917625,Old Roman Road Ancaster,2024-03-07T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
917625,Old Roman Road Ancaster,2024-03-07T17:50:00.000+00:00,busbar,,L3 Active Power,kW,11.92
917625,Old Roman Road Ancaster,2024-03-07T17:50:00.000+00:00,busbar,,L2 Active Power,kW,10.39
917625,Old Roman Road Ancaster,2024-03-07T17:50:00.000+00:00,busbar,,L1 Active Power,kW,10.51
917625,Old Roman Road Ancaster,2024-03-07T17:50:00.000+00:00,busbar,,N Current (RMS),A,26.4
917625,Old Roman Road Ancaster,2024-03-07T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
917625,Old Roman Road Ancaster,2024-03-07T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
917625,Old Roman Road Ancaster,2024-03-07T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
917625,Old Roman Road Ancaster,2024-03-07T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
917625,Old Roman Road Ancaster,2024-03-07T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-07T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-07T17:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-07T17:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
917625,Old Roman Road Ancaster,2024-03-07T17:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
917625,Old Roman Road Ancaster,2024-03-07T17:40:00.000+00:00,feeder,,N Current (RMS),A,2.6
917625,Old Roman Road Ancaster,2024-03-07T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-07T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-07T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-07T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.83
917625,Old Roman Road Ancaster,2024-03-07T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.17
917625,Old Roman Road Ancaster,2024-03-07T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
917625,Old Roman Road Ancaster,2024-03-07T17:40:00.000+00:00,feeder,,L3 Active Power,kW,8.28
917625,Old Roman Road Ancaster,2024-03-07T17:40:00.000+00:00,feeder,,L2 Active Power,kW,9.28
917625,Old Roman Road Ancaster,2024-03-07T17:40:00.000+00:00,feeder,,L1 Active Power,kW,9.22
917625,Old Roman Road Ancaster,2024-03-07T17:40:00.000+00:00,feeder,,N Current (RMS),A,17.1
917625,Old Roman Road Ancaster,2024-03-07T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,36.3
917625,Old Roman Road Ancaster,2024-03-07T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,40.1
917625,Old Roman Road Ancaster,2024-03-07T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,40.4
917625,Old Roman Road Ancaster,2024-03-07T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-07T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
917625,Old Roman Road Ancaster,2024-03-07T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
917625,Old Roman Road Ancaster,2024-03-07T17:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-07T17:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-07T17:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-07T17:40:00.000+00:00,feeder,,N Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-07T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-07T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-07T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-07T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-07T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
917625,Old Roman Road Ancaster,2024-03-07T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-07T17:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-07T17:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
917625,Old Roman Road Ancaster,2024-03-07T17:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-07T17:40:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-07T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-07T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-07T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-07T17:40:00.000+00:00,transformer,,Temperature,C,15.3
917625,Old Roman Road Ancaster,2024-03-07T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
917625,Old Roman Road Ancaster,2024-03-07T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.06
917625,Old Roman Road Ancaster,2024-03-07T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
917625,Old Roman Road Ancaster,2024-03-07T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.7
917625,Old Roman Road Ancaster,2024-03-07T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
917625,Old Roman Road Ancaster,2024-03-07T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.68
917625,Old Roman Road Ancaster,2024-03-07T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.82
917625,Old Roman Road Ancaster,2024-03-07T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.14
917625,Old Roman Road Ancaster,2024-03-07T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
917625,Old Roman Road Ancaster,2024-03-07T17:40:00.000+00:00,busbar,,L3 Active Power,kW,8.32
917625,Old Roman Road Ancaster,2024-03-07T17:40:00.000+00:00,busbar,,L2 Active Power,kW,9.25
917625,Old Roman Road Ancaster,2024-03-07T17:40:00.000+00:00,busbar,,L1 Active Power,kW,9.2
917625,Old Roman Road Ancaster,2024-03-07T17:40:00.000+00:00,busbar,,N Current (RMS),A,17.6
917625,Old Roman Road Ancaster,2024-03-07T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
917625,Old Roman Road Ancaster,2024-03-07T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
917625,Old Roman Road Ancaster,2024-03-07T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.3
917625,Old Roman Road Ancaster,2024-03-07T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
917625,Old Roman Road Ancaster,2024-03-07T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-07T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
917625,Old Roman Road Ancaster,2024-03-07T17:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-07T17:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
917625,Old Roman Road Ancaster,2024-03-07T17:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
917625,Old Roman Road Ancaster,2024-03-07T17:30:00.000+00:00,feeder,,N Current (RMS),A,3.4
917625,Old Roman Road Ancaster,2024-03-07T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-07T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-07T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-07T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.95
917625,Old Roman Road Ancaster,2024-03-07T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.14
917625,Old Roman Road Ancaster,2024-03-07T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
917625,Old Roman Road Ancaster,2024-03-07T17:30:00.000+00:00,feeder,,L3 Active Power,kW,8.77
917625,Old Roman Road Ancaster,2024-03-07T17:30:00.000+00:00,feeder,,L2 Active Power,kW,8.5
917625,Old Roman Road Ancaster,2024-03-07T17:30:00.000+00:00,feeder,,L1 Active Power,kW,8.6
917625,Old Roman Road Ancaster,2024-03-07T17:30:00.000+00:00,feeder,,N Current (RMS),A,20.2
917625,Old Roman Road Ancaster,2024-03-07T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,38.0
917625,Old Roman Road Ancaster,2024-03-07T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,37.0
917625,Old Roman Road Ancaster,2024-03-07T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,37.8
917625,Old Roman Road Ancaster,2024-03-07T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-07T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
917625,Old Roman Road Ancaster,2024-03-07T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
917625,Old Roman Road Ancaster,2024-03-07T17:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-07T17:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-07T17:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-07T17:30:00.000+00:00,feeder,,N Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-07T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-07T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-07T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-07T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-07T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
917625,Old Roman Road Ancaster,2024-03-07T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-07T17:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-07T17:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
917625,Old Roman Road Ancaster,2024-03-07T17:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-07T17:30:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-07T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-07T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-07T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-07T17:30:00.000+00:00,transformer,,Temperature,C,15.4
917625,Old Roman Road Ancaster,2024-03-07T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
917625,Old Roman Road Ancaster,2024-03-07T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.59
917625,Old Roman Road Ancaster,2024-03-07T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
917625,Old Roman Road Ancaster,2024-03-07T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.52
917625,Old Roman Road Ancaster,2024-03-07T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
917625,Old Roman Road Ancaster,2024-03-07T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.01
917625,Old Roman Road Ancaster,2024-03-07T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.94
917625,Old Roman Road Ancaster,2024-03-07T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.11
917625,Old Roman Road Ancaster,2024-03-07T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
917625,Old Roman Road Ancaster,2024-03-07T17:30:00.000+00:00,busbar,,L3 Active Power,kW,8.81
917625,Old Roman Road Ancaster,2024-03-07T17:30:00.000+00:00,busbar,,L2 Active Power,kW,8.48
917625,Old Roman Road Ancaster,2024-03-07T17:30:00.000+00:00,busbar,,L1 Active Power,kW,8.58
917625,Old Roman Road Ancaster,2024-03-07T17:30:00.000+00:00,busbar,,N Current (RMS),A,19.7
917625,Old Roman Road Ancaster,2024-03-07T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
917625,Old Roman Road Ancaster,2024-03-07T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
917625,Old Roman Road Ancaster,2024-03-07T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
917625,Old Roman Road Ancaster,2024-03-07T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-07T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
917625,Old Roman Road Ancaster,2024-03-07T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
917625,Old Roman Road Ancaster,2024-03-07T17:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
917625,Old Roman Road Ancaster,2024-03-07T17:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-07T17:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
917625,Old Roman Road Ancaster,2024-03-07T17:20:00.000+00:00,feeder,,N Current (RMS),A,3.3
917625,Old Roman Road Ancaster,2024-03-07T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-07T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-07T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-07T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.13
917625,Old Roman Road Ancaster,2024-03-07T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.91
917625,Old Roman Road Ancaster,2024-03-07T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
917625,Old Roman Road Ancaster,2024-03-07T17:20:00.000+00:00,feeder,,L3 Active Power,kW,10.34
917625,Old Roman Road Ancaster,2024-03-07T17:20:00.000+00:00,feeder,,L2 Active Power,kW,7.56
917625,Old Roman Road Ancaster,2024-03-07T17:20:00.000+00:00,feeder,,L1 Active Power,kW,7.88
917625,Old Roman Road Ancaster,2024-03-07T17:20:00.000+00:00,feeder,,N Current (RMS),A,24.4
917625,Old Roman Road Ancaster,2024-03-07T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,45.0
917625,Old Roman Road Ancaster,2024-03-07T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,32.6
917625,Old Roman Road Ancaster,2024-03-07T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,34.5
917625,Old Roman Road Ancaster,2024-03-07T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-07T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
917625,Old Roman Road Ancaster,2024-03-07T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
917625,Old Roman Road Ancaster,2024-03-07T17:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-07T17:20:00.000+00:00,feeder,,L2 Active Power,kW,0.05
917625,Old Roman Road Ancaster,2024-03-07T17:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-07T17:20:00.000+00:00,feeder,,N Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-07T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-07T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-07T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-07T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-07T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
917625,Old Roman Road Ancaster,2024-03-07T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-07T17:20:00.000+00:00,feeder,,L3 Active Power,kW,0.04
917625,Old Roman Road Ancaster,2024-03-07T17:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
917625,Old Roman Road Ancaster,2024-03-07T17:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-07T17:20:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-07T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-07T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-07T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-07T17:20:00.000+00:00,transformer,,Temperature,C,15.4
917625,Old Roman Road Ancaster,2024-03-07T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
917625,Old Roman Road Ancaster,2024-03-07T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.47
917625,Old Roman Road Ancaster,2024-03-07T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
917625,Old Roman Road Ancaster,2024-03-07T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.09
917625,Old Roman Road Ancaster,2024-03-07T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
917625,Old Roman Road Ancaster,2024-03-07T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.34
917625,Old Roman Road Ancaster,2024-03-07T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.13
917625,Old Roman Road Ancaster,2024-03-07T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.85
917625,Old Roman Road Ancaster,2024-03-07T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
917625,Old Roman Road Ancaster,2024-03-07T17:20:00.000+00:00,busbar,,L3 Active Power,kW,10.39
917625,Old Roman Road Ancaster,2024-03-07T17:20:00.000+00:00,busbar,,L2 Active Power,kW,7.58
917625,Old Roman Road Ancaster,2024-03-07T17:20:00.000+00:00,busbar,,L1 Active Power,kW,7.84
917625,Old Roman Road Ancaster,2024-03-07T17:20:00.000+00:00,busbar,,N Current (RMS),A,25.1
917625,Old Roman Road Ancaster,2024-03-07T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
917625,Old Roman Road Ancaster,2024-03-07T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.7
917625,Old Roman Road Ancaster,2024-03-07T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
917625,Old Roman Road Ancaster,2024-03-07T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-07T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
917625,Old Roman Road Ancaster,2024-03-07T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
917625,Old Roman Road Ancaster,2024-03-07T17:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
917625,Old Roman Road Ancaster,2024-03-07T17:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-07T17:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
917625,Old Roman Road Ancaster,2024-03-07T17:10:00.000+00:00,feeder,,N Current (RMS),A,2.9
917625,Old Roman Road Ancaster,2024-03-07T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-07T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-07T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-07T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.92
917625,Old Roman Road Ancaster,2024-03-07T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.53
917625,Old Roman Road Ancaster,2024-03-07T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
917625,Old Roman Road Ancaster,2024-03-07T17:10:00.000+00:00,feeder,,L3 Active Power,kW,9.98
917625,Old Roman Road Ancaster,2024-03-07T17:10:00.000+00:00,feeder,,L2 Active Power,kW,6.05
917625,Old Roman Road Ancaster,2024-03-07T17:10:00.000+00:00,feeder,,L1 Active Power,kW,7.71
917625,Old Roman Road Ancaster,2024-03-07T17:10:00.000+00:00,feeder,,N Current (RMS),A,26.6
917625,Old Roman Road Ancaster,2024-03-07T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,43.6
917625,Old Roman Road Ancaster,2024-03-07T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,26.9
917625,Old Roman Road Ancaster,2024-03-07T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,34.5
917625,Old Roman Road Ancaster,2024-03-07T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-07T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
917625,Old Roman Road Ancaster,2024-03-07T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
917625,Old Roman Road Ancaster,2024-03-07T17:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-07T17:10:00.000+00:00,feeder,,L2 Active Power,kW,0.06
917625,Old Roman Road Ancaster,2024-03-07T17:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-07T17:10:00.000+00:00,feeder,,N Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-07T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-07T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-07T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-07T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
917625,Old Roman Road Ancaster,2024-03-07T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
917625,Old Roman Road Ancaster,2024-03-07T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-07T17:10:00.000+00:00,feeder,,L3 Active Power,kW,0.04
917625,Old Roman Road Ancaster,2024-03-07T17:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
917625,Old Roman Road Ancaster,2024-03-07T17:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-07T17:10:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-07T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-07T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-07T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-07T17:10:00.000+00:00,transformer,,Temperature,C,15.4
917625,Old Roman Road Ancaster,2024-03-07T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
917625,Old Roman Road Ancaster,2024-03-07T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.0
917625,Old Roman Road Ancaster,2024-03-07T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
917625,Old Roman Road Ancaster,2024-03-07T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.96
917625,Old Roman Road Ancaster,2024-03-07T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
917625,Old Roman Road Ancaster,2024-03-07T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.67
917625,Old Roman Road Ancaster,2024-03-07T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.93
917625,Old Roman Road Ancaster,2024-03-07T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
917625,Old Roman Road Ancaster,2024-03-07T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
917625,Old Roman Road Ancaster,2024-03-07T17:10:00.000+00:00,busbar,,L3 Active Power,kW,10.03
917625,Old Roman Road Ancaster,2024-03-07T17:10:00.000+00:00,busbar,,L2 Active Power,kW,6.09
917625,Old Roman Road Ancaster,2024-03-07T17:10:00.000+00:00,busbar,,L1 Active Power,kW,7.69
917625,Old Roman Road Ancaster,2024-03-07T17:10:00.000+00:00,busbar,,N Current (RMS),A,27.8
917625,Old Roman Road Ancaster,2024-03-07T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
917625,Old Roman Road Ancaster,2024-03-07T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
917625,Old Roman Road Ancaster,2024-03-07T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
917625,Old Roman Road Ancaster,2024-03-07T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-07T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-07T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
917625,Old Roman Road Ancaster,2024-03-07T17:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-07T17:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-07T17:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-07T17:00:00.000+00:00,feeder,,N Current (RMS),A,2.5
917625,Old Roman Road Ancaster,2024-03-07T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-07T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-07T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-07T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.97
917625,Old Roman Road Ancaster,2024-03-07T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.62
917625,Old Roman Road Ancaster,2024-03-07T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-07T17:00:00.000+00:00,feeder,,L3 Active Power,kW,9.78
917625,Old Roman Road Ancaster,2024-03-07T17:00:00.000+00:00,feeder,,L2 Active Power,kW,5.65
917625,Old Roman Road Ancaster,2024-03-07T17:00:00.000+00:00,feeder,,L1 Active Power,kW,11.04
917625,Old Roman Road Ancaster,2024-03-07T17:00:00.000+00:00,feeder,,N Current (RMS),A,33.6
917625,Old Roman Road Ancaster,2024-03-07T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,42.7
917625,Old Roman Road Ancaster,2024-03-07T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,24.8
917625,Old Roman Road Ancaster,2024-03-07T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,48.2
917625,Old Roman Road Ancaster,2024-03-07T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
917625,Old Roman Road Ancaster,2024-03-07T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-07T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
917625,Old Roman Road Ancaster,2024-03-07T17:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-07T17:00:00.000+00:00,feeder,,L2 Active Power,kW,0.08
917625,Old Roman Road Ancaster,2024-03-07T17:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-07T17:00:00.000+00:00,feeder,,N Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-07T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-07T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-07T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-07T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
917625,Old Roman Road Ancaster,2024-03-07T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
917625,Old Roman Road Ancaster,2024-03-07T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-07T17:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-07T17:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
917625,Old Roman Road Ancaster,2024-03-07T17:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-07T17:00:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-07T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-07T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-07T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-07T17:00:00.000+00:00,transformer,,Temperature,C,15.4
917625,Old Roman Road Ancaster,2024-03-07T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
917625,Old Roman Road Ancaster,2024-03-07T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.26
917625,Old Roman Road Ancaster,2024-03-07T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
917625,Old Roman Road Ancaster,2024-03-07T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.29
917625,Old Roman Road Ancaster,2024-03-07T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
917625,Old Roman Road Ancaster,2024-03-07T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.7
917625,Old Roman Road Ancaster,2024-03-07T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.99
917625,Old Roman Road Ancaster,2024-03-07T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
917625,Old Roman Road Ancaster,2024-03-07T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
917625,Old Roman Road Ancaster,2024-03-07T17:00:00.000+00:00,busbar,,L3 Active Power,kW,9.83
917625,Old Roman Road Ancaster,2024-03-07T17:00:00.000+00:00,busbar,,L2 Active Power,kW,5.71
917625,Old Roman Road Ancaster,2024-03-07T17:00:00.000+00:00,busbar,,L1 Active Power,kW,11.06
917625,Old Roman Road Ancaster,2024-03-07T17:00:00.000+00:00,busbar,,N Current (RMS),A,33.0
917625,Old Roman Road Ancaster,2024-03-07T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
917625,Old Roman Road Ancaster,2024-03-07T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.0
917625,Old Roman Road Ancaster,2024-03-07T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
917625,Old Roman Road Ancaster,2024-03-07T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-07T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
917625,Old Roman Road Ancaster,2024-03-07T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
917625,Old Roman Road Ancaster,2024-03-07T16:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-07T16:50:00.000+00:00,feeder,,L2 Active Power,kW,0.05
917625,Old Roman Road Ancaster,2024-03-07T16:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
917625,Old Roman Road Ancaster,2024-03-07T16:50:00.000+00:00,feeder,,N Current (RMS),A,2.6
917625,Old Roman Road Ancaster,2024-03-07T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-07T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-07T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-07T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.15
917625,Old Roman Road Ancaster,2024-03-07T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.1
917625,Old Roman Road Ancaster,2024-03-07T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.63
917625,Old Roman Road Ancaster,2024-03-07T16:50:00.000+00:00,feeder,,L3 Active Power,kW,9.06
917625,Old Roman Road Ancaster,2024-03-07T16:50:00.000+00:00,feeder,,L2 Active Power,kW,5.09
917625,Old Roman Road Ancaster,2024-03-07T16:50:00.000+00:00,feeder,,L1 Active Power,kW,12.69
917625,Old Roman Road Ancaster,2024-03-07T16:50:00.000+00:00,feeder,,N Current (RMS),A,36.5
917625,Old Roman Road Ancaster,2024-03-07T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,39.6
917625,Old Roman Road Ancaster,2024-03-07T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,22.6
917625,Old Roman Road Ancaster,2024-03-07T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,54.7
917625,Old Roman Road Ancaster,2024-03-07T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
917625,Old Roman Road Ancaster,2024-03-07T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-07T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
917625,Old Roman Road Ancaster,2024-03-07T16:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-07T16:50:00.000+00:00,feeder,,L2 Active Power,kW,0.09
917625,Old Roman Road Ancaster,2024-03-07T16:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-07T16:50:00.000+00:00,feeder,,N Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-07T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-07T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
917625,Old Roman Road Ancaster,2024-03-07T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-07T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
917625,Old Roman Road Ancaster,2024-03-07T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-07T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-07T16:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-07T16:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
917625,Old Roman Road Ancaster,2024-03-07T16:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-07T16:50:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-07T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-07T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-07T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-07T16:50:00.000+00:00,transformer,,Temperature,C,15.5
917625,Old Roman Road Ancaster,2024-03-07T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
917625,Old Roman Road Ancaster,2024-03-07T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.27
917625,Old Roman Road Ancaster,2024-03-07T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
917625,Old Roman Road Ancaster,2024-03-07T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.86
917625,Old Roman Road Ancaster,2024-03-07T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
917625,Old Roman Road Ancaster,2024-03-07T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.12
917625,Old Roman Road Ancaster,2024-03-07T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.17
917625,Old Roman Road Ancaster,2024-03-07T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.12
917625,Old Roman Road Ancaster,2024-03-07T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.56
917625,Old Roman Road Ancaster,2024-03-07T16:50:00.000+00:00,busbar,,L3 Active Power,kW,9.1
917625,Old Roman Road Ancaster,2024-03-07T16:50:00.000+00:00,busbar,,L2 Active Power,kW,5.16
917625,Old Roman Road Ancaster,2024-03-07T16:50:00.000+00:00,busbar,,L1 Active Power,kW,12.73
917625,Old Roman Road Ancaster,2024-03-07T16:50:00.000+00:00,busbar,,N Current (RMS),A,37.7
917625,Old Roman Road Ancaster,2024-03-07T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
917625,Old Roman Road Ancaster,2024-03-07T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.9
917625,Old Roman Road Ancaster,2024-03-07T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
917625,Old Roman Road Ancaster,2024-03-07T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-07T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
917625,Old Roman Road Ancaster,2024-03-07T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
917625,Old Roman Road Ancaster,2024-03-07T16:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
917625,Old Roman Road Ancaster,2024-03-07T16:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-07T16:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
917625,Old Roman Road Ancaster,2024-03-07T16:40:00.000+00:00,feeder,,N Current (RMS),A,2.5
917625,Old Roman Road Ancaster,2024-03-07T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-07T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-07T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-07T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.25
917625,Old Roman Road Ancaster,2024-03-07T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.78
917625,Old Roman Road Ancaster,2024-03-07T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.26
917625,Old Roman Road Ancaster,2024-03-07T16:40:00.000+00:00,feeder,,L3 Active Power,kW,9.77
917625,Old Roman Road Ancaster,2024-03-07T16:40:00.000+00:00,feeder,,L2 Active Power,kW,5.22
917625,Old Roman Road Ancaster,2024-03-07T16:40:00.000+00:00,feeder,,L1 Active Power,kW,8.37
917625,Old Roman Road Ancaster,2024-03-07T16:40:00.000+00:00,feeder,,N Current (RMS),A,22.9
917625,Old Roman Road Ancaster,2024-03-07T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,42.0
917625,Old Roman Road Ancaster,2024-03-07T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,22.6
917625,Old Roman Road Ancaster,2024-03-07T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,36.2
917625,Old Roman Road Ancaster,2024-03-07T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-07T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
917625,Old Roman Road Ancaster,2024-03-07T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
917625,Old Roman Road Ancaster,2024-03-07T16:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-07T16:40:00.000+00:00,feeder,,L2 Active Power,kW,0.06
917625,Old Roman Road Ancaster,2024-03-07T16:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-07T16:40:00.000+00:00,feeder,,N Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-07T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-07T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-07T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-07T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
917625,Old Roman Road Ancaster,2024-03-07T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
917625,Old Roman Road Ancaster,2024-03-07T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-07T16:40:00.000+00:00,feeder,,L3 Active Power,kW,0.04
917625,Old Roman Road Ancaster,2024-03-07T16:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
917625,Old Roman Road Ancaster,2024-03-07T16:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-07T16:40:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-07T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-07T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-07T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-07T16:40:00.000+00:00,transformer,,Temperature,C,15.5
917625,Old Roman Road Ancaster,2024-03-07T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
917625,Old Roman Road Ancaster,2024-03-07T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.07
917625,Old Roman Road Ancaster,2024-03-07T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
917625,Old Roman Road Ancaster,2024-03-07T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.1
917625,Old Roman Road Ancaster,2024-03-07T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
917625,Old Roman Road Ancaster,2024-03-07T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.7
917625,Old Roman Road Ancaster,2024-03-07T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
917625,Old Roman Road Ancaster,2024-03-07T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.73
917625,Old Roman Road Ancaster,2024-03-07T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
917625,Old Roman Road Ancaster,2024-03-07T16:40:00.000+00:00,busbar,,L3 Active Power,kW,9.82
917625,Old Roman Road Ancaster,2024-03-07T16:40:00.000+00:00,busbar,,L2 Active Power,kW,5.27
917625,Old Roman Road Ancaster,2024-03-07T16:40:00.000+00:00,busbar,,L1 Active Power,kW,8.36
917625,Old Roman Road Ancaster,2024-03-07T16:40:00.000+00:00,busbar,,N Current (RMS),A,25.0
917625,Old Roman Road Ancaster,2024-03-07T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
917625,Old Roman Road Ancaster,2024-03-07T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.7
917625,Old Roman Road Ancaster,2024-03-07T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.1
917625,Old Roman Road Ancaster,2024-03-07T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-07T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
917625,Old Roman Road Ancaster,2024-03-07T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
917625,Old Roman Road Ancaster,2024-03-07T16:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
917625,Old Roman Road Ancaster,2024-03-07T16:30:00.000+00:00,feeder,,L2 Active Power,kW,0.04
917625,Old Roman Road Ancaster,2024-03-07T16:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
917625,Old Roman Road Ancaster,2024-03-07T16:30:00.000+00:00,feeder,,N Current (RMS),A,3.1
917625,Old Roman Road Ancaster,2024-03-07T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-07T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-07T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
917625,Old Roman Road Ancaster,2024-03-07T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.41
917625,Old Roman Road Ancaster,2024-03-07T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.99
917625,Old Roman Road Ancaster,2024-03-07T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.53
917625,Old Roman Road Ancaster,2024-03-07T16:30:00.000+00:00,feeder,,L3 Active Power,kW,11.16
917625,Old Roman Road Ancaster,2024-03-07T16:30:00.000+00:00,feeder,,L2 Active Power,kW,5.46
917625,Old Roman Road Ancaster,2024-03-07T16:30:00.000+00:00,feeder,,L1 Active Power,kW,8.32
917625,Old Roman Road Ancaster,2024-03-07T16:30:00.000+00:00,feeder,,N Current (RMS),A,29.8
917625,Old Roman Road Ancaster,2024-03-07T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,48.3
917625,Old Roman Road Ancaster,2024-03-07T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,23.6
917625,Old Roman Road Ancaster,2024-03-07T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,36.1
917625,Old Roman Road Ancaster,2024-03-07T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-07T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
917625,Old Roman Road Ancaster,2024-03-07T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
917625,Old Roman Road Ancaster,2024-03-07T16:30:00.000+00:00,feeder,,L3 Active Power,kW,0.04
917625,Old Roman Road Ancaster,2024-03-07T16:30:00.000+00:00,feeder,,L2 Active Power,kW,0.08
917625,Old Roman Road Ancaster,2024-03-07T16:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-07T16:30:00.000+00:00,feeder,,N Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-07T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-07T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
917625,Old Roman Road Ancaster,2024-03-07T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-07T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
917625,Old Roman Road Ancaster,2024-03-07T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
917625,Old Roman Road Ancaster,2024-03-07T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
917625,Old Roman Road Ancaster,2024-03-07T16:30:00.000+00:00,feeder,,L3 Active Power,kW,0.05
917625,Old Roman Road Ancaster,2024-03-07T16:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
917625,Old Roman Road Ancaster,2024-03-07T16:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-07T16:30:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-07T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-07T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-07T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-07T16:30:00.000+00:00,transformer,,Temperature,C,15.5
917625,Old Roman Road Ancaster,2024-03-07T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
917625,Old Roman Road Ancaster,2024-03-07T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.69
917625,Old Roman Road Ancaster,2024-03-07T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
917625,Old Roman Road Ancaster,2024-03-07T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
917625,Old Roman Road Ancaster,2024-03-07T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
