Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
917625,Old Roman Road Ancaster,2024-03-07T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.78
917625,Old Roman Road Ancaster,2024-03-07T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.42
917625,Old Roman Road Ancaster,2024-03-07T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.92
917625,Old Roman Road Ancaster,2024-03-07T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.45
917625,Old Roman Road Ancaster,2024-03-07T16:30:00.000+00:00,busbar,,L3 Active Power,kW,11.23
917625,Old Roman Road Ancaster,2024-03-07T16:30:00.000+00:00,busbar,,L2 Active Power,kW,5.52
917625,Old Roman Road Ancaster,2024-03-07T16:30:00.000+00:00,busbar,,L1 Active Power,kW,8.31
917625,Old Roman Road Ancaster,2024-03-07T16:30:00.000+00:00,busbar,,N Current (RMS),A,31.3
917625,Old Roman Road Ancaster,2024-03-07T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
917625,Old Roman Road Ancaster,2024-03-07T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.8
917625,Old Roman Road Ancaster,2024-03-07T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
917625,Old Roman Road Ancaster,2024-03-07T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-07T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
917625,Old Roman Road Ancaster,2024-03-07T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
917625,Old Roman Road Ancaster,2024-03-07T16:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
917625,Old Roman Road Ancaster,2024-03-07T16:20:00.000+00:00,feeder,,L2 Active Power,kW,0.06
917625,Old Roman Road Ancaster,2024-03-07T16:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
917625,Old Roman Road Ancaster,2024-03-07T16:20:00.000+00:00,feeder,,N Current (RMS),A,2.5
917625,Old Roman Road Ancaster,2024-03-07T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-07T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-07T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
917625,Old Roman Road Ancaster,2024-03-07T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.45
917625,Old Roman Road Ancaster,2024-03-07T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.62
917625,Old Roman Road Ancaster,2024-03-07T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.35
917625,Old Roman Road Ancaster,2024-03-07T16:20:00.000+00:00,feeder,,L3 Active Power,kW,13.17
917625,Old Roman Road Ancaster,2024-03-07T16:20:00.000+00:00,feeder,,L2 Active Power,kW,5.15
917625,Old Roman Road Ancaster,2024-03-07T16:20:00.000+00:00,feeder,,L1 Active Power,kW,7.91
917625,Old Roman Road Ancaster,2024-03-07T16:20:00.000+00:00,feeder,,N Current (RMS),A,37.2
917625,Old Roman Road Ancaster,2024-03-07T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,56.7
917625,Old Roman Road Ancaster,2024-03-07T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,22.4
917625,Old Roman Road Ancaster,2024-03-07T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,34.6
917625,Old Roman Road Ancaster,2024-03-07T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-07T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
917625,Old Roman Road Ancaster,2024-03-07T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
917625,Old Roman Road Ancaster,2024-03-07T16:20:00.000+00:00,feeder,,L3 Active Power,kW,0.05
917625,Old Roman Road Ancaster,2024-03-07T16:20:00.000+00:00,feeder,,L2 Active Power,kW,0.09
917625,Old Roman Road Ancaster,2024-03-07T16:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-07T16:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
917625,Old Roman Road Ancaster,2024-03-07T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-07T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
917625,Old Roman Road Ancaster,2024-03-07T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-07T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
917625,Old Roman Road Ancaster,2024-03-07T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
917625,Old Roman Road Ancaster,2024-03-07T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
917625,Old Roman Road Ancaster,2024-03-07T16:20:00.000+00:00,feeder,,L3 Active Power,kW,0.07
917625,Old Roman Road Ancaster,2024-03-07T16:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
917625,Old Roman Road Ancaster,2024-03-07T16:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-07T16:20:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-07T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-07T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-07T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-07T16:20:00.000+00:00,transformer,,Temperature,C,15.5
917625,Old Roman Road Ancaster,2024-03-07T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
917625,Old Roman Road Ancaster,2024-03-07T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.2
917625,Old Roman Road Ancaster,2024-03-07T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
917625,Old Roman Road Ancaster,2024-03-07T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.11
917625,Old Roman Road Ancaster,2024-03-07T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
917625,Old Roman Road Ancaster,2024-03-07T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.01
917625,Old Roman Road Ancaster,2024-03-07T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.46
917625,Old Roman Road Ancaster,2024-03-07T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
917625,Old Roman Road Ancaster,2024-03-07T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
917625,Old Roman Road Ancaster,2024-03-07T16:20:00.000+00:00,busbar,,L3 Active Power,kW,13.25
917625,Old Roman Road Ancaster,2024-03-07T16:20:00.000+00:00,busbar,,L2 Active Power,kW,5.24
917625,Old Roman Road Ancaster,2024-03-07T16:20:00.000+00:00,busbar,,L1 Active Power,kW,7.88
917625,Old Roman Road Ancaster,2024-03-07T16:20:00.000+00:00,busbar,,N Current (RMS),A,39.3
917625,Old Roman Road Ancaster,2024-03-07T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
917625,Old Roman Road Ancaster,2024-03-07T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.7
917625,Old Roman Road Ancaster,2024-03-07T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
917625,Old Roman Road Ancaster,2024-03-07T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-07T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
917625,Old Roman Road Ancaster,2024-03-07T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
917625,Old Roman Road Ancaster,2024-03-07T16:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
917625,Old Roman Road Ancaster,2024-03-07T16:10:00.000+00:00,feeder,,L2 Active Power,kW,0.06
917625,Old Roman Road Ancaster,2024-03-07T16:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
917625,Old Roman Road Ancaster,2024-03-07T16:10:00.000+00:00,feeder,,N Current (RMS),A,2.8
917625,Old Roman Road Ancaster,2024-03-07T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-07T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-07T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
917625,Old Roman Road Ancaster,2024-03-07T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.68
917625,Old Roman Road Ancaster,2024-03-07T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.13
917625,Old Roman Road Ancaster,2024-03-07T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.62
917625,Old Roman Road Ancaster,2024-03-07T16:10:00.000+00:00,feeder,,L3 Active Power,kW,13.35
917625,Old Roman Road Ancaster,2024-03-07T16:10:00.000+00:00,feeder,,L2 Active Power,kW,5.77
917625,Old Roman Road Ancaster,2024-03-07T16:10:00.000+00:00,feeder,,L1 Active Power,kW,9.3
917625,Old Roman Road Ancaster,2024-03-07T16:10:00.000+00:00,feeder,,N Current (RMS),A,36.7
917625,Old Roman Road Ancaster,2024-03-07T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,57.6
917625,Old Roman Road Ancaster,2024-03-07T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,25.3
917625,Old Roman Road Ancaster,2024-03-07T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,40.4
917625,Old Roman Road Ancaster,2024-03-07T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-07T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
917625,Old Roman Road Ancaster,2024-03-07T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
917625,Old Roman Road Ancaster,2024-03-07T16:10:00.000+00:00,feeder,,L3 Active Power,kW,0.05
917625,Old Roman Road Ancaster,2024-03-07T16:10:00.000+00:00,feeder,,L2 Active Power,kW,0.1
917625,Old Roman Road Ancaster,2024-03-07T16:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-07T16:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
917625,Old Roman Road Ancaster,2024-03-07T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-07T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
917625,Old Roman Road Ancaster,2024-03-07T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-07T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
917625,Old Roman Road Ancaster,2024-03-07T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
917625,Old Roman Road Ancaster,2024-03-07T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
917625,Old Roman Road Ancaster,2024-03-07T16:10:00.000+00:00,feeder,,L3 Active Power,kW,0.06
917625,Old Roman Road Ancaster,2024-03-07T16:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
917625,Old Roman Road Ancaster,2024-03-07T16:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-07T16:10:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-07T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-07T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-07T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-07T16:10:00.000+00:00,transformer,,Temperature,C,15.5
917625,Old Roman Road Ancaster,2024-03-07T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
917625,Old Roman Road Ancaster,2024-03-07T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.78
917625,Old Roman Road Ancaster,2024-03-07T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
917625,Old Roman Road Ancaster,2024-03-07T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.95
917625,Old Roman Road Ancaster,2024-03-07T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
917625,Old Roman Road Ancaster,2024-03-07T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.02
917625,Old Roman Road Ancaster,2024-03-07T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.69
917625,Old Roman Road Ancaster,2024-03-07T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.05
917625,Old Roman Road Ancaster,2024-03-07T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
917625,Old Roman Road Ancaster,2024-03-07T16:10:00.000+00:00,busbar,,L3 Active Power,kW,13.43
917625,Old Roman Road Ancaster,2024-03-07T16:10:00.000+00:00,busbar,,L2 Active Power,kW,5.86
917625,Old Roman Road Ancaster,2024-03-07T16:10:00.000+00:00,busbar,,L1 Active Power,kW,9.27
917625,Old Roman Road Ancaster,2024-03-07T16:10:00.000+00:00,busbar,,N Current (RMS),A,39.1
917625,Old Roman Road Ancaster,2024-03-07T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
917625,Old Roman Road Ancaster,2024-03-07T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.6
917625,Old Roman Road Ancaster,2024-03-07T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.3
917625,Old Roman Road Ancaster,2024-03-07T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-07T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
917625,Old Roman Road Ancaster,2024-03-07T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
917625,Old Roman Road Ancaster,2024-03-07T16:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
917625,Old Roman Road Ancaster,2024-03-07T16:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-07T16:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
917625,Old Roman Road Ancaster,2024-03-07T16:00:00.000+00:00,feeder,,N Current (RMS),A,1.6
917625,Old Roman Road Ancaster,2024-03-07T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-07T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-07T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
917625,Old Roman Road Ancaster,2024-03-07T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.56
917625,Old Roman Road Ancaster,2024-03-07T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.18
917625,Old Roman Road Ancaster,2024-03-07T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.51
917625,Old Roman Road Ancaster,2024-03-07T16:00:00.000+00:00,feeder,,L3 Active Power,kW,11.63
917625,Old Roman Road Ancaster,2024-03-07T16:00:00.000+00:00,feeder,,L2 Active Power,kW,6.27
917625,Old Roman Road Ancaster,2024-03-07T16:00:00.000+00:00,feeder,,L1 Active Power,kW,8.39
917625,Old Roman Road Ancaster,2024-03-07T16:00:00.000+00:00,feeder,,N Current (RMS),A,31.1
917625,Old Roman Road Ancaster,2024-03-07T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,50.6
917625,Old Roman Road Ancaster,2024-03-07T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,27.8
917625,Old Roman Road Ancaster,2024-03-07T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,36.2
917625,Old Roman Road Ancaster,2024-03-07T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-07T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
917625,Old Roman Road Ancaster,2024-03-07T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
917625,Old Roman Road Ancaster,2024-03-07T16:00:00.000+00:00,feeder,,L3 Active Power,kW,0.04
917625,Old Roman Road Ancaster,2024-03-07T16:00:00.000+00:00,feeder,,L2 Active Power,kW,0.07
917625,Old Roman Road Ancaster,2024-03-07T16:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-07T16:00:00.000+00:00,feeder,,N Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-07T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-07T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
917625,Old Roman Road Ancaster,2024-03-07T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-07T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
917625,Old Roman Road Ancaster,2024-03-07T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
917625,Old Roman Road Ancaster,2024-03-07T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
917625,Old Roman Road Ancaster,2024-03-07T16:00:00.000+00:00,feeder,,L3 Active Power,kW,0.05
917625,Old Roman Road Ancaster,2024-03-07T16:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
917625,Old Roman Road Ancaster,2024-03-07T16:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-07T16:00:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-07T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-07T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-07T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-07T16:00:00.000+00:00,transformer,,Temperature,C,15.5
917625,Old Roman Road Ancaster,2024-03-07T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
917625,Old Roman Road Ancaster,2024-03-07T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.07
917625,Old Roman Road Ancaster,2024-03-07T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
917625,Old Roman Road Ancaster,2024-03-07T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
917625,Old Roman Road Ancaster,2024-03-07T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
917625,Old Roman Road Ancaster,2024-03-07T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.11
917625,Old Roman Road Ancaster,2024-03-07T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.57
917625,Old Roman Road Ancaster,2024-03-07T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.11
917625,Old Roman Road Ancaster,2024-03-07T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
917625,Old Roman Road Ancaster,2024-03-07T16:00:00.000+00:00,busbar,,L3 Active Power,kW,11.7
917625,Old Roman Road Ancaster,2024-03-07T16:00:00.000+00:00,busbar,,L2 Active Power,kW,6.33
917625,Old Roman Road Ancaster,2024-03-07T16:00:00.000+00:00,busbar,,L1 Active Power,kW,8.36
917625,Old Roman Road Ancaster,2024-03-07T16:00:00.000+00:00,busbar,,N Current (RMS),A,32.5
917625,Old Roman Road Ancaster,2024-03-07T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
917625,Old Roman Road Ancaster,2024-03-07T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.9
917625,Old Roman Road Ancaster,2024-03-07T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.1
917625,Old Roman Road Ancaster,2024-03-07T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-07T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-07T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
917625,Old Roman Road Ancaster,2024-03-07T15:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-07T15:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-07T15:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-07T15:50:00.000+00:00,feeder,,N Current (RMS),A,1.9
917625,Old Roman Road Ancaster,2024-03-07T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-07T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-07T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-07T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.16
917625,Old Roman Road Ancaster,2024-03-07T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.23
917625,Old Roman Road Ancaster,2024-03-07T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.26
917625,Old Roman Road Ancaster,2024-03-07T15:50:00.000+00:00,feeder,,L3 Active Power,kW,8.13
917625,Old Roman Road Ancaster,2024-03-07T15:50:00.000+00:00,feeder,,L2 Active Power,kW,6.22
917625,Old Roman Road Ancaster,2024-03-07T15:50:00.000+00:00,feeder,,L1 Active Power,kW,10.14
917625,Old Roman Road Ancaster,2024-03-07T15:50:00.000+00:00,feeder,,N Current (RMS),A,24.9
917625,Old Roman Road Ancaster,2024-03-07T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,35.5
917625,Old Roman Road Ancaster,2024-03-07T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,27.7
917625,Old Roman Road Ancaster,2024-03-07T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,43.9
917625,Old Roman Road Ancaster,2024-03-07T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-07T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-07T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
917625,Old Roman Road Ancaster,2024-03-07T15:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-07T15:50:00.000+00:00,feeder,,L2 Active Power,kW,0.06
917625,Old Roman Road Ancaster,2024-03-07T15:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-07T15:50:00.000+00:00,feeder,,N Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-07T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-07T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-07T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-07T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
917625,Old Roman Road Ancaster,2024-03-07T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
917625,Old Roman Road Ancaster,2024-03-07T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-07T15:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-07T15:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
917625,Old Roman Road Ancaster,2024-03-07T15:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-07T15:50:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-07T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-07T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-07T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-07T15:50:00.000+00:00,transformer,,Temperature,C,15.5
917625,Old Roman Road Ancaster,2024-03-07T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
917625,Old Roman Road Ancaster,2024-03-07T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.18
917625,Old Roman Road Ancaster,2024-03-07T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
917625,Old Roman Road Ancaster,2024-03-07T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
917625,Old Roman Road Ancaster,2024-03-07T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
917625,Old Roman Road Ancaster,2024-03-07T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.26
917625,Old Roman Road Ancaster,2024-03-07T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.17
917625,Old Roman Road Ancaster,2024-03-07T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.22
917625,Old Roman Road Ancaster,2024-03-07T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
917625,Old Roman Road Ancaster,2024-03-07T15:50:00.000+00:00,busbar,,L3 Active Power,kW,8.17
917625,Old Roman Road Ancaster,2024-03-07T15:50:00.000+00:00,busbar,,L2 Active Power,kW,6.25
917625,Old Roman Road Ancaster,2024-03-07T15:50:00.000+00:00,busbar,,L1 Active Power,kW,10.15
917625,Old Roman Road Ancaster,2024-03-07T15:50:00.000+00:00,busbar,,N Current (RMS),A,25.3
917625,Old Roman Road Ancaster,2024-03-07T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
917625,Old Roman Road Ancaster,2024-03-07T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.8
917625,Old Roman Road Ancaster,2024-03-07T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
917625,Old Roman Road Ancaster,2024-03-07T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-07T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-07T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
917625,Old Roman Road Ancaster,2024-03-07T15:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
917625,Old Roman Road Ancaster,2024-03-07T15:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-07T15:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-07T15:40:00.000+00:00,feeder,,N Current (RMS),A,1.5
917625,Old Roman Road Ancaster,2024-03-07T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-07T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-07T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-07T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.88
917625,Old Roman Road Ancaster,2024-03-07T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.79
917625,Old Roman Road Ancaster,2024-03-07T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.18
917625,Old Roman Road Ancaster,2024-03-07T15:40:00.000+00:00,feeder,,L3 Active Power,kW,8.06
917625,Old Roman Road Ancaster,2024-03-07T15:40:00.000+00:00,feeder,,L2 Active Power,kW,4.32
917625,Old Roman Road Ancaster,2024-03-07T15:40:00.000+00:00,feeder,,L1 Active Power,kW,7.63
917625,Old Roman Road Ancaster,2024-03-07T15:40:00.000+00:00,feeder,,N Current (RMS),A,25.0
917625,Old Roman Road Ancaster,2024-03-07T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,36.3
917625,Old Roman Road Ancaster,2024-03-07T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,20.4
917625,Old Roman Road Ancaster,2024-03-07T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,33.0
917625,Old Roman Road Ancaster,2024-03-07T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-07T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
917625,Old Roman Road Ancaster,2024-03-07T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
917625,Old Roman Road Ancaster,2024-03-07T15:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-07T15:40:00.000+00:00,feeder,,L2 Active Power,kW,0.06
917625,Old Roman Road Ancaster,2024-03-07T15:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-07T15:40:00.000+00:00,feeder,,N Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-07T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-07T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-07T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-07T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
917625,Old Roman Road Ancaster,2024-03-07T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
917625,Old Roman Road Ancaster,2024-03-07T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-07T15:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-07T15:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
917625,Old Roman Road Ancaster,2024-03-07T15:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-07T15:40:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-07T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-07T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-07T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-07T15:40:00.000+00:00,transformer,,Temperature,C,15.5
917625,Old Roman Road Ancaster,2024-03-07T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
917625,Old Roman Road Ancaster,2024-03-07T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.85
917625,Old Roman Road Ancaster,2024-03-07T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
917625,Old Roman Road Ancaster,2024-03-07T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
917625,Old Roman Road Ancaster,2024-03-07T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
917625,Old Roman Road Ancaster,2024-03-07T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.8
917625,Old Roman Road Ancaster,2024-03-07T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.89
917625,Old Roman Road Ancaster,2024-03-07T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.76
917625,Old Roman Road Ancaster,2024-03-07T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
917625,Old Roman Road Ancaster,2024-03-07T15:40:00.000+00:00,busbar,,L3 Active Power,kW,8.11
917625,Old Roman Road Ancaster,2024-03-07T15:40:00.000+00:00,busbar,,L2 Active Power,kW,4.36
917625,Old Roman Road Ancaster,2024-03-07T15:40:00.000+00:00,busbar,,L1 Active Power,kW,7.64
917625,Old Roman Road Ancaster,2024-03-07T15:40:00.000+00:00,busbar,,N Current (RMS),A,25.1
917625,Old Roman Road Ancaster,2024-03-07T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
917625,Old Roman Road Ancaster,2024-03-07T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.5
917625,Old Roman Road Ancaster,2024-03-07T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
917625,Old Roman Road Ancaster,2024-03-07T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-07T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
917625,Old Roman Road Ancaster,2024-03-07T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
917625,Old Roman Road Ancaster,2024-03-07T15:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-07T15:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-07T15:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-07T15:30:00.000+00:00,feeder,,N Current (RMS),A,3.0
917625,Old Roman Road Ancaster,2024-03-07T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-07T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-07T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-07T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.78
917625,Old Roman Road Ancaster,2024-03-07T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.57
917625,Old Roman Road Ancaster,2024-03-07T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.16
917625,Old Roman Road Ancaster,2024-03-07T15:30:00.000+00:00,feeder,,L3 Active Power,kW,6.27
917625,Old Roman Road Ancaster,2024-03-07T15:30:00.000+00:00,feeder,,L2 Active Power,kW,3.38
917625,Old Roman Road Ancaster,2024-03-07T15:30:00.000+00:00,feeder,,L1 Active Power,kW,8.85
917625,Old Roman Road Ancaster,2024-03-07T15:30:00.000+00:00,feeder,,N Current (RMS),A,29.1
917625,Old Roman Road Ancaster,2024-03-07T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,27.9
917625,Old Roman Road Ancaster,2024-03-07T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.3
917625,Old Roman Road Ancaster,2024-03-07T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,38.1
917625,Old Roman Road Ancaster,2024-03-07T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
917625,Old Roman Road Ancaster,2024-03-07T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-07T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
917625,Old Roman Road Ancaster,2024-03-07T15:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-07T15:30:00.000+00:00,feeder,,L2 Active Power,kW,0.07
917625,Old Roman Road Ancaster,2024-03-07T15:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-07T15:30:00.000+00:00,feeder,,N Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-07T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-07T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-07T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-07T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
917625,Old Roman Road Ancaster,2024-03-07T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-07T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-07T15:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-07T15:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
917625,Old Roman Road Ancaster,2024-03-07T15:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-07T15:30:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-07T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-07T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-07T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-07T15:30:00.000+00:00,transformer,,Temperature,C,15.5
917625,Old Roman Road Ancaster,2024-03-07T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
917625,Old Roman Road Ancaster,2024-03-07T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.19
917625,Old Roman Road Ancaster,2024-03-07T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
917625,Old Roman Road Ancaster,2024-03-07T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
917625,Old Roman Road Ancaster,2024-03-07T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
917625,Old Roman Road Ancaster,2024-03-07T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.24
917625,Old Roman Road Ancaster,2024-03-07T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.8
917625,Old Roman Road Ancaster,2024-03-07T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
917625,Old Roman Road Ancaster,2024-03-07T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
917625,Old Roman Road Ancaster,2024-03-07T15:30:00.000+00:00,busbar,,L3 Active Power,kW,6.3
917625,Old Roman Road Ancaster,2024-03-07T15:30:00.000+00:00,busbar,,L2 Active Power,kW,3.43
917625,Old Roman Road Ancaster,2024-03-07T15:30:00.000+00:00,busbar,,L1 Active Power,kW,8.89
917625,Old Roman Road Ancaster,2024-03-07T15:30:00.000+00:00,busbar,,N Current (RMS),A,28.0
917625,Old Roman Road Ancaster,2024-03-07T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
917625,Old Roman Road Ancaster,2024-03-07T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,15.4
917625,Old Roman Road Ancaster,2024-03-07T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
917625,Old Roman Road Ancaster,2024-03-07T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-07T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-07T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
917625,Old Roman Road Ancaster,2024-03-07T15:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-07T15:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-07T15:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-07T15:20:00.000+00:00,feeder,,N Current (RMS),A,2.5
917625,Old Roman Road Ancaster,2024-03-07T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-07T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-07T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-07T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.75
917625,Old Roman Road Ancaster,2024-03-07T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.79
917625,Old Roman Road Ancaster,2024-03-07T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.32
917625,Old Roman Road Ancaster,2024-03-07T15:20:00.000+00:00,feeder,,L3 Active Power,kW,5.89
917625,Old Roman Road Ancaster,2024-03-07T15:20:00.000+00:00,feeder,,L2 Active Power,kW,3.49
917625,Old Roman Road Ancaster,2024-03-07T15:20:00.000+00:00,feeder,,L1 Active Power,kW,8.46
917625,Old Roman Road Ancaster,2024-03-07T15:20:00.000+00:00,feeder,,N Current (RMS),A,27.0
917625,Old Roman Road Ancaster,2024-03-07T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,26.1
917625,Old Roman Road Ancaster,2024-03-07T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.6
917625,Old Roman Road Ancaster,2024-03-07T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,36.8
917625,Old Roman Road Ancaster,2024-03-07T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
917625,Old Roman Road Ancaster,2024-03-07T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-07T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
917625,Old Roman Road Ancaster,2024-03-07T15:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-07T15:20:00.000+00:00,feeder,,L2 Active Power,kW,0.06
917625,Old Roman Road Ancaster,2024-03-07T15:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-07T15:20:00.000+00:00,feeder,,N Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-07T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-07T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-07T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-07T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
917625,Old Roman Road Ancaster,2024-03-07T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-07T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-07T15:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-07T15:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
917625,Old Roman Road Ancaster,2024-03-07T15:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-07T15:20:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-07T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-07T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-07T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-07T15:20:00.000+00:00,transformer,,Temperature,C,15.5
917625,Old Roman Road Ancaster,2024-03-07T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
917625,Old Roman Road Ancaster,2024-03-07T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.05
917625,Old Roman Road Ancaster,2024-03-07T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
917625,Old Roman Road Ancaster,2024-03-07T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.01
917625,Old Roman Road Ancaster,2024-03-07T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
917625,Old Roman Road Ancaster,2024-03-07T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.29
917625,Old Roman Road Ancaster,2024-03-07T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.77
917625,Old Roman Road Ancaster,2024-03-07T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.8
917625,Old Roman Road Ancaster,2024-03-07T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
917625,Old Roman Road Ancaster,2024-03-07T15:20:00.000+00:00,busbar,,L3 Active Power,kW,5.92
917625,Old Roman Road Ancaster,2024-03-07T15:20:00.000+00:00,busbar,,L2 Active Power,kW,3.53
917625,Old Roman Road Ancaster,2024-03-07T15:20:00.000+00:00,busbar,,L1 Active Power,kW,8.49
917625,Old Roman Road Ancaster,2024-03-07T15:20:00.000+00:00,busbar,,N Current (RMS),A,25.9
917625,Old Roman Road Ancaster,2024-03-07T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.2
917625,Old Roman Road Ancaster,2024-03-07T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,15.7
917625,Old Roman Road Ancaster,2024-03-07T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
917625,Old Roman Road Ancaster,2024-03-07T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-07T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-07T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
917625,Old Roman Road Ancaster,2024-03-07T15:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-07T15:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-07T15:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-07T15:10:00.000+00:00,feeder,,N Current (RMS),A,2.0
917625,Old Roman Road Ancaster,2024-03-07T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-07T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-07T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-07T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.98
917625,Old Roman Road Ancaster,2024-03-07T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.86
917625,Old Roman Road Ancaster,2024-03-07T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.4
917625,Old Roman Road Ancaster,2024-03-07T15:10:00.000+00:00,feeder,,L3 Active Power,kW,6.15
917625,Old Roman Road Ancaster,2024-03-07T15:10:00.000+00:00,feeder,,L2 Active Power,kW,3.39
917625,Old Roman Road Ancaster,2024-03-07T15:10:00.000+00:00,feeder,,L1 Active Power,kW,7.27
917625,Old Roman Road Ancaster,2024-03-07T15:10:00.000+00:00,feeder,,N Current (RMS),A,23.1
917625,Old Roman Road Ancaster,2024-03-07T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,27.1
917625,Old Roman Road Ancaster,2024-03-07T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.1
917625,Old Roman Road Ancaster,2024-03-07T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,31.5
917625,Old Roman Road Ancaster,2024-03-07T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
917625,Old Roman Road Ancaster,2024-03-07T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-07T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
917625,Old Roman Road Ancaster,2024-03-07T15:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-07T15:10:00.000+00:00,feeder,,L2 Active Power,kW,0.06
917625,Old Roman Road Ancaster,2024-03-07T15:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-07T15:10:00.000+00:00,feeder,,N Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-07T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-07T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-07T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-07T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
917625,Old Roman Road Ancaster,2024-03-07T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
917625,Old Roman Road Ancaster,2024-03-07T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-07T15:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-07T15:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
917625,Old Roman Road Ancaster,2024-03-07T15:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-07T15:10:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-07T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-07T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-07T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-07T15:10:00.000+00:00,transformer,,Temperature,C,15.6
917625,Old Roman Road Ancaster,2024-03-07T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
917625,Old Roman Road Ancaster,2024-03-07T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.72
917625,Old Roman Road Ancaster,2024-03-07T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
917625,Old Roman Road Ancaster,2024-03-07T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
917625,Old Roman Road Ancaster,2024-03-07T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
917625,Old Roman Road Ancaster,2024-03-07T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.79
917625,Old Roman Road Ancaster,2024-03-07T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.99
917625,Old Roman Road Ancaster,2024-03-07T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.85
917625,Old Roman Road Ancaster,2024-03-07T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
917625,Old Roman Road Ancaster,2024-03-07T15:10:00.000+00:00,busbar,,L3 Active Power,kW,6.19
917625,Old Roman Road Ancaster,2024-03-07T15:10:00.000+00:00,busbar,,L2 Active Power,kW,3.43
917625,Old Roman Road Ancaster,2024-03-07T15:10:00.000+00:00,busbar,,L1 Active Power,kW,7.29
917625,Old Roman Road Ancaster,2024-03-07T15:10:00.000+00:00,busbar,,N Current (RMS),A,23.0
917625,Old Roman Road Ancaster,2024-03-07T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.3
917625,Old Roman Road Ancaster,2024-03-07T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,15.2
917625,Old Roman Road Ancaster,2024-03-07T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
917625,Old Roman Road Ancaster,2024-03-07T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-07T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
917625,Old Roman Road Ancaster,2024-03-07T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
917625,Old Roman Road Ancaster,2024-03-07T15:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-07T15:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-07T15:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-07T15:00:00.000+00:00,feeder,,N Current (RMS),A,2.3
917625,Old Roman Road Ancaster,2024-03-07T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-07T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-07T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-07T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.62
917625,Old Roman Road Ancaster,2024-03-07T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.38
917625,Old Roman Road Ancaster,2024-03-07T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.12
917625,Old Roman Road Ancaster,2024-03-07T15:00:00.000+00:00,feeder,,L3 Active Power,kW,6.0
917625,Old Roman Road Ancaster,2024-03-07T15:00:00.000+00:00,feeder,,L2 Active Power,kW,3.15
917625,Old Roman Road Ancaster,2024-03-07T15:00:00.000+00:00,feeder,,L1 Active Power,kW,7.65
917625,Old Roman Road Ancaster,2024-03-07T15:00:00.000+00:00,feeder,,N Current (RMS),A,25.1
917625,Old Roman Road Ancaster,2024-03-07T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,26.7
917625,Old Roman Road Ancaster,2024-03-07T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.5
917625,Old Roman Road Ancaster,2024-03-07T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,33.0
917625,Old Roman Road Ancaster,2024-03-07T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
917625,Old Roman Road Ancaster,2024-03-07T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-07T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
917625,Old Roman Road Ancaster,2024-03-07T15:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-07T15:00:00.000+00:00,feeder,,L2 Active Power,kW,0.06
917625,Old Roman Road Ancaster,2024-03-07T15:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-07T15:00:00.000+00:00,feeder,,N Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-07T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-07T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-07T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-07T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
917625,Old Roman Road Ancaster,2024-03-07T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-07T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-07T15:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-07T15:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
917625,Old Roman Road Ancaster,2024-03-07T15:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-07T15:00:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-07T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-07T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-07T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-07T15:00:00.000+00:00,transformer,,Temperature,C,15.6
917625,Old Roman Road Ancaster,2024-03-07T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
917625,Old Roman Road Ancaster,2024-03-07T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.35
917625,Old Roman Road Ancaster,2024-03-07T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
