Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
917625,Old Roman Road Ancaster,2024-03-07T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
917625,Old Roman Road Ancaster,2024-03-07T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
917625,Old Roman Road Ancaster,2024-03-07T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.02
917625,Old Roman Road Ancaster,2024-03-07T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.64
917625,Old Roman Road Ancaster,2024-03-07T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
917625,Old Roman Road Ancaster,2024-03-07T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
917625,Old Roman Road Ancaster,2024-03-07T15:00:00.000+00:00,busbar,,L3 Active Power,kW,6.02
917625,Old Roman Road Ancaster,2024-03-07T15:00:00.000+00:00,busbar,,L2 Active Power,kW,3.2
917625,Old Roman Road Ancaster,2024-03-07T15:00:00.000+00:00,busbar,,L1 Active Power,kW,7.68
917625,Old Roman Road Ancaster,2024-03-07T15:00:00.000+00:00,busbar,,N Current (RMS),A,25.1
917625,Old Roman Road Ancaster,2024-03-07T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
917625,Old Roman Road Ancaster,2024-03-07T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,14.6
917625,Old Roman Road Ancaster,2024-03-07T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
917625,Old Roman Road Ancaster,2024-03-07T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-07T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-07T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
917625,Old Roman Road Ancaster,2024-03-07T14:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-07T14:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-07T14:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-07T14:50:00.000+00:00,feeder,,N Current (RMS),A,1.8
917625,Old Roman Road Ancaster,2024-03-07T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-07T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-07T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-07T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.22
917625,Old Roman Road Ancaster,2024-03-07T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.91
917625,Old Roman Road Ancaster,2024-03-07T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
917625,Old Roman Road Ancaster,2024-03-07T14:50:00.000+00:00,feeder,,L3 Active Power,kW,7.14
917625,Old Roman Road Ancaster,2024-03-07T14:50:00.000+00:00,feeder,,L2 Active Power,kW,5.31
917625,Old Roman Road Ancaster,2024-03-07T14:50:00.000+00:00,feeder,,L1 Active Power,kW,6.18
917625,Old Roman Road Ancaster,2024-03-07T14:50:00.000+00:00,feeder,,N Current (RMS),A,18.6
917625,Old Roman Road Ancaster,2024-03-07T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,31.5
917625,Old Roman Road Ancaster,2024-03-07T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,23.1
917625,Old Roman Road Ancaster,2024-03-07T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,27.0
917625,Old Roman Road Ancaster,2024-03-07T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-07T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
917625,Old Roman Road Ancaster,2024-03-07T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
917625,Old Roman Road Ancaster,2024-03-07T14:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-07T14:50:00.000+00:00,feeder,,L2 Active Power,kW,0.04
917625,Old Roman Road Ancaster,2024-03-07T14:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-07T14:50:00.000+00:00,feeder,,N Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-07T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-07T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-07T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-07T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-07T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
917625,Old Roman Road Ancaster,2024-03-07T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-07T14:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-07T14:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
917625,Old Roman Road Ancaster,2024-03-07T14:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-07T14:50:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-07T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-07T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-07T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-07T14:50:00.000+00:00,transformer,,Temperature,C,15.6
917625,Old Roman Road Ancaster,2024-03-07T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
917625,Old Roman Road Ancaster,2024-03-07T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.62
917625,Old Roman Road Ancaster,2024-03-07T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
917625,Old Roman Road Ancaster,2024-03-07T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
917625,Old Roman Road Ancaster,2024-03-07T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
917625,Old Roman Road Ancaster,2024-03-07T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.35
917625,Old Roman Road Ancaster,2024-03-07T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.22
917625,Old Roman Road Ancaster,2024-03-07T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.88
917625,Old Roman Road Ancaster,2024-03-07T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
917625,Old Roman Road Ancaster,2024-03-07T14:50:00.000+00:00,busbar,,L3 Active Power,kW,7.18
917625,Old Roman Road Ancaster,2024-03-07T14:50:00.000+00:00,busbar,,L2 Active Power,kW,5.33
917625,Old Roman Road Ancaster,2024-03-07T14:50:00.000+00:00,busbar,,L1 Active Power,kW,6.16
917625,Old Roman Road Ancaster,2024-03-07T14:50:00.000+00:00,busbar,,N Current (RMS),A,18.9
917625,Old Roman Road Ancaster,2024-03-07T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
917625,Old Roman Road Ancaster,2024-03-07T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.1
917625,Old Roman Road Ancaster,2024-03-07T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
917625,Old Roman Road Ancaster,2024-03-07T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-07T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
917625,Old Roman Road Ancaster,2024-03-07T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
917625,Old Roman Road Ancaster,2024-03-07T14:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-07T14:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-07T14:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
917625,Old Roman Road Ancaster,2024-03-07T14:40:00.000+00:00,feeder,,N Current (RMS),A,1.6
917625,Old Roman Road Ancaster,2024-03-07T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-07T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-07T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-07T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.56
917625,Old Roman Road Ancaster,2024-03-07T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.19
917625,Old Roman Road Ancaster,2024-03-07T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.26
917625,Old Roman Road Ancaster,2024-03-07T14:40:00.000+00:00,feeder,,L3 Active Power,kW,7.91
917625,Old Roman Road Ancaster,2024-03-07T14:40:00.000+00:00,feeder,,L2 Active Power,kW,5.61
917625,Old Roman Road Ancaster,2024-03-07T14:40:00.000+00:00,feeder,,L1 Active Power,kW,6.5
917625,Old Roman Road Ancaster,2024-03-07T14:40:00.000+00:00,feeder,,N Current (RMS),A,20.7
917625,Old Roman Road Ancaster,2024-03-07T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,35.2
917625,Old Roman Road Ancaster,2024-03-07T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,24.7
917625,Old Roman Road Ancaster,2024-03-07T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,28.4
917625,Old Roman Road Ancaster,2024-03-07T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-07T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
917625,Old Roman Road Ancaster,2024-03-07T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
917625,Old Roman Road Ancaster,2024-03-07T14:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-07T14:40:00.000+00:00,feeder,,L2 Active Power,kW,0.05
917625,Old Roman Road Ancaster,2024-03-07T14:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-07T14:40:00.000+00:00,feeder,,N Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-07T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-07T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-07T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-07T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-07T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
917625,Old Roman Road Ancaster,2024-03-07T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-07T14:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-07T14:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
917625,Old Roman Road Ancaster,2024-03-07T14:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-07T14:40:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-07T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-07T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-07T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-07T14:40:00.000+00:00,transformer,,Temperature,C,15.6
917625,Old Roman Road Ancaster,2024-03-07T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
917625,Old Roman Road Ancaster,2024-03-07T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.27
917625,Old Roman Road Ancaster,2024-03-07T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
917625,Old Roman Road Ancaster,2024-03-07T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
917625,Old Roman Road Ancaster,2024-03-07T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
917625,Old Roman Road Ancaster,2024-03-07T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.9
917625,Old Roman Road Ancaster,2024-03-07T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.56
917625,Old Roman Road Ancaster,2024-03-07T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.15
917625,Old Roman Road Ancaster,2024-03-07T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
917625,Old Roman Road Ancaster,2024-03-07T14:40:00.000+00:00,busbar,,L3 Active Power,kW,7.95
917625,Old Roman Road Ancaster,2024-03-07T14:40:00.000+00:00,busbar,,L2 Active Power,kW,5.63
917625,Old Roman Road Ancaster,2024-03-07T14:40:00.000+00:00,busbar,,L1 Active Power,kW,6.48
917625,Old Roman Road Ancaster,2024-03-07T14:40:00.000+00:00,busbar,,N Current (RMS),A,20.5
917625,Old Roman Road Ancaster,2024-03-07T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
917625,Old Roman Road Ancaster,2024-03-07T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.8
917625,Old Roman Road Ancaster,2024-03-07T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.4
917625,Old Roman Road Ancaster,2024-03-07T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-07T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-07T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
917625,Old Roman Road Ancaster,2024-03-07T14:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-07T14:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-07T14:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-07T14:30:00.000+00:00,feeder,,N Current (RMS),A,1.9
917625,Old Roman Road Ancaster,2024-03-07T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-07T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-07T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-07T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.61
917625,Old Roman Road Ancaster,2024-03-07T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.46
917625,Old Roman Road Ancaster,2024-03-07T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.52
917625,Old Roman Road Ancaster,2024-03-07T14:30:00.000+00:00,feeder,,L3 Active Power,kW,7.39
917625,Old Roman Road Ancaster,2024-03-07T14:30:00.000+00:00,feeder,,L2 Active Power,kW,5.17
917625,Old Roman Road Ancaster,2024-03-07T14:30:00.000+00:00,feeder,,L1 Active Power,kW,6.82
917625,Old Roman Road Ancaster,2024-03-07T14:30:00.000+00:00,feeder,,N Current (RMS),A,21.4
917625,Old Roman Road Ancaster,2024-03-07T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,32.9
917625,Old Roman Road Ancaster,2024-03-07T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,23.0
917625,Old Roman Road Ancaster,2024-03-07T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,30.0
917625,Old Roman Road Ancaster,2024-03-07T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-07T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
917625,Old Roman Road Ancaster,2024-03-07T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
917625,Old Roman Road Ancaster,2024-03-07T14:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-07T14:30:00.000+00:00,feeder,,L2 Active Power,kW,0.05
917625,Old Roman Road Ancaster,2024-03-07T14:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-07T14:30:00.000+00:00,feeder,,N Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-07T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-07T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-07T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-07T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
917625,Old Roman Road Ancaster,2024-03-07T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
917625,Old Roman Road Ancaster,2024-03-07T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-07T14:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-07T14:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
917625,Old Roman Road Ancaster,2024-03-07T14:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-07T14:30:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-07T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-07T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-07T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-07T14:30:00.000+00:00,transformer,,Temperature,C,15.6
917625,Old Roman Road Ancaster,2024-03-07T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
917625,Old Roman Road Ancaster,2024-03-07T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.82
917625,Old Roman Road Ancaster,2024-03-07T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
917625,Old Roman Road Ancaster,2024-03-07T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
917625,Old Roman Road Ancaster,2024-03-07T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
917625,Old Roman Road Ancaster,2024-03-07T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.87
917625,Old Roman Road Ancaster,2024-03-07T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.62
917625,Old Roman Road Ancaster,2024-03-07T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.43
917625,Old Roman Road Ancaster,2024-03-07T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.47
917625,Old Roman Road Ancaster,2024-03-07T14:30:00.000+00:00,busbar,,L3 Active Power,kW,7.43
917625,Old Roman Road Ancaster,2024-03-07T14:30:00.000+00:00,busbar,,L2 Active Power,kW,5.2
917625,Old Roman Road Ancaster,2024-03-07T14:30:00.000+00:00,busbar,,L1 Active Power,kW,6.81
917625,Old Roman Road Ancaster,2024-03-07T14:30:00.000+00:00,busbar,,N Current (RMS),A,21.1
917625,Old Roman Road Ancaster,2024-03-07T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.1
917625,Old Roman Road Ancaster,2024-03-07T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.0
917625,Old Roman Road Ancaster,2024-03-07T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
917625,Old Roman Road Ancaster,2024-03-07T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
917625,Old Roman Road Ancaster,2024-03-07T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
917625,Old Roman Road Ancaster,2024-03-07T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
917625,Old Roman Road Ancaster,2024-03-07T14:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
917625,Old Roman Road Ancaster,2024-03-07T14:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-07T14:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
917625,Old Roman Road Ancaster,2024-03-07T14:20:00.000+00:00,feeder,,N Current (RMS),A,2.3
917625,Old Roman Road Ancaster,2024-03-07T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-07T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-07T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-07T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.25
917625,Old Roman Road Ancaster,2024-03-07T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.01
917625,Old Roman Road Ancaster,2024-03-07T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-07T14:20:00.000+00:00,feeder,,L3 Active Power,kW,7.96
917625,Old Roman Road Ancaster,2024-03-07T14:20:00.000+00:00,feeder,,L2 Active Power,kW,5.29
917625,Old Roman Road Ancaster,2024-03-07T14:20:00.000+00:00,feeder,,L1 Active Power,kW,5.25
917625,Old Roman Road Ancaster,2024-03-07T14:20:00.000+00:00,feeder,,N Current (RMS),A,21.6
917625,Old Roman Road Ancaster,2024-03-07T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,34.8
917625,Old Roman Road Ancaster,2024-03-07T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,23.4
917625,Old Roman Road Ancaster,2024-03-07T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,23.2
917625,Old Roman Road Ancaster,2024-03-07T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-07T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
917625,Old Roman Road Ancaster,2024-03-07T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
917625,Old Roman Road Ancaster,2024-03-07T14:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-07T14:20:00.000+00:00,feeder,,L2 Active Power,kW,0.04
917625,Old Roman Road Ancaster,2024-03-07T14:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-07T14:20:00.000+00:00,feeder,,N Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-07T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-07T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-07T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-07T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-07T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
917625,Old Roman Road Ancaster,2024-03-07T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-07T14:20:00.000+00:00,feeder,,L3 Active Power,kW,0.04
917625,Old Roman Road Ancaster,2024-03-07T14:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
917625,Old Roman Road Ancaster,2024-03-07T14:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-07T14:20:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-07T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-07T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-07T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-07T14:20:00.000+00:00,transformer,,Temperature,C,15.6
917625,Old Roman Road Ancaster,2024-03-07T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
917625,Old Roman Road Ancaster,2024-03-07T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.46
917625,Old Roman Road Ancaster,2024-03-07T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
917625,Old Roman Road Ancaster,2024-03-07T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
917625,Old Roman Road Ancaster,2024-03-07T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
917625,Old Roman Road Ancaster,2024-03-07T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.47
917625,Old Roman Road Ancaster,2024-03-07T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.25
917625,Old Roman Road Ancaster,2024-03-07T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.95
917625,Old Roman Road Ancaster,2024-03-07T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
917625,Old Roman Road Ancaster,2024-03-07T14:20:00.000+00:00,busbar,,L3 Active Power,kW,8.0
917625,Old Roman Road Ancaster,2024-03-07T14:20:00.000+00:00,busbar,,L2 Active Power,kW,5.31
917625,Old Roman Road Ancaster,2024-03-07T14:20:00.000+00:00,busbar,,L1 Active Power,kW,5.22
917625,Old Roman Road Ancaster,2024-03-07T14:20:00.000+00:00,busbar,,N Current (RMS),A,22.2
917625,Old Roman Road Ancaster,2024-03-07T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
917625,Old Roman Road Ancaster,2024-03-07T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.4
917625,Old Roman Road Ancaster,2024-03-07T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.2
917625,Old Roman Road Ancaster,2024-03-07T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
917625,Old Roman Road Ancaster,2024-03-07T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
917625,Old Roman Road Ancaster,2024-03-07T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
917625,Old Roman Road Ancaster,2024-03-07T14:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
917625,Old Roman Road Ancaster,2024-03-07T14:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-07T14:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
917625,Old Roman Road Ancaster,2024-03-07T14:10:00.000+00:00,feeder,,N Current (RMS),A,1.8
917625,Old Roman Road Ancaster,2024-03-07T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-07T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-07T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-07T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.1
917625,Old Roman Road Ancaster,2024-03-07T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.96
917625,Old Roman Road Ancaster,2024-03-07T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
917625,Old Roman Road Ancaster,2024-03-07T14:10:00.000+00:00,feeder,,L3 Active Power,kW,7.4
917625,Old Roman Road Ancaster,2024-03-07T14:10:00.000+00:00,feeder,,L2 Active Power,kW,5.33
917625,Old Roman Road Ancaster,2024-03-07T14:10:00.000+00:00,feeder,,L1 Active Power,kW,5.19
917625,Old Roman Road Ancaster,2024-03-07T14:10:00.000+00:00,feeder,,N Current (RMS),A,21.7
917625,Old Roman Road Ancaster,2024-03-07T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,32.8
917625,Old Roman Road Ancaster,2024-03-07T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,23.0
917625,Old Roman Road Ancaster,2024-03-07T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,23.0
917625,Old Roman Road Ancaster,2024-03-07T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-07T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
917625,Old Roman Road Ancaster,2024-03-07T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
917625,Old Roman Road Ancaster,2024-03-07T14:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-07T14:10:00.000+00:00,feeder,,L2 Active Power,kW,0.04
917625,Old Roman Road Ancaster,2024-03-07T14:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-07T14:10:00.000+00:00,feeder,,N Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-07T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-07T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-07T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-07T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-07T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
917625,Old Roman Road Ancaster,2024-03-07T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-07T14:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-07T14:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
917625,Old Roman Road Ancaster,2024-03-07T14:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-07T14:10:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-07T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-07T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-07T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-07T14:10:00.000+00:00,transformer,,Temperature,C,15.6
917625,Old Roman Road Ancaster,2024-03-07T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
917625,Old Roman Road Ancaster,2024-03-07T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.82
917625,Old Roman Road Ancaster,2024-03-07T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
917625,Old Roman Road Ancaster,2024-03-07T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
917625,Old Roman Road Ancaster,2024-03-07T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
917625,Old Roman Road Ancaster,2024-03-07T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.47
917625,Old Roman Road Ancaster,2024-03-07T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.1
917625,Old Roman Road Ancaster,2024-03-07T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.91
917625,Old Roman Road Ancaster,2024-03-07T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
917625,Old Roman Road Ancaster,2024-03-07T14:10:00.000+00:00,busbar,,L3 Active Power,kW,7.44
917625,Old Roman Road Ancaster,2024-03-07T14:10:00.000+00:00,busbar,,L2 Active Power,kW,5.35
917625,Old Roman Road Ancaster,2024-03-07T14:10:00.000+00:00,busbar,,L1 Active Power,kW,5.16
917625,Old Roman Road Ancaster,2024-03-07T14:10:00.000+00:00,busbar,,N Current (RMS),A,21.4
917625,Old Roman Road Ancaster,2024-03-07T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
917625,Old Roman Road Ancaster,2024-03-07T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.0
917625,Old Roman Road Ancaster,2024-03-07T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.9
917625,Old Roman Road Ancaster,2024-03-07T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-07T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
917625,Old Roman Road Ancaster,2024-03-07T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
917625,Old Roman Road Ancaster,2024-03-07T14:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
917625,Old Roman Road Ancaster,2024-03-07T14:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-07T14:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
917625,Old Roman Road Ancaster,2024-03-07T14:00:00.000+00:00,feeder,,N Current (RMS),A,1.5
917625,Old Roman Road Ancaster,2024-03-07T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-07T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-07T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-07T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.42
917625,Old Roman Road Ancaster,2024-03-07T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.08
917625,Old Roman Road Ancaster,2024-03-07T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
917625,Old Roman Road Ancaster,2024-03-07T14:00:00.000+00:00,feeder,,L3 Active Power,kW,7.17
917625,Old Roman Road Ancaster,2024-03-07T14:00:00.000+00:00,feeder,,L2 Active Power,kW,4.94
917625,Old Roman Road Ancaster,2024-03-07T14:00:00.000+00:00,feeder,,L1 Active Power,kW,5.09
917625,Old Roman Road Ancaster,2024-03-07T14:00:00.000+00:00,feeder,,N Current (RMS),A,20.1
917625,Old Roman Road Ancaster,2024-03-07T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,31.6
917625,Old Roman Road Ancaster,2024-03-07T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,21.6
917625,Old Roman Road Ancaster,2024-03-07T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,22.6
917625,Old Roman Road Ancaster,2024-03-07T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-07T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
917625,Old Roman Road Ancaster,2024-03-07T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
917625,Old Roman Road Ancaster,2024-03-07T14:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-07T14:00:00.000+00:00,feeder,,L2 Active Power,kW,0.04
917625,Old Roman Road Ancaster,2024-03-07T14:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-07T14:00:00.000+00:00,feeder,,N Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-07T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-07T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-07T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-07T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-07T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
917625,Old Roman Road Ancaster,2024-03-07T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-07T14:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-07T14:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
917625,Old Roman Road Ancaster,2024-03-07T14:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-07T14:00:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-07T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-07T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-07T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-07T14:00:00.000+00:00,transformer,,Temperature,C,15.7
917625,Old Roman Road Ancaster,2024-03-07T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
917625,Old Roman Road Ancaster,2024-03-07T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.0
917625,Old Roman Road Ancaster,2024-03-07T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
917625,Old Roman Road Ancaster,2024-03-07T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
917625,Old Roman Road Ancaster,2024-03-07T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
917625,Old Roman Road Ancaster,2024-03-07T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.29
917625,Old Roman Road Ancaster,2024-03-07T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.42
917625,Old Roman Road Ancaster,2024-03-07T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.03
917625,Old Roman Road Ancaster,2024-03-07T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
917625,Old Roman Road Ancaster,2024-03-07T14:00:00.000+00:00,busbar,,L3 Active Power,kW,7.21
917625,Old Roman Road Ancaster,2024-03-07T14:00:00.000+00:00,busbar,,L2 Active Power,kW,4.96
917625,Old Roman Road Ancaster,2024-03-07T14:00:00.000+00:00,busbar,,L1 Active Power,kW,5.07
917625,Old Roman Road Ancaster,2024-03-07T14:00:00.000+00:00,busbar,,N Current (RMS),A,20.4
917625,Old Roman Road Ancaster,2024-03-07T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.7
917625,Old Roman Road Ancaster,2024-03-07T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.7
917625,Old Roman Road Ancaster,2024-03-07T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.6
917625,Old Roman Road Ancaster,2024-03-07T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-07T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
917625,Old Roman Road Ancaster,2024-03-07T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
917625,Old Roman Road Ancaster,2024-03-07T13:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-07T13:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-07T13:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
917625,Old Roman Road Ancaster,2024-03-07T13:50:00.000+00:00,feeder,,N Current (RMS),A,1.7
917625,Old Roman Road Ancaster,2024-03-07T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-07T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-07T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-07T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.62
917625,Old Roman Road Ancaster,2024-03-07T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.42
917625,Old Roman Road Ancaster,2024-03-07T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.32
917625,Old Roman Road Ancaster,2024-03-07T13:50:00.000+00:00,feeder,,L3 Active Power,kW,7.19
917625,Old Roman Road Ancaster,2024-03-07T13:50:00.000+00:00,feeder,,L2 Active Power,kW,5.18
917625,Old Roman Road Ancaster,2024-03-07T13:50:00.000+00:00,feeder,,L1 Active Power,kW,5.67
917625,Old Roman Road Ancaster,2024-03-07T13:50:00.000+00:00,feeder,,N Current (RMS),A,20.1
917625,Old Roman Road Ancaster,2024-03-07T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,31.9
917625,Old Roman Road Ancaster,2024-03-07T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,23.0
917625,Old Roman Road Ancaster,2024-03-07T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,25.0
917625,Old Roman Road Ancaster,2024-03-07T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-07T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
917625,Old Roman Road Ancaster,2024-03-07T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
917625,Old Roman Road Ancaster,2024-03-07T13:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-07T13:50:00.000+00:00,feeder,,L2 Active Power,kW,0.04
917625,Old Roman Road Ancaster,2024-03-07T13:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-07T13:50:00.000+00:00,feeder,,N Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-07T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-07T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-07T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-07T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-07T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
917625,Old Roman Road Ancaster,2024-03-07T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-07T13:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-07T13:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
917625,Old Roman Road Ancaster,2024-03-07T13:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-07T13:50:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-07T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-07T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-07T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-07T13:50:00.000+00:00,transformer,,Temperature,C,15.6
917625,Old Roman Road Ancaster,2024-03-07T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
917625,Old Roman Road Ancaster,2024-03-07T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.35
917625,Old Roman Road Ancaster,2024-03-07T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
917625,Old Roman Road Ancaster,2024-03-07T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.43
917625,Old Roman Road Ancaster,2024-03-07T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
917625,Old Roman Road Ancaster,2024-03-07T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.65
917625,Old Roman Road Ancaster,2024-03-07T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.62
917625,Old Roman Road Ancaster,2024-03-07T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.38
917625,Old Roman Road Ancaster,2024-03-07T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
917625,Old Roman Road Ancaster,2024-03-07T13:50:00.000+00:00,busbar,,L3 Active Power,kW,7.23
917625,Old Roman Road Ancaster,2024-03-07T13:50:00.000+00:00,busbar,,L2 Active Power,kW,5.2
917625,Old Roman Road Ancaster,2024-03-07T13:50:00.000+00:00,busbar,,L1 Active Power,kW,5.65
917625,Old Roman Road Ancaster,2024-03-07T13:50:00.000+00:00,busbar,,N Current (RMS),A,20.0
917625,Old Roman Road Ancaster,2024-03-07T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
917625,Old Roman Road Ancaster,2024-03-07T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.0
917625,Old Roman Road Ancaster,2024-03-07T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.9
917625,Old Roman Road Ancaster,2024-03-07T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-07T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
917625,Old Roman Road Ancaster,2024-03-07T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
917625,Old Roman Road Ancaster,2024-03-07T13:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
917625,Old Roman Road Ancaster,2024-03-07T13:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-07T13:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
917625,Old Roman Road Ancaster,2024-03-07T13:40:00.000+00:00,feeder,,N Current (RMS),A,1.7
917625,Old Roman Road Ancaster,2024-03-07T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-07T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-07T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-07T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.47
917625,Old Roman Road Ancaster,2024-03-07T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.96
917625,Old Roman Road Ancaster,2024-03-07T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.16
917625,Old Roman Road Ancaster,2024-03-07T13:40:00.000+00:00,feeder,,L3 Active Power,kW,8.87
917625,Old Roman Road Ancaster,2024-03-07T13:40:00.000+00:00,feeder,,L2 Active Power,kW,4.83
917625,Old Roman Road Ancaster,2024-03-07T13:40:00.000+00:00,feeder,,L1 Active Power,kW,5.56
917625,Old Roman Road Ancaster,2024-03-07T13:40:00.000+00:00,feeder,,N Current (RMS),A,24.4
917625,Old Roman Road Ancaster,2024-03-07T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,38.4
917625,Old Roman Road Ancaster,2024-03-07T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,21.3
917625,Old Roman Road Ancaster,2024-03-07T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,24.3
917625,Old Roman Road Ancaster,2024-03-07T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-07T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
917625,Old Roman Road Ancaster,2024-03-07T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
917625,Old Roman Road Ancaster,2024-03-07T13:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-07T13:40:00.000+00:00,feeder,,L2 Active Power,kW,0.06
917625,Old Roman Road Ancaster,2024-03-07T13:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-07T13:40:00.000+00:00,feeder,,N Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-07T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-07T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-07T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-07T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
917625,Old Roman Road Ancaster,2024-03-07T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
917625,Old Roman Road Ancaster,2024-03-07T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-07T13:40:00.000+00:00,feeder,,L3 Active Power,kW,0.04
917625,Old Roman Road Ancaster,2024-03-07T13:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
917625,Old Roman Road Ancaster,2024-03-07T13:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-07T13:40:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-07T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-07T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-07T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-07T13:40:00.000+00:00,transformer,,Temperature,C,15.7
917625,Old Roman Road Ancaster,2024-03-07T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
917625,Old Roman Road Ancaster,2024-03-07T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.86
917625,Old Roman Road Ancaster,2024-03-07T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
917625,Old Roman Road Ancaster,2024-03-07T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
917625,Old Roman Road Ancaster,2024-03-07T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
917625,Old Roman Road Ancaster,2024-03-07T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.07
917625,Old Roman Road Ancaster,2024-03-07T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.47
917625,Old Roman Road Ancaster,2024-03-07T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.89
917625,Old Roman Road Ancaster,2024-03-07T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
917625,Old Roman Road Ancaster,2024-03-07T13:40:00.000+00:00,busbar,,L3 Active Power,kW,8.92
917625,Old Roman Road Ancaster,2024-03-07T13:40:00.000+00:00,busbar,,L2 Active Power,kW,4.87
917625,Old Roman Road Ancaster,2024-03-07T13:40:00.000+00:00,busbar,,L1 Active Power,kW,5.53
917625,Old Roman Road Ancaster,2024-03-07T13:40:00.000+00:00,busbar,,N Current (RMS),A,25.3
917625,Old Roman Road Ancaster,2024-03-07T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
917625,Old Roman Road Ancaster,2024-03-07T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.4
917625,Old Roman Road Ancaster,2024-03-07T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.2
917625,Old Roman Road Ancaster,2024-03-07T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
917625,Old Roman Road Ancaster,2024-03-07T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
917625,Old Roman Road Ancaster,2024-03-07T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
917625,Old Roman Road Ancaster,2024-03-07T13:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
917625,Old Roman Road Ancaster,2024-03-07T13:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-07T13:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
917625,Old Roman Road Ancaster,2024-03-07T13:30:00.000+00:00,feeder,,N Current (RMS),A,2.0
917625,Old Roman Road Ancaster,2024-03-07T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-07T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-07T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-07T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.81
917625,Old Roman Road Ancaster,2024-03-07T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.11
917625,Old Roman Road Ancaster,2024-03-07T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
917625,Old Roman Road Ancaster,2024-03-07T13:30:00.000+00:00,feeder,,L3 Active Power,kW,9.91
917625,Old Roman Road Ancaster,2024-03-07T13:30:00.000+00:00,feeder,,L2 Active Power,kW,6.74
917625,Old Roman Road Ancaster,2024-03-07T13:30:00.000+00:00,feeder,,L1 Active Power,kW,5.43
917625,Old Roman Road Ancaster,2024-03-07T13:30:00.000+00:00,feeder,,N Current (RMS),A,25.5
917625,Old Roman Road Ancaster,2024-03-07T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,43.1
917625,Old Roman Road Ancaster,2024-03-07T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,29.5
917625,Old Roman Road Ancaster,2024-03-07T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,23.8
917625,Old Roman Road Ancaster,2024-03-07T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-07T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
917625,Old Roman Road Ancaster,2024-03-07T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
917625,Old Roman Road Ancaster,2024-03-07T13:30:00.000+00:00,feeder,,L3 Active Power,kW,0.04
917625,Old Roman Road Ancaster,2024-03-07T13:30:00.000+00:00,feeder,,L2 Active Power,kW,0.05
917625,Old Roman Road Ancaster,2024-03-07T13:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-07T13:30:00.000+00:00,feeder,,N Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-07T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-07T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
917625,Old Roman Road Ancaster,2024-03-07T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-07T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-07T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
917625,Old Roman Road Ancaster,2024-03-07T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-07T13:30:00.000+00:00,feeder,,L3 Active Power,kW,0.05
917625,Old Roman Road Ancaster,2024-03-07T13:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
917625,Old Roman Road Ancaster,2024-03-07T13:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-07T13:30:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-07T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-07T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-07T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-07T13:30:00.000+00:00,transformer,,Temperature,C,15.6
917625,Old Roman Road Ancaster,2024-03-07T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
