Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
917625,Old Roman Road Ancaster,2024-03-07T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.79
917625,Old Roman Road Ancaster,2024-03-07T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
917625,Old Roman Road Ancaster,2024-03-07T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
917625,Old Roman Road Ancaster,2024-03-07T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
917625,Old Roman Road Ancaster,2024-03-07T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.45
917625,Old Roman Road Ancaster,2024-03-07T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.81
917625,Old Roman Road Ancaster,2024-03-07T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.03
917625,Old Roman Road Ancaster,2024-03-07T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
917625,Old Roman Road Ancaster,2024-03-07T13:30:00.000+00:00,busbar,,L3 Active Power,kW,9.96
917625,Old Roman Road Ancaster,2024-03-07T13:30:00.000+00:00,busbar,,L2 Active Power,kW,6.76
917625,Old Roman Road Ancaster,2024-03-07T13:30:00.000+00:00,busbar,,L1 Active Power,kW,5.38
917625,Old Roman Road Ancaster,2024-03-07T13:30:00.000+00:00,busbar,,N Current (RMS),A,26.8
917625,Old Roman Road Ancaster,2024-03-07T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
917625,Old Roman Road Ancaster,2024-03-07T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.5
917625,Old Roman Road Ancaster,2024-03-07T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.7
917625,Old Roman Road Ancaster,2024-03-07T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
917625,Old Roman Road Ancaster,2024-03-07T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
917625,Old Roman Road Ancaster,2024-03-07T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
917625,Old Roman Road Ancaster,2024-03-07T13:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
917625,Old Roman Road Ancaster,2024-03-07T13:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-07T13:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
917625,Old Roman Road Ancaster,2024-03-07T13:20:00.000+00:00,feeder,,N Current (RMS),A,2.4
917625,Old Roman Road Ancaster,2024-03-07T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-07T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-07T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-07T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.36
917625,Old Roman Road Ancaster,2024-03-07T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.86
917625,Old Roman Road Ancaster,2024-03-07T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
917625,Old Roman Road Ancaster,2024-03-07T13:20:00.000+00:00,feeder,,L3 Active Power,kW,9.09
917625,Old Roman Road Ancaster,2024-03-07T13:20:00.000+00:00,feeder,,L2 Active Power,kW,6.77
917625,Old Roman Road Ancaster,2024-03-07T13:20:00.000+00:00,feeder,,L1 Active Power,kW,5.05
917625,Old Roman Road Ancaster,2024-03-07T13:20:00.000+00:00,feeder,,N Current (RMS),A,27.4
917625,Old Roman Road Ancaster,2024-03-07T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,39.7
917625,Old Roman Road Ancaster,2024-03-07T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,31.7
917625,Old Roman Road Ancaster,2024-03-07T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,22.5
917625,Old Roman Road Ancaster,2024-03-07T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-07T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
917625,Old Roman Road Ancaster,2024-03-07T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
917625,Old Roman Road Ancaster,2024-03-07T13:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-07T13:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-07T13:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-07T13:20:00.000+00:00,feeder,,N Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-07T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-07T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-07T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-07T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-07T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
917625,Old Roman Road Ancaster,2024-03-07T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-07T13:20:00.000+00:00,feeder,,L3 Active Power,kW,0.04
917625,Old Roman Road Ancaster,2024-03-07T13:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
917625,Old Roman Road Ancaster,2024-03-07T13:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
917625,Old Roman Road Ancaster,2024-03-07T13:20:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-07T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-07T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-07T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-07T13:20:00.000+00:00,transformer,,Temperature,C,15.6
917625,Old Roman Road Ancaster,2024-03-07T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
917625,Old Roman Road Ancaster,2024-03-07T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.61
917625,Old Roman Road Ancaster,2024-03-07T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
917625,Old Roman Road Ancaster,2024-03-07T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
917625,Old Roman Road Ancaster,2024-03-07T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
917625,Old Roman Road Ancaster,2024-03-07T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.12
917625,Old Roman Road Ancaster,2024-03-07T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.35
917625,Old Roman Road Ancaster,2024-03-07T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.78
917625,Old Roman Road Ancaster,2024-03-07T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
917625,Old Roman Road Ancaster,2024-03-07T13:20:00.000+00:00,busbar,,L3 Active Power,kW,9.14
917625,Old Roman Road Ancaster,2024-03-07T13:20:00.000+00:00,busbar,,L2 Active Power,kW,6.77
917625,Old Roman Road Ancaster,2024-03-07T13:20:00.000+00:00,busbar,,L1 Active Power,kW,5.0
917625,Old Roman Road Ancaster,2024-03-07T13:20:00.000+00:00,busbar,,N Current (RMS),A,28.2
917625,Old Roman Road Ancaster,2024-03-07T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
917625,Old Roman Road Ancaster,2024-03-07T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
917625,Old Roman Road Ancaster,2024-03-07T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.3
917625,Old Roman Road Ancaster,2024-03-07T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-07T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
917625,Old Roman Road Ancaster,2024-03-07T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
917625,Old Roman Road Ancaster,2024-03-07T13:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
917625,Old Roman Road Ancaster,2024-03-07T13:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-07T13:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
917625,Old Roman Road Ancaster,2024-03-07T13:10:00.000+00:00,feeder,,N Current (RMS),A,1.9
917625,Old Roman Road Ancaster,2024-03-07T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-07T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-07T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-07T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.31
917625,Old Roman Road Ancaster,2024-03-07T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.84
917625,Old Roman Road Ancaster,2024-03-07T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
917625,Old Roman Road Ancaster,2024-03-07T13:10:00.000+00:00,feeder,,L3 Active Power,kW,8.44
917625,Old Roman Road Ancaster,2024-03-07T13:10:00.000+00:00,feeder,,L2 Active Power,kW,5.25
917625,Old Roman Road Ancaster,2024-03-07T13:10:00.000+00:00,feeder,,L1 Active Power,kW,5.55
917625,Old Roman Road Ancaster,2024-03-07T13:10:00.000+00:00,feeder,,N Current (RMS),A,25.4
917625,Old Roman Road Ancaster,2024-03-07T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,37.1
917625,Old Roman Road Ancaster,2024-03-07T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,23.1
917625,Old Roman Road Ancaster,2024-03-07T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,24.9
917625,Old Roman Road Ancaster,2024-03-07T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-07T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
917625,Old Roman Road Ancaster,2024-03-07T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
917625,Old Roman Road Ancaster,2024-03-07T13:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-07T13:10:00.000+00:00,feeder,,L2 Active Power,kW,0.05
917625,Old Roman Road Ancaster,2024-03-07T13:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-07T13:10:00.000+00:00,feeder,,N Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-07T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-07T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-07T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-07T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-07T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
917625,Old Roman Road Ancaster,2024-03-07T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-07T13:10:00.000+00:00,feeder,,L3 Active Power,kW,0.04
917625,Old Roman Road Ancaster,2024-03-07T13:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
917625,Old Roman Road Ancaster,2024-03-07T13:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-07T13:10:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-07T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-07T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-07T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-07T13:10:00.000+00:00,transformer,,Temperature,C,15.6
917625,Old Roman Road Ancaster,2024-03-07T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
917625,Old Roman Road Ancaster,2024-03-07T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.28
917625,Old Roman Road Ancaster,2024-03-07T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
917625,Old Roman Road Ancaster,2024-03-07T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.01
917625,Old Roman Road Ancaster,2024-03-07T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
917625,Old Roman Road Ancaster,2024-03-07T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.7
917625,Old Roman Road Ancaster,2024-03-07T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.32
917625,Old Roman Road Ancaster,2024-03-07T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.79
917625,Old Roman Road Ancaster,2024-03-07T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
917625,Old Roman Road Ancaster,2024-03-07T13:10:00.000+00:00,busbar,,L3 Active Power,kW,8.49
917625,Old Roman Road Ancaster,2024-03-07T13:10:00.000+00:00,busbar,,L2 Active Power,kW,5.28
917625,Old Roman Road Ancaster,2024-03-07T13:10:00.000+00:00,busbar,,L1 Active Power,kW,5.52
917625,Old Roman Road Ancaster,2024-03-07T13:10:00.000+00:00,busbar,,N Current (RMS),A,25.4
917625,Old Roman Road Ancaster,2024-03-07T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
917625,Old Roman Road Ancaster,2024-03-07T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.1
917625,Old Roman Road Ancaster,2024-03-07T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.8
917625,Old Roman Road Ancaster,2024-03-07T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-07T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-07T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
917625,Old Roman Road Ancaster,2024-03-07T13:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-07T13:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-07T13:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-07T13:00:00.000+00:00,feeder,,N Current (RMS),A,3.1
917625,Old Roman Road Ancaster,2024-03-07T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-07T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-07T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-07T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.15
917625,Old Roman Road Ancaster,2024-03-07T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.75
917625,Old Roman Road Ancaster,2024-03-07T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
917625,Old Roman Road Ancaster,2024-03-07T13:00:00.000+00:00,feeder,,L3 Active Power,kW,7.51
917625,Old Roman Road Ancaster,2024-03-07T13:00:00.000+00:00,feeder,,L2 Active Power,kW,5.13
917625,Old Roman Road Ancaster,2024-03-07T13:00:00.000+00:00,feeder,,L1 Active Power,kW,6.92
917625,Old Roman Road Ancaster,2024-03-07T13:00:00.000+00:00,feeder,,N Current (RMS),A,23.5
917625,Old Roman Road Ancaster,2024-03-07T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,32.6
917625,Old Roman Road Ancaster,2024-03-07T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,22.3
917625,Old Roman Road Ancaster,2024-03-07T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,30.0
917625,Old Roman Road Ancaster,2024-03-07T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-07T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
917625,Old Roman Road Ancaster,2024-03-07T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
917625,Old Roman Road Ancaster,2024-03-07T13:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-07T13:00:00.000+00:00,feeder,,L2 Active Power,kW,0.05
917625,Old Roman Road Ancaster,2024-03-07T13:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-07T13:00:00.000+00:00,feeder,,N Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-07T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-07T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-07T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-07T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
917625,Old Roman Road Ancaster,2024-03-07T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
917625,Old Roman Road Ancaster,2024-03-07T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-07T13:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-07T13:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
917625,Old Roman Road Ancaster,2024-03-07T13:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-07T13:00:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-07T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-07T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-07T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-07T13:00:00.000+00:00,transformer,,Temperature,C,15.6
917625,Old Roman Road Ancaster,2024-03-07T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
917625,Old Roman Road Ancaster,2024-03-07T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
917625,Old Roman Road Ancaster,2024-03-07T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
917625,Old Roman Road Ancaster,2024-03-07T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
917625,Old Roman Road Ancaster,2024-03-07T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
917625,Old Roman Road Ancaster,2024-03-07T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
917625,Old Roman Road Ancaster,2024-03-07T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.16
917625,Old Roman Road Ancaster,2024-03-07T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.72
917625,Old Roman Road Ancaster,2024-03-07T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
917625,Old Roman Road Ancaster,2024-03-07T13:00:00.000+00:00,busbar,,L3 Active Power,kW,7.55
917625,Old Roman Road Ancaster,2024-03-07T13:00:00.000+00:00,busbar,,L2 Active Power,kW,5.16
917625,Old Roman Road Ancaster,2024-03-07T13:00:00.000+00:00,busbar,,L1 Active Power,kW,6.91
917625,Old Roman Road Ancaster,2024-03-07T13:00:00.000+00:00,busbar,,N Current (RMS),A,22.3
917625,Old Roman Road Ancaster,2024-03-07T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
917625,Old Roman Road Ancaster,2024-03-07T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.4
917625,Old Roman Road Ancaster,2024-03-07T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
917625,Old Roman Road Ancaster,2024-03-07T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-07T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-07T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
917625,Old Roman Road Ancaster,2024-03-07T12:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-07T12:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-07T12:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
917625,Old Roman Road Ancaster,2024-03-07T12:50:00.000+00:00,feeder,,N Current (RMS),A,2.9
917625,Old Roman Road Ancaster,2024-03-07T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-07T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-07T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-07T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.78
917625,Old Roman Road Ancaster,2024-03-07T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.42
917625,Old Roman Road Ancaster,2024-03-07T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.36
917625,Old Roman Road Ancaster,2024-03-07T12:50:00.000+00:00,feeder,,L3 Active Power,kW,8.56
917625,Old Roman Road Ancaster,2024-03-07T12:50:00.000+00:00,feeder,,L2 Active Power,kW,6.42
917625,Old Roman Road Ancaster,2024-03-07T12:50:00.000+00:00,feeder,,L1 Active Power,kW,7.55
917625,Old Roman Road Ancaster,2024-03-07T12:50:00.000+00:00,feeder,,N Current (RMS),A,22.4
917625,Old Roman Road Ancaster,2024-03-07T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,37.4
917625,Old Roman Road Ancaster,2024-03-07T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,28.1
917625,Old Roman Road Ancaster,2024-03-07T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,32.3
917625,Old Roman Road Ancaster,2024-03-07T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-07T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
917625,Old Roman Road Ancaster,2024-03-07T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
917625,Old Roman Road Ancaster,2024-03-07T12:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-07T12:50:00.000+00:00,feeder,,L2 Active Power,kW,0.05
917625,Old Roman Road Ancaster,2024-03-07T12:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-07T12:50:00.000+00:00,feeder,,N Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-07T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-07T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-07T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-07T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-07T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
917625,Old Roman Road Ancaster,2024-03-07T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-07T12:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-07T12:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
917625,Old Roman Road Ancaster,2024-03-07T12:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-07T12:50:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-07T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-07T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-07T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-07T12:50:00.000+00:00,transformer,,Temperature,C,15.6
917625,Old Roman Road Ancaster,2024-03-07T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
917625,Old Roman Road Ancaster,2024-03-07T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
917625,Old Roman Road Ancaster,2024-03-07T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
917625,Old Roman Road Ancaster,2024-03-07T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
917625,Old Roman Road Ancaster,2024-03-07T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
917625,Old Roman Road Ancaster,2024-03-07T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
917625,Old Roman Road Ancaster,2024-03-07T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.78
917625,Old Roman Road Ancaster,2024-03-07T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.38
917625,Old Roman Road Ancaster,2024-03-07T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.31
917625,Old Roman Road Ancaster,2024-03-07T12:50:00.000+00:00,busbar,,L3 Active Power,kW,8.6
917625,Old Roman Road Ancaster,2024-03-07T12:50:00.000+00:00,busbar,,L2 Active Power,kW,6.44
917625,Old Roman Road Ancaster,2024-03-07T12:50:00.000+00:00,busbar,,L1 Active Power,kW,7.54
917625,Old Roman Road Ancaster,2024-03-07T12:50:00.000+00:00,busbar,,N Current (RMS),A,21.4
917625,Old Roman Road Ancaster,2024-03-07T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
917625,Old Roman Road Ancaster,2024-03-07T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.1
917625,Old Roman Road Ancaster,2024-03-07T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.3
917625,Old Roman Road Ancaster,2024-03-07T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
917625,Old Roman Road Ancaster,2024-03-07T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
917625,Old Roman Road Ancaster,2024-03-07T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
917625,Old Roman Road Ancaster,2024-03-07T12:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-07T12:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-07T12:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
917625,Old Roman Road Ancaster,2024-03-07T12:40:00.000+00:00,feeder,,N Current (RMS),A,2.3
917625,Old Roman Road Ancaster,2024-03-07T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-07T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-07T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-07T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.55
917625,Old Roman Road Ancaster,2024-03-07T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.22
917625,Old Roman Road Ancaster,2024-03-07T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
917625,Old Roman Road Ancaster,2024-03-07T12:40:00.000+00:00,feeder,,L3 Active Power,kW,7.59
917625,Old Roman Road Ancaster,2024-03-07T12:40:00.000+00:00,feeder,,L2 Active Power,kW,6.57
917625,Old Roman Road Ancaster,2024-03-07T12:40:00.000+00:00,feeder,,L1 Active Power,kW,5.15
917625,Old Roman Road Ancaster,2024-03-07T12:40:00.000+00:00,feeder,,N Current (RMS),A,21.2
917625,Old Roman Road Ancaster,2024-03-07T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,33.3
917625,Old Roman Road Ancaster,2024-03-07T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,28.6
917625,Old Roman Road Ancaster,2024-03-07T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,22.5
917625,Old Roman Road Ancaster,2024-03-07T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-07T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
917625,Old Roman Road Ancaster,2024-03-07T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
917625,Old Roman Road Ancaster,2024-03-07T12:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-07T12:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-07T12:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-07T12:40:00.000+00:00,feeder,,N Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-07T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-07T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-07T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-07T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-07T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
917625,Old Roman Road Ancaster,2024-03-07T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-07T12:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-07T12:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
917625,Old Roman Road Ancaster,2024-03-07T12:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-07T12:40:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-07T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-07T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-07T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-07T12:40:00.000+00:00,transformer,,Temperature,C,15.6
917625,Old Roman Road Ancaster,2024-03-07T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
917625,Old Roman Road Ancaster,2024-03-07T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
917625,Old Roman Road Ancaster,2024-03-07T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
917625,Old Roman Road Ancaster,2024-03-07T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
917625,Old Roman Road Ancaster,2024-03-07T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
917625,Old Roman Road Ancaster,2024-03-07T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
917625,Old Roman Road Ancaster,2024-03-07T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.54
917625,Old Roman Road Ancaster,2024-03-07T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.16
917625,Old Roman Road Ancaster,2024-03-07T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
917625,Old Roman Road Ancaster,2024-03-07T12:40:00.000+00:00,busbar,,L3 Active Power,kW,7.63
917625,Old Roman Road Ancaster,2024-03-07T12:40:00.000+00:00,busbar,,L2 Active Power,kW,6.57
917625,Old Roman Road Ancaster,2024-03-07T12:40:00.000+00:00,busbar,,L1 Active Power,kW,5.11
917625,Old Roman Road Ancaster,2024-03-07T12:40:00.000+00:00,busbar,,N Current (RMS),A,21.2
917625,Old Roman Road Ancaster,2024-03-07T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
917625,Old Roman Road Ancaster,2024-03-07T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.5
917625,Old Roman Road Ancaster,2024-03-07T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.4
917625,Old Roman Road Ancaster,2024-03-07T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-07T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-07T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
917625,Old Roman Road Ancaster,2024-03-07T12:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
917625,Old Roman Road Ancaster,2024-03-07T12:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-07T12:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
917625,Old Roman Road Ancaster,2024-03-07T12:30:00.000+00:00,feeder,,N Current (RMS),A,3.8
917625,Old Roman Road Ancaster,2024-03-07T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-07T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-07T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-07T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.39
917625,Old Roman Road Ancaster,2024-03-07T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.78
917625,Old Roman Road Ancaster,2024-03-07T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
917625,Old Roman Road Ancaster,2024-03-07T12:30:00.000+00:00,feeder,,L3 Active Power,kW,7.78
917625,Old Roman Road Ancaster,2024-03-07T12:30:00.000+00:00,feeder,,L2 Active Power,kW,5.55
917625,Old Roman Road Ancaster,2024-03-07T12:30:00.000+00:00,feeder,,L1 Active Power,kW,4.97
917625,Old Roman Road Ancaster,2024-03-07T12:30:00.000+00:00,feeder,,N Current (RMS),A,23.8
917625,Old Roman Road Ancaster,2024-03-07T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,34.0
917625,Old Roman Road Ancaster,2024-03-07T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,24.6
917625,Old Roman Road Ancaster,2024-03-07T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,22.1
917625,Old Roman Road Ancaster,2024-03-07T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-07T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
917625,Old Roman Road Ancaster,2024-03-07T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
917625,Old Roman Road Ancaster,2024-03-07T12:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-07T12:30:00.000+00:00,feeder,,L2 Active Power,kW,0.04
917625,Old Roman Road Ancaster,2024-03-07T12:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-07T12:30:00.000+00:00,feeder,,N Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-07T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-07T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-07T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-07T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-07T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
917625,Old Roman Road Ancaster,2024-03-07T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-07T12:30:00.000+00:00,feeder,,L3 Active Power,kW,0.04
917625,Old Roman Road Ancaster,2024-03-07T12:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
917625,Old Roman Road Ancaster,2024-03-07T12:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-07T12:30:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-07T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-07T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-07T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-07T12:30:00.000+00:00,transformer,,Temperature,C,15.6
917625,Old Roman Road Ancaster,2024-03-07T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
917625,Old Roman Road Ancaster,2024-03-07T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
917625,Old Roman Road Ancaster,2024-03-07T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
917625,Old Roman Road Ancaster,2024-03-07T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
917625,Old Roman Road Ancaster,2024-03-07T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
917625,Old Roman Road Ancaster,2024-03-07T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
917625,Old Roman Road Ancaster,2024-03-07T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.39
917625,Old Roman Road Ancaster,2024-03-07T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.73
917625,Old Roman Road Ancaster,2024-03-07T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
917625,Old Roman Road Ancaster,2024-03-07T12:30:00.000+00:00,busbar,,L3 Active Power,kW,7.83
917625,Old Roman Road Ancaster,2024-03-07T12:30:00.000+00:00,busbar,,L2 Active Power,kW,5.56
917625,Old Roman Road Ancaster,2024-03-07T12:30:00.000+00:00,busbar,,L1 Active Power,kW,4.94
917625,Old Roman Road Ancaster,2024-03-07T12:30:00.000+00:00,busbar,,N Current (RMS),A,22.1
917625,Old Roman Road Ancaster,2024-03-07T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.3
917625,Old Roman Road Ancaster,2024-03-07T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.6
917625,Old Roman Road Ancaster,2024-03-07T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.0
917625,Old Roman Road Ancaster,2024-03-07T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-07T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-07T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
917625,Old Roman Road Ancaster,2024-03-07T12:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
917625,Old Roman Road Ancaster,2024-03-07T12:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-07T12:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
917625,Old Roman Road Ancaster,2024-03-07T12:20:00.000+00:00,feeder,,N Current (RMS),A,3.2
917625,Old Roman Road Ancaster,2024-03-07T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-07T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-07T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-07T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.31
917625,Old Roman Road Ancaster,2024-03-07T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.53
917625,Old Roman Road Ancaster,2024-03-07T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.56
917625,Old Roman Road Ancaster,2024-03-07T12:20:00.000+00:00,feeder,,L3 Active Power,kW,9.12
917625,Old Roman Road Ancaster,2024-03-07T12:20:00.000+00:00,feeder,,L2 Active Power,kW,6.26
917625,Old Roman Road Ancaster,2024-03-07T12:20:00.000+00:00,feeder,,L1 Active Power,kW,6.12
917625,Old Roman Road Ancaster,2024-03-07T12:20:00.000+00:00,feeder,,N Current (RMS),A,24.6
917625,Old Roman Road Ancaster,2024-03-07T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,40.1
917625,Old Roman Road Ancaster,2024-03-07T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,27.2
917625,Old Roman Road Ancaster,2024-03-07T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,26.8
917625,Old Roman Road Ancaster,2024-03-07T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-07T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
917625,Old Roman Road Ancaster,2024-03-07T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
917625,Old Roman Road Ancaster,2024-03-07T12:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-07T12:20:00.000+00:00,feeder,,L2 Active Power,kW,0.05
917625,Old Roman Road Ancaster,2024-03-07T12:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-07T12:20:00.000+00:00,feeder,,N Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-07T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-07T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-07T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-07T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-07T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
917625,Old Roman Road Ancaster,2024-03-07T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-07T12:20:00.000+00:00,feeder,,L3 Active Power,kW,0.04
917625,Old Roman Road Ancaster,2024-03-07T12:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
917625,Old Roman Road Ancaster,2024-03-07T12:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-07T12:20:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-07T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-07T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-07T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-07T12:20:00.000+00:00,transformer,,Temperature,C,15.5
917625,Old Roman Road Ancaster,2024-03-07T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
917625,Old Roman Road Ancaster,2024-03-07T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
917625,Old Roman Road Ancaster,2024-03-07T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
917625,Old Roman Road Ancaster,2024-03-07T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
917625,Old Roman Road Ancaster,2024-03-07T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
917625,Old Roman Road Ancaster,2024-03-07T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.45
917625,Old Roman Road Ancaster,2024-03-07T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.31
917625,Old Roman Road Ancaster,2024-03-07T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.48
917625,Old Roman Road Ancaster,2024-03-07T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
917625,Old Roman Road Ancaster,2024-03-07T12:20:00.000+00:00,busbar,,L3 Active Power,kW,9.17
917625,Old Roman Road Ancaster,2024-03-07T12:20:00.000+00:00,busbar,,L2 Active Power,kW,6.28
917625,Old Roman Road Ancaster,2024-03-07T12:20:00.000+00:00,busbar,,L1 Active Power,kW,6.09
917625,Old Roman Road Ancaster,2024-03-07T12:20:00.000+00:00,busbar,,N Current (RMS),A,23.3
917625,Old Roman Road Ancaster,2024-03-07T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
917625,Old Roman Road Ancaster,2024-03-07T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.2
917625,Old Roman Road Ancaster,2024-03-07T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.7
917625,Old Roman Road Ancaster,2024-03-07T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-07T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-07T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
917625,Old Roman Road Ancaster,2024-03-07T12:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-07T12:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-07T12:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
917625,Old Roman Road Ancaster,2024-03-07T12:10:00.000+00:00,feeder,,N Current (RMS),A,3.5
917625,Old Roman Road Ancaster,2024-03-07T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-07T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-07T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-07T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.41
917625,Old Roman Road Ancaster,2024-03-07T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.95
917625,Old Roman Road Ancaster,2024-03-07T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-07T12:10:00.000+00:00,feeder,,L3 Active Power,kW,7.32
917625,Old Roman Road Ancaster,2024-03-07T12:10:00.000+00:00,feeder,,L2 Active Power,kW,5.12
917625,Old Roman Road Ancaster,2024-03-07T12:10:00.000+00:00,feeder,,L1 Active Power,kW,4.97
917625,Old Roman Road Ancaster,2024-03-07T12:10:00.000+00:00,feeder,,N Current (RMS),A,21.8
917625,Old Roman Road Ancaster,2024-03-07T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,31.9
917625,Old Roman Road Ancaster,2024-03-07T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,22.6
917625,Old Roman Road Ancaster,2024-03-07T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,22.0
917625,Old Roman Road Ancaster,2024-03-07T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-07T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
917625,Old Roman Road Ancaster,2024-03-07T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
917625,Old Roman Road Ancaster,2024-03-07T12:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-07T12:10:00.000+00:00,feeder,,L2 Active Power,kW,0.04
917625,Old Roman Road Ancaster,2024-03-07T12:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-07T12:10:00.000+00:00,feeder,,N Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-07T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-07T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-07T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-07T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-07T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
917625,Old Roman Road Ancaster,2024-03-07T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-07T12:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-07T12:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
917625,Old Roman Road Ancaster,2024-03-07T12:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-07T12:10:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-07T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-07T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-07T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-07T12:10:00.000+00:00,transformer,,Temperature,C,15.5
917625,Old Roman Road Ancaster,2024-03-07T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
917625,Old Roman Road Ancaster,2024-03-07T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.11
917625,Old Roman Road Ancaster,2024-03-07T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
917625,Old Roman Road Ancaster,2024-03-07T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
917625,Old Roman Road Ancaster,2024-03-07T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
917625,Old Roman Road Ancaster,2024-03-07T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.0
917625,Old Roman Road Ancaster,2024-03-07T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.42
917625,Old Roman Road Ancaster,2024-03-07T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.91
917625,Old Roman Road Ancaster,2024-03-07T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
917625,Old Roman Road Ancaster,2024-03-07T12:10:00.000+00:00,busbar,,L3 Active Power,kW,7.36
917625,Old Roman Road Ancaster,2024-03-07T12:10:00.000+00:00,busbar,,L2 Active Power,kW,5.13
917625,Old Roman Road Ancaster,2024-03-07T12:10:00.000+00:00,busbar,,L1 Active Power,kW,4.94
917625,Old Roman Road Ancaster,2024-03-07T12:10:00.000+00:00,busbar,,N Current (RMS),A,19.9
917625,Old Roman Road Ancaster,2024-03-07T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.1
917625,Old Roman Road Ancaster,2024-03-07T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.6
917625,Old Roman Road Ancaster,2024-03-07T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.9
917625,Old Roman Road Ancaster,2024-03-07T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-07T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-07T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
917625,Old Roman Road Ancaster,2024-03-07T12:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-07T12:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-07T12:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
917625,Old Roman Road Ancaster,2024-03-07T12:00:00.000+00:00,feeder,,N Current (RMS),A,3.8
917625,Old Roman Road Ancaster,2024-03-07T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-07T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-07T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-07T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.32
917625,Old Roman Road Ancaster,2024-03-07T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.87
917625,Old Roman Road Ancaster,2024-03-07T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
917625,Old Roman Road Ancaster,2024-03-07T12:00:00.000+00:00,feeder,,L3 Active Power,kW,7.3
917625,Old Roman Road Ancaster,2024-03-07T12:00:00.000+00:00,feeder,,L2 Active Power,kW,5.01
917625,Old Roman Road Ancaster,2024-03-07T12:00:00.000+00:00,feeder,,L1 Active Power,kW,5.88
917625,Old Roman Road Ancaster,2024-03-07T12:00:00.000+00:00,feeder,,N Current (RMS),A,22.4
917625,Old Roman Road Ancaster,2024-03-07T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,31.6
917625,Old Roman Road Ancaster,2024-03-07T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,21.9
917625,Old Roman Road Ancaster,2024-03-07T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,25.6
917625,Old Roman Road Ancaster,2024-03-07T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-07T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
917625,Old Roman Road Ancaster,2024-03-07T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
917625,Old Roman Road Ancaster,2024-03-07T12:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-07T12:00:00.000+00:00,feeder,,L2 Active Power,kW,0.05
917625,Old Roman Road Ancaster,2024-03-07T12:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-07T12:00:00.000+00:00,feeder,,N Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-07T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-07T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-07T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-07T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
917625,Old Roman Road Ancaster,2024-03-07T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
917625,Old Roman Road Ancaster,2024-03-07T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-07T12:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-07T12:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
917625,Old Roman Road Ancaster,2024-03-07T12:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-07T12:00:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-07T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-07T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-07T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
