Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
917625,Old Roman Road Ancaster,2024-03-07T12:00:00.000+00:00,transformer,,Temperature,C,15.4
917625,Old Roman Road Ancaster,2024-03-07T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
917625,Old Roman Road Ancaster,2024-03-07T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
917625,Old Roman Road Ancaster,2024-03-07T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
917625,Old Roman Road Ancaster,2024-03-07T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
917625,Old Roman Road Ancaster,2024-03-07T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
917625,Old Roman Road Ancaster,2024-03-07T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
917625,Old Roman Road Ancaster,2024-03-07T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.32
917625,Old Roman Road Ancaster,2024-03-07T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.84
917625,Old Roman Road Ancaster,2024-03-07T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
917625,Old Roman Road Ancaster,2024-03-07T12:00:00.000+00:00,busbar,,L3 Active Power,kW,7.34
917625,Old Roman Road Ancaster,2024-03-07T12:00:00.000+00:00,busbar,,L2 Active Power,kW,5.03
917625,Old Roman Road Ancaster,2024-03-07T12:00:00.000+00:00,busbar,,L1 Active Power,kW,5.87
917625,Old Roman Road Ancaster,2024-03-07T12:00:00.000+00:00,busbar,,N Current (RMS),A,20.5
917625,Old Roman Road Ancaster,2024-03-07T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
917625,Old Roman Road Ancaster,2024-03-07T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.0
917625,Old Roman Road Ancaster,2024-03-07T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.6
917625,Old Roman Road Ancaster,2024-03-07T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
917625,Old Roman Road Ancaster,2024-03-07T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-07T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
917625,Old Roman Road Ancaster,2024-03-07T11:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
917625,Old Roman Road Ancaster,2024-03-07T11:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-07T11:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
917625,Old Roman Road Ancaster,2024-03-07T11:50:00.000+00:00,feeder,,N Current (RMS),A,3.5
917625,Old Roman Road Ancaster,2024-03-07T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-07T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-07T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-07T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.72
917625,Old Roman Road Ancaster,2024-03-07T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.3
917625,Old Roman Road Ancaster,2024-03-07T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.32
917625,Old Roman Road Ancaster,2024-03-07T11:50:00.000+00:00,feeder,,L3 Active Power,kW,7.82
917625,Old Roman Road Ancaster,2024-03-07T11:50:00.000+00:00,feeder,,L2 Active Power,kW,5.71
917625,Old Roman Road Ancaster,2024-03-07T11:50:00.000+00:00,feeder,,L1 Active Power,kW,5.73
917625,Old Roman Road Ancaster,2024-03-07T11:50:00.000+00:00,feeder,,N Current (RMS),A,21.7
917625,Old Roman Road Ancaster,2024-03-07T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,34.0
917625,Old Roman Road Ancaster,2024-03-07T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,24.8
917625,Old Roman Road Ancaster,2024-03-07T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,25.1
917625,Old Roman Road Ancaster,2024-03-07T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-07T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
917625,Old Roman Road Ancaster,2024-03-07T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
917625,Old Roman Road Ancaster,2024-03-07T11:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-07T11:50:00.000+00:00,feeder,,L2 Active Power,kW,0.04
917625,Old Roman Road Ancaster,2024-03-07T11:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-07T11:50:00.000+00:00,feeder,,N Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-07T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-07T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-07T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-07T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-07T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
917625,Old Roman Road Ancaster,2024-03-07T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-07T11:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-07T11:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
917625,Old Roman Road Ancaster,2024-03-07T11:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-07T11:50:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-07T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-07T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-07T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-07T11:50:00.000+00:00,transformer,,Temperature,C,15.2
917625,Old Roman Road Ancaster,2024-03-07T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
917625,Old Roman Road Ancaster,2024-03-07T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
917625,Old Roman Road Ancaster,2024-03-07T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
917625,Old Roman Road Ancaster,2024-03-07T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
917625,Old Roman Road Ancaster,2024-03-07T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
917625,Old Roman Road Ancaster,2024-03-07T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
917625,Old Roman Road Ancaster,2024-03-07T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.72
917625,Old Roman Road Ancaster,2024-03-07T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.25
917625,Old Roman Road Ancaster,2024-03-07T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
917625,Old Roman Road Ancaster,2024-03-07T11:50:00.000+00:00,busbar,,L3 Active Power,kW,7.87
917625,Old Roman Road Ancaster,2024-03-07T11:50:00.000+00:00,busbar,,L2 Active Power,kW,5.72
917625,Old Roman Road Ancaster,2024-03-07T11:50:00.000+00:00,busbar,,L1 Active Power,kW,5.71
917625,Old Roman Road Ancaster,2024-03-07T11:50:00.000+00:00,busbar,,N Current (RMS),A,19.8
917625,Old Roman Road Ancaster,2024-03-07T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
917625,Old Roman Road Ancaster,2024-03-07T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.8
917625,Old Roman Road Ancaster,2024-03-07T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.0
917625,Old Roman Road Ancaster,2024-03-07T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-07T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
917625,Old Roman Road Ancaster,2024-03-07T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
917625,Old Roman Road Ancaster,2024-03-07T11:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
917625,Old Roman Road Ancaster,2024-03-07T11:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-07T11:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
917625,Old Roman Road Ancaster,2024-03-07T11:40:00.000+00:00,feeder,,N Current (RMS),A,4.0
917625,Old Roman Road Ancaster,2024-03-07T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-07T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-07T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-07T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.9
917625,Old Roman Road Ancaster,2024-03-07T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.18
917625,Old Roman Road Ancaster,2024-03-07T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.36
917625,Old Roman Road Ancaster,2024-03-07T11:40:00.000+00:00,feeder,,L3 Active Power,kW,8.9
917625,Old Roman Road Ancaster,2024-03-07T11:40:00.000+00:00,feeder,,L2 Active Power,kW,5.31
917625,Old Roman Road Ancaster,2024-03-07T11:40:00.000+00:00,feeder,,L1 Active Power,kW,6.03
917625,Old Roman Road Ancaster,2024-03-07T11:40:00.000+00:00,feeder,,N Current (RMS),A,27.1
917625,Old Roman Road Ancaster,2024-03-07T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,38.9
917625,Old Roman Road Ancaster,2024-03-07T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,23.2
917625,Old Roman Road Ancaster,2024-03-07T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,26.6
917625,Old Roman Road Ancaster,2024-03-07T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-07T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
917625,Old Roman Road Ancaster,2024-03-07T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
917625,Old Roman Road Ancaster,2024-03-07T11:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-07T11:40:00.000+00:00,feeder,,L2 Active Power,kW,0.06
917625,Old Roman Road Ancaster,2024-03-07T11:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-07T11:40:00.000+00:00,feeder,,N Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-07T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-07T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-07T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-07T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
917625,Old Roman Road Ancaster,2024-03-07T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
917625,Old Roman Road Ancaster,2024-03-07T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-07T11:40:00.000+00:00,feeder,,L3 Active Power,kW,0.04
917625,Old Roman Road Ancaster,2024-03-07T11:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
917625,Old Roman Road Ancaster,2024-03-07T11:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-07T11:40:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-07T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-07T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-07T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-07T11:40:00.000+00:00,transformer,,Temperature,C,12.1
917625,Old Roman Road Ancaster,2024-03-07T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
917625,Old Roman Road Ancaster,2024-03-07T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.39
917625,Old Roman Road Ancaster,2024-03-07T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
917625,Old Roman Road Ancaster,2024-03-07T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
917625,Old Roman Road Ancaster,2024-03-07T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
917625,Old Roman Road Ancaster,2024-03-07T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
917625,Old Roman Road Ancaster,2024-03-07T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.91
917625,Old Roman Road Ancaster,2024-03-07T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.12
917625,Old Roman Road Ancaster,2024-03-07T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
917625,Old Roman Road Ancaster,2024-03-07T11:40:00.000+00:00,busbar,,L3 Active Power,kW,8.96
917625,Old Roman Road Ancaster,2024-03-07T11:40:00.000+00:00,busbar,,L2 Active Power,kW,5.34
917625,Old Roman Road Ancaster,2024-03-07T11:40:00.000+00:00,busbar,,L1 Active Power,kW,5.99
917625,Old Roman Road Ancaster,2024-03-07T11:40:00.000+00:00,busbar,,N Current (RMS),A,25.0
917625,Old Roman Road Ancaster,2024-03-07T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
917625,Old Roman Road Ancaster,2024-03-07T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.3
917625,Old Roman Road Ancaster,2024-03-07T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.5
917625,Old Roman Road Ancaster,2024-03-07T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-07T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-07T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
917625,Old Roman Road Ancaster,2024-03-07T11:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-07T11:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-07T11:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
917625,Old Roman Road Ancaster,2024-03-07T11:30:00.000+00:00,feeder,,N Current (RMS),A,5.1
917625,Old Roman Road Ancaster,2024-03-07T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-07T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-07T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-07T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.67
917625,Old Roman Road Ancaster,2024-03-07T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.02
917625,Old Roman Road Ancaster,2024-03-07T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
917625,Old Roman Road Ancaster,2024-03-07T11:30:00.000+00:00,feeder,,L3 Active Power,kW,9.61
917625,Old Roman Road Ancaster,2024-03-07T11:30:00.000+00:00,feeder,,L2 Active Power,kW,6.53
917625,Old Roman Road Ancaster,2024-03-07T11:30:00.000+00:00,feeder,,L1 Active Power,kW,9.09
917625,Old Roman Road Ancaster,2024-03-07T11:30:00.000+00:00,feeder,,N Current (RMS),A,26.7
917625,Old Roman Road Ancaster,2024-03-07T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,40.5
917625,Old Roman Road Ancaster,2024-03-07T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,28.3
917625,Old Roman Road Ancaster,2024-03-07T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,39.0
917625,Old Roman Road Ancaster,2024-03-07T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-07T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
917625,Old Roman Road Ancaster,2024-03-07T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
917625,Old Roman Road Ancaster,2024-03-07T11:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-07T11:30:00.000+00:00,feeder,,L2 Active Power,kW,0.07
917625,Old Roman Road Ancaster,2024-03-07T11:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-07T11:30:00.000+00:00,feeder,,N Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-07T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-07T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-07T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-07T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
917625,Old Roman Road Ancaster,2024-03-07T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
917625,Old Roman Road Ancaster,2024-03-07T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-07T11:30:00.000+00:00,feeder,,L3 Active Power,kW,0.04
917625,Old Roman Road Ancaster,2024-03-07T11:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
917625,Old Roman Road Ancaster,2024-03-07T11:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-07T11:30:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-07T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-07T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-07T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-07T11:30:00.000+00:00,transformer,,Temperature,C,7.8
917625,Old Roman Road Ancaster,2024-03-07T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
917625,Old Roman Road Ancaster,2024-03-07T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
917625,Old Roman Road Ancaster,2024-03-07T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
917625,Old Roman Road Ancaster,2024-03-07T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
917625,Old Roman Road Ancaster,2024-03-07T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
917625,Old Roman Road Ancaster,2024-03-07T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.16
917625,Old Roman Road Ancaster,2024-03-07T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.68
917625,Old Roman Road Ancaster,2024-03-07T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
917625,Old Roman Road Ancaster,2024-03-07T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
917625,Old Roman Road Ancaster,2024-03-07T11:30:00.000+00:00,busbar,,L3 Active Power,kW,9.67
917625,Old Roman Road Ancaster,2024-03-07T11:30:00.000+00:00,busbar,,L2 Active Power,kW,6.58
917625,Old Roman Road Ancaster,2024-03-07T11:30:00.000+00:00,busbar,,L1 Active Power,kW,9.08
917625,Old Roman Road Ancaster,2024-03-07T11:30:00.000+00:00,busbar,,N Current (RMS),A,25.0
917625,Old Roman Road Ancaster,2024-03-07T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
917625,Old Roman Road Ancaster,2024-03-07T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.4
917625,Old Roman Road Ancaster,2024-03-07T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.9
917625,Old Roman Road Ancaster,2024-03-09T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-09T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-09T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
917625,Old Roman Road Ancaster,2024-03-09T23:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-09T23:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-09T23:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-09T23:50:00.000+00:00,feeder,,N Current (RMS),A,1.8
917625,Old Roman Road Ancaster,2024-03-09T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.41
917625,Old Roman Road Ancaster,2024-03-09T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.22
917625,Old Roman Road Ancaster,2024-03-09T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.27
917625,Old Roman Road Ancaster,2024-03-09T23:50:00.000+00:00,feeder,,L3 Active Power,kW,5.26
917625,Old Roman Road Ancaster,2024-03-09T23:50:00.000+00:00,feeder,,L2 Active Power,kW,4.16
917625,Old Roman Road Ancaster,2024-03-09T23:50:00.000+00:00,feeder,,L1 Active Power,kW,4.78
917625,Old Roman Road Ancaster,2024-03-09T23:50:00.000+00:00,feeder,,N Current (RMS),A,15.1
917625,Old Roman Road Ancaster,2024-03-09T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,23.5
917625,Old Roman Road Ancaster,2024-03-09T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,19.1
917625,Old Roman Road Ancaster,2024-03-09T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,21.4
917625,Old Roman Road Ancaster,2024-03-09T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-09T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
917625,Old Roman Road Ancaster,2024-03-09T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
917625,Old Roman Road Ancaster,2024-03-09T23:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-09T23:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-09T23:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-09T23:50:00.000+00:00,feeder,,N Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-09T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
917625,Old Roman Road Ancaster,2024-03-09T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-09T23:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-09T23:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
917625,Old Roman Road Ancaster,2024-03-09T23:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-09T23:50:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T23:50:00.000+00:00,transformer,,Temperature,C,16.9
917625,Old Roman Road Ancaster,2024-03-09T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
917625,Old Roman Road Ancaster,2024-03-09T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
917625,Old Roman Road Ancaster,2024-03-09T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
917625,Old Roman Road Ancaster,2024-03-09T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
917625,Old Roman Road Ancaster,2024-03-09T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
917625,Old Roman Road Ancaster,2024-03-09T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.06
917625,Old Roman Road Ancaster,2024-03-09T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.41
917625,Old Roman Road Ancaster,2024-03-09T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.19
917625,Old Roman Road Ancaster,2024-03-09T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
917625,Old Roman Road Ancaster,2024-03-09T23:50:00.000+00:00,busbar,,L3 Active Power,kW,5.29
917625,Old Roman Road Ancaster,2024-03-09T23:50:00.000+00:00,busbar,,L2 Active Power,kW,4.17
917625,Old Roman Road Ancaster,2024-03-09T23:50:00.000+00:00,busbar,,L1 Active Power,kW,4.77
917625,Old Roman Road Ancaster,2024-03-09T23:50:00.000+00:00,busbar,,N Current (RMS),A,15.3
917625,Old Roman Road Ancaster,2024-03-09T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.7
917625,Old Roman Road Ancaster,2024-03-09T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.1
917625,Old Roman Road Ancaster,2024-03-09T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.4
917625,Old Roman Road Ancaster,2024-03-09T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-09T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-09T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
917625,Old Roman Road Ancaster,2024-03-09T23:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-09T23:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-09T23:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-09T23:40:00.000+00:00,feeder,,N Current (RMS),A,2.2
917625,Old Roman Road Ancaster,2024-03-09T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.1
917625,Old Roman Road Ancaster,2024-03-09T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.79
917625,Old Roman Road Ancaster,2024-03-09T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
917625,Old Roman Road Ancaster,2024-03-09T23:40:00.000+00:00,feeder,,L3 Active Power,kW,5.23
917625,Old Roman Road Ancaster,2024-03-09T23:40:00.000+00:00,feeder,,L2 Active Power,kW,3.54
917625,Old Roman Road Ancaster,2024-03-09T23:40:00.000+00:00,feeder,,L1 Active Power,kW,4.79
917625,Old Roman Road Ancaster,2024-03-09T23:40:00.000+00:00,feeder,,N Current (RMS),A,15.2
917625,Old Roman Road Ancaster,2024-03-09T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,23.0
917625,Old Roman Road Ancaster,2024-03-09T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.1
917625,Old Roman Road Ancaster,2024-03-09T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.3
917625,Old Roman Road Ancaster,2024-03-09T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-09T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-09T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
917625,Old Roman Road Ancaster,2024-03-09T23:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-09T23:40:00.000+00:00,feeder,,L2 Active Power,kW,0.04
917625,Old Roman Road Ancaster,2024-03-09T23:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-09T23:40:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
917625,Old Roman Road Ancaster,2024-03-09T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
917625,Old Roman Road Ancaster,2024-03-09T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-09T23:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-09T23:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
917625,Old Roman Road Ancaster,2024-03-09T23:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-09T23:40:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T23:40:00.000+00:00,transformer,,Temperature,C,16.9
917625,Old Roman Road Ancaster,2024-03-09T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
917625,Old Roman Road Ancaster,2024-03-09T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.21
917625,Old Roman Road Ancaster,2024-03-09T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
917625,Old Roman Road Ancaster,2024-03-09T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.29
917625,Old Roman Road Ancaster,2024-03-09T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
917625,Old Roman Road Ancaster,2024-03-09T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.55
917625,Old Roman Road Ancaster,2024-03-09T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.11
917625,Old Roman Road Ancaster,2024-03-09T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.77
917625,Old Roman Road Ancaster,2024-03-09T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-09T23:40:00.000+00:00,busbar,,L3 Active Power,kW,5.25
917625,Old Roman Road Ancaster,2024-03-09T23:40:00.000+00:00,busbar,,L2 Active Power,kW,3.56
917625,Old Roman Road Ancaster,2024-03-09T23:40:00.000+00:00,busbar,,L1 Active Power,kW,4.79
917625,Old Roman Road Ancaster,2024-03-09T23:40:00.000+00:00,busbar,,N Current (RMS),A,15.2
917625,Old Roman Road Ancaster,2024-03-09T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.1
917625,Old Roman Road Ancaster,2024-03-09T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,16.1
917625,Old Roman Road Ancaster,2024-03-09T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.3
917625,Old Roman Road Ancaster,2024-03-09T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-09T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-09T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
917625,Old Roman Road Ancaster,2024-03-09T23:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-09T23:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-09T23:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-09T23:30:00.000+00:00,feeder,,N Current (RMS),A,1.5
917625,Old Roman Road Ancaster,2024-03-09T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.92
917625,Old Roman Road Ancaster,2024-03-09T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.75
917625,Old Roman Road Ancaster,2024-03-09T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
917625,Old Roman Road Ancaster,2024-03-09T23:30:00.000+00:00,feeder,,L3 Active Power,kW,4.97
917625,Old Roman Road Ancaster,2024-03-09T23:30:00.000+00:00,feeder,,L2 Active Power,kW,3.49
917625,Old Roman Road Ancaster,2024-03-09T23:30:00.000+00:00,feeder,,L1 Active Power,kW,4.24
917625,Old Roman Road Ancaster,2024-03-09T23:30:00.000+00:00,feeder,,N Current (RMS),A,14.3
917625,Old Roman Road Ancaster,2024-03-09T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,22.0
917625,Old Roman Road Ancaster,2024-03-09T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.9
917625,Old Roman Road Ancaster,2024-03-09T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,18.9
917625,Old Roman Road Ancaster,2024-03-09T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-09T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
917625,Old Roman Road Ancaster,2024-03-09T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
917625,Old Roman Road Ancaster,2024-03-09T23:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-09T23:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-09T23:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-09T23:30:00.000+00:00,feeder,,N Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-09T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
917625,Old Roman Road Ancaster,2024-03-09T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-09T23:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-09T23:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
917625,Old Roman Road Ancaster,2024-03-09T23:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-09T23:30:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T23:30:00.000+00:00,transformer,,Temperature,C,16.9
917625,Old Roman Road Ancaster,2024-03-09T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
917625,Old Roman Road Ancaster,2024-03-09T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
917625,Old Roman Road Ancaster,2024-03-09T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
917625,Old Roman Road Ancaster,2024-03-09T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
917625,Old Roman Road Ancaster,2024-03-09T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
917625,Old Roman Road Ancaster,2024-03-09T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.57
917625,Old Roman Road Ancaster,2024-03-09T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.92
917625,Old Roman Road Ancaster,2024-03-09T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.72
917625,Old Roman Road Ancaster,2024-03-09T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
917625,Old Roman Road Ancaster,2024-03-09T23:30:00.000+00:00,busbar,,L3 Active Power,kW,5.0
917625,Old Roman Road Ancaster,2024-03-09T23:30:00.000+00:00,busbar,,L2 Active Power,kW,3.51
917625,Old Roman Road Ancaster,2024-03-09T23:30:00.000+00:00,busbar,,L1 Active Power,kW,4.23
917625,Old Roman Road Ancaster,2024-03-09T23:30:00.000+00:00,busbar,,N Current (RMS),A,15.2
917625,Old Roman Road Ancaster,2024-03-09T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.1
917625,Old Roman Road Ancaster,2024-03-09T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,15.9
917625,Old Roman Road Ancaster,2024-03-09T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,18.9
917625,Old Roman Road Ancaster,2024-03-09T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-09T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-09T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
917625,Old Roman Road Ancaster,2024-03-09T23:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-09T23:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-09T23:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-09T23:20:00.000+00:00,feeder,,N Current (RMS),A,2.3
917625,Old Roman Road Ancaster,2024-03-09T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.03
917625,Old Roman Road Ancaster,2024-03-09T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.8
917625,Old Roman Road Ancaster,2024-03-09T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
917625,Old Roman Road Ancaster,2024-03-09T23:20:00.000+00:00,feeder,,L3 Active Power,kW,5.5
917625,Old Roman Road Ancaster,2024-03-09T23:20:00.000+00:00,feeder,,L2 Active Power,kW,3.79
917625,Old Roman Road Ancaster,2024-03-09T23:20:00.000+00:00,feeder,,L1 Active Power,kW,4.78
917625,Old Roman Road Ancaster,2024-03-09T23:20:00.000+00:00,feeder,,N Current (RMS),A,14.9
917625,Old Roman Road Ancaster,2024-03-09T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,24.0
917625,Old Roman Road Ancaster,2024-03-09T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,17.2
917625,Old Roman Road Ancaster,2024-03-09T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,21.4
917625,Old Roman Road Ancaster,2024-03-09T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-09T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
917625,Old Roman Road Ancaster,2024-03-09T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
917625,Old Roman Road Ancaster,2024-03-09T23:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-09T23:20:00.000+00:00,feeder,,L2 Active Power,kW,0.04
917625,Old Roman Road Ancaster,2024-03-09T23:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-09T23:20:00.000+00:00,feeder,,N Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-09T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
917625,Old Roman Road Ancaster,2024-03-09T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-09T23:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-09T23:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
917625,Old Roman Road Ancaster,2024-03-09T23:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-09T23:20:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T23:20:00.000+00:00,transformer,,Temperature,C,16.9
917625,Old Roman Road Ancaster,2024-03-09T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
917625,Old Roman Road Ancaster,2024-03-09T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
917625,Old Roman Road Ancaster,2024-03-09T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
917625,Old Roman Road Ancaster,2024-03-09T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
917625,Old Roman Road Ancaster,2024-03-09T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
917625,Old Roman Road Ancaster,2024-03-09T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
917625,Old Roman Road Ancaster,2024-03-09T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.03
917625,Old Roman Road Ancaster,2024-03-09T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.77
917625,Old Roman Road Ancaster,2024-03-09T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
917625,Old Roman Road Ancaster,2024-03-09T23:20:00.000+00:00,busbar,,L3 Active Power,kW,5.53
917625,Old Roman Road Ancaster,2024-03-09T23:20:00.000+00:00,busbar,,L2 Active Power,kW,3.81
917625,Old Roman Road Ancaster,2024-03-09T23:20:00.000+00:00,busbar,,L1 Active Power,kW,4.78
917625,Old Roman Road Ancaster,2024-03-09T23:20:00.000+00:00,busbar,,N Current (RMS),A,15.7
917625,Old Roman Road Ancaster,2024-03-09T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
917625,Old Roman Road Ancaster,2024-03-09T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,17.3
917625,Old Roman Road Ancaster,2024-03-09T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.4
917625,Old Roman Road Ancaster,2024-03-09T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-09T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-09T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
917625,Old Roman Road Ancaster,2024-03-09T23:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-09T23:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-09T23:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-09T23:10:00.000+00:00,feeder,,N Current (RMS),A,3.2
917625,Old Roman Road Ancaster,2024-03-09T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.03
917625,Old Roman Road Ancaster,2024-03-09T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.7
917625,Old Roman Road Ancaster,2024-03-09T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
917625,Old Roman Road Ancaster,2024-03-09T23:10:00.000+00:00,feeder,,L3 Active Power,kW,5.73
917625,Old Roman Road Ancaster,2024-03-09T23:10:00.000+00:00,feeder,,L2 Active Power,kW,3.97
917625,Old Roman Road Ancaster,2024-03-09T23:10:00.000+00:00,feeder,,L1 Active Power,kW,5.54
917625,Old Roman Road Ancaster,2024-03-09T23:10:00.000+00:00,feeder,,N Current (RMS),A,15.4
917625,Old Roman Road Ancaster,2024-03-09T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,25.3
917625,Old Roman Road Ancaster,2024-03-09T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.8
917625,Old Roman Road Ancaster,2024-03-09T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,24.2
917625,Old Roman Road Ancaster,2024-03-09T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-09T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
917625,Old Roman Road Ancaster,2024-03-09T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
917625,Old Roman Road Ancaster,2024-03-09T23:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-09T23:10:00.000+00:00,feeder,,L2 Active Power,kW,0.04
917625,Old Roman Road Ancaster,2024-03-09T23:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-09T23:10:00.000+00:00,feeder,,N Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
917625,Old Roman Road Ancaster,2024-03-09T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
917625,Old Roman Road Ancaster,2024-03-09T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-09T23:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-09T23:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
917625,Old Roman Road Ancaster,2024-03-09T23:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-09T23:10:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T23:10:00.000+00:00,transformer,,Temperature,C,16.9
917625,Old Roman Road Ancaster,2024-03-09T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
917625,Old Roman Road Ancaster,2024-03-09T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
917625,Old Roman Road Ancaster,2024-03-09T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
917625,Old Roman Road Ancaster,2024-03-09T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
917625,Old Roman Road Ancaster,2024-03-09T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
917625,Old Roman Road Ancaster,2024-03-09T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
917625,Old Roman Road Ancaster,2024-03-09T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.03
917625,Old Roman Road Ancaster,2024-03-09T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.68
917625,Old Roman Road Ancaster,2024-03-09T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
917625,Old Roman Road Ancaster,2024-03-09T23:10:00.000+00:00,busbar,,L3 Active Power,kW,5.76
917625,Old Roman Road Ancaster,2024-03-09T23:10:00.000+00:00,busbar,,L2 Active Power,kW,4.0
917625,Old Roman Road Ancaster,2024-03-09T23:10:00.000+00:00,busbar,,L1 Active Power,kW,5.53
917625,Old Roman Road Ancaster,2024-03-09T23:10:00.000+00:00,busbar,,N Current (RMS),A,16.6
917625,Old Roman Road Ancaster,2024-03-09T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
917625,Old Roman Road Ancaster,2024-03-09T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.9
917625,Old Roman Road Ancaster,2024-03-09T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.2
917625,Old Roman Road Ancaster,2024-03-09T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-09T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
917625,Old Roman Road Ancaster,2024-03-09T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
917625,Old Roman Road Ancaster,2024-03-09T23:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-09T23:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-09T23:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-09T23:00:00.000+00:00,feeder,,N Current (RMS),A,3.5
917625,Old Roman Road Ancaster,2024-03-09T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.19
917625,Old Roman Road Ancaster,2024-03-09T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.87
917625,Old Roman Road Ancaster,2024-03-09T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
917625,Old Roman Road Ancaster,2024-03-09T23:00:00.000+00:00,feeder,,L3 Active Power,kW,5.85
917625,Old Roman Road Ancaster,2024-03-09T23:00:00.000+00:00,feeder,,L2 Active Power,kW,3.98
917625,Old Roman Road Ancaster,2024-03-09T23:00:00.000+00:00,feeder,,L1 Active Power,kW,6.34
917625,Old Roman Road Ancaster,2024-03-09T23:00:00.000+00:00,feeder,,N Current (RMS),A,16.5
917625,Old Roman Road Ancaster,2024-03-09T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,25.4
917625,Old Roman Road Ancaster,2024-03-09T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.7
917625,Old Roman Road Ancaster,2024-03-09T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,27.0
917625,Old Roman Road Ancaster,2024-03-09T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-09T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-09T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
917625,Old Roman Road Ancaster,2024-03-09T23:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-09T23:00:00.000+00:00,feeder,,L2 Active Power,kW,0.04
917625,Old Roman Road Ancaster,2024-03-09T23:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-09T23:00:00.000+00:00,feeder,,N Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
917625,Old Roman Road Ancaster,2024-03-09T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
917625,Old Roman Road Ancaster,2024-03-09T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-09T23:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-09T23:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
917625,Old Roman Road Ancaster,2024-03-09T23:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-09T23:00:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
