Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
917625,Old Roman Road Ancaster,2024-03-09T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T23:00:00.000+00:00,transformer,,Temperature,C,16.9
917625,Old Roman Road Ancaster,2024-03-09T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
917625,Old Roman Road Ancaster,2024-03-09T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
917625,Old Roman Road Ancaster,2024-03-09T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
917625,Old Roman Road Ancaster,2024-03-09T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
917625,Old Roman Road Ancaster,2024-03-09T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
917625,Old Roman Road Ancaster,2024-03-09T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
917625,Old Roman Road Ancaster,2024-03-09T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.2
917625,Old Roman Road Ancaster,2024-03-09T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.87
917625,Old Roman Road Ancaster,2024-03-09T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-09T23:00:00.000+00:00,busbar,,L3 Active Power,kW,5.88
917625,Old Roman Road Ancaster,2024-03-09T23:00:00.000+00:00,busbar,,L2 Active Power,kW,4.01
917625,Old Roman Road Ancaster,2024-03-09T23:00:00.000+00:00,busbar,,L1 Active Power,kW,6.35
917625,Old Roman Road Ancaster,2024-03-09T23:00:00.000+00:00,busbar,,N Current (RMS),A,18.0
917625,Old Roman Road Ancaster,2024-03-09T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.5
917625,Old Roman Road Ancaster,2024-03-09T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,17.8
917625,Old Roman Road Ancaster,2024-03-09T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.1
917625,Old Roman Road Ancaster,2024-03-09T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-09T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-09T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
917625,Old Roman Road Ancaster,2024-03-09T22:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-09T22:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-09T22:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-09T22:50:00.000+00:00,feeder,,N Current (RMS),A,2.3
917625,Old Roman Road Ancaster,2024-03-09T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.29
917625,Old Roman Road Ancaster,2024-03-09T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.84
917625,Old Roman Road Ancaster,2024-03-09T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
917625,Old Roman Road Ancaster,2024-03-09T22:50:00.000+00:00,feeder,,L3 Active Power,kW,7.26
917625,Old Roman Road Ancaster,2024-03-09T22:50:00.000+00:00,feeder,,L2 Active Power,kW,4.4
917625,Old Roman Road Ancaster,2024-03-09T22:50:00.000+00:00,feeder,,L1 Active Power,kW,6.69
917625,Old Roman Road Ancaster,2024-03-09T22:50:00.000+00:00,feeder,,N Current (RMS),A,20.0
917625,Old Roman Road Ancaster,2024-03-09T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,31.4
917625,Old Roman Road Ancaster,2024-03-09T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,19.4
917625,Old Roman Road Ancaster,2024-03-09T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,28.5
917625,Old Roman Road Ancaster,2024-03-09T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-09T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
917625,Old Roman Road Ancaster,2024-03-09T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
917625,Old Roman Road Ancaster,2024-03-09T22:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-09T22:50:00.000+00:00,feeder,,L2 Active Power,kW,0.06
917625,Old Roman Road Ancaster,2024-03-09T22:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-09T22:50:00.000+00:00,feeder,,N Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
917625,Old Roman Road Ancaster,2024-03-09T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
917625,Old Roman Road Ancaster,2024-03-09T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-09T22:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-09T22:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
917625,Old Roman Road Ancaster,2024-03-09T22:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-09T22:50:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T22:50:00.000+00:00,transformer,,Temperature,C,16.9
917625,Old Roman Road Ancaster,2024-03-09T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
917625,Old Roman Road Ancaster,2024-03-09T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
917625,Old Roman Road Ancaster,2024-03-09T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
917625,Old Roman Road Ancaster,2024-03-09T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
917625,Old Roman Road Ancaster,2024-03-09T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
917625,Old Roman Road Ancaster,2024-03-09T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
917625,Old Roman Road Ancaster,2024-03-09T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.3
917625,Old Roman Road Ancaster,2024-03-09T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.83
917625,Old Roman Road Ancaster,2024-03-09T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-09T22:50:00.000+00:00,busbar,,L3 Active Power,kW,7.29
917625,Old Roman Road Ancaster,2024-03-09T22:50:00.000+00:00,busbar,,L2 Active Power,kW,4.44
917625,Old Roman Road Ancaster,2024-03-09T22:50:00.000+00:00,busbar,,L1 Active Power,kW,6.69
917625,Old Roman Road Ancaster,2024-03-09T22:50:00.000+00:00,busbar,,N Current (RMS),A,20.2
917625,Old Roman Road Ancaster,2024-03-09T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
917625,Old Roman Road Ancaster,2024-03-09T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.5
917625,Old Roman Road Ancaster,2024-03-09T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.5
917625,Old Roman Road Ancaster,2024-03-09T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-09T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
917625,Old Roman Road Ancaster,2024-03-09T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
917625,Old Roman Road Ancaster,2024-03-09T22:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
917625,Old Roman Road Ancaster,2024-03-09T22:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-09T22:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
917625,Old Roman Road Ancaster,2024-03-09T22:40:00.000+00:00,feeder,,N Current (RMS),A,1.8
917625,Old Roman Road Ancaster,2024-03-09T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.33
917625,Old Roman Road Ancaster,2024-03-09T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.8
917625,Old Roman Road Ancaster,2024-03-09T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
917625,Old Roman Road Ancaster,2024-03-09T22:40:00.000+00:00,feeder,,L3 Active Power,kW,7.53
917625,Old Roman Road Ancaster,2024-03-09T22:40:00.000+00:00,feeder,,L2 Active Power,kW,4.62
917625,Old Roman Road Ancaster,2024-03-09T22:40:00.000+00:00,feeder,,L1 Active Power,kW,5.03
917625,Old Roman Road Ancaster,2024-03-09T22:40:00.000+00:00,feeder,,N Current (RMS),A,19.7
917625,Old Roman Road Ancaster,2024-03-09T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,32.3
917625,Old Roman Road Ancaster,2024-03-09T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,20.2
917625,Old Roman Road Ancaster,2024-03-09T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,22.2
917625,Old Roman Road Ancaster,2024-03-09T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-09T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
917625,Old Roman Road Ancaster,2024-03-09T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
917625,Old Roman Road Ancaster,2024-03-09T22:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-09T22:40:00.000+00:00,feeder,,L2 Active Power,kW,0.05
917625,Old Roman Road Ancaster,2024-03-09T22:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-09T22:40:00.000+00:00,feeder,,N Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-09T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-09T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
917625,Old Roman Road Ancaster,2024-03-09T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-09T22:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-09T22:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
917625,Old Roman Road Ancaster,2024-03-09T22:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-09T22:40:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T22:40:00.000+00:00,transformer,,Temperature,C,16.9
917625,Old Roman Road Ancaster,2024-03-09T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
917625,Old Roman Road Ancaster,2024-03-09T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
917625,Old Roman Road Ancaster,2024-03-09T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
917625,Old Roman Road Ancaster,2024-03-09T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
917625,Old Roman Road Ancaster,2024-03-09T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
917625,Old Roman Road Ancaster,2024-03-09T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
917625,Old Roman Road Ancaster,2024-03-09T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.33
917625,Old Roman Road Ancaster,2024-03-09T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.76
917625,Old Roman Road Ancaster,2024-03-09T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
917625,Old Roman Road Ancaster,2024-03-09T22:40:00.000+00:00,busbar,,L3 Active Power,kW,7.57
917625,Old Roman Road Ancaster,2024-03-09T22:40:00.000+00:00,busbar,,L2 Active Power,kW,4.66
917625,Old Roman Road Ancaster,2024-03-09T22:40:00.000+00:00,busbar,,L1 Active Power,kW,5.0
917625,Old Roman Road Ancaster,2024-03-09T22:40:00.000+00:00,busbar,,N Current (RMS),A,20.4
917625,Old Roman Road Ancaster,2024-03-09T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
917625,Old Roman Road Ancaster,2024-03-09T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.2
917625,Old Roman Road Ancaster,2024-03-09T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.2
917625,Old Roman Road Ancaster,2024-03-09T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-09T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
917625,Old Roman Road Ancaster,2024-03-09T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
917625,Old Roman Road Ancaster,2024-03-09T22:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
917625,Old Roman Road Ancaster,2024-03-09T22:30:00.000+00:00,feeder,,L2 Active Power,kW,0.04
917625,Old Roman Road Ancaster,2024-03-09T22:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
917625,Old Roman Road Ancaster,2024-03-09T22:30:00.000+00:00,feeder,,N Current (RMS),A,2.9
917625,Old Roman Road Ancaster,2024-03-09T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-09T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.13
917625,Old Roman Road Ancaster,2024-03-09T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.53
917625,Old Roman Road Ancaster,2024-03-09T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
917625,Old Roman Road Ancaster,2024-03-09T22:30:00.000+00:00,feeder,,L3 Active Power,kW,8.39
917625,Old Roman Road Ancaster,2024-03-09T22:30:00.000+00:00,feeder,,L2 Active Power,kW,4.17
917625,Old Roman Road Ancaster,2024-03-09T22:30:00.000+00:00,feeder,,L1 Active Power,kW,4.75
917625,Old Roman Road Ancaster,2024-03-09T22:30:00.000+00:00,feeder,,N Current (RMS),A,24.4
917625,Old Roman Road Ancaster,2024-03-09T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,36.4
917625,Old Roman Road Ancaster,2024-03-09T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,18.3
917625,Old Roman Road Ancaster,2024-03-09T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,21.0
917625,Old Roman Road Ancaster,2024-03-09T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-09T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
917625,Old Roman Road Ancaster,2024-03-09T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
917625,Old Roman Road Ancaster,2024-03-09T22:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-09T22:30:00.000+00:00,feeder,,L2 Active Power,kW,0.06
917625,Old Roman Road Ancaster,2024-03-09T22:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-09T22:30:00.000+00:00,feeder,,N Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-09T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
917625,Old Roman Road Ancaster,2024-03-09T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
917625,Old Roman Road Ancaster,2024-03-09T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-09T22:30:00.000+00:00,feeder,,L3 Active Power,kW,0.04
917625,Old Roman Road Ancaster,2024-03-09T22:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
917625,Old Roman Road Ancaster,2024-03-09T22:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-09T22:30:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T22:30:00.000+00:00,transformer,,Temperature,C,16.9
917625,Old Roman Road Ancaster,2024-03-09T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
917625,Old Roman Road Ancaster,2024-03-09T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
917625,Old Roman Road Ancaster,2024-03-09T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
917625,Old Roman Road Ancaster,2024-03-09T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
917625,Old Roman Road Ancaster,2024-03-09T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
917625,Old Roman Road Ancaster,2024-03-09T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.55
917625,Old Roman Road Ancaster,2024-03-09T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.13
917625,Old Roman Road Ancaster,2024-03-09T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
917625,Old Roman Road Ancaster,2024-03-09T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
917625,Old Roman Road Ancaster,2024-03-09T22:30:00.000+00:00,busbar,,L3 Active Power,kW,8.44
917625,Old Roman Road Ancaster,2024-03-09T22:30:00.000+00:00,busbar,,L2 Active Power,kW,4.22
917625,Old Roman Road Ancaster,2024-03-09T22:30:00.000+00:00,busbar,,L1 Active Power,kW,4.73
917625,Old Roman Road Ancaster,2024-03-09T22:30:00.000+00:00,busbar,,N Current (RMS),A,25.4
917625,Old Roman Road Ancaster,2024-03-09T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
917625,Old Roman Road Ancaster,2024-03-09T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.5
917625,Old Roman Road Ancaster,2024-03-09T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.9
917625,Old Roman Road Ancaster,2024-03-09T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-09T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
917625,Old Roman Road Ancaster,2024-03-09T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
917625,Old Roman Road Ancaster,2024-03-09T22:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
917625,Old Roman Road Ancaster,2024-03-09T22:20:00.000+00:00,feeder,,L2 Active Power,kW,0.04
917625,Old Roman Road Ancaster,2024-03-09T22:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
917625,Old Roman Road Ancaster,2024-03-09T22:20:00.000+00:00,feeder,,N Current (RMS),A,3.0
917625,Old Roman Road Ancaster,2024-03-09T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-09T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.52
917625,Old Roman Road Ancaster,2024-03-09T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.77
917625,Old Roman Road Ancaster,2024-03-09T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
917625,Old Roman Road Ancaster,2024-03-09T22:20:00.000+00:00,feeder,,L3 Active Power,kW,9.15
917625,Old Roman Road Ancaster,2024-03-09T22:20:00.000+00:00,feeder,,L2 Active Power,kW,4.26
917625,Old Roman Road Ancaster,2024-03-09T22:20:00.000+00:00,feeder,,L1 Active Power,kW,4.85
917625,Old Roman Road Ancaster,2024-03-09T22:20:00.000+00:00,feeder,,N Current (RMS),A,26.3
917625,Old Roman Road Ancaster,2024-03-09T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,39.5
917625,Old Roman Road Ancaster,2024-03-09T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,19.1
917625,Old Roman Road Ancaster,2024-03-09T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,21.3
917625,Old Roman Road Ancaster,2024-03-09T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-09T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
917625,Old Roman Road Ancaster,2024-03-09T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
917625,Old Roman Road Ancaster,2024-03-09T22:20:00.000+00:00,feeder,,L3 Active Power,kW,0.04
917625,Old Roman Road Ancaster,2024-03-09T22:20:00.000+00:00,feeder,,L2 Active Power,kW,0.06
917625,Old Roman Road Ancaster,2024-03-09T22:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-09T22:20:00.000+00:00,feeder,,N Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-09T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
917625,Old Roman Road Ancaster,2024-03-09T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
917625,Old Roman Road Ancaster,2024-03-09T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
917625,Old Roman Road Ancaster,2024-03-09T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
917625,Old Roman Road Ancaster,2024-03-09T22:20:00.000+00:00,feeder,,L3 Active Power,kW,0.05
917625,Old Roman Road Ancaster,2024-03-09T22:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
917625,Old Roman Road Ancaster,2024-03-09T22:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-09T22:20:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T22:20:00.000+00:00,transformer,,Temperature,C,16.9
917625,Old Roman Road Ancaster,2024-03-09T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
917625,Old Roman Road Ancaster,2024-03-09T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
917625,Old Roman Road Ancaster,2024-03-09T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
917625,Old Roman Road Ancaster,2024-03-09T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
917625,Old Roman Road Ancaster,2024-03-09T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
917625,Old Roman Road Ancaster,2024-03-09T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.32
917625,Old Roman Road Ancaster,2024-03-09T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.53
917625,Old Roman Road Ancaster,2024-03-09T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.7
917625,Old Roman Road Ancaster,2024-03-09T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
917625,Old Roman Road Ancaster,2024-03-09T22:20:00.000+00:00,busbar,,L3 Active Power,kW,9.21
917625,Old Roman Road Ancaster,2024-03-09T22:20:00.000+00:00,busbar,,L2 Active Power,kW,4.32
917625,Old Roman Road Ancaster,2024-03-09T22:20:00.000+00:00,busbar,,L1 Active Power,kW,4.82
917625,Old Roman Road Ancaster,2024-03-09T22:20:00.000+00:00,busbar,,N Current (RMS),A,27.8
917625,Old Roman Road Ancaster,2024-03-09T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
917625,Old Roman Road Ancaster,2024-03-09T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.3
917625,Old Roman Road Ancaster,2024-03-09T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.2
917625,Old Roman Road Ancaster,2024-03-09T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-09T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-09T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
917625,Old Roman Road Ancaster,2024-03-09T22:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
917625,Old Roman Road Ancaster,2024-03-09T22:10:00.000+00:00,feeder,,L2 Active Power,kW,0.05
917625,Old Roman Road Ancaster,2024-03-09T22:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-09T22:10:00.000+00:00,feeder,,N Current (RMS),A,2.7
917625,Old Roman Road Ancaster,2024-03-09T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-09T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.54
917625,Old Roman Road Ancaster,2024-03-09T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.69
917625,Old Roman Road Ancaster,2024-03-09T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
917625,Old Roman Road Ancaster,2024-03-09T22:10:00.000+00:00,feeder,,L3 Active Power,kW,9.23
917625,Old Roman Road Ancaster,2024-03-09T22:10:00.000+00:00,feeder,,L2 Active Power,kW,4.44
917625,Old Roman Road Ancaster,2024-03-09T22:10:00.000+00:00,feeder,,L1 Active Power,kW,7.43
917625,Old Roman Road Ancaster,2024-03-09T22:10:00.000+00:00,feeder,,N Current (RMS),A,26.7
917625,Old Roman Road Ancaster,2024-03-09T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,39.6
917625,Old Roman Road Ancaster,2024-03-09T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,19.3
917625,Old Roman Road Ancaster,2024-03-09T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,32.0
917625,Old Roman Road Ancaster,2024-03-09T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
917625,Old Roman Road Ancaster,2024-03-09T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
917625,Old Roman Road Ancaster,2024-03-09T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
917625,Old Roman Road Ancaster,2024-03-09T22:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-09T22:10:00.000+00:00,feeder,,L2 Active Power,kW,0.08
917625,Old Roman Road Ancaster,2024-03-09T22:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-09T22:10:00.000+00:00,feeder,,N Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-09T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-09T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
917625,Old Roman Road Ancaster,2024-03-09T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
917625,Old Roman Road Ancaster,2024-03-09T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
917625,Old Roman Road Ancaster,2024-03-09T22:10:00.000+00:00,feeder,,L3 Active Power,kW,0.04
917625,Old Roman Road Ancaster,2024-03-09T22:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
917625,Old Roman Road Ancaster,2024-03-09T22:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-09T22:10:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T22:10:00.000+00:00,transformer,,Temperature,C,16.9
917625,Old Roman Road Ancaster,2024-03-09T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
917625,Old Roman Road Ancaster,2024-03-09T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.47
917625,Old Roman Road Ancaster,2024-03-09T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
917625,Old Roman Road Ancaster,2024-03-09T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
917625,Old Roman Road Ancaster,2024-03-09T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
917625,Old Roman Road Ancaster,2024-03-09T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.84
917625,Old Roman Road Ancaster,2024-03-09T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.55
917625,Old Roman Road Ancaster,2024-03-09T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.65
917625,Old Roman Road Ancaster,2024-03-09T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
917625,Old Roman Road Ancaster,2024-03-09T22:10:00.000+00:00,busbar,,L3 Active Power,kW,9.28
917625,Old Roman Road Ancaster,2024-03-09T22:10:00.000+00:00,busbar,,L2 Active Power,kW,4.51
917625,Old Roman Road Ancaster,2024-03-09T22:10:00.000+00:00,busbar,,L1 Active Power,kW,7.42
917625,Old Roman Road Ancaster,2024-03-09T22:10:00.000+00:00,busbar,,N Current (RMS),A,28.2
917625,Old Roman Road Ancaster,2024-03-09T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
917625,Old Roman Road Ancaster,2024-03-09T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.5
917625,Old Roman Road Ancaster,2024-03-09T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
917625,Old Roman Road Ancaster,2024-03-09T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-09T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-09T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
917625,Old Roman Road Ancaster,2024-03-09T22:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
917625,Old Roman Road Ancaster,2024-03-09T22:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-09T22:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
917625,Old Roman Road Ancaster,2024-03-09T22:00:00.000+00:00,feeder,,N Current (RMS),A,2.6
917625,Old Roman Road Ancaster,2024-03-09T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-09T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.31
917625,Old Roman Road Ancaster,2024-03-09T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.91
917625,Old Roman Road Ancaster,2024-03-09T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
917625,Old Roman Road Ancaster,2024-03-09T22:00:00.000+00:00,feeder,,L3 Active Power,kW,8.21
917625,Old Roman Road Ancaster,2024-03-09T22:00:00.000+00:00,feeder,,L2 Active Power,kW,5.17
917625,Old Roman Road Ancaster,2024-03-09T22:00:00.000+00:00,feeder,,L1 Active Power,kW,6.91
917625,Old Roman Road Ancaster,2024-03-09T22:00:00.000+00:00,feeder,,N Current (RMS),A,21.0
917625,Old Roman Road Ancaster,2024-03-09T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,35.3
917625,Old Roman Road Ancaster,2024-03-09T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,22.7
917625,Old Roman Road Ancaster,2024-03-09T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,30.0
917625,Old Roman Road Ancaster,2024-03-09T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-09T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
917625,Old Roman Road Ancaster,2024-03-09T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
917625,Old Roman Road Ancaster,2024-03-09T22:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-09T22:00:00.000+00:00,feeder,,L2 Active Power,kW,0.06
917625,Old Roman Road Ancaster,2024-03-09T22:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-09T22:00:00.000+00:00,feeder,,N Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-09T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
917625,Old Roman Road Ancaster,2024-03-09T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
917625,Old Roman Road Ancaster,2024-03-09T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-09T22:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-09T22:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
917625,Old Roman Road Ancaster,2024-03-09T22:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-09T22:00:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T22:00:00.000+00:00,transformer,,Temperature,C,16.9
917625,Old Roman Road Ancaster,2024-03-09T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
917625,Old Roman Road Ancaster,2024-03-09T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.13
917625,Old Roman Road Ancaster,2024-03-09T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
917625,Old Roman Road Ancaster,2024-03-09T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
917625,Old Roman Road Ancaster,2024-03-09T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
917625,Old Roman Road Ancaster,2024-03-09T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.09
917625,Old Roman Road Ancaster,2024-03-09T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.31
917625,Old Roman Road Ancaster,2024-03-09T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.88
917625,Old Roman Road Ancaster,2024-03-09T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
917625,Old Roman Road Ancaster,2024-03-09T22:00:00.000+00:00,busbar,,L3 Active Power,kW,8.25
917625,Old Roman Road Ancaster,2024-03-09T22:00:00.000+00:00,busbar,,L2 Active Power,kW,5.21
917625,Old Roman Road Ancaster,2024-03-09T22:00:00.000+00:00,busbar,,L1 Active Power,kW,6.89
917625,Old Roman Road Ancaster,2024-03-09T22:00:00.000+00:00,busbar,,N Current (RMS),A,22.3
917625,Old Roman Road Ancaster,2024-03-09T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
917625,Old Roman Road Ancaster,2024-03-09T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.8
917625,Old Roman Road Ancaster,2024-03-09T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
917625,Old Roman Road Ancaster,2024-03-09T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-09T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-09T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
917625,Old Roman Road Ancaster,2024-03-09T21:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-09T21:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-09T21:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-09T21:50:00.000+00:00,feeder,,N Current (RMS),A,1.8
917625,Old Roman Road Ancaster,2024-03-09T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.35
917625,Old Roman Road Ancaster,2024-03-09T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.03
917625,Old Roman Road Ancaster,2024-03-09T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
917625,Old Roman Road Ancaster,2024-03-09T21:50:00.000+00:00,feeder,,L3 Active Power,kW,8.12
917625,Old Roman Road Ancaster,2024-03-09T21:50:00.000+00:00,feeder,,L2 Active Power,kW,5.84
917625,Old Roman Road Ancaster,2024-03-09T21:50:00.000+00:00,feeder,,L1 Active Power,kW,7.78
917625,Old Roman Road Ancaster,2024-03-09T21:50:00.000+00:00,feeder,,N Current (RMS),A,21.4
917625,Old Roman Road Ancaster,2024-03-09T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,35.4
917625,Old Roman Road Ancaster,2024-03-09T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,25.9
917625,Old Roman Road Ancaster,2024-03-09T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,34.4
917625,Old Roman Road Ancaster,2024-03-09T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-09T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
917625,Old Roman Road Ancaster,2024-03-09T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
917625,Old Roman Road Ancaster,2024-03-09T21:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-09T21:50:00.000+00:00,feeder,,L2 Active Power,kW,0.05
917625,Old Roman Road Ancaster,2024-03-09T21:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-09T21:50:00.000+00:00,feeder,,N Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-09T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
917625,Old Roman Road Ancaster,2024-03-09T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
917625,Old Roman Road Ancaster,2024-03-09T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-09T21:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-09T21:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
917625,Old Roman Road Ancaster,2024-03-09T21:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-09T21:50:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T21:50:00.000+00:00,transformer,,Temperature,C,16.9
917625,Old Roman Road Ancaster,2024-03-09T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
917625,Old Roman Road Ancaster,2024-03-09T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.03
917625,Old Roman Road Ancaster,2024-03-09T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
917625,Old Roman Road Ancaster,2024-03-09T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.57
917625,Old Roman Road Ancaster,2024-03-09T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
917625,Old Roman Road Ancaster,2024-03-09T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.78
917625,Old Roman Road Ancaster,2024-03-09T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.35
917625,Old Roman Road Ancaster,2024-03-09T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
917625,Old Roman Road Ancaster,2024-03-09T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
917625,Old Roman Road Ancaster,2024-03-09T21:50:00.000+00:00,busbar,,L3 Active Power,kW,8.16
917625,Old Roman Road Ancaster,2024-03-09T21:50:00.000+00:00,busbar,,L2 Active Power,kW,5.87
917625,Old Roman Road Ancaster,2024-03-09T21:50:00.000+00:00,busbar,,L1 Active Power,kW,7.77
917625,Old Roman Road Ancaster,2024-03-09T21:50:00.000+00:00,busbar,,N Current (RMS),A,22.4
917625,Old Roman Road Ancaster,2024-03-09T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
917625,Old Roman Road Ancaster,2024-03-09T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.0
917625,Old Roman Road Ancaster,2024-03-09T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
917625,Old Roman Road Ancaster,2024-03-09T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-09T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-09T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
917625,Old Roman Road Ancaster,2024-03-09T21:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-09T21:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-09T21:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-09T21:40:00.000+00:00,feeder,,N Current (RMS),A,2.0
917625,Old Roman Road Ancaster,2024-03-09T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-09T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.22
917625,Old Roman Road Ancaster,2024-03-09T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.19
917625,Old Roman Road Ancaster,2024-03-09T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
917625,Old Roman Road Ancaster,2024-03-09T21:40:00.000+00:00,feeder,,L3 Active Power,kW,8.89
917625,Old Roman Road Ancaster,2024-03-09T21:40:00.000+00:00,feeder,,L2 Active Power,kW,6.41
917625,Old Roman Road Ancaster,2024-03-09T21:40:00.000+00:00,feeder,,L1 Active Power,kW,8.78
917625,Old Roman Road Ancaster,2024-03-09T21:40:00.000+00:00,feeder,,N Current (RMS),A,22.3
917625,Old Roman Road Ancaster,2024-03-09T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,38.5
917625,Old Roman Road Ancaster,2024-03-09T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,28.0
917625,Old Roman Road Ancaster,2024-03-09T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,37.8
917625,Old Roman Road Ancaster,2024-03-09T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-09T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
917625,Old Roman Road Ancaster,2024-03-09T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
917625,Old Roman Road Ancaster,2024-03-09T21:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-09T21:40:00.000+00:00,feeder,,L2 Active Power,kW,0.05
917625,Old Roman Road Ancaster,2024-03-09T21:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-09T21:40:00.000+00:00,feeder,,N Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-09T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
917625,Old Roman Road Ancaster,2024-03-09T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
917625,Old Roman Road Ancaster,2024-03-09T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-09T21:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-09T21:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
917625,Old Roman Road Ancaster,2024-03-09T21:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-09T21:40:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T21:40:00.000+00:00,transformer,,Temperature,C,16.9
917625,Old Roman Road Ancaster,2024-03-09T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
917625,Old Roman Road Ancaster,2024-03-09T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.52
917625,Old Roman Road Ancaster,2024-03-09T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
917625,Old Roman Road Ancaster,2024-03-09T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.49
917625,Old Roman Road Ancaster,2024-03-09T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
917625,Old Roman Road Ancaster,2024-03-09T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.56
917625,Old Roman Road Ancaster,2024-03-09T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.23
917625,Old Roman Road Ancaster,2024-03-09T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.16
917625,Old Roman Road Ancaster,2024-03-09T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
917625,Old Roman Road Ancaster,2024-03-09T21:40:00.000+00:00,busbar,,L3 Active Power,kW,8.93
917625,Old Roman Road Ancaster,2024-03-09T21:40:00.000+00:00,busbar,,L2 Active Power,kW,6.44
917625,Old Roman Road Ancaster,2024-03-09T21:40:00.000+00:00,busbar,,L1 Active Power,kW,8.77
917625,Old Roman Road Ancaster,2024-03-09T21:40:00.000+00:00,busbar,,N Current (RMS),A,23.2
917625,Old Roman Road Ancaster,2024-03-09T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
917625,Old Roman Road Ancaster,2024-03-09T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
917625,Old Roman Road Ancaster,2024-03-09T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
917625,Old Roman Road Ancaster,2024-03-09T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-09T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-09T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
917625,Old Roman Road Ancaster,2024-03-09T21:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
917625,Old Roman Road Ancaster,2024-03-09T21:30:00.000+00:00,feeder,,L2 Active Power,kW,0.04
917625,Old Roman Road Ancaster,2024-03-09T21:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
917625,Old Roman Road Ancaster,2024-03-09T21:30:00.000+00:00,feeder,,N Current (RMS),A,3.2
917625,Old Roman Road Ancaster,2024-03-09T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
917625,Old Roman Road Ancaster,2024-03-09T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.91
917625,Old Roman Road Ancaster,2024-03-09T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.51
917625,Old Roman Road Ancaster,2024-03-09T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
917625,Old Roman Road Ancaster,2024-03-09T21:30:00.000+00:00,feeder,,L3 Active Power,kW,10.25
917625,Old Roman Road Ancaster,2024-03-09T21:30:00.000+00:00,feeder,,L2 Active Power,kW,5.28
917625,Old Roman Road Ancaster,2024-03-09T21:30:00.000+00:00,feeder,,L1 Active Power,kW,8.0
917625,Old Roman Road Ancaster,2024-03-09T21:30:00.000+00:00,feeder,,N Current (RMS),A,29.5
917625,Old Roman Road Ancaster,2024-03-09T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,43.8
917625,Old Roman Road Ancaster,2024-03-09T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,23.1
917625,Old Roman Road Ancaster,2024-03-09T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,34.6
917625,Old Roman Road Ancaster,2024-03-09T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-09T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
917625,Old Roman Road Ancaster,2024-03-09T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
917625,Old Roman Road Ancaster,2024-03-09T21:30:00.000+00:00,feeder,,L3 Active Power,kW,0.04
917625,Old Roman Road Ancaster,2024-03-09T21:30:00.000+00:00,feeder,,L2 Active Power,kW,0.07
917625,Old Roman Road Ancaster,2024-03-09T21:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-09T21:30:00.000+00:00,feeder,,N Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-09T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
917625,Old Roman Road Ancaster,2024-03-09T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
917625,Old Roman Road Ancaster,2024-03-09T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
917625,Old Roman Road Ancaster,2024-03-09T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
917625,Old Roman Road Ancaster,2024-03-09T21:30:00.000+00:00,feeder,,L3 Active Power,kW,0.04
917625,Old Roman Road Ancaster,2024-03-09T21:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
917625,Old Roman Road Ancaster,2024-03-09T21:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
