Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
917625,Old Roman Road Ancaster,2024-03-09T21:30:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-09T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T21:30:00.000+00:00,transformer,,Temperature,C,16.9
917625,Old Roman Road Ancaster,2024-03-09T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
917625,Old Roman Road Ancaster,2024-03-09T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
917625,Old Roman Road Ancaster,2024-03-09T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
917625,Old Roman Road Ancaster,2024-03-09T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
917625,Old Roman Road Ancaster,2024-03-09T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
917625,Old Roman Road Ancaster,2024-03-09T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.62
917625,Old Roman Road Ancaster,2024-03-09T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.91
917625,Old Roman Road Ancaster,2024-03-09T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
917625,Old Roman Road Ancaster,2024-03-09T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
917625,Old Roman Road Ancaster,2024-03-09T21:30:00.000+00:00,busbar,,L3 Active Power,kW,10.31
917625,Old Roman Road Ancaster,2024-03-09T21:30:00.000+00:00,busbar,,L2 Active Power,kW,5.34
917625,Old Roman Road Ancaster,2024-03-09T21:30:00.000+00:00,busbar,,L1 Active Power,kW,7.98
917625,Old Roman Road Ancaster,2024-03-09T21:30:00.000+00:00,busbar,,N Current (RMS),A,30.1
917625,Old Roman Road Ancaster,2024-03-09T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
917625,Old Roman Road Ancaster,2024-03-09T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.3
917625,Old Roman Road Ancaster,2024-03-09T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
917625,Old Roman Road Ancaster,2024-03-09T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-09T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
917625,Old Roman Road Ancaster,2024-03-09T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
917625,Old Roman Road Ancaster,2024-03-09T21:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-09T21:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-09T21:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-09T21:20:00.000+00:00,feeder,,N Current (RMS),A,2.3
917625,Old Roman Road Ancaster,2024-03-09T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.03
917625,Old Roman Road Ancaster,2024-03-09T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.71
917625,Old Roman Road Ancaster,2024-03-09T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
917625,Old Roman Road Ancaster,2024-03-09T21:20:00.000+00:00,feeder,,L3 Active Power,kW,7.63
917625,Old Roman Road Ancaster,2024-03-09T21:20:00.000+00:00,feeder,,L2 Active Power,kW,5.93
917625,Old Roman Road Ancaster,2024-03-09T21:20:00.000+00:00,feeder,,L1 Active Power,kW,10.03
917625,Old Roman Road Ancaster,2024-03-09T21:20:00.000+00:00,feeder,,N Current (RMS),A,26.1
917625,Old Roman Road Ancaster,2024-03-09T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,32.8
917625,Old Roman Road Ancaster,2024-03-09T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,26.2
917625,Old Roman Road Ancaster,2024-03-09T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,42.8
917625,Old Roman Road Ancaster,2024-03-09T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-09T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-09T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
917625,Old Roman Road Ancaster,2024-03-09T21:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-09T21:20:00.000+00:00,feeder,,L2 Active Power,kW,0.06
917625,Old Roman Road Ancaster,2024-03-09T21:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-09T21:20:00.000+00:00,feeder,,N Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-09T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
917625,Old Roman Road Ancaster,2024-03-09T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-09T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-09T21:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-09T21:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
917625,Old Roman Road Ancaster,2024-03-09T21:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-09T21:20:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T21:20:00.000+00:00,transformer,,Temperature,C,17.0
917625,Old Roman Road Ancaster,2024-03-09T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
917625,Old Roman Road Ancaster,2024-03-09T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.97
917625,Old Roman Road Ancaster,2024-03-09T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
917625,Old Roman Road Ancaster,2024-03-09T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
917625,Old Roman Road Ancaster,2024-03-09T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
917625,Old Roman Road Ancaster,2024-03-09T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.78
917625,Old Roman Road Ancaster,2024-03-09T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.05
917625,Old Roman Road Ancaster,2024-03-09T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.72
917625,Old Roman Road Ancaster,2024-03-09T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
917625,Old Roman Road Ancaster,2024-03-09T21:20:00.000+00:00,busbar,,L3 Active Power,kW,7.66
917625,Old Roman Road Ancaster,2024-03-09T21:20:00.000+00:00,busbar,,L2 Active Power,kW,5.96
917625,Old Roman Road Ancaster,2024-03-09T21:20:00.000+00:00,busbar,,L1 Active Power,kW,10.06
917625,Old Roman Road Ancaster,2024-03-09T21:20:00.000+00:00,busbar,,N Current (RMS),A,26.1
917625,Old Roman Road Ancaster,2024-03-09T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
917625,Old Roman Road Ancaster,2024-03-09T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.2
917625,Old Roman Road Ancaster,2024-03-09T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.9
917625,Old Roman Road Ancaster,2024-03-09T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-09T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
917625,Old Roman Road Ancaster,2024-03-09T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
917625,Old Roman Road Ancaster,2024-03-09T21:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-09T21:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-09T21:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-09T21:10:00.000+00:00,feeder,,N Current (RMS),A,2.5
917625,Old Roman Road Ancaster,2024-03-09T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.59
917625,Old Roman Road Ancaster,2024-03-09T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.33
917625,Old Roman Road Ancaster,2024-03-09T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.32
917625,Old Roman Road Ancaster,2024-03-09T21:10:00.000+00:00,feeder,,L3 Active Power,kW,7.82
917625,Old Roman Road Ancaster,2024-03-09T21:10:00.000+00:00,feeder,,L2 Active Power,kW,6.4
917625,Old Roman Road Ancaster,2024-03-09T21:10:00.000+00:00,feeder,,L1 Active Power,kW,10.95
917625,Old Roman Road Ancaster,2024-03-09T21:10:00.000+00:00,feeder,,N Current (RMS),A,27.1
917625,Old Roman Road Ancaster,2024-03-09T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,34.2
917625,Old Roman Road Ancaster,2024-03-09T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,27.8
917625,Old Roman Road Ancaster,2024-03-09T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,46.7
917625,Old Roman Road Ancaster,2024-03-09T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-09T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-09T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
917625,Old Roman Road Ancaster,2024-03-09T21:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-09T21:10:00.000+00:00,feeder,,L2 Active Power,kW,0.06
917625,Old Roman Road Ancaster,2024-03-09T21:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-09T21:10:00.000+00:00,feeder,,N Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-09T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
917625,Old Roman Road Ancaster,2024-03-09T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-09T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-09T21:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-09T21:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
917625,Old Roman Road Ancaster,2024-03-09T21:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-09T21:10:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T21:10:00.000+00:00,transformer,,Temperature,C,17.0
917625,Old Roman Road Ancaster,2024-03-09T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
917625,Old Roman Road Ancaster,2024-03-09T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
917625,Old Roman Road Ancaster,2024-03-09T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
917625,Old Roman Road Ancaster,2024-03-09T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
917625,Old Roman Road Ancaster,2024-03-09T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
917625,Old Roman Road Ancaster,2024-03-09T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.44
917625,Old Roman Road Ancaster,2024-03-09T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.6
917625,Old Roman Road Ancaster,2024-03-09T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.35
917625,Old Roman Road Ancaster,2024-03-09T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
917625,Old Roman Road Ancaster,2024-03-09T21:10:00.000+00:00,busbar,,L3 Active Power,kW,7.85
917625,Old Roman Road Ancaster,2024-03-09T21:10:00.000+00:00,busbar,,L2 Active Power,kW,6.43
917625,Old Roman Road Ancaster,2024-03-09T21:10:00.000+00:00,busbar,,L1 Active Power,kW,10.98
917625,Old Roman Road Ancaster,2024-03-09T21:10:00.000+00:00,busbar,,N Current (RMS),A,26.9
917625,Old Roman Road Ancaster,2024-03-09T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.3
917625,Old Roman Road Ancaster,2024-03-09T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.9
917625,Old Roman Road Ancaster,2024-03-09T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
917625,Old Roman Road Ancaster,2024-03-09T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-09T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-09T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
917625,Old Roman Road Ancaster,2024-03-09T21:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-09T21:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-09T21:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-09T21:00:00.000+00:00,feeder,,N Current (RMS),A,2.2
917625,Old Roman Road Ancaster,2024-03-09T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-09T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.83
917625,Old Roman Road Ancaster,2024-03-09T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.5
917625,Old Roman Road Ancaster,2024-03-09T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
917625,Old Roman Road Ancaster,2024-03-09T21:00:00.000+00:00,feeder,,L3 Active Power,kW,7.85
917625,Old Roman Road Ancaster,2024-03-09T21:00:00.000+00:00,feeder,,L2 Active Power,kW,5.4
917625,Old Roman Road Ancaster,2024-03-09T21:00:00.000+00:00,feeder,,L1 Active Power,kW,9.35
917625,Old Roman Road Ancaster,2024-03-09T21:00:00.000+00:00,feeder,,N Current (RMS),A,26.2
917625,Old Roman Road Ancaster,2024-03-09T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,33.9
917625,Old Roman Road Ancaster,2024-03-09T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,23.7
917625,Old Roman Road Ancaster,2024-03-09T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,40.4
917625,Old Roman Road Ancaster,2024-03-09T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-09T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-09T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
917625,Old Roman Road Ancaster,2024-03-09T21:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-09T21:00:00.000+00:00,feeder,,L2 Active Power,kW,0.06
917625,Old Roman Road Ancaster,2024-03-09T21:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-09T21:00:00.000+00:00,feeder,,N Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-09T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
917625,Old Roman Road Ancaster,2024-03-09T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
917625,Old Roman Road Ancaster,2024-03-09T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-09T21:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-09T21:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
917625,Old Roman Road Ancaster,2024-03-09T21:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-09T21:00:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T21:00:00.000+00:00,transformer,,Temperature,C,17.0
917625,Old Roman Road Ancaster,2024-03-09T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
917625,Old Roman Road Ancaster,2024-03-09T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.9
917625,Old Roman Road Ancaster,2024-03-09T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
917625,Old Roman Road Ancaster,2024-03-09T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.23
917625,Old Roman Road Ancaster,2024-03-09T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
917625,Old Roman Road Ancaster,2024-03-09T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.07
917625,Old Roman Road Ancaster,2024-03-09T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.85
917625,Old Roman Road Ancaster,2024-03-09T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
917625,Old Roman Road Ancaster,2024-03-09T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
917625,Old Roman Road Ancaster,2024-03-09T21:00:00.000+00:00,busbar,,L3 Active Power,kW,7.88
917625,Old Roman Road Ancaster,2024-03-09T21:00:00.000+00:00,busbar,,L2 Active Power,kW,5.44
917625,Old Roman Road Ancaster,2024-03-09T21:00:00.000+00:00,busbar,,L1 Active Power,kW,9.37
917625,Old Roman Road Ancaster,2024-03-09T21:00:00.000+00:00,busbar,,N Current (RMS),A,26.4
917625,Old Roman Road Ancaster,2024-03-09T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
917625,Old Roman Road Ancaster,2024-03-09T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.9
917625,Old Roman Road Ancaster,2024-03-09T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
917625,Old Roman Road Ancaster,2024-03-09T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-09T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-09T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
917625,Old Roman Road Ancaster,2024-03-09T20:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-09T20:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-09T20:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-09T20:50:00.000+00:00,feeder,,N Current (RMS),A,2.4
917625,Old Roman Road Ancaster,2024-03-09T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-09T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.19
917625,Old Roman Road Ancaster,2024-03-09T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.8
917625,Old Roman Road Ancaster,2024-03-09T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
917625,Old Roman Road Ancaster,2024-03-09T20:50:00.000+00:00,feeder,,L3 Active Power,kW,7.83
917625,Old Roman Road Ancaster,2024-03-09T20:50:00.000+00:00,feeder,,L2 Active Power,kW,5.38
917625,Old Roman Road Ancaster,2024-03-09T20:50:00.000+00:00,feeder,,L1 Active Power,kW,9.47
917625,Old Roman Road Ancaster,2024-03-09T20:50:00.000+00:00,feeder,,N Current (RMS),A,27.2
917625,Old Roman Road Ancaster,2024-03-09T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,34.1
917625,Old Roman Road Ancaster,2024-03-09T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,24.2
917625,Old Roman Road Ancaster,2024-03-09T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,40.8
917625,Old Roman Road Ancaster,2024-03-09T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-09T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-09T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
917625,Old Roman Road Ancaster,2024-03-09T20:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-09T20:50:00.000+00:00,feeder,,L2 Active Power,kW,0.07
917625,Old Roman Road Ancaster,2024-03-09T20:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-09T20:50:00.000+00:00,feeder,,N Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-09T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
917625,Old Roman Road Ancaster,2024-03-09T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
917625,Old Roman Road Ancaster,2024-03-09T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-09T20:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-09T20:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
917625,Old Roman Road Ancaster,2024-03-09T20:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-09T20:50:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T20:50:00.000+00:00,transformer,,Temperature,C,17.0
917625,Old Roman Road Ancaster,2024-03-09T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
917625,Old Roman Road Ancaster,2024-03-09T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.67
917625,Old Roman Road Ancaster,2024-03-09T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
917625,Old Roman Road Ancaster,2024-03-09T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.69
917625,Old Roman Road Ancaster,2024-03-09T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
917625,Old Roman Road Ancaster,2024-03-09T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.59
917625,Old Roman Road Ancaster,2024-03-09T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.21
917625,Old Roman Road Ancaster,2024-03-09T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.8
917625,Old Roman Road Ancaster,2024-03-09T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
917625,Old Roman Road Ancaster,2024-03-09T20:50:00.000+00:00,busbar,,L3 Active Power,kW,7.86
917625,Old Roman Road Ancaster,2024-03-09T20:50:00.000+00:00,busbar,,L2 Active Power,kW,5.42
917625,Old Roman Road Ancaster,2024-03-09T20:50:00.000+00:00,busbar,,L1 Active Power,kW,9.49
917625,Old Roman Road Ancaster,2024-03-09T20:50:00.000+00:00,busbar,,N Current (RMS),A,26.8
917625,Old Roman Road Ancaster,2024-03-09T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.3
917625,Old Roman Road Ancaster,2024-03-09T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.4
917625,Old Roman Road Ancaster,2024-03-09T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.9
917625,Old Roman Road Ancaster,2024-03-09T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-09T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
917625,Old Roman Road Ancaster,2024-03-09T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
917625,Old Roman Road Ancaster,2024-03-09T20:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
917625,Old Roman Road Ancaster,2024-03-09T20:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-09T20:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
917625,Old Roman Road Ancaster,2024-03-09T20:40:00.000+00:00,feeder,,N Current (RMS),A,1.5
917625,Old Roman Road Ancaster,2024-03-09T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-09T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.8
917625,Old Roman Road Ancaster,2024-03-09T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.67
917625,Old Roman Road Ancaster,2024-03-09T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.49
917625,Old Roman Road Ancaster,2024-03-09T20:40:00.000+00:00,feeder,,L3 Active Power,kW,9.53
917625,Old Roman Road Ancaster,2024-03-09T20:40:00.000+00:00,feeder,,L2 Active Power,kW,6.69
917625,Old Roman Road Ancaster,2024-03-09T20:40:00.000+00:00,feeder,,L1 Active Power,kW,8.52
917625,Old Roman Road Ancaster,2024-03-09T20:40:00.000+00:00,feeder,,N Current (RMS),A,23.0
917625,Old Roman Road Ancaster,2024-03-09T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,41.6
917625,Old Roman Road Ancaster,2024-03-09T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,29.3
917625,Old Roman Road Ancaster,2024-03-09T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,36.7
917625,Old Roman Road Ancaster,2024-03-09T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-09T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
917625,Old Roman Road Ancaster,2024-03-09T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
917625,Old Roman Road Ancaster,2024-03-09T20:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-09T20:40:00.000+00:00,feeder,,L2 Active Power,kW,0.06
917625,Old Roman Road Ancaster,2024-03-09T20:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-09T20:40:00.000+00:00,feeder,,N Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-09T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
917625,Old Roman Road Ancaster,2024-03-09T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
917625,Old Roman Road Ancaster,2024-03-09T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-09T20:40:00.000+00:00,feeder,,L3 Active Power,kW,0.04
917625,Old Roman Road Ancaster,2024-03-09T20:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
917625,Old Roman Road Ancaster,2024-03-09T20:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-09T20:40:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T20:40:00.000+00:00,transformer,,Temperature,C,17.0
917625,Old Roman Road Ancaster,2024-03-09T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
917625,Old Roman Road Ancaster,2024-03-09T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.86
917625,Old Roman Road Ancaster,2024-03-09T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
917625,Old Roman Road Ancaster,2024-03-09T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
917625,Old Roman Road Ancaster,2024-03-09T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
917625,Old Roman Road Ancaster,2024-03-09T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.28
917625,Old Roman Road Ancaster,2024-03-09T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.81
917625,Old Roman Road Ancaster,2024-03-09T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.62
917625,Old Roman Road Ancaster,2024-03-09T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
917625,Old Roman Road Ancaster,2024-03-09T20:40:00.000+00:00,busbar,,L3 Active Power,kW,9.58
917625,Old Roman Road Ancaster,2024-03-09T20:40:00.000+00:00,busbar,,L2 Active Power,kW,6.72
917625,Old Roman Road Ancaster,2024-03-09T20:40:00.000+00:00,busbar,,L1 Active Power,kW,8.51
917625,Old Roman Road Ancaster,2024-03-09T20:40:00.000+00:00,busbar,,N Current (RMS),A,23.3
917625,Old Roman Road Ancaster,2024-03-09T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
917625,Old Roman Road Ancaster,2024-03-09T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
917625,Old Roman Road Ancaster,2024-03-09T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
917625,Old Roman Road Ancaster,2024-03-09T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-09T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
917625,Old Roman Road Ancaster,2024-03-09T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
917625,Old Roman Road Ancaster,2024-03-09T20:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
917625,Old Roman Road Ancaster,2024-03-09T20:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-09T20:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-09T20:30:00.000+00:00,feeder,,N Current (RMS),A,1.4
917625,Old Roman Road Ancaster,2024-03-09T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-09T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.33
917625,Old Roman Road Ancaster,2024-03-09T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.15
917625,Old Roman Road Ancaster,2024-03-09T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-09T20:30:00.000+00:00,feeder,,L3 Active Power,kW,8.54
917625,Old Roman Road Ancaster,2024-03-09T20:30:00.000+00:00,feeder,,L2 Active Power,kW,5.78
917625,Old Roman Road Ancaster,2024-03-09T20:30:00.000+00:00,feeder,,L1 Active Power,kW,8.02
917625,Old Roman Road Ancaster,2024-03-09T20:30:00.000+00:00,feeder,,N Current (RMS),A,22.7
917625,Old Roman Road Ancaster,2024-03-09T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,37.0
917625,Old Roman Road Ancaster,2024-03-09T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,25.6
917625,Old Roman Road Ancaster,2024-03-09T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,34.6
917625,Old Roman Road Ancaster,2024-03-09T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-09T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
917625,Old Roman Road Ancaster,2024-03-09T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
917625,Old Roman Road Ancaster,2024-03-09T20:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-09T20:30:00.000+00:00,feeder,,L2 Active Power,kW,0.06
917625,Old Roman Road Ancaster,2024-03-09T20:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-09T20:30:00.000+00:00,feeder,,N Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-09T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
917625,Old Roman Road Ancaster,2024-03-09T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
917625,Old Roman Road Ancaster,2024-03-09T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-09T20:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-09T20:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
917625,Old Roman Road Ancaster,2024-03-09T20:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-09T20:30:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T20:30:00.000+00:00,transformer,,Temperature,C,17.0
917625,Old Roman Road Ancaster,2024-03-09T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
917625,Old Roman Road Ancaster,2024-03-09T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.73
917625,Old Roman Road Ancaster,2024-03-09T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
917625,Old Roman Road Ancaster,2024-03-09T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.21
917625,Old Roman Road Ancaster,2024-03-09T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
917625,Old Roman Road Ancaster,2024-03-09T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.16
917625,Old Roman Road Ancaster,2024-03-09T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.34
917625,Old Roman Road Ancaster,2024-03-09T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.11
917625,Old Roman Road Ancaster,2024-03-09T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
917625,Old Roman Road Ancaster,2024-03-09T20:30:00.000+00:00,busbar,,L3 Active Power,kW,8.58
917625,Old Roman Road Ancaster,2024-03-09T20:30:00.000+00:00,busbar,,L2 Active Power,kW,5.82
917625,Old Roman Road Ancaster,2024-03-09T20:30:00.000+00:00,busbar,,L1 Active Power,kW,8.01
917625,Old Roman Road Ancaster,2024-03-09T20:30:00.000+00:00,busbar,,N Current (RMS),A,23.2
917625,Old Roman Road Ancaster,2024-03-09T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
917625,Old Roman Road Ancaster,2024-03-09T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.7
917625,Old Roman Road Ancaster,2024-03-09T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
917625,Old Roman Road Ancaster,2024-03-09T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-09T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
917625,Old Roman Road Ancaster,2024-03-09T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
917625,Old Roman Road Ancaster,2024-03-09T20:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-09T20:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-09T20:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-09T20:20:00.000+00:00,feeder,,N Current (RMS),A,1.6
917625,Old Roman Road Ancaster,2024-03-09T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-09T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.22
917625,Old Roman Road Ancaster,2024-03-09T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.32
917625,Old Roman Road Ancaster,2024-03-09T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
917625,Old Roman Road Ancaster,2024-03-09T20:20:00.000+00:00,feeder,,L3 Active Power,kW,8.65
917625,Old Roman Road Ancaster,2024-03-09T20:20:00.000+00:00,feeder,,L2 Active Power,kW,6.27
917625,Old Roman Road Ancaster,2024-03-09T20:20:00.000+00:00,feeder,,L1 Active Power,kW,8.69
917625,Old Roman Road Ancaster,2024-03-09T20:20:00.000+00:00,feeder,,N Current (RMS),A,22.3
917625,Old Roman Road Ancaster,2024-03-09T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,37.5
917625,Old Roman Road Ancaster,2024-03-09T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,27.2
917625,Old Roman Road Ancaster,2024-03-09T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,37.2
917625,Old Roman Road Ancaster,2024-03-09T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-09T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
917625,Old Roman Road Ancaster,2024-03-09T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
917625,Old Roman Road Ancaster,2024-03-09T20:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-09T20:20:00.000+00:00,feeder,,L2 Active Power,kW,0.06
917625,Old Roman Road Ancaster,2024-03-09T20:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-09T20:20:00.000+00:00,feeder,,N Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-09T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
917625,Old Roman Road Ancaster,2024-03-09T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
917625,Old Roman Road Ancaster,2024-03-09T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-09T20:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-09T20:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
917625,Old Roman Road Ancaster,2024-03-09T20:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-09T20:20:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T20:20:00.000+00:00,transformer,,Temperature,C,17.1
917625,Old Roman Road Ancaster,2024-03-09T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
917625,Old Roman Road Ancaster,2024-03-09T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.01
917625,Old Roman Road Ancaster,2024-03-09T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
917625,Old Roman Road Ancaster,2024-03-09T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
917625,Old Roman Road Ancaster,2024-03-09T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
917625,Old Roman Road Ancaster,2024-03-09T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.97
917625,Old Roman Road Ancaster,2024-03-09T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.22
917625,Old Roman Road Ancaster,2024-03-09T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.28
917625,Old Roman Road Ancaster,2024-03-09T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-09T20:20:00.000+00:00,busbar,,L3 Active Power,kW,8.69
917625,Old Roman Road Ancaster,2024-03-09T20:20:00.000+00:00,busbar,,L2 Active Power,kW,6.3
917625,Old Roman Road Ancaster,2024-03-09T20:20:00.000+00:00,busbar,,L1 Active Power,kW,8.68
917625,Old Roman Road Ancaster,2024-03-09T20:20:00.000+00:00,busbar,,N Current (RMS),A,22.7
917625,Old Roman Road Ancaster,2024-03-09T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
917625,Old Roman Road Ancaster,2024-03-09T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.3
917625,Old Roman Road Ancaster,2024-03-09T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
917625,Old Roman Road Ancaster,2024-03-09T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-09T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
917625,Old Roman Road Ancaster,2024-03-09T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
917625,Old Roman Road Ancaster,2024-03-09T20:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-09T20:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-09T20:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-09T20:10:00.000+00:00,feeder,,N Current (RMS),A,2.8
917625,Old Roman Road Ancaster,2024-03-09T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-09T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.35
917625,Old Roman Road Ancaster,2024-03-09T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.3
917625,Old Roman Road Ancaster,2024-03-09T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.22
917625,Old Roman Road Ancaster,2024-03-09T20:10:00.000+00:00,feeder,,L3 Active Power,kW,9.53
917625,Old Roman Road Ancaster,2024-03-09T20:10:00.000+00:00,feeder,,L2 Active Power,kW,6.35
917625,Old Roman Road Ancaster,2024-03-09T20:10:00.000+00:00,feeder,,L1 Active Power,kW,12.88
917625,Old Roman Road Ancaster,2024-03-09T20:10:00.000+00:00,feeder,,N Current (RMS),A,34.7
917625,Old Roman Road Ancaster,2024-03-09T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,41.0
917625,Old Roman Road Ancaster,2024-03-09T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,27.5
917625,Old Roman Road Ancaster,2024-03-09T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,55.4
917625,Old Roman Road Ancaster,2024-03-09T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
917625,Old Roman Road Ancaster,2024-03-09T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-09T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
917625,Old Roman Road Ancaster,2024-03-09T20:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-09T20:10:00.000+00:00,feeder,,L2 Active Power,kW,0.09
917625,Old Roman Road Ancaster,2024-03-09T20:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-09T20:10:00.000+00:00,feeder,,N Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-09T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-09T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
917625,Old Roman Road Ancaster,2024-03-09T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-09T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-09T20:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-09T20:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
917625,Old Roman Road Ancaster,2024-03-09T20:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-09T20:10:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-09T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T20:10:00.000+00:00,transformer,,Temperature,C,17.1
917625,Old Roman Road Ancaster,2024-03-09T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
917625,Old Roman Road Ancaster,2024-03-09T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.89
917625,Old Roman Road Ancaster,2024-03-09T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
917625,Old Roman Road Ancaster,2024-03-09T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
917625,Old Roman Road Ancaster,2024-03-09T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
917625,Old Roman Road Ancaster,2024-03-09T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.33
917625,Old Roman Road Ancaster,2024-03-09T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.37
917625,Old Roman Road Ancaster,2024-03-09T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.31
917625,Old Roman Road Ancaster,2024-03-09T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
917625,Old Roman Road Ancaster,2024-03-09T20:10:00.000+00:00,busbar,,L3 Active Power,kW,9.58
917625,Old Roman Road Ancaster,2024-03-09T20:10:00.000+00:00,busbar,,L2 Active Power,kW,6.41
917625,Old Roman Road Ancaster,2024-03-09T20:10:00.000+00:00,busbar,,L1 Active Power,kW,12.91
917625,Old Roman Road Ancaster,2024-03-09T20:10:00.000+00:00,busbar,,N Current (RMS),A,35.1
917625,Old Roman Road Ancaster,2024-03-09T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
917625,Old Roman Road Ancaster,2024-03-09T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.8
917625,Old Roman Road Ancaster,2024-03-09T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
917625,Old Roman Road Ancaster,2024-03-09T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-09T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
917625,Old Roman Road Ancaster,2024-03-09T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
917625,Old Roman Road Ancaster,2024-03-09T20:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-09T20:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-09T20:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-09T20:00:00.000+00:00,feeder,,N Current (RMS),A,2.1
917625,Old Roman Road Ancaster,2024-03-09T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-09T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.26
917625,Old Roman Road Ancaster,2024-03-09T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.18
917625,Old Roman Road Ancaster,2024-03-09T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
917625,Old Roman Road Ancaster,2024-03-09T20:00:00.000+00:00,feeder,,L3 Active Power,kW,8.35
917625,Old Roman Road Ancaster,2024-03-09T20:00:00.000+00:00,feeder,,L2 Active Power,kW,6.08
917625,Old Roman Road Ancaster,2024-03-09T20:00:00.000+00:00,feeder,,L1 Active Power,kW,11.73
917625,Old Roman Road Ancaster,2024-03-09T20:00:00.000+00:00,feeder,,N Current (RMS),A,31.0
917625,Old Roman Road Ancaster,2024-03-09T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,36.2
917625,Old Roman Road Ancaster,2024-03-09T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,26.7
917625,Old Roman Road Ancaster,2024-03-09T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,50.5
917625,Old Roman Road Ancaster,2024-03-09T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
917625,Old Roman Road Ancaster,2024-03-09T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-09T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
917625,Old Roman Road Ancaster,2024-03-09T20:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-09T20:00:00.000+00:00,feeder,,L2 Active Power,kW,0.07
917625,Old Roman Road Ancaster,2024-03-09T20:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-09T20:00:00.000+00:00,feeder,,N Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-09T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
917625,Old Roman Road Ancaster,2024-03-09T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-09T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-09T20:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
