Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
917625,Old Roman Road Ancaster,2024-03-09T20:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
917625,Old Roman Road Ancaster,2024-03-09T20:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-09T20:00:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T20:00:00.000+00:00,transformer,,Temperature,C,17.1
917625,Old Roman Road Ancaster,2024-03-09T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
917625,Old Roman Road Ancaster,2024-03-09T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.29
917625,Old Roman Road Ancaster,2024-03-09T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
917625,Old Roman Road Ancaster,2024-03-09T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
917625,Old Roman Road Ancaster,2024-03-09T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
917625,Old Roman Road Ancaster,2024-03-09T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.4
917625,Old Roman Road Ancaster,2024-03-09T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.27
917625,Old Roman Road Ancaster,2024-03-09T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.19
917625,Old Roman Road Ancaster,2024-03-09T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
917625,Old Roman Road Ancaster,2024-03-09T20:00:00.000+00:00,busbar,,L3 Active Power,kW,8.39
917625,Old Roman Road Ancaster,2024-03-09T20:00:00.000+00:00,busbar,,L2 Active Power,kW,6.13
917625,Old Roman Road Ancaster,2024-03-09T20:00:00.000+00:00,busbar,,L1 Active Power,kW,11.76
917625,Old Roman Road Ancaster,2024-03-09T20:00:00.000+00:00,busbar,,N Current (RMS),A,31.8
917625,Old Roman Road Ancaster,2024-03-09T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
917625,Old Roman Road Ancaster,2024-03-09T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.9
917625,Old Roman Road Ancaster,2024-03-09T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
917625,Old Roman Road Ancaster,2024-03-09T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-09T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
917625,Old Roman Road Ancaster,2024-03-09T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
917625,Old Roman Road Ancaster,2024-03-09T19:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-09T19:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-09T19:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-09T19:50:00.000+00:00,feeder,,N Current (RMS),A,2.5
917625,Old Roman Road Ancaster,2024-03-09T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.24
917625,Old Roman Road Ancaster,2024-03-09T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.18
917625,Old Roman Road Ancaster,2024-03-09T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
917625,Old Roman Road Ancaster,2024-03-09T19:50:00.000+00:00,feeder,,L3 Active Power,kW,7.63
917625,Old Roman Road Ancaster,2024-03-09T19:50:00.000+00:00,feeder,,L2 Active Power,kW,6.69
917625,Old Roman Road Ancaster,2024-03-09T19:50:00.000+00:00,feeder,,L1 Active Power,kW,11.01
917625,Old Roman Road Ancaster,2024-03-09T19:50:00.000+00:00,feeder,,N Current (RMS),A,25.8
917625,Old Roman Road Ancaster,2024-03-09T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,33.1
917625,Old Roman Road Ancaster,2024-03-09T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,29.1
917625,Old Roman Road Ancaster,2024-03-09T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,47.4
917625,Old Roman Road Ancaster,2024-03-09T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-09T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-09T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
917625,Old Roman Road Ancaster,2024-03-09T19:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-09T19:50:00.000+00:00,feeder,,L2 Active Power,kW,0.06
917625,Old Roman Road Ancaster,2024-03-09T19:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-09T19:50:00.000+00:00,feeder,,N Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
917625,Old Roman Road Ancaster,2024-03-09T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-09T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-09T19:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-09T19:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
917625,Old Roman Road Ancaster,2024-03-09T19:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-09T19:50:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T19:50:00.000+00:00,transformer,,Temperature,C,17.1
917625,Old Roman Road Ancaster,2024-03-09T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
917625,Old Roman Road Ancaster,2024-03-09T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.49
917625,Old Roman Road Ancaster,2024-03-09T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
917625,Old Roman Road Ancaster,2024-03-09T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
917625,Old Roman Road Ancaster,2024-03-09T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
917625,Old Roman Road Ancaster,2024-03-09T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.34
917625,Old Roman Road Ancaster,2024-03-09T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.25
917625,Old Roman Road Ancaster,2024-03-09T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.19
917625,Old Roman Road Ancaster,2024-03-09T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-09T19:50:00.000+00:00,busbar,,L3 Active Power,kW,7.66
917625,Old Roman Road Ancaster,2024-03-09T19:50:00.000+00:00,busbar,,L2 Active Power,kW,6.72
917625,Old Roman Road Ancaster,2024-03-09T19:50:00.000+00:00,busbar,,L1 Active Power,kW,11.03
917625,Old Roman Road Ancaster,2024-03-09T19:50:00.000+00:00,busbar,,N Current (RMS),A,26.8
917625,Old Roman Road Ancaster,2024-03-09T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
917625,Old Roman Road Ancaster,2024-03-09T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
917625,Old Roman Road Ancaster,2024-03-09T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
917625,Old Roman Road Ancaster,2024-03-09T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-09T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-09T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
917625,Old Roman Road Ancaster,2024-03-09T19:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-09T19:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-09T19:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-09T19:40:00.000+00:00,feeder,,N Current (RMS),A,1.9
917625,Old Roman Road Ancaster,2024-03-09T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-09T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.22
917625,Old Roman Road Ancaster,2024-03-09T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.17
917625,Old Roman Road Ancaster,2024-03-09T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
917625,Old Roman Road Ancaster,2024-03-09T19:40:00.000+00:00,feeder,,L3 Active Power,kW,8.01
917625,Old Roman Road Ancaster,2024-03-09T19:40:00.000+00:00,feeder,,L2 Active Power,kW,6.16
917625,Old Roman Road Ancaster,2024-03-09T19:40:00.000+00:00,feeder,,L1 Active Power,kW,10.39
917625,Old Roman Road Ancaster,2024-03-09T19:40:00.000+00:00,feeder,,N Current (RMS),A,27.3
917625,Old Roman Road Ancaster,2024-03-09T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,34.7
917625,Old Roman Road Ancaster,2024-03-09T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,26.8
917625,Old Roman Road Ancaster,2024-03-09T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,44.8
917625,Old Roman Road Ancaster,2024-03-09T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-09T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-09T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
917625,Old Roman Road Ancaster,2024-03-09T19:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-09T19:40:00.000+00:00,feeder,,L2 Active Power,kW,0.06
917625,Old Roman Road Ancaster,2024-03-09T19:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-09T19:40:00.000+00:00,feeder,,N Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-09T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
917625,Old Roman Road Ancaster,2024-03-09T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
917625,Old Roman Road Ancaster,2024-03-09T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-09T19:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-09T19:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
917625,Old Roman Road Ancaster,2024-03-09T19:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-09T19:40:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T19:40:00.000+00:00,transformer,,Temperature,C,17.2
917625,Old Roman Road Ancaster,2024-03-09T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
917625,Old Roman Road Ancaster,2024-03-09T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.27
917625,Old Roman Road Ancaster,2024-03-09T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
917625,Old Roman Road Ancaster,2024-03-09T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
917625,Old Roman Road Ancaster,2024-03-09T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
917625,Old Roman Road Ancaster,2024-03-09T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.1
917625,Old Roman Road Ancaster,2024-03-09T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.23
917625,Old Roman Road Ancaster,2024-03-09T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.17
917625,Old Roman Road Ancaster,2024-03-09T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
917625,Old Roman Road Ancaster,2024-03-09T19:40:00.000+00:00,busbar,,L3 Active Power,kW,8.04
917625,Old Roman Road Ancaster,2024-03-09T19:40:00.000+00:00,busbar,,L2 Active Power,kW,6.2
917625,Old Roman Road Ancaster,2024-03-09T19:40:00.000+00:00,busbar,,L1 Active Power,kW,10.41
917625,Old Roman Road Ancaster,2024-03-09T19:40:00.000+00:00,busbar,,N Current (RMS),A,27.0
917625,Old Roman Road Ancaster,2024-03-09T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.9
917625,Old Roman Road Ancaster,2024-03-09T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.9
917625,Old Roman Road Ancaster,2024-03-09T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.9
917625,Old Roman Road Ancaster,2024-03-09T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-09T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-09T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
917625,Old Roman Road Ancaster,2024-03-09T19:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
917625,Old Roman Road Ancaster,2024-03-09T19:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-09T19:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
917625,Old Roman Road Ancaster,2024-03-09T19:30:00.000+00:00,feeder,,N Current (RMS),A,2.5
917625,Old Roman Road Ancaster,2024-03-09T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-09T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.61
917625,Old Roman Road Ancaster,2024-03-09T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.34
917625,Old Roman Road Ancaster,2024-03-09T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.16
917625,Old Roman Road Ancaster,2024-03-09T19:30:00.000+00:00,feeder,,L3 Active Power,kW,9.8
917625,Old Roman Road Ancaster,2024-03-09T19:30:00.000+00:00,feeder,,L2 Active Power,kW,6.46
917625,Old Roman Road Ancaster,2024-03-09T19:30:00.000+00:00,feeder,,L1 Active Power,kW,8.47
917625,Old Roman Road Ancaster,2024-03-09T19:30:00.000+00:00,feeder,,N Current (RMS),A,25.7
917625,Old Roman Road Ancaster,2024-03-09T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,42.3
917625,Old Roman Road Ancaster,2024-03-09T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,28.1
917625,Old Roman Road Ancaster,2024-03-09T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,36.9
917625,Old Roman Road Ancaster,2024-03-09T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-09T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
917625,Old Roman Road Ancaster,2024-03-09T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
917625,Old Roman Road Ancaster,2024-03-09T19:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-09T19:30:00.000+00:00,feeder,,L2 Active Power,kW,0.06
917625,Old Roman Road Ancaster,2024-03-09T19:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-09T19:30:00.000+00:00,feeder,,N Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-09T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
917625,Old Roman Road Ancaster,2024-03-09T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
917625,Old Roman Road Ancaster,2024-03-09T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-09T19:30:00.000+00:00,feeder,,L3 Active Power,kW,0.04
917625,Old Roman Road Ancaster,2024-03-09T19:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
917625,Old Roman Road Ancaster,2024-03-09T19:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-09T19:30:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T19:30:00.000+00:00,transformer,,Temperature,C,17.2
917625,Old Roman Road Ancaster,2024-03-09T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
917625,Old Roman Road Ancaster,2024-03-09T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.4
917625,Old Roman Road Ancaster,2024-03-09T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
917625,Old Roman Road Ancaster,2024-03-09T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
917625,Old Roman Road Ancaster,2024-03-09T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
917625,Old Roman Road Ancaster,2024-03-09T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.64
917625,Old Roman Road Ancaster,2024-03-09T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.62
917625,Old Roman Road Ancaster,2024-03-09T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.3
917625,Old Roman Road Ancaster,2024-03-09T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
917625,Old Roman Road Ancaster,2024-03-09T19:30:00.000+00:00,busbar,,L3 Active Power,kW,9.85
917625,Old Roman Road Ancaster,2024-03-09T19:30:00.000+00:00,busbar,,L2 Active Power,kW,6.5
917625,Old Roman Road Ancaster,2024-03-09T19:30:00.000+00:00,busbar,,L1 Active Power,kW,8.45
917625,Old Roman Road Ancaster,2024-03-09T19:30:00.000+00:00,busbar,,N Current (RMS),A,25.6
917625,Old Roman Road Ancaster,2024-03-09T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
917625,Old Roman Road Ancaster,2024-03-09T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.2
917625,Old Roman Road Ancaster,2024-03-09T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.9
917625,Old Roman Road Ancaster,2024-03-09T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-09T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-09T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
917625,Old Roman Road Ancaster,2024-03-09T19:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-09T19:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-09T19:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-09T19:20:00.000+00:00,feeder,,N Current (RMS),A,2.1
917625,Old Roman Road Ancaster,2024-03-09T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-09T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.19
917625,Old Roman Road Ancaster,2024-03-09T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.98
917625,Old Roman Road Ancaster,2024-03-09T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
917625,Old Roman Road Ancaster,2024-03-09T19:20:00.000+00:00,feeder,,L3 Active Power,kW,8.66
917625,Old Roman Road Ancaster,2024-03-09T19:20:00.000+00:00,feeder,,L2 Active Power,kW,6.07
917625,Old Roman Road Ancaster,2024-03-09T19:20:00.000+00:00,feeder,,L1 Active Power,kW,9.06
917625,Old Roman Road Ancaster,2024-03-09T19:20:00.000+00:00,feeder,,N Current (RMS),A,25.0
917625,Old Roman Road Ancaster,2024-03-09T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,37.2
917625,Old Roman Road Ancaster,2024-03-09T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,26.2
917625,Old Roman Road Ancaster,2024-03-09T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,39.1
917625,Old Roman Road Ancaster,2024-03-09T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-09T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
917625,Old Roman Road Ancaster,2024-03-09T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
917625,Old Roman Road Ancaster,2024-03-09T19:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-09T19:20:00.000+00:00,feeder,,L2 Active Power,kW,0.06
917625,Old Roman Road Ancaster,2024-03-09T19:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-09T19:20:00.000+00:00,feeder,,N Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-09T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
917625,Old Roman Road Ancaster,2024-03-09T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
917625,Old Roman Road Ancaster,2024-03-09T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-09T19:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-09T19:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
917625,Old Roman Road Ancaster,2024-03-09T19:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-09T19:20:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T19:20:00.000+00:00,transformer,,Temperature,C,17.2
917625,Old Roman Road Ancaster,2024-03-09T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
917625,Old Roman Road Ancaster,2024-03-09T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
917625,Old Roman Road Ancaster,2024-03-09T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
917625,Old Roman Road Ancaster,2024-03-09T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
917625,Old Roman Road Ancaster,2024-03-09T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
917625,Old Roman Road Ancaster,2024-03-09T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.46
917625,Old Roman Road Ancaster,2024-03-09T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.2
917625,Old Roman Road Ancaster,2024-03-09T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.96
917625,Old Roman Road Ancaster,2024-03-09T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
917625,Old Roman Road Ancaster,2024-03-09T19:20:00.000+00:00,busbar,,L3 Active Power,kW,8.7
917625,Old Roman Road Ancaster,2024-03-09T19:20:00.000+00:00,busbar,,L2 Active Power,kW,6.11
917625,Old Roman Road Ancaster,2024-03-09T19:20:00.000+00:00,busbar,,L1 Active Power,kW,9.06
917625,Old Roman Road Ancaster,2024-03-09T19:20:00.000+00:00,busbar,,N Current (RMS),A,24.5
917625,Old Roman Road Ancaster,2024-03-09T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
917625,Old Roman Road Ancaster,2024-03-09T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.3
917625,Old Roman Road Ancaster,2024-03-09T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.1
917625,Old Roman Road Ancaster,2024-03-09T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-09T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-09T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
917625,Old Roman Road Ancaster,2024-03-09T19:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-09T19:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-09T19:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-09T19:10:00.000+00:00,feeder,,N Current (RMS),A,1.6
917625,Old Roman Road Ancaster,2024-03-09T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-09T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.28
917625,Old Roman Road Ancaster,2024-03-09T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.24
917625,Old Roman Road Ancaster,2024-03-09T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
917625,Old Roman Road Ancaster,2024-03-09T19:10:00.000+00:00,feeder,,L3 Active Power,kW,8.21
917625,Old Roman Road Ancaster,2024-03-09T19:10:00.000+00:00,feeder,,L2 Active Power,kW,6.13
917625,Old Roman Road Ancaster,2024-03-09T19:10:00.000+00:00,feeder,,L1 Active Power,kW,8.34
917625,Old Roman Road Ancaster,2024-03-09T19:10:00.000+00:00,feeder,,N Current (RMS),A,23.0
917625,Old Roman Road Ancaster,2024-03-09T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,35.2
917625,Old Roman Road Ancaster,2024-03-09T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,26.4
917625,Old Roman Road Ancaster,2024-03-09T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,36.6
917625,Old Roman Road Ancaster,2024-03-09T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-09T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
917625,Old Roman Road Ancaster,2024-03-09T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
917625,Old Roman Road Ancaster,2024-03-09T19:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-09T19:10:00.000+00:00,feeder,,L2 Active Power,kW,0.06
917625,Old Roman Road Ancaster,2024-03-09T19:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-09T19:10:00.000+00:00,feeder,,N Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-09T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
917625,Old Roman Road Ancaster,2024-03-09T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
917625,Old Roman Road Ancaster,2024-03-09T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-09T19:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-09T19:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
917625,Old Roman Road Ancaster,2024-03-09T19:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-09T19:10:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T19:10:00.000+00:00,transformer,,Temperature,C,17.3
917625,Old Roman Road Ancaster,2024-03-09T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
917625,Old Roman Road Ancaster,2024-03-09T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
917625,Old Roman Road Ancaster,2024-03-09T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
917625,Old Roman Road Ancaster,2024-03-09T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
917625,Old Roman Road Ancaster,2024-03-09T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
917625,Old Roman Road Ancaster,2024-03-09T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.06
917625,Old Roman Road Ancaster,2024-03-09T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.28
917625,Old Roman Road Ancaster,2024-03-09T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.21
917625,Old Roman Road Ancaster,2024-03-09T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
917625,Old Roman Road Ancaster,2024-03-09T19:10:00.000+00:00,busbar,,L3 Active Power,kW,8.25
917625,Old Roman Road Ancaster,2024-03-09T19:10:00.000+00:00,busbar,,L2 Active Power,kW,6.16
917625,Old Roman Road Ancaster,2024-03-09T19:10:00.000+00:00,busbar,,L1 Active Power,kW,8.34
917625,Old Roman Road Ancaster,2024-03-09T19:10:00.000+00:00,busbar,,N Current (RMS),A,23.1
917625,Old Roman Road Ancaster,2024-03-09T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
917625,Old Roman Road Ancaster,2024-03-09T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.5
917625,Old Roman Road Ancaster,2024-03-09T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
917625,Old Roman Road Ancaster,2024-03-09T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-09T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-09T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
917625,Old Roman Road Ancaster,2024-03-09T19:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-09T19:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-09T19:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-09T19:00:00.000+00:00,feeder,,N Current (RMS),A,2.1
917625,Old Roman Road Ancaster,2024-03-09T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-09T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.42
917625,Old Roman Road Ancaster,2024-03-09T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.11
917625,Old Roman Road Ancaster,2024-03-09T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
917625,Old Roman Road Ancaster,2024-03-09T19:00:00.000+00:00,feeder,,L3 Active Power,kW,8.39
917625,Old Roman Road Ancaster,2024-03-09T19:00:00.000+00:00,feeder,,L2 Active Power,kW,5.75
917625,Old Roman Road Ancaster,2024-03-09T19:00:00.000+00:00,feeder,,L1 Active Power,kW,9.27
917625,Old Roman Road Ancaster,2024-03-09T19:00:00.000+00:00,feeder,,N Current (RMS),A,27.5
917625,Old Roman Road Ancaster,2024-03-09T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,36.1
917625,Old Roman Road Ancaster,2024-03-09T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,24.9
917625,Old Roman Road Ancaster,2024-03-09T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,40.2
917625,Old Roman Road Ancaster,2024-03-09T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-09T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-09T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
917625,Old Roman Road Ancaster,2024-03-09T19:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-09T19:00:00.000+00:00,feeder,,L2 Active Power,kW,0.07
917625,Old Roman Road Ancaster,2024-03-09T19:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-09T19:00:00.000+00:00,feeder,,N Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-09T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
917625,Old Roman Road Ancaster,2024-03-09T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
917625,Old Roman Road Ancaster,2024-03-09T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-09T19:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-09T19:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
917625,Old Roman Road Ancaster,2024-03-09T19:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-09T19:00:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T19:00:00.000+00:00,transformer,,Temperature,C,17.3
917625,Old Roman Road Ancaster,2024-03-09T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
917625,Old Roman Road Ancaster,2024-03-09T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
917625,Old Roman Road Ancaster,2024-03-09T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
917625,Old Roman Road Ancaster,2024-03-09T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
917625,Old Roman Road Ancaster,2024-03-09T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
917625,Old Roman Road Ancaster,2024-03-09T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.38
917625,Old Roman Road Ancaster,2024-03-09T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.44
917625,Old Roman Road Ancaster,2024-03-09T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.09
917625,Old Roman Road Ancaster,2024-03-09T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
917625,Old Roman Road Ancaster,2024-03-09T19:00:00.000+00:00,busbar,,L3 Active Power,kW,8.43
917625,Old Roman Road Ancaster,2024-03-09T19:00:00.000+00:00,busbar,,L2 Active Power,kW,5.79
917625,Old Roman Road Ancaster,2024-03-09T19:00:00.000+00:00,busbar,,L1 Active Power,kW,9.28
917625,Old Roman Road Ancaster,2024-03-09T19:00:00.000+00:00,busbar,,N Current (RMS),A,27.4
917625,Old Roman Road Ancaster,2024-03-09T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
917625,Old Roman Road Ancaster,2024-03-09T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.1
917625,Old Roman Road Ancaster,2024-03-09T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.3
917625,Old Roman Road Ancaster,2024-03-09T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-09T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-09T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
917625,Old Roman Road Ancaster,2024-03-09T18:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-09T18:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-09T18:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-09T18:50:00.000+00:00,feeder,,N Current (RMS),A,3.7
917625,Old Roman Road Ancaster,2024-03-09T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-09T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.78
917625,Old Roman Road Ancaster,2024-03-09T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.03
917625,Old Roman Road Ancaster,2024-03-09T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
917625,Old Roman Road Ancaster,2024-03-09T18:50:00.000+00:00,feeder,,L3 Active Power,kW,8.46
917625,Old Roman Road Ancaster,2024-03-09T18:50:00.000+00:00,feeder,,L2 Active Power,kW,6.4
917625,Old Roman Road Ancaster,2024-03-09T18:50:00.000+00:00,feeder,,L1 Active Power,kW,8.74
917625,Old Roman Road Ancaster,2024-03-09T18:50:00.000+00:00,feeder,,N Current (RMS),A,24.2
917625,Old Roman Road Ancaster,2024-03-09T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,37.0
917625,Old Roman Road Ancaster,2024-03-09T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,27.6
917625,Old Roman Road Ancaster,2024-03-09T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,37.7
917625,Old Roman Road Ancaster,2024-03-09T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-09T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
917625,Old Roman Road Ancaster,2024-03-09T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
917625,Old Roman Road Ancaster,2024-03-09T18:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-09T18:50:00.000+00:00,feeder,,L2 Active Power,kW,0.05
917625,Old Roman Road Ancaster,2024-03-09T18:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-09T18:50:00.000+00:00,feeder,,N Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-09T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
917625,Old Roman Road Ancaster,2024-03-09T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
917625,Old Roman Road Ancaster,2024-03-09T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-09T18:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-09T18:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
917625,Old Roman Road Ancaster,2024-03-09T18:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-09T18:50:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T18:50:00.000+00:00,transformer,,Temperature,C,17.3
917625,Old Roman Road Ancaster,2024-03-09T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
917625,Old Roman Road Ancaster,2024-03-09T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
917625,Old Roman Road Ancaster,2024-03-09T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
917625,Old Roman Road Ancaster,2024-03-09T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
917625,Old Roman Road Ancaster,2024-03-09T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
917625,Old Roman Road Ancaster,2024-03-09T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.56
917625,Old Roman Road Ancaster,2024-03-09T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.78
917625,Old Roman Road Ancaster,2024-03-09T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.01
917625,Old Roman Road Ancaster,2024-03-09T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
917625,Old Roman Road Ancaster,2024-03-09T18:50:00.000+00:00,busbar,,L3 Active Power,kW,8.5
917625,Old Roman Road Ancaster,2024-03-09T18:50:00.000+00:00,busbar,,L2 Active Power,kW,6.42
917625,Old Roman Road Ancaster,2024-03-09T18:50:00.000+00:00,busbar,,L1 Active Power,kW,8.73
917625,Old Roman Road Ancaster,2024-03-09T18:50:00.000+00:00,busbar,,N Current (RMS),A,23.0
917625,Old Roman Road Ancaster,2024-03-09T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
917625,Old Roman Road Ancaster,2024-03-09T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.6
917625,Old Roman Road Ancaster,2024-03-09T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.7
917625,Old Roman Road Ancaster,2024-03-09T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-09T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-09T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
917625,Old Roman Road Ancaster,2024-03-09T18:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
917625,Old Roman Road Ancaster,2024-03-09T18:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-09T18:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
917625,Old Roman Road Ancaster,2024-03-09T18:40:00.000+00:00,feeder,,N Current (RMS),A,6.4
917625,Old Roman Road Ancaster,2024-03-09T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
917625,Old Roman Road Ancaster,2024-03-09T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.21
917625,Old Roman Road Ancaster,2024-03-09T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.94
917625,Old Roman Road Ancaster,2024-03-09T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.26
917625,Old Roman Road Ancaster,2024-03-09T18:40:00.000+00:00,feeder,,L3 Active Power,kW,11.02
917625,Old Roman Road Ancaster,2024-03-09T18:40:00.000+00:00,feeder,,L2 Active Power,kW,5.66
917625,Old Roman Road Ancaster,2024-03-09T18:40:00.000+00:00,feeder,,L1 Active Power,kW,7.68
917625,Old Roman Road Ancaster,2024-03-09T18:40:00.000+00:00,feeder,,N Current (RMS),A,34.1
917625,Old Roman Road Ancaster,2024-03-09T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,47.7
917625,Old Roman Road Ancaster,2024-03-09T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,24.8
917625,Old Roman Road Ancaster,2024-03-09T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,33.3
917625,Old Roman Road Ancaster,2024-03-09T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-09T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
917625,Old Roman Road Ancaster,2024-03-09T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
917625,Old Roman Road Ancaster,2024-03-09T18:40:00.000+00:00,feeder,,L3 Active Power,kW,0.04
917625,Old Roman Road Ancaster,2024-03-09T18:40:00.000+00:00,feeder,,L2 Active Power,kW,0.08
917625,Old Roman Road Ancaster,2024-03-09T18:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-09T18:40:00.000+00:00,feeder,,N Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-09T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
917625,Old Roman Road Ancaster,2024-03-09T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
917625,Old Roman Road Ancaster,2024-03-09T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
917625,Old Roman Road Ancaster,2024-03-09T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
917625,Old Roman Road Ancaster,2024-03-09T18:40:00.000+00:00,feeder,,L3 Active Power,kW,0.05
917625,Old Roman Road Ancaster,2024-03-09T18:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
917625,Old Roman Road Ancaster,2024-03-09T18:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-09T18:40:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-09T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T18:40:00.000+00:00,transformer,,Temperature,C,17.4
917625,Old Roman Road Ancaster,2024-03-09T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
917625,Old Roman Road Ancaster,2024-03-09T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.78
917625,Old Roman Road Ancaster,2024-03-09T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
917625,Old Roman Road Ancaster,2024-03-09T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
917625,Old Roman Road Ancaster,2024-03-09T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
917625,Old Roman Road Ancaster,2024-03-09T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.81
917625,Old Roman Road Ancaster,2024-03-09T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.22
917625,Old Roman Road Ancaster,2024-03-09T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.89
917625,Old Roman Road Ancaster,2024-03-09T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
917625,Old Roman Road Ancaster,2024-03-09T18:40:00.000+00:00,busbar,,L3 Active Power,kW,11.1
917625,Old Roman Road Ancaster,2024-03-09T18:40:00.000+00:00,busbar,,L2 Active Power,kW,5.71
917625,Old Roman Road Ancaster,2024-03-09T18:40:00.000+00:00,busbar,,L1 Active Power,kW,7.65
917625,Old Roman Road Ancaster,2024-03-09T18:40:00.000+00:00,busbar,,N Current (RMS),A,30.7
917625,Old Roman Road Ancaster,2024-03-09T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
917625,Old Roman Road Ancaster,2024-03-09T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.9
917625,Old Roman Road Ancaster,2024-03-09T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
917625,Old Roman Road Ancaster,2024-03-09T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-09T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
917625,Old Roman Road Ancaster,2024-03-09T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
917625,Old Roman Road Ancaster,2024-03-09T18:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
917625,Old Roman Road Ancaster,2024-03-09T18:30:00.000+00:00,feeder,,L2 Active Power,kW,0.05
917625,Old Roman Road Ancaster,2024-03-09T18:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
917625,Old Roman Road Ancaster,2024-03-09T18:30:00.000+00:00,feeder,,N Current (RMS),A,5.2
917625,Old Roman Road Ancaster,2024-03-09T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-09T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
917625,Old Roman Road Ancaster,2024-03-09T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.38
917625,Old Roman Road Ancaster,2024-03-09T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.9
917625,Old Roman Road Ancaster,2024-03-09T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.38
917625,Old Roman Road Ancaster,2024-03-09T18:30:00.000+00:00,feeder,,L3 Active Power,kW,14.89
917625,Old Roman Road Ancaster,2024-03-09T18:30:00.000+00:00,feeder,,L2 Active Power,kW,6.07
917625,Old Roman Road Ancaster,2024-03-09T18:30:00.000+00:00,feeder,,L1 Active Power,kW,8.56
917625,Old Roman Road Ancaster,2024-03-09T18:30:00.000+00:00,feeder,,N Current (RMS),A,44.8
917625,Old Roman Road Ancaster,2024-03-09T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,63.1
917625,Old Roman Road Ancaster,2024-03-09T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,26.2
917625,Old Roman Road Ancaster,2024-03-09T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,37.1
917625,Old Roman Road Ancaster,2024-03-09T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-09T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
917625,Old Roman Road Ancaster,2024-03-09T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
917625,Old Roman Road Ancaster,2024-03-09T18:30:00.000+00:00,feeder,,L3 Active Power,kW,0.06
917625,Old Roman Road Ancaster,2024-03-09T18:30:00.000+00:00,feeder,,L2 Active Power,kW,0.1
917625,Old Roman Road Ancaster,2024-03-09T18:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-09T18:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
917625,Old Roman Road Ancaster,2024-03-09T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
917625,Old Roman Road Ancaster,2024-03-09T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
917625,Old Roman Road Ancaster,2024-03-09T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
