Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
917625,Old Roman Road Ancaster,2024-03-09T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
917625,Old Roman Road Ancaster,2024-03-09T18:30:00.000+00:00,feeder,,L3 Active Power,kW,0.08
917625,Old Roman Road Ancaster,2024-03-09T18:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
917625,Old Roman Road Ancaster,2024-03-09T18:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-09T18:30:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-09T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
917625,Old Roman Road Ancaster,2024-03-09T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T18:30:00.000+00:00,transformer,,Temperature,C,17.4
917625,Old Roman Road Ancaster,2024-03-09T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
917625,Old Roman Road Ancaster,2024-03-09T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.61
917625,Old Roman Road Ancaster,2024-03-09T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
917625,Old Roman Road Ancaster,2024-03-09T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
917625,Old Roman Road Ancaster,2024-03-09T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
917625,Old Roman Road Ancaster,2024-03-09T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.28
917625,Old Roman Road Ancaster,2024-03-09T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.39
917625,Old Roman Road Ancaster,2024-03-09T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.81
917625,Old Roman Road Ancaster,2024-03-09T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
917625,Old Roman Road Ancaster,2024-03-09T18:30:00.000+00:00,busbar,,L3 Active Power,kW,14.98
917625,Old Roman Road Ancaster,2024-03-09T18:30:00.000+00:00,busbar,,L2 Active Power,kW,6.16
917625,Old Roman Road Ancaster,2024-03-09T18:30:00.000+00:00,busbar,,L1 Active Power,kW,8.51
917625,Old Roman Road Ancaster,2024-03-09T18:30:00.000+00:00,busbar,,N Current (RMS),A,42.8
917625,Old Roman Road Ancaster,2024-03-09T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
917625,Old Roman Road Ancaster,2024-03-09T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.5
917625,Old Roman Road Ancaster,2024-03-09T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.9
917625,Old Roman Road Ancaster,2024-03-09T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-09T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
917625,Old Roman Road Ancaster,2024-03-09T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
917625,Old Roman Road Ancaster,2024-03-09T18:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
917625,Old Roman Road Ancaster,2024-03-09T18:20:00.000+00:00,feeder,,L2 Active Power,kW,0.04
917625,Old Roman Road Ancaster,2024-03-09T18:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
917625,Old Roman Road Ancaster,2024-03-09T18:20:00.000+00:00,feeder,,N Current (RMS),A,5.2
917625,Old Roman Road Ancaster,2024-03-09T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
917625,Old Roman Road Ancaster,2024-03-09T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.63
917625,Old Roman Road Ancaster,2024-03-09T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.12
917625,Old Roman Road Ancaster,2024-03-09T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.47
917625,Old Roman Road Ancaster,2024-03-09T18:20:00.000+00:00,feeder,,L3 Active Power,kW,12.82
917625,Old Roman Road Ancaster,2024-03-09T18:20:00.000+00:00,feeder,,L2 Active Power,kW,5.94
917625,Old Roman Road Ancaster,2024-03-09T18:20:00.000+00:00,feeder,,L1 Active Power,kW,8.26
917625,Old Roman Road Ancaster,2024-03-09T18:20:00.000+00:00,feeder,,N Current (RMS),A,37.8
917625,Old Roman Road Ancaster,2024-03-09T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,54.8
917625,Old Roman Road Ancaster,2024-03-09T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,26.1
917625,Old Roman Road Ancaster,2024-03-09T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,35.7
917625,Old Roman Road Ancaster,2024-03-09T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-09T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
917625,Old Roman Road Ancaster,2024-03-09T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
917625,Old Roman Road Ancaster,2024-03-09T18:20:00.000+00:00,feeder,,L3 Active Power,kW,0.05
917625,Old Roman Road Ancaster,2024-03-09T18:20:00.000+00:00,feeder,,L2 Active Power,kW,0.09
917625,Old Roman Road Ancaster,2024-03-09T18:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-09T18:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
917625,Old Roman Road Ancaster,2024-03-09T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
917625,Old Roman Road Ancaster,2024-03-09T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
917625,Old Roman Road Ancaster,2024-03-09T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
917625,Old Roman Road Ancaster,2024-03-09T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
917625,Old Roman Road Ancaster,2024-03-09T18:20:00.000+00:00,feeder,,L3 Active Power,kW,0.06
917625,Old Roman Road Ancaster,2024-03-09T18:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
917625,Old Roman Road Ancaster,2024-03-09T18:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-09T18:20:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-09T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T18:20:00.000+00:00,transformer,,Temperature,C,17.4
917625,Old Roman Road Ancaster,2024-03-09T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
917625,Old Roman Road Ancaster,2024-03-09T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.37
917625,Old Roman Road Ancaster,2024-03-09T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
917625,Old Roman Road Ancaster,2024-03-09T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
917625,Old Roman Road Ancaster,2024-03-09T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
917625,Old Roman Road Ancaster,2024-03-09T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.36
917625,Old Roman Road Ancaster,2024-03-09T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.64
917625,Old Roman Road Ancaster,2024-03-09T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.05
917625,Old Roman Road Ancaster,2024-03-09T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.36
917625,Old Roman Road Ancaster,2024-03-09T18:20:00.000+00:00,busbar,,L3 Active Power,kW,12.9
917625,Old Roman Road Ancaster,2024-03-09T18:20:00.000+00:00,busbar,,L2 Active Power,kW,6.01
917625,Old Roman Road Ancaster,2024-03-09T18:20:00.000+00:00,busbar,,L1 Active Power,kW,8.23
917625,Old Roman Road Ancaster,2024-03-09T18:20:00.000+00:00,busbar,,N Current (RMS),A,36.3
917625,Old Roman Road Ancaster,2024-03-09T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
917625,Old Roman Road Ancaster,2024-03-09T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.3
917625,Old Roman Road Ancaster,2024-03-09T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
917625,Old Roman Road Ancaster,2024-03-09T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-09T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-09T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
917625,Old Roman Road Ancaster,2024-03-09T18:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-09T18:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-09T18:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-09T18:10:00.000+00:00,feeder,,N Current (RMS),A,4.3
917625,Old Roman Road Ancaster,2024-03-09T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-09T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.19
917625,Old Roman Road Ancaster,2024-03-09T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.91
917625,Old Roman Road Ancaster,2024-03-09T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
917625,Old Roman Road Ancaster,2024-03-09T18:10:00.000+00:00,feeder,,L3 Active Power,kW,8.94
917625,Old Roman Road Ancaster,2024-03-09T18:10:00.000+00:00,feeder,,L2 Active Power,kW,6.06
917625,Old Roman Road Ancaster,2024-03-09T18:10:00.000+00:00,feeder,,L1 Active Power,kW,8.75
917625,Old Roman Road Ancaster,2024-03-09T18:10:00.000+00:00,feeder,,N Current (RMS),A,25.9
917625,Old Roman Road Ancaster,2024-03-09T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,38.3
917625,Old Roman Road Ancaster,2024-03-09T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,27.5
917625,Old Roman Road Ancaster,2024-03-09T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,37.8
917625,Old Roman Road Ancaster,2024-03-09T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-09T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
917625,Old Roman Road Ancaster,2024-03-09T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
917625,Old Roman Road Ancaster,2024-03-09T18:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-09T18:10:00.000+00:00,feeder,,L2 Active Power,kW,0.06
917625,Old Roman Road Ancaster,2024-03-09T18:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-09T18:10:00.000+00:00,feeder,,N Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-09T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
917625,Old Roman Road Ancaster,2024-03-09T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
917625,Old Roman Road Ancaster,2024-03-09T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-09T18:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-09T18:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
917625,Old Roman Road Ancaster,2024-03-09T18:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-09T18:10:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T18:10:00.000+00:00,transformer,,Temperature,C,17.5
917625,Old Roman Road Ancaster,2024-03-09T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
917625,Old Roman Road Ancaster,2024-03-09T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.62
917625,Old Roman Road Ancaster,2024-03-09T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
917625,Old Roman Road Ancaster,2024-03-09T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
917625,Old Roman Road Ancaster,2024-03-09T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
917625,Old Roman Road Ancaster,2024-03-09T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.37
917625,Old Roman Road Ancaster,2024-03-09T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.2
917625,Old Roman Road Ancaster,2024-03-09T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.89
917625,Old Roman Road Ancaster,2024-03-09T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
917625,Old Roman Road Ancaster,2024-03-09T18:10:00.000+00:00,busbar,,L3 Active Power,kW,8.98
917625,Old Roman Road Ancaster,2024-03-09T18:10:00.000+00:00,busbar,,L2 Active Power,kW,6.09
917625,Old Roman Road Ancaster,2024-03-09T18:10:00.000+00:00,busbar,,L1 Active Power,kW,8.75
917625,Old Roman Road Ancaster,2024-03-09T18:10:00.000+00:00,busbar,,N Current (RMS),A,24.2
917625,Old Roman Road Ancaster,2024-03-09T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
917625,Old Roman Road Ancaster,2024-03-09T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.6
917625,Old Roman Road Ancaster,2024-03-09T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
917625,Old Roman Road Ancaster,2024-03-09T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-09T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
917625,Old Roman Road Ancaster,2024-03-09T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
917625,Old Roman Road Ancaster,2024-03-09T18:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-09T18:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-09T18:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-09T18:00:00.000+00:00,feeder,,N Current (RMS),A,6.0
917625,Old Roman Road Ancaster,2024-03-09T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-09T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.16
917625,Old Roman Road Ancaster,2024-03-09T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.02
917625,Old Roman Road Ancaster,2024-03-09T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
917625,Old Roman Road Ancaster,2024-03-09T18:00:00.000+00:00,feeder,,L3 Active Power,kW,8.06
917625,Old Roman Road Ancaster,2024-03-09T18:00:00.000+00:00,feeder,,L2 Active Power,kW,6.0
917625,Old Roman Road Ancaster,2024-03-09T18:00:00.000+00:00,feeder,,L1 Active Power,kW,9.78
917625,Old Roman Road Ancaster,2024-03-09T18:00:00.000+00:00,feeder,,N Current (RMS),A,25.5
917625,Old Roman Road Ancaster,2024-03-09T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,34.6
917625,Old Roman Road Ancaster,2024-03-09T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,25.8
917625,Old Roman Road Ancaster,2024-03-09T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,42.0
917625,Old Roman Road Ancaster,2024-03-09T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-09T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-09T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
917625,Old Roman Road Ancaster,2024-03-09T18:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-09T18:00:00.000+00:00,feeder,,L2 Active Power,kW,0.06
917625,Old Roman Road Ancaster,2024-03-09T18:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-09T18:00:00.000+00:00,feeder,,N Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-09T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
917625,Old Roman Road Ancaster,2024-03-09T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
917625,Old Roman Road Ancaster,2024-03-09T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-09T18:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-09T18:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
917625,Old Roman Road Ancaster,2024-03-09T18:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-09T18:00:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T18:00:00.000+00:00,transformer,,Temperature,C,17.5
917625,Old Roman Road Ancaster,2024-03-09T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
917625,Old Roman Road Ancaster,2024-03-09T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.5
917625,Old Roman Road Ancaster,2024-03-09T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
917625,Old Roman Road Ancaster,2024-03-09T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
917625,Old Roman Road Ancaster,2024-03-09T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
917625,Old Roman Road Ancaster,2024-03-09T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.74
917625,Old Roman Road Ancaster,2024-03-09T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.18
917625,Old Roman Road Ancaster,2024-03-09T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.02
917625,Old Roman Road Ancaster,2024-03-09T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
917625,Old Roman Road Ancaster,2024-03-09T18:00:00.000+00:00,busbar,,L3 Active Power,kW,8.1
917625,Old Roman Road Ancaster,2024-03-09T18:00:00.000+00:00,busbar,,L2 Active Power,kW,6.02
917625,Old Roman Road Ancaster,2024-03-09T18:00:00.000+00:00,busbar,,L1 Active Power,kW,9.79
917625,Old Roman Road Ancaster,2024-03-09T18:00:00.000+00:00,busbar,,N Current (RMS),A,24.3
917625,Old Roman Road Ancaster,2024-03-09T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.7
917625,Old Roman Road Ancaster,2024-03-09T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.9
917625,Old Roman Road Ancaster,2024-03-09T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
917625,Old Roman Road Ancaster,2024-03-09T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-09T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
917625,Old Roman Road Ancaster,2024-03-09T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
917625,Old Roman Road Ancaster,2024-03-09T17:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-09T17:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-09T17:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-09T17:50:00.000+00:00,feeder,,N Current (RMS),A,5.5
917625,Old Roman Road Ancaster,2024-03-09T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.36
917625,Old Roman Road Ancaster,2024-03-09T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.14
917625,Old Roman Road Ancaster,2024-03-09T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.18
917625,Old Roman Road Ancaster,2024-03-09T17:50:00.000+00:00,feeder,,L3 Active Power,kW,7.32
917625,Old Roman Road Ancaster,2024-03-09T17:50:00.000+00:00,feeder,,L2 Active Power,kW,5.81
917625,Old Roman Road Ancaster,2024-03-09T17:50:00.000+00:00,feeder,,L1 Active Power,kW,7.89
917625,Old Roman Road Ancaster,2024-03-09T17:50:00.000+00:00,feeder,,N Current (RMS),A,22.6
917625,Old Roman Road Ancaster,2024-03-09T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,31.8
917625,Old Roman Road Ancaster,2024-03-09T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,25.8
917625,Old Roman Road Ancaster,2024-03-09T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,34.7
917625,Old Roman Road Ancaster,2024-03-09T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-09T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
917625,Old Roman Road Ancaster,2024-03-09T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
917625,Old Roman Road Ancaster,2024-03-09T17:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-09T17:50:00.000+00:00,feeder,,L2 Active Power,kW,0.05
917625,Old Roman Road Ancaster,2024-03-09T17:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-09T17:50:00.000+00:00,feeder,,N Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
917625,Old Roman Road Ancaster,2024-03-09T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
917625,Old Roman Road Ancaster,2024-03-09T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-09T17:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-09T17:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
917625,Old Roman Road Ancaster,2024-03-09T17:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-09T17:50:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T17:50:00.000+00:00,transformer,,Temperature,C,17.5
917625,Old Roman Road Ancaster,2024-03-09T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
917625,Old Roman Road Ancaster,2024-03-09T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.11
917625,Old Roman Road Ancaster,2024-03-09T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
917625,Old Roman Road Ancaster,2024-03-09T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.85
917625,Old Roman Road Ancaster,2024-03-09T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
917625,Old Roman Road Ancaster,2024-03-09T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.21
917625,Old Roman Road Ancaster,2024-03-09T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.36
917625,Old Roman Road Ancaster,2024-03-09T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.13
917625,Old Roman Road Ancaster,2024-03-09T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
917625,Old Roman Road Ancaster,2024-03-09T17:50:00.000+00:00,busbar,,L3 Active Power,kW,7.37
917625,Old Roman Road Ancaster,2024-03-09T17:50:00.000+00:00,busbar,,L2 Active Power,kW,5.83
917625,Old Roman Road Ancaster,2024-03-09T17:50:00.000+00:00,busbar,,L1 Active Power,kW,7.89
917625,Old Roman Road Ancaster,2024-03-09T17:50:00.000+00:00,busbar,,N Current (RMS),A,20.9
917625,Old Roman Road Ancaster,2024-03-09T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
917625,Old Roman Road Ancaster,2024-03-09T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.8
917625,Old Roman Road Ancaster,2024-03-09T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.7
917625,Old Roman Road Ancaster,2024-03-09T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-09T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-09T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
917625,Old Roman Road Ancaster,2024-03-09T17:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-09T17:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-09T17:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-09T17:40:00.000+00:00,feeder,,N Current (RMS),A,4.1
917625,Old Roman Road Ancaster,2024-03-09T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.2
917625,Old Roman Road Ancaster,2024-03-09T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.44
917625,Old Roman Road Ancaster,2024-03-09T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.26
917625,Old Roman Road Ancaster,2024-03-09T17:40:00.000+00:00,feeder,,L3 Active Power,kW,6.48
917625,Old Roman Road Ancaster,2024-03-09T17:40:00.000+00:00,feeder,,L2 Active Power,kW,6.35
917625,Old Roman Road Ancaster,2024-03-09T17:40:00.000+00:00,feeder,,L1 Active Power,kW,7.99
917625,Old Roman Road Ancaster,2024-03-09T17:40:00.000+00:00,feeder,,N Current (RMS),A,18.0
917625,Old Roman Road Ancaster,2024-03-09T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,28.3
917625,Old Roman Road Ancaster,2024-03-09T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,27.8
917625,Old Roman Road Ancaster,2024-03-09T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,35.1
917625,Old Roman Road Ancaster,2024-03-09T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-09T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-09T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
917625,Old Roman Road Ancaster,2024-03-09T17:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-09T17:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-09T17:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-09T17:40:00.000+00:00,feeder,,N Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-09T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
917625,Old Roman Road Ancaster,2024-03-09T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-09T17:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-09T17:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
917625,Old Roman Road Ancaster,2024-03-09T17:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-09T17:40:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T17:40:00.000+00:00,transformer,,Temperature,C,17.6
917625,Old Roman Road Ancaster,2024-03-09T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
917625,Old Roman Road Ancaster,2024-03-09T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.8
917625,Old Roman Road Ancaster,2024-03-09T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
917625,Old Roman Road Ancaster,2024-03-09T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
917625,Old Roman Road Ancaster,2024-03-09T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
917625,Old Roman Road Ancaster,2024-03-09T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.08
917625,Old Roman Road Ancaster,2024-03-09T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.2
917625,Old Roman Road Ancaster,2024-03-09T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.43
917625,Old Roman Road Ancaster,2024-03-09T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
917625,Old Roman Road Ancaster,2024-03-09T17:40:00.000+00:00,busbar,,L3 Active Power,kW,6.51
917625,Old Roman Road Ancaster,2024-03-09T17:40:00.000+00:00,busbar,,L2 Active Power,kW,6.35
917625,Old Roman Road Ancaster,2024-03-09T17:40:00.000+00:00,busbar,,L1 Active Power,kW,7.99
917625,Old Roman Road Ancaster,2024-03-09T17:40:00.000+00:00,busbar,,N Current (RMS),A,17.6
917625,Old Roman Road Ancaster,2024-03-09T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
917625,Old Roman Road Ancaster,2024-03-09T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.8
917625,Old Roman Road Ancaster,2024-03-09T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
917625,Old Roman Road Ancaster,2024-03-09T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-09T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-09T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
917625,Old Roman Road Ancaster,2024-03-09T17:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-09T17:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-09T17:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-09T17:30:00.000+00:00,feeder,,N Current (RMS),A,5.0
917625,Old Roman Road Ancaster,2024-03-09T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-09T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.65
917625,Old Roman Road Ancaster,2024-03-09T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.18
917625,Old Roman Road Ancaster,2024-03-09T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.25
917625,Old Roman Road Ancaster,2024-03-09T17:30:00.000+00:00,feeder,,L3 Active Power,kW,8.74
917625,Old Roman Road Ancaster,2024-03-09T17:30:00.000+00:00,feeder,,L2 Active Power,kW,5.4
917625,Old Roman Road Ancaster,2024-03-09T17:30:00.000+00:00,feeder,,L1 Active Power,kW,7.68
917625,Old Roman Road Ancaster,2024-03-09T17:30:00.000+00:00,feeder,,N Current (RMS),A,26.1
917625,Old Roman Road Ancaster,2024-03-09T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,37.8
917625,Old Roman Road Ancaster,2024-03-09T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,23.8
917625,Old Roman Road Ancaster,2024-03-09T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,33.1
917625,Old Roman Road Ancaster,2024-03-09T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-09T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
917625,Old Roman Road Ancaster,2024-03-09T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
917625,Old Roman Road Ancaster,2024-03-09T17:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-09T17:30:00.000+00:00,feeder,,L2 Active Power,kW,0.07
917625,Old Roman Road Ancaster,2024-03-09T17:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-09T17:30:00.000+00:00,feeder,,N Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-09T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
917625,Old Roman Road Ancaster,2024-03-09T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
917625,Old Roman Road Ancaster,2024-03-09T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-09T17:30:00.000+00:00,feeder,,L3 Active Power,kW,0.04
917625,Old Roman Road Ancaster,2024-03-09T17:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
917625,Old Roman Road Ancaster,2024-03-09T17:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-09T17:30:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T17:30:00.000+00:00,transformer,,Temperature,C,17.6
917625,Old Roman Road Ancaster,2024-03-09T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
917625,Old Roman Road Ancaster,2024-03-09T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.88
917625,Old Roman Road Ancaster,2024-03-09T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
917625,Old Roman Road Ancaster,2024-03-09T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
917625,Old Roman Road Ancaster,2024-03-09T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
917625,Old Roman Road Ancaster,2024-03-09T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.38
917625,Old Roman Road Ancaster,2024-03-09T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.66
917625,Old Roman Road Ancaster,2024-03-09T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.16
917625,Old Roman Road Ancaster,2024-03-09T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
917625,Old Roman Road Ancaster,2024-03-09T17:30:00.000+00:00,busbar,,L3 Active Power,kW,8.79
917625,Old Roman Road Ancaster,2024-03-09T17:30:00.000+00:00,busbar,,L2 Active Power,kW,5.44
917625,Old Roman Road Ancaster,2024-03-09T17:30:00.000+00:00,busbar,,L1 Active Power,kW,7.67
917625,Old Roman Road Ancaster,2024-03-09T17:30:00.000+00:00,busbar,,N Current (RMS),A,24.1
917625,Old Roman Road Ancaster,2024-03-09T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
917625,Old Roman Road Ancaster,2024-03-09T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.9
917625,Old Roman Road Ancaster,2024-03-09T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
917625,Old Roman Road Ancaster,2024-03-09T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-09T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-09T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
917625,Old Roman Road Ancaster,2024-03-09T17:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-09T17:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-09T17:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-09T17:20:00.000+00:00,feeder,,N Current (RMS),A,4.4
917625,Old Roman Road Ancaster,2024-03-09T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.99
917625,Old Roman Road Ancaster,2024-03-09T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.04
917625,Old Roman Road Ancaster,2024-03-09T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
917625,Old Roman Road Ancaster,2024-03-09T17:20:00.000+00:00,feeder,,L3 Active Power,kW,7.63
917625,Old Roman Road Ancaster,2024-03-09T17:20:00.000+00:00,feeder,,L2 Active Power,kW,5.65
917625,Old Roman Road Ancaster,2024-03-09T17:20:00.000+00:00,feeder,,L1 Active Power,kW,8.38
917625,Old Roman Road Ancaster,2024-03-09T17:20:00.000+00:00,feeder,,N Current (RMS),A,22.2
917625,Old Roman Road Ancaster,2024-03-09T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,33.1
917625,Old Roman Road Ancaster,2024-03-09T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,25.0
917625,Old Roman Road Ancaster,2024-03-09T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,36.5
917625,Old Roman Road Ancaster,2024-03-09T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-09T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
917625,Old Roman Road Ancaster,2024-03-09T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
917625,Old Roman Road Ancaster,2024-03-09T17:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-09T17:20:00.000+00:00,feeder,,L2 Active Power,kW,0.05
917625,Old Roman Road Ancaster,2024-03-09T17:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-09T17:20:00.000+00:00,feeder,,N Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-09T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
917625,Old Roman Road Ancaster,2024-03-09T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
917625,Old Roman Road Ancaster,2024-03-09T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-09T17:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-09T17:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
917625,Old Roman Road Ancaster,2024-03-09T17:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-09T17:20:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T17:20:00.000+00:00,transformer,,Temperature,C,17.7
917625,Old Roman Road Ancaster,2024-03-09T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
917625,Old Roman Road Ancaster,2024-03-09T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.21
917625,Old Roman Road Ancaster,2024-03-09T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
917625,Old Roman Road Ancaster,2024-03-09T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
917625,Old Roman Road Ancaster,2024-03-09T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
917625,Old Roman Road Ancaster,2024-03-09T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.01
917625,Old Roman Road Ancaster,2024-03-09T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
917625,Old Roman Road Ancaster,2024-03-09T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.03
917625,Old Roman Road Ancaster,2024-03-09T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
917625,Old Roman Road Ancaster,2024-03-09T17:20:00.000+00:00,busbar,,L3 Active Power,kW,7.67
917625,Old Roman Road Ancaster,2024-03-09T17:20:00.000+00:00,busbar,,L2 Active Power,kW,5.67
917625,Old Roman Road Ancaster,2024-03-09T17:20:00.000+00:00,busbar,,L1 Active Power,kW,8.38
917625,Old Roman Road Ancaster,2024-03-09T17:20:00.000+00:00,busbar,,N Current (RMS),A,21.4
917625,Old Roman Road Ancaster,2024-03-09T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.3
917625,Old Roman Road Ancaster,2024-03-09T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.1
917625,Old Roman Road Ancaster,2024-03-09T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
917625,Old Roman Road Ancaster,2024-03-09T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-09T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
917625,Old Roman Road Ancaster,2024-03-09T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
917625,Old Roman Road Ancaster,2024-03-09T17:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-09T17:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-09T17:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-09T17:10:00.000+00:00,feeder,,N Current (RMS),A,5.7
917625,Old Roman Road Ancaster,2024-03-09T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-09T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.99
917625,Old Roman Road Ancaster,2024-03-09T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.92
917625,Old Roman Road Ancaster,2024-03-09T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
917625,Old Roman Road Ancaster,2024-03-09T17:10:00.000+00:00,feeder,,L3 Active Power,kW,8.02
917625,Old Roman Road Ancaster,2024-03-09T17:10:00.000+00:00,feeder,,L2 Active Power,kW,5.45
917625,Old Roman Road Ancaster,2024-03-09T17:10:00.000+00:00,feeder,,L1 Active Power,kW,9.63
917625,Old Roman Road Ancaster,2024-03-09T17:10:00.000+00:00,feeder,,N Current (RMS),A,27.4
917625,Old Roman Road Ancaster,2024-03-09T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,34.6
917625,Old Roman Road Ancaster,2024-03-09T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,23.7
917625,Old Roman Road Ancaster,2024-03-09T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,42.3
917625,Old Roman Road Ancaster,2024-03-09T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-09T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-09T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
917625,Old Roman Road Ancaster,2024-03-09T17:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-09T17:10:00.000+00:00,feeder,,L2 Active Power,kW,0.06
917625,Old Roman Road Ancaster,2024-03-09T17:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-09T17:10:00.000+00:00,feeder,,N Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-09T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
917625,Old Roman Road Ancaster,2024-03-09T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
917625,Old Roman Road Ancaster,2024-03-09T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-09T17:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-09T17:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
917625,Old Roman Road Ancaster,2024-03-09T17:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-09T17:10:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T17:10:00.000+00:00,transformer,,Temperature,C,17.7
917625,Old Roman Road Ancaster,2024-03-09T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
917625,Old Roman Road Ancaster,2024-03-09T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.08
917625,Old Roman Road Ancaster,2024-03-09T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
917625,Old Roman Road Ancaster,2024-03-09T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.88
917625,Old Roman Road Ancaster,2024-03-09T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
917625,Old Roman Road Ancaster,2024-03-09T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.12
917625,Old Roman Road Ancaster,2024-03-09T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
917625,Old Roman Road Ancaster,2024-03-09T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.92
917625,Old Roman Road Ancaster,2024-03-09T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-09T17:10:00.000+00:00,busbar,,L3 Active Power,kW,8.07
917625,Old Roman Road Ancaster,2024-03-09T17:10:00.000+00:00,busbar,,L2 Active Power,kW,5.48
917625,Old Roman Road Ancaster,2024-03-09T17:10:00.000+00:00,busbar,,L1 Active Power,kW,9.64
917625,Old Roman Road Ancaster,2024-03-09T17:10:00.000+00:00,busbar,,N Current (RMS),A,26.3
917625,Old Roman Road Ancaster,2024-03-09T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
917625,Old Roman Road Ancaster,2024-03-09T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.8
917625,Old Roman Road Ancaster,2024-03-09T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
917625,Old Roman Road Ancaster,2024-03-09T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-09T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
917625,Old Roman Road Ancaster,2024-03-09T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
917625,Old Roman Road Ancaster,2024-03-09T17:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-09T17:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-09T17:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-09T17:00:00.000+00:00,feeder,,N Current (RMS),A,6.0
917625,Old Roman Road Ancaster,2024-03-09T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-09T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.96
917625,Old Roman Road Ancaster,2024-03-09T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.8
917625,Old Roman Road Ancaster,2024-03-09T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-09T17:00:00.000+00:00,feeder,,L3 Active Power,kW,8.53
917625,Old Roman Road Ancaster,2024-03-09T17:00:00.000+00:00,feeder,,L2 Active Power,kW,5.1
917625,Old Roman Road Ancaster,2024-03-09T17:00:00.000+00:00,feeder,,L1 Active Power,kW,9.83
917625,Old Roman Road Ancaster,2024-03-09T17:00:00.000+00:00,feeder,,N Current (RMS),A,28.9
917625,Old Roman Road Ancaster,2024-03-09T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,37.3
917625,Old Roman Road Ancaster,2024-03-09T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,22.4
917625,Old Roman Road Ancaster,2024-03-09T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,42.7
917625,Old Roman Road Ancaster,2024-03-09T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
917625,Old Roman Road Ancaster,2024-03-09T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-09T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
917625,Old Roman Road Ancaster,2024-03-09T17:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-09T17:00:00.000+00:00,feeder,,L2 Active Power,kW,0.07
917625,Old Roman Road Ancaster,2024-03-09T17:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-09T17:00:00.000+00:00,feeder,,N Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-09T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
