Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
917625,Old Roman Road Ancaster,2024-03-09T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
917625,Old Roman Road Ancaster,2024-03-09T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
917625,Old Roman Road Ancaster,2024-03-09T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-09T17:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-09T17:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
917625,Old Roman Road Ancaster,2024-03-09T17:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-09T17:00:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T17:00:00.000+00:00,transformer,,Temperature,C,17.8
917625,Old Roman Road Ancaster,2024-03-09T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
917625,Old Roman Road Ancaster,2024-03-09T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.21
917625,Old Roman Road Ancaster,2024-03-09T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
917625,Old Roman Road Ancaster,2024-03-09T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.87
917625,Old Roman Road Ancaster,2024-03-09T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
917625,Old Roman Road Ancaster,2024-03-09T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.46
917625,Old Roman Road Ancaster,2024-03-09T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.98
917625,Old Roman Road Ancaster,2024-03-09T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.8
917625,Old Roman Road Ancaster,2024-03-09T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
917625,Old Roman Road Ancaster,2024-03-09T17:00:00.000+00:00,busbar,,L3 Active Power,kW,8.58
917625,Old Roman Road Ancaster,2024-03-09T17:00:00.000+00:00,busbar,,L2 Active Power,kW,5.15
917625,Old Roman Road Ancaster,2024-03-09T17:00:00.000+00:00,busbar,,L1 Active Power,kW,9.85
917625,Old Roman Road Ancaster,2024-03-09T17:00:00.000+00:00,busbar,,N Current (RMS),A,28.0
917625,Old Roman Road Ancaster,2024-03-09T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
917625,Old Roman Road Ancaster,2024-03-09T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.6
917625,Old Roman Road Ancaster,2024-03-09T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
917625,Old Roman Road Ancaster,2024-03-09T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-09T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
917625,Old Roman Road Ancaster,2024-03-09T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
917625,Old Roman Road Ancaster,2024-03-09T16:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-09T16:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-09T16:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-09T16:50:00.000+00:00,feeder,,N Current (RMS),A,6.3
917625,Old Roman Road Ancaster,2024-03-09T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-09T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.66
917625,Old Roman Road Ancaster,2024-03-09T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.99
917625,Old Roman Road Ancaster,2024-03-09T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.18
917625,Old Roman Road Ancaster,2024-03-09T16:50:00.000+00:00,feeder,,L3 Active Power,kW,8.63
917625,Old Roman Road Ancaster,2024-03-09T16:50:00.000+00:00,feeder,,L2 Active Power,kW,5.45
917625,Old Roman Road Ancaster,2024-03-09T16:50:00.000+00:00,feeder,,L1 Active Power,kW,10.89
917625,Old Roman Road Ancaster,2024-03-09T16:50:00.000+00:00,feeder,,N Current (RMS),A,29.2
917625,Old Roman Road Ancaster,2024-03-09T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,37.4
917625,Old Roman Road Ancaster,2024-03-09T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,24.6
917625,Old Roman Road Ancaster,2024-03-09T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,47.0
917625,Old Roman Road Ancaster,2024-03-09T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-09T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-09T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
917625,Old Roman Road Ancaster,2024-03-09T16:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-09T16:50:00.000+00:00,feeder,,L2 Active Power,kW,0.07
917625,Old Roman Road Ancaster,2024-03-09T16:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-09T16:50:00.000+00:00,feeder,,N Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-09T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
917625,Old Roman Road Ancaster,2024-03-09T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
917625,Old Roman Road Ancaster,2024-03-09T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-09T16:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-09T16:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
917625,Old Roman Road Ancaster,2024-03-09T16:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-09T16:50:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T16:50:00.000+00:00,transformer,,Temperature,C,17.8
917625,Old Roman Road Ancaster,2024-03-09T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
917625,Old Roman Road Ancaster,2024-03-09T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.34
917625,Old Roman Road Ancaster,2024-03-09T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
917625,Old Roman Road Ancaster,2024-03-09T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.77
917625,Old Roman Road Ancaster,2024-03-09T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
917625,Old Roman Road Ancaster,2024-03-09T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.43
917625,Old Roman Road Ancaster,2024-03-09T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.67
917625,Old Roman Road Ancaster,2024-03-09T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
917625,Old Roman Road Ancaster,2024-03-09T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
917625,Old Roman Road Ancaster,2024-03-09T16:50:00.000+00:00,busbar,,L3 Active Power,kW,8.68
917625,Old Roman Road Ancaster,2024-03-09T16:50:00.000+00:00,busbar,,L2 Active Power,kW,5.49
917625,Old Roman Road Ancaster,2024-03-09T16:50:00.000+00:00,busbar,,L1 Active Power,kW,10.91
917625,Old Roman Road Ancaster,2024-03-09T16:50:00.000+00:00,busbar,,N Current (RMS),A,28.4
917625,Old Roman Road Ancaster,2024-03-09T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
917625,Old Roman Road Ancaster,2024-03-09T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.8
917625,Old Roman Road Ancaster,2024-03-09T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.1
917625,Old Roman Road Ancaster,2024-03-09T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-09T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
917625,Old Roman Road Ancaster,2024-03-09T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
917625,Old Roman Road Ancaster,2024-03-09T16:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-09T16:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-09T16:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-09T16:40:00.000+00:00,feeder,,N Current (RMS),A,6.2
917625,Old Roman Road Ancaster,2024-03-09T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.6
917625,Old Roman Road Ancaster,2024-03-09T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.09
917625,Old Roman Road Ancaster,2024-03-09T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.15
917625,Old Roman Road Ancaster,2024-03-09T16:40:00.000+00:00,feeder,,L3 Active Power,kW,7.57
917625,Old Roman Road Ancaster,2024-03-09T16:40:00.000+00:00,feeder,,L2 Active Power,kW,5.64
917625,Old Roman Road Ancaster,2024-03-09T16:40:00.000+00:00,feeder,,L1 Active Power,kW,10.43
917625,Old Roman Road Ancaster,2024-03-09T16:40:00.000+00:00,feeder,,N Current (RMS),A,25.5
917625,Old Roman Road Ancaster,2024-03-09T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,33.0
917625,Old Roman Road Ancaster,2024-03-09T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,24.8
917625,Old Roman Road Ancaster,2024-03-09T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,45.0
917625,Old Roman Road Ancaster,2024-03-09T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-09T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-09T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
917625,Old Roman Road Ancaster,2024-03-09T16:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-09T16:40:00.000+00:00,feeder,,L2 Active Power,kW,0.06
917625,Old Roman Road Ancaster,2024-03-09T16:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-09T16:40:00.000+00:00,feeder,,N Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-09T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
917625,Old Roman Road Ancaster,2024-03-09T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-09T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-09T16:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-09T16:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
917625,Old Roman Road Ancaster,2024-03-09T16:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-09T16:40:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T16:40:00.000+00:00,transformer,,Temperature,C,17.8
917625,Old Roman Road Ancaster,2024-03-09T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
917625,Old Roman Road Ancaster,2024-03-09T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.08
917625,Old Roman Road Ancaster,2024-03-09T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
917625,Old Roman Road Ancaster,2024-03-09T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.52
917625,Old Roman Road Ancaster,2024-03-09T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
917625,Old Roman Road Ancaster,2024-03-09T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.09
917625,Old Roman Road Ancaster,2024-03-09T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
917625,Old Roman Road Ancaster,2024-03-09T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.11
917625,Old Roman Road Ancaster,2024-03-09T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
917625,Old Roman Road Ancaster,2024-03-09T16:40:00.000+00:00,busbar,,L3 Active Power,kW,7.61
917625,Old Roman Road Ancaster,2024-03-09T16:40:00.000+00:00,busbar,,L2 Active Power,kW,5.66
917625,Old Roman Road Ancaster,2024-03-09T16:40:00.000+00:00,busbar,,L1 Active Power,kW,10.45
917625,Old Roman Road Ancaster,2024-03-09T16:40:00.000+00:00,busbar,,N Current (RMS),A,25.2
917625,Old Roman Road Ancaster,2024-03-09T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
917625,Old Roman Road Ancaster,2024-03-09T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.8
917625,Old Roman Road Ancaster,2024-03-09T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
917625,Old Roman Road Ancaster,2024-03-09T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-09T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
917625,Old Roman Road Ancaster,2024-03-09T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
917625,Old Roman Road Ancaster,2024-03-09T16:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-09T16:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-09T16:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-09T16:30:00.000+00:00,feeder,,N Current (RMS),A,4.5
917625,Old Roman Road Ancaster,2024-03-09T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.89
917625,Old Roman Road Ancaster,2024-03-09T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.01
917625,Old Roman Road Ancaster,2024-03-09T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
917625,Old Roman Road Ancaster,2024-03-09T16:30:00.000+00:00,feeder,,L3 Active Power,kW,7.43
917625,Old Roman Road Ancaster,2024-03-09T16:30:00.000+00:00,feeder,,L2 Active Power,kW,5.37
917625,Old Roman Road Ancaster,2024-03-09T16:30:00.000+00:00,feeder,,L1 Active Power,kW,9.85
917625,Old Roman Road Ancaster,2024-03-09T16:30:00.000+00:00,feeder,,N Current (RMS),A,25.1
917625,Old Roman Road Ancaster,2024-03-09T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,32.3
917625,Old Roman Road Ancaster,2024-03-09T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,23.4
917625,Old Roman Road Ancaster,2024-03-09T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,42.3
917625,Old Roman Road Ancaster,2024-03-09T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-09T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-09T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
917625,Old Roman Road Ancaster,2024-03-09T16:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-09T16:30:00.000+00:00,feeder,,L2 Active Power,kW,0.06
917625,Old Roman Road Ancaster,2024-03-09T16:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-09T16:30:00.000+00:00,feeder,,N Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-09T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
917625,Old Roman Road Ancaster,2024-03-09T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-09T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-09T16:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-09T16:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
917625,Old Roman Road Ancaster,2024-03-09T16:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-09T16:30:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T16:30:00.000+00:00,transformer,,Temperature,C,17.9
917625,Old Roman Road Ancaster,2024-03-09T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
917625,Old Roman Road Ancaster,2024-03-09T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.68
917625,Old Roman Road Ancaster,2024-03-09T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
917625,Old Roman Road Ancaster,2024-03-09T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.9
917625,Old Roman Road Ancaster,2024-03-09T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
917625,Old Roman Road Ancaster,2024-03-09T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.75
917625,Old Roman Road Ancaster,2024-03-09T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.9
917625,Old Roman Road Ancaster,2024-03-09T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.02
917625,Old Roman Road Ancaster,2024-03-09T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
917625,Old Roman Road Ancaster,2024-03-09T16:30:00.000+00:00,busbar,,L3 Active Power,kW,7.47
917625,Old Roman Road Ancaster,2024-03-09T16:30:00.000+00:00,busbar,,L2 Active Power,kW,5.4
917625,Old Roman Road Ancaster,2024-03-09T16:30:00.000+00:00,busbar,,L1 Active Power,kW,9.87
917625,Old Roman Road Ancaster,2024-03-09T16:30:00.000+00:00,busbar,,N Current (RMS),A,25.6
917625,Old Roman Road Ancaster,2024-03-09T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
917625,Old Roman Road Ancaster,2024-03-09T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.5
917625,Old Roman Road Ancaster,2024-03-09T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
917625,Old Roman Road Ancaster,2024-03-09T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-09T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
917625,Old Roman Road Ancaster,2024-03-09T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
917625,Old Roman Road Ancaster,2024-03-09T16:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-09T16:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-09T16:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-09T16:20:00.000+00:00,feeder,,N Current (RMS),A,2.9
917625,Old Roman Road Ancaster,2024-03-09T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.18
917625,Old Roman Road Ancaster,2024-03-09T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.1
917625,Old Roman Road Ancaster,2024-03-09T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
917625,Old Roman Road Ancaster,2024-03-09T16:20:00.000+00:00,feeder,,L3 Active Power,kW,7.52
917625,Old Roman Road Ancaster,2024-03-09T16:20:00.000+00:00,feeder,,L2 Active Power,kW,5.36
917625,Old Roman Road Ancaster,2024-03-09T16:20:00.000+00:00,feeder,,L1 Active Power,kW,9.94
917625,Old Roman Road Ancaster,2024-03-09T16:20:00.000+00:00,feeder,,N Current (RMS),A,25.0
917625,Old Roman Road Ancaster,2024-03-09T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,32.6
917625,Old Roman Road Ancaster,2024-03-09T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,23.3
917625,Old Roman Road Ancaster,2024-03-09T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,42.6
917625,Old Roman Road Ancaster,2024-03-09T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-09T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-09T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
917625,Old Roman Road Ancaster,2024-03-09T16:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-09T16:20:00.000+00:00,feeder,,L2 Active Power,kW,0.06
917625,Old Roman Road Ancaster,2024-03-09T16:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-09T16:20:00.000+00:00,feeder,,N Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-09T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
917625,Old Roman Road Ancaster,2024-03-09T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-09T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-09T16:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-09T16:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
917625,Old Roman Road Ancaster,2024-03-09T16:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-09T16:20:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T16:20:00.000+00:00,transformer,,Temperature,C,17.9
917625,Old Roman Road Ancaster,2024-03-09T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
917625,Old Roman Road Ancaster,2024-03-09T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.61
917625,Old Roman Road Ancaster,2024-03-09T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
917625,Old Roman Road Ancaster,2024-03-09T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
917625,Old Roman Road Ancaster,2024-03-09T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
917625,Old Roman Road Ancaster,2024-03-09T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.12
917625,Old Roman Road Ancaster,2024-03-09T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.19
917625,Old Roman Road Ancaster,2024-03-09T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.11
917625,Old Roman Road Ancaster,2024-03-09T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-09T16:20:00.000+00:00,busbar,,L3 Active Power,kW,7.55
917625,Old Roman Road Ancaster,2024-03-09T16:20:00.000+00:00,busbar,,L2 Active Power,kW,5.41
917625,Old Roman Road Ancaster,2024-03-09T16:20:00.000+00:00,busbar,,L1 Active Power,kW,9.96
917625,Old Roman Road Ancaster,2024-03-09T16:20:00.000+00:00,busbar,,N Current (RMS),A,26.7
917625,Old Roman Road Ancaster,2024-03-09T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.7
917625,Old Roman Road Ancaster,2024-03-09T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.4
917625,Old Roman Road Ancaster,2024-03-09T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.7
917625,Old Roman Road Ancaster,2024-03-09T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-09T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
917625,Old Roman Road Ancaster,2024-03-09T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
917625,Old Roman Road Ancaster,2024-03-09T16:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-09T16:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-09T16:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-09T16:10:00.000+00:00,feeder,,N Current (RMS),A,3.4
917625,Old Roman Road Ancaster,2024-03-09T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.52
917625,Old Roman Road Ancaster,2024-03-09T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.16
917625,Old Roman Road Ancaster,2024-03-09T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.37
917625,Old Roman Road Ancaster,2024-03-09T16:10:00.000+00:00,feeder,,L3 Active Power,kW,7.61
917625,Old Roman Road Ancaster,2024-03-09T16:10:00.000+00:00,feeder,,L2 Active Power,kW,5.64
917625,Old Roman Road Ancaster,2024-03-09T16:10:00.000+00:00,feeder,,L1 Active Power,kW,9.1
917625,Old Roman Road Ancaster,2024-03-09T16:10:00.000+00:00,feeder,,N Current (RMS),A,21.9
917625,Old Roman Road Ancaster,2024-03-09T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,33.2
917625,Old Roman Road Ancaster,2024-03-09T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,24.6
917625,Old Roman Road Ancaster,2024-03-09T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,39.8
917625,Old Roman Road Ancaster,2024-03-09T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-09T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-09T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
917625,Old Roman Road Ancaster,2024-03-09T16:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-09T16:10:00.000+00:00,feeder,,L2 Active Power,kW,0.05
917625,Old Roman Road Ancaster,2024-03-09T16:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-09T16:10:00.000+00:00,feeder,,N Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
917625,Old Roman Road Ancaster,2024-03-09T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
917625,Old Roman Road Ancaster,2024-03-09T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-09T16:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-09T16:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
917625,Old Roman Road Ancaster,2024-03-09T16:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-09T16:10:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T16:10:00.000+00:00,transformer,,Temperature,C,18.0
917625,Old Roman Road Ancaster,2024-03-09T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
917625,Old Roman Road Ancaster,2024-03-09T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.85
917625,Old Roman Road Ancaster,2024-03-09T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
917625,Old Roman Road Ancaster,2024-03-09T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.22
917625,Old Roman Road Ancaster,2024-03-09T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
917625,Old Roman Road Ancaster,2024-03-09T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.88
917625,Old Roman Road Ancaster,2024-03-09T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.53
917625,Old Roman Road Ancaster,2024-03-09T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.16
917625,Old Roman Road Ancaster,2024-03-09T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
917625,Old Roman Road Ancaster,2024-03-09T16:10:00.000+00:00,busbar,,L3 Active Power,kW,7.64
917625,Old Roman Road Ancaster,2024-03-09T16:10:00.000+00:00,busbar,,L2 Active Power,kW,5.68
917625,Old Roman Road Ancaster,2024-03-09T16:10:00.000+00:00,busbar,,L1 Active Power,kW,9.12
917625,Old Roman Road Ancaster,2024-03-09T16:10:00.000+00:00,busbar,,N Current (RMS),A,23.9
917625,Old Roman Road Ancaster,2024-03-09T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
917625,Old Roman Road Ancaster,2024-03-09T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.8
917625,Old Roman Road Ancaster,2024-03-09T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.9
917625,Old Roman Road Ancaster,2024-03-09T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-09T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-09T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
917625,Old Roman Road Ancaster,2024-03-09T16:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-09T16:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-09T16:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-09T16:00:00.000+00:00,feeder,,N Current (RMS),A,4.1
917625,Old Roman Road Ancaster,2024-03-09T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.07
917625,Old Roman Road Ancaster,2024-03-09T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.94
917625,Old Roman Road Ancaster,2024-03-09T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
917625,Old Roman Road Ancaster,2024-03-09T16:00:00.000+00:00,feeder,,L3 Active Power,kW,7.28
917625,Old Roman Road Ancaster,2024-03-09T16:00:00.000+00:00,feeder,,L2 Active Power,kW,5.29
917625,Old Roman Road Ancaster,2024-03-09T16:00:00.000+00:00,feeder,,L1 Active Power,kW,7.42
917625,Old Roman Road Ancaster,2024-03-09T16:00:00.000+00:00,feeder,,N Current (RMS),A,17.2
917625,Old Roman Road Ancaster,2024-03-09T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,31.6
917625,Old Roman Road Ancaster,2024-03-09T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,22.9
917625,Old Roman Road Ancaster,2024-03-09T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,32.2
917625,Old Roman Road Ancaster,2024-03-09T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-09T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
917625,Old Roman Road Ancaster,2024-03-09T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
917625,Old Roman Road Ancaster,2024-03-09T16:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-09T16:00:00.000+00:00,feeder,,L2 Active Power,kW,0.04
917625,Old Roman Road Ancaster,2024-03-09T16:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-09T16:00:00.000+00:00,feeder,,N Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
917625,Old Roman Road Ancaster,2024-03-09T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
917625,Old Roman Road Ancaster,2024-03-09T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-09T16:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-09T16:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
917625,Old Roman Road Ancaster,2024-03-09T16:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-09T16:00:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T16:00:00.000+00:00,transformer,,Temperature,C,18.1
917625,Old Roman Road Ancaster,2024-03-09T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
917625,Old Roman Road Ancaster,2024-03-09T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.1
917625,Old Roman Road Ancaster,2024-03-09T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
917625,Old Roman Road Ancaster,2024-03-09T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.38
917625,Old Roman Road Ancaster,2024-03-09T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
917625,Old Roman Road Ancaster,2024-03-09T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.82
917625,Old Roman Road Ancaster,2024-03-09T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.07
917625,Old Roman Road Ancaster,2024-03-09T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.93
917625,Old Roman Road Ancaster,2024-03-09T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-09T16:00:00.000+00:00,busbar,,L3 Active Power,kW,7.32
917625,Old Roman Road Ancaster,2024-03-09T16:00:00.000+00:00,busbar,,L2 Active Power,kW,5.33
917625,Old Roman Road Ancaster,2024-03-09T16:00:00.000+00:00,busbar,,L1 Active Power,kW,7.41
917625,Old Roman Road Ancaster,2024-03-09T16:00:00.000+00:00,busbar,,N Current (RMS),A,19.8
917625,Old Roman Road Ancaster,2024-03-09T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
917625,Old Roman Road Ancaster,2024-03-09T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.1
917625,Old Roman Road Ancaster,2024-03-09T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.2
917625,Old Roman Road Ancaster,2024-03-09T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-09T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-09T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
917625,Old Roman Road Ancaster,2024-03-09T15:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-09T15:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-09T15:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-09T15:50:00.000+00:00,feeder,,N Current (RMS),A,2.6
917625,Old Roman Road Ancaster,2024-03-09T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.36
917625,Old Roman Road Ancaster,2024-03-09T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.16
917625,Old Roman Road Ancaster,2024-03-09T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.3
917625,Old Roman Road Ancaster,2024-03-09T15:50:00.000+00:00,feeder,,L3 Active Power,kW,7.84
917625,Old Roman Road Ancaster,2024-03-09T15:50:00.000+00:00,feeder,,L2 Active Power,kW,5.58
917625,Old Roman Road Ancaster,2024-03-09T15:50:00.000+00:00,feeder,,L1 Active Power,kW,8.11
917625,Old Roman Road Ancaster,2024-03-09T15:50:00.000+00:00,feeder,,N Current (RMS),A,23.2
917625,Old Roman Road Ancaster,2024-03-09T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,34.2
917625,Old Roman Road Ancaster,2024-03-09T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,24.7
917625,Old Roman Road Ancaster,2024-03-09T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,36.6
917625,Old Roman Road Ancaster,2024-03-09T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-09T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
917625,Old Roman Road Ancaster,2024-03-09T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
917625,Old Roman Road Ancaster,2024-03-09T15:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-09T15:50:00.000+00:00,feeder,,L2 Active Power,kW,0.05
917625,Old Roman Road Ancaster,2024-03-09T15:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-09T15:50:00.000+00:00,feeder,,N Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-09T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
917625,Old Roman Road Ancaster,2024-03-09T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
917625,Old Roman Road Ancaster,2024-03-09T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-09T15:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-09T15:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
917625,Old Roman Road Ancaster,2024-03-09T15:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-09T15:50:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T15:50:00.000+00:00,transformer,,Temperature,C,18.1
917625,Old Roman Road Ancaster,2024-03-09T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
917625,Old Roman Road Ancaster,2024-03-09T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.54
917625,Old Roman Road Ancaster,2024-03-09T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
917625,Old Roman Road Ancaster,2024-03-09T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.5
917625,Old Roman Road Ancaster,2024-03-09T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
917625,Old Roman Road Ancaster,2024-03-09T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.41
917625,Old Roman Road Ancaster,2024-03-09T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.37
917625,Old Roman Road Ancaster,2024-03-09T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.14
917625,Old Roman Road Ancaster,2024-03-09T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
917625,Old Roman Road Ancaster,2024-03-09T15:50:00.000+00:00,busbar,,L3 Active Power,kW,7.87
917625,Old Roman Road Ancaster,2024-03-09T15:50:00.000+00:00,busbar,,L2 Active Power,kW,5.61
917625,Old Roman Road Ancaster,2024-03-09T15:50:00.000+00:00,busbar,,L1 Active Power,kW,8.11
917625,Old Roman Road Ancaster,2024-03-09T15:50:00.000+00:00,busbar,,N Current (RMS),A,23.8
917625,Old Roman Road Ancaster,2024-03-09T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
917625,Old Roman Road Ancaster,2024-03-09T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.8
917625,Old Roman Road Ancaster,2024-03-09T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
917625,Old Roman Road Ancaster,2024-03-09T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-09T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-09T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
917625,Old Roman Road Ancaster,2024-03-09T15:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-09T15:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-09T15:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-09T15:40:00.000+00:00,feeder,,N Current (RMS),A,2.5
917625,Old Roman Road Ancaster,2024-03-09T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.04
917625,Old Roman Road Ancaster,2024-03-09T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.9
917625,Old Roman Road Ancaster,2024-03-09T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.44
917625,Old Roman Road Ancaster,2024-03-09T15:40:00.000+00:00,feeder,,L3 Active Power,kW,6.63
917625,Old Roman Road Ancaster,2024-03-09T15:40:00.000+00:00,feeder,,L2 Active Power,kW,3.97
917625,Old Roman Road Ancaster,2024-03-09T15:40:00.000+00:00,feeder,,L1 Active Power,kW,8.65
917625,Old Roman Road Ancaster,2024-03-09T15:40:00.000+00:00,feeder,,N Current (RMS),A,26.2
917625,Old Roman Road Ancaster,2024-03-09T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,29.0
917625,Old Roman Road Ancaster,2024-03-09T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,17.9
917625,Old Roman Road Ancaster,2024-03-09T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,37.5
917625,Old Roman Road Ancaster,2024-03-09T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
917625,Old Roman Road Ancaster,2024-03-09T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-09T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
917625,Old Roman Road Ancaster,2024-03-09T15:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-09T15:40:00.000+00:00,feeder,,L2 Active Power,kW,0.06
917625,Old Roman Road Ancaster,2024-03-09T15:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-09T15:40:00.000+00:00,feeder,,N Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-09T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
917625,Old Roman Road Ancaster,2024-03-09T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-09T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-09T15:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-09T15:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
917625,Old Roman Road Ancaster,2024-03-09T15:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-09T15:40:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T15:40:00.000+00:00,transformer,,Temperature,C,18.1
917625,Old Roman Road Ancaster,2024-03-09T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
917625,Old Roman Road Ancaster,2024-03-09T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
917625,Old Roman Road Ancaster,2024-03-09T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
917625,Old Roman Road Ancaster,2024-03-09T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
917625,Old Roman Road Ancaster,2024-03-09T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
917625,Old Roman Road Ancaster,2024-03-09T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.73
917625,Old Roman Road Ancaster,2024-03-09T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.06
917625,Old Roman Road Ancaster,2024-03-09T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.91
917625,Old Roman Road Ancaster,2024-03-09T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.4
917625,Old Roman Road Ancaster,2024-03-09T15:40:00.000+00:00,busbar,,L3 Active Power,kW,6.66
917625,Old Roman Road Ancaster,2024-03-09T15:40:00.000+00:00,busbar,,L2 Active Power,kW,4.01
917625,Old Roman Road Ancaster,2024-03-09T15:40:00.000+00:00,busbar,,L1 Active Power,kW,8.67
917625,Old Roman Road Ancaster,2024-03-09T15:40:00.000+00:00,busbar,,N Current (RMS),A,25.9
917625,Old Roman Road Ancaster,2024-03-09T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.1
917625,Old Roman Road Ancaster,2024-03-09T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.0
917625,Old Roman Road Ancaster,2024-03-09T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
917625,Old Roman Road Ancaster,2024-03-09T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-09T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-09T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
917625,Old Roman Road Ancaster,2024-03-09T15:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-09T15:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-09T15:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-09T15:30:00.000+00:00,feeder,,N Current (RMS),A,4.1
917625,Old Roman Road Ancaster,2024-03-09T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-09T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.73
917625,Old Roman Road Ancaster,2024-03-09T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.52
917625,Old Roman Road Ancaster,2024-03-09T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.31
917625,Old Roman Road Ancaster,2024-03-09T15:30:00.000+00:00,feeder,,L3 Active Power,kW,6.62
917625,Old Roman Road Ancaster,2024-03-09T15:30:00.000+00:00,feeder,,L2 Active Power,kW,3.08
917625,Old Roman Road Ancaster,2024-03-09T15:30:00.000+00:00,feeder,,L1 Active Power,kW,7.55
917625,Old Roman Road Ancaster,2024-03-09T15:30:00.000+00:00,feeder,,N Current (RMS),A,27.4
917625,Old Roman Road Ancaster,2024-03-09T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,28.8
917625,Old Roman Road Ancaster,2024-03-09T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.7
917625,Old Roman Road Ancaster,2024-03-09T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,32.6
917625,Old Roman Road Ancaster,2024-03-09T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
917625,Old Roman Road Ancaster,2024-03-09T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-09T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
917625,Old Roman Road Ancaster,2024-03-09T15:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-09T15:30:00.000+00:00,feeder,,L2 Active Power,kW,0.06
917625,Old Roman Road Ancaster,2024-03-09T15:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-09T15:30:00.000+00:00,feeder,,N Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
