Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
917625,Old Roman Road Ancaster,2024-03-09T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-09T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
917625,Old Roman Road Ancaster,2024-03-09T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
917625,Old Roman Road Ancaster,2024-03-09T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-09T15:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-09T15:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
917625,Old Roman Road Ancaster,2024-03-09T15:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-09T15:30:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T15:30:00.000+00:00,transformer,,Temperature,C,18.1
917625,Old Roman Road Ancaster,2024-03-09T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
917625,Old Roman Road Ancaster,2024-03-09T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
917625,Old Roman Road Ancaster,2024-03-09T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
917625,Old Roman Road Ancaster,2024-03-09T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
917625,Old Roman Road Ancaster,2024-03-09T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
917625,Old Roman Road Ancaster,2024-03-09T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
917625,Old Roman Road Ancaster,2024-03-09T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.75
917625,Old Roman Road Ancaster,2024-03-09T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
917625,Old Roman Road Ancaster,2024-03-09T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
917625,Old Roman Road Ancaster,2024-03-09T15:30:00.000+00:00,busbar,,L3 Active Power,kW,6.64
917625,Old Roman Road Ancaster,2024-03-09T15:30:00.000+00:00,busbar,,L2 Active Power,kW,3.12
917625,Old Roman Road Ancaster,2024-03-09T15:30:00.000+00:00,busbar,,L1 Active Power,kW,7.58
917625,Old Roman Road Ancaster,2024-03-09T15:30:00.000+00:00,busbar,,N Current (RMS),A,25.1
917625,Old Roman Road Ancaster,2024-03-09T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.9
917625,Old Roman Road Ancaster,2024-03-09T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,13.8
917625,Old Roman Road Ancaster,2024-03-09T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.7
917625,Old Roman Road Ancaster,2024-03-09T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-09T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-09T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
917625,Old Roman Road Ancaster,2024-03-09T15:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-09T15:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-09T15:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-09T15:20:00.000+00:00,feeder,,N Current (RMS),A,2.7
917625,Old Roman Road Ancaster,2024-03-09T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.84
917625,Old Roman Road Ancaster,2024-03-09T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.76
917625,Old Roman Road Ancaster,2024-03-09T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.27
917625,Old Roman Road Ancaster,2024-03-09T15:20:00.000+00:00,feeder,,L3 Active Power,kW,5.7
917625,Old Roman Road Ancaster,2024-03-09T15:20:00.000+00:00,feeder,,L2 Active Power,kW,3.34
917625,Old Roman Road Ancaster,2024-03-09T15:20:00.000+00:00,feeder,,L1 Active Power,kW,7.41
917625,Old Roman Road Ancaster,2024-03-09T15:20:00.000+00:00,feeder,,N Current (RMS),A,23.1
917625,Old Roman Road Ancaster,2024-03-09T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,25.4
917625,Old Roman Road Ancaster,2024-03-09T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.6
917625,Old Roman Road Ancaster,2024-03-09T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,32.4
917625,Old Roman Road Ancaster,2024-03-09T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
917625,Old Roman Road Ancaster,2024-03-09T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-09T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
917625,Old Roman Road Ancaster,2024-03-09T15:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-09T15:20:00.000+00:00,feeder,,L2 Active Power,kW,0.05
917625,Old Roman Road Ancaster,2024-03-09T15:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-09T15:20:00.000+00:00,feeder,,N Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
917625,Old Roman Road Ancaster,2024-03-09T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-09T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-09T15:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-09T15:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
917625,Old Roman Road Ancaster,2024-03-09T15:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-09T15:20:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T15:20:00.000+00:00,transformer,,Temperature,C,18.2
917625,Old Roman Road Ancaster,2024-03-09T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
917625,Old Roman Road Ancaster,2024-03-09T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
917625,Old Roman Road Ancaster,2024-03-09T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
917625,Old Roman Road Ancaster,2024-03-09T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
917625,Old Roman Road Ancaster,2024-03-09T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
917625,Old Roman Road Ancaster,2024-03-09T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
917625,Old Roman Road Ancaster,2024-03-09T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.85
917625,Old Roman Road Ancaster,2024-03-09T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.76
917625,Old Roman Road Ancaster,2024-03-09T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
917625,Old Roman Road Ancaster,2024-03-09T15:20:00.000+00:00,busbar,,L3 Active Power,kW,5.72
917625,Old Roman Road Ancaster,2024-03-09T15:20:00.000+00:00,busbar,,L2 Active Power,kW,3.38
917625,Old Roman Road Ancaster,2024-03-09T15:20:00.000+00:00,busbar,,L1 Active Power,kW,7.43
917625,Old Roman Road Ancaster,2024-03-09T15:20:00.000+00:00,busbar,,N Current (RMS),A,22.7
917625,Old Roman Road Ancaster,2024-03-09T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.5
917625,Old Roman Road Ancaster,2024-03-09T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,15.7
917625,Old Roman Road Ancaster,2024-03-09T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
917625,Old Roman Road Ancaster,2024-03-09T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-09T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-09T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
917625,Old Roman Road Ancaster,2024-03-09T15:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-09T15:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-09T15:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-09T15:10:00.000+00:00,feeder,,N Current (RMS),A,2.7
917625,Old Roman Road Ancaster,2024-03-09T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.69
917625,Old Roman Road Ancaster,2024-03-09T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.64
917625,Old Roman Road Ancaster,2024-03-09T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.2
917625,Old Roman Road Ancaster,2024-03-09T15:10:00.000+00:00,feeder,,L3 Active Power,kW,6.19
917625,Old Roman Road Ancaster,2024-03-09T15:10:00.000+00:00,feeder,,L2 Active Power,kW,3.29
917625,Old Roman Road Ancaster,2024-03-09T15:10:00.000+00:00,feeder,,L1 Active Power,kW,7.13
917625,Old Roman Road Ancaster,2024-03-09T15:10:00.000+00:00,feeder,,N Current (RMS),A,20.8
917625,Old Roman Road Ancaster,2024-03-09T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,27.1
917625,Old Roman Road Ancaster,2024-03-09T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.2
917625,Old Roman Road Ancaster,2024-03-09T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,30.9
917625,Old Roman Road Ancaster,2024-03-09T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-09T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-09T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
917625,Old Roman Road Ancaster,2024-03-09T15:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-09T15:10:00.000+00:00,feeder,,L2 Active Power,kW,0.05
917625,Old Roman Road Ancaster,2024-03-09T15:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-09T15:10:00.000+00:00,feeder,,N Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
917625,Old Roman Road Ancaster,2024-03-09T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
917625,Old Roman Road Ancaster,2024-03-09T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-09T15:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-09T15:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
917625,Old Roman Road Ancaster,2024-03-09T15:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-09T15:10:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T15:10:00.000+00:00,transformer,,Temperature,C,18.1
917625,Old Roman Road Ancaster,2024-03-09T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
917625,Old Roman Road Ancaster,2024-03-09T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
917625,Old Roman Road Ancaster,2024-03-09T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
917625,Old Roman Road Ancaster,2024-03-09T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
917625,Old Roman Road Ancaster,2024-03-09T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
917625,Old Roman Road Ancaster,2024-03-09T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
917625,Old Roman Road Ancaster,2024-03-09T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.7
917625,Old Roman Road Ancaster,2024-03-09T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
917625,Old Roman Road Ancaster,2024-03-09T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
917625,Old Roman Road Ancaster,2024-03-09T15:10:00.000+00:00,busbar,,L3 Active Power,kW,6.22
917625,Old Roman Road Ancaster,2024-03-09T15:10:00.000+00:00,busbar,,L2 Active Power,kW,3.34
917625,Old Roman Road Ancaster,2024-03-09T15:10:00.000+00:00,busbar,,L1 Active Power,kW,7.15
917625,Old Roman Road Ancaster,2024-03-09T15:10:00.000+00:00,busbar,,N Current (RMS),A,21.9
917625,Old Roman Road Ancaster,2024-03-09T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
917625,Old Roman Road Ancaster,2024-03-09T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,15.3
917625,Old Roman Road Ancaster,2024-03-09T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
917625,Old Roman Road Ancaster,2024-03-09T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-09T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
917625,Old Roman Road Ancaster,2024-03-09T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
917625,Old Roman Road Ancaster,2024-03-09T15:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-09T15:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-09T15:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-09T15:00:00.000+00:00,feeder,,N Current (RMS),A,2.9
917625,Old Roman Road Ancaster,2024-03-09T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.21
917625,Old Roman Road Ancaster,2024-03-09T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.11
917625,Old Roman Road Ancaster,2024-03-09T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.54
917625,Old Roman Road Ancaster,2024-03-09T15:00:00.000+00:00,feeder,,L3 Active Power,kW,6.05
917625,Old Roman Road Ancaster,2024-03-09T15:00:00.000+00:00,feeder,,L2 Active Power,kW,3.65
917625,Old Roman Road Ancaster,2024-03-09T15:00:00.000+00:00,feeder,,L1 Active Power,kW,7.62
917625,Old Roman Road Ancaster,2024-03-09T15:00:00.000+00:00,feeder,,N Current (RMS),A,21.3
917625,Old Roman Road Ancaster,2024-03-09T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,26.4
917625,Old Roman Road Ancaster,2024-03-09T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.5
917625,Old Roman Road Ancaster,2024-03-09T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,32.6
917625,Old Roman Road Ancaster,2024-03-09T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
917625,Old Roman Road Ancaster,2024-03-09T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-09T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
917625,Old Roman Road Ancaster,2024-03-09T15:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-09T15:00:00.000+00:00,feeder,,L2 Active Power,kW,0.05
917625,Old Roman Road Ancaster,2024-03-09T15:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-09T15:00:00.000+00:00,feeder,,N Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
917625,Old Roman Road Ancaster,2024-03-09T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-09T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-09T15:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-09T15:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
917625,Old Roman Road Ancaster,2024-03-09T15:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-09T15:00:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T15:00:00.000+00:00,transformer,,Temperature,C,18.1
917625,Old Roman Road Ancaster,2024-03-09T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
917625,Old Roman Road Ancaster,2024-03-09T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
917625,Old Roman Road Ancaster,2024-03-09T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
917625,Old Roman Road Ancaster,2024-03-09T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
917625,Old Roman Road Ancaster,2024-03-09T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
917625,Old Roman Road Ancaster,2024-03-09T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
917625,Old Roman Road Ancaster,2024-03-09T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.22
917625,Old Roman Road Ancaster,2024-03-09T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.12
917625,Old Roman Road Ancaster,2024-03-09T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
917625,Old Roman Road Ancaster,2024-03-09T15:00:00.000+00:00,busbar,,L3 Active Power,kW,6.08
917625,Old Roman Road Ancaster,2024-03-09T15:00:00.000+00:00,busbar,,L2 Active Power,kW,3.69
917625,Old Roman Road Ancaster,2024-03-09T15:00:00.000+00:00,busbar,,L1 Active Power,kW,7.64
917625,Old Roman Road Ancaster,2024-03-09T15:00:00.000+00:00,busbar,,N Current (RMS),A,21.9
917625,Old Roman Road Ancaster,2024-03-09T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.5
917625,Old Roman Road Ancaster,2024-03-09T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,16.7
917625,Old Roman Road Ancaster,2024-03-09T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.7
917625,Old Roman Road Ancaster,2024-03-09T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-09T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
917625,Old Roman Road Ancaster,2024-03-09T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
917625,Old Roman Road Ancaster,2024-03-09T14:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-09T14:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-09T14:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-09T14:50:00.000+00:00,feeder,,N Current (RMS),A,3.7
917625,Old Roman Road Ancaster,2024-03-09T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.74
917625,Old Roman Road Ancaster,2024-03-09T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.51
917625,Old Roman Road Ancaster,2024-03-09T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.68
917625,Old Roman Road Ancaster,2024-03-09T14:50:00.000+00:00,feeder,,L3 Active Power,kW,7.81
917625,Old Roman Road Ancaster,2024-03-09T14:50:00.000+00:00,feeder,,L2 Active Power,kW,5.67
917625,Old Roman Road Ancaster,2024-03-09T14:50:00.000+00:00,feeder,,L1 Active Power,kW,9.07
917625,Old Roman Road Ancaster,2024-03-09T14:50:00.000+00:00,feeder,,N Current (RMS),A,21.8
917625,Old Roman Road Ancaster,2024-03-09T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,33.8
917625,Old Roman Road Ancaster,2024-03-09T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,25.3
917625,Old Roman Road Ancaster,2024-03-09T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,38.4
917625,Old Roman Road Ancaster,2024-03-09T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-09T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-09T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
917625,Old Roman Road Ancaster,2024-03-09T14:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-09T14:50:00.000+00:00,feeder,,L2 Active Power,kW,0.06
917625,Old Roman Road Ancaster,2024-03-09T14:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-09T14:50:00.000+00:00,feeder,,N Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-09T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
917625,Old Roman Road Ancaster,2024-03-09T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
917625,Old Roman Road Ancaster,2024-03-09T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-09T14:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-09T14:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
917625,Old Roman Road Ancaster,2024-03-09T14:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-09T14:50:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T14:50:00.000+00:00,transformer,,Temperature,C,18.1
917625,Old Roman Road Ancaster,2024-03-09T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
917625,Old Roman Road Ancaster,2024-03-09T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
917625,Old Roman Road Ancaster,2024-03-09T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
917625,Old Roman Road Ancaster,2024-03-09T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
917625,Old Roman Road Ancaster,2024-03-09T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
917625,Old Roman Road Ancaster,2024-03-09T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
917625,Old Roman Road Ancaster,2024-03-09T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.75
917625,Old Roman Road Ancaster,2024-03-09T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.51
917625,Old Roman Road Ancaster,2024-03-09T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.63
917625,Old Roman Road Ancaster,2024-03-09T14:50:00.000+00:00,busbar,,L3 Active Power,kW,7.84
917625,Old Roman Road Ancaster,2024-03-09T14:50:00.000+00:00,busbar,,L2 Active Power,kW,5.71
917625,Old Roman Road Ancaster,2024-03-09T14:50:00.000+00:00,busbar,,L1 Active Power,kW,9.08
917625,Old Roman Road Ancaster,2024-03-09T14:50:00.000+00:00,busbar,,N Current (RMS),A,22.9
917625,Old Roman Road Ancaster,2024-03-09T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
917625,Old Roman Road Ancaster,2024-03-09T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.4
917625,Old Roman Road Ancaster,2024-03-09T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
917625,Old Roman Road Ancaster,2024-03-09T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-09T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-09T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
917625,Old Roman Road Ancaster,2024-03-09T14:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-09T14:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-09T14:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
917625,Old Roman Road Ancaster,2024-03-09T14:40:00.000+00:00,feeder,,N Current (RMS),A,3.8
917625,Old Roman Road Ancaster,2024-03-09T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.54
917625,Old Roman Road Ancaster,2024-03-09T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.33
917625,Old Roman Road Ancaster,2024-03-09T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
917625,Old Roman Road Ancaster,2024-03-09T14:40:00.000+00:00,feeder,,L3 Active Power,kW,7.65
917625,Old Roman Road Ancaster,2024-03-09T14:40:00.000+00:00,feeder,,L2 Active Power,kW,6.51
917625,Old Roman Road Ancaster,2024-03-09T14:40:00.000+00:00,feeder,,L1 Active Power,kW,7.09
917625,Old Roman Road Ancaster,2024-03-09T14:40:00.000+00:00,feeder,,N Current (RMS),A,20.3
917625,Old Roman Road Ancaster,2024-03-09T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,32.7
917625,Old Roman Road Ancaster,2024-03-09T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,28.5
917625,Old Roman Road Ancaster,2024-03-09T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,30.4
917625,Old Roman Road Ancaster,2024-03-09T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-09T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
917625,Old Roman Road Ancaster,2024-03-09T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
917625,Old Roman Road Ancaster,2024-03-09T14:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-09T14:40:00.000+00:00,feeder,,L2 Active Power,kW,0.04
917625,Old Roman Road Ancaster,2024-03-09T14:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-09T14:40:00.000+00:00,feeder,,N Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-09T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
917625,Old Roman Road Ancaster,2024-03-09T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-09T14:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-09T14:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
917625,Old Roman Road Ancaster,2024-03-09T14:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-09T14:40:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T14:40:00.000+00:00,transformer,,Temperature,C,18.1
917625,Old Roman Road Ancaster,2024-03-09T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
917625,Old Roman Road Ancaster,2024-03-09T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
917625,Old Roman Road Ancaster,2024-03-09T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
917625,Old Roman Road Ancaster,2024-03-09T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
917625,Old Roman Road Ancaster,2024-03-09T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
917625,Old Roman Road Ancaster,2024-03-09T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
917625,Old Roman Road Ancaster,2024-03-09T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.54
917625,Old Roman Road Ancaster,2024-03-09T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.31
917625,Old Roman Road Ancaster,2024-03-09T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
917625,Old Roman Road Ancaster,2024-03-09T14:40:00.000+00:00,busbar,,L3 Active Power,kW,7.69
917625,Old Roman Road Ancaster,2024-03-09T14:40:00.000+00:00,busbar,,L2 Active Power,kW,6.51
917625,Old Roman Road Ancaster,2024-03-09T14:40:00.000+00:00,busbar,,L1 Active Power,kW,7.07
917625,Old Roman Road Ancaster,2024-03-09T14:40:00.000+00:00,busbar,,N Current (RMS),A,19.6
917625,Old Roman Road Ancaster,2024-03-09T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
917625,Old Roman Road Ancaster,2024-03-09T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.4
917625,Old Roman Road Ancaster,2024-03-09T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.4
917625,Old Roman Road Ancaster,2024-03-09T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
917625,Old Roman Road Ancaster,2024-03-09T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
917625,Old Roman Road Ancaster,2024-03-09T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-09T14:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-09T14:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
917625,Old Roman Road Ancaster,2024-03-09T14:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
917625,Old Roman Road Ancaster,2024-03-09T14:30:00.000+00:00,feeder,,N Current (RMS),A,2.9
917625,Old Roman Road Ancaster,2024-03-09T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.21
917625,Old Roman Road Ancaster,2024-03-09T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.06
917625,Old Roman Road Ancaster,2024-03-09T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
917625,Old Roman Road Ancaster,2024-03-09T14:30:00.000+00:00,feeder,,L3 Active Power,kW,7.23
917625,Old Roman Road Ancaster,2024-03-09T14:30:00.000+00:00,feeder,,L2 Active Power,kW,7.89
917625,Old Roman Road Ancaster,2024-03-09T14:30:00.000+00:00,feeder,,L1 Active Power,kW,5.13
917625,Old Roman Road Ancaster,2024-03-09T14:30:00.000+00:00,feeder,,N Current (RMS),A,17.7
917625,Old Roman Road Ancaster,2024-03-09T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,30.8
917625,Old Roman Road Ancaster,2024-03-09T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,33.9
917625,Old Roman Road Ancaster,2024-03-09T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,22.4
917625,Old Roman Road Ancaster,2024-03-09T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-09T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
917625,Old Roman Road Ancaster,2024-03-09T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
917625,Old Roman Road Ancaster,2024-03-09T14:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-09T14:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-09T14:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-09T14:30:00.000+00:00,feeder,,N Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-09T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
917625,Old Roman Road Ancaster,2024-03-09T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-09T14:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-09T14:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-09T14:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-09T14:30:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T14:30:00.000+00:00,transformer,,Temperature,C,18.1
917625,Old Roman Road Ancaster,2024-03-09T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
917625,Old Roman Road Ancaster,2024-03-09T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
917625,Old Roman Road Ancaster,2024-03-09T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
917625,Old Roman Road Ancaster,2024-03-09T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
917625,Old Roman Road Ancaster,2024-03-09T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
917625,Old Roman Road Ancaster,2024-03-09T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
917625,Old Roman Road Ancaster,2024-03-09T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.2
917625,Old Roman Road Ancaster,2024-03-09T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.01
917625,Old Roman Road Ancaster,2024-03-09T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
917625,Old Roman Road Ancaster,2024-03-09T14:30:00.000+00:00,busbar,,L3 Active Power,kW,7.26
917625,Old Roman Road Ancaster,2024-03-09T14:30:00.000+00:00,busbar,,L2 Active Power,kW,7.85
917625,Old Roman Road Ancaster,2024-03-09T14:30:00.000+00:00,busbar,,L1 Active Power,kW,5.09
917625,Old Roman Road Ancaster,2024-03-09T14:30:00.000+00:00,busbar,,N Current (RMS),A,17.9
917625,Old Roman Road Ancaster,2024-03-09T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.9
917625,Old Roman Road Ancaster,2024-03-09T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.7
917625,Old Roman Road Ancaster,2024-03-09T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.3
917625,Old Roman Road Ancaster,2024-03-09T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
917625,Old Roman Road Ancaster,2024-03-09T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-09T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-09T14:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-09T14:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
917625,Old Roman Road Ancaster,2024-03-09T14:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
917625,Old Roman Road Ancaster,2024-03-09T14:20:00.000+00:00,feeder,,N Current (RMS),A,2.9
917625,Old Roman Road Ancaster,2024-03-09T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.12
917625,Old Roman Road Ancaster,2024-03-09T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.17
917625,Old Roman Road Ancaster,2024-03-09T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-09T14:20:00.000+00:00,feeder,,L3 Active Power,kW,6.77
917625,Old Roman Road Ancaster,2024-03-09T14:20:00.000+00:00,feeder,,L2 Active Power,kW,7.42
917625,Old Roman Road Ancaster,2024-03-09T14:20:00.000+00:00,feeder,,L1 Active Power,kW,6.03
917625,Old Roman Road Ancaster,2024-03-09T14:20:00.000+00:00,feeder,,N Current (RMS),A,16.1
917625,Old Roman Road Ancaster,2024-03-09T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,29.3
917625,Old Roman Road Ancaster,2024-03-09T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,32.1
917625,Old Roman Road Ancaster,2024-03-09T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,26.2
917625,Old Roman Road Ancaster,2024-03-09T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-09T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
917625,Old Roman Road Ancaster,2024-03-09T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
917625,Old Roman Road Ancaster,2024-03-09T14:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-09T14:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-09T14:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-09T14:20:00.000+00:00,feeder,,N Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-09T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
917625,Old Roman Road Ancaster,2024-03-09T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-09T14:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-09T14:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-09T14:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-09T14:20:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T14:20:00.000+00:00,transformer,,Temperature,C,18.0
917625,Old Roman Road Ancaster,2024-03-09T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
917625,Old Roman Road Ancaster,2024-03-09T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
917625,Old Roman Road Ancaster,2024-03-09T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
917625,Old Roman Road Ancaster,2024-03-09T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
917625,Old Roman Road Ancaster,2024-03-09T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
917625,Old Roman Road Ancaster,2024-03-09T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
917625,Old Roman Road Ancaster,2024-03-09T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.1
917625,Old Roman Road Ancaster,2024-03-09T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.13
917625,Old Roman Road Ancaster,2024-03-09T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-09T14:20:00.000+00:00,busbar,,L3 Active Power,kW,6.8
917625,Old Roman Road Ancaster,2024-03-09T14:20:00.000+00:00,busbar,,L2 Active Power,kW,7.39
917625,Old Roman Road Ancaster,2024-03-09T14:20:00.000+00:00,busbar,,L1 Active Power,kW,6.0
917625,Old Roman Road Ancaster,2024-03-09T14:20:00.000+00:00,busbar,,N Current (RMS),A,16.4
917625,Old Roman Road Ancaster,2024-03-09T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
917625,Old Roman Road Ancaster,2024-03-09T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.9
917625,Old Roman Road Ancaster,2024-03-09T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.2
917625,Old Roman Road Ancaster,2024-03-09T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
917625,Old Roman Road Ancaster,2024-03-09T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-09T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
917625,Old Roman Road Ancaster,2024-03-09T14:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-09T14:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-09T14:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
917625,Old Roman Road Ancaster,2024-03-09T14:10:00.000+00:00,feeder,,N Current (RMS),A,2.7
917625,Old Roman Road Ancaster,2024-03-09T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.47
917625,Old Roman Road Ancaster,2024-03-09T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.5
917625,Old Roman Road Ancaster,2024-03-09T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.22
917625,Old Roman Road Ancaster,2024-03-09T14:10:00.000+00:00,feeder,,L3 Active Power,kW,7.38
917625,Old Roman Road Ancaster,2024-03-09T14:10:00.000+00:00,feeder,,L2 Active Power,kW,7.06
917625,Old Roman Road Ancaster,2024-03-09T14:10:00.000+00:00,feeder,,L1 Active Power,kW,7.34
917625,Old Roman Road Ancaster,2024-03-09T14:10:00.000+00:00,feeder,,N Current (RMS),A,16.8
917625,Old Roman Road Ancaster,2024-03-09T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,31.7
917625,Old Roman Road Ancaster,2024-03-09T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,30.5
917625,Old Roman Road Ancaster,2024-03-09T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,31.9
917625,Old Roman Road Ancaster,2024-03-09T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-09T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
917625,Old Roman Road Ancaster,2024-03-09T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
917625,Old Roman Road Ancaster,2024-03-09T14:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-09T14:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-09T14:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-09T14:10:00.000+00:00,feeder,,N Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-09T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
917625,Old Roman Road Ancaster,2024-03-09T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-09T14:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-09T14:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
917625,Old Roman Road Ancaster,2024-03-09T14:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-09T14:10:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T14:10:00.000+00:00,transformer,,Temperature,C,17.9
917625,Old Roman Road Ancaster,2024-03-09T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
917625,Old Roman Road Ancaster,2024-03-09T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
917625,Old Roman Road Ancaster,2024-03-09T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
917625,Old Roman Road Ancaster,2024-03-09T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
917625,Old Roman Road Ancaster,2024-03-09T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
917625,Old Roman Road Ancaster,2024-03-09T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
917625,Old Roman Road Ancaster,2024-03-09T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.46
917625,Old Roman Road Ancaster,2024-03-09T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.47
917625,Old Roman Road Ancaster,2024-03-09T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
917625,Old Roman Road Ancaster,2024-03-09T14:10:00.000+00:00,busbar,,L3 Active Power,kW,7.42
917625,Old Roman Road Ancaster,2024-03-09T14:10:00.000+00:00,busbar,,L2 Active Power,kW,7.05
917625,Old Roman Road Ancaster,2024-03-09T14:10:00.000+00:00,busbar,,L1 Active Power,kW,7.33
917625,Old Roman Road Ancaster,2024-03-09T14:10:00.000+00:00,busbar,,N Current (RMS),A,16.3
917625,Old Roman Road Ancaster,2024-03-09T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
917625,Old Roman Road Ancaster,2024-03-09T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.4
917625,Old Roman Road Ancaster,2024-03-09T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
917625,Old Roman Road Ancaster,2024-03-09T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-09T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-09T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
917625,Old Roman Road Ancaster,2024-03-09T14:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-09T14:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-09T14:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-09T14:00:00.000+00:00,feeder,,N Current (RMS),A,2.9
917625,Old Roman Road Ancaster,2024-03-09T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.36
917625,Old Roman Road Ancaster,2024-03-09T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.25
917625,Old Roman Road Ancaster,2024-03-09T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.27
917625,Old Roman Road Ancaster,2024-03-09T14:00:00.000+00:00,feeder,,L3 Active Power,kW,7.49
917625,Old Roman Road Ancaster,2024-03-09T14:00:00.000+00:00,feeder,,L2 Active Power,kW,5.85
917625,Old Roman Road Ancaster,2024-03-09T14:00:00.000+00:00,feeder,,L1 Active Power,kW,8.85
917625,Old Roman Road Ancaster,2024-03-09T14:00:00.000+00:00,feeder,,N Current (RMS),A,22.7
917625,Old Roman Road Ancaster,2024-03-09T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,32.2
917625,Old Roman Road Ancaster,2024-03-09T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,25.3
917625,Old Roman Road Ancaster,2024-03-09T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,37.9
917625,Old Roman Road Ancaster,2024-03-09T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-09T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-09T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
917625,Old Roman Road Ancaster,2024-03-09T14:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-09T14:00:00.000+00:00,feeder,,L2 Active Power,kW,0.05
917625,Old Roman Road Ancaster,2024-03-09T14:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
