Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
917625,Old Roman Road Ancaster,2024-03-09T14:00:00.000+00:00,feeder,,N Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
917625,Old Roman Road Ancaster,2024-03-09T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
917625,Old Roman Road Ancaster,2024-03-09T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-09T14:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-09T14:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
917625,Old Roman Road Ancaster,2024-03-09T14:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-09T14:00:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T14:00:00.000+00:00,transformer,,Temperature,C,17.8
917625,Old Roman Road Ancaster,2024-03-09T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
917625,Old Roman Road Ancaster,2024-03-09T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
917625,Old Roman Road Ancaster,2024-03-09T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
917625,Old Roman Road Ancaster,2024-03-09T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
917625,Old Roman Road Ancaster,2024-03-09T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
917625,Old Roman Road Ancaster,2024-03-09T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
917625,Old Roman Road Ancaster,2024-03-09T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.37
917625,Old Roman Road Ancaster,2024-03-09T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.24
917625,Old Roman Road Ancaster,2024-03-09T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
917625,Old Roman Road Ancaster,2024-03-09T14:00:00.000+00:00,busbar,,L3 Active Power,kW,7.53
917625,Old Roman Road Ancaster,2024-03-09T14:00:00.000+00:00,busbar,,L2 Active Power,kW,5.87
917625,Old Roman Road Ancaster,2024-03-09T14:00:00.000+00:00,busbar,,L1 Active Power,kW,8.86
917625,Old Roman Road Ancaster,2024-03-09T14:00:00.000+00:00,busbar,,N Current (RMS),A,22.1
917625,Old Roman Road Ancaster,2024-03-09T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.3
917625,Old Roman Road Ancaster,2024-03-09T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.3
917625,Old Roman Road Ancaster,2024-03-09T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
917625,Old Roman Road Ancaster,2024-03-09T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-09T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-09T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
917625,Old Roman Road Ancaster,2024-03-09T13:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-09T13:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-09T13:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-09T13:50:00.000+00:00,feeder,,N Current (RMS),A,4.6
917625,Old Roman Road Ancaster,2024-03-09T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-09T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.91
917625,Old Roman Road Ancaster,2024-03-09T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.48
917625,Old Roman Road Ancaster,2024-03-09T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.73
917625,Old Roman Road Ancaster,2024-03-09T13:50:00.000+00:00,feeder,,L3 Active Power,kW,8.65
917625,Old Roman Road Ancaster,2024-03-09T13:50:00.000+00:00,feeder,,L2 Active Power,kW,5.31
917625,Old Roman Road Ancaster,2024-03-09T13:50:00.000+00:00,feeder,,L1 Active Power,kW,7.71
917625,Old Roman Road Ancaster,2024-03-09T13:50:00.000+00:00,feeder,,N Current (RMS),A,25.5
917625,Old Roman Road Ancaster,2024-03-09T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,37.1
917625,Old Roman Road Ancaster,2024-03-09T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,23.4
917625,Old Roman Road Ancaster,2024-03-09T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,33.1
917625,Old Roman Road Ancaster,2024-03-09T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-09T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
917625,Old Roman Road Ancaster,2024-03-09T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
917625,Old Roman Road Ancaster,2024-03-09T13:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-09T13:50:00.000+00:00,feeder,,L2 Active Power,kW,0.06
917625,Old Roman Road Ancaster,2024-03-09T13:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-09T13:50:00.000+00:00,feeder,,N Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-09T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
917625,Old Roman Road Ancaster,2024-03-09T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
917625,Old Roman Road Ancaster,2024-03-09T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-09T13:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-09T13:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
917625,Old Roman Road Ancaster,2024-03-09T13:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-09T13:50:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T13:50:00.000+00:00,transformer,,Temperature,C,17.7
917625,Old Roman Road Ancaster,2024-03-09T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
917625,Old Roman Road Ancaster,2024-03-09T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
917625,Old Roman Road Ancaster,2024-03-09T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
917625,Old Roman Road Ancaster,2024-03-09T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
917625,Old Roman Road Ancaster,2024-03-09T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
917625,Old Roman Road Ancaster,2024-03-09T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
917625,Old Roman Road Ancaster,2024-03-09T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.92
917625,Old Roman Road Ancaster,2024-03-09T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.46
917625,Old Roman Road Ancaster,2024-03-09T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.67
917625,Old Roman Road Ancaster,2024-03-09T13:50:00.000+00:00,busbar,,L3 Active Power,kW,8.7
917625,Old Roman Road Ancaster,2024-03-09T13:50:00.000+00:00,busbar,,L2 Active Power,kW,5.34
917625,Old Roman Road Ancaster,2024-03-09T13:50:00.000+00:00,busbar,,L1 Active Power,kW,7.7
917625,Old Roman Road Ancaster,2024-03-09T13:50:00.000+00:00,busbar,,N Current (RMS),A,23.5
917625,Old Roman Road Ancaster,2024-03-09T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
917625,Old Roman Road Ancaster,2024-03-09T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.5
917625,Old Roman Road Ancaster,2024-03-09T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.1
917625,Old Roman Road Ancaster,2024-03-09T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-09T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
917625,Old Roman Road Ancaster,2024-03-09T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
917625,Old Roman Road Ancaster,2024-03-09T13:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-09T13:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-09T13:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-09T13:40:00.000+00:00,feeder,,N Current (RMS),A,4.7
917625,Old Roman Road Ancaster,2024-03-09T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-09T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.42
917625,Old Roman Road Ancaster,2024-03-09T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.92
917625,Old Roman Road Ancaster,2024-03-09T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.5
917625,Old Roman Road Ancaster,2024-03-09T13:40:00.000+00:00,feeder,,L3 Active Power,kW,9.56
917625,Old Roman Road Ancaster,2024-03-09T13:40:00.000+00:00,feeder,,L2 Active Power,kW,5.56
917625,Old Roman Road Ancaster,2024-03-09T13:40:00.000+00:00,feeder,,L1 Active Power,kW,10.42
917625,Old Roman Road Ancaster,2024-03-09T13:40:00.000+00:00,feeder,,N Current (RMS),A,29.2
917625,Old Roman Road Ancaster,2024-03-09T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,41.3
917625,Old Roman Road Ancaster,2024-03-09T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,25.0
917625,Old Roman Road Ancaster,2024-03-09T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,44.7
917625,Old Roman Road Ancaster,2024-03-09T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
917625,Old Roman Road Ancaster,2024-03-09T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-09T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
917625,Old Roman Road Ancaster,2024-03-09T13:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-09T13:40:00.000+00:00,feeder,,L2 Active Power,kW,0.08
917625,Old Roman Road Ancaster,2024-03-09T13:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-09T13:40:00.000+00:00,feeder,,N Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-09T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-09T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
917625,Old Roman Road Ancaster,2024-03-09T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
917625,Old Roman Road Ancaster,2024-03-09T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-09T13:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-09T13:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
917625,Old Roman Road Ancaster,2024-03-09T13:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-09T13:40:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T13:40:00.000+00:00,transformer,,Temperature,C,17.6
917625,Old Roman Road Ancaster,2024-03-09T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
917625,Old Roman Road Ancaster,2024-03-09T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
917625,Old Roman Road Ancaster,2024-03-09T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
917625,Old Roman Road Ancaster,2024-03-09T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
917625,Old Roman Road Ancaster,2024-03-09T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
917625,Old Roman Road Ancaster,2024-03-09T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
917625,Old Roman Road Ancaster,2024-03-09T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.44
917625,Old Roman Road Ancaster,2024-03-09T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.92
917625,Old Roman Road Ancaster,2024-03-09T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.44
917625,Old Roman Road Ancaster,2024-03-09T13:40:00.000+00:00,busbar,,L3 Active Power,kW,9.61
917625,Old Roman Road Ancaster,2024-03-09T13:40:00.000+00:00,busbar,,L2 Active Power,kW,5.62
917625,Old Roman Road Ancaster,2024-03-09T13:40:00.000+00:00,busbar,,L1 Active Power,kW,10.44
917625,Old Roman Road Ancaster,2024-03-09T13:40:00.000+00:00,busbar,,N Current (RMS),A,28.6
917625,Old Roman Road Ancaster,2024-03-09T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
917625,Old Roman Road Ancaster,2024-03-09T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.2
917625,Old Roman Road Ancaster,2024-03-09T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
917625,Old Roman Road Ancaster,2024-03-09T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-09T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-09T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
917625,Old Roman Road Ancaster,2024-03-09T13:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
917625,Old Roman Road Ancaster,2024-03-09T13:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-09T13:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-09T13:30:00.000+00:00,feeder,,N Current (RMS),A,2.8
917625,Old Roman Road Ancaster,2024-03-09T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-09T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.57
917625,Old Roman Road Ancaster,2024-03-09T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.24
917625,Old Roman Road Ancaster,2024-03-09T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.41
917625,Old Roman Road Ancaster,2024-03-09T13:30:00.000+00:00,feeder,,L3 Active Power,kW,9.08
917625,Old Roman Road Ancaster,2024-03-09T13:30:00.000+00:00,feeder,,L2 Active Power,kW,5.44
917625,Old Roman Road Ancaster,2024-03-09T13:30:00.000+00:00,feeder,,L1 Active Power,kW,8.57
917625,Old Roman Road Ancaster,2024-03-09T13:30:00.000+00:00,feeder,,N Current (RMS),A,24.8
917625,Old Roman Road Ancaster,2024-03-09T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,38.6
917625,Old Roman Road Ancaster,2024-03-09T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,23.4
917625,Old Roman Road Ancaster,2024-03-09T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,36.0
917625,Old Roman Road Ancaster,2024-03-09T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-09T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
917625,Old Roman Road Ancaster,2024-03-09T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
917625,Old Roman Road Ancaster,2024-03-09T13:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-09T13:30:00.000+00:00,feeder,,L2 Active Power,kW,0.07
917625,Old Roman Road Ancaster,2024-03-09T13:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-09T13:30:00.000+00:00,feeder,,N Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-09T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
917625,Old Roman Road Ancaster,2024-03-09T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
917625,Old Roman Road Ancaster,2024-03-09T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-09T13:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-09T13:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
917625,Old Roman Road Ancaster,2024-03-09T13:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-09T13:30:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T13:30:00.000+00:00,transformer,,Temperature,C,17.6
917625,Old Roman Road Ancaster,2024-03-09T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
917625,Old Roman Road Ancaster,2024-03-09T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
917625,Old Roman Road Ancaster,2024-03-09T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
917625,Old Roman Road Ancaster,2024-03-09T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
917625,Old Roman Road Ancaster,2024-03-09T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
917625,Old Roman Road Ancaster,2024-03-09T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
917625,Old Roman Road Ancaster,2024-03-09T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.58
917625,Old Roman Road Ancaster,2024-03-09T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.21
917625,Old Roman Road Ancaster,2024-03-09T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.35
917625,Old Roman Road Ancaster,2024-03-09T13:30:00.000+00:00,busbar,,L3 Active Power,kW,9.13
917625,Old Roman Road Ancaster,2024-03-09T13:30:00.000+00:00,busbar,,L2 Active Power,kW,5.48
917625,Old Roman Road Ancaster,2024-03-09T13:30:00.000+00:00,busbar,,L1 Active Power,kW,8.57
917625,Old Roman Road Ancaster,2024-03-09T13:30:00.000+00:00,busbar,,N Current (RMS),A,24.3
917625,Old Roman Road Ancaster,2024-03-09T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
917625,Old Roman Road Ancaster,2024-03-09T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.5
917625,Old Roman Road Ancaster,2024-03-09T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
917625,Old Roman Road Ancaster,2024-03-09T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-09T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
917625,Old Roman Road Ancaster,2024-03-09T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
917625,Old Roman Road Ancaster,2024-03-09T13:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
917625,Old Roman Road Ancaster,2024-03-09T13:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-09T13:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
917625,Old Roman Road Ancaster,2024-03-09T13:20:00.000+00:00,feeder,,N Current (RMS),A,1.9
917625,Old Roman Road Ancaster,2024-03-09T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-09T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.41
917625,Old Roman Road Ancaster,2024-03-09T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.05
917625,Old Roman Road Ancaster,2024-03-09T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
917625,Old Roman Road Ancaster,2024-03-09T13:20:00.000+00:00,feeder,,L3 Active Power,kW,9.53
917625,Old Roman Road Ancaster,2024-03-09T13:20:00.000+00:00,feeder,,L2 Active Power,kW,5.66
917625,Old Roman Road Ancaster,2024-03-09T13:20:00.000+00:00,feeder,,L1 Active Power,kW,6.57
917625,Old Roman Road Ancaster,2024-03-09T13:20:00.000+00:00,feeder,,N Current (RMS),A,25.4
917625,Old Roman Road Ancaster,2024-03-09T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,40.3
917625,Old Roman Road Ancaster,2024-03-09T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,24.8
917625,Old Roman Road Ancaster,2024-03-09T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,28.5
917625,Old Roman Road Ancaster,2024-03-09T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-09T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
917625,Old Roman Road Ancaster,2024-03-09T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
917625,Old Roman Road Ancaster,2024-03-09T13:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-09T13:20:00.000+00:00,feeder,,L2 Active Power,kW,0.06
917625,Old Roman Road Ancaster,2024-03-09T13:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-09T13:20:00.000+00:00,feeder,,N Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-09T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-09T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-09T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
917625,Old Roman Road Ancaster,2024-03-09T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-09T13:20:00.000+00:00,feeder,,L3 Active Power,kW,0.04
917625,Old Roman Road Ancaster,2024-03-09T13:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
917625,Old Roman Road Ancaster,2024-03-09T13:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-09T13:20:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T13:20:00.000+00:00,transformer,,Temperature,C,17.5
917625,Old Roman Road Ancaster,2024-03-09T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
917625,Old Roman Road Ancaster,2024-03-09T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
917625,Old Roman Road Ancaster,2024-03-09T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
917625,Old Roman Road Ancaster,2024-03-09T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
917625,Old Roman Road Ancaster,2024-03-09T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
917625,Old Roman Road Ancaster,2024-03-09T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
917625,Old Roman Road Ancaster,2024-03-09T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.41
917625,Old Roman Road Ancaster,2024-03-09T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.99
917625,Old Roman Road Ancaster,2024-03-09T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
917625,Old Roman Road Ancaster,2024-03-09T13:20:00.000+00:00,busbar,,L3 Active Power,kW,9.58
917625,Old Roman Road Ancaster,2024-03-09T13:20:00.000+00:00,busbar,,L2 Active Power,kW,5.69
917625,Old Roman Road Ancaster,2024-03-09T13:20:00.000+00:00,busbar,,L1 Active Power,kW,6.54
917625,Old Roman Road Ancaster,2024-03-09T13:20:00.000+00:00,busbar,,N Current (RMS),A,25.9
917625,Old Roman Road Ancaster,2024-03-09T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
917625,Old Roman Road Ancaster,2024-03-09T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.9
917625,Old Roman Road Ancaster,2024-03-09T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.4
917625,Old Roman Road Ancaster,2024-03-09T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-09T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
917625,Old Roman Road Ancaster,2024-03-09T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
917625,Old Roman Road Ancaster,2024-03-09T13:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
917625,Old Roman Road Ancaster,2024-03-09T13:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-09T13:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
917625,Old Roman Road Ancaster,2024-03-09T13:10:00.000+00:00,feeder,,N Current (RMS),A,2.3
917625,Old Roman Road Ancaster,2024-03-09T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-09T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.55
917625,Old Roman Road Ancaster,2024-03-09T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.13
917625,Old Roman Road Ancaster,2024-03-09T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
917625,Old Roman Road Ancaster,2024-03-09T13:10:00.000+00:00,feeder,,L3 Active Power,kW,8.49
917625,Old Roman Road Ancaster,2024-03-09T13:10:00.000+00:00,feeder,,L2 Active Power,kW,5.0
917625,Old Roman Road Ancaster,2024-03-09T13:10:00.000+00:00,feeder,,L1 Active Power,kW,5.1
917625,Old Roman Road Ancaster,2024-03-09T13:10:00.000+00:00,feeder,,N Current (RMS),A,23.8
917625,Old Roman Road Ancaster,2024-03-09T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,36.2
917625,Old Roman Road Ancaster,2024-03-09T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,22.2
917625,Old Roman Road Ancaster,2024-03-09T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,22.2
917625,Old Roman Road Ancaster,2024-03-09T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-09T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
917625,Old Roman Road Ancaster,2024-03-09T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
917625,Old Roman Road Ancaster,2024-03-09T13:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-09T13:10:00.000+00:00,feeder,,L2 Active Power,kW,0.05
917625,Old Roman Road Ancaster,2024-03-09T13:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-09T13:10:00.000+00:00,feeder,,N Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-09T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-09T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
917625,Old Roman Road Ancaster,2024-03-09T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-09T13:10:00.000+00:00,feeder,,L3 Active Power,kW,0.04
917625,Old Roman Road Ancaster,2024-03-09T13:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
917625,Old Roman Road Ancaster,2024-03-09T13:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-09T13:10:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T13:10:00.000+00:00,transformer,,Temperature,C,17.4
917625,Old Roman Road Ancaster,2024-03-09T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
917625,Old Roman Road Ancaster,2024-03-09T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
917625,Old Roman Road Ancaster,2024-03-09T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
917625,Old Roman Road Ancaster,2024-03-09T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
917625,Old Roman Road Ancaster,2024-03-09T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
917625,Old Roman Road Ancaster,2024-03-09T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
917625,Old Roman Road Ancaster,2024-03-09T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.55
917625,Old Roman Road Ancaster,2024-03-09T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.07
917625,Old Roman Road Ancaster,2024-03-09T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
917625,Old Roman Road Ancaster,2024-03-09T13:10:00.000+00:00,busbar,,L3 Active Power,kW,8.54
917625,Old Roman Road Ancaster,2024-03-09T13:10:00.000+00:00,busbar,,L2 Active Power,kW,5.04
917625,Old Roman Road Ancaster,2024-03-09T13:10:00.000+00:00,busbar,,L1 Active Power,kW,5.07
917625,Old Roman Road Ancaster,2024-03-09T13:10:00.000+00:00,busbar,,N Current (RMS),A,24.5
917625,Old Roman Road Ancaster,2024-03-09T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
917625,Old Roman Road Ancaster,2024-03-09T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.2
917625,Old Roman Road Ancaster,2024-03-09T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.1
917625,Old Roman Road Ancaster,2024-03-09T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-09T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
917625,Old Roman Road Ancaster,2024-03-09T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
917625,Old Roman Road Ancaster,2024-03-09T13:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
917625,Old Roman Road Ancaster,2024-03-09T13:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-09T13:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
917625,Old Roman Road Ancaster,2024-03-09T13:00:00.000+00:00,feeder,,N Current (RMS),A,2.7
917625,Old Roman Road Ancaster,2024-03-09T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.46
917625,Old Roman Road Ancaster,2024-03-09T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.26
917625,Old Roman Road Ancaster,2024-03-09T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
917625,Old Roman Road Ancaster,2024-03-09T13:00:00.000+00:00,feeder,,L3 Active Power,kW,7.25
917625,Old Roman Road Ancaster,2024-03-09T13:00:00.000+00:00,feeder,,L2 Active Power,kW,4.94
917625,Old Roman Road Ancaster,2024-03-09T13:00:00.000+00:00,feeder,,L1 Active Power,kW,4.94
917625,Old Roman Road Ancaster,2024-03-09T13:00:00.000+00:00,feeder,,N Current (RMS),A,19.3
917625,Old Roman Road Ancaster,2024-03-09T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,31.1
917625,Old Roman Road Ancaster,2024-03-09T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,21.5
917625,Old Roman Road Ancaster,2024-03-09T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,21.6
917625,Old Roman Road Ancaster,2024-03-09T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-09T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
917625,Old Roman Road Ancaster,2024-03-09T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
917625,Old Roman Road Ancaster,2024-03-09T13:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-09T13:00:00.000+00:00,feeder,,L2 Active Power,kW,0.04
917625,Old Roman Road Ancaster,2024-03-09T13:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-09T13:00:00.000+00:00,feeder,,N Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-09T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-09T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
917625,Old Roman Road Ancaster,2024-03-09T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-09T13:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-09T13:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
917625,Old Roman Road Ancaster,2024-03-09T13:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-09T13:00:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T13:00:00.000+00:00,transformer,,Temperature,C,17.3
917625,Old Roman Road Ancaster,2024-03-09T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
917625,Old Roman Road Ancaster,2024-03-09T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
917625,Old Roman Road Ancaster,2024-03-09T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
917625,Old Roman Road Ancaster,2024-03-09T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
917625,Old Roman Road Ancaster,2024-03-09T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
917625,Old Roman Road Ancaster,2024-03-09T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
917625,Old Roman Road Ancaster,2024-03-09T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.46
917625,Old Roman Road Ancaster,2024-03-09T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.21
917625,Old Roman Road Ancaster,2024-03-09T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
917625,Old Roman Road Ancaster,2024-03-09T13:00:00.000+00:00,busbar,,L3 Active Power,kW,7.29
917625,Old Roman Road Ancaster,2024-03-09T13:00:00.000+00:00,busbar,,L2 Active Power,kW,4.97
917625,Old Roman Road Ancaster,2024-03-09T13:00:00.000+00:00,busbar,,L1 Active Power,kW,4.91
917625,Old Roman Road Ancaster,2024-03-09T13:00:00.000+00:00,busbar,,N Current (RMS),A,20.4
917625,Old Roman Road Ancaster,2024-03-09T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.3
917625,Old Roman Road Ancaster,2024-03-09T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.5
917625,Old Roman Road Ancaster,2024-03-09T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.6
917625,Old Roman Road Ancaster,2024-03-09T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-09T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-09T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
917625,Old Roman Road Ancaster,2024-03-09T12:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
917625,Old Roman Road Ancaster,2024-03-09T12:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-09T12:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
917625,Old Roman Road Ancaster,2024-03-09T12:50:00.000+00:00,feeder,,N Current (RMS),A,3.0
917625,Old Roman Road Ancaster,2024-03-09T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.73
917625,Old Roman Road Ancaster,2024-03-09T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.73
917625,Old Roman Road Ancaster,2024-03-09T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.44
917625,Old Roman Road Ancaster,2024-03-09T12:50:00.000+00:00,feeder,,L3 Active Power,kW,7.7
917625,Old Roman Road Ancaster,2024-03-09T12:50:00.000+00:00,feeder,,L2 Active Power,kW,5.75
917625,Old Roman Road Ancaster,2024-03-09T12:50:00.000+00:00,feeder,,L1 Active Power,kW,5.57
917625,Old Roman Road Ancaster,2024-03-09T12:50:00.000+00:00,feeder,,N Current (RMS),A,20.2
917625,Old Roman Road Ancaster,2024-03-09T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,33.1
917625,Old Roman Road Ancaster,2024-03-09T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,25.0
917625,Old Roman Road Ancaster,2024-03-09T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,24.0
917625,Old Roman Road Ancaster,2024-03-09T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-09T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
917625,Old Roman Road Ancaster,2024-03-09T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
917625,Old Roman Road Ancaster,2024-03-09T12:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-09T12:50:00.000+00:00,feeder,,L2 Active Power,kW,0.04
917625,Old Roman Road Ancaster,2024-03-09T12:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-09T12:50:00.000+00:00,feeder,,N Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-09T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-09T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
917625,Old Roman Road Ancaster,2024-03-09T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-09T12:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-09T12:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
917625,Old Roman Road Ancaster,2024-03-09T12:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-09T12:50:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T12:50:00.000+00:00,transformer,,Temperature,C,17.2
917625,Old Roman Road Ancaster,2024-03-09T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
917625,Old Roman Road Ancaster,2024-03-09T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
917625,Old Roman Road Ancaster,2024-03-09T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
917625,Old Roman Road Ancaster,2024-03-09T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
917625,Old Roman Road Ancaster,2024-03-09T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
917625,Old Roman Road Ancaster,2024-03-09T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
917625,Old Roman Road Ancaster,2024-03-09T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.72
917625,Old Roman Road Ancaster,2024-03-09T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.68
917625,Old Roman Road Ancaster,2024-03-09T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.4
917625,Old Roman Road Ancaster,2024-03-09T12:50:00.000+00:00,busbar,,L3 Active Power,kW,7.75
917625,Old Roman Road Ancaster,2024-03-09T12:50:00.000+00:00,busbar,,L2 Active Power,kW,5.76
917625,Old Roman Road Ancaster,2024-03-09T12:50:00.000+00:00,busbar,,L1 Active Power,kW,5.54
917625,Old Roman Road Ancaster,2024-03-09T12:50:00.000+00:00,busbar,,N Current (RMS),A,19.8
917625,Old Roman Road Ancaster,2024-03-09T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.3
917625,Old Roman Road Ancaster,2024-03-09T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.0
917625,Old Roman Road Ancaster,2024-03-09T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.9
917625,Old Roman Road Ancaster,2024-03-09T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-09T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
917625,Old Roman Road Ancaster,2024-03-09T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
917625,Old Roman Road Ancaster,2024-03-09T12:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
917625,Old Roman Road Ancaster,2024-03-09T12:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-09T12:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
917625,Old Roman Road Ancaster,2024-03-09T12:40:00.000+00:00,feeder,,N Current (RMS),A,2.5
917625,Old Roman Road Ancaster,2024-03-09T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-09T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.65
917625,Old Roman Road Ancaster,2024-03-09T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.97
917625,Old Roman Road Ancaster,2024-03-09T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.94
917625,Old Roman Road Ancaster,2024-03-09T12:40:00.000+00:00,feeder,,L3 Active Power,kW,9.69
917625,Old Roman Road Ancaster,2024-03-09T12:40:00.000+00:00,feeder,,L2 Active Power,kW,5.7
917625,Old Roman Road Ancaster,2024-03-09T12:40:00.000+00:00,feeder,,L1 Active Power,kW,6.35
917625,Old Roman Road Ancaster,2024-03-09T12:40:00.000+00:00,feeder,,N Current (RMS),A,25.0
917625,Old Roman Road Ancaster,2024-03-09T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,41.8
917625,Old Roman Road Ancaster,2024-03-09T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,25.4
917625,Old Roman Road Ancaster,2024-03-09T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,27.5
917625,Old Roman Road Ancaster,2024-03-09T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-09T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
917625,Old Roman Road Ancaster,2024-03-09T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
917625,Old Roman Road Ancaster,2024-03-09T12:40:00.000+00:00,feeder,,L3 Active Power,kW,0.04
917625,Old Roman Road Ancaster,2024-03-09T12:40:00.000+00:00,feeder,,L2 Active Power,kW,0.06
917625,Old Roman Road Ancaster,2024-03-09T12:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-09T12:40:00.000+00:00,feeder,,N Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-09T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-09T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
917625,Old Roman Road Ancaster,2024-03-09T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
917625,Old Roman Road Ancaster,2024-03-09T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
917625,Old Roman Road Ancaster,2024-03-09T12:40:00.000+00:00,feeder,,L3 Active Power,kW,0.05
917625,Old Roman Road Ancaster,2024-03-09T12:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
917625,Old Roman Road Ancaster,2024-03-09T12:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-09T12:40:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T12:40:00.000+00:00,transformer,,Temperature,C,17.1
917625,Old Roman Road Ancaster,2024-03-09T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
917625,Old Roman Road Ancaster,2024-03-09T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
917625,Old Roman Road Ancaster,2024-03-09T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
917625,Old Roman Road Ancaster,2024-03-09T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
917625,Old Roman Road Ancaster,2024-03-09T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
917625,Old Roman Road Ancaster,2024-03-09T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
917625,Old Roman Road Ancaster,2024-03-09T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.65
917625,Old Roman Road Ancaster,2024-03-09T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.91
917625,Old Roman Road Ancaster,2024-03-09T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.87
917625,Old Roman Road Ancaster,2024-03-09T12:40:00.000+00:00,busbar,,L3 Active Power,kW,9.74
917625,Old Roman Road Ancaster,2024-03-09T12:40:00.000+00:00,busbar,,L2 Active Power,kW,5.75
917625,Old Roman Road Ancaster,2024-03-09T12:40:00.000+00:00,busbar,,L1 Active Power,kW,6.32
917625,Old Roman Road Ancaster,2024-03-09T12:40:00.000+00:00,busbar,,N Current (RMS),A,25.7
917625,Old Roman Road Ancaster,2024-03-09T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
917625,Old Roman Road Ancaster,2024-03-09T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.4
917625,Old Roman Road Ancaster,2024-03-09T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.4
917625,Old Roman Road Ancaster,2024-03-09T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-09T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
917625,Old Roman Road Ancaster,2024-03-09T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
917625,Old Roman Road Ancaster,2024-03-09T12:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
917625,Old Roman Road Ancaster,2024-03-09T12:30:00.000+00:00,feeder,,L2 Active Power,kW,0.04
917625,Old Roman Road Ancaster,2024-03-09T12:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
917625,Old Roman Road Ancaster,2024-03-09T12:30:00.000+00:00,feeder,,N Current (RMS),A,4.7
917625,Old Roman Road Ancaster,2024-03-09T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-09T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.53
917625,Old Roman Road Ancaster,2024-03-09T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.95
917625,Old Roman Road Ancaster,2024-03-09T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.02
917625,Old Roman Road Ancaster,2024-03-09T12:30:00.000+00:00,feeder,,L3 Active Power,kW,10.32
917625,Old Roman Road Ancaster,2024-03-09T12:30:00.000+00:00,feeder,,L2 Active Power,kW,5.78
917625,Old Roman Road Ancaster,2024-03-09T12:30:00.000+00:00,feeder,,L1 Active Power,kW,6.26
917625,Old Roman Road Ancaster,2024-03-09T12:30:00.000+00:00,feeder,,N Current (RMS),A,26.5
917625,Old Roman Road Ancaster,2024-03-09T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,44.3
917625,Old Roman Road Ancaster,2024-03-09T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,25.7
917625,Old Roman Road Ancaster,2024-03-09T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,27.0
917625,Old Roman Road Ancaster,2024-03-09T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-09T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
917625,Old Roman Road Ancaster,2024-03-09T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
917625,Old Roman Road Ancaster,2024-03-09T12:30:00.000+00:00,feeder,,L3 Active Power,kW,0.04
