Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
917625,Old Roman Road Ancaster,2024-03-09T12:30:00.000+00:00,feeder,,L2 Active Power,kW,0.06
917625,Old Roman Road Ancaster,2024-03-09T12:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-09T12:30:00.000+00:00,feeder,,N Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-09T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
917625,Old Roman Road Ancaster,2024-03-09T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-09T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
917625,Old Roman Road Ancaster,2024-03-09T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
917625,Old Roman Road Ancaster,2024-03-09T12:30:00.000+00:00,feeder,,L3 Active Power,kW,0.05
917625,Old Roman Road Ancaster,2024-03-09T12:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
917625,Old Roman Road Ancaster,2024-03-09T12:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-09T12:30:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-09T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T12:30:00.000+00:00,transformer,,Temperature,C,17.0
917625,Old Roman Road Ancaster,2024-03-09T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
917625,Old Roman Road Ancaster,2024-03-09T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
917625,Old Roman Road Ancaster,2024-03-09T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
917625,Old Roman Road Ancaster,2024-03-09T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
917625,Old Roman Road Ancaster,2024-03-09T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
917625,Old Roman Road Ancaster,2024-03-09T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
917625,Old Roman Road Ancaster,2024-03-09T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.53
917625,Old Roman Road Ancaster,2024-03-09T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.88
917625,Old Roman Road Ancaster,2024-03-09T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.95
917625,Old Roman Road Ancaster,2024-03-09T12:30:00.000+00:00,busbar,,L3 Active Power,kW,10.38
917625,Old Roman Road Ancaster,2024-03-09T12:30:00.000+00:00,busbar,,L2 Active Power,kW,5.84
917625,Old Roman Road Ancaster,2024-03-09T12:30:00.000+00:00,busbar,,L1 Active Power,kW,6.22
917625,Old Roman Road Ancaster,2024-03-09T12:30:00.000+00:00,busbar,,N Current (RMS),A,27.7
917625,Old Roman Road Ancaster,2024-03-09T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
917625,Old Roman Road Ancaster,2024-03-09T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.8
917625,Old Roman Road Ancaster,2024-03-09T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.9
917625,Old Roman Road Ancaster,2024-03-09T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
917625,Old Roman Road Ancaster,2024-03-09T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
917625,Old Roman Road Ancaster,2024-03-09T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
917625,Old Roman Road Ancaster,2024-03-09T12:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
917625,Old Roman Road Ancaster,2024-03-09T12:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-09T12:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
917625,Old Roman Road Ancaster,2024-03-09T12:20:00.000+00:00,feeder,,N Current (RMS),A,3.0
917625,Old Roman Road Ancaster,2024-03-09T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-09T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
917625,Old Roman Road Ancaster,2024-03-09T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.42
917625,Old Roman Road Ancaster,2024-03-09T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.09
917625,Old Roman Road Ancaster,2024-03-09T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.8
917625,Old Roman Road Ancaster,2024-03-09T12:20:00.000+00:00,feeder,,L3 Active Power,kW,12.78
917625,Old Roman Road Ancaster,2024-03-09T12:20:00.000+00:00,feeder,,L2 Active Power,kW,7.63
917625,Old Roman Road Ancaster,2024-03-09T12:20:00.000+00:00,feeder,,L1 Active Power,kW,7.33
917625,Old Roman Road Ancaster,2024-03-09T12:20:00.000+00:00,feeder,,N Current (RMS),A,34.6
917625,Old Roman Road Ancaster,2024-03-09T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,54.2
917625,Old Roman Road Ancaster,2024-03-09T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,33.9
917625,Old Roman Road Ancaster,2024-03-09T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,32.1
917625,Old Roman Road Ancaster,2024-03-09T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-09T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
917625,Old Roman Road Ancaster,2024-03-09T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
917625,Old Roman Road Ancaster,2024-03-09T12:20:00.000+00:00,feeder,,L3 Active Power,kW,0.05
917625,Old Roman Road Ancaster,2024-03-09T12:20:00.000+00:00,feeder,,L2 Active Power,kW,0.06
917625,Old Roman Road Ancaster,2024-03-09T12:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-09T12:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
917625,Old Roman Road Ancaster,2024-03-09T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
917625,Old Roman Road Ancaster,2024-03-09T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-09T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
917625,Old Roman Road Ancaster,2024-03-09T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
917625,Old Roman Road Ancaster,2024-03-09T12:20:00.000+00:00,feeder,,L3 Active Power,kW,0.06
917625,Old Roman Road Ancaster,2024-03-09T12:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
917625,Old Roman Road Ancaster,2024-03-09T12:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
917625,Old Roman Road Ancaster,2024-03-09T12:20:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-09T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T12:20:00.000+00:00,transformer,,Temperature,C,16.9
917625,Old Roman Road Ancaster,2024-03-09T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
917625,Old Roman Road Ancaster,2024-03-09T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
917625,Old Roman Road Ancaster,2024-03-09T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
917625,Old Roman Road Ancaster,2024-03-09T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
917625,Old Roman Road Ancaster,2024-03-09T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
917625,Old Roman Road Ancaster,2024-03-09T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
917625,Old Roman Road Ancaster,2024-03-09T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.41
917625,Old Roman Road Ancaster,2024-03-09T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
917625,Old Roman Road Ancaster,2024-03-09T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.72
917625,Old Roman Road Ancaster,2024-03-09T12:20:00.000+00:00,busbar,,L3 Active Power,kW,12.86
917625,Old Roman Road Ancaster,2024-03-09T12:20:00.000+00:00,busbar,,L2 Active Power,kW,7.67
917625,Old Roman Road Ancaster,2024-03-09T12:20:00.000+00:00,busbar,,L1 Active Power,kW,7.27
917625,Old Roman Road Ancaster,2024-03-09T12:20:00.000+00:00,busbar,,N Current (RMS),A,34.6
917625,Old Roman Road Ancaster,2024-03-09T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
917625,Old Roman Road Ancaster,2024-03-09T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
917625,Old Roman Road Ancaster,2024-03-09T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.9
917625,Old Roman Road Ancaster,2024-03-09T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
917625,Old Roman Road Ancaster,2024-03-09T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-09T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
917625,Old Roman Road Ancaster,2024-03-09T12:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-09T12:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-09T12:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
917625,Old Roman Road Ancaster,2024-03-09T12:10:00.000+00:00,feeder,,N Current (RMS),A,2.3
917625,Old Roman Road Ancaster,2024-03-09T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.63
917625,Old Roman Road Ancaster,2024-03-09T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.91
917625,Old Roman Road Ancaster,2024-03-09T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.56
917625,Old Roman Road Ancaster,2024-03-09T12:10:00.000+00:00,feeder,,L3 Active Power,kW,7.66
917625,Old Roman Road Ancaster,2024-03-09T12:10:00.000+00:00,feeder,,L2 Active Power,kW,7.41
917625,Old Roman Road Ancaster,2024-03-09T12:10:00.000+00:00,feeder,,L1 Active Power,kW,8.26
917625,Old Roman Road Ancaster,2024-03-09T12:10:00.000+00:00,feeder,,N Current (RMS),A,18.1
917625,Old Roman Road Ancaster,2024-03-09T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,33.0
917625,Old Roman Road Ancaster,2024-03-09T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,32.0
917625,Old Roman Road Ancaster,2024-03-09T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,36.1
917625,Old Roman Road Ancaster,2024-03-09T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-09T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
917625,Old Roman Road Ancaster,2024-03-09T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
917625,Old Roman Road Ancaster,2024-03-09T12:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-09T12:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-09T12:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-09T12:10:00.000+00:00,feeder,,N Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-09T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
917625,Old Roman Road Ancaster,2024-03-09T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-09T12:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-09T12:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
917625,Old Roman Road Ancaster,2024-03-09T12:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-09T12:10:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T12:10:00.000+00:00,transformer,,Temperature,C,16.8
917625,Old Roman Road Ancaster,2024-03-09T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
917625,Old Roman Road Ancaster,2024-03-09T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
917625,Old Roman Road Ancaster,2024-03-09T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
917625,Old Roman Road Ancaster,2024-03-09T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
917625,Old Roman Road Ancaster,2024-03-09T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
917625,Old Roman Road Ancaster,2024-03-09T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
917625,Old Roman Road Ancaster,2024-03-09T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.63
917625,Old Roman Road Ancaster,2024-03-09T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.88
917625,Old Roman Road Ancaster,2024-03-09T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.54
917625,Old Roman Road Ancaster,2024-03-09T12:10:00.000+00:00,busbar,,L3 Active Power,kW,7.7
917625,Old Roman Road Ancaster,2024-03-09T12:10:00.000+00:00,busbar,,L2 Active Power,kW,7.41
917625,Old Roman Road Ancaster,2024-03-09T12:10:00.000+00:00,busbar,,L1 Active Power,kW,8.24
917625,Old Roman Road Ancaster,2024-03-09T12:10:00.000+00:00,busbar,,N Current (RMS),A,18.2
917625,Old Roman Road Ancaster,2024-03-09T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.1
917625,Old Roman Road Ancaster,2024-03-09T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.9
917625,Old Roman Road Ancaster,2024-03-09T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
917625,Old Roman Road Ancaster,2024-03-09T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
917625,Old Roman Road Ancaster,2024-03-09T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-09T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
917625,Old Roman Road Ancaster,2024-03-09T12:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-09T12:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
917625,Old Roman Road Ancaster,2024-03-09T12:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
917625,Old Roman Road Ancaster,2024-03-09T12:00:00.000+00:00,feeder,,N Current (RMS),A,5.0
917625,Old Roman Road Ancaster,2024-03-09T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.71
917625,Old Roman Road Ancaster,2024-03-09T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.07
917625,Old Roman Road Ancaster,2024-03-09T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.83
917625,Old Roman Road Ancaster,2024-03-09T12:00:00.000+00:00,feeder,,L3 Active Power,kW,7.68
917625,Old Roman Road Ancaster,2024-03-09T12:00:00.000+00:00,feeder,,L2 Active Power,kW,7.04
917625,Old Roman Road Ancaster,2024-03-09T12:00:00.000+00:00,feeder,,L1 Active Power,kW,8.28
917625,Old Roman Road Ancaster,2024-03-09T12:00:00.000+00:00,feeder,,N Current (RMS),A,18.2
917625,Old Roman Road Ancaster,2024-03-09T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,33.0
917625,Old Roman Road Ancaster,2024-03-09T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,30.8
917625,Old Roman Road Ancaster,2024-03-09T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,35.1
917625,Old Roman Road Ancaster,2024-03-09T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-09T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
917625,Old Roman Road Ancaster,2024-03-09T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
917625,Old Roman Road Ancaster,2024-03-09T12:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-09T12:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-09T12:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-09T12:00:00.000+00:00,feeder,,N Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-09T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
917625,Old Roman Road Ancaster,2024-03-09T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-09T12:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-09T12:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
917625,Old Roman Road Ancaster,2024-03-09T12:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-09T12:00:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T12:00:00.000+00:00,transformer,,Temperature,C,16.7
917625,Old Roman Road Ancaster,2024-03-09T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
917625,Old Roman Road Ancaster,2024-03-09T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
917625,Old Roman Road Ancaster,2024-03-09T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
917625,Old Roman Road Ancaster,2024-03-09T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
917625,Old Roman Road Ancaster,2024-03-09T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
917625,Old Roman Road Ancaster,2024-03-09T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
917625,Old Roman Road Ancaster,2024-03-09T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.71
917625,Old Roman Road Ancaster,2024-03-09T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.06
917625,Old Roman Road Ancaster,2024-03-09T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.8
917625,Old Roman Road Ancaster,2024-03-09T12:00:00.000+00:00,busbar,,L3 Active Power,kW,7.72
917625,Old Roman Road Ancaster,2024-03-09T12:00:00.000+00:00,busbar,,L2 Active Power,kW,7.03
917625,Old Roman Road Ancaster,2024-03-09T12:00:00.000+00:00,busbar,,L1 Active Power,kW,8.27
917625,Old Roman Road Ancaster,2024-03-09T12:00:00.000+00:00,busbar,,N Current (RMS),A,16.7
917625,Old Roman Road Ancaster,2024-03-09T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
917625,Old Roman Road Ancaster,2024-03-09T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
917625,Old Roman Road Ancaster,2024-03-09T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
917625,Old Roman Road Ancaster,2024-03-09T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-09T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-09T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
917625,Old Roman Road Ancaster,2024-03-09T11:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-09T11:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-09T11:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-09T11:50:00.000+00:00,feeder,,N Current (RMS),A,4.1
917625,Old Roman Road Ancaster,2024-03-09T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-09T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.21
917625,Old Roman Road Ancaster,2024-03-09T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.91
917625,Old Roman Road Ancaster,2024-03-09T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.09
917625,Old Roman Road Ancaster,2024-03-09T11:50:00.000+00:00,feeder,,L3 Active Power,kW,8.74
917625,Old Roman Road Ancaster,2024-03-09T11:50:00.000+00:00,feeder,,L2 Active Power,kW,6.52
917625,Old Roman Road Ancaster,2024-03-09T11:50:00.000+00:00,feeder,,L1 Active Power,kW,8.65
917625,Old Roman Road Ancaster,2024-03-09T11:50:00.000+00:00,feeder,,N Current (RMS),A,22.7
917625,Old Roman Road Ancaster,2024-03-09T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,37.7
917625,Old Roman Road Ancaster,2024-03-09T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,28.6
917625,Old Roman Road Ancaster,2024-03-09T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,37.0
917625,Old Roman Road Ancaster,2024-03-09T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-09T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
917625,Old Roman Road Ancaster,2024-03-09T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
917625,Old Roman Road Ancaster,2024-03-09T11:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-09T11:50:00.000+00:00,feeder,,L2 Active Power,kW,0.05
917625,Old Roman Road Ancaster,2024-03-09T11:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-09T11:50:00.000+00:00,feeder,,N Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-09T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
917625,Old Roman Road Ancaster,2024-03-09T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
917625,Old Roman Road Ancaster,2024-03-09T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-09T11:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-09T11:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
917625,Old Roman Road Ancaster,2024-03-09T11:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-09T11:50:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T11:50:00.000+00:00,transformer,,Temperature,C,16.6
917625,Old Roman Road Ancaster,2024-03-09T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
917625,Old Roman Road Ancaster,2024-03-09T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
917625,Old Roman Road Ancaster,2024-03-09T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
917625,Old Roman Road Ancaster,2024-03-09T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
917625,Old Roman Road Ancaster,2024-03-09T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
917625,Old Roman Road Ancaster,2024-03-09T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
917625,Old Roman Road Ancaster,2024-03-09T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.22
917625,Old Roman Road Ancaster,2024-03-09T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.89
917625,Old Roman Road Ancaster,2024-03-09T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.05
917625,Old Roman Road Ancaster,2024-03-09T11:50:00.000+00:00,busbar,,L3 Active Power,kW,8.78
917625,Old Roman Road Ancaster,2024-03-09T11:50:00.000+00:00,busbar,,L2 Active Power,kW,6.53
917625,Old Roman Road Ancaster,2024-03-09T11:50:00.000+00:00,busbar,,L1 Active Power,kW,8.65
917625,Old Roman Road Ancaster,2024-03-09T11:50:00.000+00:00,busbar,,N Current (RMS),A,21.3
917625,Old Roman Road Ancaster,2024-03-09T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
917625,Old Roman Road Ancaster,2024-03-09T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
917625,Old Roman Road Ancaster,2024-03-09T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
917625,Old Roman Road Ancaster,2024-03-09T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-09T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
917625,Old Roman Road Ancaster,2024-03-09T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
917625,Old Roman Road Ancaster,2024-03-09T11:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-09T11:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-09T11:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-09T11:40:00.000+00:00,feeder,,N Current (RMS),A,4.7
917625,Old Roman Road Ancaster,2024-03-09T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.72
917625,Old Roman Road Ancaster,2024-03-09T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.51
917625,Old Roman Road Ancaster,2024-03-09T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.95
917625,Old Roman Road Ancaster,2024-03-09T11:40:00.000+00:00,feeder,,L3 Active Power,kW,8.18
917625,Old Roman Road Ancaster,2024-03-09T11:40:00.000+00:00,feeder,,L2 Active Power,kW,5.55
917625,Old Roman Road Ancaster,2024-03-09T11:40:00.000+00:00,feeder,,L1 Active Power,kW,9.15
917625,Old Roman Road Ancaster,2024-03-09T11:40:00.000+00:00,feeder,,N Current (RMS),A,23.8
917625,Old Roman Road Ancaster,2024-03-09T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,35.2
917625,Old Roman Road Ancaster,2024-03-09T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,24.1
917625,Old Roman Road Ancaster,2024-03-09T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,38.6
917625,Old Roman Road Ancaster,2024-03-09T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-09T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-09T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
917625,Old Roman Road Ancaster,2024-03-09T11:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-09T11:40:00.000+00:00,feeder,,L2 Active Power,kW,0.06
917625,Old Roman Road Ancaster,2024-03-09T11:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-09T11:40:00.000+00:00,feeder,,N Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-09T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
917625,Old Roman Road Ancaster,2024-03-09T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
917625,Old Roman Road Ancaster,2024-03-09T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-09T11:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-09T11:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
917625,Old Roman Road Ancaster,2024-03-09T11:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-09T11:40:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T11:40:00.000+00:00,transformer,,Temperature,C,16.5
917625,Old Roman Road Ancaster,2024-03-09T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
917625,Old Roman Road Ancaster,2024-03-09T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
917625,Old Roman Road Ancaster,2024-03-09T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
917625,Old Roman Road Ancaster,2024-03-09T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
917625,Old Roman Road Ancaster,2024-03-09T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
917625,Old Roman Road Ancaster,2024-03-09T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
917625,Old Roman Road Ancaster,2024-03-09T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.73
917625,Old Roman Road Ancaster,2024-03-09T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.51
917625,Old Roman Road Ancaster,2024-03-09T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.9
917625,Old Roman Road Ancaster,2024-03-09T11:40:00.000+00:00,busbar,,L3 Active Power,kW,8.23
917625,Old Roman Road Ancaster,2024-03-09T11:40:00.000+00:00,busbar,,L2 Active Power,kW,5.58
917625,Old Roman Road Ancaster,2024-03-09T11:40:00.000+00:00,busbar,,L1 Active Power,kW,9.16
917625,Old Roman Road Ancaster,2024-03-09T11:40:00.000+00:00,busbar,,N Current (RMS),A,22.8
917625,Old Roman Road Ancaster,2024-03-09T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
917625,Old Roman Road Ancaster,2024-03-09T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.2
917625,Old Roman Road Ancaster,2024-03-09T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.7
917625,Old Roman Road Ancaster,2024-03-09T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-09T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-09T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
917625,Old Roman Road Ancaster,2024-03-09T11:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
917625,Old Roman Road Ancaster,2024-03-09T11:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-09T11:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-09T11:30:00.000+00:00,feeder,,N Current (RMS),A,3.7
917625,Old Roman Road Ancaster,2024-03-09T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-09T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.38
917625,Old Roman Road Ancaster,2024-03-09T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.23
917625,Old Roman Road Ancaster,2024-03-09T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.72
917625,Old Roman Road Ancaster,2024-03-09T11:30:00.000+00:00,feeder,,L3 Active Power,kW,9.15
917625,Old Roman Road Ancaster,2024-03-09T11:30:00.000+00:00,feeder,,L2 Active Power,kW,5.12
917625,Old Roman Road Ancaster,2024-03-09T11:30:00.000+00:00,feeder,,L1 Active Power,kW,8.31
917625,Old Roman Road Ancaster,2024-03-09T11:30:00.000+00:00,feeder,,N Current (RMS),A,26.4
917625,Old Roman Road Ancaster,2024-03-09T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,39.9
917625,Old Roman Road Ancaster,2024-03-09T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,22.2
917625,Old Roman Road Ancaster,2024-03-09T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,35.3
917625,Old Roman Road Ancaster,2024-03-09T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-09T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
917625,Old Roman Road Ancaster,2024-03-09T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
917625,Old Roman Road Ancaster,2024-03-09T11:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-09T11:30:00.000+00:00,feeder,,L2 Active Power,kW,0.06
917625,Old Roman Road Ancaster,2024-03-09T11:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-09T11:30:00.000+00:00,feeder,,N Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-09T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-09T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
917625,Old Roman Road Ancaster,2024-03-09T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
917625,Old Roman Road Ancaster,2024-03-09T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-09T11:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-09T11:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
917625,Old Roman Road Ancaster,2024-03-09T11:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-09T11:30:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T11:30:00.000+00:00,transformer,,Temperature,C,16.4
917625,Old Roman Road Ancaster,2024-03-09T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
917625,Old Roman Road Ancaster,2024-03-09T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
917625,Old Roman Road Ancaster,2024-03-09T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
917625,Old Roman Road Ancaster,2024-03-09T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
917625,Old Roman Road Ancaster,2024-03-09T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
917625,Old Roman Road Ancaster,2024-03-09T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
917625,Old Roman Road Ancaster,2024-03-09T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.39
917625,Old Roman Road Ancaster,2024-03-09T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.2
917625,Old Roman Road Ancaster,2024-03-09T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.66
917625,Old Roman Road Ancaster,2024-03-09T11:30:00.000+00:00,busbar,,L3 Active Power,kW,9.19
917625,Old Roman Road Ancaster,2024-03-09T11:30:00.000+00:00,busbar,,L2 Active Power,kW,5.16
917625,Old Roman Road Ancaster,2024-03-09T11:30:00.000+00:00,busbar,,L1 Active Power,kW,8.3
917625,Old Roman Road Ancaster,2024-03-09T11:30:00.000+00:00,busbar,,N Current (RMS),A,25.7
917625,Old Roman Road Ancaster,2024-03-09T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
917625,Old Roman Road Ancaster,2024-03-09T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.3
917625,Old Roman Road Ancaster,2024-03-09T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
917625,Old Roman Road Ancaster,2024-03-09T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-09T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-09T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
917625,Old Roman Road Ancaster,2024-03-09T11:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
917625,Old Roman Road Ancaster,2024-03-09T11:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-09T11:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-09T11:20:00.000+00:00,feeder,,N Current (RMS),A,3.3
917625,Old Roman Road Ancaster,2024-03-09T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-09T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.43
917625,Old Roman Road Ancaster,2024-03-09T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.75
917625,Old Roman Road Ancaster,2024-03-09T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.15
917625,Old Roman Road Ancaster,2024-03-09T11:20:00.000+00:00,feeder,,L3 Active Power,kW,10.63
917625,Old Roman Road Ancaster,2024-03-09T11:20:00.000+00:00,feeder,,L2 Active Power,kW,5.81
917625,Old Roman Road Ancaster,2024-03-09T11:20:00.000+00:00,feeder,,L1 Active Power,kW,9.28
917625,Old Roman Road Ancaster,2024-03-09T11:20:00.000+00:00,feeder,,N Current (RMS),A,30.0
917625,Old Roman Road Ancaster,2024-03-09T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,45.5
917625,Old Roman Road Ancaster,2024-03-09T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,25.9
917625,Old Roman Road Ancaster,2024-03-09T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,39.5
917625,Old Roman Road Ancaster,2024-03-09T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-09T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
917625,Old Roman Road Ancaster,2024-03-09T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
917625,Old Roman Road Ancaster,2024-03-09T11:20:00.000+00:00,feeder,,L3 Active Power,kW,0.04
917625,Old Roman Road Ancaster,2024-03-09T11:20:00.000+00:00,feeder,,L2 Active Power,kW,0.08
917625,Old Roman Road Ancaster,2024-03-09T11:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-09T11:20:00.000+00:00,feeder,,N Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-09T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
917625,Old Roman Road Ancaster,2024-03-09T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
917625,Old Roman Road Ancaster,2024-03-09T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
917625,Old Roman Road Ancaster,2024-03-09T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
917625,Old Roman Road Ancaster,2024-03-09T11:20:00.000+00:00,feeder,,L3 Active Power,kW,0.04
917625,Old Roman Road Ancaster,2024-03-09T11:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
917625,Old Roman Road Ancaster,2024-03-09T11:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-09T11:20:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-09T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T11:20:00.000+00:00,transformer,,Temperature,C,16.3
917625,Old Roman Road Ancaster,2024-03-09T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
917625,Old Roman Road Ancaster,2024-03-09T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
917625,Old Roman Road Ancaster,2024-03-09T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
917625,Old Roman Road Ancaster,2024-03-09T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
917625,Old Roman Road Ancaster,2024-03-09T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
917625,Old Roman Road Ancaster,2024-03-09T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
917625,Old Roman Road Ancaster,2024-03-09T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.44
917625,Old Roman Road Ancaster,2024-03-09T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.72
917625,Old Roman Road Ancaster,2024-03-09T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.07
917625,Old Roman Road Ancaster,2024-03-09T11:20:00.000+00:00,busbar,,L3 Active Power,kW,10.69
917625,Old Roman Road Ancaster,2024-03-09T11:20:00.000+00:00,busbar,,L2 Active Power,kW,5.86
917625,Old Roman Road Ancaster,2024-03-09T11:20:00.000+00:00,busbar,,L1 Active Power,kW,9.28
917625,Old Roman Road Ancaster,2024-03-09T11:20:00.000+00:00,busbar,,N Current (RMS),A,28.9
917625,Old Roman Road Ancaster,2024-03-09T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
917625,Old Roman Road Ancaster,2024-03-09T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.0
917625,Old Roman Road Ancaster,2024-03-09T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
917625,Old Roman Road Ancaster,2024-03-09T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-09T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-09T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
917625,Old Roman Road Ancaster,2024-03-09T11:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
917625,Old Roman Road Ancaster,2024-03-09T11:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-09T11:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
917625,Old Roman Road Ancaster,2024-03-09T11:10:00.000+00:00,feeder,,N Current (RMS),A,3.1
917625,Old Roman Road Ancaster,2024-03-09T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-09T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.99
917625,Old Roman Road Ancaster,2024-03-09T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.71
917625,Old Roman Road Ancaster,2024-03-09T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.89
917625,Old Roman Road Ancaster,2024-03-09T11:10:00.000+00:00,feeder,,L3 Active Power,kW,9.86
917625,Old Roman Road Ancaster,2024-03-09T11:10:00.000+00:00,feeder,,L2 Active Power,kW,5.43
917625,Old Roman Road Ancaster,2024-03-09T11:10:00.000+00:00,feeder,,L1 Active Power,kW,7.97
917625,Old Roman Road Ancaster,2024-03-09T11:10:00.000+00:00,feeder,,N Current (RMS),A,26.2
917625,Old Roman Road Ancaster,2024-03-09T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,42.2
917625,Old Roman Road Ancaster,2024-03-09T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,24.1
917625,Old Roman Road Ancaster,2024-03-09T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,34.0
917625,Old Roman Road Ancaster,2024-03-09T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-09T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
917625,Old Roman Road Ancaster,2024-03-09T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
917625,Old Roman Road Ancaster,2024-03-09T11:10:00.000+00:00,feeder,,L3 Active Power,kW,0.04
917625,Old Roman Road Ancaster,2024-03-09T11:10:00.000+00:00,feeder,,L2 Active Power,kW,0.07
917625,Old Roman Road Ancaster,2024-03-09T11:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-09T11:10:00.000+00:00,feeder,,N Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-09T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-09T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
917625,Old Roman Road Ancaster,2024-03-09T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
917625,Old Roman Road Ancaster,2024-03-09T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
917625,Old Roman Road Ancaster,2024-03-09T11:10:00.000+00:00,feeder,,L3 Active Power,kW,0.04
917625,Old Roman Road Ancaster,2024-03-09T11:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
917625,Old Roman Road Ancaster,2024-03-09T11:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-09T11:10:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T11:10:00.000+00:00,transformer,,Temperature,C,16.2
917625,Old Roman Road Ancaster,2024-03-09T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
917625,Old Roman Road Ancaster,2024-03-09T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
917625,Old Roman Road Ancaster,2024-03-09T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
917625,Old Roman Road Ancaster,2024-03-09T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
917625,Old Roman Road Ancaster,2024-03-09T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
917625,Old Roman Road Ancaster,2024-03-09T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
917625,Old Roman Road Ancaster,2024-03-09T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
917625,Old Roman Road Ancaster,2024-03-09T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.67
917625,Old Roman Road Ancaster,2024-03-09T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.82
917625,Old Roman Road Ancaster,2024-03-09T11:10:00.000+00:00,busbar,,L3 Active Power,kW,9.91
917625,Old Roman Road Ancaster,2024-03-09T11:10:00.000+00:00,busbar,,L2 Active Power,kW,5.48
917625,Old Roman Road Ancaster,2024-03-09T11:10:00.000+00:00,busbar,,L1 Active Power,kW,7.95
917625,Old Roman Road Ancaster,2024-03-09T11:10:00.000+00:00,busbar,,N Current (RMS),A,26.4
917625,Old Roman Road Ancaster,2024-03-09T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
917625,Old Roman Road Ancaster,2024-03-09T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.2
917625,Old Roman Road Ancaster,2024-03-09T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
917625,Old Roman Road Ancaster,2024-03-09T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-09T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
917625,Old Roman Road Ancaster,2024-03-09T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
917625,Old Roman Road Ancaster,2024-03-09T11:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
917625,Old Roman Road Ancaster,2024-03-09T11:00:00.000+00:00,feeder,,L2 Active Power,kW,0.04
917625,Old Roman Road Ancaster,2024-03-09T11:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
917625,Old Roman Road Ancaster,2024-03-09T11:00:00.000+00:00,feeder,,N Current (RMS),A,3.0
917625,Old Roman Road Ancaster,2024-03-09T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
917625,Old Roman Road Ancaster,2024-03-09T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.86
917625,Old Roman Road Ancaster,2024-03-09T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.37
917625,Old Roman Road Ancaster,2024-03-09T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.84
917625,Old Roman Road Ancaster,2024-03-09T11:00:00.000+00:00,feeder,,L3 Active Power,kW,10.47
917625,Old Roman Road Ancaster,2024-03-09T11:00:00.000+00:00,feeder,,L2 Active Power,kW,5.15
917625,Old Roman Road Ancaster,2024-03-09T11:00:00.000+00:00,feeder,,L1 Active Power,kW,7.33
917625,Old Roman Road Ancaster,2024-03-09T11:00:00.000+00:00,feeder,,N Current (RMS),A,28.5
917625,Old Roman Road Ancaster,2024-03-09T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,44.6
917625,Old Roman Road Ancaster,2024-03-09T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,22.6
917625,Old Roman Road Ancaster,2024-03-09T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,31.3
917625,Old Roman Road Ancaster,2024-03-09T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-09T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
