Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
917625,Old Roman Road Ancaster,2024-03-09T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
917625,Old Roman Road Ancaster,2024-03-09T11:00:00.000+00:00,feeder,,L3 Active Power,kW,0.04
917625,Old Roman Road Ancaster,2024-03-09T11:00:00.000+00:00,feeder,,L2 Active Power,kW,0.07
917625,Old Roman Road Ancaster,2024-03-09T11:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-09T11:00:00.000+00:00,feeder,,N Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-09T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
917625,Old Roman Road Ancaster,2024-03-09T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
917625,Old Roman Road Ancaster,2024-03-09T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
917625,Old Roman Road Ancaster,2024-03-09T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
917625,Old Roman Road Ancaster,2024-03-09T11:00:00.000+00:00,feeder,,L3 Active Power,kW,0.05
917625,Old Roman Road Ancaster,2024-03-09T11:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
917625,Old Roman Road Ancaster,2024-03-09T11:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-09T11:00:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-09T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T11:00:00.000+00:00,transformer,,Temperature,C,16.1
917625,Old Roman Road Ancaster,2024-03-09T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
917625,Old Roman Road Ancaster,2024-03-09T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
917625,Old Roman Road Ancaster,2024-03-09T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
917625,Old Roman Road Ancaster,2024-03-09T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
917625,Old Roman Road Ancaster,2024-03-09T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
917625,Old Roman Road Ancaster,2024-03-09T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
917625,Old Roman Road Ancaster,2024-03-09T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.86
917625,Old Roman Road Ancaster,2024-03-09T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.32
917625,Old Roman Road Ancaster,2024-03-09T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.76
917625,Old Roman Road Ancaster,2024-03-09T11:00:00.000+00:00,busbar,,L3 Active Power,kW,10.53
917625,Old Roman Road Ancaster,2024-03-09T11:00:00.000+00:00,busbar,,L2 Active Power,kW,5.2
917625,Old Roman Road Ancaster,2024-03-09T11:00:00.000+00:00,busbar,,L1 Active Power,kW,7.31
917625,Old Roman Road Ancaster,2024-03-09T11:00:00.000+00:00,busbar,,N Current (RMS),A,28.9
917625,Old Roman Road Ancaster,2024-03-09T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
917625,Old Roman Road Ancaster,2024-03-09T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.8
917625,Old Roman Road Ancaster,2024-03-09T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
917625,Old Roman Road Ancaster,2024-03-09T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-09T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
917625,Old Roman Road Ancaster,2024-03-09T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
917625,Old Roman Road Ancaster,2024-03-09T10:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
917625,Old Roman Road Ancaster,2024-03-09T10:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-09T10:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
917625,Old Roman Road Ancaster,2024-03-09T10:50:00.000+00:00,feeder,,N Current (RMS),A,3.1
917625,Old Roman Road Ancaster,2024-03-09T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-09T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.38
917625,Old Roman Road Ancaster,2024-03-09T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.91
917625,Old Roman Road Ancaster,2024-03-09T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.09
917625,Old Roman Road Ancaster,2024-03-09T10:50:00.000+00:00,feeder,,L3 Active Power,kW,10.12
917625,Old Roman Road Ancaster,2024-03-09T10:50:00.000+00:00,feeder,,L2 Active Power,kW,5.71
917625,Old Roman Road Ancaster,2024-03-09T10:50:00.000+00:00,feeder,,L1 Active Power,kW,6.86
917625,Old Roman Road Ancaster,2024-03-09T10:50:00.000+00:00,feeder,,N Current (RMS),A,27.6
917625,Old Roman Road Ancaster,2024-03-09T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,43.4
917625,Old Roman Road Ancaster,2024-03-09T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,25.3
917625,Old Roman Road Ancaster,2024-03-09T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,29.5
917625,Old Roman Road Ancaster,2024-03-09T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-09T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
917625,Old Roman Road Ancaster,2024-03-09T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
917625,Old Roman Road Ancaster,2024-03-09T10:50:00.000+00:00,feeder,,L3 Active Power,kW,0.04
917625,Old Roman Road Ancaster,2024-03-09T10:50:00.000+00:00,feeder,,L2 Active Power,kW,0.06
917625,Old Roman Road Ancaster,2024-03-09T10:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-09T10:50:00.000+00:00,feeder,,N Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-09T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
917625,Old Roman Road Ancaster,2024-03-09T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
917625,Old Roman Road Ancaster,2024-03-09T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
917625,Old Roman Road Ancaster,2024-03-09T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
917625,Old Roman Road Ancaster,2024-03-09T10:50:00.000+00:00,feeder,,L3 Active Power,kW,0.05
917625,Old Roman Road Ancaster,2024-03-09T10:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
917625,Old Roman Road Ancaster,2024-03-09T10:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-09T10:50:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T10:50:00.000+00:00,transformer,,Temperature,C,16.1
917625,Old Roman Road Ancaster,2024-03-09T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
917625,Old Roman Road Ancaster,2024-03-09T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
917625,Old Roman Road Ancaster,2024-03-09T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
917625,Old Roman Road Ancaster,2024-03-09T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
917625,Old Roman Road Ancaster,2024-03-09T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
917625,Old Roman Road Ancaster,2024-03-09T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
917625,Old Roman Road Ancaster,2024-03-09T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.39
917625,Old Roman Road Ancaster,2024-03-09T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.86
917625,Old Roman Road Ancaster,2024-03-09T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.02
917625,Old Roman Road Ancaster,2024-03-09T10:50:00.000+00:00,busbar,,L3 Active Power,kW,10.18
917625,Old Roman Road Ancaster,2024-03-09T10:50:00.000+00:00,busbar,,L2 Active Power,kW,5.75
917625,Old Roman Road Ancaster,2024-03-09T10:50:00.000+00:00,busbar,,L1 Active Power,kW,6.83
917625,Old Roman Road Ancaster,2024-03-09T10:50:00.000+00:00,busbar,,N Current (RMS),A,26.7
917625,Old Roman Road Ancaster,2024-03-09T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
917625,Old Roman Road Ancaster,2024-03-09T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.4
917625,Old Roman Road Ancaster,2024-03-09T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.3
917625,Old Roman Road Ancaster,2024-03-09T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-09T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
917625,Old Roman Road Ancaster,2024-03-09T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
917625,Old Roman Road Ancaster,2024-03-09T10:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
917625,Old Roman Road Ancaster,2024-03-09T10:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-09T10:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
917625,Old Roman Road Ancaster,2024-03-09T10:40:00.000+00:00,feeder,,N Current (RMS),A,2.7
917625,Old Roman Road Ancaster,2024-03-09T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
917625,Old Roman Road Ancaster,2024-03-09T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.22
917625,Old Roman Road Ancaster,2024-03-09T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.86
917625,Old Roman Road Ancaster,2024-03-09T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.79
917625,Old Roman Road Ancaster,2024-03-09T10:40:00.000+00:00,feeder,,L3 Active Power,kW,10.48
917625,Old Roman Road Ancaster,2024-03-09T10:40:00.000+00:00,feeder,,L2 Active Power,kW,5.91
917625,Old Roman Road Ancaster,2024-03-09T10:40:00.000+00:00,feeder,,L1 Active Power,kW,6.39
917625,Old Roman Road Ancaster,2024-03-09T10:40:00.000+00:00,feeder,,N Current (RMS),A,28.7
917625,Old Roman Road Ancaster,2024-03-09T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,44.8
917625,Old Roman Road Ancaster,2024-03-09T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,26.8
917625,Old Roman Road Ancaster,2024-03-09T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,27.8
917625,Old Roman Road Ancaster,2024-03-09T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-09T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
917625,Old Roman Road Ancaster,2024-03-09T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
917625,Old Roman Road Ancaster,2024-03-09T10:40:00.000+00:00,feeder,,L3 Active Power,kW,0.04
917625,Old Roman Road Ancaster,2024-03-09T10:40:00.000+00:00,feeder,,L2 Active Power,kW,0.06
917625,Old Roman Road Ancaster,2024-03-09T10:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-09T10:40:00.000+00:00,feeder,,N Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-09T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
917625,Old Roman Road Ancaster,2024-03-09T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-09T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
917625,Old Roman Road Ancaster,2024-03-09T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
917625,Old Roman Road Ancaster,2024-03-09T10:40:00.000+00:00,feeder,,L3 Active Power,kW,0.05
917625,Old Roman Road Ancaster,2024-03-09T10:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
917625,Old Roman Road Ancaster,2024-03-09T10:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-09T10:40:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-09T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T10:40:00.000+00:00,transformer,,Temperature,C,16.0
917625,Old Roman Road Ancaster,2024-03-09T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
917625,Old Roman Road Ancaster,2024-03-09T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
917625,Old Roman Road Ancaster,2024-03-09T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
917625,Old Roman Road Ancaster,2024-03-09T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
917625,Old Roman Road Ancaster,2024-03-09T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
917625,Old Roman Road Ancaster,2024-03-09T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
917625,Old Roman Road Ancaster,2024-03-09T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.22
917625,Old Roman Road Ancaster,2024-03-09T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.79
917625,Old Roman Road Ancaster,2024-03-09T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.72
917625,Old Roman Road Ancaster,2024-03-09T10:40:00.000+00:00,busbar,,L3 Active Power,kW,10.54
917625,Old Roman Road Ancaster,2024-03-09T10:40:00.000+00:00,busbar,,L2 Active Power,kW,5.96
917625,Old Roman Road Ancaster,2024-03-09T10:40:00.000+00:00,busbar,,L1 Active Power,kW,6.35
917625,Old Roman Road Ancaster,2024-03-09T10:40:00.000+00:00,busbar,,N Current (RMS),A,29.0
917625,Old Roman Road Ancaster,2024-03-09T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
917625,Old Roman Road Ancaster,2024-03-09T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
917625,Old Roman Road Ancaster,2024-03-09T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.6
917625,Old Roman Road Ancaster,2024-03-09T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
917625,Old Roman Road Ancaster,2024-03-09T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
917625,Old Roman Road Ancaster,2024-03-09T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
917625,Old Roman Road Ancaster,2024-03-09T10:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
917625,Old Roman Road Ancaster,2024-03-09T10:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-09T10:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
917625,Old Roman Road Ancaster,2024-03-09T10:30:00.000+00:00,feeder,,N Current (RMS),A,2.6
917625,Old Roman Road Ancaster,2024-03-09T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-09T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
917625,Old Roman Road Ancaster,2024-03-09T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.6
917625,Old Roman Road Ancaster,2024-03-09T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.64
917625,Old Roman Road Ancaster,2024-03-09T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.47
917625,Old Roman Road Ancaster,2024-03-09T10:30:00.000+00:00,feeder,,L3 Active Power,kW,11.91
917625,Old Roman Road Ancaster,2024-03-09T10:30:00.000+00:00,feeder,,L2 Active Power,kW,7.44
917625,Old Roman Road Ancaster,2024-03-09T10:30:00.000+00:00,feeder,,L1 Active Power,kW,7.62
917625,Old Roman Road Ancaster,2024-03-09T10:30:00.000+00:00,feeder,,N Current (RMS),A,29.0
917625,Old Roman Road Ancaster,2024-03-09T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,51.2
917625,Old Roman Road Ancaster,2024-03-09T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,33.4
917625,Old Roman Road Ancaster,2024-03-09T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,32.9
917625,Old Roman Road Ancaster,2024-03-09T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-09T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
917625,Old Roman Road Ancaster,2024-03-09T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
917625,Old Roman Road Ancaster,2024-03-09T10:30:00.000+00:00,feeder,,L3 Active Power,kW,0.05
917625,Old Roman Road Ancaster,2024-03-09T10:30:00.000+00:00,feeder,,L2 Active Power,kW,0.06
917625,Old Roman Road Ancaster,2024-03-09T10:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-09T10:30:00.000+00:00,feeder,,N Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-09T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
917625,Old Roman Road Ancaster,2024-03-09T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-09T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
917625,Old Roman Road Ancaster,2024-03-09T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
917625,Old Roman Road Ancaster,2024-03-09T10:30:00.000+00:00,feeder,,L3 Active Power,kW,0.06
917625,Old Roman Road Ancaster,2024-03-09T10:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
917625,Old Roman Road Ancaster,2024-03-09T10:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
917625,Old Roman Road Ancaster,2024-03-09T10:30:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-09T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T10:30:00.000+00:00,transformer,,Temperature,C,15.9
917625,Old Roman Road Ancaster,2024-03-09T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
917625,Old Roman Road Ancaster,2024-03-09T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
917625,Old Roman Road Ancaster,2024-03-09T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
917625,Old Roman Road Ancaster,2024-03-09T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
917625,Old Roman Road Ancaster,2024-03-09T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
917625,Old Roman Road Ancaster,2024-03-09T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
917625,Old Roman Road Ancaster,2024-03-09T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.59
917625,Old Roman Road Ancaster,2024-03-09T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.56
917625,Old Roman Road Ancaster,2024-03-09T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.4
917625,Old Roman Road Ancaster,2024-03-09T10:30:00.000+00:00,busbar,,L3 Active Power,kW,11.98
917625,Old Roman Road Ancaster,2024-03-09T10:30:00.000+00:00,busbar,,L2 Active Power,kW,7.48
917625,Old Roman Road Ancaster,2024-03-09T10:30:00.000+00:00,busbar,,L1 Active Power,kW,7.57
917625,Old Roman Road Ancaster,2024-03-09T10:30:00.000+00:00,busbar,,N Current (RMS),A,30.2
917625,Old Roman Road Ancaster,2024-03-09T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
917625,Old Roman Road Ancaster,2024-03-09T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
917625,Old Roman Road Ancaster,2024-03-09T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.7
917625,Old Roman Road Ancaster,2024-03-09T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
917625,Old Roman Road Ancaster,2024-03-09T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
917625,Old Roman Road Ancaster,2024-03-09T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
917625,Old Roman Road Ancaster,2024-03-09T10:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
917625,Old Roman Road Ancaster,2024-03-09T10:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-09T10:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
917625,Old Roman Road Ancaster,2024-03-09T10:20:00.000+00:00,feeder,,N Current (RMS),A,1.7
917625,Old Roman Road Ancaster,2024-03-09T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-09T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
917625,Old Roman Road Ancaster,2024-03-09T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.82
917625,Old Roman Road Ancaster,2024-03-09T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.5
917625,Old Roman Road Ancaster,2024-03-09T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.39
917625,Old Roman Road Ancaster,2024-03-09T10:20:00.000+00:00,feeder,,L3 Active Power,kW,13.26
917625,Old Roman Road Ancaster,2024-03-09T10:20:00.000+00:00,feeder,,L2 Active Power,kW,9.01
917625,Old Roman Road Ancaster,2024-03-09T10:20:00.000+00:00,feeder,,L1 Active Power,kW,8.2
917625,Old Roman Road Ancaster,2024-03-09T10:20:00.000+00:00,feeder,,N Current (RMS),A,30.4
917625,Old Roman Road Ancaster,2024-03-09T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,56.5
917625,Old Roman Road Ancaster,2024-03-09T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,39.6
917625,Old Roman Road Ancaster,2024-03-09T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,36.0
917625,Old Roman Road Ancaster,2024-03-09T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-09T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
917625,Old Roman Road Ancaster,2024-03-09T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
917625,Old Roman Road Ancaster,2024-03-09T10:20:00.000+00:00,feeder,,L3 Active Power,kW,0.05
917625,Old Roman Road Ancaster,2024-03-09T10:20:00.000+00:00,feeder,,L2 Active Power,kW,0.06
917625,Old Roman Road Ancaster,2024-03-09T10:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-09T10:20:00.000+00:00,feeder,,N Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-09T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
917625,Old Roman Road Ancaster,2024-03-09T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-09T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
917625,Old Roman Road Ancaster,2024-03-09T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
917625,Old Roman Road Ancaster,2024-03-09T10:20:00.000+00:00,feeder,,L3 Active Power,kW,0.06
917625,Old Roman Road Ancaster,2024-03-09T10:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
917625,Old Roman Road Ancaster,2024-03-09T10:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
917625,Old Roman Road Ancaster,2024-03-09T10:20:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-09T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T10:20:00.000+00:00,transformer,,Temperature,C,15.8
917625,Old Roman Road Ancaster,2024-03-09T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
917625,Old Roman Road Ancaster,2024-03-09T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
917625,Old Roman Road Ancaster,2024-03-09T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
917625,Old Roman Road Ancaster,2024-03-09T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
917625,Old Roman Road Ancaster,2024-03-09T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
917625,Old Roman Road Ancaster,2024-03-09T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
917625,Old Roman Road Ancaster,2024-03-09T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.82
917625,Old Roman Road Ancaster,2024-03-09T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.4
917625,Old Roman Road Ancaster,2024-03-09T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.32
917625,Old Roman Road Ancaster,2024-03-09T10:20:00.000+00:00,busbar,,L3 Active Power,kW,13.33
917625,Old Roman Road Ancaster,2024-03-09T10:20:00.000+00:00,busbar,,L2 Active Power,kW,9.03
917625,Old Roman Road Ancaster,2024-03-09T10:20:00.000+00:00,busbar,,L1 Active Power,kW,8.13
917625,Old Roman Road Ancaster,2024-03-09T10:20:00.000+00:00,busbar,,N Current (RMS),A,31.0
917625,Old Roman Road Ancaster,2024-03-09T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
917625,Old Roman Road Ancaster,2024-03-09T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
917625,Old Roman Road Ancaster,2024-03-09T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.7
917625,Old Roman Road Ancaster,2024-03-09T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-09T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
917625,Old Roman Road Ancaster,2024-03-09T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
917625,Old Roman Road Ancaster,2024-03-09T10:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
917625,Old Roman Road Ancaster,2024-03-09T10:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-09T10:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
917625,Old Roman Road Ancaster,2024-03-09T10:10:00.000+00:00,feeder,,N Current (RMS),A,3.6
917625,Old Roman Road Ancaster,2024-03-09T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-09T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
917625,Old Roman Road Ancaster,2024-03-09T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.15
917625,Old Roman Road Ancaster,2024-03-09T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.68
917625,Old Roman Road Ancaster,2024-03-09T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.99
917625,Old Roman Road Ancaster,2024-03-09T10:10:00.000+00:00,feeder,,L3 Active Power,kW,12.7
917625,Old Roman Road Ancaster,2024-03-09T10:10:00.000+00:00,feeder,,L2 Active Power,kW,6.92
917625,Old Roman Road Ancaster,2024-03-09T10:10:00.000+00:00,feeder,,L1 Active Power,kW,7.34
917625,Old Roman Road Ancaster,2024-03-09T10:10:00.000+00:00,feeder,,N Current (RMS),A,33.4
917625,Old Roman Road Ancaster,2024-03-09T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,53.7
917625,Old Roman Road Ancaster,2024-03-09T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,30.0
917625,Old Roman Road Ancaster,2024-03-09T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,31.7
917625,Old Roman Road Ancaster,2024-03-09T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-09T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
917625,Old Roman Road Ancaster,2024-03-09T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
917625,Old Roman Road Ancaster,2024-03-09T10:10:00.000+00:00,feeder,,L3 Active Power,kW,0.05
917625,Old Roman Road Ancaster,2024-03-09T10:10:00.000+00:00,feeder,,L2 Active Power,kW,0.07
917625,Old Roman Road Ancaster,2024-03-09T10:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-09T10:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
917625,Old Roman Road Ancaster,2024-03-09T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
917625,Old Roman Road Ancaster,2024-03-09T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-09T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
917625,Old Roman Road Ancaster,2024-03-09T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
917625,Old Roman Road Ancaster,2024-03-09T10:10:00.000+00:00,feeder,,L3 Active Power,kW,0.06
917625,Old Roman Road Ancaster,2024-03-09T10:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
917625,Old Roman Road Ancaster,2024-03-09T10:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
917625,Old Roman Road Ancaster,2024-03-09T10:10:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-09T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T10:10:00.000+00:00,transformer,,Temperature,C,15.7
917625,Old Roman Road Ancaster,2024-03-09T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
917625,Old Roman Road Ancaster,2024-03-09T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
917625,Old Roman Road Ancaster,2024-03-09T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
917625,Old Roman Road Ancaster,2024-03-09T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
917625,Old Roman Road Ancaster,2024-03-09T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
917625,Old Roman Road Ancaster,2024-03-09T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
917625,Old Roman Road Ancaster,2024-03-09T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.15
917625,Old Roman Road Ancaster,2024-03-09T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.59
917625,Old Roman Road Ancaster,2024-03-09T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.9
917625,Old Roman Road Ancaster,2024-03-09T10:10:00.000+00:00,busbar,,L3 Active Power,kW,12.78
917625,Old Roman Road Ancaster,2024-03-09T10:10:00.000+00:00,busbar,,L2 Active Power,kW,6.96
917625,Old Roman Road Ancaster,2024-03-09T10:10:00.000+00:00,busbar,,L1 Active Power,kW,7.29
917625,Old Roman Road Ancaster,2024-03-09T10:10:00.000+00:00,busbar,,N Current (RMS),A,33.6
917625,Old Roman Road Ancaster,2024-03-09T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
917625,Old Roman Road Ancaster,2024-03-09T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
917625,Old Roman Road Ancaster,2024-03-09T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.5
917625,Old Roman Road Ancaster,2024-03-09T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-09T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
917625,Old Roman Road Ancaster,2024-03-09T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
917625,Old Roman Road Ancaster,2024-03-09T10:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
917625,Old Roman Road Ancaster,2024-03-09T10:00:00.000+00:00,feeder,,L2 Active Power,kW,0.04
917625,Old Roman Road Ancaster,2024-03-09T10:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
917625,Old Roman Road Ancaster,2024-03-09T10:00:00.000+00:00,feeder,,N Current (RMS),A,3.3
917625,Old Roman Road Ancaster,2024-03-09T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-09T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
917625,Old Roman Road Ancaster,2024-03-09T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.69
917625,Old Roman Road Ancaster,2024-03-09T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.92
917625,Old Roman Road Ancaster,2024-03-09T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.19
917625,Old Roman Road Ancaster,2024-03-09T10:00:00.000+00:00,feeder,,L3 Active Power,kW,14.37
917625,Old Roman Road Ancaster,2024-03-09T10:00:00.000+00:00,feeder,,L2 Active Power,kW,7.04
917625,Old Roman Road Ancaster,2024-03-09T10:00:00.000+00:00,feeder,,L1 Active Power,kW,7.22
917625,Old Roman Road Ancaster,2024-03-09T10:00:00.000+00:00,feeder,,N Current (RMS),A,39.0
917625,Old Roman Road Ancaster,2024-03-09T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,60.9
917625,Old Roman Road Ancaster,2024-03-09T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,30.8
917625,Old Roman Road Ancaster,2024-03-09T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,31.2
917625,Old Roman Road Ancaster,2024-03-09T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-09T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
917625,Old Roman Road Ancaster,2024-03-09T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
917625,Old Roman Road Ancaster,2024-03-09T10:00:00.000+00:00,feeder,,L3 Active Power,kW,0.06
917625,Old Roman Road Ancaster,2024-03-09T10:00:00.000+00:00,feeder,,L2 Active Power,kW,0.09
917625,Old Roman Road Ancaster,2024-03-09T10:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-09T10:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
917625,Old Roman Road Ancaster,2024-03-09T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
917625,Old Roman Road Ancaster,2024-03-09T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-09T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
917625,Old Roman Road Ancaster,2024-03-09T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
917625,Old Roman Road Ancaster,2024-03-09T10:00:00.000+00:00,feeder,,L3 Active Power,kW,0.07
917625,Old Roman Road Ancaster,2024-03-09T10:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
917625,Old Roman Road Ancaster,2024-03-09T10:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
917625,Old Roman Road Ancaster,2024-03-09T10:00:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-09T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
917625,Old Roman Road Ancaster,2024-03-09T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T10:00:00.000+00:00,transformer,,Temperature,C,15.6
917625,Old Roman Road Ancaster,2024-03-09T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
917625,Old Roman Road Ancaster,2024-03-09T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
917625,Old Roman Road Ancaster,2024-03-09T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
917625,Old Roman Road Ancaster,2024-03-09T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
917625,Old Roman Road Ancaster,2024-03-09T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
917625,Old Roman Road Ancaster,2024-03-09T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
917625,Old Roman Road Ancaster,2024-03-09T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.69
917625,Old Roman Road Ancaster,2024-03-09T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.81
917625,Old Roman Road Ancaster,2024-03-09T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.08
917625,Old Roman Road Ancaster,2024-03-09T10:00:00.000+00:00,busbar,,L3 Active Power,kW,14.46
917625,Old Roman Road Ancaster,2024-03-09T10:00:00.000+00:00,busbar,,L2 Active Power,kW,7.11
917625,Old Roman Road Ancaster,2024-03-09T10:00:00.000+00:00,busbar,,L1 Active Power,kW,7.15
917625,Old Roman Road Ancaster,2024-03-09T10:00:00.000+00:00,busbar,,N Current (RMS),A,39.5
917625,Old Roman Road Ancaster,2024-03-09T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
917625,Old Roman Road Ancaster,2024-03-09T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.9
917625,Old Roman Road Ancaster,2024-03-09T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.8
917625,Old Roman Road Ancaster,2024-03-09T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-09T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
917625,Old Roman Road Ancaster,2024-03-09T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
917625,Old Roman Road Ancaster,2024-03-09T09:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
917625,Old Roman Road Ancaster,2024-03-09T09:50:00.000+00:00,feeder,,L2 Active Power,kW,0.05
917625,Old Roman Road Ancaster,2024-03-09T09:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
917625,Old Roman Road Ancaster,2024-03-09T09:50:00.000+00:00,feeder,,N Current (RMS),A,3.6
917625,Old Roman Road Ancaster,2024-03-09T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
917625,Old Roman Road Ancaster,2024-03-09T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
917625,Old Roman Road Ancaster,2024-03-09T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.92
917625,Old Roman Road Ancaster,2024-03-09T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.99
917625,Old Roman Road Ancaster,2024-03-09T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.43
917625,Old Roman Road Ancaster,2024-03-09T09:50:00.000+00:00,feeder,,L3 Active Power,kW,16.51
917625,Old Roman Road Ancaster,2024-03-09T09:50:00.000+00:00,feeder,,L2 Active Power,kW,7.55
917625,Old Roman Road Ancaster,2024-03-09T09:50:00.000+00:00,feeder,,L1 Active Power,kW,7.55
917625,Old Roman Road Ancaster,2024-03-09T09:50:00.000+00:00,feeder,,N Current (RMS),A,44.5
917625,Old Roman Road Ancaster,2024-03-09T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,70.0
917625,Old Roman Road Ancaster,2024-03-09T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,33.1
917625,Old Roman Road Ancaster,2024-03-09T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,33.2
917625,Old Roman Road Ancaster,2024-03-09T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-09T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
917625,Old Roman Road Ancaster,2024-03-09T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
917625,Old Roman Road Ancaster,2024-03-09T09:50:00.000+00:00,feeder,,L3 Active Power,kW,0.07
917625,Old Roman Road Ancaster,2024-03-09T09:50:00.000+00:00,feeder,,L2 Active Power,kW,0.09
917625,Old Roman Road Ancaster,2024-03-09T09:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-09T09:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
917625,Old Roman Road Ancaster,2024-03-09T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-09T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
917625,Old Roman Road Ancaster,2024-03-09T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-09T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
917625,Old Roman Road Ancaster,2024-03-09T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
917625,Old Roman Road Ancaster,2024-03-09T09:50:00.000+00:00,feeder,,L3 Active Power,kW,0.09
917625,Old Roman Road Ancaster,2024-03-09T09:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
917625,Old Roman Road Ancaster,2024-03-09T09:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
917625,Old Roman Road Ancaster,2024-03-09T09:50:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-09T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
917625,Old Roman Road Ancaster,2024-03-09T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T09:50:00.000+00:00,transformer,,Temperature,C,15.5
917625,Old Roman Road Ancaster,2024-03-09T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
917625,Old Roman Road Ancaster,2024-03-09T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
917625,Old Roman Road Ancaster,2024-03-09T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
917625,Old Roman Road Ancaster,2024-03-09T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
917625,Old Roman Road Ancaster,2024-03-09T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
917625,Old Roman Road Ancaster,2024-03-09T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
917625,Old Roman Road Ancaster,2024-03-09T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.93
917625,Old Roman Road Ancaster,2024-03-09T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.86
917625,Old Roman Road Ancaster,2024-03-09T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.31
917625,Old Roman Road Ancaster,2024-03-09T09:50:00.000+00:00,busbar,,L3 Active Power,kW,16.61
917625,Old Roman Road Ancaster,2024-03-09T09:50:00.000+00:00,busbar,,L2 Active Power,kW,7.63
917625,Old Roman Road Ancaster,2024-03-09T09:50:00.000+00:00,busbar,,L1 Active Power,kW,7.47
917625,Old Roman Road Ancaster,2024-03-09T09:50:00.000+00:00,busbar,,N Current (RMS),A,46.2
917625,Old Roman Road Ancaster,2024-03-09T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
917625,Old Roman Road Ancaster,2024-03-09T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
917625,Old Roman Road Ancaster,2024-03-09T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.8
917625,Old Roman Road Ancaster,2024-03-09T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
917625,Old Roman Road Ancaster,2024-03-09T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
917625,Old Roman Road Ancaster,2024-03-09T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
917625,Old Roman Road Ancaster,2024-03-09T09:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
917625,Old Roman Road Ancaster,2024-03-09T09:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-09T09:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
917625,Old Roman Road Ancaster,2024-03-09T09:40:00.000+00:00,feeder,,N Current (RMS),A,2.0
917625,Old Roman Road Ancaster,2024-03-09T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
917625,Old Roman Road Ancaster,2024-03-09T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.05
917625,Old Roman Road Ancaster,2024-03-09T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.63
917625,Old Roman Road Ancaster,2024-03-09T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.71
917625,Old Roman Road Ancaster,2024-03-09T09:40:00.000+00:00,feeder,,L3 Active Power,kW,12.07
917625,Old Roman Road Ancaster,2024-03-09T09:40:00.000+00:00,feeder,,L2 Active Power,kW,8.48
917625,Old Roman Road Ancaster,2024-03-09T09:40:00.000+00:00,feeder,,L1 Active Power,kW,7.64
917625,Old Roman Road Ancaster,2024-03-09T09:40:00.000+00:00,feeder,,N Current (RMS),A,27.8
917625,Old Roman Road Ancaster,2024-03-09T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,51.6
917625,Old Roman Road Ancaster,2024-03-09T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,36.2
917625,Old Roman Road Ancaster,2024-03-09T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,32.8
917625,Old Roman Road Ancaster,2024-03-09T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-09T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
917625,Old Roman Road Ancaster,2024-03-09T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
917625,Old Roman Road Ancaster,2024-03-09T09:40:00.000+00:00,feeder,,L3 Active Power,kW,0.04
917625,Old Roman Road Ancaster,2024-03-09T09:40:00.000+00:00,feeder,,L2 Active Power,kW,0.05
917625,Old Roman Road Ancaster,2024-03-09T09:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-09T09:40:00.000+00:00,feeder,,N Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-09T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
917625,Old Roman Road Ancaster,2024-03-09T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-09T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
917625,Old Roman Road Ancaster,2024-03-09T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-09T09:40:00.000+00:00,feeder,,L3 Active Power,kW,0.05
917625,Old Roman Road Ancaster,2024-03-09T09:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
917625,Old Roman Road Ancaster,2024-03-09T09:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
917625,Old Roman Road Ancaster,2024-03-09T09:40:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-09T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T09:40:00.000+00:00,transformer,,Temperature,C,15.3
917625,Old Roman Road Ancaster,2024-03-09T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
917625,Old Roman Road Ancaster,2024-03-09T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
917625,Old Roman Road Ancaster,2024-03-09T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
917625,Old Roman Road Ancaster,2024-03-09T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
917625,Old Roman Road Ancaster,2024-03-09T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
917625,Old Roman Road Ancaster,2024-03-09T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
917625,Old Roman Road Ancaster,2024-03-09T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.04
917625,Old Roman Road Ancaster,2024-03-09T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.55
917625,Old Roman Road Ancaster,2024-03-09T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.65
917625,Old Roman Road Ancaster,2024-03-09T09:40:00.000+00:00,busbar,,L3 Active Power,kW,12.13
917625,Old Roman Road Ancaster,2024-03-09T09:40:00.000+00:00,busbar,,L2 Active Power,kW,8.49
917625,Old Roman Road Ancaster,2024-03-09T09:40:00.000+00:00,busbar,,L1 Active Power,kW,7.59
917625,Old Roman Road Ancaster,2024-03-09T09:40:00.000+00:00,busbar,,N Current (RMS),A,28.2
917625,Old Roman Road Ancaster,2024-03-09T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
917625,Old Roman Road Ancaster,2024-03-09T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.1
917625,Old Roman Road Ancaster,2024-03-09T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.6
917625,Old Roman Road Ancaster,2024-03-09T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-09T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
917625,Old Roman Road Ancaster,2024-03-09T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
917625,Old Roman Road Ancaster,2024-03-09T09:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
917625,Old Roman Road Ancaster,2024-03-09T09:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-09T09:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
917625,Old Roman Road Ancaster,2024-03-09T09:30:00.000+00:00,feeder,,N Current (RMS),A,3.9
917625,Old Roman Road Ancaster,2024-03-09T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
917625,Old Roman Road Ancaster,2024-03-09T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.13
917625,Old Roman Road Ancaster,2024-03-09T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.32
917625,Old Roman Road Ancaster,2024-03-09T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.6
917625,Old Roman Road Ancaster,2024-03-09T09:30:00.000+00:00,feeder,,L3 Active Power,kW,14.34
917625,Old Roman Road Ancaster,2024-03-09T09:30:00.000+00:00,feeder,,L2 Active Power,kW,8.07
917625,Old Roman Road Ancaster,2024-03-09T09:30:00.000+00:00,feeder,,L1 Active Power,kW,8.83
917625,Old Roman Road Ancaster,2024-03-09T09:30:00.000+00:00,feeder,,N Current (RMS),A,36.9
917625,Old Roman Road Ancaster,2024-03-09T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,60.5
917625,Old Roman Road Ancaster,2024-03-09T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,34.5
917625,Old Roman Road Ancaster,2024-03-09T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,37.5
