Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
917625,Old Roman Road Ancaster,2024-03-09T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-09T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
917625,Old Roman Road Ancaster,2024-03-09T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
917625,Old Roman Road Ancaster,2024-03-09T09:30:00.000+00:00,feeder,,L3 Active Power,kW,0.05
917625,Old Roman Road Ancaster,2024-03-09T09:30:00.000+00:00,feeder,,L2 Active Power,kW,0.08
917625,Old Roman Road Ancaster,2024-03-09T09:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-09T09:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
917625,Old Roman Road Ancaster,2024-03-09T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
917625,Old Roman Road Ancaster,2024-03-09T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
917625,Old Roman Road Ancaster,2024-03-09T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
917625,Old Roman Road Ancaster,2024-03-09T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
917625,Old Roman Road Ancaster,2024-03-09T09:30:00.000+00:00,feeder,,L3 Active Power,kW,0.06
917625,Old Roman Road Ancaster,2024-03-09T09:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
917625,Old Roman Road Ancaster,2024-03-09T09:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
917625,Old Roman Road Ancaster,2024-03-09T09:30:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-09T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T09:30:00.000+00:00,transformer,,Temperature,C,15.2
917625,Old Roman Road Ancaster,2024-03-09T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
917625,Old Roman Road Ancaster,2024-03-09T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
917625,Old Roman Road Ancaster,2024-03-09T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
917625,Old Roman Road Ancaster,2024-03-09T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
917625,Old Roman Road Ancaster,2024-03-09T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
917625,Old Roman Road Ancaster,2024-03-09T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
917625,Old Roman Road Ancaster,2024-03-09T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.13
917625,Old Roman Road Ancaster,2024-03-09T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.24
917625,Old Roman Road Ancaster,2024-03-09T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
917625,Old Roman Road Ancaster,2024-03-09T09:30:00.000+00:00,busbar,,L3 Active Power,kW,14.42
917625,Old Roman Road Ancaster,2024-03-09T09:30:00.000+00:00,busbar,,L2 Active Power,kW,8.11
917625,Old Roman Road Ancaster,2024-03-09T09:30:00.000+00:00,busbar,,L1 Active Power,kW,8.78
917625,Old Roman Road Ancaster,2024-03-09T09:30:00.000+00:00,busbar,,N Current (RMS),A,34.9
917625,Old Roman Road Ancaster,2024-03-09T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
917625,Old Roman Road Ancaster,2024-03-09T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
917625,Old Roman Road Ancaster,2024-03-09T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.3
917625,Old Roman Road Ancaster,2024-03-09T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
917625,Old Roman Road Ancaster,2024-03-09T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
917625,Old Roman Road Ancaster,2024-03-09T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
917625,Old Roman Road Ancaster,2024-03-09T09:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
917625,Old Roman Road Ancaster,2024-03-09T09:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-09T09:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
917625,Old Roman Road Ancaster,2024-03-09T09:20:00.000+00:00,feeder,,N Current (RMS),A,4.4
917625,Old Roman Road Ancaster,2024-03-09T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
917625,Old Roman Road Ancaster,2024-03-09T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.75
917625,Old Roman Road Ancaster,2024-03-09T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.15
917625,Old Roman Road Ancaster,2024-03-09T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.14
917625,Old Roman Road Ancaster,2024-03-09T09:20:00.000+00:00,feeder,,L3 Active Power,kW,13.13
917625,Old Roman Road Ancaster,2024-03-09T09:20:00.000+00:00,feeder,,L2 Active Power,kW,8.58
917625,Old Roman Road Ancaster,2024-03-09T09:20:00.000+00:00,feeder,,L1 Active Power,kW,7.04
917625,Old Roman Road Ancaster,2024-03-09T09:20:00.000+00:00,feeder,,N Current (RMS),A,35.7
917625,Old Roman Road Ancaster,2024-03-09T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,55.7
917625,Old Roman Road Ancaster,2024-03-09T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,37.0
917625,Old Roman Road Ancaster,2024-03-09T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,30.4
917625,Old Roman Road Ancaster,2024-03-09T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-09T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
917625,Old Roman Road Ancaster,2024-03-09T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
917625,Old Roman Road Ancaster,2024-03-09T09:20:00.000+00:00,feeder,,L3 Active Power,kW,0.05
917625,Old Roman Road Ancaster,2024-03-09T09:20:00.000+00:00,feeder,,L2 Active Power,kW,0.06
917625,Old Roman Road Ancaster,2024-03-09T09:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-09T09:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
917625,Old Roman Road Ancaster,2024-03-09T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
917625,Old Roman Road Ancaster,2024-03-09T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-09T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
917625,Old Roman Road Ancaster,2024-03-09T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
917625,Old Roman Road Ancaster,2024-03-09T09:20:00.000+00:00,feeder,,L3 Active Power,kW,0.06
917625,Old Roman Road Ancaster,2024-03-09T09:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
917625,Old Roman Road Ancaster,2024-03-09T09:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
917625,Old Roman Road Ancaster,2024-03-09T09:20:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-09T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T09:20:00.000+00:00,transformer,,Temperature,C,15.2
917625,Old Roman Road Ancaster,2024-03-09T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
917625,Old Roman Road Ancaster,2024-03-09T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
917625,Old Roman Road Ancaster,2024-03-09T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
917625,Old Roman Road Ancaster,2024-03-09T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
917625,Old Roman Road Ancaster,2024-03-09T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
917625,Old Roman Road Ancaster,2024-03-09T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
917625,Old Roman Road Ancaster,2024-03-09T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.74
917625,Old Roman Road Ancaster,2024-03-09T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.06
917625,Old Roman Road Ancaster,2024-03-09T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
917625,Old Roman Road Ancaster,2024-03-09T09:20:00.000+00:00,busbar,,L3 Active Power,kW,13.21
917625,Old Roman Road Ancaster,2024-03-09T09:20:00.000+00:00,busbar,,L2 Active Power,kW,8.59
917625,Old Roman Road Ancaster,2024-03-09T09:20:00.000+00:00,busbar,,L1 Active Power,kW,6.97
917625,Old Roman Road Ancaster,2024-03-09T09:20:00.000+00:00,busbar,,N Current (RMS),A,33.0
917625,Old Roman Road Ancaster,2024-03-09T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
917625,Old Roman Road Ancaster,2024-03-09T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
917625,Old Roman Road Ancaster,2024-03-09T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.2
917625,Old Roman Road Ancaster,2024-03-09T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
917625,Old Roman Road Ancaster,2024-03-09T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-09T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
917625,Old Roman Road Ancaster,2024-03-09T09:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
917625,Old Roman Road Ancaster,2024-03-09T09:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-09T09:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
917625,Old Roman Road Ancaster,2024-03-09T09:10:00.000+00:00,feeder,,N Current (RMS),A,6.0
917625,Old Roman Road Ancaster,2024-03-09T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-09T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.03
917625,Old Roman Road Ancaster,2024-03-09T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.31
917625,Old Roman Road Ancaster,2024-03-09T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.41
917625,Old Roman Road Ancaster,2024-03-09T09:10:00.000+00:00,feeder,,L3 Active Power,kW,10.69
917625,Old Roman Road Ancaster,2024-03-09T09:10:00.000+00:00,feeder,,L2 Active Power,kW,7.39
917625,Old Roman Road Ancaster,2024-03-09T09:10:00.000+00:00,feeder,,L1 Active Power,kW,7.63
917625,Old Roman Road Ancaster,2024-03-09T09:10:00.000+00:00,feeder,,N Current (RMS),A,29.1
917625,Old Roman Road Ancaster,2024-03-09T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,45.8
917625,Old Roman Road Ancaster,2024-03-09T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,31.9
917625,Old Roman Road Ancaster,2024-03-09T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,32.6
917625,Old Roman Road Ancaster,2024-03-09T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-09T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
917625,Old Roman Road Ancaster,2024-03-09T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
917625,Old Roman Road Ancaster,2024-03-09T09:10:00.000+00:00,feeder,,L3 Active Power,kW,0.04
917625,Old Roman Road Ancaster,2024-03-09T09:10:00.000+00:00,feeder,,L2 Active Power,kW,0.06
917625,Old Roman Road Ancaster,2024-03-09T09:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-09T09:10:00.000+00:00,feeder,,N Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-09T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
917625,Old Roman Road Ancaster,2024-03-09T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-09T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
917625,Old Roman Road Ancaster,2024-03-09T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-09T09:10:00.000+00:00,feeder,,L3 Active Power,kW,0.04
917625,Old Roman Road Ancaster,2024-03-09T09:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
917625,Old Roman Road Ancaster,2024-03-09T09:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-09T09:10:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T09:10:00.000+00:00,transformer,,Temperature,C,15.1
917625,Old Roman Road Ancaster,2024-03-09T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
917625,Old Roman Road Ancaster,2024-03-09T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
917625,Old Roman Road Ancaster,2024-03-09T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
917625,Old Roman Road Ancaster,2024-03-09T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
917625,Old Roman Road Ancaster,2024-03-09T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
917625,Old Roman Road Ancaster,2024-03-09T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
917625,Old Roman Road Ancaster,2024-03-09T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.03
917625,Old Roman Road Ancaster,2024-03-09T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.26
917625,Old Roman Road Ancaster,2024-03-09T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
917625,Old Roman Road Ancaster,2024-03-09T09:10:00.000+00:00,busbar,,L3 Active Power,kW,10.75
917625,Old Roman Road Ancaster,2024-03-09T09:10:00.000+00:00,busbar,,L2 Active Power,kW,7.4
917625,Old Roman Road Ancaster,2024-03-09T09:10:00.000+00:00,busbar,,L1 Active Power,kW,7.6
917625,Old Roman Road Ancaster,2024-03-09T09:10:00.000+00:00,busbar,,N Current (RMS),A,25.1
917625,Old Roman Road Ancaster,2024-03-09T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
917625,Old Roman Road Ancaster,2024-03-09T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.9
917625,Old Roman Road Ancaster,2024-03-09T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
917625,Old Roman Road Ancaster,2024-03-09T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
917625,Old Roman Road Ancaster,2024-03-09T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
917625,Old Roman Road Ancaster,2024-03-09T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
917625,Old Roman Road Ancaster,2024-03-09T09:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
917625,Old Roman Road Ancaster,2024-03-09T09:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-09T09:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
917625,Old Roman Road Ancaster,2024-03-09T09:00:00.000+00:00,feeder,,N Current (RMS),A,4.0
917625,Old Roman Road Ancaster,2024-03-09T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-09T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
917625,Old Roman Road Ancaster,2024-03-09T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.69
917625,Old Roman Road Ancaster,2024-03-09T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.3
917625,Old Roman Road Ancaster,2024-03-09T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.17
917625,Old Roman Road Ancaster,2024-03-09T09:00:00.000+00:00,feeder,,L3 Active Power,kW,11.2
917625,Old Roman Road Ancaster,2024-03-09T09:00:00.000+00:00,feeder,,L2 Active Power,kW,7.85
917625,Old Roman Road Ancaster,2024-03-09T09:00:00.000+00:00,feeder,,L1 Active Power,kW,6.47
917625,Old Roman Road Ancaster,2024-03-09T09:00:00.000+00:00,feeder,,N Current (RMS),A,29.3
917625,Old Roman Road Ancaster,2024-03-09T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,47.9
917625,Old Roman Road Ancaster,2024-03-09T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,34.2
917625,Old Roman Road Ancaster,2024-03-09T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,28.0
917625,Old Roman Road Ancaster,2024-03-09T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-09T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
917625,Old Roman Road Ancaster,2024-03-09T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
917625,Old Roman Road Ancaster,2024-03-09T09:00:00.000+00:00,feeder,,L3 Active Power,kW,0.04
917625,Old Roman Road Ancaster,2024-03-09T09:00:00.000+00:00,feeder,,L2 Active Power,kW,0.05
917625,Old Roman Road Ancaster,2024-03-09T09:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-09T09:00:00.000+00:00,feeder,,N Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-09T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
917625,Old Roman Road Ancaster,2024-03-09T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-09T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
917625,Old Roman Road Ancaster,2024-03-09T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-09T09:00:00.000+00:00,feeder,,L3 Active Power,kW,0.05
917625,Old Roman Road Ancaster,2024-03-09T09:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
917625,Old Roman Road Ancaster,2024-03-09T09:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
917625,Old Roman Road Ancaster,2024-03-09T09:00:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-09T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T09:00:00.000+00:00,transformer,,Temperature,C,15.0
917625,Old Roman Road Ancaster,2024-03-09T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
917625,Old Roman Road Ancaster,2024-03-09T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
917625,Old Roman Road Ancaster,2024-03-09T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
917625,Old Roman Road Ancaster,2024-03-09T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
917625,Old Roman Road Ancaster,2024-03-09T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
917625,Old Roman Road Ancaster,2024-03-09T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
917625,Old Roman Road Ancaster,2024-03-09T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.68
917625,Old Roman Road Ancaster,2024-03-09T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.21
917625,Old Roman Road Ancaster,2024-03-09T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
917625,Old Roman Road Ancaster,2024-03-09T09:00:00.000+00:00,busbar,,L3 Active Power,kW,11.26
917625,Old Roman Road Ancaster,2024-03-09T09:00:00.000+00:00,busbar,,L2 Active Power,kW,7.86
917625,Old Roman Road Ancaster,2024-03-09T09:00:00.000+00:00,busbar,,L1 Active Power,kW,6.41
917625,Old Roman Road Ancaster,2024-03-09T09:00:00.000+00:00,busbar,,N Current (RMS),A,29.2
917625,Old Roman Road Ancaster,2024-03-09T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
917625,Old Roman Road Ancaster,2024-03-09T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.1
917625,Old Roman Road Ancaster,2024-03-09T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
917625,Old Roman Road Ancaster,2024-03-09T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
917625,Old Roman Road Ancaster,2024-03-09T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
917625,Old Roman Road Ancaster,2024-03-09T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
917625,Old Roman Road Ancaster,2024-03-09T08:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
917625,Old Roman Road Ancaster,2024-03-09T08:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-09T08:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
917625,Old Roman Road Ancaster,2024-03-09T08:50:00.000+00:00,feeder,,N Current (RMS),A,2.5
917625,Old Roman Road Ancaster,2024-03-09T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
917625,Old Roman Road Ancaster,2024-03-09T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.74
917625,Old Roman Road Ancaster,2024-03-09T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.88
917625,Old Roman Road Ancaster,2024-03-09T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.89
917625,Old Roman Road Ancaster,2024-03-09T08:50:00.000+00:00,feeder,,L3 Active Power,kW,11.82
917625,Old Roman Road Ancaster,2024-03-09T08:50:00.000+00:00,feeder,,L2 Active Power,kW,8.6
917625,Old Roman Road Ancaster,2024-03-09T08:50:00.000+00:00,feeder,,L1 Active Power,kW,9.01
917625,Old Roman Road Ancaster,2024-03-09T08:50:00.000+00:00,feeder,,N Current (RMS),A,24.6
917625,Old Roman Road Ancaster,2024-03-09T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,51.0
917625,Old Roman Road Ancaster,2024-03-09T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,38.1
917625,Old Roman Road Ancaster,2024-03-09T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,39.2
917625,Old Roman Road Ancaster,2024-03-09T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-09T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
917625,Old Roman Road Ancaster,2024-03-09T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
917625,Old Roman Road Ancaster,2024-03-09T08:50:00.000+00:00,feeder,,L3 Active Power,kW,0.04
917625,Old Roman Road Ancaster,2024-03-09T08:50:00.000+00:00,feeder,,L2 Active Power,kW,0.06
917625,Old Roman Road Ancaster,2024-03-09T08:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-09T08:50:00.000+00:00,feeder,,N Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-09T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
917625,Old Roman Road Ancaster,2024-03-09T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-09T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
917625,Old Roman Road Ancaster,2024-03-09T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-09T08:50:00.000+00:00,feeder,,L3 Active Power,kW,0.05
917625,Old Roman Road Ancaster,2024-03-09T08:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
917625,Old Roman Road Ancaster,2024-03-09T08:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-09T08:50:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T08:50:00.000+00:00,transformer,,Temperature,C,15.0
917625,Old Roman Road Ancaster,2024-03-09T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
917625,Old Roman Road Ancaster,2024-03-09T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
917625,Old Roman Road Ancaster,2024-03-09T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
917625,Old Roman Road Ancaster,2024-03-09T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
917625,Old Roman Road Ancaster,2024-03-09T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
917625,Old Roman Road Ancaster,2024-03-09T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.35
917625,Old Roman Road Ancaster,2024-03-09T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.73
917625,Old Roman Road Ancaster,2024-03-09T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.8
917625,Old Roman Road Ancaster,2024-03-09T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.83
917625,Old Roman Road Ancaster,2024-03-09T08:50:00.000+00:00,busbar,,L3 Active Power,kW,11.89
917625,Old Roman Road Ancaster,2024-03-09T08:50:00.000+00:00,busbar,,L2 Active Power,kW,8.61
917625,Old Roman Road Ancaster,2024-03-09T08:50:00.000+00:00,busbar,,L1 Active Power,kW,8.96
917625,Old Roman Road Ancaster,2024-03-09T08:50:00.000+00:00,busbar,,N Current (RMS),A,24.5
917625,Old Roman Road Ancaster,2024-03-09T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
917625,Old Roman Road Ancaster,2024-03-09T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
917625,Old Roman Road Ancaster,2024-03-09T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
917625,Old Roman Road Ancaster,2024-03-09T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
917625,Old Roman Road Ancaster,2024-03-09T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
917625,Old Roman Road Ancaster,2024-03-09T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
917625,Old Roman Road Ancaster,2024-03-09T08:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
917625,Old Roman Road Ancaster,2024-03-09T08:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-09T08:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
917625,Old Roman Road Ancaster,2024-03-09T08:40:00.000+00:00,feeder,,N Current (RMS),A,2.0
917625,Old Roman Road Ancaster,2024-03-09T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-09T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.65
917625,Old Roman Road Ancaster,2024-03-09T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.23
917625,Old Roman Road Ancaster,2024-03-09T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.07
917625,Old Roman Road Ancaster,2024-03-09T08:40:00.000+00:00,feeder,,L3 Active Power,kW,11.14
917625,Old Roman Road Ancaster,2024-03-09T08:40:00.000+00:00,feeder,,L2 Active Power,kW,9.25
917625,Old Roman Road Ancaster,2024-03-09T08:40:00.000+00:00,feeder,,L1 Active Power,kW,9.23
917625,Old Roman Road Ancaster,2024-03-09T08:40:00.000+00:00,feeder,,N Current (RMS),A,22.0
917625,Old Roman Road Ancaster,2024-03-09T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,47.7
917625,Old Roman Road Ancaster,2024-03-09T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,40.3
917625,Old Roman Road Ancaster,2024-03-09T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,40.0
917625,Old Roman Road Ancaster,2024-03-09T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-09T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
917625,Old Roman Road Ancaster,2024-03-09T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
917625,Old Roman Road Ancaster,2024-03-09T08:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-09T08:40:00.000+00:00,feeder,,L2 Active Power,kW,0.04
917625,Old Roman Road Ancaster,2024-03-09T08:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-09T08:40:00.000+00:00,feeder,,N Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-09T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-09T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
917625,Old Roman Road Ancaster,2024-03-09T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-09T08:40:00.000+00:00,feeder,,L3 Active Power,kW,0.04
917625,Old Roman Road Ancaster,2024-03-09T08:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
917625,Old Roman Road Ancaster,2024-03-09T08:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-09T08:40:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T08:40:00.000+00:00,transformer,,Temperature,C,15.0
917625,Old Roman Road Ancaster,2024-03-09T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
917625,Old Roman Road Ancaster,2024-03-09T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.47
917625,Old Roman Road Ancaster,2024-03-09T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
917625,Old Roman Road Ancaster,2024-03-09T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
917625,Old Roman Road Ancaster,2024-03-09T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
917625,Old Roman Road Ancaster,2024-03-09T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.04
917625,Old Roman Road Ancaster,2024-03-09T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.64
917625,Old Roman Road Ancaster,2024-03-09T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.16
917625,Old Roman Road Ancaster,2024-03-09T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.03
917625,Old Roman Road Ancaster,2024-03-09T08:40:00.000+00:00,busbar,,L3 Active Power,kW,11.2
917625,Old Roman Road Ancaster,2024-03-09T08:40:00.000+00:00,busbar,,L2 Active Power,kW,9.24
917625,Old Roman Road Ancaster,2024-03-09T08:40:00.000+00:00,busbar,,L1 Active Power,kW,9.18
917625,Old Roman Road Ancaster,2024-03-09T08:40:00.000+00:00,busbar,,N Current (RMS),A,22.7
917625,Old Roman Road Ancaster,2024-03-09T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
917625,Old Roman Road Ancaster,2024-03-09T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
917625,Old Roman Road Ancaster,2024-03-09T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
917625,Old Roman Road Ancaster,2024-03-09T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
917625,Old Roman Road Ancaster,2024-03-09T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-09T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
917625,Old Roman Road Ancaster,2024-03-09T08:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-09T08:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
917625,Old Roman Road Ancaster,2024-03-09T08:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
917625,Old Roman Road Ancaster,2024-03-09T08:30:00.000+00:00,feeder,,N Current (RMS),A,4.1
917625,Old Roman Road Ancaster,2024-03-09T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.78
917625,Old Roman Road Ancaster,2024-03-09T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.89
917625,Old Roman Road Ancaster,2024-03-09T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.67
917625,Old Roman Road Ancaster,2024-03-09T08:30:00.000+00:00,feeder,,L3 Active Power,kW,9.38
917625,Old Roman Road Ancaster,2024-03-09T08:30:00.000+00:00,feeder,,L2 Active Power,kW,9.6
917625,Old Roman Road Ancaster,2024-03-09T08:30:00.000+00:00,feeder,,L1 Active Power,kW,9.89
917625,Old Roman Road Ancaster,2024-03-09T08:30:00.000+00:00,feeder,,N Current (RMS),A,21.1
917625,Old Roman Road Ancaster,2024-03-09T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,40.7
917625,Old Roman Road Ancaster,2024-03-09T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,41.8
917625,Old Roman Road Ancaster,2024-03-09T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,42.4
917625,Old Roman Road Ancaster,2024-03-09T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-09T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
917625,Old Roman Road Ancaster,2024-03-09T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
917625,Old Roman Road Ancaster,2024-03-09T08:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-09T08:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-09T08:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-09T08:30:00.000+00:00,feeder,,N Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-09T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
917625,Old Roman Road Ancaster,2024-03-09T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-09T08:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-09T08:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
917625,Old Roman Road Ancaster,2024-03-09T08:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-09T08:30:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T08:30:00.000+00:00,transformer,,Temperature,C,14.9
917625,Old Roman Road Ancaster,2024-03-09T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
917625,Old Roman Road Ancaster,2024-03-09T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
917625,Old Roman Road Ancaster,2024-03-09T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
917625,Old Roman Road Ancaster,2024-03-09T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
917625,Old Roman Road Ancaster,2024-03-09T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
917625,Old Roman Road Ancaster,2024-03-09T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.76
917625,Old Roman Road Ancaster,2024-03-09T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.77
917625,Old Roman Road Ancaster,2024-03-09T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.85
917625,Old Roman Road Ancaster,2024-03-09T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.65
917625,Old Roman Road Ancaster,2024-03-09T08:30:00.000+00:00,busbar,,L3 Active Power,kW,9.41
917625,Old Roman Road Ancaster,2024-03-09T08:30:00.000+00:00,busbar,,L2 Active Power,kW,9.58
917625,Old Roman Road Ancaster,2024-03-09T08:30:00.000+00:00,busbar,,L1 Active Power,kW,9.87
917625,Old Roman Road Ancaster,2024-03-09T08:30:00.000+00:00,busbar,,N Current (RMS),A,20.7
917625,Old Roman Road Ancaster,2024-03-09T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
917625,Old Roman Road Ancaster,2024-03-09T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
917625,Old Roman Road Ancaster,2024-03-09T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
917625,Old Roman Road Ancaster,2024-03-09T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
917625,Old Roman Road Ancaster,2024-03-09T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
917625,Old Roman Road Ancaster,2024-03-09T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-09T08:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-09T08:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
917625,Old Roman Road Ancaster,2024-03-09T08:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
917625,Old Roman Road Ancaster,2024-03-09T08:20:00.000+00:00,feeder,,N Current (RMS),A,3.8
917625,Old Roman Road Ancaster,2024-03-09T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-09T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-09T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.89
917625,Old Roman Road Ancaster,2024-03-09T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.87
917625,Old Roman Road Ancaster,2024-03-09T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.53
917625,Old Roman Road Ancaster,2024-03-09T08:20:00.000+00:00,feeder,,L3 Active Power,kW,10.18
917625,Old Roman Road Ancaster,2024-03-09T08:20:00.000+00:00,feeder,,L2 Active Power,kW,10.87
917625,Old Roman Road Ancaster,2024-03-09T08:20:00.000+00:00,feeder,,L1 Active Power,kW,8.58
917625,Old Roman Road Ancaster,2024-03-09T08:20:00.000+00:00,feeder,,N Current (RMS),A,21.2
917625,Old Roman Road Ancaster,2024-03-09T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,44.1
917625,Old Roman Road Ancaster,2024-03-09T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,47.6
917625,Old Roman Road Ancaster,2024-03-09T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,37.1
917625,Old Roman Road Ancaster,2024-03-09T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-09T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
917625,Old Roman Road Ancaster,2024-03-09T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
917625,Old Roman Road Ancaster,2024-03-09T08:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-09T08:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-09T08:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-09T08:20:00.000+00:00,feeder,,N Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-09T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-09T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
917625,Old Roman Road Ancaster,2024-03-09T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-09T08:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-09T08:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
917625,Old Roman Road Ancaster,2024-03-09T08:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
917625,Old Roman Road Ancaster,2024-03-09T08:20:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T08:20:00.000+00:00,transformer,,Temperature,C,14.9
917625,Old Roman Road Ancaster,2024-03-09T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
917625,Old Roman Road Ancaster,2024-03-09T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
917625,Old Roman Road Ancaster,2024-03-09T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
917625,Old Roman Road Ancaster,2024-03-09T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
917625,Old Roman Road Ancaster,2024-03-09T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
917625,Old Roman Road Ancaster,2024-03-09T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.51
917625,Old Roman Road Ancaster,2024-03-09T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.87
917625,Old Roman Road Ancaster,2024-03-09T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.8
917625,Old Roman Road Ancaster,2024-03-09T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.52
917625,Old Roman Road Ancaster,2024-03-09T08:20:00.000+00:00,busbar,,L3 Active Power,kW,10.22
917625,Old Roman Road Ancaster,2024-03-09T08:20:00.000+00:00,busbar,,L2 Active Power,kW,10.83
917625,Old Roman Road Ancaster,2024-03-09T08:20:00.000+00:00,busbar,,L1 Active Power,kW,8.53
917625,Old Roman Road Ancaster,2024-03-09T08:20:00.000+00:00,busbar,,N Current (RMS),A,22.8
917625,Old Roman Road Ancaster,2024-03-09T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
917625,Old Roman Road Ancaster,2024-03-09T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
917625,Old Roman Road Ancaster,2024-03-09T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.9
917625,Old Roman Road Ancaster,2024-03-09T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
917625,Old Roman Road Ancaster,2024-03-09T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-09T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-09T08:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-09T08:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
917625,Old Roman Road Ancaster,2024-03-09T08:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
917625,Old Roman Road Ancaster,2024-03-09T08:10:00.000+00:00,feeder,,N Current (RMS),A,3.1
917625,Old Roman Road Ancaster,2024-03-09T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-09T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.73
917625,Old Roman Road Ancaster,2024-03-09T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.7
917625,Old Roman Road Ancaster,2024-03-09T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.5
917625,Old Roman Road Ancaster,2024-03-09T08:10:00.000+00:00,feeder,,L3 Active Power,kW,10.43
917625,Old Roman Road Ancaster,2024-03-09T08:10:00.000+00:00,feeder,,L2 Active Power,kW,11.06
917625,Old Roman Road Ancaster,2024-03-09T08:10:00.000+00:00,feeder,,L1 Active Power,kW,11.01
917625,Old Roman Road Ancaster,2024-03-09T08:10:00.000+00:00,feeder,,N Current (RMS),A,21.3
917625,Old Roman Road Ancaster,2024-03-09T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,45.1
917625,Old Roman Road Ancaster,2024-03-09T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,47.3
917625,Old Roman Road Ancaster,2024-03-09T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,47.1
917625,Old Roman Road Ancaster,2024-03-09T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-09T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
917625,Old Roman Road Ancaster,2024-03-09T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
917625,Old Roman Road Ancaster,2024-03-09T08:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-09T08:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-09T08:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-09T08:10:00.000+00:00,feeder,,N Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-09T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-09T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
917625,Old Roman Road Ancaster,2024-03-09T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-09T08:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-09T08:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
917625,Old Roman Road Ancaster,2024-03-09T08:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-09T08:10:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T08:10:00.000+00:00,transformer,,Temperature,C,14.8
917625,Old Roman Road Ancaster,2024-03-09T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
917625,Old Roman Road Ancaster,2024-03-09T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
917625,Old Roman Road Ancaster,2024-03-09T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
917625,Old Roman Road Ancaster,2024-03-09T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
917625,Old Roman Road Ancaster,2024-03-09T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
917625,Old Roman Road Ancaster,2024-03-09T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.0
917625,Old Roman Road Ancaster,2024-03-09T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.72
917625,Old Roman Road Ancaster,2024-03-09T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.66
917625,Old Roman Road Ancaster,2024-03-09T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
917625,Old Roman Road Ancaster,2024-03-09T08:10:00.000+00:00,busbar,,L3 Active Power,kW,10.47
917625,Old Roman Road Ancaster,2024-03-09T08:10:00.000+00:00,busbar,,L2 Active Power,kW,11.03
917625,Old Roman Road Ancaster,2024-03-09T08:10:00.000+00:00,busbar,,L1 Active Power,kW,10.98
917625,Old Roman Road Ancaster,2024-03-09T08:10:00.000+00:00,busbar,,N Current (RMS),A,21.9
917625,Old Roman Road Ancaster,2024-03-09T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
917625,Old Roman Road Ancaster,2024-03-09T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
917625,Old Roman Road Ancaster,2024-03-09T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
917625,Old Roman Road Ancaster,2024-03-09T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
917625,Old Roman Road Ancaster,2024-03-09T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
917625,Old Roman Road Ancaster,2024-03-09T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
917625,Old Roman Road Ancaster,2024-03-09T08:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-09T08:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-09T08:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
917625,Old Roman Road Ancaster,2024-03-09T08:00:00.000+00:00,feeder,,N Current (RMS),A,2.7
917625,Old Roman Road Ancaster,2024-03-09T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-09T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.19
917625,Old Roman Road Ancaster,2024-03-09T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.09
917625,Old Roman Road Ancaster,2024-03-09T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.61
917625,Old Roman Road Ancaster,2024-03-09T08:00:00.000+00:00,feeder,,L3 Active Power,kW,11.18
917625,Old Roman Road Ancaster,2024-03-09T08:00:00.000+00:00,feeder,,L2 Active Power,kW,11.04
917625,Old Roman Road Ancaster,2024-03-09T08:00:00.000+00:00,feeder,,L1 Active Power,kW,10.35
917625,Old Roman Road Ancaster,2024-03-09T08:00:00.000+00:00,feeder,,N Current (RMS),A,22.0
917625,Old Roman Road Ancaster,2024-03-09T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,48.8
