Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
917625,Old Roman Road Ancaster,2024-03-09T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,47.7
917625,Old Roman Road Ancaster,2024-03-09T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,45.8
917625,Old Roman Road Ancaster,2024-03-09T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-09T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
917625,Old Roman Road Ancaster,2024-03-09T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
917625,Old Roman Road Ancaster,2024-03-09T08:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-09T08:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-09T08:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-09T08:00:00.000+00:00,feeder,,N Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-09T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-09T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
917625,Old Roman Road Ancaster,2024-03-09T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-09T08:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-09T08:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
917625,Old Roman Road Ancaster,2024-03-09T08:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-09T08:00:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T08:00:00.000+00:00,transformer,,Temperature,C,14.8
917625,Old Roman Road Ancaster,2024-03-09T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
917625,Old Roman Road Ancaster,2024-03-09T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.45
917625,Old Roman Road Ancaster,2024-03-09T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
917625,Old Roman Road Ancaster,2024-03-09T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
917625,Old Roman Road Ancaster,2024-03-09T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
917625,Old Roman Road Ancaster,2024-03-09T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.47
917625,Old Roman Road Ancaster,2024-03-09T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.18
917625,Old Roman Road Ancaster,2024-03-09T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.04
917625,Old Roman Road Ancaster,2024-03-09T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.59
917625,Old Roman Road Ancaster,2024-03-09T08:00:00.000+00:00,busbar,,L3 Active Power,kW,11.23
917625,Old Roman Road Ancaster,2024-03-09T08:00:00.000+00:00,busbar,,L2 Active Power,kW,11.03
917625,Old Roman Road Ancaster,2024-03-09T08:00:00.000+00:00,busbar,,L1 Active Power,kW,10.32
917625,Old Roman Road Ancaster,2024-03-09T08:00:00.000+00:00,busbar,,N Current (RMS),A,22.9
917625,Old Roman Road Ancaster,2024-03-09T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
917625,Old Roman Road Ancaster,2024-03-09T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
917625,Old Roman Road Ancaster,2024-03-09T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
917625,Old Roman Road Ancaster,2024-03-09T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
917625,Old Roman Road Ancaster,2024-03-09T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
917625,Old Roman Road Ancaster,2024-03-09T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-09T07:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-09T07:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
917625,Old Roman Road Ancaster,2024-03-09T07:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
917625,Old Roman Road Ancaster,2024-03-09T07:50:00.000+00:00,feeder,,N Current (RMS),A,1.7
917625,Old Roman Road Ancaster,2024-03-09T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-09T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-09T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.54
917625,Old Roman Road Ancaster,2024-03-09T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.47
917625,Old Roman Road Ancaster,2024-03-09T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.03
917625,Old Roman Road Ancaster,2024-03-09T07:50:00.000+00:00,feeder,,L3 Active Power,kW,11.77
917625,Old Roman Road Ancaster,2024-03-09T07:50:00.000+00:00,feeder,,L2 Active Power,kW,13.33
917625,Old Roman Road Ancaster,2024-03-09T07:50:00.000+00:00,feeder,,L1 Active Power,kW,10.47
917625,Old Roman Road Ancaster,2024-03-09T07:50:00.000+00:00,feeder,,N Current (RMS),A,22.4
917625,Old Roman Road Ancaster,2024-03-09T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,52.0
917625,Old Roman Road Ancaster,2024-03-09T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,57.8
917625,Old Roman Road Ancaster,2024-03-09T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,45.7
917625,Old Roman Road Ancaster,2024-03-09T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
917625,Old Roman Road Ancaster,2024-03-09T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
917625,Old Roman Road Ancaster,2024-03-09T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
917625,Old Roman Road Ancaster,2024-03-09T07:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-09T07:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-09T07:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-09T07:50:00.000+00:00,feeder,,N Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-09T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-09T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
917625,Old Roman Road Ancaster,2024-03-09T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
917625,Old Roman Road Ancaster,2024-03-09T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-09T07:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-09T07:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
917625,Old Roman Road Ancaster,2024-03-09T07:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
917625,Old Roman Road Ancaster,2024-03-09T07:50:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T07:50:00.000+00:00,transformer,,Temperature,C,14.8
917625,Old Roman Road Ancaster,2024-03-09T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
917625,Old Roman Road Ancaster,2024-03-09T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.73
917625,Old Roman Road Ancaster,2024-03-09T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
917625,Old Roman Road Ancaster,2024-03-09T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
917625,Old Roman Road Ancaster,2024-03-09T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
917625,Old Roman Road Ancaster,2024-03-09T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.58
917625,Old Roman Road Ancaster,2024-03-09T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.52
917625,Old Roman Road Ancaster,2024-03-09T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.41
917625,Old Roman Road Ancaster,2024-03-09T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.02
917625,Old Roman Road Ancaster,2024-03-09T07:50:00.000+00:00,busbar,,L3 Active Power,kW,11.82
917625,Old Roman Road Ancaster,2024-03-09T07:50:00.000+00:00,busbar,,L2 Active Power,kW,13.28
917625,Old Roman Road Ancaster,2024-03-09T07:50:00.000+00:00,busbar,,L1 Active Power,kW,10.41
917625,Old Roman Road Ancaster,2024-03-09T07:50:00.000+00:00,busbar,,N Current (RMS),A,23.4
917625,Old Roman Road Ancaster,2024-03-09T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
917625,Old Roman Road Ancaster,2024-03-09T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
917625,Old Roman Road Ancaster,2024-03-09T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
917625,Old Roman Road Ancaster,2024-03-09T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
917625,Old Roman Road Ancaster,2024-03-09T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
917625,Old Roman Road Ancaster,2024-03-09T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
917625,Old Roman Road Ancaster,2024-03-09T07:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
917625,Old Roman Road Ancaster,2024-03-09T07:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-09T07:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
917625,Old Roman Road Ancaster,2024-03-09T07:40:00.000+00:00,feeder,,N Current (RMS),A,1.9
917625,Old Roman Road Ancaster,2024-03-09T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
917625,Old Roman Road Ancaster,2024-03-09T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.91
917625,Old Roman Road Ancaster,2024-03-09T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.59
917625,Old Roman Road Ancaster,2024-03-09T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.69
917625,Old Roman Road Ancaster,2024-03-09T07:40:00.000+00:00,feeder,,L3 Active Power,kW,13.87
917625,Old Roman Road Ancaster,2024-03-09T07:40:00.000+00:00,feeder,,L2 Active Power,kW,11.12
917625,Old Roman Road Ancaster,2024-03-09T07:40:00.000+00:00,feeder,,L1 Active Power,kW,11.7
917625,Old Roman Road Ancaster,2024-03-09T07:40:00.000+00:00,feeder,,N Current (RMS),A,26.2
917625,Old Roman Road Ancaster,2024-03-09T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,60.5
917625,Old Roman Road Ancaster,2024-03-09T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,48.0
917625,Old Roman Road Ancaster,2024-03-09T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,50.8
917625,Old Roman Road Ancaster,2024-03-09T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-09T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
917625,Old Roman Road Ancaster,2024-03-09T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
917625,Old Roman Road Ancaster,2024-03-09T07:40:00.000+00:00,feeder,,L3 Active Power,kW,0.04
917625,Old Roman Road Ancaster,2024-03-09T07:40:00.000+00:00,feeder,,L2 Active Power,kW,0.06
917625,Old Roman Road Ancaster,2024-03-09T07:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-09T07:40:00.000+00:00,feeder,,N Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-09T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
917625,Old Roman Road Ancaster,2024-03-09T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-09T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
917625,Old Roman Road Ancaster,2024-03-09T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-09T07:40:00.000+00:00,feeder,,L3 Active Power,kW,0.04
917625,Old Roman Road Ancaster,2024-03-09T07:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
917625,Old Roman Road Ancaster,2024-03-09T07:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-09T07:40:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-09T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T07:40:00.000+00:00,transformer,,Temperature,C,14.7
917625,Old Roman Road Ancaster,2024-03-09T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
917625,Old Roman Road Ancaster,2024-03-09T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.94
917625,Old Roman Road Ancaster,2024-03-09T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
917625,Old Roman Road Ancaster,2024-03-09T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
917625,Old Roman Road Ancaster,2024-03-09T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
917625,Old Roman Road Ancaster,2024-03-09T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.69
917625,Old Roman Road Ancaster,2024-03-09T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.9
917625,Old Roman Road Ancaster,2024-03-09T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.53
917625,Old Roman Road Ancaster,2024-03-09T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.63
917625,Old Roman Road Ancaster,2024-03-09T07:40:00.000+00:00,busbar,,L3 Active Power,kW,13.94
917625,Old Roman Road Ancaster,2024-03-09T07:40:00.000+00:00,busbar,,L2 Active Power,kW,11.13
917625,Old Roman Road Ancaster,2024-03-09T07:40:00.000+00:00,busbar,,L1 Active Power,kW,11.65
917625,Old Roman Road Ancaster,2024-03-09T07:40:00.000+00:00,busbar,,N Current (RMS),A,26.8
917625,Old Roman Road Ancaster,2024-03-09T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
917625,Old Roman Road Ancaster,2024-03-09T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
917625,Old Roman Road Ancaster,2024-03-09T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
917625,Old Roman Road Ancaster,2024-03-09T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
917625,Old Roman Road Ancaster,2024-03-09T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
917625,Old Roman Road Ancaster,2024-03-09T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
917625,Old Roman Road Ancaster,2024-03-09T07:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-09T07:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-09T07:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
917625,Old Roman Road Ancaster,2024-03-09T07:30:00.000+00:00,feeder,,N Current (RMS),A,1.7
917625,Old Roman Road Ancaster,2024-03-09T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-09T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.69
917625,Old Roman Road Ancaster,2024-03-09T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.23
917625,Old Roman Road Ancaster,2024-03-09T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.16
917625,Old Roman Road Ancaster,2024-03-09T07:30:00.000+00:00,feeder,,L3 Active Power,kW,12.38
917625,Old Roman Road Ancaster,2024-03-09T07:30:00.000+00:00,feeder,,L2 Active Power,kW,10.99
917625,Old Roman Road Ancaster,2024-03-09T07:30:00.000+00:00,feeder,,L1 Active Power,kW,9.78
917625,Old Roman Road Ancaster,2024-03-09T07:30:00.000+00:00,feeder,,N Current (RMS),A,22.7
917625,Old Roman Road Ancaster,2024-03-09T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,53.5
917625,Old Roman Road Ancaster,2024-03-09T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,47.2
917625,Old Roman Road Ancaster,2024-03-09T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,42.6
917625,Old Roman Road Ancaster,2024-03-09T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-09T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
917625,Old Roman Road Ancaster,2024-03-09T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
917625,Old Roman Road Ancaster,2024-03-09T07:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-09T07:30:00.000+00:00,feeder,,L2 Active Power,kW,0.04
917625,Old Roman Road Ancaster,2024-03-09T07:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-09T07:30:00.000+00:00,feeder,,N Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-09T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-09T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
917625,Old Roman Road Ancaster,2024-03-09T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-09T07:30:00.000+00:00,feeder,,L3 Active Power,kW,0.04
917625,Old Roman Road Ancaster,2024-03-09T07:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
917625,Old Roman Road Ancaster,2024-03-09T07:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
917625,Old Roman Road Ancaster,2024-03-09T07:30:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T07:30:00.000+00:00,transformer,,Temperature,C,14.7
917625,Old Roman Road Ancaster,2024-03-09T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
917625,Old Roman Road Ancaster,2024-03-09T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.52
917625,Old Roman Road Ancaster,2024-03-09T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
917625,Old Roman Road Ancaster,2024-03-09T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
917625,Old Roman Road Ancaster,2024-03-09T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
917625,Old Roman Road Ancaster,2024-03-09T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.07
917625,Old Roman Road Ancaster,2024-03-09T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.68
917625,Old Roman Road Ancaster,2024-03-09T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.17
917625,Old Roman Road Ancaster,2024-03-09T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
917625,Old Roman Road Ancaster,2024-03-09T07:30:00.000+00:00,busbar,,L3 Active Power,kW,12.44
917625,Old Roman Road Ancaster,2024-03-09T07:30:00.000+00:00,busbar,,L2 Active Power,kW,10.98
917625,Old Roman Road Ancaster,2024-03-09T07:30:00.000+00:00,busbar,,L1 Active Power,kW,9.73
917625,Old Roman Road Ancaster,2024-03-09T07:30:00.000+00:00,busbar,,N Current (RMS),A,23.3
917625,Old Roman Road Ancaster,2024-03-09T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
917625,Old Roman Road Ancaster,2024-03-09T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
917625,Old Roman Road Ancaster,2024-03-09T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
917625,Old Roman Road Ancaster,2024-03-09T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
917625,Old Roman Road Ancaster,2024-03-09T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
917625,Old Roman Road Ancaster,2024-03-09T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
917625,Old Roman Road Ancaster,2024-03-09T07:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-09T07:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
917625,Old Roman Road Ancaster,2024-03-09T07:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
917625,Old Roman Road Ancaster,2024-03-09T07:20:00.000+00:00,feeder,,N Current (RMS),A,1.9
917625,Old Roman Road Ancaster,2024-03-09T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-09T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.47
917625,Old Roman Road Ancaster,2024-03-09T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.18
917625,Old Roman Road Ancaster,2024-03-09T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.94
917625,Old Roman Road Ancaster,2024-03-09T07:20:00.000+00:00,feeder,,L3 Active Power,kW,11.76
917625,Old Roman Road Ancaster,2024-03-09T07:20:00.000+00:00,feeder,,L2 Active Power,kW,11.05
917625,Old Roman Road Ancaster,2024-03-09T07:20:00.000+00:00,feeder,,L1 Active Power,kW,9.16
917625,Old Roman Road Ancaster,2024-03-09T07:20:00.000+00:00,feeder,,N Current (RMS),A,23.0
917625,Old Roman Road Ancaster,2024-03-09T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,51.7
917625,Old Roman Road Ancaster,2024-03-09T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,48.2
917625,Old Roman Road Ancaster,2024-03-09T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,40.0
917625,Old Roman Road Ancaster,2024-03-09T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-09T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
917625,Old Roman Road Ancaster,2024-03-09T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
917625,Old Roman Road Ancaster,2024-03-09T07:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-09T07:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-09T07:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-09T07:20:00.000+00:00,feeder,,N Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-09T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-09T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-09T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
917625,Old Roman Road Ancaster,2024-03-09T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-09T07:20:00.000+00:00,feeder,,L3 Active Power,kW,0.04
917625,Old Roman Road Ancaster,2024-03-09T07:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
917625,Old Roman Road Ancaster,2024-03-09T07:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
917625,Old Roman Road Ancaster,2024-03-09T07:20:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T07:20:00.000+00:00,transformer,,Temperature,C,14.7
917625,Old Roman Road Ancaster,2024-03-09T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
917625,Old Roman Road Ancaster,2024-03-09T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.52
917625,Old Roman Road Ancaster,2024-03-09T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
917625,Old Roman Road Ancaster,2024-03-09T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.27
917625,Old Roman Road Ancaster,2024-03-09T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
917625,Old Roman Road Ancaster,2024-03-09T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.7
917625,Old Roman Road Ancaster,2024-03-09T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.46
917625,Old Roman Road Ancaster,2024-03-09T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.11
917625,Old Roman Road Ancaster,2024-03-09T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.9
917625,Old Roman Road Ancaster,2024-03-09T07:20:00.000+00:00,busbar,,L3 Active Power,kW,11.82
917625,Old Roman Road Ancaster,2024-03-09T07:20:00.000+00:00,busbar,,L2 Active Power,kW,11.03
917625,Old Roman Road Ancaster,2024-03-09T07:20:00.000+00:00,busbar,,L1 Active Power,kW,9.11
917625,Old Roman Road Ancaster,2024-03-09T07:20:00.000+00:00,busbar,,N Current (RMS),A,23.4
917625,Old Roman Road Ancaster,2024-03-09T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
917625,Old Roman Road Ancaster,2024-03-09T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
917625,Old Roman Road Ancaster,2024-03-09T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
917625,Old Roman Road Ancaster,2024-03-09T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
917625,Old Roman Road Ancaster,2024-03-09T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
917625,Old Roman Road Ancaster,2024-03-09T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
917625,Old Roman Road Ancaster,2024-03-09T07:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-09T07:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
917625,Old Roman Road Ancaster,2024-03-09T07:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
917625,Old Roman Road Ancaster,2024-03-09T07:10:00.000+00:00,feeder,,N Current (RMS),A,1.7
917625,Old Roman Road Ancaster,2024-03-09T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-09T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.49
917625,Old Roman Road Ancaster,2024-03-09T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.18
917625,Old Roman Road Ancaster,2024-03-09T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.88
917625,Old Roman Road Ancaster,2024-03-09T07:10:00.000+00:00,feeder,,L3 Active Power,kW,11.62
917625,Old Roman Road Ancaster,2024-03-09T07:10:00.000+00:00,feeder,,L2 Active Power,kW,11.2
917625,Old Roman Road Ancaster,2024-03-09T07:10:00.000+00:00,feeder,,L1 Active Power,kW,9.56
917625,Old Roman Road Ancaster,2024-03-09T07:10:00.000+00:00,feeder,,N Current (RMS),A,22.3
917625,Old Roman Road Ancaster,2024-03-09T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,51.2
917625,Old Roman Road Ancaster,2024-03-09T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,48.7
917625,Old Roman Road Ancaster,2024-03-09T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,41.7
917625,Old Roman Road Ancaster,2024-03-09T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-09T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
917625,Old Roman Road Ancaster,2024-03-09T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
917625,Old Roman Road Ancaster,2024-03-09T07:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-09T07:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-09T07:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-09T07:10:00.000+00:00,feeder,,N Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-09T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-09T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
917625,Old Roman Road Ancaster,2024-03-09T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-09T07:10:00.000+00:00,feeder,,L3 Active Power,kW,0.04
917625,Old Roman Road Ancaster,2024-03-09T07:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
917625,Old Roman Road Ancaster,2024-03-09T07:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-09T07:10:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T07:10:00.000+00:00,transformer,,Temperature,C,14.7
917625,Old Roman Road Ancaster,2024-03-09T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
917625,Old Roman Road Ancaster,2024-03-09T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.01
917625,Old Roman Road Ancaster,2024-03-09T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
917625,Old Roman Road Ancaster,2024-03-09T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.99
917625,Old Roman Road Ancaster,2024-03-09T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
917625,Old Roman Road Ancaster,2024-03-09T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.61
917625,Old Roman Road Ancaster,2024-03-09T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.48
917625,Old Roman Road Ancaster,2024-03-09T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.11
917625,Old Roman Road Ancaster,2024-03-09T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.85
917625,Old Roman Road Ancaster,2024-03-09T07:10:00.000+00:00,busbar,,L3 Active Power,kW,11.68
917625,Old Roman Road Ancaster,2024-03-09T07:10:00.000+00:00,busbar,,L2 Active Power,kW,11.18
917625,Old Roman Road Ancaster,2024-03-09T07:10:00.000+00:00,busbar,,L1 Active Power,kW,9.51
917625,Old Roman Road Ancaster,2024-03-09T07:10:00.000+00:00,busbar,,N Current (RMS),A,22.8
917625,Old Roman Road Ancaster,2024-03-09T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
917625,Old Roman Road Ancaster,2024-03-09T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
917625,Old Roman Road Ancaster,2024-03-09T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
917625,Old Roman Road Ancaster,2024-03-09T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
917625,Old Roman Road Ancaster,2024-03-09T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-09T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
917625,Old Roman Road Ancaster,2024-03-09T07:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-09T07:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
917625,Old Roman Road Ancaster,2024-03-09T07:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
917625,Old Roman Road Ancaster,2024-03-09T07:00:00.000+00:00,feeder,,N Current (RMS),A,2.4
917625,Old Roman Road Ancaster,2024-03-09T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-09T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.5
917625,Old Roman Road Ancaster,2024-03-09T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.66
917625,Old Roman Road Ancaster,2024-03-09T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.02
917625,Old Roman Road Ancaster,2024-03-09T07:00:00.000+00:00,feeder,,L3 Active Power,kW,11.65
917625,Old Roman Road Ancaster,2024-03-09T07:00:00.000+00:00,feeder,,L2 Active Power,kW,12.54
917625,Old Roman Road Ancaster,2024-03-09T07:00:00.000+00:00,feeder,,L1 Active Power,kW,12.46
917625,Old Roman Road Ancaster,2024-03-09T07:00:00.000+00:00,feeder,,N Current (RMS),A,20.9
917625,Old Roman Road Ancaster,2024-03-09T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,51.2
917625,Old Roman Road Ancaster,2024-03-09T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,54.8
917625,Old Roman Road Ancaster,2024-03-09T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,53.8
917625,Old Roman Road Ancaster,2024-03-09T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-09T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
917625,Old Roman Road Ancaster,2024-03-09T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
917625,Old Roman Road Ancaster,2024-03-09T07:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-09T07:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-09T07:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-09T07:00:00.000+00:00,feeder,,N Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-09T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-09T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
917625,Old Roman Road Ancaster,2024-03-09T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-09T07:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-09T07:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
917625,Old Roman Road Ancaster,2024-03-09T07:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-09T07:00:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T07:00:00.000+00:00,transformer,,Temperature,C,14.7
917625,Old Roman Road Ancaster,2024-03-09T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
917625,Old Roman Road Ancaster,2024-03-09T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.16
917625,Old Roman Road Ancaster,2024-03-09T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
917625,Old Roman Road Ancaster,2024-03-09T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.83
917625,Old Roman Road Ancaster,2024-03-09T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
917625,Old Roman Road Ancaster,2024-03-09T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.78
917625,Old Roman Road Ancaster,2024-03-09T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.49
917625,Old Roman Road Ancaster,2024-03-09T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.62
917625,Old Roman Road Ancaster,2024-03-09T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
917625,Old Roman Road Ancaster,2024-03-09T07:00:00.000+00:00,busbar,,L3 Active Power,kW,11.69
917625,Old Roman Road Ancaster,2024-03-09T07:00:00.000+00:00,busbar,,L2 Active Power,kW,12.51
917625,Old Roman Road Ancaster,2024-03-09T07:00:00.000+00:00,busbar,,L1 Active Power,kW,12.42
917625,Old Roman Road Ancaster,2024-03-09T07:00:00.000+00:00,busbar,,N Current (RMS),A,21.3
917625,Old Roman Road Ancaster,2024-03-09T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
917625,Old Roman Road Ancaster,2024-03-09T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
917625,Old Roman Road Ancaster,2024-03-09T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
917625,Old Roman Road Ancaster,2024-03-09T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
917625,Old Roman Road Ancaster,2024-03-09T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
917625,Old Roman Road Ancaster,2024-03-09T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
917625,Old Roman Road Ancaster,2024-03-09T06:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-09T06:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
917625,Old Roman Road Ancaster,2024-03-09T06:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
917625,Old Roman Road Ancaster,2024-03-09T06:50:00.000+00:00,feeder,,N Current (RMS),A,1.8
917625,Old Roman Road Ancaster,2024-03-09T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-09T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.28
917625,Old Roman Road Ancaster,2024-03-09T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.2
917625,Old Roman Road Ancaster,2024-03-09T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.46
917625,Old Roman Road Ancaster,2024-03-09T06:50:00.000+00:00,feeder,,L3 Active Power,kW,11.87
917625,Old Roman Road Ancaster,2024-03-09T06:50:00.000+00:00,feeder,,L2 Active Power,kW,11.93
917625,Old Roman Road Ancaster,2024-03-09T06:50:00.000+00:00,feeder,,L1 Active Power,kW,10.81
917625,Old Roman Road Ancaster,2024-03-09T06:50:00.000+00:00,feeder,,N Current (RMS),A,20.4
917625,Old Roman Road Ancaster,2024-03-09T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,52.2
917625,Old Roman Road Ancaster,2024-03-09T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,52.0
917625,Old Roman Road Ancaster,2024-03-09T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,46.6
917625,Old Roman Road Ancaster,2024-03-09T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-09T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
917625,Old Roman Road Ancaster,2024-03-09T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
917625,Old Roman Road Ancaster,2024-03-09T06:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-09T06:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-09T06:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-09T06:50:00.000+00:00,feeder,,N Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-09T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-09T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
917625,Old Roman Road Ancaster,2024-03-09T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-09T06:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-09T06:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
917625,Old Roman Road Ancaster,2024-03-09T06:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-09T06:50:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T06:50:00.000+00:00,transformer,,Temperature,C,14.7
917625,Old Roman Road Ancaster,2024-03-09T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
917625,Old Roman Road Ancaster,2024-03-09T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.04
917625,Old Roman Road Ancaster,2024-03-09T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
917625,Old Roman Road Ancaster,2024-03-09T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.81
917625,Old Roman Road Ancaster,2024-03-09T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
917625,Old Roman Road Ancaster,2024-03-09T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.03
917625,Old Roman Road Ancaster,2024-03-09T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.27
917625,Old Roman Road Ancaster,2024-03-09T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.14
917625,Old Roman Road Ancaster,2024-03-09T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.44
917625,Old Roman Road Ancaster,2024-03-09T06:50:00.000+00:00,busbar,,L3 Active Power,kW,11.92
917625,Old Roman Road Ancaster,2024-03-09T06:50:00.000+00:00,busbar,,L2 Active Power,kW,11.9
917625,Old Roman Road Ancaster,2024-03-09T06:50:00.000+00:00,busbar,,L1 Active Power,kW,10.76
917625,Old Roman Road Ancaster,2024-03-09T06:50:00.000+00:00,busbar,,N Current (RMS),A,21.1
917625,Old Roman Road Ancaster,2024-03-09T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
917625,Old Roman Road Ancaster,2024-03-09T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
917625,Old Roman Road Ancaster,2024-03-09T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
917625,Old Roman Road Ancaster,2024-03-09T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
917625,Old Roman Road Ancaster,2024-03-09T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
917625,Old Roman Road Ancaster,2024-03-09T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
917625,Old Roman Road Ancaster,2024-03-09T06:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
917625,Old Roman Road Ancaster,2024-03-09T06:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-09T06:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
917625,Old Roman Road Ancaster,2024-03-09T06:40:00.000+00:00,feeder,,N Current (RMS),A,3.0
917625,Old Roman Road Ancaster,2024-03-09T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-09T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.31
917625,Old Roman Road Ancaster,2024-03-09T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.07
917625,Old Roman Road Ancaster,2024-03-09T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.37
917625,Old Roman Road Ancaster,2024-03-09T06:40:00.000+00:00,feeder,,L3 Active Power,kW,12.5
917625,Old Roman Road Ancaster,2024-03-09T06:40:00.000+00:00,feeder,,L2 Active Power,kW,11.31
917625,Old Roman Road Ancaster,2024-03-09T06:40:00.000+00:00,feeder,,L1 Active Power,kW,10.33
917625,Old Roman Road Ancaster,2024-03-09T06:40:00.000+00:00,feeder,,N Current (RMS),A,24.2
917625,Old Roman Road Ancaster,2024-03-09T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,54.9
917625,Old Roman Road Ancaster,2024-03-09T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,49.2
917625,Old Roman Road Ancaster,2024-03-09T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,45.2
917625,Old Roman Road Ancaster,2024-03-09T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-09T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
917625,Old Roman Road Ancaster,2024-03-09T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
917625,Old Roman Road Ancaster,2024-03-09T06:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-09T06:40:00.000+00:00,feeder,,L2 Active Power,kW,0.04
917625,Old Roman Road Ancaster,2024-03-09T06:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-09T06:40:00.000+00:00,feeder,,N Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-09T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
917625,Old Roman Road Ancaster,2024-03-09T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-09T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
917625,Old Roman Road Ancaster,2024-03-09T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-09T06:40:00.000+00:00,feeder,,L3 Active Power,kW,0.04
917625,Old Roman Road Ancaster,2024-03-09T06:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
917625,Old Roman Road Ancaster,2024-03-09T06:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-09T06:40:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-09T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T06:40:00.000+00:00,transformer,,Temperature,C,14.6
917625,Old Roman Road Ancaster,2024-03-09T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
917625,Old Roman Road Ancaster,2024-03-09T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.37
917625,Old Roman Road Ancaster,2024-03-09T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
917625,Old Roman Road Ancaster,2024-03-09T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
917625,Old Roman Road Ancaster,2024-03-09T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
917625,Old Roman Road Ancaster,2024-03-09T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.38
917625,Old Roman Road Ancaster,2024-03-09T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.29
917625,Old Roman Road Ancaster,2024-03-09T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.99
917625,Old Roman Road Ancaster,2024-03-09T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
917625,Old Roman Road Ancaster,2024-03-09T06:40:00.000+00:00,busbar,,L3 Active Power,kW,12.56
917625,Old Roman Road Ancaster,2024-03-09T06:40:00.000+00:00,busbar,,L2 Active Power,kW,11.31
917625,Old Roman Road Ancaster,2024-03-09T06:40:00.000+00:00,busbar,,L1 Active Power,kW,10.28
917625,Old Roman Road Ancaster,2024-03-09T06:40:00.000+00:00,busbar,,N Current (RMS),A,25.1
917625,Old Roman Road Ancaster,2024-03-09T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
917625,Old Roman Road Ancaster,2024-03-09T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
917625,Old Roman Road Ancaster,2024-03-09T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
917625,Old Roman Road Ancaster,2024-03-09T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
917625,Old Roman Road Ancaster,2024-03-09T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-09T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
917625,Old Roman Road Ancaster,2024-03-09T06:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-09T06:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
917625,Old Roman Road Ancaster,2024-03-09T06:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
917625,Old Roman Road Ancaster,2024-03-09T06:30:00.000+00:00,feeder,,N Current (RMS),A,3.0
917625,Old Roman Road Ancaster,2024-03-09T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-09T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.35
917625,Old Roman Road Ancaster,2024-03-09T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.14
917625,Old Roman Road Ancaster,2024-03-09T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.41
917625,Old Roman Road Ancaster,2024-03-09T06:30:00.000+00:00,feeder,,L3 Active Power,kW,11.3
917625,Old Roman Road Ancaster,2024-03-09T06:30:00.000+00:00,feeder,,L2 Active Power,kW,11.73
