Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
917625,Old Roman Road Ancaster,2024-03-09T06:30:00.000+00:00,feeder,,L1 Active Power,kW,10.57
917625,Old Roman Road Ancaster,2024-03-09T06:30:00.000+00:00,feeder,,N Current (RMS),A,20.8
917625,Old Roman Road Ancaster,2024-03-09T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,49.8
917625,Old Roman Road Ancaster,2024-03-09T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,51.1
917625,Old Roman Road Ancaster,2024-03-09T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,45.7
917625,Old Roman Road Ancaster,2024-03-09T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-09T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
917625,Old Roman Road Ancaster,2024-03-09T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
917625,Old Roman Road Ancaster,2024-03-09T06:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-09T06:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-09T06:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-09T06:30:00.000+00:00,feeder,,N Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-09T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-09T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
917625,Old Roman Road Ancaster,2024-03-09T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-09T06:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-09T06:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
917625,Old Roman Road Ancaster,2024-03-09T06:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-09T06:30:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T06:30:00.000+00:00,transformer,,Temperature,C,14.6
917625,Old Roman Road Ancaster,2024-03-09T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
917625,Old Roman Road Ancaster,2024-03-09T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.8
917625,Old Roman Road Ancaster,2024-03-09T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
917625,Old Roman Road Ancaster,2024-03-09T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
917625,Old Roman Road Ancaster,2024-03-09T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
917625,Old Roman Road Ancaster,2024-03-09T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.21
917625,Old Roman Road Ancaster,2024-03-09T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.34
917625,Old Roman Road Ancaster,2024-03-09T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.1
917625,Old Roman Road Ancaster,2024-03-09T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.39
917625,Old Roman Road Ancaster,2024-03-09T06:30:00.000+00:00,busbar,,L3 Active Power,kW,11.35
917625,Old Roman Road Ancaster,2024-03-09T06:30:00.000+00:00,busbar,,L2 Active Power,kW,11.7
917625,Old Roman Road Ancaster,2024-03-09T06:30:00.000+00:00,busbar,,L1 Active Power,kW,10.53
917625,Old Roman Road Ancaster,2024-03-09T06:30:00.000+00:00,busbar,,N Current (RMS),A,20.6
917625,Old Roman Road Ancaster,2024-03-09T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
917625,Old Roman Road Ancaster,2024-03-09T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
917625,Old Roman Road Ancaster,2024-03-09T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
917625,Old Roman Road Ancaster,2024-03-09T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
917625,Old Roman Road Ancaster,2024-03-09T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-09T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
917625,Old Roman Road Ancaster,2024-03-09T06:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
917625,Old Roman Road Ancaster,2024-03-09T06:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-09T06:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
917625,Old Roman Road Ancaster,2024-03-09T06:20:00.000+00:00,feeder,,N Current (RMS),A,3.1
917625,Old Roman Road Ancaster,2024-03-09T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-09T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.05
917625,Old Roman Road Ancaster,2024-03-09T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.55
917625,Old Roman Road Ancaster,2024-03-09T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.25
917625,Old Roman Road Ancaster,2024-03-09T06:20:00.000+00:00,feeder,,L3 Active Power,kW,13.05
917625,Old Roman Road Ancaster,2024-03-09T06:20:00.000+00:00,feeder,,L2 Active Power,kW,11.19
917625,Old Roman Road Ancaster,2024-03-09T06:20:00.000+00:00,feeder,,L1 Active Power,kW,10.94
917625,Old Roman Road Ancaster,2024-03-09T06:20:00.000+00:00,feeder,,N Current (RMS),A,24.0
917625,Old Roman Road Ancaster,2024-03-09T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,56.6
917625,Old Roman Road Ancaster,2024-03-09T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,48.4
917625,Old Roman Road Ancaster,2024-03-09T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,47.3
917625,Old Roman Road Ancaster,2024-03-09T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-09T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
917625,Old Roman Road Ancaster,2024-03-09T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
917625,Old Roman Road Ancaster,2024-03-09T06:20:00.000+00:00,feeder,,L3 Active Power,kW,0.04
917625,Old Roman Road Ancaster,2024-03-09T06:20:00.000+00:00,feeder,,L2 Active Power,kW,0.05
917625,Old Roman Road Ancaster,2024-03-09T06:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-09T06:20:00.000+00:00,feeder,,N Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-09T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
917625,Old Roman Road Ancaster,2024-03-09T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-09T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
917625,Old Roman Road Ancaster,2024-03-09T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-09T06:20:00.000+00:00,feeder,,L3 Active Power,kW,0.04
917625,Old Roman Road Ancaster,2024-03-09T06:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
917625,Old Roman Road Ancaster,2024-03-09T06:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-09T06:20:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T06:20:00.000+00:00,transformer,,Temperature,C,14.6
917625,Old Roman Road Ancaster,2024-03-09T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
917625,Old Roman Road Ancaster,2024-03-09T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.94
917625,Old Roman Road Ancaster,2024-03-09T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
917625,Old Roman Road Ancaster,2024-03-09T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.51
917625,Old Roman Road Ancaster,2024-03-09T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
917625,Old Roman Road Ancaster,2024-03-09T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.84
917625,Old Roman Road Ancaster,2024-03-09T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.04
917625,Old Roman Road Ancaster,2024-03-09T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.49
917625,Old Roman Road Ancaster,2024-03-09T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
917625,Old Roman Road Ancaster,2024-03-09T06:20:00.000+00:00,busbar,,L3 Active Power,kW,13.11
917625,Old Roman Road Ancaster,2024-03-09T06:20:00.000+00:00,busbar,,L2 Active Power,kW,11.19
917625,Old Roman Road Ancaster,2024-03-09T06:20:00.000+00:00,busbar,,L1 Active Power,kW,10.89
917625,Old Roman Road Ancaster,2024-03-09T06:20:00.000+00:00,busbar,,N Current (RMS),A,23.2
917625,Old Roman Road Ancaster,2024-03-09T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
917625,Old Roman Road Ancaster,2024-03-09T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
917625,Old Roman Road Ancaster,2024-03-09T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.1
917625,Old Roman Road Ancaster,2024-03-09T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
917625,Old Roman Road Ancaster,2024-03-09T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
917625,Old Roman Road Ancaster,2024-03-09T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
917625,Old Roman Road Ancaster,2024-03-09T06:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
917625,Old Roman Road Ancaster,2024-03-09T06:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-09T06:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
917625,Old Roman Road Ancaster,2024-03-09T06:10:00.000+00:00,feeder,,N Current (RMS),A,2.4
917625,Old Roman Road Ancaster,2024-03-09T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
917625,Old Roman Road Ancaster,2024-03-09T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.93
917625,Old Roman Road Ancaster,2024-03-09T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.74
917625,Old Roman Road Ancaster,2024-03-09T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.13
917625,Old Roman Road Ancaster,2024-03-09T06:10:00.000+00:00,feeder,,L3 Active Power,kW,14.5
917625,Old Roman Road Ancaster,2024-03-09T06:10:00.000+00:00,feeder,,L2 Active Power,kW,12.07
917625,Old Roman Road Ancaster,2024-03-09T06:10:00.000+00:00,feeder,,L1 Active Power,kW,10.37
917625,Old Roman Road Ancaster,2024-03-09T06:10:00.000+00:00,feeder,,N Current (RMS),A,28.1
917625,Old Roman Road Ancaster,2024-03-09T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,63.0
917625,Old Roman Road Ancaster,2024-03-09T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,52.3
917625,Old Roman Road Ancaster,2024-03-09T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,45.0
917625,Old Roman Road Ancaster,2024-03-09T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-09T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
917625,Old Roman Road Ancaster,2024-03-09T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
917625,Old Roman Road Ancaster,2024-03-09T06:10:00.000+00:00,feeder,,L3 Active Power,kW,0.04
917625,Old Roman Road Ancaster,2024-03-09T06:10:00.000+00:00,feeder,,L2 Active Power,kW,0.04
917625,Old Roman Road Ancaster,2024-03-09T06:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-09T06:10:00.000+00:00,feeder,,N Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-09T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
917625,Old Roman Road Ancaster,2024-03-09T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-09T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
917625,Old Roman Road Ancaster,2024-03-09T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-09T06:10:00.000+00:00,feeder,,L3 Active Power,kW,0.05
917625,Old Roman Road Ancaster,2024-03-09T06:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
917625,Old Roman Road Ancaster,2024-03-09T06:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
917625,Old Roman Road Ancaster,2024-03-09T06:10:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-09T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T06:10:00.000+00:00,transformer,,Temperature,C,14.6
917625,Old Roman Road Ancaster,2024-03-09T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
917625,Old Roman Road Ancaster,2024-03-09T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.32
917625,Old Roman Road Ancaster,2024-03-09T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
917625,Old Roman Road Ancaster,2024-03-09T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.62
917625,Old Roman Road Ancaster,2024-03-09T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
917625,Old Roman Road Ancaster,2024-03-09T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.87
917625,Old Roman Road Ancaster,2024-03-09T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.91
917625,Old Roman Road Ancaster,2024-03-09T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.64
917625,Old Roman Road Ancaster,2024-03-09T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
917625,Old Roman Road Ancaster,2024-03-09T06:10:00.000+00:00,busbar,,L3 Active Power,kW,14.58
917625,Old Roman Road Ancaster,2024-03-09T06:10:00.000+00:00,busbar,,L2 Active Power,kW,12.07
917625,Old Roman Road Ancaster,2024-03-09T06:10:00.000+00:00,busbar,,L1 Active Power,kW,10.3
917625,Old Roman Road Ancaster,2024-03-09T06:10:00.000+00:00,busbar,,N Current (RMS),A,28.1
917625,Old Roman Road Ancaster,2024-03-09T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
917625,Old Roman Road Ancaster,2024-03-09T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
917625,Old Roman Road Ancaster,2024-03-09T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
917625,Old Roman Road Ancaster,2024-03-09T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
917625,Old Roman Road Ancaster,2024-03-09T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
917625,Old Roman Road Ancaster,2024-03-09T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
917625,Old Roman Road Ancaster,2024-03-09T06:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
917625,Old Roman Road Ancaster,2024-03-09T06:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
917625,Old Roman Road Ancaster,2024-03-09T06:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
917625,Old Roman Road Ancaster,2024-03-09T06:00:00.000+00:00,feeder,,N Current (RMS),A,2.6
917625,Old Roman Road Ancaster,2024-03-09T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
917625,Old Roman Road Ancaster,2024-03-09T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.45
917625,Old Roman Road Ancaster,2024-03-09T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.14
917625,Old Roman Road Ancaster,2024-03-09T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
917625,Old Roman Road Ancaster,2024-03-09T06:00:00.000+00:00,feeder,,L3 Active Power,kW,13.68
917625,Old Roman Road Ancaster,2024-03-09T06:00:00.000+00:00,feeder,,L2 Active Power,kW,11.89
917625,Old Roman Road Ancaster,2024-03-09T06:00:00.000+00:00,feeder,,L1 Active Power,kW,10.74
917625,Old Roman Road Ancaster,2024-03-09T06:00:00.000+00:00,feeder,,N Current (RMS),A,24.2
917625,Old Roman Road Ancaster,2024-03-09T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,58.8
917625,Old Roman Road Ancaster,2024-03-09T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,51.5
917625,Old Roman Road Ancaster,2024-03-09T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,46.6
917625,Old Roman Road Ancaster,2024-03-09T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-09T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
917625,Old Roman Road Ancaster,2024-03-09T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
917625,Old Roman Road Ancaster,2024-03-09T06:00:00.000+00:00,feeder,,L3 Active Power,kW,0.04
917625,Old Roman Road Ancaster,2024-03-09T06:00:00.000+00:00,feeder,,L2 Active Power,kW,0.04
917625,Old Roman Road Ancaster,2024-03-09T06:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-09T06:00:00.000+00:00,feeder,,N Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-09T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
917625,Old Roman Road Ancaster,2024-03-09T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-09T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
917625,Old Roman Road Ancaster,2024-03-09T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-09T06:00:00.000+00:00,feeder,,L3 Active Power,kW,0.04
917625,Old Roman Road Ancaster,2024-03-09T06:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
917625,Old Roman Road Ancaster,2024-03-09T06:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
917625,Old Roman Road Ancaster,2024-03-09T06:00:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-09T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T06:00:00.000+00:00,transformer,,Temperature,C,14.6
917625,Old Roman Road Ancaster,2024-03-09T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
917625,Old Roman Road Ancaster,2024-03-09T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.92
917625,Old Roman Road Ancaster,2024-03-09T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
917625,Old Roman Road Ancaster,2024-03-09T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.99
917625,Old Roman Road Ancaster,2024-03-09T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
917625,Old Roman Road Ancaster,2024-03-09T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.07
917625,Old Roman Road Ancaster,2024-03-09T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.44
917625,Old Roman Road Ancaster,2024-03-09T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.06
917625,Old Roman Road Ancaster,2024-03-09T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
917625,Old Roman Road Ancaster,2024-03-09T06:00:00.000+00:00,busbar,,L3 Active Power,kW,13.74
917625,Old Roman Road Ancaster,2024-03-09T06:00:00.000+00:00,busbar,,L2 Active Power,kW,11.88
917625,Old Roman Road Ancaster,2024-03-09T06:00:00.000+00:00,busbar,,L1 Active Power,kW,10.68
917625,Old Roman Road Ancaster,2024-03-09T06:00:00.000+00:00,busbar,,N Current (RMS),A,24.4
917625,Old Roman Road Ancaster,2024-03-09T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
917625,Old Roman Road Ancaster,2024-03-09T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
917625,Old Roman Road Ancaster,2024-03-09T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
917625,Old Roman Road Ancaster,2024-03-09T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
917625,Old Roman Road Ancaster,2024-03-09T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
917625,Old Roman Road Ancaster,2024-03-09T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
917625,Old Roman Road Ancaster,2024-03-09T05:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
917625,Old Roman Road Ancaster,2024-03-09T05:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-09T05:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
917625,Old Roman Road Ancaster,2024-03-09T05:50:00.000+00:00,feeder,,N Current (RMS),A,2.5
917625,Old Roman Road Ancaster,2024-03-09T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-09T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
917625,Old Roman Road Ancaster,2024-03-09T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.01
917625,Old Roman Road Ancaster,2024-03-09T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.47
917625,Old Roman Road Ancaster,2024-03-09T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
917625,Old Roman Road Ancaster,2024-03-09T05:50:00.000+00:00,feeder,,L3 Active Power,kW,13.62
917625,Old Roman Road Ancaster,2024-03-09T05:50:00.000+00:00,feeder,,L2 Active Power,kW,11.58
917625,Old Roman Road Ancaster,2024-03-09T05:50:00.000+00:00,feeder,,L1 Active Power,kW,9.94
917625,Old Roman Road Ancaster,2024-03-09T05:50:00.000+00:00,feeder,,N Current (RMS),A,24.1
917625,Old Roman Road Ancaster,2024-03-09T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,58.8
917625,Old Roman Road Ancaster,2024-03-09T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,50.1
917625,Old Roman Road Ancaster,2024-03-09T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,43.6
917625,Old Roman Road Ancaster,2024-03-09T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-09T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
917625,Old Roman Road Ancaster,2024-03-09T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
917625,Old Roman Road Ancaster,2024-03-09T05:50:00.000+00:00,feeder,,L3 Active Power,kW,0.04
917625,Old Roman Road Ancaster,2024-03-09T05:50:00.000+00:00,feeder,,L2 Active Power,kW,0.04
917625,Old Roman Road Ancaster,2024-03-09T05:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-09T05:50:00.000+00:00,feeder,,N Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-09T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
917625,Old Roman Road Ancaster,2024-03-09T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-09T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
917625,Old Roman Road Ancaster,2024-03-09T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-09T05:50:00.000+00:00,feeder,,L3 Active Power,kW,0.05
917625,Old Roman Road Ancaster,2024-03-09T05:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
917625,Old Roman Road Ancaster,2024-03-09T05:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
917625,Old Roman Road Ancaster,2024-03-09T05:50:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-09T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T05:50:00.000+00:00,transformer,,Temperature,C,14.6
917625,Old Roman Road Ancaster,2024-03-09T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
917625,Old Roman Road Ancaster,2024-03-09T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
917625,Old Roman Road Ancaster,2024-03-09T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
917625,Old Roman Road Ancaster,2024-03-09T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
917625,Old Roman Road Ancaster,2024-03-09T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
917625,Old Roman Road Ancaster,2024-03-09T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
917625,Old Roman Road Ancaster,2024-03-09T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
917625,Old Roman Road Ancaster,2024-03-09T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.39
917625,Old Roman Road Ancaster,2024-03-09T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
917625,Old Roman Road Ancaster,2024-03-09T05:50:00.000+00:00,busbar,,L3 Active Power,kW,13.68
917625,Old Roman Road Ancaster,2024-03-09T05:50:00.000+00:00,busbar,,L2 Active Power,kW,11.58
917625,Old Roman Road Ancaster,2024-03-09T05:50:00.000+00:00,busbar,,L1 Active Power,kW,9.88
917625,Old Roman Road Ancaster,2024-03-09T05:50:00.000+00:00,busbar,,N Current (RMS),A,26.1
917625,Old Roman Road Ancaster,2024-03-09T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
917625,Old Roman Road Ancaster,2024-03-09T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
917625,Old Roman Road Ancaster,2024-03-09T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.3
917625,Old Roman Road Ancaster,2024-03-09T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
917625,Old Roman Road Ancaster,2024-03-09T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-09T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
917625,Old Roman Road Ancaster,2024-03-09T05:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-09T05:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
917625,Old Roman Road Ancaster,2024-03-09T05:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
917625,Old Roman Road Ancaster,2024-03-09T05:40:00.000+00:00,feeder,,N Current (RMS),A,1.9
917625,Old Roman Road Ancaster,2024-03-09T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-09T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.51
917625,Old Roman Road Ancaster,2024-03-09T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.17
917625,Old Roman Road Ancaster,2024-03-09T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
917625,Old Roman Road Ancaster,2024-03-09T05:40:00.000+00:00,feeder,,L3 Active Power,kW,12.05
917625,Old Roman Road Ancaster,2024-03-09T05:40:00.000+00:00,feeder,,L2 Active Power,kW,12.41
917625,Old Roman Road Ancaster,2024-03-09T05:40:00.000+00:00,feeder,,L1 Active Power,kW,12.09
917625,Old Roman Road Ancaster,2024-03-09T05:40:00.000+00:00,feeder,,N Current (RMS),A,19.6
917625,Old Roman Road Ancaster,2024-03-09T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,52.4
917625,Old Roman Road Ancaster,2024-03-09T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,53.1
917625,Old Roman Road Ancaster,2024-03-09T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,52.0
917625,Old Roman Road Ancaster,2024-03-09T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-09T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
917625,Old Roman Road Ancaster,2024-03-09T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
917625,Old Roman Road Ancaster,2024-03-09T05:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-09T05:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-09T05:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-09T05:40:00.000+00:00,feeder,,N Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-09T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-09T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
917625,Old Roman Road Ancaster,2024-03-09T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-09T05:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-09T05:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
917625,Old Roman Road Ancaster,2024-03-09T05:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-09T05:40:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T05:40:00.000+00:00,transformer,,Temperature,C,14.6
917625,Old Roman Road Ancaster,2024-03-09T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
917625,Old Roman Road Ancaster,2024-03-09T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
917625,Old Roman Road Ancaster,2024-03-09T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
917625,Old Roman Road Ancaster,2024-03-09T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
917625,Old Roman Road Ancaster,2024-03-09T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
917625,Old Roman Road Ancaster,2024-03-09T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.43
917625,Old Roman Road Ancaster,2024-03-09T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.49
917625,Old Roman Road Ancaster,2024-03-09T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.12
917625,Old Roman Road Ancaster,2024-03-09T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
917625,Old Roman Road Ancaster,2024-03-09T05:40:00.000+00:00,busbar,,L3 Active Power,kW,12.09
917625,Old Roman Road Ancaster,2024-03-09T05:40:00.000+00:00,busbar,,L2 Active Power,kW,12.38
917625,Old Roman Road Ancaster,2024-03-09T05:40:00.000+00:00,busbar,,L1 Active Power,kW,12.06
917625,Old Roman Road Ancaster,2024-03-09T05:40:00.000+00:00,busbar,,N Current (RMS),A,19.8
917625,Old Roman Road Ancaster,2024-03-09T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
917625,Old Roman Road Ancaster,2024-03-09T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
917625,Old Roman Road Ancaster,2024-03-09T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
917625,Old Roman Road Ancaster,2024-03-09T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
917625,Old Roman Road Ancaster,2024-03-09T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-09T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
917625,Old Roman Road Ancaster,2024-03-09T05:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-09T05:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-09T05:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
917625,Old Roman Road Ancaster,2024-03-09T05:30:00.000+00:00,feeder,,N Current (RMS),A,1.4
917625,Old Roman Road Ancaster,2024-03-09T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.16
917625,Old Roman Road Ancaster,2024-03-09T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.89
917625,Old Roman Road Ancaster,2024-03-09T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
917625,Old Roman Road Ancaster,2024-03-09T05:30:00.000+00:00,feeder,,L3 Active Power,kW,9.0
917625,Old Roman Road Ancaster,2024-03-09T05:30:00.000+00:00,feeder,,L2 Active Power,kW,7.87
917625,Old Roman Road Ancaster,2024-03-09T05:30:00.000+00:00,feeder,,L1 Active Power,kW,8.07
917625,Old Roman Road Ancaster,2024-03-09T05:30:00.000+00:00,feeder,,N Current (RMS),A,19.1
917625,Old Roman Road Ancaster,2024-03-09T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,39.6
917625,Old Roman Road Ancaster,2024-03-09T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,35.0
917625,Old Roman Road Ancaster,2024-03-09T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,35.9
917625,Old Roman Road Ancaster,2024-03-09T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-09T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
917625,Old Roman Road Ancaster,2024-03-09T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
917625,Old Roman Road Ancaster,2024-03-09T05:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-09T05:30:00.000+00:00,feeder,,L2 Active Power,kW,0.04
917625,Old Roman Road Ancaster,2024-03-09T05:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-09T05:30:00.000+00:00,feeder,,N Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-09T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-09T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
917625,Old Roman Road Ancaster,2024-03-09T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-09T05:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-09T05:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
917625,Old Roman Road Ancaster,2024-03-09T05:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-09T05:30:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T05:30:00.000+00:00,transformer,,Temperature,C,14.6
917625,Old Roman Road Ancaster,2024-03-09T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
917625,Old Roman Road Ancaster,2024-03-09T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
917625,Old Roman Road Ancaster,2024-03-09T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
917625,Old Roman Road Ancaster,2024-03-09T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
917625,Old Roman Road Ancaster,2024-03-09T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
917625,Old Roman Road Ancaster,2024-03-09T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
917625,Old Roman Road Ancaster,2024-03-09T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.15
917625,Old Roman Road Ancaster,2024-03-09T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.85
917625,Old Roman Road Ancaster,2024-03-09T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
917625,Old Roman Road Ancaster,2024-03-09T05:30:00.000+00:00,busbar,,L3 Active Power,kW,9.04
917625,Old Roman Road Ancaster,2024-03-09T05:30:00.000+00:00,busbar,,L2 Active Power,kW,7.88
917625,Old Roman Road Ancaster,2024-03-09T05:30:00.000+00:00,busbar,,L1 Active Power,kW,8.05
917625,Old Roman Road Ancaster,2024-03-09T05:30:00.000+00:00,busbar,,N Current (RMS),A,19.6
917625,Old Roman Road Ancaster,2024-03-09T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
917625,Old Roman Road Ancaster,2024-03-09T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
917625,Old Roman Road Ancaster,2024-03-09T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.9
917625,Old Roman Road Ancaster,2024-03-09T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-09T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-09T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
917625,Old Roman Road Ancaster,2024-03-09T05:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-09T05:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-09T05:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-09T05:20:00.000+00:00,feeder,,N Current (RMS),A,2.2
917625,Old Roman Road Ancaster,2024-03-09T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.7
917625,Old Roman Road Ancaster,2024-03-09T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.47
917625,Old Roman Road Ancaster,2024-03-09T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
917625,Old Roman Road Ancaster,2024-03-09T05:20:00.000+00:00,feeder,,L3 Active Power,kW,6.6
917625,Old Roman Road Ancaster,2024-03-09T05:20:00.000+00:00,feeder,,L2 Active Power,kW,4.19
917625,Old Roman Road Ancaster,2024-03-09T05:20:00.000+00:00,feeder,,L1 Active Power,kW,7.42
917625,Old Roman Road Ancaster,2024-03-09T05:20:00.000+00:00,feeder,,N Current (RMS),A,21.4
917625,Old Roman Road Ancaster,2024-03-09T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,28.3
917625,Old Roman Road Ancaster,2024-03-09T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,18.5
917625,Old Roman Road Ancaster,2024-03-09T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,31.9
917625,Old Roman Road Ancaster,2024-03-09T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-09T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-09T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
917625,Old Roman Road Ancaster,2024-03-09T05:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-09T05:20:00.000+00:00,feeder,,L2 Active Power,kW,0.05
917625,Old Roman Road Ancaster,2024-03-09T05:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-09T05:20:00.000+00:00,feeder,,N Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
917625,Old Roman Road Ancaster,2024-03-09T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
917625,Old Roman Road Ancaster,2024-03-09T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-09T05:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-09T05:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
917625,Old Roman Road Ancaster,2024-03-09T05:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-09T05:20:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T05:20:00.000+00:00,transformer,,Temperature,C,14.6
917625,Old Roman Road Ancaster,2024-03-09T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
917625,Old Roman Road Ancaster,2024-03-09T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
917625,Old Roman Road Ancaster,2024-03-09T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
917625,Old Roman Road Ancaster,2024-03-09T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
917625,Old Roman Road Ancaster,2024-03-09T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
917625,Old Roman Road Ancaster,2024-03-09T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
917625,Old Roman Road Ancaster,2024-03-09T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.71
917625,Old Roman Road Ancaster,2024-03-09T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
917625,Old Roman Road Ancaster,2024-03-09T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
917625,Old Roman Road Ancaster,2024-03-09T05:20:00.000+00:00,busbar,,L3 Active Power,kW,6.63
917625,Old Roman Road Ancaster,2024-03-09T05:20:00.000+00:00,busbar,,L2 Active Power,kW,4.23
917625,Old Roman Road Ancaster,2024-03-09T05:20:00.000+00:00,busbar,,L1 Active Power,kW,7.43
917625,Old Roman Road Ancaster,2024-03-09T05:20:00.000+00:00,busbar,,N Current (RMS),A,22.2
917625,Old Roman Road Ancaster,2024-03-09T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
917625,Old Roman Road Ancaster,2024-03-09T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.6
917625,Old Roman Road Ancaster,2024-03-09T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
917625,Old Roman Road Ancaster,2024-03-09T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-09T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-09T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
917625,Old Roman Road Ancaster,2024-03-09T05:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-09T05:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-09T05:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-09T05:10:00.000+00:00,feeder,,N Current (RMS),A,2.3
917625,Old Roman Road Ancaster,2024-03-09T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.01
917625,Old Roman Road Ancaster,2024-03-09T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.69
917625,Old Roman Road Ancaster,2024-03-09T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
917625,Old Roman Road Ancaster,2024-03-09T05:10:00.000+00:00,feeder,,L3 Active Power,kW,6.97
917625,Old Roman Road Ancaster,2024-03-09T05:10:00.000+00:00,feeder,,L2 Active Power,kW,4.63
917625,Old Roman Road Ancaster,2024-03-09T05:10:00.000+00:00,feeder,,L1 Active Power,kW,7.56
917625,Old Roman Road Ancaster,2024-03-09T05:10:00.000+00:00,feeder,,N Current (RMS),A,20.6
917625,Old Roman Road Ancaster,2024-03-09T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,30.0
917625,Old Roman Road Ancaster,2024-03-09T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,20.5
917625,Old Roman Road Ancaster,2024-03-09T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,32.5
917625,Old Roman Road Ancaster,2024-03-09T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-09T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-09T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
917625,Old Roman Road Ancaster,2024-03-09T05:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-09T05:10:00.000+00:00,feeder,,L2 Active Power,kW,0.05
917625,Old Roman Road Ancaster,2024-03-09T05:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-09T05:10:00.000+00:00,feeder,,N Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
917625,Old Roman Road Ancaster,2024-03-09T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
917625,Old Roman Road Ancaster,2024-03-09T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-09T05:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-09T05:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
917625,Old Roman Road Ancaster,2024-03-09T05:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-09T05:10:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T05:10:00.000+00:00,transformer,,Temperature,C,14.5
917625,Old Roman Road Ancaster,2024-03-09T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
917625,Old Roman Road Ancaster,2024-03-09T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
917625,Old Roman Road Ancaster,2024-03-09T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
917625,Old Roman Road Ancaster,2024-03-09T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
917625,Old Roman Road Ancaster,2024-03-09T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
917625,Old Roman Road Ancaster,2024-03-09T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
917625,Old Roman Road Ancaster,2024-03-09T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.01
917625,Old Roman Road Ancaster,2024-03-09T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.68
917625,Old Roman Road Ancaster,2024-03-09T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
917625,Old Roman Road Ancaster,2024-03-09T05:10:00.000+00:00,busbar,,L3 Active Power,kW,7.0
917625,Old Roman Road Ancaster,2024-03-09T05:10:00.000+00:00,busbar,,L2 Active Power,kW,4.67
917625,Old Roman Road Ancaster,2024-03-09T05:10:00.000+00:00,busbar,,L1 Active Power,kW,7.57
917625,Old Roman Road Ancaster,2024-03-09T05:10:00.000+00:00,busbar,,N Current (RMS),A,21.3
917625,Old Roman Road Ancaster,2024-03-09T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
917625,Old Roman Road Ancaster,2024-03-09T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.6
917625,Old Roman Road Ancaster,2024-03-09T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
917625,Old Roman Road Ancaster,2024-03-09T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-09T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
917625,Old Roman Road Ancaster,2024-03-09T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
917625,Old Roman Road Ancaster,2024-03-09T05:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-09T05:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-09T05:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-09T05:00:00.000+00:00,feeder,,N Current (RMS),A,2.6
917625,Old Roman Road Ancaster,2024-03-09T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.8
917625,Old Roman Road Ancaster,2024-03-09T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.02
917625,Old Roman Road Ancaster,2024-03-09T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
