Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
917625,Old Roman Road Ancaster,2024-03-09T05:00:00.000+00:00,feeder,,L3 Active Power,kW,6.03
917625,Old Roman Road Ancaster,2024-03-09T05:00:00.000+00:00,feeder,,L2 Active Power,kW,5.51
917625,Old Roman Road Ancaster,2024-03-09T05:00:00.000+00:00,feeder,,L1 Active Power,kW,8.15
917625,Old Roman Road Ancaster,2024-03-09T05:00:00.000+00:00,feeder,,N Current (RMS),A,16.8
917625,Old Roman Road Ancaster,2024-03-09T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,26.1
917625,Old Roman Road Ancaster,2024-03-09T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,24.4
917625,Old Roman Road Ancaster,2024-03-09T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,34.9
917625,Old Roman Road Ancaster,2024-03-09T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-09T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-09T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
917625,Old Roman Road Ancaster,2024-03-09T05:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-09T05:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-09T05:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-09T05:00:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
917625,Old Roman Road Ancaster,2024-03-09T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-09T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-09T05:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-09T05:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
917625,Old Roman Road Ancaster,2024-03-09T05:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-09T05:00:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T05:00:00.000+00:00,transformer,,Temperature,C,14.5
917625,Old Roman Road Ancaster,2024-03-09T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
917625,Old Roman Road Ancaster,2024-03-09T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
917625,Old Roman Road Ancaster,2024-03-09T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
917625,Old Roman Road Ancaster,2024-03-09T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
917625,Old Roman Road Ancaster,2024-03-09T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
917625,Old Roman Road Ancaster,2024-03-09T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
917625,Old Roman Road Ancaster,2024-03-09T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.8
917625,Old Roman Road Ancaster,2024-03-09T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.02
917625,Old Roman Road Ancaster,2024-03-09T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
917625,Old Roman Road Ancaster,2024-03-09T05:00:00.000+00:00,busbar,,L3 Active Power,kW,6.05
917625,Old Roman Road Ancaster,2024-03-09T05:00:00.000+00:00,busbar,,L2 Active Power,kW,5.52
917625,Old Roman Road Ancaster,2024-03-09T05:00:00.000+00:00,busbar,,L1 Active Power,kW,8.16
917625,Old Roman Road Ancaster,2024-03-09T05:00:00.000+00:00,busbar,,N Current (RMS),A,17.7
917625,Old Roman Road Ancaster,2024-03-09T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.2
917625,Old Roman Road Ancaster,2024-03-09T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.5
917625,Old Roman Road Ancaster,2024-03-09T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
917625,Old Roman Road Ancaster,2024-03-09T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-09T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-09T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-09T04:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-09T04:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-09T04:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-09T04:50:00.000+00:00,feeder,,N Current (RMS),A,2.4
917625,Old Roman Road Ancaster,2024-03-09T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.67
917625,Old Roman Road Ancaster,2024-03-09T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.98
917625,Old Roman Road Ancaster,2024-03-09T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
917625,Old Roman Road Ancaster,2024-03-09T04:50:00.000+00:00,feeder,,L3 Active Power,kW,6.41
917625,Old Roman Road Ancaster,2024-03-09T04:50:00.000+00:00,feeder,,L2 Active Power,kW,6.71
917625,Old Roman Road Ancaster,2024-03-09T04:50:00.000+00:00,feeder,,L1 Active Power,kW,8.08
917625,Old Roman Road Ancaster,2024-03-09T04:50:00.000+00:00,feeder,,N Current (RMS),A,15.3
917625,Old Roman Road Ancaster,2024-03-09T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,28.4
917625,Old Roman Road Ancaster,2024-03-09T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,29.1
917625,Old Roman Road Ancaster,2024-03-09T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,34.7
917625,Old Roman Road Ancaster,2024-03-09T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-09T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-09T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
917625,Old Roman Road Ancaster,2024-03-09T04:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-09T04:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-09T04:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-09T04:50:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-09T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
917625,Old Roman Road Ancaster,2024-03-09T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-09T04:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-09T04:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
917625,Old Roman Road Ancaster,2024-03-09T04:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-09T04:50:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T04:50:00.000+00:00,transformer,,Temperature,C,14.5
917625,Old Roman Road Ancaster,2024-03-09T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
917625,Old Roman Road Ancaster,2024-03-09T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.39
917625,Old Roman Road Ancaster,2024-03-09T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
917625,Old Roman Road Ancaster,2024-03-09T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.63
917625,Old Roman Road Ancaster,2024-03-09T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
917625,Old Roman Road Ancaster,2024-03-09T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.89
917625,Old Roman Road Ancaster,2024-03-09T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.66
917625,Old Roman Road Ancaster,2024-03-09T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.97
917625,Old Roman Road Ancaster,2024-03-09T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
917625,Old Roman Road Ancaster,2024-03-09T04:50:00.000+00:00,busbar,,L3 Active Power,kW,6.44
917625,Old Roman Road Ancaster,2024-03-09T04:50:00.000+00:00,busbar,,L2 Active Power,kW,6.71
917625,Old Roman Road Ancaster,2024-03-09T04:50:00.000+00:00,busbar,,L1 Active Power,kW,8.07
917625,Old Roman Road Ancaster,2024-03-09T04:50:00.000+00:00,busbar,,N Current (RMS),A,16.4
917625,Old Roman Road Ancaster,2024-03-09T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.5
917625,Old Roman Road Ancaster,2024-03-09T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
917625,Old Roman Road Ancaster,2024-03-09T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.7
917625,Old Roman Road Ancaster,2024-03-09T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-09T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-09T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
917625,Old Roman Road Ancaster,2024-03-09T04:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-09T04:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-09T04:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
917625,Old Roman Road Ancaster,2024-03-09T04:40:00.000+00:00,feeder,,N Current (RMS),A,2.1
917625,Old Roman Road Ancaster,2024-03-09T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.71
917625,Old Roman Road Ancaster,2024-03-09T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.92
917625,Old Roman Road Ancaster,2024-03-09T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
917625,Old Roman Road Ancaster,2024-03-09T04:40:00.000+00:00,feeder,,L3 Active Power,kW,7.1
917625,Old Roman Road Ancaster,2024-03-09T04:40:00.000+00:00,feeder,,L2 Active Power,kW,6.0
917625,Old Roman Road Ancaster,2024-03-09T04:40:00.000+00:00,feeder,,L1 Active Power,kW,7.23
917625,Old Roman Road Ancaster,2024-03-09T04:40:00.000+00:00,feeder,,N Current (RMS),A,15.0
917625,Old Roman Road Ancaster,2024-03-09T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,30.8
917625,Old Roman Road Ancaster,2024-03-09T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,26.1
917625,Old Roman Road Ancaster,2024-03-09T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,31.7
917625,Old Roman Road Ancaster,2024-03-09T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-09T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
917625,Old Roman Road Ancaster,2024-03-09T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
917625,Old Roman Road Ancaster,2024-03-09T04:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-09T04:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-09T04:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-09T04:40:00.000+00:00,feeder,,N Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-09T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
917625,Old Roman Road Ancaster,2024-03-09T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-09T04:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-09T04:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
917625,Old Roman Road Ancaster,2024-03-09T04:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-09T04:40:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T04:40:00.000+00:00,transformer,,Temperature,C,14.5
917625,Old Roman Road Ancaster,2024-03-09T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
917625,Old Roman Road Ancaster,2024-03-09T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
917625,Old Roman Road Ancaster,2024-03-09T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
917625,Old Roman Road Ancaster,2024-03-09T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
917625,Old Roman Road Ancaster,2024-03-09T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
917625,Old Roman Road Ancaster,2024-03-09T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.96
917625,Old Roman Road Ancaster,2024-03-09T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.71
917625,Old Roman Road Ancaster,2024-03-09T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.89
917625,Old Roman Road Ancaster,2024-03-09T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
917625,Old Roman Road Ancaster,2024-03-09T04:40:00.000+00:00,busbar,,L3 Active Power,kW,7.13
917625,Old Roman Road Ancaster,2024-03-09T04:40:00.000+00:00,busbar,,L2 Active Power,kW,6.01
917625,Old Roman Road Ancaster,2024-03-09T04:40:00.000+00:00,busbar,,L1 Active Power,kW,7.22
917625,Old Roman Road Ancaster,2024-03-09T04:40:00.000+00:00,busbar,,N Current (RMS),A,15.6
917625,Old Roman Road Ancaster,2024-03-09T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.9
917625,Old Roman Road Ancaster,2024-03-09T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.1
917625,Old Roman Road Ancaster,2024-03-09T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
917625,Old Roman Road Ancaster,2024-03-09T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-09T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
917625,Old Roman Road Ancaster,2024-03-09T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
917625,Old Roman Road Ancaster,2024-03-09T04:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-09T04:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-09T04:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-09T04:30:00.000+00:00,feeder,,N Current (RMS),A,2.4
917625,Old Roman Road Ancaster,2024-03-09T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.64
917625,Old Roman Road Ancaster,2024-03-09T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.86
917625,Old Roman Road Ancaster,2024-03-09T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
917625,Old Roman Road Ancaster,2024-03-09T04:30:00.000+00:00,feeder,,L3 Active Power,kW,5.6
917625,Old Roman Road Ancaster,2024-03-09T04:30:00.000+00:00,feeder,,L2 Active Power,kW,5.22
917625,Old Roman Road Ancaster,2024-03-09T04:30:00.000+00:00,feeder,,L1 Active Power,kW,8.89
917625,Old Roman Road Ancaster,2024-03-09T04:30:00.000+00:00,feeder,,N Current (RMS),A,20.5
917625,Old Roman Road Ancaster,2024-03-09T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,24.5
917625,Old Roman Road Ancaster,2024-03-09T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,23.2
917625,Old Roman Road Ancaster,2024-03-09T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,38.6
917625,Old Roman Road Ancaster,2024-03-09T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-09T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-09T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
917625,Old Roman Road Ancaster,2024-03-09T04:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-09T04:30:00.000+00:00,feeder,,L2 Active Power,kW,0.04
917625,Old Roman Road Ancaster,2024-03-09T04:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-09T04:30:00.000+00:00,feeder,,N Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
917625,Old Roman Road Ancaster,2024-03-09T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-09T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-09T04:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-09T04:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
917625,Old Roman Road Ancaster,2024-03-09T04:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-09T04:30:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T04:30:00.000+00:00,transformer,,Temperature,C,14.5
917625,Old Roman Road Ancaster,2024-03-09T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
917625,Old Roman Road Ancaster,2024-03-09T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
917625,Old Roman Road Ancaster,2024-03-09T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
917625,Old Roman Road Ancaster,2024-03-09T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.11
917625,Old Roman Road Ancaster,2024-03-09T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
917625,Old Roman Road Ancaster,2024-03-09T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.98
917625,Old Roman Road Ancaster,2024-03-09T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.64
917625,Old Roman Road Ancaster,2024-03-09T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.88
917625,Old Roman Road Ancaster,2024-03-09T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
917625,Old Roman Road Ancaster,2024-03-09T04:30:00.000+00:00,busbar,,L3 Active Power,kW,5.62
917625,Old Roman Road Ancaster,2024-03-09T04:30:00.000+00:00,busbar,,L2 Active Power,kW,5.24
917625,Old Roman Road Ancaster,2024-03-09T04:30:00.000+00:00,busbar,,L1 Active Power,kW,8.91
917625,Old Roman Road Ancaster,2024-03-09T04:30:00.000+00:00,busbar,,N Current (RMS),A,21.7
917625,Old Roman Road Ancaster,2024-03-09T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
917625,Old Roman Road Ancaster,2024-03-09T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.2
917625,Old Roman Road Ancaster,2024-03-09T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
917625,Old Roman Road Ancaster,2024-03-09T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-09T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
917625,Old Roman Road Ancaster,2024-03-09T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
917625,Old Roman Road Ancaster,2024-03-09T04:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-09T04:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-09T04:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-09T04:20:00.000+00:00,feeder,,N Current (RMS),A,3.2
917625,Old Roman Road Ancaster,2024-03-09T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.02
917625,Old Roman Road Ancaster,2024-03-09T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.79
917625,Old Roman Road Ancaster,2024-03-09T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-09T04:20:00.000+00:00,feeder,,L3 Active Power,kW,5.85
917625,Old Roman Road Ancaster,2024-03-09T04:20:00.000+00:00,feeder,,L2 Active Power,kW,4.37
917625,Old Roman Road Ancaster,2024-03-09T04:20:00.000+00:00,feeder,,L1 Active Power,kW,7.75
917625,Old Roman Road Ancaster,2024-03-09T04:20:00.000+00:00,feeder,,N Current (RMS),A,19.3
917625,Old Roman Road Ancaster,2024-03-09T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,25.5
917625,Old Roman Road Ancaster,2024-03-09T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,19.2
917625,Old Roman Road Ancaster,2024-03-09T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,33.6
917625,Old Roman Road Ancaster,2024-03-09T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-09T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-09T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
917625,Old Roman Road Ancaster,2024-03-09T04:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-09T04:20:00.000+00:00,feeder,,L2 Active Power,kW,0.05
917625,Old Roman Road Ancaster,2024-03-09T04:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-09T04:20:00.000+00:00,feeder,,N Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
917625,Old Roman Road Ancaster,2024-03-09T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-09T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-09T04:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-09T04:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
917625,Old Roman Road Ancaster,2024-03-09T04:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-09T04:20:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T04:20:00.000+00:00,transformer,,Temperature,C,14.5
917625,Old Roman Road Ancaster,2024-03-09T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
917625,Old Roman Road Ancaster,2024-03-09T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
917625,Old Roman Road Ancaster,2024-03-09T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
917625,Old Roman Road Ancaster,2024-03-09T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
917625,Old Roman Road Ancaster,2024-03-09T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
917625,Old Roman Road Ancaster,2024-03-09T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.03
917625,Old Roman Road Ancaster,2024-03-09T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.03
917625,Old Roman Road Ancaster,2024-03-09T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.8
917625,Old Roman Road Ancaster,2024-03-09T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
917625,Old Roman Road Ancaster,2024-03-09T04:20:00.000+00:00,busbar,,L3 Active Power,kW,5.88
917625,Old Roman Road Ancaster,2024-03-09T04:20:00.000+00:00,busbar,,L2 Active Power,kW,4.4
917625,Old Roman Road Ancaster,2024-03-09T04:20:00.000+00:00,busbar,,L1 Active Power,kW,7.77
917625,Old Roman Road Ancaster,2024-03-09T04:20:00.000+00:00,busbar,,N Current (RMS),A,21.1
917625,Old Roman Road Ancaster,2024-03-09T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
917625,Old Roman Road Ancaster,2024-03-09T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.3
917625,Old Roman Road Ancaster,2024-03-09T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.7
917625,Old Roman Road Ancaster,2024-03-09T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-09T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
917625,Old Roman Road Ancaster,2024-03-09T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
917625,Old Roman Road Ancaster,2024-03-09T04:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-09T04:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-09T04:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-09T04:10:00.000+00:00,feeder,,N Current (RMS),A,2.7
917625,Old Roman Road Ancaster,2024-03-09T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.66
917625,Old Roman Road Ancaster,2024-03-09T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.62
917625,Old Roman Road Ancaster,2024-03-09T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
917625,Old Roman Road Ancaster,2024-03-09T04:10:00.000+00:00,feeder,,L3 Active Power,kW,5.47
917625,Old Roman Road Ancaster,2024-03-09T04:10:00.000+00:00,feeder,,L2 Active Power,kW,4.44
917625,Old Roman Road Ancaster,2024-03-09T04:10:00.000+00:00,feeder,,L1 Active Power,kW,7.46
917625,Old Roman Road Ancaster,2024-03-09T04:10:00.000+00:00,feeder,,N Current (RMS),A,18.4
917625,Old Roman Road Ancaster,2024-03-09T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,23.9
917625,Old Roman Road Ancaster,2024-03-09T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,19.6
917625,Old Roman Road Ancaster,2024-03-09T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,32.3
917625,Old Roman Road Ancaster,2024-03-09T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-09T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-09T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
917625,Old Roman Road Ancaster,2024-03-09T04:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-09T04:10:00.000+00:00,feeder,,L2 Active Power,kW,0.04
917625,Old Roman Road Ancaster,2024-03-09T04:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-09T04:10:00.000+00:00,feeder,,N Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
917625,Old Roman Road Ancaster,2024-03-09T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-09T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-09T04:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-09T04:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
917625,Old Roman Road Ancaster,2024-03-09T04:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-09T04:10:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T04:10:00.000+00:00,transformer,,Temperature,C,14.5
917625,Old Roman Road Ancaster,2024-03-09T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
917625,Old Roman Road Ancaster,2024-03-09T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.21
917625,Old Roman Road Ancaster,2024-03-09T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
917625,Old Roman Road Ancaster,2024-03-09T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.05
917625,Old Roman Road Ancaster,2024-03-09T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
917625,Old Roman Road Ancaster,2024-03-09T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.2
917625,Old Roman Road Ancaster,2024-03-09T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.67
917625,Old Roman Road Ancaster,2024-03-09T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.63
917625,Old Roman Road Ancaster,2024-03-09T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
917625,Old Roman Road Ancaster,2024-03-09T04:10:00.000+00:00,busbar,,L3 Active Power,kW,5.5
917625,Old Roman Road Ancaster,2024-03-09T04:10:00.000+00:00,busbar,,L2 Active Power,kW,4.46
917625,Old Roman Road Ancaster,2024-03-09T04:10:00.000+00:00,busbar,,L1 Active Power,kW,7.48
917625,Old Roman Road Ancaster,2024-03-09T04:10:00.000+00:00,busbar,,N Current (RMS),A,19.7
917625,Old Roman Road Ancaster,2024-03-09T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
917625,Old Roman Road Ancaster,2024-03-09T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.6
917625,Old Roman Road Ancaster,2024-03-09T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.4
917625,Old Roman Road Ancaster,2024-03-09T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-09T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
917625,Old Roman Road Ancaster,2024-03-09T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-09T04:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-09T04:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-09T04:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-09T04:00:00.000+00:00,feeder,,N Current (RMS),A,2.4
917625,Old Roman Road Ancaster,2024-03-09T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.96
917625,Old Roman Road Ancaster,2024-03-09T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.94
917625,Old Roman Road Ancaster,2024-03-09T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
917625,Old Roman Road Ancaster,2024-03-09T04:00:00.000+00:00,feeder,,L3 Active Power,kW,7.69
917625,Old Roman Road Ancaster,2024-03-09T04:00:00.000+00:00,feeder,,L2 Active Power,kW,8.01
917625,Old Roman Road Ancaster,2024-03-09T04:00:00.000+00:00,feeder,,L1 Active Power,kW,9.8
917625,Old Roman Road Ancaster,2024-03-09T04:00:00.000+00:00,feeder,,N Current (RMS),A,18.2
917625,Old Roman Road Ancaster,2024-03-09T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,33.2
917625,Old Roman Road Ancaster,2024-03-09T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,35.5
917625,Old Roman Road Ancaster,2024-03-09T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,43.4
917625,Old Roman Road Ancaster,2024-03-09T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-09T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-09T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
917625,Old Roman Road Ancaster,2024-03-09T04:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-09T04:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-09T04:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-09T04:00:00.000+00:00,feeder,,N Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-09T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
917625,Old Roman Road Ancaster,2024-03-09T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-09T04:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-09T04:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
917625,Old Roman Road Ancaster,2024-03-09T04:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-09T04:00:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T04:00:00.000+00:00,transformer,,Temperature,C,14.5
917625,Old Roman Road Ancaster,2024-03-09T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
917625,Old Roman Road Ancaster,2024-03-09T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.73
917625,Old Roman Road Ancaster,2024-03-09T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
917625,Old Roman Road Ancaster,2024-03-09T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.5
917625,Old Roman Road Ancaster,2024-03-09T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
917625,Old Roman Road Ancaster,2024-03-09T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.71
917625,Old Roman Road Ancaster,2024-03-09T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.96
917625,Old Roman Road Ancaster,2024-03-09T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.94
917625,Old Roman Road Ancaster,2024-03-09T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
917625,Old Roman Road Ancaster,2024-03-09T04:00:00.000+00:00,busbar,,L3 Active Power,kW,7.72
917625,Old Roman Road Ancaster,2024-03-09T04:00:00.000+00:00,busbar,,L2 Active Power,kW,8.0
917625,Old Roman Road Ancaster,2024-03-09T04:00:00.000+00:00,busbar,,L1 Active Power,kW,9.8
917625,Old Roman Road Ancaster,2024-03-09T04:00:00.000+00:00,busbar,,N Current (RMS),A,19.5
917625,Old Roman Road Ancaster,2024-03-09T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.3
917625,Old Roman Road Ancaster,2024-03-09T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
917625,Old Roman Road Ancaster,2024-03-09T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
917625,Old Roman Road Ancaster,2024-03-09T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-09T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-09T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
917625,Old Roman Road Ancaster,2024-03-09T03:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
917625,Old Roman Road Ancaster,2024-03-09T03:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-09T03:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
917625,Old Roman Road Ancaster,2024-03-09T03:50:00.000+00:00,feeder,,N Current (RMS),A,2.5
917625,Old Roman Road Ancaster,2024-03-09T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.91
917625,Old Roman Road Ancaster,2024-03-09T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.05
917625,Old Roman Road Ancaster,2024-03-09T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
917625,Old Roman Road Ancaster,2024-03-09T03:50:00.000+00:00,feeder,,L3 Active Power,kW,7.57
917625,Old Roman Road Ancaster,2024-03-09T03:50:00.000+00:00,feeder,,L2 Active Power,kW,5.35
917625,Old Roman Road Ancaster,2024-03-09T03:50:00.000+00:00,feeder,,L1 Active Power,kW,6.49
917625,Old Roman Road Ancaster,2024-03-09T03:50:00.000+00:00,feeder,,N Current (RMS),A,18.6
917625,Old Roman Road Ancaster,2024-03-09T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,32.5
917625,Old Roman Road Ancaster,2024-03-09T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,23.9
917625,Old Roman Road Ancaster,2024-03-09T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,28.2
917625,Old Roman Road Ancaster,2024-03-09T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-09T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
917625,Old Roman Road Ancaster,2024-03-09T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
917625,Old Roman Road Ancaster,2024-03-09T03:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-09T03:50:00.000+00:00,feeder,,L2 Active Power,kW,0.04
917625,Old Roman Road Ancaster,2024-03-09T03:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-09T03:50:00.000+00:00,feeder,,N Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-09T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-09T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
917625,Old Roman Road Ancaster,2024-03-09T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-09T03:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-09T03:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
917625,Old Roman Road Ancaster,2024-03-09T03:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-09T03:50:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T03:50:00.000+00:00,transformer,,Temperature,C,14.5
917625,Old Roman Road Ancaster,2024-03-09T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
917625,Old Roman Road Ancaster,2024-03-09T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.27
917625,Old Roman Road Ancaster,2024-03-09T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
917625,Old Roman Road Ancaster,2024-03-09T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.92
917625,Old Roman Road Ancaster,2024-03-09T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
917625,Old Roman Road Ancaster,2024-03-09T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.36
917625,Old Roman Road Ancaster,2024-03-09T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.91
917625,Old Roman Road Ancaster,2024-03-09T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.01
917625,Old Roman Road Ancaster,2024-03-09T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
917625,Old Roman Road Ancaster,2024-03-09T03:50:00.000+00:00,busbar,,L3 Active Power,kW,7.62
917625,Old Roman Road Ancaster,2024-03-09T03:50:00.000+00:00,busbar,,L2 Active Power,kW,5.38
917625,Old Roman Road Ancaster,2024-03-09T03:50:00.000+00:00,busbar,,L1 Active Power,kW,6.46
917625,Old Roman Road Ancaster,2024-03-09T03:50:00.000+00:00,busbar,,N Current (RMS),A,19.7
917625,Old Roman Road Ancaster,2024-03-09T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.7
917625,Old Roman Road Ancaster,2024-03-09T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.9
917625,Old Roman Road Ancaster,2024-03-09T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.2
917625,Old Roman Road Ancaster,2024-03-09T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-09T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-09T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
917625,Old Roman Road Ancaster,2024-03-09T03:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-09T03:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-09T03:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-09T03:40:00.000+00:00,feeder,,N Current (RMS),A,2.2
917625,Old Roman Road Ancaster,2024-03-09T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.89
917625,Old Roman Road Ancaster,2024-03-09T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.13
917625,Old Roman Road Ancaster,2024-03-09T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
917625,Old Roman Road Ancaster,2024-03-09T03:40:00.000+00:00,feeder,,L3 Active Power,kW,6.38
917625,Old Roman Road Ancaster,2024-03-09T03:40:00.000+00:00,feeder,,L2 Active Power,kW,4.85
917625,Old Roman Road Ancaster,2024-03-09T03:40:00.000+00:00,feeder,,L1 Active Power,kW,6.3
917625,Old Roman Road Ancaster,2024-03-09T03:40:00.000+00:00,feeder,,N Current (RMS),A,19.2
917625,Old Roman Road Ancaster,2024-03-09T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,28.0
917625,Old Roman Road Ancaster,2024-03-09T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,21.9
917625,Old Roman Road Ancaster,2024-03-09T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,27.6
917625,Old Roman Road Ancaster,2024-03-09T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-09T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
917625,Old Roman Road Ancaster,2024-03-09T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
917625,Old Roman Road Ancaster,2024-03-09T03:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-09T03:40:00.000+00:00,feeder,,L2 Active Power,kW,0.04
917625,Old Roman Road Ancaster,2024-03-09T03:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-09T03:40:00.000+00:00,feeder,,N Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-09T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
917625,Old Roman Road Ancaster,2024-03-09T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-09T03:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-09T03:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
917625,Old Roman Road Ancaster,2024-03-09T03:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-09T03:40:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T03:40:00.000+00:00,transformer,,Temperature,C,14.5
917625,Old Roman Road Ancaster,2024-03-09T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
917625,Old Roman Road Ancaster,2024-03-09T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.94
917625,Old Roman Road Ancaster,2024-03-09T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
917625,Old Roman Road Ancaster,2024-03-09T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.03
917625,Old Roman Road Ancaster,2024-03-09T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
917625,Old Roman Road Ancaster,2024-03-09T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.2
917625,Old Roman Road Ancaster,2024-03-09T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.89
917625,Old Roman Road Ancaster,2024-03-09T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.1
917625,Old Roman Road Ancaster,2024-03-09T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
917625,Old Roman Road Ancaster,2024-03-09T03:40:00.000+00:00,busbar,,L3 Active Power,kW,6.42
917625,Old Roman Road Ancaster,2024-03-09T03:40:00.000+00:00,busbar,,L2 Active Power,kW,4.87
917625,Old Roman Road Ancaster,2024-03-09T03:40:00.000+00:00,busbar,,L1 Active Power,kW,6.29
917625,Old Roman Road Ancaster,2024-03-09T03:40:00.000+00:00,busbar,,N Current (RMS),A,19.2
917625,Old Roman Road Ancaster,2024-03-09T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
917625,Old Roman Road Ancaster,2024-03-09T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.0
917625,Old Roman Road Ancaster,2024-03-09T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.6
917625,Old Roman Road Ancaster,2024-03-09T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-09T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
917625,Old Roman Road Ancaster,2024-03-09T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
917625,Old Roman Road Ancaster,2024-03-09T03:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-09T03:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-09T03:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
917625,Old Roman Road Ancaster,2024-03-09T03:30:00.000+00:00,feeder,,N Current (RMS),A,2.1
917625,Old Roman Road Ancaster,2024-03-09T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.72
