Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
917625,Old Roman Road Ancaster,2024-03-09T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.1
917625,Old Roman Road Ancaster,2024-03-09T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
917625,Old Roman Road Ancaster,2024-03-09T03:30:00.000+00:00,feeder,,L3 Active Power,kW,6.16
917625,Old Roman Road Ancaster,2024-03-09T03:30:00.000+00:00,feeder,,L2 Active Power,kW,4.59
917625,Old Roman Road Ancaster,2024-03-09T03:30:00.000+00:00,feeder,,L1 Active Power,kW,5.05
917625,Old Roman Road Ancaster,2024-03-09T03:30:00.000+00:00,feeder,,N Current (RMS),A,18.7
917625,Old Roman Road Ancaster,2024-03-09T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,27.4
917625,Old Roman Road Ancaster,2024-03-09T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,20.9
917625,Old Roman Road Ancaster,2024-03-09T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,22.5
917625,Old Roman Road Ancaster,2024-03-09T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-09T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
917625,Old Roman Road Ancaster,2024-03-09T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
917625,Old Roman Road Ancaster,2024-03-09T03:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-09T03:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-09T03:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-09T03:30:00.000+00:00,feeder,,N Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-09T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
917625,Old Roman Road Ancaster,2024-03-09T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-09T03:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-09T03:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
917625,Old Roman Road Ancaster,2024-03-09T03:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-09T03:30:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T03:30:00.000+00:00,transformer,,Temperature,C,14.5
917625,Old Roman Road Ancaster,2024-03-09T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
917625,Old Roman Road Ancaster,2024-03-09T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.61
917625,Old Roman Road Ancaster,2024-03-09T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
917625,Old Roman Road Ancaster,2024-03-09T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.36
917625,Old Roman Road Ancaster,2024-03-09T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
917625,Old Roman Road Ancaster,2024-03-09T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.67
917625,Old Roman Road Ancaster,2024-03-09T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.71
917625,Old Roman Road Ancaster,2024-03-09T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.05
917625,Old Roman Road Ancaster,2024-03-09T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
917625,Old Roman Road Ancaster,2024-03-09T03:30:00.000+00:00,busbar,,L3 Active Power,kW,6.19
917625,Old Roman Road Ancaster,2024-03-09T03:30:00.000+00:00,busbar,,L2 Active Power,kW,4.61
917625,Old Roman Road Ancaster,2024-03-09T03:30:00.000+00:00,busbar,,L1 Active Power,kW,5.03
917625,Old Roman Road Ancaster,2024-03-09T03:30:00.000+00:00,busbar,,N Current (RMS),A,19.5
917625,Old Roman Road Ancaster,2024-03-09T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
917625,Old Roman Road Ancaster,2024-03-09T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.9
917625,Old Roman Road Ancaster,2024-03-09T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.5
917625,Old Roman Road Ancaster,2024-03-09T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
917625,Old Roman Road Ancaster,2024-03-09T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
917625,Old Roman Road Ancaster,2024-03-09T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
917625,Old Roman Road Ancaster,2024-03-09T03:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-09T03:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-09T03:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
917625,Old Roman Road Ancaster,2024-03-09T03:20:00.000+00:00,feeder,,N Current (RMS),A,1.8
917625,Old Roman Road Ancaster,2024-03-09T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.66
917625,Old Roman Road Ancaster,2024-03-09T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.96
917625,Old Roman Road Ancaster,2024-03-09T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
917625,Old Roman Road Ancaster,2024-03-09T03:20:00.000+00:00,feeder,,L3 Active Power,kW,4.88
917625,Old Roman Road Ancaster,2024-03-09T03:20:00.000+00:00,feeder,,L2 Active Power,kW,4.69
917625,Old Roman Road Ancaster,2024-03-09T03:20:00.000+00:00,feeder,,L1 Active Power,kW,3.69
917625,Old Roman Road Ancaster,2024-03-09T03:20:00.000+00:00,feeder,,N Current (RMS),A,16.0
917625,Old Roman Road Ancaster,2024-03-09T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.7
917625,Old Roman Road Ancaster,2024-03-09T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,21.3
917625,Old Roman Road Ancaster,2024-03-09T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,17.7
917625,Old Roman Road Ancaster,2024-03-09T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-09T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
917625,Old Roman Road Ancaster,2024-03-09T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
917625,Old Roman Road Ancaster,2024-03-09T03:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-09T03:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-09T03:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-09T03:20:00.000+00:00,feeder,,N Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-09T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
917625,Old Roman Road Ancaster,2024-03-09T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-09T03:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-09T03:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
917625,Old Roman Road Ancaster,2024-03-09T03:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-09T03:20:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T03:20:00.000+00:00,transformer,,Temperature,C,14.5
917625,Old Roman Road Ancaster,2024-03-09T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
917625,Old Roman Road Ancaster,2024-03-09T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.27
917625,Old Roman Road Ancaster,2024-03-09T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
917625,Old Roman Road Ancaster,2024-03-09T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.78
917625,Old Roman Road Ancaster,2024-03-09T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
917625,Old Roman Road Ancaster,2024-03-09T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.57
917625,Old Roman Road Ancaster,2024-03-09T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.65
917625,Old Roman Road Ancaster,2024-03-09T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.91
917625,Old Roman Road Ancaster,2024-03-09T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
917625,Old Roman Road Ancaster,2024-03-09T03:20:00.000+00:00,busbar,,L3 Active Power,kW,4.9
917625,Old Roman Road Ancaster,2024-03-09T03:20:00.000+00:00,busbar,,L2 Active Power,kW,4.7
917625,Old Roman Road Ancaster,2024-03-09T03:20:00.000+00:00,busbar,,L1 Active Power,kW,3.67
917625,Old Roman Road Ancaster,2024-03-09T03:20:00.000+00:00,busbar,,N Current (RMS),A,17.2
917625,Old Roman Road Ancaster,2024-03-09T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.8
917625,Old Roman Road Ancaster,2024-03-09T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.2
917625,Old Roman Road Ancaster,2024-03-09T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,17.7
917625,Old Roman Road Ancaster,2024-03-09T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
917625,Old Roman Road Ancaster,2024-03-09T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
917625,Old Roman Road Ancaster,2024-03-09T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
917625,Old Roman Road Ancaster,2024-03-09T03:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-09T03:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-09T03:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
917625,Old Roman Road Ancaster,2024-03-09T03:10:00.000+00:00,feeder,,N Current (RMS),A,3.1
917625,Old Roman Road Ancaster,2024-03-09T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.95
917625,Old Roman Road Ancaster,2024-03-09T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.08
917625,Old Roman Road Ancaster,2024-03-09T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
917625,Old Roman Road Ancaster,2024-03-09T03:10:00.000+00:00,feeder,,L3 Active Power,kW,5.2
917625,Old Roman Road Ancaster,2024-03-09T03:10:00.000+00:00,feeder,,L2 Active Power,kW,4.36
917625,Old Roman Road Ancaster,2024-03-09T03:10:00.000+00:00,feeder,,L1 Active Power,kW,3.99
917625,Old Roman Road Ancaster,2024-03-09T03:10:00.000+00:00,feeder,,N Current (RMS),A,16.2
917625,Old Roman Road Ancaster,2024-03-09T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,23.0
917625,Old Roman Road Ancaster,2024-03-09T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,20.0
917625,Old Roman Road Ancaster,2024-03-09T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,18.6
917625,Old Roman Road Ancaster,2024-03-09T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-09T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
917625,Old Roman Road Ancaster,2024-03-09T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
917625,Old Roman Road Ancaster,2024-03-09T03:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-09T03:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-09T03:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-09T03:10:00.000+00:00,feeder,,N Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-09T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
917625,Old Roman Road Ancaster,2024-03-09T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-09T03:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-09T03:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
917625,Old Roman Road Ancaster,2024-03-09T03:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-09T03:10:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T03:10:00.000+00:00,transformer,,Temperature,C,14.5
917625,Old Roman Road Ancaster,2024-03-09T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
917625,Old Roman Road Ancaster,2024-03-09T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.42
917625,Old Roman Road Ancaster,2024-03-09T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
917625,Old Roman Road Ancaster,2024-03-09T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.9
917625,Old Roman Road Ancaster,2024-03-09T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
917625,Old Roman Road Ancaster,2024-03-09T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.93
917625,Old Roman Road Ancaster,2024-03-09T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.95
917625,Old Roman Road Ancaster,2024-03-09T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.02
917625,Old Roman Road Ancaster,2024-03-09T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
917625,Old Roman Road Ancaster,2024-03-09T03:10:00.000+00:00,busbar,,L3 Active Power,kW,5.23
917625,Old Roman Road Ancaster,2024-03-09T03:10:00.000+00:00,busbar,,L2 Active Power,kW,4.37
917625,Old Roman Road Ancaster,2024-03-09T03:10:00.000+00:00,busbar,,L1 Active Power,kW,3.97
917625,Old Roman Road Ancaster,2024-03-09T03:10:00.000+00:00,busbar,,N Current (RMS),A,17.8
917625,Old Roman Road Ancaster,2024-03-09T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.1
917625,Old Roman Road Ancaster,2024-03-09T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.0
917625,Old Roman Road Ancaster,2024-03-09T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,18.6
917625,Old Roman Road Ancaster,2024-03-09T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-09T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
917625,Old Roman Road Ancaster,2024-03-09T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
917625,Old Roman Road Ancaster,2024-03-09T03:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
917625,Old Roman Road Ancaster,2024-03-09T03:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-09T03:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
917625,Old Roman Road Ancaster,2024-03-09T03:00:00.000+00:00,feeder,,N Current (RMS),A,2.6
917625,Old Roman Road Ancaster,2024-03-09T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-09T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-09T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.64
917625,Old Roman Road Ancaster,2024-03-09T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.07
917625,Old Roman Road Ancaster,2024-03-09T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
917625,Old Roman Road Ancaster,2024-03-09T03:00:00.000+00:00,feeder,,L3 Active Power,kW,8.13
917625,Old Roman Road Ancaster,2024-03-09T03:00:00.000+00:00,feeder,,L2 Active Power,kW,4.4
917625,Old Roman Road Ancaster,2024-03-09T03:00:00.000+00:00,feeder,,L1 Active Power,kW,4.23
917625,Old Roman Road Ancaster,2024-03-09T03:00:00.000+00:00,feeder,,N Current (RMS),A,24.7
917625,Old Roman Road Ancaster,2024-03-09T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,35.6
917625,Old Roman Road Ancaster,2024-03-09T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,19.8
917625,Old Roman Road Ancaster,2024-03-09T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,19.3
917625,Old Roman Road Ancaster,2024-03-09T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-09T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
917625,Old Roman Road Ancaster,2024-03-09T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
917625,Old Roman Road Ancaster,2024-03-09T03:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-09T03:00:00.000+00:00,feeder,,L2 Active Power,kW,0.05
917625,Old Roman Road Ancaster,2024-03-09T03:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-09T03:00:00.000+00:00,feeder,,N Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-09T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-09T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-09T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
917625,Old Roman Road Ancaster,2024-03-09T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-09T03:00:00.000+00:00,feeder,,L3 Active Power,kW,0.04
917625,Old Roman Road Ancaster,2024-03-09T03:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
917625,Old Roman Road Ancaster,2024-03-09T03:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-09T03:00:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T03:00:00.000+00:00,transformer,,Temperature,C,14.6
917625,Old Roman Road Ancaster,2024-03-09T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
917625,Old Roman Road Ancaster,2024-03-09T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.84
917625,Old Roman Road Ancaster,2024-03-09T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
917625,Old Roman Road Ancaster,2024-03-09T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.44
917625,Old Roman Road Ancaster,2024-03-09T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
917625,Old Roman Road Ancaster,2024-03-09T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.36
917625,Old Roman Road Ancaster,2024-03-09T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.64
917625,Old Roman Road Ancaster,2024-03-09T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.99
917625,Old Roman Road Ancaster,2024-03-09T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
917625,Old Roman Road Ancaster,2024-03-09T03:00:00.000+00:00,busbar,,L3 Active Power,kW,8.18
917625,Old Roman Road Ancaster,2024-03-09T03:00:00.000+00:00,busbar,,L2 Active Power,kW,4.45
917625,Old Roman Road Ancaster,2024-03-09T03:00:00.000+00:00,busbar,,L1 Active Power,kW,4.2
917625,Old Roman Road Ancaster,2024-03-09T03:00:00.000+00:00,busbar,,N Current (RMS),A,27.2
917625,Old Roman Road Ancaster,2024-03-09T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.9
917625,Old Roman Road Ancaster,2024-03-09T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.9
917625,Old Roman Road Ancaster,2024-03-09T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,19.2
917625,Old Roman Road Ancaster,2024-03-09T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
917625,Old Roman Road Ancaster,2024-03-09T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
917625,Old Roman Road Ancaster,2024-03-09T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
917625,Old Roman Road Ancaster,2024-03-09T02:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
917625,Old Roman Road Ancaster,2024-03-09T02:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-09T02:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
917625,Old Roman Road Ancaster,2024-03-09T02:50:00.000+00:00,feeder,,N Current (RMS),A,4.9
917625,Old Roman Road Ancaster,2024-03-09T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-09T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-09T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.38
917625,Old Roman Road Ancaster,2024-03-09T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.81
917625,Old Roman Road Ancaster,2024-03-09T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
917625,Old Roman Road Ancaster,2024-03-09T02:50:00.000+00:00,feeder,,L3 Active Power,kW,7.09
917625,Old Roman Road Ancaster,2024-03-09T02:50:00.000+00:00,feeder,,L2 Active Power,kW,4.74
917625,Old Roman Road Ancaster,2024-03-09T02:50:00.000+00:00,feeder,,L1 Active Power,kW,3.85
917625,Old Roman Road Ancaster,2024-03-09T02:50:00.000+00:00,feeder,,N Current (RMS),A,19.4
917625,Old Roman Road Ancaster,2024-03-09T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,31.2
917625,Old Roman Road Ancaster,2024-03-09T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,21.4
917625,Old Roman Road Ancaster,2024-03-09T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,18.1
917625,Old Roman Road Ancaster,2024-03-09T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-09T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
917625,Old Roman Road Ancaster,2024-03-09T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
917625,Old Roman Road Ancaster,2024-03-09T02:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-09T02:50:00.000+00:00,feeder,,L2 Active Power,kW,0.04
917625,Old Roman Road Ancaster,2024-03-09T02:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-09T02:50:00.000+00:00,feeder,,N Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-09T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-09T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
917625,Old Roman Road Ancaster,2024-03-09T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-09T02:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-09T02:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
917625,Old Roman Road Ancaster,2024-03-09T02:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-09T02:50:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T02:50:00.000+00:00,transformer,,Temperature,C,14.6
917625,Old Roman Road Ancaster,2024-03-09T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
917625,Old Roman Road Ancaster,2024-03-09T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.13
917625,Old Roman Road Ancaster,2024-03-09T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
917625,Old Roman Road Ancaster,2024-03-09T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.45
917625,Old Roman Road Ancaster,2024-03-09T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
917625,Old Roman Road Ancaster,2024-03-09T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.18
917625,Old Roman Road Ancaster,2024-03-09T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.38
917625,Old Roman Road Ancaster,2024-03-09T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.73
917625,Old Roman Road Ancaster,2024-03-09T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
917625,Old Roman Road Ancaster,2024-03-09T02:50:00.000+00:00,busbar,,L3 Active Power,kW,7.13
917625,Old Roman Road Ancaster,2024-03-09T02:50:00.000+00:00,busbar,,L2 Active Power,kW,4.76
917625,Old Roman Road Ancaster,2024-03-09T02:50:00.000+00:00,busbar,,L1 Active Power,kW,3.82
917625,Old Roman Road Ancaster,2024-03-09T02:50:00.000+00:00,busbar,,N Current (RMS),A,21.9
917625,Old Roman Road Ancaster,2024-03-09T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
917625,Old Roman Road Ancaster,2024-03-09T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.4
917625,Old Roman Road Ancaster,2024-03-09T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.0
917625,Old Roman Road Ancaster,2024-03-09T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
917625,Old Roman Road Ancaster,2024-03-09T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
917625,Old Roman Road Ancaster,2024-03-09T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
917625,Old Roman Road Ancaster,2024-03-09T02:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-09T02:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-09T02:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
917625,Old Roman Road Ancaster,2024-03-09T02:40:00.000+00:00,feeder,,N Current (RMS),A,2.1
917625,Old Roman Road Ancaster,2024-03-09T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.08
917625,Old Roman Road Ancaster,2024-03-09T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.92
917625,Old Roman Road Ancaster,2024-03-09T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
917625,Old Roman Road Ancaster,2024-03-09T02:40:00.000+00:00,feeder,,L3 Active Power,kW,5.91
917625,Old Roman Road Ancaster,2024-03-09T02:40:00.000+00:00,feeder,,L2 Active Power,kW,4.92
917625,Old Roman Road Ancaster,2024-03-09T02:40:00.000+00:00,feeder,,L1 Active Power,kW,3.76
917625,Old Roman Road Ancaster,2024-03-09T02:40:00.000+00:00,feeder,,N Current (RMS),A,17.3
917625,Old Roman Road Ancaster,2024-03-09T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,26.1
917625,Old Roman Road Ancaster,2024-03-09T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,22.0
917625,Old Roman Road Ancaster,2024-03-09T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,18.2
917625,Old Roman Road Ancaster,2024-03-09T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-09T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
917625,Old Roman Road Ancaster,2024-03-09T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
917625,Old Roman Road Ancaster,2024-03-09T02:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-09T02:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-09T02:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-09T02:40:00.000+00:00,feeder,,N Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-09T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
917625,Old Roman Road Ancaster,2024-03-09T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-09T02:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-09T02:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
917625,Old Roman Road Ancaster,2024-03-09T02:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-09T02:40:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T02:40:00.000+00:00,transformer,,Temperature,C,14.6
917625,Old Roman Road Ancaster,2024-03-09T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
917625,Old Roman Road Ancaster,2024-03-09T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.21
917625,Old Roman Road Ancaster,2024-03-09T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
917625,Old Roman Road Ancaster,2024-03-09T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.18
917625,Old Roman Road Ancaster,2024-03-09T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
917625,Old Roman Road Ancaster,2024-03-09T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.62
917625,Old Roman Road Ancaster,2024-03-09T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.08
917625,Old Roman Road Ancaster,2024-03-09T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.87
917625,Old Roman Road Ancaster,2024-03-09T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
917625,Old Roman Road Ancaster,2024-03-09T02:40:00.000+00:00,busbar,,L3 Active Power,kW,5.95
917625,Old Roman Road Ancaster,2024-03-09T02:40:00.000+00:00,busbar,,L2 Active Power,kW,4.92
917625,Old Roman Road Ancaster,2024-03-09T02:40:00.000+00:00,busbar,,L1 Active Power,kW,3.73
917625,Old Roman Road Ancaster,2024-03-09T02:40:00.000+00:00,busbar,,N Current (RMS),A,18.1
917625,Old Roman Road Ancaster,2024-03-09T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.2
917625,Old Roman Road Ancaster,2024-03-09T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.0
917625,Old Roman Road Ancaster,2024-03-09T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,18.1
917625,Old Roman Road Ancaster,2024-03-09T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
917625,Old Roman Road Ancaster,2024-03-09T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
917625,Old Roman Road Ancaster,2024-03-09T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
917625,Old Roman Road Ancaster,2024-03-09T02:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-09T02:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
917625,Old Roman Road Ancaster,2024-03-09T02:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
917625,Old Roman Road Ancaster,2024-03-09T02:30:00.000+00:00,feeder,,N Current (RMS),A,4.2
917625,Old Roman Road Ancaster,2024-03-09T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.83
917625,Old Roman Road Ancaster,2024-03-09T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.62
917625,Old Roman Road Ancaster,2024-03-09T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
917625,Old Roman Road Ancaster,2024-03-09T02:30:00.000+00:00,feeder,,L3 Active Power,kW,5.56
917625,Old Roman Road Ancaster,2024-03-09T02:30:00.000+00:00,feeder,,L2 Active Power,kW,4.95
917625,Old Roman Road Ancaster,2024-03-09T02:30:00.000+00:00,feeder,,L1 Active Power,kW,3.4
917625,Old Roman Road Ancaster,2024-03-09T02:30:00.000+00:00,feeder,,N Current (RMS),A,17.6
917625,Old Roman Road Ancaster,2024-03-09T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,24.9
917625,Old Roman Road Ancaster,2024-03-09T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,22.1
917625,Old Roman Road Ancaster,2024-03-09T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,16.7
917625,Old Roman Road Ancaster,2024-03-09T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-09T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
917625,Old Roman Road Ancaster,2024-03-09T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
917625,Old Roman Road Ancaster,2024-03-09T02:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-09T02:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-09T02:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-09T02:30:00.000+00:00,feeder,,N Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-09T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
917625,Old Roman Road Ancaster,2024-03-09T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-09T02:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-09T02:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-09T02:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-09T02:30:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T02:30:00.000+00:00,transformer,,Temperature,C,14.6
917625,Old Roman Road Ancaster,2024-03-09T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
917625,Old Roman Road Ancaster,2024-03-09T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.86
917625,Old Roman Road Ancaster,2024-03-09T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
917625,Old Roman Road Ancaster,2024-03-09T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.44
917625,Old Roman Road Ancaster,2024-03-09T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
917625,Old Roman Road Ancaster,2024-03-09T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.09
917625,Old Roman Road Ancaster,2024-03-09T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.83
917625,Old Roman Road Ancaster,2024-03-09T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
917625,Old Roman Road Ancaster,2024-03-09T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
917625,Old Roman Road Ancaster,2024-03-09T02:30:00.000+00:00,busbar,,L3 Active Power,kW,5.6
917625,Old Roman Road Ancaster,2024-03-09T02:30:00.000+00:00,busbar,,L2 Active Power,kW,4.94
917625,Old Roman Road Ancaster,2024-03-09T02:30:00.000+00:00,busbar,,L1 Active Power,kW,3.38
917625,Old Roman Road Ancaster,2024-03-09T02:30:00.000+00:00,busbar,,N Current (RMS),A,17.9
917625,Old Roman Road Ancaster,2024-03-09T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.1
917625,Old Roman Road Ancaster,2024-03-09T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.0
917625,Old Roman Road Ancaster,2024-03-09T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,16.6
917625,Old Roman Road Ancaster,2024-03-09T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
917625,Old Roman Road Ancaster,2024-03-09T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
917625,Old Roman Road Ancaster,2024-03-09T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
917625,Old Roman Road Ancaster,2024-03-09T02:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-09T02:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
917625,Old Roman Road Ancaster,2024-03-09T02:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
917625,Old Roman Road Ancaster,2024-03-09T02:20:00.000+00:00,feeder,,N Current (RMS),A,6.1
917625,Old Roman Road Ancaster,2024-03-09T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.99
917625,Old Roman Road Ancaster,2024-03-09T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.64
917625,Old Roman Road Ancaster,2024-03-09T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
917625,Old Roman Road Ancaster,2024-03-09T02:20:00.000+00:00,feeder,,L3 Active Power,kW,5.95
917625,Old Roman Road Ancaster,2024-03-09T02:20:00.000+00:00,feeder,,L2 Active Power,kW,4.75
917625,Old Roman Road Ancaster,2024-03-09T02:20:00.000+00:00,feeder,,L1 Active Power,kW,3.51
917625,Old Roman Road Ancaster,2024-03-09T02:20:00.000+00:00,feeder,,N Current (RMS),A,19.1
917625,Old Roman Road Ancaster,2024-03-09T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,26.1
917625,Old Roman Road Ancaster,2024-03-09T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,21.2
917625,Old Roman Road Ancaster,2024-03-09T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.7
917625,Old Roman Road Ancaster,2024-03-09T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-09T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
917625,Old Roman Road Ancaster,2024-03-09T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
917625,Old Roman Road Ancaster,2024-03-09T02:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-09T02:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-09T02:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-09T02:20:00.000+00:00,feeder,,N Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-09T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
917625,Old Roman Road Ancaster,2024-03-09T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-09T02:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-09T02:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-09T02:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-09T02:20:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T02:20:00.000+00:00,transformer,,Temperature,C,14.6
917625,Old Roman Road Ancaster,2024-03-09T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
917625,Old Roman Road Ancaster,2024-03-09T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.12
917625,Old Roman Road Ancaster,2024-03-09T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
917625,Old Roman Road Ancaster,2024-03-09T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.62
917625,Old Roman Road Ancaster,2024-03-09T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
917625,Old Roman Road Ancaster,2024-03-09T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.11
917625,Old Roman Road Ancaster,2024-03-09T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.99
917625,Old Roman Road Ancaster,2024-03-09T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
917625,Old Roman Road Ancaster,2024-03-09T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
917625,Old Roman Road Ancaster,2024-03-09T02:20:00.000+00:00,busbar,,L3 Active Power,kW,5.99
917625,Old Roman Road Ancaster,2024-03-09T02:20:00.000+00:00,busbar,,L2 Active Power,kW,4.73
917625,Old Roman Road Ancaster,2024-03-09T02:20:00.000+00:00,busbar,,L1 Active Power,kW,3.48
917625,Old Roman Road Ancaster,2024-03-09T02:20:00.000+00:00,busbar,,N Current (RMS),A,17.8
917625,Old Roman Road Ancaster,2024-03-09T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.2
917625,Old Roman Road Ancaster,2024-03-09T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.1
917625,Old Roman Road Ancaster,2024-03-09T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,16.7
917625,Old Roman Road Ancaster,2024-03-09T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
917625,Old Roman Road Ancaster,2024-03-09T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
917625,Old Roman Road Ancaster,2024-03-09T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
917625,Old Roman Road Ancaster,2024-03-09T02:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-09T02:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
917625,Old Roman Road Ancaster,2024-03-09T02:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
917625,Old Roman Road Ancaster,2024-03-09T02:10:00.000+00:00,feeder,,N Current (RMS),A,5.8
917625,Old Roman Road Ancaster,2024-03-09T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.01
917625,Old Roman Road Ancaster,2024-03-09T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.86
917625,Old Roman Road Ancaster,2024-03-09T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
917625,Old Roman Road Ancaster,2024-03-09T02:10:00.000+00:00,feeder,,L3 Active Power,kW,5.52
917625,Old Roman Road Ancaster,2024-03-09T02:10:00.000+00:00,feeder,,L2 Active Power,kW,4.87
917625,Old Roman Road Ancaster,2024-03-09T02:10:00.000+00:00,feeder,,L1 Active Power,kW,3.68
917625,Old Roman Road Ancaster,2024-03-09T02:10:00.000+00:00,feeder,,N Current (RMS),A,17.9
917625,Old Roman Road Ancaster,2024-03-09T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,24.3
917625,Old Roman Road Ancaster,2024-03-09T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,21.7
917625,Old Roman Road Ancaster,2024-03-09T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,17.3
917625,Old Roman Road Ancaster,2024-03-09T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-09T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
917625,Old Roman Road Ancaster,2024-03-09T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
917625,Old Roman Road Ancaster,2024-03-09T02:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-09T02:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-09T02:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-09T02:10:00.000+00:00,feeder,,N Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-09T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
917625,Old Roman Road Ancaster,2024-03-09T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-09T02:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-09T02:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-09T02:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-09T02:10:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T02:10:00.000+00:00,transformer,,Temperature,C,14.6
917625,Old Roman Road Ancaster,2024-03-09T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
917625,Old Roman Road Ancaster,2024-03-09T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.95
917625,Old Roman Road Ancaster,2024-03-09T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
917625,Old Roman Road Ancaster,2024-03-09T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.86
917625,Old Roman Road Ancaster,2024-03-09T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
917625,Old Roman Road Ancaster,2024-03-09T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.24
917625,Old Roman Road Ancaster,2024-03-09T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.01
917625,Old Roman Road Ancaster,2024-03-09T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.81
917625,Old Roman Road Ancaster,2024-03-09T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
917625,Old Roman Road Ancaster,2024-03-09T02:10:00.000+00:00,busbar,,L3 Active Power,kW,5.56
917625,Old Roman Road Ancaster,2024-03-09T02:10:00.000+00:00,busbar,,L2 Active Power,kW,4.85
917625,Old Roman Road Ancaster,2024-03-09T02:10:00.000+00:00,busbar,,L1 Active Power,kW,3.66
917625,Old Roman Road Ancaster,2024-03-09T02:10:00.000+00:00,busbar,,N Current (RMS),A,16.7
917625,Old Roman Road Ancaster,2024-03-09T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.5
917625,Old Roman Road Ancaster,2024-03-09T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.6
917625,Old Roman Road Ancaster,2024-03-09T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,17.3
917625,Old Roman Road Ancaster,2024-03-09T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
917625,Old Roman Road Ancaster,2024-03-09T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
917625,Old Roman Road Ancaster,2024-03-09T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
917625,Old Roman Road Ancaster,2024-03-09T02:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-09T02:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
917625,Old Roman Road Ancaster,2024-03-09T02:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
917625,Old Roman Road Ancaster,2024-03-09T02:00:00.000+00:00,feeder,,N Current (RMS),A,6.3
917625,Old Roman Road Ancaster,2024-03-09T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
