Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
917625,Old Roman Road Ancaster,2024-03-09T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.33
917625,Old Roman Road Ancaster,2024-03-09T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.78
917625,Old Roman Road Ancaster,2024-03-09T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
917625,Old Roman Road Ancaster,2024-03-09T02:00:00.000+00:00,feeder,,L3 Active Power,kW,6.27
917625,Old Roman Road Ancaster,2024-03-09T02:00:00.000+00:00,feeder,,L2 Active Power,kW,4.55
917625,Old Roman Road Ancaster,2024-03-09T02:00:00.000+00:00,feeder,,L1 Active Power,kW,3.96
917625,Old Roman Road Ancaster,2024-03-09T02:00:00.000+00:00,feeder,,N Current (RMS),A,20.6
917625,Old Roman Road Ancaster,2024-03-09T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,27.8
917625,Old Roman Road Ancaster,2024-03-09T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,20.4
917625,Old Roman Road Ancaster,2024-03-09T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,18.7
917625,Old Roman Road Ancaster,2024-03-09T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-09T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
917625,Old Roman Road Ancaster,2024-03-09T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
917625,Old Roman Road Ancaster,2024-03-09T02:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-09T02:00:00.000+00:00,feeder,,L2 Active Power,kW,0.04
917625,Old Roman Road Ancaster,2024-03-09T02:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-09T02:00:00.000+00:00,feeder,,N Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-09T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
917625,Old Roman Road Ancaster,2024-03-09T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-09T02:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-09T02:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
917625,Old Roman Road Ancaster,2024-03-09T02:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-09T02:00:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T02:00:00.000+00:00,transformer,,Temperature,C,14.6
917625,Old Roman Road Ancaster,2024-03-09T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
917625,Old Roman Road Ancaster,2024-03-09T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.82
917625,Old Roman Road Ancaster,2024-03-09T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
917625,Old Roman Road Ancaster,2024-03-09T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.85
917625,Old Roman Road Ancaster,2024-03-09T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
917625,Old Roman Road Ancaster,2024-03-09T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.81
917625,Old Roman Road Ancaster,2024-03-09T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.34
917625,Old Roman Road Ancaster,2024-03-09T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.73
917625,Old Roman Road Ancaster,2024-03-09T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
917625,Old Roman Road Ancaster,2024-03-09T02:00:00.000+00:00,busbar,,L3 Active Power,kW,6.31
917625,Old Roman Road Ancaster,2024-03-09T02:00:00.000+00:00,busbar,,L2 Active Power,kW,4.54
917625,Old Roman Road Ancaster,2024-03-09T02:00:00.000+00:00,busbar,,L1 Active Power,kW,3.94
917625,Old Roman Road Ancaster,2024-03-09T02:00:00.000+00:00,busbar,,N Current (RMS),A,18.7
917625,Old Roman Road Ancaster,2024-03-09T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
917625,Old Roman Road Ancaster,2024-03-09T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.4
917625,Old Roman Road Ancaster,2024-03-09T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,18.7
917625,Old Roman Road Ancaster,2024-03-09T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
917625,Old Roman Road Ancaster,2024-03-09T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
917625,Old Roman Road Ancaster,2024-03-09T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
917625,Old Roman Road Ancaster,2024-03-09T01:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
917625,Old Roman Road Ancaster,2024-03-09T01:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
917625,Old Roman Road Ancaster,2024-03-09T01:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
917625,Old Roman Road Ancaster,2024-03-09T01:50:00.000+00:00,feeder,,N Current (RMS),A,6.7
917625,Old Roman Road Ancaster,2024-03-09T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.18
917625,Old Roman Road Ancaster,2024-03-09T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.71
917625,Old Roman Road Ancaster,2024-03-09T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
917625,Old Roman Road Ancaster,2024-03-09T01:50:00.000+00:00,feeder,,L3 Active Power,kW,6.44
917625,Old Roman Road Ancaster,2024-03-09T01:50:00.000+00:00,feeder,,L2 Active Power,kW,4.44
917625,Old Roman Road Ancaster,2024-03-09T01:50:00.000+00:00,feeder,,L1 Active Power,kW,3.83
917625,Old Roman Road Ancaster,2024-03-09T01:50:00.000+00:00,feeder,,N Current (RMS),A,21.6
917625,Old Roman Road Ancaster,2024-03-09T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,28.8
917625,Old Roman Road Ancaster,2024-03-09T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,20.1
917625,Old Roman Road Ancaster,2024-03-09T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,18.3
917625,Old Roman Road Ancaster,2024-03-09T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-09T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
917625,Old Roman Road Ancaster,2024-03-09T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
917625,Old Roman Road Ancaster,2024-03-09T01:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-09T01:50:00.000+00:00,feeder,,L2 Active Power,kW,0.04
917625,Old Roman Road Ancaster,2024-03-09T01:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-09T01:50:00.000+00:00,feeder,,N Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-09T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-09T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
917625,Old Roman Road Ancaster,2024-03-09T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-09T01:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-09T01:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
917625,Old Roman Road Ancaster,2024-03-09T01:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-09T01:50:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T01:50:00.000+00:00,transformer,,Temperature,C,14.6
917625,Old Roman Road Ancaster,2024-03-09T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
917625,Old Roman Road Ancaster,2024-03-09T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.43
917625,Old Roman Road Ancaster,2024-03-09T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
917625,Old Roman Road Ancaster,2024-03-09T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.09
917625,Old Roman Road Ancaster,2024-03-09T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
917625,Old Roman Road Ancaster,2024-03-09T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.22
917625,Old Roman Road Ancaster,2024-03-09T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.19
917625,Old Roman Road Ancaster,2024-03-09T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.65
917625,Old Roman Road Ancaster,2024-03-09T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
917625,Old Roman Road Ancaster,2024-03-09T01:50:00.000+00:00,busbar,,L3 Active Power,kW,6.48
917625,Old Roman Road Ancaster,2024-03-09T01:50:00.000+00:00,busbar,,L2 Active Power,kW,4.44
917625,Old Roman Road Ancaster,2024-03-09T01:50:00.000+00:00,busbar,,L1 Active Power,kW,3.81
917625,Old Roman Road Ancaster,2024-03-09T01:50:00.000+00:00,busbar,,N Current (RMS),A,19.5
917625,Old Roman Road Ancaster,2024-03-09T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
917625,Old Roman Road Ancaster,2024-03-09T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.0
917625,Old Roman Road Ancaster,2024-03-09T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.2
917625,Old Roman Road Ancaster,2024-03-09T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
917625,Old Roman Road Ancaster,2024-03-09T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
917625,Old Roman Road Ancaster,2024-03-09T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
917625,Old Roman Road Ancaster,2024-03-09T01:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
917625,Old Roman Road Ancaster,2024-03-09T01:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
917625,Old Roman Road Ancaster,2024-03-09T01:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
917625,Old Roman Road Ancaster,2024-03-09T01:40:00.000+00:00,feeder,,N Current (RMS),A,6.9
917625,Old Roman Road Ancaster,2024-03-09T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-09T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-09T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.72
917625,Old Roman Road Ancaster,2024-03-09T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.96
917625,Old Roman Road Ancaster,2024-03-09T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
917625,Old Roman Road Ancaster,2024-03-09T01:40:00.000+00:00,feeder,,L3 Active Power,kW,8.12
917625,Old Roman Road Ancaster,2024-03-09T01:40:00.000+00:00,feeder,,L2 Active Power,kW,5.01
917625,Old Roman Road Ancaster,2024-03-09T01:40:00.000+00:00,feeder,,L1 Active Power,kW,4.25
917625,Old Roman Road Ancaster,2024-03-09T01:40:00.000+00:00,feeder,,N Current (RMS),A,26.8
917625,Old Roman Road Ancaster,2024-03-09T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,36.1
917625,Old Roman Road Ancaster,2024-03-09T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,22.5
917625,Old Roman Road Ancaster,2024-03-09T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,19.4
917625,Old Roman Road Ancaster,2024-03-09T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-09T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
917625,Old Roman Road Ancaster,2024-03-09T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
917625,Old Roman Road Ancaster,2024-03-09T01:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-09T01:40:00.000+00:00,feeder,,L2 Active Power,kW,0.05
917625,Old Roman Road Ancaster,2024-03-09T01:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-09T01:40:00.000+00:00,feeder,,N Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-09T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-09T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-09T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
917625,Old Roman Road Ancaster,2024-03-09T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-09T01:40:00.000+00:00,feeder,,L3 Active Power,kW,0.04
917625,Old Roman Road Ancaster,2024-03-09T01:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
917625,Old Roman Road Ancaster,2024-03-09T01:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-09T01:40:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T01:40:00.000+00:00,transformer,,Temperature,C,14.6
917625,Old Roman Road Ancaster,2024-03-09T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
917625,Old Roman Road Ancaster,2024-03-09T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.3
917625,Old Roman Road Ancaster,2024-03-09T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
917625,Old Roman Road Ancaster,2024-03-09T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.98
917625,Old Roman Road Ancaster,2024-03-09T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
917625,Old Roman Road Ancaster,2024-03-09T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.2
917625,Old Roman Road Ancaster,2024-03-09T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.73
917625,Old Roman Road Ancaster,2024-03-09T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.89
917625,Old Roman Road Ancaster,2024-03-09T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
917625,Old Roman Road Ancaster,2024-03-09T01:40:00.000+00:00,busbar,,L3 Active Power,kW,8.17
917625,Old Roman Road Ancaster,2024-03-09T01:40:00.000+00:00,busbar,,L2 Active Power,kW,5.01
917625,Old Roman Road Ancaster,2024-03-09T01:40:00.000+00:00,busbar,,L1 Active Power,kW,4.22
917625,Old Roman Road Ancaster,2024-03-09T01:40:00.000+00:00,busbar,,N Current (RMS),A,24.8
917625,Old Roman Road Ancaster,2024-03-09T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
917625,Old Roman Road Ancaster,2024-03-09T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.4
917625,Old Roman Road Ancaster,2024-03-09T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.4
917625,Old Roman Road Ancaster,2024-03-09T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
917625,Old Roman Road Ancaster,2024-03-09T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
917625,Old Roman Road Ancaster,2024-03-09T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
917625,Old Roman Road Ancaster,2024-03-09T01:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
917625,Old Roman Road Ancaster,2024-03-09T01:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-09T01:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
917625,Old Roman Road Ancaster,2024-03-09T01:30:00.000+00:00,feeder,,N Current (RMS),A,6.0
917625,Old Roman Road Ancaster,2024-03-09T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-09T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
917625,Old Roman Road Ancaster,2024-03-09T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.58
917625,Old Roman Road Ancaster,2024-03-09T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.71
917625,Old Roman Road Ancaster,2024-03-09T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
917625,Old Roman Road Ancaster,2024-03-09T01:30:00.000+00:00,feeder,,L3 Active Power,kW,9.25
917625,Old Roman Road Ancaster,2024-03-09T01:30:00.000+00:00,feeder,,L2 Active Power,kW,4.72
917625,Old Roman Road Ancaster,2024-03-09T01:30:00.000+00:00,feeder,,L1 Active Power,kW,3.77
917625,Old Roman Road Ancaster,2024-03-09T01:30:00.000+00:00,feeder,,N Current (RMS),A,31.5
917625,Old Roman Road Ancaster,2024-03-09T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,40.5
917625,Old Roman Road Ancaster,2024-03-09T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,21.6
917625,Old Roman Road Ancaster,2024-03-09T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,17.4
917625,Old Roman Road Ancaster,2024-03-09T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-09T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
917625,Old Roman Road Ancaster,2024-03-09T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
917625,Old Roman Road Ancaster,2024-03-09T01:30:00.000+00:00,feeder,,L3 Active Power,kW,0.04
917625,Old Roman Road Ancaster,2024-03-09T01:30:00.000+00:00,feeder,,L2 Active Power,kW,0.06
917625,Old Roman Road Ancaster,2024-03-09T01:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-09T01:30:00.000+00:00,feeder,,N Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-09T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
917625,Old Roman Road Ancaster,2024-03-09T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-09T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
917625,Old Roman Road Ancaster,2024-03-09T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-09T01:30:00.000+00:00,feeder,,L3 Active Power,kW,0.05
917625,Old Roman Road Ancaster,2024-03-09T01:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
917625,Old Roman Road Ancaster,2024-03-09T01:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-09T01:30:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-09T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T01:30:00.000+00:00,transformer,,Temperature,C,14.6
917625,Old Roman Road Ancaster,2024-03-09T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
917625,Old Roman Road Ancaster,2024-03-09T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.5
917625,Old Roman Road Ancaster,2024-03-09T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
917625,Old Roman Road Ancaster,2024-03-09T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.04
917625,Old Roman Road Ancaster,2024-03-09T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
917625,Old Roman Road Ancaster,2024-03-09T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.22
917625,Old Roman Road Ancaster,2024-03-09T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.59
917625,Old Roman Road Ancaster,2024-03-09T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
917625,Old Roman Road Ancaster,2024-03-09T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
917625,Old Roman Road Ancaster,2024-03-09T01:30:00.000+00:00,busbar,,L3 Active Power,kW,9.31
917625,Old Roman Road Ancaster,2024-03-09T01:30:00.000+00:00,busbar,,L2 Active Power,kW,4.74
917625,Old Roman Road Ancaster,2024-03-09T01:30:00.000+00:00,busbar,,L1 Active Power,kW,3.73
917625,Old Roman Road Ancaster,2024-03-09T01:30:00.000+00:00,busbar,,N Current (RMS),A,29.8
917625,Old Roman Road Ancaster,2024-03-09T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
917625,Old Roman Road Ancaster,2024-03-09T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.6
917625,Old Roman Road Ancaster,2024-03-09T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,17.3
917625,Old Roman Road Ancaster,2024-03-09T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
917625,Old Roman Road Ancaster,2024-03-09T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
917625,Old Roman Road Ancaster,2024-03-09T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
917625,Old Roman Road Ancaster,2024-03-09T01:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
917625,Old Roman Road Ancaster,2024-03-09T01:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
917625,Old Roman Road Ancaster,2024-03-09T01:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
917625,Old Roman Road Ancaster,2024-03-09T01:20:00.000+00:00,feeder,,N Current (RMS),A,5.8
917625,Old Roman Road Ancaster,2024-03-09T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-09T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
917625,Old Roman Road Ancaster,2024-03-09T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.47
917625,Old Roman Road Ancaster,2024-03-09T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.98
917625,Old Roman Road Ancaster,2024-03-09T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.27
917625,Old Roman Road Ancaster,2024-03-09T01:20:00.000+00:00,feeder,,L3 Active Power,kW,9.36
917625,Old Roman Road Ancaster,2024-03-09T01:20:00.000+00:00,feeder,,L2 Active Power,kW,5.59
917625,Old Roman Road Ancaster,2024-03-09T01:20:00.000+00:00,feeder,,L1 Active Power,kW,3.78
917625,Old Roman Road Ancaster,2024-03-09T01:20:00.000+00:00,feeder,,N Current (RMS),A,29.6
917625,Old Roman Road Ancaster,2024-03-09T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,40.7
917625,Old Roman Road Ancaster,2024-03-09T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,25.0
917625,Old Roman Road Ancaster,2024-03-09T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,17.7
917625,Old Roman Road Ancaster,2024-03-09T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-09T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
917625,Old Roman Road Ancaster,2024-03-09T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
917625,Old Roman Road Ancaster,2024-03-09T01:20:00.000+00:00,feeder,,L3 Active Power,kW,0.04
917625,Old Roman Road Ancaster,2024-03-09T01:20:00.000+00:00,feeder,,L2 Active Power,kW,0.05
917625,Old Roman Road Ancaster,2024-03-09T01:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-09T01:20:00.000+00:00,feeder,,N Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-09T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
917625,Old Roman Road Ancaster,2024-03-09T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-09T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
917625,Old Roman Road Ancaster,2024-03-09T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-09T01:20:00.000+00:00,feeder,,L3 Active Power,kW,0.05
917625,Old Roman Road Ancaster,2024-03-09T01:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
917625,Old Roman Road Ancaster,2024-03-09T01:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
917625,Old Roman Road Ancaster,2024-03-09T01:20:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-09T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T01:20:00.000+00:00,transformer,,Temperature,C,14.6
917625,Old Roman Road Ancaster,2024-03-09T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
917625,Old Roman Road Ancaster,2024-03-09T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.25
917625,Old Roman Road Ancaster,2024-03-09T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
917625,Old Roman Road Ancaster,2024-03-09T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.95
917625,Old Roman Road Ancaster,2024-03-09T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
917625,Old Roman Road Ancaster,2024-03-09T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.13
917625,Old Roman Road Ancaster,2024-03-09T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.47
917625,Old Roman Road Ancaster,2024-03-09T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.88
917625,Old Roman Road Ancaster,2024-03-09T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
917625,Old Roman Road Ancaster,2024-03-09T01:20:00.000+00:00,busbar,,L3 Active Power,kW,9.42
917625,Old Roman Road Ancaster,2024-03-09T01:20:00.000+00:00,busbar,,L2 Active Power,kW,5.59
917625,Old Roman Road Ancaster,2024-03-09T01:20:00.000+00:00,busbar,,L1 Active Power,kW,3.73
917625,Old Roman Road Ancaster,2024-03-09T01:20:00.000+00:00,busbar,,N Current (RMS),A,29.3
917625,Old Roman Road Ancaster,2024-03-09T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
917625,Old Roman Road Ancaster,2024-03-09T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.0
917625,Old Roman Road Ancaster,2024-03-09T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,17.6
917625,Old Roman Road Ancaster,2024-03-09T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
917625,Old Roman Road Ancaster,2024-03-09T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
917625,Old Roman Road Ancaster,2024-03-09T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
917625,Old Roman Road Ancaster,2024-03-09T01:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
917625,Old Roman Road Ancaster,2024-03-09T01:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
917625,Old Roman Road Ancaster,2024-03-09T01:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
917625,Old Roman Road Ancaster,2024-03-09T01:10:00.000+00:00,feeder,,N Current (RMS),A,8.0
917625,Old Roman Road Ancaster,2024-03-09T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-09T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-09T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.91
917625,Old Roman Road Ancaster,2024-03-09T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.46
917625,Old Roman Road Ancaster,2024-03-09T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
917625,Old Roman Road Ancaster,2024-03-09T01:10:00.000+00:00,feeder,,L3 Active Power,kW,7.51
917625,Old Roman Road Ancaster,2024-03-09T01:10:00.000+00:00,feeder,,L2 Active Power,kW,4.94
917625,Old Roman Road Ancaster,2024-03-09T01:10:00.000+00:00,feeder,,L1 Active Power,kW,3.28
917625,Old Roman Road Ancaster,2024-03-09T01:10:00.000+00:00,feeder,,N Current (RMS),A,24.6
917625,Old Roman Road Ancaster,2024-03-09T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,33.1
917625,Old Roman Road Ancaster,2024-03-09T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,22.0
917625,Old Roman Road Ancaster,2024-03-09T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,16.0
917625,Old Roman Road Ancaster,2024-03-09T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-09T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
917625,Old Roman Road Ancaster,2024-03-09T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
917625,Old Roman Road Ancaster,2024-03-09T01:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-09T01:10:00.000+00:00,feeder,,L2 Active Power,kW,0.04
917625,Old Roman Road Ancaster,2024-03-09T01:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-09T01:10:00.000+00:00,feeder,,N Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-09T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-09T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
917625,Old Roman Road Ancaster,2024-03-09T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-09T01:10:00.000+00:00,feeder,,L3 Active Power,kW,0.04
917625,Old Roman Road Ancaster,2024-03-09T01:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
917625,Old Roman Road Ancaster,2024-03-09T01:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-09T01:10:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T01:10:00.000+00:00,transformer,,Temperature,C,14.6
917625,Old Roman Road Ancaster,2024-03-09T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
917625,Old Roman Road Ancaster,2024-03-09T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.92
917625,Old Roman Road Ancaster,2024-03-09T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
917625,Old Roman Road Ancaster,2024-03-09T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.74
917625,Old Roman Road Ancaster,2024-03-09T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
917625,Old Roman Road Ancaster,2024-03-09T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.95
917625,Old Roman Road Ancaster,2024-03-09T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.91
917625,Old Roman Road Ancaster,2024-03-09T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
917625,Old Roman Road Ancaster,2024-03-09T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
917625,Old Roman Road Ancaster,2024-03-09T01:10:00.000+00:00,busbar,,L3 Active Power,kW,7.56
917625,Old Roman Road Ancaster,2024-03-09T01:10:00.000+00:00,busbar,,L2 Active Power,kW,4.93
917625,Old Roman Road Ancaster,2024-03-09T01:10:00.000+00:00,busbar,,L1 Active Power,kW,3.25
917625,Old Roman Road Ancaster,2024-03-09T01:10:00.000+00:00,busbar,,N Current (RMS),A,24.5
917625,Old Roman Road Ancaster,2024-03-09T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.3
917625,Old Roman Road Ancaster,2024-03-09T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.9
917625,Old Roman Road Ancaster,2024-03-09T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,15.9
917625,Old Roman Road Ancaster,2024-03-09T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
917625,Old Roman Road Ancaster,2024-03-09T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
917625,Old Roman Road Ancaster,2024-03-09T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
917625,Old Roman Road Ancaster,2024-03-09T01:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
917625,Old Roman Road Ancaster,2024-03-09T01:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
917625,Old Roman Road Ancaster,2024-03-09T01:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
917625,Old Roman Road Ancaster,2024-03-09T01:00:00.000+00:00,feeder,,N Current (RMS),A,7.4
917625,Old Roman Road Ancaster,2024-03-09T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-09T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-09T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.97
917625,Old Roman Road Ancaster,2024-03-09T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.34
917625,Old Roman Road Ancaster,2024-03-09T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
917625,Old Roman Road Ancaster,2024-03-09T01:00:00.000+00:00,feeder,,L3 Active Power,kW,8.33
917625,Old Roman Road Ancaster,2024-03-09T01:00:00.000+00:00,feeder,,L2 Active Power,kW,4.44
917625,Old Roman Road Ancaster,2024-03-09T01:00:00.000+00:00,feeder,,L1 Active Power,kW,3.46
917625,Old Roman Road Ancaster,2024-03-09T01:00:00.000+00:00,feeder,,N Current (RMS),A,27.4
917625,Old Roman Road Ancaster,2024-03-09T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,36.0
917625,Old Roman Road Ancaster,2024-03-09T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,19.8
917625,Old Roman Road Ancaster,2024-03-09T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.5
917625,Old Roman Road Ancaster,2024-03-09T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-09T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
917625,Old Roman Road Ancaster,2024-03-09T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
917625,Old Roman Road Ancaster,2024-03-09T01:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-09T01:00:00.000+00:00,feeder,,L2 Active Power,kW,0.05
917625,Old Roman Road Ancaster,2024-03-09T01:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-09T01:00:00.000+00:00,feeder,,N Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-09T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-09T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-09T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
917625,Old Roman Road Ancaster,2024-03-09T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-09T01:00:00.000+00:00,feeder,,L3 Active Power,kW,0.04
917625,Old Roman Road Ancaster,2024-03-09T01:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
917625,Old Roman Road Ancaster,2024-03-09T01:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-09T01:00:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T01:00:00.000+00:00,transformer,,Temperature,C,14.6
917625,Old Roman Road Ancaster,2024-03-09T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
917625,Old Roman Road Ancaster,2024-03-09T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.87
917625,Old Roman Road Ancaster,2024-03-09T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
917625,Old Roman Road Ancaster,2024-03-09T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.46
917625,Old Roman Road Ancaster,2024-03-09T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
917625,Old Roman Road Ancaster,2024-03-09T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.46
917625,Old Roman Road Ancaster,2024-03-09T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.98
917625,Old Roman Road Ancaster,2024-03-09T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
917625,Old Roman Road Ancaster,2024-03-09T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
917625,Old Roman Road Ancaster,2024-03-09T01:00:00.000+00:00,busbar,,L3 Active Power,kW,8.38
917625,Old Roman Road Ancaster,2024-03-09T01:00:00.000+00:00,busbar,,L2 Active Power,kW,4.45
917625,Old Roman Road Ancaster,2024-03-09T01:00:00.000+00:00,busbar,,L1 Active Power,kW,3.43
917625,Old Roman Road Ancaster,2024-03-09T01:00:00.000+00:00,busbar,,N Current (RMS),A,26.3
917625,Old Roman Road Ancaster,2024-03-09T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
917625,Old Roman Road Ancaster,2024-03-09T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.8
917625,Old Roman Road Ancaster,2024-03-09T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,16.4
917625,Old Roman Road Ancaster,2024-03-09T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
917625,Old Roman Road Ancaster,2024-03-09T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
917625,Old Roman Road Ancaster,2024-03-09T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
917625,Old Roman Road Ancaster,2024-03-09T00:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
917625,Old Roman Road Ancaster,2024-03-09T00:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
917625,Old Roman Road Ancaster,2024-03-09T00:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
917625,Old Roman Road Ancaster,2024-03-09T00:50:00.000+00:00,feeder,,N Current (RMS),A,5.9
917625,Old Roman Road Ancaster,2024-03-09T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-09T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.78
917625,Old Roman Road Ancaster,2024-03-09T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.48
917625,Old Roman Road Ancaster,2024-03-09T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
917625,Old Roman Road Ancaster,2024-03-09T00:50:00.000+00:00,feeder,,L3 Active Power,kW,8.22
917625,Old Roman Road Ancaster,2024-03-09T00:50:00.000+00:00,feeder,,L2 Active Power,kW,4.5
917625,Old Roman Road Ancaster,2024-03-09T00:50:00.000+00:00,feeder,,L1 Active Power,kW,3.86
917625,Old Roman Road Ancaster,2024-03-09T00:50:00.000+00:00,feeder,,N Current (RMS),A,26.6
917625,Old Roman Road Ancaster,2024-03-09T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,35.5
917625,Old Roman Road Ancaster,2024-03-09T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,20.1
917625,Old Roman Road Ancaster,2024-03-09T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,18.1
917625,Old Roman Road Ancaster,2024-03-09T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-09T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
917625,Old Roman Road Ancaster,2024-03-09T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
917625,Old Roman Road Ancaster,2024-03-09T00:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-09T00:50:00.000+00:00,feeder,,L2 Active Power,kW,0.05
917625,Old Roman Road Ancaster,2024-03-09T00:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-09T00:50:00.000+00:00,feeder,,N Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-09T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-09T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-09T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
917625,Old Roman Road Ancaster,2024-03-09T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-09T00:50:00.000+00:00,feeder,,L3 Active Power,kW,0.04
917625,Old Roman Road Ancaster,2024-03-09T00:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
917625,Old Roman Road Ancaster,2024-03-09T00:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-09T00:50:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T00:50:00.000+00:00,transformer,,Temperature,C,14.6
917625,Old Roman Road Ancaster,2024-03-09T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
917625,Old Roman Road Ancaster,2024-03-09T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.34
917625,Old Roman Road Ancaster,2024-03-09T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
917625,Old Roman Road Ancaster,2024-03-09T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.32
917625,Old Roman Road Ancaster,2024-03-09T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
917625,Old Roman Road Ancaster,2024-03-09T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.11
917625,Old Roman Road Ancaster,2024-03-09T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.78
917625,Old Roman Road Ancaster,2024-03-09T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
917625,Old Roman Road Ancaster,2024-03-09T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
917625,Old Roman Road Ancaster,2024-03-09T00:50:00.000+00:00,busbar,,L3 Active Power,kW,8.28
917625,Old Roman Road Ancaster,2024-03-09T00:50:00.000+00:00,busbar,,L2 Active Power,kW,4.5
917625,Old Roman Road Ancaster,2024-03-09T00:50:00.000+00:00,busbar,,L1 Active Power,kW,3.82
917625,Old Roman Road Ancaster,2024-03-09T00:50:00.000+00:00,busbar,,N Current (RMS),A,24.7
917625,Old Roman Road Ancaster,2024-03-09T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
917625,Old Roman Road Ancaster,2024-03-09T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.1
917625,Old Roman Road Ancaster,2024-03-09T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.0
917625,Old Roman Road Ancaster,2024-03-09T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
917625,Old Roman Road Ancaster,2024-03-09T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
917625,Old Roman Road Ancaster,2024-03-09T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
917625,Old Roman Road Ancaster,2024-03-09T00:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
917625,Old Roman Road Ancaster,2024-03-09T00:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-09T00:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
917625,Old Roman Road Ancaster,2024-03-09T00:40:00.000+00:00,feeder,,N Current (RMS),A,5.2
917625,Old Roman Road Ancaster,2024-03-09T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-09T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.6
917625,Old Roman Road Ancaster,2024-03-09T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.37
917625,Old Roman Road Ancaster,2024-03-09T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
917625,Old Roman Road Ancaster,2024-03-09T00:40:00.000+00:00,feeder,,L3 Active Power,kW,8.44
917625,Old Roman Road Ancaster,2024-03-09T00:40:00.000+00:00,feeder,,L2 Active Power,kW,3.77
917625,Old Roman Road Ancaster,2024-03-09T00:40:00.000+00:00,feeder,,L1 Active Power,kW,3.81
917625,Old Roman Road Ancaster,2024-03-09T00:40:00.000+00:00,feeder,,N Current (RMS),A,28.9
917625,Old Roman Road Ancaster,2024-03-09T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,36.4
917625,Old Roman Road Ancaster,2024-03-09T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,17.0
917625,Old Roman Road Ancaster,2024-03-09T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,18.0
917625,Old Roman Road Ancaster,2024-03-09T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-09T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
917625,Old Roman Road Ancaster,2024-03-09T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
917625,Old Roman Road Ancaster,2024-03-09T00:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-09T00:40:00.000+00:00,feeder,,L2 Active Power,kW,0.05
917625,Old Roman Road Ancaster,2024-03-09T00:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-09T00:40:00.000+00:00,feeder,,N Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-09T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
917625,Old Roman Road Ancaster,2024-03-09T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-09T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
917625,Old Roman Road Ancaster,2024-03-09T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-09T00:40:00.000+00:00,feeder,,L3 Active Power,kW,0.05
917625,Old Roman Road Ancaster,2024-03-09T00:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
917625,Old Roman Road Ancaster,2024-03-09T00:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-09T00:40:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T00:40:00.000+00:00,transformer,,Temperature,C,14.6
917625,Old Roman Road Ancaster,2024-03-09T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
917625,Old Roman Road Ancaster,2024-03-09T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.41
917625,Old Roman Road Ancaster,2024-03-09T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
917625,Old Roman Road Ancaster,2024-03-09T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.43
917625,Old Roman Road Ancaster,2024-03-09T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
917625,Old Roman Road Ancaster,2024-03-09T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.2
917625,Old Roman Road Ancaster,2024-03-09T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
917625,Old Roman Road Ancaster,2024-03-09T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
917625,Old Roman Road Ancaster,2024-03-09T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
917625,Old Roman Road Ancaster,2024-03-09T00:40:00.000+00:00,busbar,,L3 Active Power,kW,8.5
917625,Old Roman Road Ancaster,2024-03-09T00:40:00.000+00:00,busbar,,L2 Active Power,kW,3.79
917625,Old Roman Road Ancaster,2024-03-09T00:40:00.000+00:00,busbar,,L1 Active Power,kW,3.77
917625,Old Roman Road Ancaster,2024-03-09T00:40:00.000+00:00,busbar,,N Current (RMS),A,26.6
917625,Old Roman Road Ancaster,2024-03-09T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
917625,Old Roman Road Ancaster,2024-03-09T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,17.0
917625,Old Roman Road Ancaster,2024-03-09T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,18.0
917625,Old Roman Road Ancaster,2024-03-09T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
917625,Old Roman Road Ancaster,2024-03-09T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
917625,Old Roman Road Ancaster,2024-03-09T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
917625,Old Roman Road Ancaster,2024-03-09T00:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-09T00:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
917625,Old Roman Road Ancaster,2024-03-09T00:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
917625,Old Roman Road Ancaster,2024-03-09T00:30:00.000+00:00,feeder,,N Current (RMS),A,6.4
