Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
917625,Old Roman Road Ancaster,2024-03-09T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-09T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.94
917625,Old Roman Road Ancaster,2024-03-09T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.82
917625,Old Roman Road Ancaster,2024-03-09T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
917625,Old Roman Road Ancaster,2024-03-09T00:30:00.000+00:00,feeder,,L3 Active Power,kW,7.02
917625,Old Roman Road Ancaster,2024-03-09T00:30:00.000+00:00,feeder,,L2 Active Power,kW,4.59
917625,Old Roman Road Ancaster,2024-03-09T00:30:00.000+00:00,feeder,,L1 Active Power,kW,5.19
917625,Old Roman Road Ancaster,2024-03-09T00:30:00.000+00:00,feeder,,N Current (RMS),A,24.0
917625,Old Roman Road Ancaster,2024-03-09T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,30.7
917625,Old Roman Road Ancaster,2024-03-09T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,20.6
917625,Old Roman Road Ancaster,2024-03-09T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,23.9
917625,Old Roman Road Ancaster,2024-03-09T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-09T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
917625,Old Roman Road Ancaster,2024-03-09T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
917625,Old Roman Road Ancaster,2024-03-09T00:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-09T00:30:00.000+00:00,feeder,,L2 Active Power,kW,0.05
917625,Old Roman Road Ancaster,2024-03-09T00:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-09T00:30:00.000+00:00,feeder,,N Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-09T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-09T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
917625,Old Roman Road Ancaster,2024-03-09T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-09T00:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-09T00:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
917625,Old Roman Road Ancaster,2024-03-09T00:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-09T00:30:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T00:30:00.000+00:00,transformer,,Temperature,C,14.6
917625,Old Roman Road Ancaster,2024-03-09T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
917625,Old Roman Road Ancaster,2024-03-09T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.21
917625,Old Roman Road Ancaster,2024-03-09T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
917625,Old Roman Road Ancaster,2024-03-09T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.68
917625,Old Roman Road Ancaster,2024-03-09T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
917625,Old Roman Road Ancaster,2024-03-09T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.32
917625,Old Roman Road Ancaster,2024-03-09T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.95
917625,Old Roman Road Ancaster,2024-03-09T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.77
917625,Old Roman Road Ancaster,2024-03-09T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
917625,Old Roman Road Ancaster,2024-03-09T00:30:00.000+00:00,busbar,,L3 Active Power,kW,7.06
917625,Old Roman Road Ancaster,2024-03-09T00:30:00.000+00:00,busbar,,L2 Active Power,kW,4.59
917625,Old Roman Road Ancaster,2024-03-09T00:30:00.000+00:00,busbar,,L1 Active Power,kW,5.17
917625,Old Roman Road Ancaster,2024-03-09T00:30:00.000+00:00,busbar,,N Current (RMS),A,20.6
917625,Old Roman Road Ancaster,2024-03-09T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.9
917625,Old Roman Road Ancaster,2024-03-09T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.5
917625,Old Roman Road Ancaster,2024-03-09T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.8
917625,Old Roman Road Ancaster,2024-03-09T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
917625,Old Roman Road Ancaster,2024-03-09T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
917625,Old Roman Road Ancaster,2024-03-09T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
917625,Old Roman Road Ancaster,2024-03-09T00:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-09T00:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
917625,Old Roman Road Ancaster,2024-03-09T00:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-09T00:20:00.000+00:00,feeder,,N Current (RMS),A,7.3
917625,Old Roman Road Ancaster,2024-03-09T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.47
917625,Old Roman Road Ancaster,2024-03-09T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.46
917625,Old Roman Road Ancaster,2024-03-09T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.25
917625,Old Roman Road Ancaster,2024-03-09T00:20:00.000+00:00,feeder,,L3 Active Power,kW,7.04
917625,Old Roman Road Ancaster,2024-03-09T00:20:00.000+00:00,feeder,,L2 Active Power,kW,5.91
917625,Old Roman Road Ancaster,2024-03-09T00:20:00.000+00:00,feeder,,L1 Active Power,kW,6.06
917625,Old Roman Road Ancaster,2024-03-09T00:20:00.000+00:00,feeder,,N Current (RMS),A,18.9
917625,Old Roman Road Ancaster,2024-03-09T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,30.8
917625,Old Roman Road Ancaster,2024-03-09T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,26.2
917625,Old Roman Road Ancaster,2024-03-09T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,26.4
917625,Old Roman Road Ancaster,2024-03-09T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-09T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
917625,Old Roman Road Ancaster,2024-03-09T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
917625,Old Roman Road Ancaster,2024-03-09T00:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-09T00:20:00.000+00:00,feeder,,L2 Active Power,kW,0.04
917625,Old Roman Road Ancaster,2024-03-09T00:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-09T00:20:00.000+00:00,feeder,,N Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-09T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
917625,Old Roman Road Ancaster,2024-03-09T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-09T00:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-09T00:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
917625,Old Roman Road Ancaster,2024-03-09T00:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-09T00:20:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T00:20:00.000+00:00,transformer,,Temperature,C,14.6
917625,Old Roman Road Ancaster,2024-03-09T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
917625,Old Roman Road Ancaster,2024-03-09T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.98
917625,Old Roman Road Ancaster,2024-03-09T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
917625,Old Roman Road Ancaster,2024-03-09T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.15
917625,Old Roman Road Ancaster,2024-03-09T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
917625,Old Roman Road Ancaster,2024-03-09T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.46
917625,Old Roman Road Ancaster,2024-03-09T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.48
917625,Old Roman Road Ancaster,2024-03-09T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.4
917625,Old Roman Road Ancaster,2024-03-09T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
917625,Old Roman Road Ancaster,2024-03-09T00:20:00.000+00:00,busbar,,L3 Active Power,kW,7.08
917625,Old Roman Road Ancaster,2024-03-09T00:20:00.000+00:00,busbar,,L2 Active Power,kW,5.89
917625,Old Roman Road Ancaster,2024-03-09T00:20:00.000+00:00,busbar,,L1 Active Power,kW,6.04
917625,Old Roman Road Ancaster,2024-03-09T00:20:00.000+00:00,busbar,,N Current (RMS),A,15.4
917625,Old Roman Road Ancaster,2024-03-09T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
917625,Old Roman Road Ancaster,2024-03-09T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.1
917625,Old Roman Road Ancaster,2024-03-09T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.4
917625,Old Roman Road Ancaster,2024-03-09T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
917625,Old Roman Road Ancaster,2024-03-09T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
917625,Old Roman Road Ancaster,2024-03-09T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
917625,Old Roman Road Ancaster,2024-03-09T00:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-09T00:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
917625,Old Roman Road Ancaster,2024-03-09T00:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
917625,Old Roman Road Ancaster,2024-03-09T00:10:00.000+00:00,feeder,,N Current (RMS),A,7.4
917625,Old Roman Road Ancaster,2024-03-09T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.66
917625,Old Roman Road Ancaster,2024-03-09T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.78
917625,Old Roman Road Ancaster,2024-03-09T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
917625,Old Roman Road Ancaster,2024-03-09T00:10:00.000+00:00,feeder,,L3 Active Power,kW,5.86
917625,Old Roman Road Ancaster,2024-03-09T00:10:00.000+00:00,feeder,,L2 Active Power,kW,5.91
917625,Old Roman Road Ancaster,2024-03-09T00:10:00.000+00:00,feeder,,L1 Active Power,kW,5.03
917625,Old Roman Road Ancaster,2024-03-09T00:10:00.000+00:00,feeder,,N Current (RMS),A,15.2
917625,Old Roman Road Ancaster,2024-03-09T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,25.7
917625,Old Roman Road Ancaster,2024-03-09T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,26.0
917625,Old Roman Road Ancaster,2024-03-09T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,22.3
917625,Old Roman Road Ancaster,2024-03-09T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-09T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
917625,Old Roman Road Ancaster,2024-03-09T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
917625,Old Roman Road Ancaster,2024-03-09T00:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-09T00:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-09T00:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-09T00:10:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-09T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
917625,Old Roman Road Ancaster,2024-03-09T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-09T00:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-09T00:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-09T00:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-09T00:10:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T00:10:00.000+00:00,transformer,,Temperature,C,14.6
917625,Old Roman Road Ancaster,2024-03-09T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
917625,Old Roman Road Ancaster,2024-03-09T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.44
917625,Old Roman Road Ancaster,2024-03-09T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
917625,Old Roman Road Ancaster,2024-03-09T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.97
917625,Old Roman Road Ancaster,2024-03-09T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
917625,Old Roman Road Ancaster,2024-03-09T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.03
917625,Old Roman Road Ancaster,2024-03-09T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.66
917625,Old Roman Road Ancaster,2024-03-09T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.73
917625,Old Roman Road Ancaster,2024-03-09T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
917625,Old Roman Road Ancaster,2024-03-09T00:10:00.000+00:00,busbar,,L3 Active Power,kW,5.89
917625,Old Roman Road Ancaster,2024-03-09T00:10:00.000+00:00,busbar,,L2 Active Power,kW,5.87
917625,Old Roman Road Ancaster,2024-03-09T00:10:00.000+00:00,busbar,,L1 Active Power,kW,5.01
917625,Old Roman Road Ancaster,2024-03-09T00:10:00.000+00:00,busbar,,N Current (RMS),A,13.4
917625,Old Roman Road Ancaster,2024-03-09T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.8
917625,Old Roman Road Ancaster,2024-03-09T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.8
917625,Old Roman Road Ancaster,2024-03-09T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.3
917625,Old Roman Road Ancaster,2024-03-09T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
917625,Old Roman Road Ancaster,2024-03-09T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-09T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
917625,Old Roman Road Ancaster,2024-03-09T00:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-09T00:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
917625,Old Roman Road Ancaster,2024-03-09T00:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-09T00:00:00.000+00:00,feeder,,N Current (RMS),A,6.8
917625,Old Roman Road Ancaster,2024-03-09T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.89
917625,Old Roman Road Ancaster,2024-03-09T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.98
917625,Old Roman Road Ancaster,2024-03-09T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
917625,Old Roman Road Ancaster,2024-03-09T00:00:00.000+00:00,feeder,,L3 Active Power,kW,5.63
917625,Old Roman Road Ancaster,2024-03-09T00:00:00.000+00:00,feeder,,L2 Active Power,kW,5.55
917625,Old Roman Road Ancaster,2024-03-09T00:00:00.000+00:00,feeder,,L1 Active Power,kW,5.7
917625,Old Roman Road Ancaster,2024-03-09T00:00:00.000+00:00,feeder,,N Current (RMS),A,16.4
917625,Old Roman Road Ancaster,2024-03-09T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,24.6
917625,Old Roman Road Ancaster,2024-03-09T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,24.3
917625,Old Roman Road Ancaster,2024-03-09T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,24.8
917625,Old Roman Road Ancaster,2024-03-09T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-09T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
917625,Old Roman Road Ancaster,2024-03-09T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
917625,Old Roman Road Ancaster,2024-03-09T00:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-09T00:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-09T00:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-09T00:00:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-09T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-09T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
917625,Old Roman Road Ancaster,2024-03-09T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-09T00:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-09T00:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-09T00:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-09T00:00:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-09T00:00:00.000+00:00,transformer,,Temperature,C,14.6
917625,Old Roman Road Ancaster,2024-03-09T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
917625,Old Roman Road Ancaster,2024-03-09T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.19
917625,Old Roman Road Ancaster,2024-03-09T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
917625,Old Roman Road Ancaster,2024-03-09T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
917625,Old Roman Road Ancaster,2024-03-09T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
917625,Old Roman Road Ancaster,2024-03-09T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.97
917625,Old Roman Road Ancaster,2024-03-09T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.89
917625,Old Roman Road Ancaster,2024-03-09T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.95
917625,Old Roman Road Ancaster,2024-03-09T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
917625,Old Roman Road Ancaster,2024-03-09T00:00:00.000+00:00,busbar,,L3 Active Power,kW,5.66
917625,Old Roman Road Ancaster,2024-03-09T00:00:00.000+00:00,busbar,,L2 Active Power,kW,5.52
917625,Old Roman Road Ancaster,2024-03-09T00:00:00.000+00:00,busbar,,L1 Active Power,kW,5.69
917625,Old Roman Road Ancaster,2024-03-09T00:00:00.000+00:00,busbar,,N Current (RMS),A,13.3
917625,Old Roman Road Ancaster,2024-03-09T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.7
917625,Old Roman Road Ancaster,2024-03-09T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.2
917625,Old Roman Road Ancaster,2024-03-09T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.8
917625,Old Roman Road Ancaster,2024-03-10T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-10T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
917625,Old Roman Road Ancaster,2024-03-10T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
917625,Old Roman Road Ancaster,2024-03-10T23:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
917625,Old Roman Road Ancaster,2024-03-10T23:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-10T23:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
917625,Old Roman Road Ancaster,2024-03-10T23:50:00.000+00:00,feeder,,N Current (RMS),A,1.2
917625,Old Roman Road Ancaster,2024-03-10T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-10T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-10T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.57
917625,Old Roman Road Ancaster,2024-03-10T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.24
917625,Old Roman Road Ancaster,2024-03-10T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
917625,Old Roman Road Ancaster,2024-03-10T23:50:00.000+00:00,feeder,,L3 Active Power,kW,6.65
917625,Old Roman Road Ancaster,2024-03-10T23:50:00.000+00:00,feeder,,L2 Active Power,kW,5.09
917625,Old Roman Road Ancaster,2024-03-10T23:50:00.000+00:00,feeder,,L1 Active Power,kW,4.9
917625,Old Roman Road Ancaster,2024-03-10T23:50:00.000+00:00,feeder,,N Current (RMS),A,16.3
917625,Old Roman Road Ancaster,2024-03-10T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,29.3
917625,Old Roman Road Ancaster,2024-03-10T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,22.9
917625,Old Roman Road Ancaster,2024-03-10T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,21.4
917625,Old Roman Road Ancaster,2024-03-10T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-10T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
917625,Old Roman Road Ancaster,2024-03-10T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
917625,Old Roman Road Ancaster,2024-03-10T23:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-10T23:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-10T23:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-10T23:50:00.000+00:00,feeder,,N Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-10T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-10T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-10T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
917625,Old Roman Road Ancaster,2024-03-10T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-10T23:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-10T23:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
917625,Old Roman Road Ancaster,2024-03-10T23:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-10T23:50:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-10T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T23:50:00.000+00:00,transformer,,Temperature,C,16.5
917625,Old Roman Road Ancaster,2024-03-10T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
917625,Old Roman Road Ancaster,2024-03-10T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
917625,Old Roman Road Ancaster,2024-03-10T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
917625,Old Roman Road Ancaster,2024-03-10T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
917625,Old Roman Road Ancaster,2024-03-10T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
917625,Old Roman Road Ancaster,2024-03-10T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
917625,Old Roman Road Ancaster,2024-03-10T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.57
917625,Old Roman Road Ancaster,2024-03-10T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.2
917625,Old Roman Road Ancaster,2024-03-10T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
917625,Old Roman Road Ancaster,2024-03-10T23:50:00.000+00:00,busbar,,L3 Active Power,kW,6.69
917625,Old Roman Road Ancaster,2024-03-10T23:50:00.000+00:00,busbar,,L2 Active Power,kW,5.1
917625,Old Roman Road Ancaster,2024-03-10T23:50:00.000+00:00,busbar,,L1 Active Power,kW,4.88
917625,Old Roman Road Ancaster,2024-03-10T23:50:00.000+00:00,busbar,,N Current (RMS),A,17.0
917625,Old Roman Road Ancaster,2024-03-10T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
917625,Old Roman Road Ancaster,2024-03-10T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.9
917625,Old Roman Road Ancaster,2024-03-10T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.4
917625,Old Roman Road Ancaster,2024-03-10T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-10T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
917625,Old Roman Road Ancaster,2024-03-10T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
917625,Old Roman Road Ancaster,2024-03-10T23:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
917625,Old Roman Road Ancaster,2024-03-10T23:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-10T23:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
917625,Old Roman Road Ancaster,2024-03-10T23:40:00.000+00:00,feeder,,N Current (RMS),A,1.1
917625,Old Roman Road Ancaster,2024-03-10T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-10T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-10T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.28
917625,Old Roman Road Ancaster,2024-03-10T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.97
917625,Old Roman Road Ancaster,2024-03-10T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
917625,Old Roman Road Ancaster,2024-03-10T23:40:00.000+00:00,feeder,,L3 Active Power,kW,6.42
917625,Old Roman Road Ancaster,2024-03-10T23:40:00.000+00:00,feeder,,L2 Active Power,kW,4.87
917625,Old Roman Road Ancaster,2024-03-10T23:40:00.000+00:00,feeder,,L1 Active Power,kW,4.48
917625,Old Roman Road Ancaster,2024-03-10T23:40:00.000+00:00,feeder,,N Current (RMS),A,16.5
917625,Old Roman Road Ancaster,2024-03-10T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,28.0
917625,Old Roman Road Ancaster,2024-03-10T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,21.7
917625,Old Roman Road Ancaster,2024-03-10T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,20.0
917625,Old Roman Road Ancaster,2024-03-10T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-10T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
917625,Old Roman Road Ancaster,2024-03-10T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
917625,Old Roman Road Ancaster,2024-03-10T23:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-10T23:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-10T23:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-10T23:40:00.000+00:00,feeder,,N Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-10T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-10T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-10T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
917625,Old Roman Road Ancaster,2024-03-10T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-10T23:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-10T23:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
917625,Old Roman Road Ancaster,2024-03-10T23:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-10T23:40:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-10T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T23:40:00.000+00:00,transformer,,Temperature,C,16.4
917625,Old Roman Road Ancaster,2024-03-10T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
917625,Old Roman Road Ancaster,2024-03-10T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
917625,Old Roman Road Ancaster,2024-03-10T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
917625,Old Roman Road Ancaster,2024-03-10T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
917625,Old Roman Road Ancaster,2024-03-10T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
917625,Old Roman Road Ancaster,2024-03-10T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
917625,Old Roman Road Ancaster,2024-03-10T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.28
917625,Old Roman Road Ancaster,2024-03-10T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.92
917625,Old Roman Road Ancaster,2024-03-10T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
917625,Old Roman Road Ancaster,2024-03-10T23:40:00.000+00:00,busbar,,L3 Active Power,kW,6.46
917625,Old Roman Road Ancaster,2024-03-10T23:40:00.000+00:00,busbar,,L2 Active Power,kW,4.88
917625,Old Roman Road Ancaster,2024-03-10T23:40:00.000+00:00,busbar,,L1 Active Power,kW,4.45
917625,Old Roman Road Ancaster,2024-03-10T23:40:00.000+00:00,busbar,,N Current (RMS),A,17.3
917625,Old Roman Road Ancaster,2024-03-10T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
917625,Old Roman Road Ancaster,2024-03-10T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.7
917625,Old Roman Road Ancaster,2024-03-10T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.9
917625,Old Roman Road Ancaster,2024-03-10T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-10T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-10T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
917625,Old Roman Road Ancaster,2024-03-10T23:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-10T23:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-10T23:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-10T23:30:00.000+00:00,feeder,,N Current (RMS),A,1.4
917625,Old Roman Road Ancaster,2024-03-10T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-10T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.2
917625,Old Roman Road Ancaster,2024-03-10T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.14
917625,Old Roman Road Ancaster,2024-03-10T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
917625,Old Roman Road Ancaster,2024-03-10T23:30:00.000+00:00,feeder,,L3 Active Power,kW,5.69
917625,Old Roman Road Ancaster,2024-03-10T23:30:00.000+00:00,feeder,,L2 Active Power,kW,4.46
917625,Old Roman Road Ancaster,2024-03-10T23:30:00.000+00:00,feeder,,L1 Active Power,kW,6.11
917625,Old Roman Road Ancaster,2024-03-10T23:30:00.000+00:00,feeder,,N Current (RMS),A,16.2
917625,Old Roman Road Ancaster,2024-03-10T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,25.5
917625,Old Roman Road Ancaster,2024-03-10T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,20.9
917625,Old Roman Road Ancaster,2024-03-10T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,26.2
917625,Old Roman Road Ancaster,2024-03-10T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-10T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-10T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
917625,Old Roman Road Ancaster,2024-03-10T23:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-10T23:30:00.000+00:00,feeder,,L2 Active Power,kW,0.04
917625,Old Roman Road Ancaster,2024-03-10T23:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-10T23:30:00.000+00:00,feeder,,N Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-10T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-10T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
917625,Old Roman Road Ancaster,2024-03-10T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
917625,Old Roman Road Ancaster,2024-03-10T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-10T23:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-10T23:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
917625,Old Roman Road Ancaster,2024-03-10T23:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-10T23:30:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-10T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T23:30:00.000+00:00,transformer,,Temperature,C,16.4
917625,Old Roman Road Ancaster,2024-03-10T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
917625,Old Roman Road Ancaster,2024-03-10T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
917625,Old Roman Road Ancaster,2024-03-10T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
917625,Old Roman Road Ancaster,2024-03-10T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
917625,Old Roman Road Ancaster,2024-03-10T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
917625,Old Roman Road Ancaster,2024-03-10T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
917625,Old Roman Road Ancaster,2024-03-10T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.2
917625,Old Roman Road Ancaster,2024-03-10T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.12
917625,Old Roman Road Ancaster,2024-03-10T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
917625,Old Roman Road Ancaster,2024-03-10T23:30:00.000+00:00,busbar,,L3 Active Power,kW,5.72
917625,Old Roman Road Ancaster,2024-03-10T23:30:00.000+00:00,busbar,,L2 Active Power,kW,4.48
917625,Old Roman Road Ancaster,2024-03-10T23:30:00.000+00:00,busbar,,L1 Active Power,kW,6.12
917625,Old Roman Road Ancaster,2024-03-10T23:30:00.000+00:00,busbar,,N Current (RMS),A,16.8
917625,Old Roman Road Ancaster,2024-03-10T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
917625,Old Roman Road Ancaster,2024-03-10T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.9
917625,Old Roman Road Ancaster,2024-03-10T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.3
917625,Old Roman Road Ancaster,2024-03-10T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
917625,Old Roman Road Ancaster,2024-03-10T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-10T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
917625,Old Roman Road Ancaster,2024-03-10T23:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-10T23:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-10T23:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
917625,Old Roman Road Ancaster,2024-03-10T23:20:00.000+00:00,feeder,,N Current (RMS),A,1.3
917625,Old Roman Road Ancaster,2024-03-10T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-10T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.5
917625,Old Roman Road Ancaster,2024-03-10T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.37
917625,Old Roman Road Ancaster,2024-03-10T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
917625,Old Roman Road Ancaster,2024-03-10T23:20:00.000+00:00,feeder,,L3 Active Power,kW,6.23
917625,Old Roman Road Ancaster,2024-03-10T23:20:00.000+00:00,feeder,,L2 Active Power,kW,5.72
917625,Old Roman Road Ancaster,2024-03-10T23:20:00.000+00:00,feeder,,L1 Active Power,kW,5.23
917625,Old Roman Road Ancaster,2024-03-10T23:20:00.000+00:00,feeder,,N Current (RMS),A,14.2
917625,Old Roman Road Ancaster,2024-03-10T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,27.1
917625,Old Roman Road Ancaster,2024-03-10T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,25.1
917625,Old Roman Road Ancaster,2024-03-10T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,23.1
917625,Old Roman Road Ancaster,2024-03-10T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-10T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
917625,Old Roman Road Ancaster,2024-03-10T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
917625,Old Roman Road Ancaster,2024-03-10T23:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-10T23:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-10T23:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-10T23:20:00.000+00:00,feeder,,N Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-10T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-10T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-10T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
917625,Old Roman Road Ancaster,2024-03-10T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-10T23:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-10T23:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
917625,Old Roman Road Ancaster,2024-03-10T23:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-10T23:20:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-10T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T23:20:00.000+00:00,transformer,,Temperature,C,16.4
917625,Old Roman Road Ancaster,2024-03-10T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
917625,Old Roman Road Ancaster,2024-03-10T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
917625,Old Roman Road Ancaster,2024-03-10T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
917625,Old Roman Road Ancaster,2024-03-10T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
917625,Old Roman Road Ancaster,2024-03-10T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
917625,Old Roman Road Ancaster,2024-03-10T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
917625,Old Roman Road Ancaster,2024-03-10T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.5
917625,Old Roman Road Ancaster,2024-03-10T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.33
917625,Old Roman Road Ancaster,2024-03-10T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
917625,Old Roman Road Ancaster,2024-03-10T23:20:00.000+00:00,busbar,,L3 Active Power,kW,6.26
917625,Old Roman Road Ancaster,2024-03-10T23:20:00.000+00:00,busbar,,L2 Active Power,kW,5.72
917625,Old Roman Road Ancaster,2024-03-10T23:20:00.000+00:00,busbar,,L1 Active Power,kW,5.21
917625,Old Roman Road Ancaster,2024-03-10T23:20:00.000+00:00,busbar,,N Current (RMS),A,14.9
917625,Old Roman Road Ancaster,2024-03-10T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
917625,Old Roman Road Ancaster,2024-03-10T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.0
917625,Old Roman Road Ancaster,2024-03-10T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.0
917625,Old Roman Road Ancaster,2024-03-10T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
917625,Old Roman Road Ancaster,2024-03-10T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-10T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
917625,Old Roman Road Ancaster,2024-03-10T23:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-10T23:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-10T23:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
917625,Old Roman Road Ancaster,2024-03-10T23:10:00.000+00:00,feeder,,N Current (RMS),A,1.6
917625,Old Roman Road Ancaster,2024-03-10T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-10T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.17
917625,Old Roman Road Ancaster,2024-03-10T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.22
917625,Old Roman Road Ancaster,2024-03-10T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
917625,Old Roman Road Ancaster,2024-03-10T23:10:00.000+00:00,feeder,,L3 Active Power,kW,6.02
917625,Old Roman Road Ancaster,2024-03-10T23:10:00.000+00:00,feeder,,L2 Active Power,kW,5.8
917625,Old Roman Road Ancaster,2024-03-10T23:10:00.000+00:00,feeder,,L1 Active Power,kW,5.31
917625,Old Roman Road Ancaster,2024-03-10T23:10:00.000+00:00,feeder,,N Current (RMS),A,12.9
917625,Old Roman Road Ancaster,2024-03-10T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,26.0
917625,Old Roman Road Ancaster,2024-03-10T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,25.1
917625,Old Roman Road Ancaster,2024-03-10T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,23.2
917625,Old Roman Road Ancaster,2024-03-10T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-10T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
917625,Old Roman Road Ancaster,2024-03-10T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
917625,Old Roman Road Ancaster,2024-03-10T23:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-10T23:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-10T23:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-10T23:10:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-10T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-10T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
917625,Old Roman Road Ancaster,2024-03-10T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-10T23:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-10T23:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
917625,Old Roman Road Ancaster,2024-03-10T23:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-10T23:10:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-10T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T23:10:00.000+00:00,transformer,,Temperature,C,16.4
917625,Old Roman Road Ancaster,2024-03-10T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
917625,Old Roman Road Ancaster,2024-03-10T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
917625,Old Roman Road Ancaster,2024-03-10T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
917625,Old Roman Road Ancaster,2024-03-10T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
917625,Old Roman Road Ancaster,2024-03-10T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
917625,Old Roman Road Ancaster,2024-03-10T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
917625,Old Roman Road Ancaster,2024-03-10T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.16
917625,Old Roman Road Ancaster,2024-03-10T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.18
917625,Old Roman Road Ancaster,2024-03-10T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
917625,Old Roman Road Ancaster,2024-03-10T23:10:00.000+00:00,busbar,,L3 Active Power,kW,6.05
917625,Old Roman Road Ancaster,2024-03-10T23:10:00.000+00:00,busbar,,L2 Active Power,kW,5.8
917625,Old Roman Road Ancaster,2024-03-10T23:10:00.000+00:00,busbar,,L1 Active Power,kW,5.29
917625,Old Roman Road Ancaster,2024-03-10T23:10:00.000+00:00,busbar,,N Current (RMS),A,13.6
917625,Old Roman Road Ancaster,2024-03-10T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.1
917625,Old Roman Road Ancaster,2024-03-10T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.0
917625,Old Roman Road Ancaster,2024-03-10T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.1
917625,Old Roman Road Ancaster,2024-03-10T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-10T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-10T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
917625,Old Roman Road Ancaster,2024-03-10T23:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
917625,Old Roman Road Ancaster,2024-03-10T23:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
