Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
917625,Old Roman Road Ancaster,2024-03-10T23:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-10T23:00:00.000+00:00,feeder,,N Current (RMS),A,1.7
917625,Old Roman Road Ancaster,2024-03-10T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-10T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-10T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.68
917625,Old Roman Road Ancaster,2024-03-10T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.22
917625,Old Roman Road Ancaster,2024-03-10T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.12
917625,Old Roman Road Ancaster,2024-03-10T23:00:00.000+00:00,feeder,,L3 Active Power,kW,7.89
917625,Old Roman Road Ancaster,2024-03-10T23:00:00.000+00:00,feeder,,L2 Active Power,kW,5.26
917625,Old Roman Road Ancaster,2024-03-10T23:00:00.000+00:00,feeder,,L1 Active Power,kW,7.48
917625,Old Roman Road Ancaster,2024-03-10T23:00:00.000+00:00,feeder,,N Current (RMS),A,20.5
917625,Old Roman Road Ancaster,2024-03-10T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,34.2
917625,Old Roman Road Ancaster,2024-03-10T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,23.0
917625,Old Roman Road Ancaster,2024-03-10T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,31.9
917625,Old Roman Road Ancaster,2024-03-10T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-10T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
917625,Old Roman Road Ancaster,2024-03-10T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
917625,Old Roman Road Ancaster,2024-03-10T23:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-10T23:00:00.000+00:00,feeder,,L2 Active Power,kW,0.06
917625,Old Roman Road Ancaster,2024-03-10T23:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-10T23:00:00.000+00:00,feeder,,N Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-10T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-10T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
917625,Old Roman Road Ancaster,2024-03-10T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
917625,Old Roman Road Ancaster,2024-03-10T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-10T23:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-10T23:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
917625,Old Roman Road Ancaster,2024-03-10T23:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-10T23:00:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-10T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T23:00:00.000+00:00,transformer,,Temperature,C,16.3
917625,Old Roman Road Ancaster,2024-03-10T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
917625,Old Roman Road Ancaster,2024-03-10T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
917625,Old Roman Road Ancaster,2024-03-10T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
917625,Old Roman Road Ancaster,2024-03-10T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
917625,Old Roman Road Ancaster,2024-03-10T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
917625,Old Roman Road Ancaster,2024-03-10T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
917625,Old Roman Road Ancaster,2024-03-10T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.68
917625,Old Roman Road Ancaster,2024-03-10T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.2
917625,Old Roman Road Ancaster,2024-03-10T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
917625,Old Roman Road Ancaster,2024-03-10T23:00:00.000+00:00,busbar,,L3 Active Power,kW,7.93
917625,Old Roman Road Ancaster,2024-03-10T23:00:00.000+00:00,busbar,,L2 Active Power,kW,5.3
917625,Old Roman Road Ancaster,2024-03-10T23:00:00.000+00:00,busbar,,L1 Active Power,kW,7.48
917625,Old Roman Road Ancaster,2024-03-10T23:00:00.000+00:00,busbar,,N Current (RMS),A,21.7
917625,Old Roman Road Ancaster,2024-03-10T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
917625,Old Roman Road Ancaster,2024-03-10T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.1
917625,Old Roman Road Ancaster,2024-03-10T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.9
917625,Old Roman Road Ancaster,2024-03-10T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-10T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-10T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
917625,Old Roman Road Ancaster,2024-03-10T22:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
917625,Old Roman Road Ancaster,2024-03-10T22:50:00.000+00:00,feeder,,L2 Active Power,kW,0.04
917625,Old Roman Road Ancaster,2024-03-10T22:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-10T22:50:00.000+00:00,feeder,,N Current (RMS),A,1.7
917625,Old Roman Road Ancaster,2024-03-10T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-10T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-10T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.98
917625,Old Roman Road Ancaster,2024-03-10T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.86
917625,Old Roman Road Ancaster,2024-03-10T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.19
917625,Old Roman Road Ancaster,2024-03-10T22:50:00.000+00:00,feeder,,L3 Active Power,kW,9.62
917625,Old Roman Road Ancaster,2024-03-10T22:50:00.000+00:00,feeder,,L2 Active Power,kW,4.69
917625,Old Roman Road Ancaster,2024-03-10T22:50:00.000+00:00,feeder,,L1 Active Power,kW,7.87
917625,Old Roman Road Ancaster,2024-03-10T22:50:00.000+00:00,feeder,,N Current (RMS),A,28.4
917625,Old Roman Road Ancaster,2024-03-10T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,41.4
917625,Old Roman Road Ancaster,2024-03-10T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,20.4
917625,Old Roman Road Ancaster,2024-03-10T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,33.9
917625,Old Roman Road Ancaster,2024-03-10T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
917625,Old Roman Road Ancaster,2024-03-10T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
917625,Old Roman Road Ancaster,2024-03-10T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
917625,Old Roman Road Ancaster,2024-03-10T22:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-10T22:50:00.000+00:00,feeder,,L2 Active Power,kW,0.08
917625,Old Roman Road Ancaster,2024-03-10T22:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-10T22:50:00.000+00:00,feeder,,N Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-10T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-10T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
917625,Old Roman Road Ancaster,2024-03-10T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
917625,Old Roman Road Ancaster,2024-03-10T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
917625,Old Roman Road Ancaster,2024-03-10T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
917625,Old Roman Road Ancaster,2024-03-10T22:50:00.000+00:00,feeder,,L3 Active Power,kW,0.04
917625,Old Roman Road Ancaster,2024-03-10T22:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
917625,Old Roman Road Ancaster,2024-03-10T22:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-10T22:50:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-10T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-10T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T22:50:00.000+00:00,transformer,,Temperature,C,16.3
917625,Old Roman Road Ancaster,2024-03-10T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
917625,Old Roman Road Ancaster,2024-03-10T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
917625,Old Roman Road Ancaster,2024-03-10T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
917625,Old Roman Road Ancaster,2024-03-10T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
917625,Old Roman Road Ancaster,2024-03-10T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
917625,Old Roman Road Ancaster,2024-03-10T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
917625,Old Roman Road Ancaster,2024-03-10T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.99
917625,Old Roman Road Ancaster,2024-03-10T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.83
917625,Old Roman Road Ancaster,2024-03-10T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
917625,Old Roman Road Ancaster,2024-03-10T22:50:00.000+00:00,busbar,,L3 Active Power,kW,9.67
917625,Old Roman Road Ancaster,2024-03-10T22:50:00.000+00:00,busbar,,L2 Active Power,kW,4.76
917625,Old Roman Road Ancaster,2024-03-10T22:50:00.000+00:00,busbar,,L1 Active Power,kW,7.87
917625,Old Roman Road Ancaster,2024-03-10T22:50:00.000+00:00,busbar,,N Current (RMS),A,29.2
917625,Old Roman Road Ancaster,2024-03-10T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
917625,Old Roman Road Ancaster,2024-03-10T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.6
917625,Old Roman Road Ancaster,2024-03-10T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.9
917625,Old Roman Road Ancaster,2024-03-10T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-10T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-10T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
917625,Old Roman Road Ancaster,2024-03-10T22:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-10T22:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-10T22:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-10T22:40:00.000+00:00,feeder,,N Current (RMS),A,2.1
917625,Old Roman Road Ancaster,2024-03-10T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-10T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-10T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.12
917625,Old Roman Road Ancaster,2024-03-10T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.6
917625,Old Roman Road Ancaster,2024-03-10T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
917625,Old Roman Road Ancaster,2024-03-10T22:40:00.000+00:00,feeder,,L3 Active Power,kW,7.53
917625,Old Roman Road Ancaster,2024-03-10T22:40:00.000+00:00,feeder,,L2 Active Power,kW,4.25
917625,Old Roman Road Ancaster,2024-03-10T22:40:00.000+00:00,feeder,,L1 Active Power,kW,7.94
917625,Old Roman Road Ancaster,2024-03-10T22:40:00.000+00:00,feeder,,N Current (RMS),A,23.4
917625,Old Roman Road Ancaster,2024-03-10T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,32.4
917625,Old Roman Road Ancaster,2024-03-10T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,18.6
917625,Old Roman Road Ancaster,2024-03-10T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,33.7
917625,Old Roman Road Ancaster,2024-03-10T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
917625,Old Roman Road Ancaster,2024-03-10T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-10T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
917625,Old Roman Road Ancaster,2024-03-10T22:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-10T22:40:00.000+00:00,feeder,,L2 Active Power,kW,0.06
917625,Old Roman Road Ancaster,2024-03-10T22:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-10T22:40:00.000+00:00,feeder,,N Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-10T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-10T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
917625,Old Roman Road Ancaster,2024-03-10T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
917625,Old Roman Road Ancaster,2024-03-10T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-10T22:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-10T22:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
917625,Old Roman Road Ancaster,2024-03-10T22:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-10T22:40:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-10T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T22:40:00.000+00:00,transformer,,Temperature,C,16.3
917625,Old Roman Road Ancaster,2024-03-10T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
917625,Old Roman Road Ancaster,2024-03-10T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
917625,Old Roman Road Ancaster,2024-03-10T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
917625,Old Roman Road Ancaster,2024-03-10T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
917625,Old Roman Road Ancaster,2024-03-10T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
917625,Old Roman Road Ancaster,2024-03-10T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
917625,Old Roman Road Ancaster,2024-03-10T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.14
917625,Old Roman Road Ancaster,2024-03-10T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
917625,Old Roman Road Ancaster,2024-03-10T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
917625,Old Roman Road Ancaster,2024-03-10T22:40:00.000+00:00,busbar,,L3 Active Power,kW,7.57
917625,Old Roman Road Ancaster,2024-03-10T22:40:00.000+00:00,busbar,,L2 Active Power,kW,4.3
917625,Old Roman Road Ancaster,2024-03-10T22:40:00.000+00:00,busbar,,L1 Active Power,kW,7.96
917625,Old Roman Road Ancaster,2024-03-10T22:40:00.000+00:00,busbar,,N Current (RMS),A,24.5
917625,Old Roman Road Ancaster,2024-03-10T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
917625,Old Roman Road Ancaster,2024-03-10T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.8
917625,Old Roman Road Ancaster,2024-03-10T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
917625,Old Roman Road Ancaster,2024-03-10T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-10T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-10T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
917625,Old Roman Road Ancaster,2024-03-10T22:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-10T22:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-10T22:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-10T22:30:00.000+00:00,feeder,,N Current (RMS),A,2.4
917625,Old Roman Road Ancaster,2024-03-10T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-10T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-10T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.71
917625,Old Roman Road Ancaster,2024-03-10T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.99
917625,Old Roman Road Ancaster,2024-03-10T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.16
917625,Old Roman Road Ancaster,2024-03-10T22:30:00.000+00:00,feeder,,L3 Active Power,kW,8.03
917625,Old Roman Road Ancaster,2024-03-10T22:30:00.000+00:00,feeder,,L2 Active Power,kW,4.92
917625,Old Roman Road Ancaster,2024-03-10T22:30:00.000+00:00,feeder,,L1 Active Power,kW,7.69
917625,Old Roman Road Ancaster,2024-03-10T22:30:00.000+00:00,feeder,,N Current (RMS),A,22.0
917625,Old Roman Road Ancaster,2024-03-10T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,34.8
917625,Old Roman Road Ancaster,2024-03-10T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,21.2
917625,Old Roman Road Ancaster,2024-03-10T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,32.7
917625,Old Roman Road Ancaster,2024-03-10T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-10T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
917625,Old Roman Road Ancaster,2024-03-10T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
917625,Old Roman Road Ancaster,2024-03-10T22:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-10T22:30:00.000+00:00,feeder,,L2 Active Power,kW,0.06
917625,Old Roman Road Ancaster,2024-03-10T22:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-10T22:30:00.000+00:00,feeder,,N Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-10T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-10T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
917625,Old Roman Road Ancaster,2024-03-10T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
917625,Old Roman Road Ancaster,2024-03-10T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-10T22:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-10T22:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
917625,Old Roman Road Ancaster,2024-03-10T22:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-10T22:30:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-10T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T22:30:00.000+00:00,transformer,,Temperature,C,16.2
917625,Old Roman Road Ancaster,2024-03-10T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
917625,Old Roman Road Ancaster,2024-03-10T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
917625,Old Roman Road Ancaster,2024-03-10T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
917625,Old Roman Road Ancaster,2024-03-10T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
917625,Old Roman Road Ancaster,2024-03-10T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
917625,Old Roman Road Ancaster,2024-03-10T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
917625,Old Roman Road Ancaster,2024-03-10T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.72
917625,Old Roman Road Ancaster,2024-03-10T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.97
917625,Old Roman Road Ancaster,2024-03-10T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
917625,Old Roman Road Ancaster,2024-03-10T22:30:00.000+00:00,busbar,,L3 Active Power,kW,8.07
917625,Old Roman Road Ancaster,2024-03-10T22:30:00.000+00:00,busbar,,L2 Active Power,kW,4.96
917625,Old Roman Road Ancaster,2024-03-10T22:30:00.000+00:00,busbar,,L1 Active Power,kW,7.69
917625,Old Roman Road Ancaster,2024-03-10T22:30:00.000+00:00,busbar,,N Current (RMS),A,23.2
917625,Old Roman Road Ancaster,2024-03-10T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
917625,Old Roman Road Ancaster,2024-03-10T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.4
917625,Old Roman Road Ancaster,2024-03-10T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.8
917625,Old Roman Road Ancaster,2024-03-10T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-10T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-10T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
917625,Old Roman Road Ancaster,2024-03-10T22:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
917625,Old Roman Road Ancaster,2024-03-10T22:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-10T22:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-10T22:20:00.000+00:00,feeder,,N Current (RMS),A,2.4
917625,Old Roman Road Ancaster,2024-03-10T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-10T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-10T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.65
917625,Old Roman Road Ancaster,2024-03-10T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.03
917625,Old Roman Road Ancaster,2024-03-10T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-10T22:20:00.000+00:00,feeder,,L3 Active Power,kW,7.16
917625,Old Roman Road Ancaster,2024-03-10T22:20:00.000+00:00,feeder,,L2 Active Power,kW,4.56
917625,Old Roman Road Ancaster,2024-03-10T22:20:00.000+00:00,feeder,,L1 Active Power,kW,5.58
917625,Old Roman Road Ancaster,2024-03-10T22:20:00.000+00:00,feeder,,N Current (RMS),A,18.7
917625,Old Roman Road Ancaster,2024-03-10T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,30.9
917625,Old Roman Road Ancaster,2024-03-10T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,20.8
917625,Old Roman Road Ancaster,2024-03-10T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,24.1
917625,Old Roman Road Ancaster,2024-03-10T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-10T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
917625,Old Roman Road Ancaster,2024-03-10T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
917625,Old Roman Road Ancaster,2024-03-10T22:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-10T22:20:00.000+00:00,feeder,,L2 Active Power,kW,0.05
917625,Old Roman Road Ancaster,2024-03-10T22:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-10T22:20:00.000+00:00,feeder,,N Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-10T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-10T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
917625,Old Roman Road Ancaster,2024-03-10T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
917625,Old Roman Road Ancaster,2024-03-10T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-10T22:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-10T22:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
917625,Old Roman Road Ancaster,2024-03-10T22:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-10T22:20:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-10T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T22:20:00.000+00:00,transformer,,Temperature,C,16.2
917625,Old Roman Road Ancaster,2024-03-10T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
917625,Old Roman Road Ancaster,2024-03-10T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
917625,Old Roman Road Ancaster,2024-03-10T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
917625,Old Roman Road Ancaster,2024-03-10T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
917625,Old Roman Road Ancaster,2024-03-10T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
917625,Old Roman Road Ancaster,2024-03-10T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
917625,Old Roman Road Ancaster,2024-03-10T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.65
917625,Old Roman Road Ancaster,2024-03-10T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.99
917625,Old Roman Road Ancaster,2024-03-10T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
917625,Old Roman Road Ancaster,2024-03-10T22:20:00.000+00:00,busbar,,L3 Active Power,kW,7.2
917625,Old Roman Road Ancaster,2024-03-10T22:20:00.000+00:00,busbar,,L2 Active Power,kW,4.6
917625,Old Roman Road Ancaster,2024-03-10T22:20:00.000+00:00,busbar,,L1 Active Power,kW,5.57
917625,Old Roman Road Ancaster,2024-03-10T22:20:00.000+00:00,busbar,,N Current (RMS),A,19.8
917625,Old Roman Road Ancaster,2024-03-10T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.1
917625,Old Roman Road Ancaster,2024-03-10T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.9
917625,Old Roman Road Ancaster,2024-03-10T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.0
917625,Old Roman Road Ancaster,2024-03-10T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-10T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-10T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
917625,Old Roman Road Ancaster,2024-03-10T22:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
917625,Old Roman Road Ancaster,2024-03-10T22:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-10T22:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-10T22:10:00.000+00:00,feeder,,N Current (RMS),A,1.8
917625,Old Roman Road Ancaster,2024-03-10T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-10T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-10T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.17
917625,Old Roman Road Ancaster,2024-03-10T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.64
917625,Old Roman Road Ancaster,2024-03-10T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
917625,Old Roman Road Ancaster,2024-03-10T22:10:00.000+00:00,feeder,,L3 Active Power,kW,6.6
917625,Old Roman Road Ancaster,2024-03-10T22:10:00.000+00:00,feeder,,L2 Active Power,kW,4.21
917625,Old Roman Road Ancaster,2024-03-10T22:10:00.000+00:00,feeder,,L1 Active Power,kW,5.21
917625,Old Roman Road Ancaster,2024-03-10T22:10:00.000+00:00,feeder,,N Current (RMS),A,18.4
917625,Old Roman Road Ancaster,2024-03-10T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,28.3
917625,Old Roman Road Ancaster,2024-03-10T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,19.0
917625,Old Roman Road Ancaster,2024-03-10T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,23.1
917625,Old Roman Road Ancaster,2024-03-10T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-10T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
917625,Old Roman Road Ancaster,2024-03-10T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
917625,Old Roman Road Ancaster,2024-03-10T22:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-10T22:10:00.000+00:00,feeder,,L2 Active Power,kW,0.05
917625,Old Roman Road Ancaster,2024-03-10T22:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-10T22:10:00.000+00:00,feeder,,N Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-10T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-10T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
917625,Old Roman Road Ancaster,2024-03-10T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
917625,Old Roman Road Ancaster,2024-03-10T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-10T22:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-10T22:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
917625,Old Roman Road Ancaster,2024-03-10T22:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-10T22:10:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-10T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T22:10:00.000+00:00,transformer,,Temperature,C,16.1
917625,Old Roman Road Ancaster,2024-03-10T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
917625,Old Roman Road Ancaster,2024-03-10T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
917625,Old Roman Road Ancaster,2024-03-10T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
917625,Old Roman Road Ancaster,2024-03-10T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
917625,Old Roman Road Ancaster,2024-03-10T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
917625,Old Roman Road Ancaster,2024-03-10T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
917625,Old Roman Road Ancaster,2024-03-10T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.17
917625,Old Roman Road Ancaster,2024-03-10T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
917625,Old Roman Road Ancaster,2024-03-10T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
917625,Old Roman Road Ancaster,2024-03-10T22:10:00.000+00:00,busbar,,L3 Active Power,kW,6.64
917625,Old Roman Road Ancaster,2024-03-10T22:10:00.000+00:00,busbar,,L2 Active Power,kW,4.24
917625,Old Roman Road Ancaster,2024-03-10T22:10:00.000+00:00,busbar,,L1 Active Power,kW,5.2
917625,Old Roman Road Ancaster,2024-03-10T22:10:00.000+00:00,busbar,,N Current (RMS),A,19.5
917625,Old Roman Road Ancaster,2024-03-10T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.5
917625,Old Roman Road Ancaster,2024-03-10T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.1
917625,Old Roman Road Ancaster,2024-03-10T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.1
917625,Old Roman Road Ancaster,2024-03-10T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-10T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-10T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
917625,Old Roman Road Ancaster,2024-03-10T22:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-10T22:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-10T22:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-10T22:00:00.000+00:00,feeder,,N Current (RMS),A,1.7
917625,Old Roman Road Ancaster,2024-03-10T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-10T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-10T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.1
917625,Old Roman Road Ancaster,2024-03-10T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.75
917625,Old Roman Road Ancaster,2024-03-10T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
917625,Old Roman Road Ancaster,2024-03-10T22:00:00.000+00:00,feeder,,L3 Active Power,kW,6.58
917625,Old Roman Road Ancaster,2024-03-10T22:00:00.000+00:00,feeder,,L2 Active Power,kW,4.48
917625,Old Roman Road Ancaster,2024-03-10T22:00:00.000+00:00,feeder,,L1 Active Power,kW,7.76
917625,Old Roman Road Ancaster,2024-03-10T22:00:00.000+00:00,feeder,,N Current (RMS),A,22.6
917625,Old Roman Road Ancaster,2024-03-10T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,28.2
917625,Old Roman Road Ancaster,2024-03-10T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,19.6
917625,Old Roman Road Ancaster,2024-03-10T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,33.3
917625,Old Roman Road Ancaster,2024-03-10T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-10T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-10T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
917625,Old Roman Road Ancaster,2024-03-10T22:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-10T22:00:00.000+00:00,feeder,,L2 Active Power,kW,0.06
917625,Old Roman Road Ancaster,2024-03-10T22:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-10T22:00:00.000+00:00,feeder,,N Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-10T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-10T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
917625,Old Roman Road Ancaster,2024-03-10T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
917625,Old Roman Road Ancaster,2024-03-10T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-10T22:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-10T22:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
917625,Old Roman Road Ancaster,2024-03-10T22:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-10T22:00:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-10T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T22:00:00.000+00:00,transformer,,Temperature,C,16.1
917625,Old Roman Road Ancaster,2024-03-10T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
917625,Old Roman Road Ancaster,2024-03-10T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
917625,Old Roman Road Ancaster,2024-03-10T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
917625,Old Roman Road Ancaster,2024-03-10T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
917625,Old Roman Road Ancaster,2024-03-10T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
917625,Old Roman Road Ancaster,2024-03-10T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
917625,Old Roman Road Ancaster,2024-03-10T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.12
917625,Old Roman Road Ancaster,2024-03-10T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
917625,Old Roman Road Ancaster,2024-03-10T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
917625,Old Roman Road Ancaster,2024-03-10T22:00:00.000+00:00,busbar,,L3 Active Power,kW,6.61
917625,Old Roman Road Ancaster,2024-03-10T22:00:00.000+00:00,busbar,,L2 Active Power,kW,4.53
917625,Old Roman Road Ancaster,2024-03-10T22:00:00.000+00:00,busbar,,L1 Active Power,kW,7.78
917625,Old Roman Road Ancaster,2024-03-10T22:00:00.000+00:00,busbar,,N Current (RMS),A,23.4
917625,Old Roman Road Ancaster,2024-03-10T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
917625,Old Roman Road Ancaster,2024-03-10T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.7
917625,Old Roman Road Ancaster,2024-03-10T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
917625,Old Roman Road Ancaster,2024-03-10T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-10T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-10T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
917625,Old Roman Road Ancaster,2024-03-10T21:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-10T21:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-10T21:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
917625,Old Roman Road Ancaster,2024-03-10T21:50:00.000+00:00,feeder,,N Current (RMS),A,1.8
917625,Old Roman Road Ancaster,2024-03-10T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-10T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-10T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.42
917625,Old Roman Road Ancaster,2024-03-10T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.19
917625,Old Roman Road Ancaster,2024-03-10T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
917625,Old Roman Road Ancaster,2024-03-10T21:50:00.000+00:00,feeder,,L3 Active Power,kW,7.78
917625,Old Roman Road Ancaster,2024-03-10T21:50:00.000+00:00,feeder,,L2 Active Power,kW,6.04
917625,Old Roman Road Ancaster,2024-03-10T21:50:00.000+00:00,feeder,,L1 Active Power,kW,7.01
917625,Old Roman Road Ancaster,2024-03-10T21:50:00.000+00:00,feeder,,N Current (RMS),A,19.8
917625,Old Roman Road Ancaster,2024-03-10T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,33.2
917625,Old Roman Road Ancaster,2024-03-10T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,25.8
917625,Old Roman Road Ancaster,2024-03-10T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,30.3
917625,Old Roman Road Ancaster,2024-03-10T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-10T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
917625,Old Roman Road Ancaster,2024-03-10T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
917625,Old Roman Road Ancaster,2024-03-10T21:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-10T21:50:00.000+00:00,feeder,,L2 Active Power,kW,0.05
917625,Old Roman Road Ancaster,2024-03-10T21:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-10T21:50:00.000+00:00,feeder,,N Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-10T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-10T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-10T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
917625,Old Roman Road Ancaster,2024-03-10T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-10T21:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-10T21:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
917625,Old Roman Road Ancaster,2024-03-10T21:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-10T21:50:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-10T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T21:50:00.000+00:00,transformer,,Temperature,C,16.0
917625,Old Roman Road Ancaster,2024-03-10T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
917625,Old Roman Road Ancaster,2024-03-10T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
917625,Old Roman Road Ancaster,2024-03-10T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
917625,Old Roman Road Ancaster,2024-03-10T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
917625,Old Roman Road Ancaster,2024-03-10T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
917625,Old Roman Road Ancaster,2024-03-10T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
917625,Old Roman Road Ancaster,2024-03-10T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.42
917625,Old Roman Road Ancaster,2024-03-10T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.15
917625,Old Roman Road Ancaster,2024-03-10T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
917625,Old Roman Road Ancaster,2024-03-10T21:50:00.000+00:00,busbar,,L3 Active Power,kW,7.82
917625,Old Roman Road Ancaster,2024-03-10T21:50:00.000+00:00,busbar,,L2 Active Power,kW,6.07
917625,Old Roman Road Ancaster,2024-03-10T21:50:00.000+00:00,busbar,,L1 Active Power,kW,6.99
917625,Old Roman Road Ancaster,2024-03-10T21:50:00.000+00:00,busbar,,N Current (RMS),A,20.5
917625,Old Roman Road Ancaster,2024-03-10T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
917625,Old Roman Road Ancaster,2024-03-10T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.9
917625,Old Roman Road Ancaster,2024-03-10T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.3
917625,Old Roman Road Ancaster,2024-03-10T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-10T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-10T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
917625,Old Roman Road Ancaster,2024-03-10T21:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-10T21:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-10T21:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-10T21:40:00.000+00:00,feeder,,N Current (RMS),A,2.5
917625,Old Roman Road Ancaster,2024-03-10T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-10T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-10T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.03
917625,Old Roman Road Ancaster,2024-03-10T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.7
917625,Old Roman Road Ancaster,2024-03-10T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
917625,Old Roman Road Ancaster,2024-03-10T21:40:00.000+00:00,feeder,,L3 Active Power,kW,7.62
917625,Old Roman Road Ancaster,2024-03-10T21:40:00.000+00:00,feeder,,L2 Active Power,kW,5.62
917625,Old Roman Road Ancaster,2024-03-10T21:40:00.000+00:00,feeder,,L1 Active Power,kW,8.85
917625,Old Roman Road Ancaster,2024-03-10T21:40:00.000+00:00,feeder,,N Current (RMS),A,24.5
917625,Old Roman Road Ancaster,2024-03-10T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,32.6
917625,Old Roman Road Ancaster,2024-03-10T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,24.2
917625,Old Roman Road Ancaster,2024-03-10T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,38.4
917625,Old Roman Road Ancaster,2024-03-10T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-10T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-10T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
917625,Old Roman Road Ancaster,2024-03-10T21:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-10T21:40:00.000+00:00,feeder,,L2 Active Power,kW,0.06
917625,Old Roman Road Ancaster,2024-03-10T21:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-10T21:40:00.000+00:00,feeder,,N Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-10T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-10T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
917625,Old Roman Road Ancaster,2024-03-10T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
917625,Old Roman Road Ancaster,2024-03-10T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-10T21:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-10T21:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
917625,Old Roman Road Ancaster,2024-03-10T21:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-10T21:40:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-10T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T21:40:00.000+00:00,transformer,,Temperature,C,16.0
917625,Old Roman Road Ancaster,2024-03-10T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
917625,Old Roman Road Ancaster,2024-03-10T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
917625,Old Roman Road Ancaster,2024-03-10T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
917625,Old Roman Road Ancaster,2024-03-10T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
917625,Old Roman Road Ancaster,2024-03-10T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
917625,Old Roman Road Ancaster,2024-03-10T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
917625,Old Roman Road Ancaster,2024-03-10T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.04
917625,Old Roman Road Ancaster,2024-03-10T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.7
917625,Old Roman Road Ancaster,2024-03-10T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
917625,Old Roman Road Ancaster,2024-03-10T21:40:00.000+00:00,busbar,,L3 Active Power,kW,7.65
917625,Old Roman Road Ancaster,2024-03-10T21:40:00.000+00:00,busbar,,L2 Active Power,kW,5.65
917625,Old Roman Road Ancaster,2024-03-10T21:40:00.000+00:00,busbar,,L1 Active Power,kW,8.86
917625,Old Roman Road Ancaster,2024-03-10T21:40:00.000+00:00,busbar,,N Current (RMS),A,24.8
917625,Old Roman Road Ancaster,2024-03-10T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
917625,Old Roman Road Ancaster,2024-03-10T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.3
917625,Old Roman Road Ancaster,2024-03-10T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
917625,Old Roman Road Ancaster,2024-03-10T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-10T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
917625,Old Roman Road Ancaster,2024-03-10T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
