Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
917625,Old Roman Road Ancaster,2024-03-10T21:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-10T21:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-10T21:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-10T21:30:00.000+00:00,feeder,,N Current (RMS),A,4.5
917625,Old Roman Road Ancaster,2024-03-10T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-10T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-10T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.9
917625,Old Roman Road Ancaster,2024-03-10T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.66
917625,Old Roman Road Ancaster,2024-03-10T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
917625,Old Roman Road Ancaster,2024-03-10T21:30:00.000+00:00,feeder,,L3 Active Power,kW,7.53
917625,Old Roman Road Ancaster,2024-03-10T21:30:00.000+00:00,feeder,,L2 Active Power,kW,5.93
917625,Old Roman Road Ancaster,2024-03-10T21:30:00.000+00:00,feeder,,L1 Active Power,kW,9.2
917625,Old Roman Road Ancaster,2024-03-10T21:30:00.000+00:00,feeder,,N Current (RMS),A,26.8
917625,Old Roman Road Ancaster,2024-03-10T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,32.7
917625,Old Roman Road Ancaster,2024-03-10T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,25.7
917625,Old Roman Road Ancaster,2024-03-10T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,40.2
917625,Old Roman Road Ancaster,2024-03-10T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-10T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-10T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
917625,Old Roman Road Ancaster,2024-03-10T21:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-10T21:30:00.000+00:00,feeder,,L2 Active Power,kW,0.06
917625,Old Roman Road Ancaster,2024-03-10T21:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-10T21:30:00.000+00:00,feeder,,N Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-10T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-10T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
917625,Old Roman Road Ancaster,2024-03-10T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
917625,Old Roman Road Ancaster,2024-03-10T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-10T21:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-10T21:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
917625,Old Roman Road Ancaster,2024-03-10T21:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-10T21:30:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-10T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T21:30:00.000+00:00,transformer,,Temperature,C,16.0
917625,Old Roman Road Ancaster,2024-03-10T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
917625,Old Roman Road Ancaster,2024-03-10T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
917625,Old Roman Road Ancaster,2024-03-10T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
917625,Old Roman Road Ancaster,2024-03-10T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
917625,Old Roman Road Ancaster,2024-03-10T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
917625,Old Roman Road Ancaster,2024-03-10T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
917625,Old Roman Road Ancaster,2024-03-10T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.91
917625,Old Roman Road Ancaster,2024-03-10T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.66
917625,Old Roman Road Ancaster,2024-03-10T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
917625,Old Roman Road Ancaster,2024-03-10T21:30:00.000+00:00,busbar,,L3 Active Power,kW,7.57
917625,Old Roman Road Ancaster,2024-03-10T21:30:00.000+00:00,busbar,,L2 Active Power,kW,5.95
917625,Old Roman Road Ancaster,2024-03-10T21:30:00.000+00:00,busbar,,L1 Active Power,kW,9.21
917625,Old Roman Road Ancaster,2024-03-10T21:30:00.000+00:00,busbar,,N Current (RMS),A,25.5
917625,Old Roman Road Ancaster,2024-03-10T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
917625,Old Roman Road Ancaster,2024-03-10T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.8
917625,Old Roman Road Ancaster,2024-03-10T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.3
917625,Old Roman Road Ancaster,2024-03-10T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-10T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-10T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
917625,Old Roman Road Ancaster,2024-03-10T21:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
917625,Old Roman Road Ancaster,2024-03-10T21:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-10T21:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
917625,Old Roman Road Ancaster,2024-03-10T21:20:00.000+00:00,feeder,,N Current (RMS),A,2.8
917625,Old Roman Road Ancaster,2024-03-10T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-10T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-10T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.15
917625,Old Roman Road Ancaster,2024-03-10T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.78
917625,Old Roman Road Ancaster,2024-03-10T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
917625,Old Roman Road Ancaster,2024-03-10T21:20:00.000+00:00,feeder,,L3 Active Power,kW,8.84
917625,Old Roman Road Ancaster,2024-03-10T21:20:00.000+00:00,feeder,,L2 Active Power,kW,6.78
917625,Old Roman Road Ancaster,2024-03-10T21:20:00.000+00:00,feeder,,L1 Active Power,kW,7.03
917625,Old Roman Road Ancaster,2024-03-10T21:20:00.000+00:00,feeder,,N Current (RMS),A,22.9
917625,Old Roman Road Ancaster,2024-03-10T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,38.1
917625,Old Roman Road Ancaster,2024-03-10T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,29.9
917625,Old Roman Road Ancaster,2024-03-10T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,30.5
917625,Old Roman Road Ancaster,2024-03-10T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-10T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
917625,Old Roman Road Ancaster,2024-03-10T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
917625,Old Roman Road Ancaster,2024-03-10T21:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-10T21:20:00.000+00:00,feeder,,L2 Active Power,kW,0.04
917625,Old Roman Road Ancaster,2024-03-10T21:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-10T21:20:00.000+00:00,feeder,,N Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-10T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-10T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-10T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-10T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
917625,Old Roman Road Ancaster,2024-03-10T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-10T21:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-10T21:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
917625,Old Roman Road Ancaster,2024-03-10T21:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-10T21:20:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-10T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T21:20:00.000+00:00,transformer,,Temperature,C,16.0
917625,Old Roman Road Ancaster,2024-03-10T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
917625,Old Roman Road Ancaster,2024-03-10T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
917625,Old Roman Road Ancaster,2024-03-10T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
917625,Old Roman Road Ancaster,2024-03-10T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
917625,Old Roman Road Ancaster,2024-03-10T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
917625,Old Roman Road Ancaster,2024-03-10T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.81
917625,Old Roman Road Ancaster,2024-03-10T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.15
917625,Old Roman Road Ancaster,2024-03-10T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.74
917625,Old Roman Road Ancaster,2024-03-10T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
917625,Old Roman Road Ancaster,2024-03-10T21:20:00.000+00:00,busbar,,L3 Active Power,kW,8.88
917625,Old Roman Road Ancaster,2024-03-10T21:20:00.000+00:00,busbar,,L2 Active Power,kW,6.8
917625,Old Roman Road Ancaster,2024-03-10T21:20:00.000+00:00,busbar,,L1 Active Power,kW,7.0
917625,Old Roman Road Ancaster,2024-03-10T21:20:00.000+00:00,busbar,,N Current (RMS),A,23.0
917625,Old Roman Road Ancaster,2024-03-10T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
917625,Old Roman Road Ancaster,2024-03-10T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.9
917625,Old Roman Road Ancaster,2024-03-10T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.4
917625,Old Roman Road Ancaster,2024-03-10T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-10T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
917625,Old Roman Road Ancaster,2024-03-10T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
917625,Old Roman Road Ancaster,2024-03-10T21:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
917625,Old Roman Road Ancaster,2024-03-10T21:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-10T21:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
917625,Old Roman Road Ancaster,2024-03-10T21:10:00.000+00:00,feeder,,N Current (RMS),A,1.8
917625,Old Roman Road Ancaster,2024-03-10T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-10T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-10T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.15
917625,Old Roman Road Ancaster,2024-03-10T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.82
917625,Old Roman Road Ancaster,2024-03-10T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
917625,Old Roman Road Ancaster,2024-03-10T21:10:00.000+00:00,feeder,,L3 Active Power,kW,9.86
917625,Old Roman Road Ancaster,2024-03-10T21:10:00.000+00:00,feeder,,L2 Active Power,kW,6.96
917625,Old Roman Road Ancaster,2024-03-10T21:10:00.000+00:00,feeder,,L1 Active Power,kW,7.19
917625,Old Roman Road Ancaster,2024-03-10T21:10:00.000+00:00,feeder,,N Current (RMS),A,23.0
917625,Old Roman Road Ancaster,2024-03-10T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,42.2
917625,Old Roman Road Ancaster,2024-03-10T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,30.4
917625,Old Roman Road Ancaster,2024-03-10T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,31.2
917625,Old Roman Road Ancaster,2024-03-10T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-10T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
917625,Old Roman Road Ancaster,2024-03-10T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
917625,Old Roman Road Ancaster,2024-03-10T21:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-10T21:10:00.000+00:00,feeder,,L2 Active Power,kW,0.05
917625,Old Roman Road Ancaster,2024-03-10T21:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-10T21:10:00.000+00:00,feeder,,N Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-10T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-10T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-10T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-10T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
917625,Old Roman Road Ancaster,2024-03-10T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-10T21:10:00.000+00:00,feeder,,L3 Active Power,kW,0.04
917625,Old Roman Road Ancaster,2024-03-10T21:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
917625,Old Roman Road Ancaster,2024-03-10T21:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-10T21:10:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-10T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-10T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T21:10:00.000+00:00,transformer,,Temperature,C,16.0
917625,Old Roman Road Ancaster,2024-03-10T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
917625,Old Roman Road Ancaster,2024-03-10T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
917625,Old Roman Road Ancaster,2024-03-10T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
917625,Old Roman Road Ancaster,2024-03-10T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
917625,Old Roman Road Ancaster,2024-03-10T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
917625,Old Roman Road Ancaster,2024-03-10T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.48
917625,Old Roman Road Ancaster,2024-03-10T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.15
917625,Old Roman Road Ancaster,2024-03-10T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.76
917625,Old Roman Road Ancaster,2024-03-10T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
917625,Old Roman Road Ancaster,2024-03-10T21:10:00.000+00:00,busbar,,L3 Active Power,kW,9.91
917625,Old Roman Road Ancaster,2024-03-10T21:10:00.000+00:00,busbar,,L2 Active Power,kW,6.99
917625,Old Roman Road Ancaster,2024-03-10T21:10:00.000+00:00,busbar,,L1 Active Power,kW,7.16
917625,Old Roman Road Ancaster,2024-03-10T21:10:00.000+00:00,busbar,,N Current (RMS),A,24.4
917625,Old Roman Road Ancaster,2024-03-10T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
917625,Old Roman Road Ancaster,2024-03-10T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.4
917625,Old Roman Road Ancaster,2024-03-10T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.1
917625,Old Roman Road Ancaster,2024-03-10T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-10T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-10T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
917625,Old Roman Road Ancaster,2024-03-10T21:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-10T21:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-10T21:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
917625,Old Roman Road Ancaster,2024-03-10T21:00:00.000+00:00,feeder,,N Current (RMS),A,1.9
917625,Old Roman Road Ancaster,2024-03-10T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-10T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-10T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.7
917625,Old Roman Road Ancaster,2024-03-10T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.37
917625,Old Roman Road Ancaster,2024-03-10T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
917625,Old Roman Road Ancaster,2024-03-10T21:00:00.000+00:00,feeder,,L3 Active Power,kW,8.59
917625,Old Roman Road Ancaster,2024-03-10T21:00:00.000+00:00,feeder,,L2 Active Power,kW,6.55
917625,Old Roman Road Ancaster,2024-03-10T21:00:00.000+00:00,feeder,,L1 Active Power,kW,7.59
917625,Old Roman Road Ancaster,2024-03-10T21:00:00.000+00:00,feeder,,N Current (RMS),A,21.4
917625,Old Roman Road Ancaster,2024-03-10T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,36.8
917625,Old Roman Road Ancaster,2024-03-10T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,28.6
917625,Old Roman Road Ancaster,2024-03-10T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,33.1
917625,Old Roman Road Ancaster,2024-03-10T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-10T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
917625,Old Roman Road Ancaster,2024-03-10T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
917625,Old Roman Road Ancaster,2024-03-10T21:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-10T21:00:00.000+00:00,feeder,,L2 Active Power,kW,0.04
917625,Old Roman Road Ancaster,2024-03-10T21:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-10T21:00:00.000+00:00,feeder,,N Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-10T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-10T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-10T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
917625,Old Roman Road Ancaster,2024-03-10T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-10T21:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-10T21:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
917625,Old Roman Road Ancaster,2024-03-10T21:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-10T21:00:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-10T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T21:00:00.000+00:00,transformer,,Temperature,C,16.0
917625,Old Roman Road Ancaster,2024-03-10T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
917625,Old Roman Road Ancaster,2024-03-10T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.21
917625,Old Roman Road Ancaster,2024-03-10T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
917625,Old Roman Road Ancaster,2024-03-10T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
917625,Old Roman Road Ancaster,2024-03-10T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
917625,Old Roman Road Ancaster,2024-03-10T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.49
917625,Old Roman Road Ancaster,2024-03-10T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.7
917625,Old Roman Road Ancaster,2024-03-10T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
917625,Old Roman Road Ancaster,2024-03-10T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
917625,Old Roman Road Ancaster,2024-03-10T21:00:00.000+00:00,busbar,,L3 Active Power,kW,8.63
917625,Old Roman Road Ancaster,2024-03-10T21:00:00.000+00:00,busbar,,L2 Active Power,kW,6.57
917625,Old Roman Road Ancaster,2024-03-10T21:00:00.000+00:00,busbar,,L1 Active Power,kW,7.57
917625,Old Roman Road Ancaster,2024-03-10T21:00:00.000+00:00,busbar,,N Current (RMS),A,22.0
917625,Old Roman Road Ancaster,2024-03-10T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
917625,Old Roman Road Ancaster,2024-03-10T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
917625,Old Roman Road Ancaster,2024-03-10T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.1
917625,Old Roman Road Ancaster,2024-03-10T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-10T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-10T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
917625,Old Roman Road Ancaster,2024-03-10T20:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-10T20:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-10T20:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
917625,Old Roman Road Ancaster,2024-03-10T20:50:00.000+00:00,feeder,,N Current (RMS),A,1.4
917625,Old Roman Road Ancaster,2024-03-10T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-10T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-10T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.97
917625,Old Roman Road Ancaster,2024-03-10T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.71
917625,Old Roman Road Ancaster,2024-03-10T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
917625,Old Roman Road Ancaster,2024-03-10T20:50:00.000+00:00,feeder,,L3 Active Power,kW,8.19
917625,Old Roman Road Ancaster,2024-03-10T20:50:00.000+00:00,feeder,,L2 Active Power,kW,6.21
917625,Old Roman Road Ancaster,2024-03-10T20:50:00.000+00:00,feeder,,L1 Active Power,kW,7.45
917625,Old Roman Road Ancaster,2024-03-10T20:50:00.000+00:00,feeder,,N Current (RMS),A,21.5
917625,Old Roman Road Ancaster,2024-03-10T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,35.3
917625,Old Roman Road Ancaster,2024-03-10T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,27.0
917625,Old Roman Road Ancaster,2024-03-10T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,32.5
917625,Old Roman Road Ancaster,2024-03-10T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-10T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
917625,Old Roman Road Ancaster,2024-03-10T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
917625,Old Roman Road Ancaster,2024-03-10T20:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-10T20:50:00.000+00:00,feeder,,L2 Active Power,kW,0.05
917625,Old Roman Road Ancaster,2024-03-10T20:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-10T20:50:00.000+00:00,feeder,,N Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-10T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-10T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-10T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
917625,Old Roman Road Ancaster,2024-03-10T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-10T20:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-10T20:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
917625,Old Roman Road Ancaster,2024-03-10T20:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-10T20:50:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-10T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T20:50:00.000+00:00,transformer,,Temperature,C,16.0
917625,Old Roman Road Ancaster,2024-03-10T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
917625,Old Roman Road Ancaster,2024-03-10T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.26
917625,Old Roman Road Ancaster,2024-03-10T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
917625,Old Roman Road Ancaster,2024-03-10T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
917625,Old Roman Road Ancaster,2024-03-10T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
917625,Old Roman Road Ancaster,2024-03-10T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.27
917625,Old Roman Road Ancaster,2024-03-10T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.98
917625,Old Roman Road Ancaster,2024-03-10T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.68
917625,Old Roman Road Ancaster,2024-03-10T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
917625,Old Roman Road Ancaster,2024-03-10T20:50:00.000+00:00,busbar,,L3 Active Power,kW,8.23
917625,Old Roman Road Ancaster,2024-03-10T20:50:00.000+00:00,busbar,,L2 Active Power,kW,6.23
917625,Old Roman Road Ancaster,2024-03-10T20:50:00.000+00:00,busbar,,L1 Active Power,kW,7.43
917625,Old Roman Road Ancaster,2024-03-10T20:50:00.000+00:00,busbar,,N Current (RMS),A,21.9
917625,Old Roman Road Ancaster,2024-03-10T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
917625,Old Roman Road Ancaster,2024-03-10T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.1
917625,Old Roman Road Ancaster,2024-03-10T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
917625,Old Roman Road Ancaster,2024-03-10T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
917625,Old Roman Road Ancaster,2024-03-10T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
917625,Old Roman Road Ancaster,2024-03-10T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
917625,Old Roman Road Ancaster,2024-03-10T20:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-10T20:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-10T20:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
917625,Old Roman Road Ancaster,2024-03-10T20:40:00.000+00:00,feeder,,N Current (RMS),A,1.7
917625,Old Roman Road Ancaster,2024-03-10T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-10T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-10T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.41
917625,Old Roman Road Ancaster,2024-03-10T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.28
917625,Old Roman Road Ancaster,2024-03-10T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
917625,Old Roman Road Ancaster,2024-03-10T20:40:00.000+00:00,feeder,,L3 Active Power,kW,9.33
917625,Old Roman Road Ancaster,2024-03-10T20:40:00.000+00:00,feeder,,L2 Active Power,kW,7.98
917625,Old Roman Road Ancaster,2024-03-10T20:40:00.000+00:00,feeder,,L1 Active Power,kW,7.92
917625,Old Roman Road Ancaster,2024-03-10T20:40:00.000+00:00,feeder,,N Current (RMS),A,21.7
917625,Old Roman Road Ancaster,2024-03-10T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,41.0
917625,Old Roman Road Ancaster,2024-03-10T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,34.8
917625,Old Roman Road Ancaster,2024-03-10T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,34.5
917625,Old Roman Road Ancaster,2024-03-10T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-10T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
917625,Old Roman Road Ancaster,2024-03-10T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
917625,Old Roman Road Ancaster,2024-03-10T20:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-10T20:40:00.000+00:00,feeder,,L2 Active Power,kW,0.04
917625,Old Roman Road Ancaster,2024-03-10T20:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-10T20:40:00.000+00:00,feeder,,N Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-10T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-10T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-10T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
917625,Old Roman Road Ancaster,2024-03-10T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-10T20:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-10T20:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
917625,Old Roman Road Ancaster,2024-03-10T20:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-10T20:40:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-10T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T20:40:00.000+00:00,transformer,,Temperature,C,16.0
917625,Old Roman Road Ancaster,2024-03-10T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
917625,Old Roman Road Ancaster,2024-03-10T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.12
917625,Old Roman Road Ancaster,2024-03-10T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
917625,Old Roman Road Ancaster,2024-03-10T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.33
917625,Old Roman Road Ancaster,2024-03-10T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
917625,Old Roman Road Ancaster,2024-03-10T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.2
917625,Old Roman Road Ancaster,2024-03-10T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.4
917625,Old Roman Road Ancaster,2024-03-10T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.23
917625,Old Roman Road Ancaster,2024-03-10T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
917625,Old Roman Road Ancaster,2024-03-10T20:40:00.000+00:00,busbar,,L3 Active Power,kW,9.38
917625,Old Roman Road Ancaster,2024-03-10T20:40:00.000+00:00,busbar,,L2 Active Power,kW,7.99
917625,Old Roman Road Ancaster,2024-03-10T20:40:00.000+00:00,busbar,,L1 Active Power,kW,7.89
917625,Old Roman Road Ancaster,2024-03-10T20:40:00.000+00:00,busbar,,N Current (RMS),A,22.3
917625,Old Roman Road Ancaster,2024-03-10T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
917625,Old Roman Road Ancaster,2024-03-10T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
917625,Old Roman Road Ancaster,2024-03-10T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
917625,Old Roman Road Ancaster,2024-03-10T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-10T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-10T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
917625,Old Roman Road Ancaster,2024-03-10T20:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
917625,Old Roman Road Ancaster,2024-03-10T20:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-10T20:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
917625,Old Roman Road Ancaster,2024-03-10T20:30:00.000+00:00,feeder,,N Current (RMS),A,2.6
917625,Old Roman Road Ancaster,2024-03-10T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-10T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-10T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.48
917625,Old Roman Road Ancaster,2024-03-10T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.17
917625,Old Roman Road Ancaster,2024-03-10T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.22
917625,Old Roman Road Ancaster,2024-03-10T20:30:00.000+00:00,feeder,,L3 Active Power,kW,9.74
917625,Old Roman Road Ancaster,2024-03-10T20:30:00.000+00:00,feeder,,L2 Active Power,kW,6.31
917625,Old Roman Road Ancaster,2024-03-10T20:30:00.000+00:00,feeder,,L1 Active Power,kW,7.88
917625,Old Roman Road Ancaster,2024-03-10T20:30:00.000+00:00,feeder,,N Current (RMS),A,25.2
917625,Old Roman Road Ancaster,2024-03-10T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,42.8
917625,Old Roman Road Ancaster,2024-03-10T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,28.2
917625,Old Roman Road Ancaster,2024-03-10T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,34.5
917625,Old Roman Road Ancaster,2024-03-10T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-10T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
917625,Old Roman Road Ancaster,2024-03-10T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
917625,Old Roman Road Ancaster,2024-03-10T20:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-10T20:30:00.000+00:00,feeder,,L2 Active Power,kW,0.06
917625,Old Roman Road Ancaster,2024-03-10T20:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-10T20:30:00.000+00:00,feeder,,N Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-10T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-10T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-10T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
917625,Old Roman Road Ancaster,2024-03-10T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
917625,Old Roman Road Ancaster,2024-03-10T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-10T20:30:00.000+00:00,feeder,,L3 Active Power,kW,0.04
917625,Old Roman Road Ancaster,2024-03-10T20:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
917625,Old Roman Road Ancaster,2024-03-10T20:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-10T20:30:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-10T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-10T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T20:30:00.000+00:00,transformer,,Temperature,C,16.0
917625,Old Roman Road Ancaster,2024-03-10T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
917625,Old Roman Road Ancaster,2024-03-10T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.97
917625,Old Roman Road Ancaster,2024-03-10T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
917625,Old Roman Road Ancaster,2024-03-10T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.01
917625,Old Roman Road Ancaster,2024-03-10T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
917625,Old Roman Road Ancaster,2024-03-10T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.53
917625,Old Roman Road Ancaster,2024-03-10T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.48
917625,Old Roman Road Ancaster,2024-03-10T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.12
917625,Old Roman Road Ancaster,2024-03-10T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
917625,Old Roman Road Ancaster,2024-03-10T20:30:00.000+00:00,busbar,,L3 Active Power,kW,9.8
917625,Old Roman Road Ancaster,2024-03-10T20:30:00.000+00:00,busbar,,L2 Active Power,kW,6.35
917625,Old Roman Road Ancaster,2024-03-10T20:30:00.000+00:00,busbar,,L1 Active Power,kW,7.86
917625,Old Roman Road Ancaster,2024-03-10T20:30:00.000+00:00,busbar,,N Current (RMS),A,25.5
917625,Old Roman Road Ancaster,2024-03-10T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
917625,Old Roman Road Ancaster,2024-03-10T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.3
917625,Old Roman Road Ancaster,2024-03-10T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
917625,Old Roman Road Ancaster,2024-03-10T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-10T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
917625,Old Roman Road Ancaster,2024-03-10T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
917625,Old Roman Road Ancaster,2024-03-10T20:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
917625,Old Roman Road Ancaster,2024-03-10T20:20:00.000+00:00,feeder,,L2 Active Power,kW,0.04
917625,Old Roman Road Ancaster,2024-03-10T20:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
917625,Old Roman Road Ancaster,2024-03-10T20:20:00.000+00:00,feeder,,N Current (RMS),A,2.0
917625,Old Roman Road Ancaster,2024-03-10T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-10T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
917625,Old Roman Road Ancaster,2024-03-10T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.56
917625,Old Roman Road Ancaster,2024-03-10T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.99
917625,Old Roman Road Ancaster,2024-03-10T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-10T20:20:00.000+00:00,feeder,,L3 Active Power,kW,11.71
917625,Old Roman Road Ancaster,2024-03-10T20:20:00.000+00:00,feeder,,L2 Active Power,kW,6.51
917625,Old Roman Road Ancaster,2024-03-10T20:20:00.000+00:00,feeder,,L1 Active Power,kW,7.73
917625,Old Roman Road Ancaster,2024-03-10T20:20:00.000+00:00,feeder,,N Current (RMS),A,31.2
917625,Old Roman Road Ancaster,2024-03-10T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,51.0
917625,Old Roman Road Ancaster,2024-03-10T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,28.6
917625,Old Roman Road Ancaster,2024-03-10T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,33.8
917625,Old Roman Road Ancaster,2024-03-10T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-10T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
917625,Old Roman Road Ancaster,2024-03-10T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
917625,Old Roman Road Ancaster,2024-03-10T20:20:00.000+00:00,feeder,,L3 Active Power,kW,0.04
917625,Old Roman Road Ancaster,2024-03-10T20:20:00.000+00:00,feeder,,L2 Active Power,kW,0.07
917625,Old Roman Road Ancaster,2024-03-10T20:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-10T20:20:00.000+00:00,feeder,,N Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-10T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-10T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
917625,Old Roman Road Ancaster,2024-03-10T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-10T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
917625,Old Roman Road Ancaster,2024-03-10T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
917625,Old Roman Road Ancaster,2024-03-10T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
917625,Old Roman Road Ancaster,2024-03-10T20:20:00.000+00:00,feeder,,L3 Active Power,kW,0.06
917625,Old Roman Road Ancaster,2024-03-10T20:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
917625,Old Roman Road Ancaster,2024-03-10T20:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-10T20:20:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-10T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-10T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T20:20:00.000+00:00,transformer,,Temperature,C,16.1
917625,Old Roman Road Ancaster,2024-03-10T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
917625,Old Roman Road Ancaster,2024-03-10T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.25
917625,Old Roman Road Ancaster,2024-03-10T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
917625,Old Roman Road Ancaster,2024-03-10T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.4
917625,Old Roman Road Ancaster,2024-03-10T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
917625,Old Roman Road Ancaster,2024-03-10T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.6
917625,Old Roman Road Ancaster,2024-03-10T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.57
917625,Old Roman Road Ancaster,2024-03-10T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.91
917625,Old Roman Road Ancaster,2024-03-10T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
917625,Old Roman Road Ancaster,2024-03-10T20:20:00.000+00:00,busbar,,L3 Active Power,kW,11.78
917625,Old Roman Road Ancaster,2024-03-10T20:20:00.000+00:00,busbar,,L2 Active Power,kW,6.57
917625,Old Roman Road Ancaster,2024-03-10T20:20:00.000+00:00,busbar,,L1 Active Power,kW,7.7
917625,Old Roman Road Ancaster,2024-03-10T20:20:00.000+00:00,busbar,,N Current (RMS),A,32.5
917625,Old Roman Road Ancaster,2024-03-10T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
917625,Old Roman Road Ancaster,2024-03-10T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.8
917625,Old Roman Road Ancaster,2024-03-10T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
917625,Old Roman Road Ancaster,2024-03-10T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-10T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
917625,Old Roman Road Ancaster,2024-03-10T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
917625,Old Roman Road Ancaster,2024-03-10T20:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
917625,Old Roman Road Ancaster,2024-03-10T20:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-10T20:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
917625,Old Roman Road Ancaster,2024-03-10T20:10:00.000+00:00,feeder,,N Current (RMS),A,2.7
917625,Old Roman Road Ancaster,2024-03-10T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-10T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
917625,Old Roman Road Ancaster,2024-03-10T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.44
917625,Old Roman Road Ancaster,2024-03-10T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.94
917625,Old Roman Road Ancaster,2024-03-10T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
917625,Old Roman Road Ancaster,2024-03-10T20:10:00.000+00:00,feeder,,L3 Active Power,kW,11.28
917625,Old Roman Road Ancaster,2024-03-10T20:10:00.000+00:00,feeder,,L2 Active Power,kW,6.44
917625,Old Roman Road Ancaster,2024-03-10T20:10:00.000+00:00,feeder,,L1 Active Power,kW,8.08
917625,Old Roman Road Ancaster,2024-03-10T20:10:00.000+00:00,feeder,,N Current (RMS),A,30.0
917625,Old Roman Road Ancaster,2024-03-10T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,48.8
917625,Old Roman Road Ancaster,2024-03-10T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,28.1
917625,Old Roman Road Ancaster,2024-03-10T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,35.3
917625,Old Roman Road Ancaster,2024-03-10T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-10T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
917625,Old Roman Road Ancaster,2024-03-10T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
917625,Old Roman Road Ancaster,2024-03-10T20:10:00.000+00:00,feeder,,L3 Active Power,kW,0.04
917625,Old Roman Road Ancaster,2024-03-10T20:10:00.000+00:00,feeder,,L2 Active Power,kW,0.07
917625,Old Roman Road Ancaster,2024-03-10T20:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-10T20:10:00.000+00:00,feeder,,N Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-10T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-10T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
917625,Old Roman Road Ancaster,2024-03-10T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-10T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
917625,Old Roman Road Ancaster,2024-03-10T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
917625,Old Roman Road Ancaster,2024-03-10T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
917625,Old Roman Road Ancaster,2024-03-10T20:10:00.000+00:00,feeder,,L3 Active Power,kW,0.05
917625,Old Roman Road Ancaster,2024-03-10T20:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
917625,Old Roman Road Ancaster,2024-03-10T20:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-10T20:10:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-10T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-10T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T20:10:00.000+00:00,transformer,,Temperature,C,16.1
917625,Old Roman Road Ancaster,2024-03-10T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
917625,Old Roman Road Ancaster,2024-03-10T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.48
917625,Old Roman Road Ancaster,2024-03-10T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
917625,Old Roman Road Ancaster,2024-03-10T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.51
917625,Old Roman Road Ancaster,2024-03-10T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
917625,Old Roman Road Ancaster,2024-03-10T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.79
917625,Old Roman Road Ancaster,2024-03-10T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.45
917625,Old Roman Road Ancaster,2024-03-10T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.87
917625,Old Roman Road Ancaster,2024-03-10T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
917625,Old Roman Road Ancaster,2024-03-10T20:10:00.000+00:00,busbar,,L3 Active Power,kW,11.34
917625,Old Roman Road Ancaster,2024-03-10T20:10:00.000+00:00,busbar,,L2 Active Power,kW,6.49
917625,Old Roman Road Ancaster,2024-03-10T20:10:00.000+00:00,busbar,,L1 Active Power,kW,8.05
917625,Old Roman Road Ancaster,2024-03-10T20:10:00.000+00:00,busbar,,N Current (RMS),A,30.2
917625,Old Roman Road Ancaster,2024-03-10T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
917625,Old Roman Road Ancaster,2024-03-10T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.3
917625,Old Roman Road Ancaster,2024-03-10T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
917625,Old Roman Road Ancaster,2024-03-10T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
