Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
917625,Old Roman Road Ancaster,2024-03-10T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
917625,Old Roman Road Ancaster,2024-03-10T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
917625,Old Roman Road Ancaster,2024-03-10T20:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
917625,Old Roman Road Ancaster,2024-03-10T20:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-10T20:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
917625,Old Roman Road Ancaster,2024-03-10T20:00:00.000+00:00,feeder,,N Current (RMS),A,2.9
917625,Old Roman Road Ancaster,2024-03-10T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-10T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-10T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.48
917625,Old Roman Road Ancaster,2024-03-10T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.2
917625,Old Roman Road Ancaster,2024-03-10T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
917625,Old Roman Road Ancaster,2024-03-10T20:00:00.000+00:00,feeder,,L3 Active Power,kW,10.61
917625,Old Roman Road Ancaster,2024-03-10T20:00:00.000+00:00,feeder,,L2 Active Power,kW,7.28
917625,Old Roman Road Ancaster,2024-03-10T20:00:00.000+00:00,feeder,,L1 Active Power,kW,7.97
917625,Old Roman Road Ancaster,2024-03-10T20:00:00.000+00:00,feeder,,N Current (RMS),A,25.8
917625,Old Roman Road Ancaster,2024-03-10T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,45.9
917625,Old Roman Road Ancaster,2024-03-10T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,31.8
917625,Old Roman Road Ancaster,2024-03-10T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,34.9
917625,Old Roman Road Ancaster,2024-03-10T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-10T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
917625,Old Roman Road Ancaster,2024-03-10T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
917625,Old Roman Road Ancaster,2024-03-10T20:00:00.000+00:00,feeder,,L3 Active Power,kW,0.04
917625,Old Roman Road Ancaster,2024-03-10T20:00:00.000+00:00,feeder,,L2 Active Power,kW,0.06
917625,Old Roman Road Ancaster,2024-03-10T20:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-10T20:00:00.000+00:00,feeder,,N Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-10T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-10T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
917625,Old Roman Road Ancaster,2024-03-10T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-10T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
917625,Old Roman Road Ancaster,2024-03-10T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-10T20:00:00.000+00:00,feeder,,L3 Active Power,kW,0.04
917625,Old Roman Road Ancaster,2024-03-10T20:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
917625,Old Roman Road Ancaster,2024-03-10T20:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-10T20:00:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-10T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-10T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T20:00:00.000+00:00,transformer,,Temperature,C,16.1
917625,Old Roman Road Ancaster,2024-03-10T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
917625,Old Roman Road Ancaster,2024-03-10T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.58
917625,Old Roman Road Ancaster,2024-03-10T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
917625,Old Roman Road Ancaster,2024-03-10T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.22
917625,Old Roman Road Ancaster,2024-03-10T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
917625,Old Roman Road Ancaster,2024-03-10T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.18
917625,Old Roman Road Ancaster,2024-03-10T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.48
917625,Old Roman Road Ancaster,2024-03-10T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.13
917625,Old Roman Road Ancaster,2024-03-10T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
917625,Old Roman Road Ancaster,2024-03-10T20:00:00.000+00:00,busbar,,L3 Active Power,kW,10.67
917625,Old Roman Road Ancaster,2024-03-10T20:00:00.000+00:00,busbar,,L2 Active Power,kW,7.31
917625,Old Roman Road Ancaster,2024-03-10T20:00:00.000+00:00,busbar,,L1 Active Power,kW,7.94
917625,Old Roman Road Ancaster,2024-03-10T20:00:00.000+00:00,busbar,,N Current (RMS),A,26.5
917625,Old Roman Road Ancaster,2024-03-10T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
917625,Old Roman Road Ancaster,2024-03-10T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.9
917625,Old Roman Road Ancaster,2024-03-10T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
917625,Old Roman Road Ancaster,2024-03-10T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
917625,Old Roman Road Ancaster,2024-03-10T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
917625,Old Roman Road Ancaster,2024-03-10T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
917625,Old Roman Road Ancaster,2024-03-10T19:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
917625,Old Roman Road Ancaster,2024-03-10T19:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-10T19:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
917625,Old Roman Road Ancaster,2024-03-10T19:50:00.000+00:00,feeder,,N Current (RMS),A,3.1
917625,Old Roman Road Ancaster,2024-03-10T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-10T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-10T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
917625,Old Roman Road Ancaster,2024-03-10T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.21
917625,Old Roman Road Ancaster,2024-03-10T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.76
917625,Old Roman Road Ancaster,2024-03-10T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
917625,Old Roman Road Ancaster,2024-03-10T19:50:00.000+00:00,feeder,,L3 Active Power,kW,11.49
917625,Old Roman Road Ancaster,2024-03-10T19:50:00.000+00:00,feeder,,L2 Active Power,kW,6.49
917625,Old Roman Road Ancaster,2024-03-10T19:50:00.000+00:00,feeder,,L1 Active Power,kW,6.49
917625,Old Roman Road Ancaster,2024-03-10T19:50:00.000+00:00,feeder,,N Current (RMS),A,29.8
917625,Old Roman Road Ancaster,2024-03-10T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,49.8
917625,Old Roman Road Ancaster,2024-03-10T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,28.5
917625,Old Roman Road Ancaster,2024-03-10T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,28.6
917625,Old Roman Road Ancaster,2024-03-10T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-10T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
917625,Old Roman Road Ancaster,2024-03-10T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
917625,Old Roman Road Ancaster,2024-03-10T19:50:00.000+00:00,feeder,,L3 Active Power,kW,0.04
917625,Old Roman Road Ancaster,2024-03-10T19:50:00.000+00:00,feeder,,L2 Active Power,kW,0.06
917625,Old Roman Road Ancaster,2024-03-10T19:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-10T19:50:00.000+00:00,feeder,,N Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-10T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-10T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
917625,Old Roman Road Ancaster,2024-03-10T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-10T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-10T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
917625,Old Roman Road Ancaster,2024-03-10T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
917625,Old Roman Road Ancaster,2024-03-10T19:50:00.000+00:00,feeder,,L3 Active Power,kW,0.06
917625,Old Roman Road Ancaster,2024-03-10T19:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
917625,Old Roman Road Ancaster,2024-03-10T19:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
917625,Old Roman Road Ancaster,2024-03-10T19:50:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-10T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-10T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T19:50:00.000+00:00,transformer,,Temperature,C,16.1
917625,Old Roman Road Ancaster,2024-03-10T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
917625,Old Roman Road Ancaster,2024-03-10T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.84
917625,Old Roman Road Ancaster,2024-03-10T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
917625,Old Roman Road Ancaster,2024-03-10T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.49
917625,Old Roman Road Ancaster,2024-03-10T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
917625,Old Roman Road Ancaster,2024-03-10T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.86
917625,Old Roman Road Ancaster,2024-03-10T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.21
917625,Old Roman Road Ancaster,2024-03-10T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.67
917625,Old Roman Road Ancaster,2024-03-10T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
917625,Old Roman Road Ancaster,2024-03-10T19:50:00.000+00:00,busbar,,L3 Active Power,kW,11.55
917625,Old Roman Road Ancaster,2024-03-10T19:50:00.000+00:00,busbar,,L2 Active Power,kW,6.53
917625,Old Roman Road Ancaster,2024-03-10T19:50:00.000+00:00,busbar,,L1 Active Power,kW,6.44
917625,Old Roman Road Ancaster,2024-03-10T19:50:00.000+00:00,busbar,,N Current (RMS),A,31.8
917625,Old Roman Road Ancaster,2024-03-10T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
917625,Old Roman Road Ancaster,2024-03-10T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
917625,Old Roman Road Ancaster,2024-03-10T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.4
917625,Old Roman Road Ancaster,2024-03-10T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
917625,Old Roman Road Ancaster,2024-03-10T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
917625,Old Roman Road Ancaster,2024-03-10T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
917625,Old Roman Road Ancaster,2024-03-10T19:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
917625,Old Roman Road Ancaster,2024-03-10T19:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-10T19:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
917625,Old Roman Road Ancaster,2024-03-10T19:40:00.000+00:00,feeder,,N Current (RMS),A,2.1
917625,Old Roman Road Ancaster,2024-03-10T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-10T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-10T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
917625,Old Roman Road Ancaster,2024-03-10T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.47
917625,Old Roman Road Ancaster,2024-03-10T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.3
917625,Old Roman Road Ancaster,2024-03-10T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.16
917625,Old Roman Road Ancaster,2024-03-10T19:40:00.000+00:00,feeder,,L3 Active Power,kW,12.28
917625,Old Roman Road Ancaster,2024-03-10T19:40:00.000+00:00,feeder,,L2 Active Power,kW,7.18
917625,Old Roman Road Ancaster,2024-03-10T19:40:00.000+00:00,feeder,,L1 Active Power,kW,7.35
917625,Old Roman Road Ancaster,2024-03-10T19:40:00.000+00:00,feeder,,N Current (RMS),A,30.4
917625,Old Roman Road Ancaster,2024-03-10T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,53.0
917625,Old Roman Road Ancaster,2024-03-10T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,31.9
917625,Old Roman Road Ancaster,2024-03-10T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,32.1
917625,Old Roman Road Ancaster,2024-03-10T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-10T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
917625,Old Roman Road Ancaster,2024-03-10T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
917625,Old Roman Road Ancaster,2024-03-10T19:40:00.000+00:00,feeder,,L3 Active Power,kW,0.05
917625,Old Roman Road Ancaster,2024-03-10T19:40:00.000+00:00,feeder,,L2 Active Power,kW,0.06
917625,Old Roman Road Ancaster,2024-03-10T19:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-10T19:40:00.000+00:00,feeder,,N Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-10T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-10T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
917625,Old Roman Road Ancaster,2024-03-10T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-10T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-10T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
917625,Old Roman Road Ancaster,2024-03-10T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
917625,Old Roman Road Ancaster,2024-03-10T19:40:00.000+00:00,feeder,,L3 Active Power,kW,0.06
917625,Old Roman Road Ancaster,2024-03-10T19:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
917625,Old Roman Road Ancaster,2024-03-10T19:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
917625,Old Roman Road Ancaster,2024-03-10T19:40:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-10T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-10T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T19:40:00.000+00:00,transformer,,Temperature,C,16.1
917625,Old Roman Road Ancaster,2024-03-10T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
917625,Old Roman Road Ancaster,2024-03-10T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.47
917625,Old Roman Road Ancaster,2024-03-10T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
917625,Old Roman Road Ancaster,2024-03-10T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.83
917625,Old Roman Road Ancaster,2024-03-10T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
917625,Old Roman Road Ancaster,2024-03-10T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.0
917625,Old Roman Road Ancaster,2024-03-10T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.47
917625,Old Roman Road Ancaster,2024-03-10T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.2
917625,Old Roman Road Ancaster,2024-03-10T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
917625,Old Roman Road Ancaster,2024-03-10T19:40:00.000+00:00,busbar,,L3 Active Power,kW,12.35
917625,Old Roman Road Ancaster,2024-03-10T19:40:00.000+00:00,busbar,,L2 Active Power,kW,7.22
917625,Old Roman Road Ancaster,2024-03-10T19:40:00.000+00:00,busbar,,L1 Active Power,kW,7.29
917625,Old Roman Road Ancaster,2024-03-10T19:40:00.000+00:00,busbar,,N Current (RMS),A,32.2
917625,Old Roman Road Ancaster,2024-03-10T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
917625,Old Roman Road Ancaster,2024-03-10T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
917625,Old Roman Road Ancaster,2024-03-10T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.9
917625,Old Roman Road Ancaster,2024-03-10T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
917625,Old Roman Road Ancaster,2024-03-10T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
917625,Old Roman Road Ancaster,2024-03-10T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
917625,Old Roman Road Ancaster,2024-03-10T19:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
917625,Old Roman Road Ancaster,2024-03-10T19:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-10T19:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
917625,Old Roman Road Ancaster,2024-03-10T19:30:00.000+00:00,feeder,,N Current (RMS),A,3.3
917625,Old Roman Road Ancaster,2024-03-10T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-10T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-10T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
917625,Old Roman Road Ancaster,2024-03-10T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.18
917625,Old Roman Road Ancaster,2024-03-10T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.3
917625,Old Roman Road Ancaster,2024-03-10T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
917625,Old Roman Road Ancaster,2024-03-10T19:30:00.000+00:00,feeder,,L3 Active Power,kW,13.19
917625,Old Roman Road Ancaster,2024-03-10T19:30:00.000+00:00,feeder,,L2 Active Power,kW,8.24
917625,Old Roman Road Ancaster,2024-03-10T19:30:00.000+00:00,feeder,,L1 Active Power,kW,7.61
917625,Old Roman Road Ancaster,2024-03-10T19:30:00.000+00:00,feeder,,N Current (RMS),A,35.1
917625,Old Roman Road Ancaster,2024-03-10T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,58.1
917625,Old Roman Road Ancaster,2024-03-10T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,36.3
917625,Old Roman Road Ancaster,2024-03-10T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,33.6
917625,Old Roman Road Ancaster,2024-03-10T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-10T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
917625,Old Roman Road Ancaster,2024-03-10T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
917625,Old Roman Road Ancaster,2024-03-10T19:30:00.000+00:00,feeder,,L3 Active Power,kW,0.05
917625,Old Roman Road Ancaster,2024-03-10T19:30:00.000+00:00,feeder,,L2 Active Power,kW,0.06
917625,Old Roman Road Ancaster,2024-03-10T19:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-10T19:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
917625,Old Roman Road Ancaster,2024-03-10T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-10T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
917625,Old Roman Road Ancaster,2024-03-10T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-10T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-10T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
917625,Old Roman Road Ancaster,2024-03-10T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
917625,Old Roman Road Ancaster,2024-03-10T19:30:00.000+00:00,feeder,,L3 Active Power,kW,0.06
917625,Old Roman Road Ancaster,2024-03-10T19:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
917625,Old Roman Road Ancaster,2024-03-10T19:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
917625,Old Roman Road Ancaster,2024-03-10T19:30:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-10T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-10T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-10T19:30:00.000+00:00,transformer,,Temperature,C,16.2
917625,Old Roman Road Ancaster,2024-03-10T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
917625,Old Roman Road Ancaster,2024-03-10T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.39
917625,Old Roman Road Ancaster,2024-03-10T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
917625,Old Roman Road Ancaster,2024-03-10T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.65
917625,Old Roman Road Ancaster,2024-03-10T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
917625,Old Roman Road Ancaster,2024-03-10T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.28
917625,Old Roman Road Ancaster,2024-03-10T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.17
917625,Old Roman Road Ancaster,2024-03-10T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.19
917625,Old Roman Road Ancaster,2024-03-10T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
917625,Old Roman Road Ancaster,2024-03-10T19:30:00.000+00:00,busbar,,L3 Active Power,kW,13.27
917625,Old Roman Road Ancaster,2024-03-10T19:30:00.000+00:00,busbar,,L2 Active Power,kW,8.27
917625,Old Roman Road Ancaster,2024-03-10T19:30:00.000+00:00,busbar,,L1 Active Power,kW,7.54
917625,Old Roman Road Ancaster,2024-03-10T19:30:00.000+00:00,busbar,,N Current (RMS),A,36.4
917625,Old Roman Road Ancaster,2024-03-10T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
917625,Old Roman Road Ancaster,2024-03-10T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
917625,Old Roman Road Ancaster,2024-03-10T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.3
917625,Old Roman Road Ancaster,2024-03-10T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-10T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-10T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
917625,Old Roman Road Ancaster,2024-03-10T19:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
917625,Old Roman Road Ancaster,2024-03-10T19:20:00.000+00:00,feeder,,L2 Active Power,kW,0.04
917625,Old Roman Road Ancaster,2024-03-10T19:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
917625,Old Roman Road Ancaster,2024-03-10T19:20:00.000+00:00,feeder,,N Current (RMS),A,4.7
917625,Old Roman Road Ancaster,2024-03-10T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-10T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
917625,Old Roman Road Ancaster,2024-03-10T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.14
917625,Old Roman Road Ancaster,2024-03-10T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.0
917625,Old Roman Road Ancaster,2024-03-10T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
917625,Old Roman Road Ancaster,2024-03-10T19:20:00.000+00:00,feeder,,L3 Active Power,kW,12.03
917625,Old Roman Road Ancaster,2024-03-10T19:20:00.000+00:00,feeder,,L2 Active Power,kW,7.05
917625,Old Roman Road Ancaster,2024-03-10T19:20:00.000+00:00,feeder,,L1 Active Power,kW,11.34
917625,Old Roman Road Ancaster,2024-03-10T19:20:00.000+00:00,feeder,,N Current (RMS),A,33.7
917625,Old Roman Road Ancaster,2024-03-10T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,51.7
917625,Old Roman Road Ancaster,2024-03-10T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,31.4
917625,Old Roman Road Ancaster,2024-03-10T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,49.9
917625,Old Roman Road Ancaster,2024-03-10T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-10T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
917625,Old Roman Road Ancaster,2024-03-10T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
917625,Old Roman Road Ancaster,2024-03-10T19:20:00.000+00:00,feeder,,L3 Active Power,kW,0.04
917625,Old Roman Road Ancaster,2024-03-10T19:20:00.000+00:00,feeder,,L2 Active Power,kW,0.09
917625,Old Roman Road Ancaster,2024-03-10T19:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-10T19:20:00.000+00:00,feeder,,N Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-10T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-10T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
917625,Old Roman Road Ancaster,2024-03-10T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-10T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
917625,Old Roman Road Ancaster,2024-03-10T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
917625,Old Roman Road Ancaster,2024-03-10T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
917625,Old Roman Road Ancaster,2024-03-10T19:20:00.000+00:00,feeder,,L3 Active Power,kW,0.05
917625,Old Roman Road Ancaster,2024-03-10T19:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
917625,Old Roman Road Ancaster,2024-03-10T19:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-10T19:20:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-10T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-10T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T19:20:00.000+00:00,transformer,,Temperature,C,16.2
917625,Old Roman Road Ancaster,2024-03-10T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
917625,Old Roman Road Ancaster,2024-03-10T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.24
917625,Old Roman Road Ancaster,2024-03-10T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
917625,Old Roman Road Ancaster,2024-03-10T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.25
917625,Old Roman Road Ancaster,2024-03-10T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
917625,Old Roman Road Ancaster,2024-03-10T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.64
917625,Old Roman Road Ancaster,2024-03-10T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.15
917625,Old Roman Road Ancaster,2024-03-10T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.98
917625,Old Roman Road Ancaster,2024-03-10T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
917625,Old Roman Road Ancaster,2024-03-10T19:20:00.000+00:00,busbar,,L3 Active Power,kW,12.1
917625,Old Roman Road Ancaster,2024-03-10T19:20:00.000+00:00,busbar,,L2 Active Power,kW,7.11
917625,Old Roman Road Ancaster,2024-03-10T19:20:00.000+00:00,busbar,,L1 Active Power,kW,11.33
917625,Old Roman Road Ancaster,2024-03-10T19:20:00.000+00:00,busbar,,N Current (RMS),A,33.6
917625,Old Roman Road Ancaster,2024-03-10T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
917625,Old Roman Road Ancaster,2024-03-10T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
917625,Old Roman Road Ancaster,2024-03-10T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
917625,Old Roman Road Ancaster,2024-03-10T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-10T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-10T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
917625,Old Roman Road Ancaster,2024-03-10T19:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
917625,Old Roman Road Ancaster,2024-03-10T19:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-10T19:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
917625,Old Roman Road Ancaster,2024-03-10T19:10:00.000+00:00,feeder,,N Current (RMS),A,3.2
917625,Old Roman Road Ancaster,2024-03-10T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-10T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-10T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.02
917625,Old Roman Road Ancaster,2024-03-10T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.95
917625,Old Roman Road Ancaster,2024-03-10T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
917625,Old Roman Road Ancaster,2024-03-10T19:10:00.000+00:00,feeder,,L3 Active Power,kW,11.56
917625,Old Roman Road Ancaster,2024-03-10T19:10:00.000+00:00,feeder,,L2 Active Power,kW,8.4
917625,Old Roman Road Ancaster,2024-03-10T19:10:00.000+00:00,feeder,,L1 Active Power,kW,9.55
917625,Old Roman Road Ancaster,2024-03-10T19:10:00.000+00:00,feeder,,N Current (RMS),A,26.7
917625,Old Roman Road Ancaster,2024-03-10T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,50.2
917625,Old Roman Road Ancaster,2024-03-10T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,37.0
917625,Old Roman Road Ancaster,2024-03-10T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,42.3
917625,Old Roman Road Ancaster,2024-03-10T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-10T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
917625,Old Roman Road Ancaster,2024-03-10T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
917625,Old Roman Road Ancaster,2024-03-10T19:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-10T19:10:00.000+00:00,feeder,,L2 Active Power,kW,0.06
917625,Old Roman Road Ancaster,2024-03-10T19:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-10T19:10:00.000+00:00,feeder,,N Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-10T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-10T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
917625,Old Roman Road Ancaster,2024-03-10T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-10T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
917625,Old Roman Road Ancaster,2024-03-10T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-10T19:10:00.000+00:00,feeder,,L3 Active Power,kW,0.04
917625,Old Roman Road Ancaster,2024-03-10T19:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
917625,Old Roman Road Ancaster,2024-03-10T19:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-10T19:10:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-10T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-10T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T19:10:00.000+00:00,transformer,,Temperature,C,16.2
917625,Old Roman Road Ancaster,2024-03-10T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
917625,Old Roman Road Ancaster,2024-03-10T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.01
917625,Old Roman Road Ancaster,2024-03-10T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
917625,Old Roman Road Ancaster,2024-03-10T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.58
917625,Old Roman Road Ancaster,2024-03-10T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
917625,Old Roman Road Ancaster,2024-03-10T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.24
917625,Old Roman Road Ancaster,2024-03-10T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.02
917625,Old Roman Road Ancaster,2024-03-10T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.9
917625,Old Roman Road Ancaster,2024-03-10T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
917625,Old Roman Road Ancaster,2024-03-10T19:10:00.000+00:00,busbar,,L3 Active Power,kW,11.62
917625,Old Roman Road Ancaster,2024-03-10T19:10:00.000+00:00,busbar,,L2 Active Power,kW,8.43
917625,Old Roman Road Ancaster,2024-03-10T19:10:00.000+00:00,busbar,,L1 Active Power,kW,9.52
917625,Old Roman Road Ancaster,2024-03-10T19:10:00.000+00:00,busbar,,N Current (RMS),A,26.7
917625,Old Roman Road Ancaster,2024-03-10T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
917625,Old Roman Road Ancaster,2024-03-10T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
917625,Old Roman Road Ancaster,2024-03-10T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
917625,Old Roman Road Ancaster,2024-03-10T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-10T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
917625,Old Roman Road Ancaster,2024-03-10T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
917625,Old Roman Road Ancaster,2024-03-10T19:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
917625,Old Roman Road Ancaster,2024-03-10T19:00:00.000+00:00,feeder,,L2 Active Power,kW,0.06
917625,Old Roman Road Ancaster,2024-03-10T19:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
917625,Old Roman Road Ancaster,2024-03-10T19:00:00.000+00:00,feeder,,N Current (RMS),A,4.9
917625,Old Roman Road Ancaster,2024-03-10T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-10T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-10T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
917625,Old Roman Road Ancaster,2024-03-10T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.18
917625,Old Roman Road Ancaster,2024-03-10T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.47
917625,Old Roman Road Ancaster,2024-03-10T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
917625,Old Roman Road Ancaster,2024-03-10T19:00:00.000+00:00,feeder,,L3 Active Power,kW,15.28
917625,Old Roman Road Ancaster,2024-03-10T19:00:00.000+00:00,feeder,,L2 Active Power,kW,6.54
917625,Old Roman Road Ancaster,2024-03-10T19:00:00.000+00:00,feeder,,L1 Active Power,kW,8.37
917625,Old Roman Road Ancaster,2024-03-10T19:00:00.000+00:00,feeder,,N Current (RMS),A,44.1
917625,Old Roman Road Ancaster,2024-03-10T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,65.7
917625,Old Roman Road Ancaster,2024-03-10T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,29.1
917625,Old Roman Road Ancaster,2024-03-10T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,37.2
917625,Old Roman Road Ancaster,2024-03-10T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-10T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
917625,Old Roman Road Ancaster,2024-03-10T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
917625,Old Roman Road Ancaster,2024-03-10T19:00:00.000+00:00,feeder,,L3 Active Power,kW,0.06
917625,Old Roman Road Ancaster,2024-03-10T19:00:00.000+00:00,feeder,,L2 Active Power,kW,0.1
917625,Old Roman Road Ancaster,2024-03-10T19:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-10T19:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
917625,Old Roman Road Ancaster,2024-03-10T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-10T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
917625,Old Roman Road Ancaster,2024-03-10T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-10T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
917625,Old Roman Road Ancaster,2024-03-10T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
917625,Old Roman Road Ancaster,2024-03-10T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
917625,Old Roman Road Ancaster,2024-03-10T19:00:00.000+00:00,feeder,,L3 Active Power,kW,0.08
917625,Old Roman Road Ancaster,2024-03-10T19:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
917625,Old Roman Road Ancaster,2024-03-10T19:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
917625,Old Roman Road Ancaster,2024-03-10T19:00:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-10T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
917625,Old Roman Road Ancaster,2024-03-10T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-10T19:00:00.000+00:00,transformer,,Temperature,C,16.2
917625,Old Roman Road Ancaster,2024-03-10T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
917625,Old Roman Road Ancaster,2024-03-10T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.63
917625,Old Roman Road Ancaster,2024-03-10T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
917625,Old Roman Road Ancaster,2024-03-10T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.15
917625,Old Roman Road Ancaster,2024-03-10T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
917625,Old Roman Road Ancaster,2024-03-10T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.39
917625,Old Roman Road Ancaster,2024-03-10T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.18
917625,Old Roman Road Ancaster,2024-03-10T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
917625,Old Roman Road Ancaster,2024-03-10T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
917625,Old Roman Road Ancaster,2024-03-10T19:00:00.000+00:00,busbar,,L3 Active Power,kW,15.38
917625,Old Roman Road Ancaster,2024-03-10T19:00:00.000+00:00,busbar,,L2 Active Power,kW,6.64
917625,Old Roman Road Ancaster,2024-03-10T19:00:00.000+00:00,busbar,,L1 Active Power,kW,8.31
917625,Old Roman Road Ancaster,2024-03-10T19:00:00.000+00:00,busbar,,N Current (RMS),A,44.5
917625,Old Roman Road Ancaster,2024-03-10T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
917625,Old Roman Road Ancaster,2024-03-10T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
917625,Old Roman Road Ancaster,2024-03-10T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.1
917625,Old Roman Road Ancaster,2024-03-10T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-10T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
917625,Old Roman Road Ancaster,2024-03-10T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
917625,Old Roman Road Ancaster,2024-03-10T18:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
917625,Old Roman Road Ancaster,2024-03-10T18:50:00.000+00:00,feeder,,L2 Active Power,kW,0.06
917625,Old Roman Road Ancaster,2024-03-10T18:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
917625,Old Roman Road Ancaster,2024-03-10T18:50:00.000+00:00,feeder,,N Current (RMS),A,5.2
917625,Old Roman Road Ancaster,2024-03-10T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-10T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-10T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
917625,Old Roman Road Ancaster,2024-03-10T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.35
917625,Old Roman Road Ancaster,2024-03-10T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.66
917625,Old Roman Road Ancaster,2024-03-10T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
917625,Old Roman Road Ancaster,2024-03-10T18:50:00.000+00:00,feeder,,L3 Active Power,kW,14.13
917625,Old Roman Road Ancaster,2024-03-10T18:50:00.000+00:00,feeder,,L2 Active Power,kW,6.81
917625,Old Roman Road Ancaster,2024-03-10T18:50:00.000+00:00,feeder,,L1 Active Power,kW,8.81
917625,Old Roman Road Ancaster,2024-03-10T18:50:00.000+00:00,feeder,,N Current (RMS),A,39.1
917625,Old Roman Road Ancaster,2024-03-10T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,61.4
917625,Old Roman Road Ancaster,2024-03-10T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,30.6
917625,Old Roman Road Ancaster,2024-03-10T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,39.4
917625,Old Roman Road Ancaster,2024-03-10T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-10T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
917625,Old Roman Road Ancaster,2024-03-10T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
917625,Old Roman Road Ancaster,2024-03-10T18:50:00.000+00:00,feeder,,L3 Active Power,kW,0.05
917625,Old Roman Road Ancaster,2024-03-10T18:50:00.000+00:00,feeder,,L2 Active Power,kW,0.09
917625,Old Roman Road Ancaster,2024-03-10T18:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-10T18:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
917625,Old Roman Road Ancaster,2024-03-10T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-10T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
917625,Old Roman Road Ancaster,2024-03-10T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-10T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
917625,Old Roman Road Ancaster,2024-03-10T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
917625,Old Roman Road Ancaster,2024-03-10T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
917625,Old Roman Road Ancaster,2024-03-10T18:50:00.000+00:00,feeder,,L3 Active Power,kW,0.07
917625,Old Roman Road Ancaster,2024-03-10T18:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
917625,Old Roman Road Ancaster,2024-03-10T18:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-10T18:50:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-10T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
917625,Old Roman Road Ancaster,2024-03-10T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-10T18:50:00.000+00:00,transformer,,Temperature,C,16.2
917625,Old Roman Road Ancaster,2024-03-10T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
917625,Old Roman Road Ancaster,2024-03-10T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.46
917625,Old Roman Road Ancaster,2024-03-10T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
917625,Old Roman Road Ancaster,2024-03-10T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.36
917625,Old Roman Road Ancaster,2024-03-10T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
917625,Old Roman Road Ancaster,2024-03-10T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.8
917625,Old Roman Road Ancaster,2024-03-10T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.35
917625,Old Roman Road Ancaster,2024-03-10T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
917625,Old Roman Road Ancaster,2024-03-10T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
917625,Old Roman Road Ancaster,2024-03-10T18:50:00.000+00:00,busbar,,L3 Active Power,kW,14.21
917625,Old Roman Road Ancaster,2024-03-10T18:50:00.000+00:00,busbar,,L2 Active Power,kW,6.89
917625,Old Roman Road Ancaster,2024-03-10T18:50:00.000+00:00,busbar,,L1 Active Power,kW,8.76
917625,Old Roman Road Ancaster,2024-03-10T18:50:00.000+00:00,busbar,,N Current (RMS),A,39.6
917625,Old Roman Road Ancaster,2024-03-10T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
917625,Old Roman Road Ancaster,2024-03-10T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.9
917625,Old Roman Road Ancaster,2024-03-10T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
917625,Old Roman Road Ancaster,2024-03-10T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-10T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
917625,Old Roman Road Ancaster,2024-03-10T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
917625,Old Roman Road Ancaster,2024-03-10T18:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
917625,Old Roman Road Ancaster,2024-03-10T18:40:00.000+00:00,feeder,,L2 Active Power,kW,0.04
917625,Old Roman Road Ancaster,2024-03-10T18:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
917625,Old Roman Road Ancaster,2024-03-10T18:40:00.000+00:00,feeder,,N Current (RMS),A,3.4
917625,Old Roman Road Ancaster,2024-03-10T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-10T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-10T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
917625,Old Roman Road Ancaster,2024-03-10T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.04
917625,Old Roman Road Ancaster,2024-03-10T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.68
917625,Old Roman Road Ancaster,2024-03-10T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
917625,Old Roman Road Ancaster,2024-03-10T18:40:00.000+00:00,feeder,,L3 Active Power,kW,13.2
917625,Old Roman Road Ancaster,2024-03-10T18:40:00.000+00:00,feeder,,L2 Active Power,kW,6.99
917625,Old Roman Road Ancaster,2024-03-10T18:40:00.000+00:00,feeder,,L1 Active Power,kW,8.09
917625,Old Roman Road Ancaster,2024-03-10T18:40:00.000+00:00,feeder,,N Current (RMS),A,34.3
917625,Old Roman Road Ancaster,2024-03-10T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,57.0
917625,Old Roman Road Ancaster,2024-03-10T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,31.8
917625,Old Roman Road Ancaster,2024-03-10T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,36.4
917625,Old Roman Road Ancaster,2024-03-10T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-10T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
917625,Old Roman Road Ancaster,2024-03-10T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
917625,Old Roman Road Ancaster,2024-03-10T18:40:00.000+00:00,feeder,,L3 Active Power,kW,0.05
917625,Old Roman Road Ancaster,2024-03-10T18:40:00.000+00:00,feeder,,L2 Active Power,kW,0.08
917625,Old Roman Road Ancaster,2024-03-10T18:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-10T18:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
917625,Old Roman Road Ancaster,2024-03-10T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-10T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
917625,Old Roman Road Ancaster,2024-03-10T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-10T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-10T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
917625,Old Roman Road Ancaster,2024-03-10T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
917625,Old Roman Road Ancaster,2024-03-10T18:40:00.000+00:00,feeder,,L3 Active Power,kW,0.06
917625,Old Roman Road Ancaster,2024-03-10T18:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
917625,Old Roman Road Ancaster,2024-03-10T18:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-10T18:40:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-10T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-10T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T18:40:00.000+00:00,transformer,,Temperature,C,16.2
917625,Old Roman Road Ancaster,2024-03-10T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
917625,Old Roman Road Ancaster,2024-03-10T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.11
917625,Old Roman Road Ancaster,2024-03-10T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
917625,Old Roman Road Ancaster,2024-03-10T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.36
917625,Old Roman Road Ancaster,2024-03-10T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
917625,Old Roman Road Ancaster,2024-03-10T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.94
917625,Old Roman Road Ancaster,2024-03-10T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.04
917625,Old Roman Road Ancaster,2024-03-10T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
917625,Old Roman Road Ancaster,2024-03-10T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
917625,Old Roman Road Ancaster,2024-03-10T18:40:00.000+00:00,busbar,,L3 Active Power,kW,13.27
917625,Old Roman Road Ancaster,2024-03-10T18:40:00.000+00:00,busbar,,L2 Active Power,kW,7.05
917625,Old Roman Road Ancaster,2024-03-10T18:40:00.000+00:00,busbar,,L1 Active Power,kW,8.03
917625,Old Roman Road Ancaster,2024-03-10T18:40:00.000+00:00,busbar,,N Current (RMS),A,35.1
917625,Old Roman Road Ancaster,2024-03-10T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
917625,Old Roman Road Ancaster,2024-03-10T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.9
