Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
917625,Old Roman Road Ancaster,2024-03-10T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
917625,Old Roman Road Ancaster,2024-03-10T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-10T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
917625,Old Roman Road Ancaster,2024-03-10T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
917625,Old Roman Road Ancaster,2024-03-10T18:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
917625,Old Roman Road Ancaster,2024-03-10T18:30:00.000+00:00,feeder,,L2 Active Power,kW,0.04
917625,Old Roman Road Ancaster,2024-03-10T18:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
917625,Old Roman Road Ancaster,2024-03-10T18:30:00.000+00:00,feeder,,N Current (RMS),A,2.6
917625,Old Roman Road Ancaster,2024-03-10T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-10T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-10T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
917625,Old Roman Road Ancaster,2024-03-10T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.14
917625,Old Roman Road Ancaster,2024-03-10T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.91
917625,Old Roman Road Ancaster,2024-03-10T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
917625,Old Roman Road Ancaster,2024-03-10T18:30:00.000+00:00,feeder,,L3 Active Power,kW,12.88
917625,Old Roman Road Ancaster,2024-03-10T18:30:00.000+00:00,feeder,,L2 Active Power,kW,6.85
917625,Old Roman Road Ancaster,2024-03-10T18:30:00.000+00:00,feeder,,L1 Active Power,kW,9.57
917625,Old Roman Road Ancaster,2024-03-10T18:30:00.000+00:00,feeder,,N Current (RMS),A,34.4
917625,Old Roman Road Ancaster,2024-03-10T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,55.8
917625,Old Roman Road Ancaster,2024-03-10T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,30.2
917625,Old Roman Road Ancaster,2024-03-10T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,42.3
917625,Old Roman Road Ancaster,2024-03-10T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-10T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
917625,Old Roman Road Ancaster,2024-03-10T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
917625,Old Roman Road Ancaster,2024-03-10T18:30:00.000+00:00,feeder,,L3 Active Power,kW,0.05
917625,Old Roman Road Ancaster,2024-03-10T18:30:00.000+00:00,feeder,,L2 Active Power,kW,0.09
917625,Old Roman Road Ancaster,2024-03-10T18:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-10T18:30:00.000+00:00,feeder,,N Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-10T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-10T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
917625,Old Roman Road Ancaster,2024-03-10T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-10T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
917625,Old Roman Road Ancaster,2024-03-10T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
917625,Old Roman Road Ancaster,2024-03-10T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
917625,Old Roman Road Ancaster,2024-03-10T18:30:00.000+00:00,feeder,,L3 Active Power,kW,0.06
917625,Old Roman Road Ancaster,2024-03-10T18:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
917625,Old Roman Road Ancaster,2024-03-10T18:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-10T18:30:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-10T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-10T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T18:30:00.000+00:00,transformer,,Temperature,C,16.3
917625,Old Roman Road Ancaster,2024-03-10T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
917625,Old Roman Road Ancaster,2024-03-10T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.21
917625,Old Roman Road Ancaster,2024-03-10T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
917625,Old Roman Road Ancaster,2024-03-10T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.43
917625,Old Roman Road Ancaster,2024-03-10T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
917625,Old Roman Road Ancaster,2024-03-10T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.71
917625,Old Roman Road Ancaster,2024-03-10T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.15
917625,Old Roman Road Ancaster,2024-03-10T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.85
917625,Old Roman Road Ancaster,2024-03-10T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
917625,Old Roman Road Ancaster,2024-03-10T18:30:00.000+00:00,busbar,,L3 Active Power,kW,12.96
917625,Old Roman Road Ancaster,2024-03-10T18:30:00.000+00:00,busbar,,L2 Active Power,kW,6.92
917625,Old Roman Road Ancaster,2024-03-10T18:30:00.000+00:00,busbar,,L1 Active Power,kW,9.54
917625,Old Roman Road Ancaster,2024-03-10T18:30:00.000+00:00,busbar,,N Current (RMS),A,35.4
917625,Old Roman Road Ancaster,2024-03-10T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
917625,Old Roman Road Ancaster,2024-03-10T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.4
917625,Old Roman Road Ancaster,2024-03-10T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
917625,Old Roman Road Ancaster,2024-03-10T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-10T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-10T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
917625,Old Roman Road Ancaster,2024-03-10T18:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
917625,Old Roman Road Ancaster,2024-03-10T18:20:00.000+00:00,feeder,,L2 Active Power,kW,0.04
917625,Old Roman Road Ancaster,2024-03-10T18:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
917625,Old Roman Road Ancaster,2024-03-10T18:20:00.000+00:00,feeder,,N Current (RMS),A,4.1
917625,Old Roman Road Ancaster,2024-03-10T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-10T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-10T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.16
917625,Old Roman Road Ancaster,2024-03-10T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.87
917625,Old Roman Road Ancaster,2024-03-10T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
917625,Old Roman Road Ancaster,2024-03-10T18:20:00.000+00:00,feeder,,L3 Active Power,kW,10.39
917625,Old Roman Road Ancaster,2024-03-10T18:20:00.000+00:00,feeder,,L2 Active Power,kW,6.38
917625,Old Roman Road Ancaster,2024-03-10T18:20:00.000+00:00,feeder,,L1 Active Power,kW,9.13
917625,Old Roman Road Ancaster,2024-03-10T18:20:00.000+00:00,feeder,,N Current (RMS),A,27.3
917625,Old Roman Road Ancaster,2024-03-10T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,45.0
917625,Old Roman Road Ancaster,2024-03-10T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,28.4
917625,Old Roman Road Ancaster,2024-03-10T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,40.7
917625,Old Roman Road Ancaster,2024-03-10T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-10T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
917625,Old Roman Road Ancaster,2024-03-10T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
917625,Old Roman Road Ancaster,2024-03-10T18:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-10T18:20:00.000+00:00,feeder,,L2 Active Power,kW,0.07
917625,Old Roman Road Ancaster,2024-03-10T18:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-10T18:20:00.000+00:00,feeder,,N Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-10T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-10T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
917625,Old Roman Road Ancaster,2024-03-10T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
917625,Old Roman Road Ancaster,2024-03-10T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
917625,Old Roman Road Ancaster,2024-03-10T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-10T18:20:00.000+00:00,feeder,,L3 Active Power,kW,0.04
917625,Old Roman Road Ancaster,2024-03-10T18:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
917625,Old Roman Road Ancaster,2024-03-10T18:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-10T18:20:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-10T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-10T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T18:20:00.000+00:00,transformer,,Temperature,C,16.3
917625,Old Roman Road Ancaster,2024-03-10T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
917625,Old Roman Road Ancaster,2024-03-10T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.85
917625,Old Roman Road Ancaster,2024-03-10T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
917625,Old Roman Road Ancaster,2024-03-10T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.24
917625,Old Roman Road Ancaster,2024-03-10T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
917625,Old Roman Road Ancaster,2024-03-10T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.7
917625,Old Roman Road Ancaster,2024-03-10T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.17
917625,Old Roman Road Ancaster,2024-03-10T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.84
917625,Old Roman Road Ancaster,2024-03-10T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
917625,Old Roman Road Ancaster,2024-03-10T18:20:00.000+00:00,busbar,,L3 Active Power,kW,10.45
917625,Old Roman Road Ancaster,2024-03-10T18:20:00.000+00:00,busbar,,L2 Active Power,kW,6.44
917625,Old Roman Road Ancaster,2024-03-10T18:20:00.000+00:00,busbar,,L1 Active Power,kW,9.12
917625,Old Roman Road Ancaster,2024-03-10T18:20:00.000+00:00,busbar,,N Current (RMS),A,28.6
917625,Old Roman Road Ancaster,2024-03-10T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
917625,Old Roman Road Ancaster,2024-03-10T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
917625,Old Roman Road Ancaster,2024-03-10T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.7
917625,Old Roman Road Ancaster,2024-03-10T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-10T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-10T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
917625,Old Roman Road Ancaster,2024-03-10T18:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-10T18:10:00.000+00:00,feeder,,L2 Active Power,kW,0.04
917625,Old Roman Road Ancaster,2024-03-10T18:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-10T18:10:00.000+00:00,feeder,,N Current (RMS),A,5.1
917625,Old Roman Road Ancaster,2024-03-10T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-10T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-10T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.93
917625,Old Roman Road Ancaster,2024-03-10T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.84
917625,Old Roman Road Ancaster,2024-03-10T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
917625,Old Roman Road Ancaster,2024-03-10T18:10:00.000+00:00,feeder,,L3 Active Power,kW,10.17
917625,Old Roman Road Ancaster,2024-03-10T18:10:00.000+00:00,feeder,,L2 Active Power,kW,6.9
917625,Old Roman Road Ancaster,2024-03-10T18:10:00.000+00:00,feeder,,L1 Active Power,kW,10.54
917625,Old Roman Road Ancaster,2024-03-10T18:10:00.000+00:00,feeder,,N Current (RMS),A,27.2
917625,Old Roman Road Ancaster,2024-03-10T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,44.7
917625,Old Roman Road Ancaster,2024-03-10T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,30.5
917625,Old Roman Road Ancaster,2024-03-10T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,46.9
917625,Old Roman Road Ancaster,2024-03-10T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-10T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
917625,Old Roman Road Ancaster,2024-03-10T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
917625,Old Roman Road Ancaster,2024-03-10T18:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-10T18:10:00.000+00:00,feeder,,L2 Active Power,kW,0.07
917625,Old Roman Road Ancaster,2024-03-10T18:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-10T18:10:00.000+00:00,feeder,,N Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-10T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-10T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-10T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
917625,Old Roman Road Ancaster,2024-03-10T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
917625,Old Roman Road Ancaster,2024-03-10T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-10T18:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-10T18:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
917625,Old Roman Road Ancaster,2024-03-10T18:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-10T18:10:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-10T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-10T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T18:10:00.000+00:00,transformer,,Temperature,C,16.3
917625,Old Roman Road Ancaster,2024-03-10T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
917625,Old Roman Road Ancaster,2024-03-10T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.65
917625,Old Roman Road Ancaster,2024-03-10T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
917625,Old Roman Road Ancaster,2024-03-10T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.81
917625,Old Roman Road Ancaster,2024-03-10T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
917625,Old Roman Road Ancaster,2024-03-10T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.28
917625,Old Roman Road Ancaster,2024-03-10T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.94
917625,Old Roman Road Ancaster,2024-03-10T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.83
917625,Old Roman Road Ancaster,2024-03-10T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
917625,Old Roman Road Ancaster,2024-03-10T18:10:00.000+00:00,busbar,,L3 Active Power,kW,10.22
917625,Old Roman Road Ancaster,2024-03-10T18:10:00.000+00:00,busbar,,L2 Active Power,kW,6.95
917625,Old Roman Road Ancaster,2024-03-10T18:10:00.000+00:00,busbar,,L1 Active Power,kW,10.54
917625,Old Roman Road Ancaster,2024-03-10T18:10:00.000+00:00,busbar,,N Current (RMS),A,29.3
917625,Old Roman Road Ancaster,2024-03-10T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
917625,Old Roman Road Ancaster,2024-03-10T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.7
917625,Old Roman Road Ancaster,2024-03-10T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.9
917625,Old Roman Road Ancaster,2024-03-10T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-10T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
917625,Old Roman Road Ancaster,2024-03-10T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
917625,Old Roman Road Ancaster,2024-03-10T18:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-10T18:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-10T18:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-10T18:00:00.000+00:00,feeder,,N Current (RMS),A,3.4
917625,Old Roman Road Ancaster,2024-03-10T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-10T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-10T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.12
917625,Old Roman Road Ancaster,2024-03-10T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.94
917625,Old Roman Road Ancaster,2024-03-10T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
917625,Old Roman Road Ancaster,2024-03-10T18:00:00.000+00:00,feeder,,L3 Active Power,kW,9.71
917625,Old Roman Road Ancaster,2024-03-10T18:00:00.000+00:00,feeder,,L2 Active Power,kW,6.69
917625,Old Roman Road Ancaster,2024-03-10T18:00:00.000+00:00,feeder,,L1 Active Power,kW,11.25
917625,Old Roman Road Ancaster,2024-03-10T18:00:00.000+00:00,feeder,,N Current (RMS),A,28.2
917625,Old Roman Road Ancaster,2024-03-10T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,42.7
917625,Old Roman Road Ancaster,2024-03-10T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,30.0
917625,Old Roman Road Ancaster,2024-03-10T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,49.4
917625,Old Roman Road Ancaster,2024-03-10T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-10T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
917625,Old Roman Road Ancaster,2024-03-10T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
917625,Old Roman Road Ancaster,2024-03-10T18:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-10T18:00:00.000+00:00,feeder,,L2 Active Power,kW,0.07
917625,Old Roman Road Ancaster,2024-03-10T18:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-10T18:00:00.000+00:00,feeder,,N Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-10T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-10T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
917625,Old Roman Road Ancaster,2024-03-10T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
917625,Old Roman Road Ancaster,2024-03-10T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-10T18:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-10T18:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
917625,Old Roman Road Ancaster,2024-03-10T18:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-10T18:00:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-10T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T18:00:00.000+00:00,transformer,,Temperature,C,16.3
917625,Old Roman Road Ancaster,2024-03-10T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
917625,Old Roman Road Ancaster,2024-03-10T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.35
917625,Old Roman Road Ancaster,2024-03-10T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
917625,Old Roman Road Ancaster,2024-03-10T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.72
917625,Old Roman Road Ancaster,2024-03-10T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
917625,Old Roman Road Ancaster,2024-03-10T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.94
917625,Old Roman Road Ancaster,2024-03-10T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.13
917625,Old Roman Road Ancaster,2024-03-10T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.93
917625,Old Roman Road Ancaster,2024-03-10T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
917625,Old Roman Road Ancaster,2024-03-10T18:00:00.000+00:00,busbar,,L3 Active Power,kW,9.76
917625,Old Roman Road Ancaster,2024-03-10T18:00:00.000+00:00,busbar,,L2 Active Power,kW,6.74
917625,Old Roman Road Ancaster,2024-03-10T18:00:00.000+00:00,busbar,,L1 Active Power,kW,11.26
917625,Old Roman Road Ancaster,2024-03-10T18:00:00.000+00:00,busbar,,N Current (RMS),A,29.0
917625,Old Roman Road Ancaster,2024-03-10T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
917625,Old Roman Road Ancaster,2024-03-10T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.1
917625,Old Roman Road Ancaster,2024-03-10T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
917625,Old Roman Road Ancaster,2024-03-10T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-10T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
917625,Old Roman Road Ancaster,2024-03-10T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
917625,Old Roman Road Ancaster,2024-03-10T17:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-10T17:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-10T17:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-10T17:50:00.000+00:00,feeder,,N Current (RMS),A,4.3
917625,Old Roman Road Ancaster,2024-03-10T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-10T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-10T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.55
917625,Old Roman Road Ancaster,2024-03-10T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.61
917625,Old Roman Road Ancaster,2024-03-10T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.36
917625,Old Roman Road Ancaster,2024-03-10T17:50:00.000+00:00,feeder,,L3 Active Power,kW,9.23
917625,Old Roman Road Ancaster,2024-03-10T17:50:00.000+00:00,feeder,,L2 Active Power,kW,7.09
917625,Old Roman Road Ancaster,2024-03-10T17:50:00.000+00:00,feeder,,L1 Active Power,kW,13.94
917625,Old Roman Road Ancaster,2024-03-10T17:50:00.000+00:00,feeder,,N Current (RMS),A,36.4
917625,Old Roman Road Ancaster,2024-03-10T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,40.3
917625,Old Roman Road Ancaster,2024-03-10T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,31.7
917625,Old Roman Road Ancaster,2024-03-10T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,60.4
917625,Old Roman Road Ancaster,2024-03-10T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
917625,Old Roman Road Ancaster,2024-03-10T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-10T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
917625,Old Roman Road Ancaster,2024-03-10T17:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-10T17:50:00.000+00:00,feeder,,L2 Active Power,kW,0.08
917625,Old Roman Road Ancaster,2024-03-10T17:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-10T17:50:00.000+00:00,feeder,,N Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-10T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-10T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
917625,Old Roman Road Ancaster,2024-03-10T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-10T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-10T17:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-10T17:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
917625,Old Roman Road Ancaster,2024-03-10T17:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-10T17:50:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-10T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T17:50:00.000+00:00,transformer,,Temperature,C,16.3
917625,Old Roman Road Ancaster,2024-03-10T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
917625,Old Roman Road Ancaster,2024-03-10T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.13
917625,Old Roman Road Ancaster,2024-03-10T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
917625,Old Roman Road Ancaster,2024-03-10T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.3
917625,Old Roman Road Ancaster,2024-03-10T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
917625,Old Roman Road Ancaster,2024-03-10T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.06
917625,Old Roman Road Ancaster,2024-03-10T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.57
917625,Old Roman Road Ancaster,2024-03-10T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.63
917625,Old Roman Road Ancaster,2024-03-10T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
917625,Old Roman Road Ancaster,2024-03-10T17:50:00.000+00:00,busbar,,L3 Active Power,kW,9.27
917625,Old Roman Road Ancaster,2024-03-10T17:50:00.000+00:00,busbar,,L2 Active Power,kW,7.13
917625,Old Roman Road Ancaster,2024-03-10T17:50:00.000+00:00,busbar,,L1 Active Power,kW,13.98
917625,Old Roman Road Ancaster,2024-03-10T17:50:00.000+00:00,busbar,,N Current (RMS),A,36.1
917625,Old Roman Road Ancaster,2024-03-10T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
917625,Old Roman Road Ancaster,2024-03-10T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
917625,Old Roman Road Ancaster,2024-03-10T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
917625,Old Roman Road Ancaster,2024-03-10T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-10T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
917625,Old Roman Road Ancaster,2024-03-10T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
917625,Old Roman Road Ancaster,2024-03-10T17:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-10T17:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-10T17:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-10T17:40:00.000+00:00,feeder,,N Current (RMS),A,4.5
917625,Old Roman Road Ancaster,2024-03-10T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-10T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-10T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.1
917625,Old Roman Road Ancaster,2024-03-10T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.22
917625,Old Roman Road Ancaster,2024-03-10T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-10T17:40:00.000+00:00,feeder,,L3 Active Power,kW,8.95
917625,Old Roman Road Ancaster,2024-03-10T17:40:00.000+00:00,feeder,,L2 Active Power,kW,7.72
917625,Old Roman Road Ancaster,2024-03-10T17:40:00.000+00:00,feeder,,L1 Active Power,kW,11.96
917625,Old Roman Road Ancaster,2024-03-10T17:40:00.000+00:00,feeder,,N Current (RMS),A,27.5
917625,Old Roman Road Ancaster,2024-03-10T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,39.0
917625,Old Roman Road Ancaster,2024-03-10T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,34.1
917625,Old Roman Road Ancaster,2024-03-10T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,52.1
917625,Old Roman Road Ancaster,2024-03-10T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-10T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-10T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
917625,Old Roman Road Ancaster,2024-03-10T17:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-10T17:40:00.000+00:00,feeder,,L2 Active Power,kW,0.06
917625,Old Roman Road Ancaster,2024-03-10T17:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-10T17:40:00.000+00:00,feeder,,N Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-10T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-10T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
917625,Old Roman Road Ancaster,2024-03-10T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-10T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-10T17:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-10T17:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
917625,Old Roman Road Ancaster,2024-03-10T17:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-10T17:40:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-10T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T17:40:00.000+00:00,transformer,,Temperature,C,16.3
917625,Old Roman Road Ancaster,2024-03-10T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
917625,Old Roman Road Ancaster,2024-03-10T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.79
917625,Old Roman Road Ancaster,2024-03-10T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
917625,Old Roman Road Ancaster,2024-03-10T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.75
917625,Old Roman Road Ancaster,2024-03-10T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
917625,Old Roman Road Ancaster,2024-03-10T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.22
917625,Old Roman Road Ancaster,2024-03-10T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.11
917625,Old Roman Road Ancaster,2024-03-10T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.23
917625,Old Roman Road Ancaster,2024-03-10T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
917625,Old Roman Road Ancaster,2024-03-10T17:40:00.000+00:00,busbar,,L3 Active Power,kW,8.99
917625,Old Roman Road Ancaster,2024-03-10T17:40:00.000+00:00,busbar,,L2 Active Power,kW,7.74
917625,Old Roman Road Ancaster,2024-03-10T17:40:00.000+00:00,busbar,,L1 Active Power,kW,11.98
917625,Old Roman Road Ancaster,2024-03-10T17:40:00.000+00:00,busbar,,N Current (RMS),A,26.8
917625,Old Roman Road Ancaster,2024-03-10T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
917625,Old Roman Road Ancaster,2024-03-10T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.1
917625,Old Roman Road Ancaster,2024-03-10T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
917625,Old Roman Road Ancaster,2024-03-10T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-10T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
917625,Old Roman Road Ancaster,2024-03-10T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
917625,Old Roman Road Ancaster,2024-03-10T17:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-10T17:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-10T17:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-10T17:30:00.000+00:00,feeder,,N Current (RMS),A,4.5
917625,Old Roman Road Ancaster,2024-03-10T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-10T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-10T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.6
917625,Old Roman Road Ancaster,2024-03-10T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.65
917625,Old Roman Road Ancaster,2024-03-10T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
917625,Old Roman Road Ancaster,2024-03-10T17:30:00.000+00:00,feeder,,L3 Active Power,kW,8.36
917625,Old Roman Road Ancaster,2024-03-10T17:30:00.000+00:00,feeder,,L2 Active Power,kW,6.75
917625,Old Roman Road Ancaster,2024-03-10T17:30:00.000+00:00,feeder,,L1 Active Power,kW,10.94
917625,Old Roman Road Ancaster,2024-03-10T17:30:00.000+00:00,feeder,,N Current (RMS),A,26.8
917625,Old Roman Road Ancaster,2024-03-10T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,36.4
917625,Old Roman Road Ancaster,2024-03-10T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,29.6
917625,Old Roman Road Ancaster,2024-03-10T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,47.6
917625,Old Roman Road Ancaster,2024-03-10T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-10T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-10T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
917625,Old Roman Road Ancaster,2024-03-10T17:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-10T17:30:00.000+00:00,feeder,,L2 Active Power,kW,0.06
917625,Old Roman Road Ancaster,2024-03-10T17:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-10T17:30:00.000+00:00,feeder,,N Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-10T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-10T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
917625,Old Roman Road Ancaster,2024-03-10T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
917625,Old Roman Road Ancaster,2024-03-10T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-10T17:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-10T17:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
917625,Old Roman Road Ancaster,2024-03-10T17:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-10T17:30:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-10T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T17:30:00.000+00:00,transformer,,Temperature,C,16.3
917625,Old Roman Road Ancaster,2024-03-10T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
917625,Old Roman Road Ancaster,2024-03-10T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.31
917625,Old Roman Road Ancaster,2024-03-10T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
917625,Old Roman Road Ancaster,2024-03-10T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.28
917625,Old Roman Road Ancaster,2024-03-10T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
917625,Old Roman Road Ancaster,2024-03-10T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.78
917625,Old Roman Road Ancaster,2024-03-10T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
917625,Old Roman Road Ancaster,2024-03-10T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.66
917625,Old Roman Road Ancaster,2024-03-10T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
917625,Old Roman Road Ancaster,2024-03-10T17:30:00.000+00:00,busbar,,L3 Active Power,kW,8.39
917625,Old Roman Road Ancaster,2024-03-10T17:30:00.000+00:00,busbar,,L2 Active Power,kW,6.77
917625,Old Roman Road Ancaster,2024-03-10T17:30:00.000+00:00,busbar,,L1 Active Power,kW,10.95
917625,Old Roman Road Ancaster,2024-03-10T17:30:00.000+00:00,busbar,,N Current (RMS),A,26.5
917625,Old Roman Road Ancaster,2024-03-10T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
917625,Old Roman Road Ancaster,2024-03-10T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.7
917625,Old Roman Road Ancaster,2024-03-10T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
917625,Old Roman Road Ancaster,2024-03-10T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-10T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-10T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
917625,Old Roman Road Ancaster,2024-03-10T17:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-10T17:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-10T17:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-10T17:20:00.000+00:00,feeder,,N Current (RMS),A,2.5
917625,Old Roman Road Ancaster,2024-03-10T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-10T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-10T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.82
917625,Old Roman Road Ancaster,2024-03-10T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.9
917625,Old Roman Road Ancaster,2024-03-10T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
917625,Old Roman Road Ancaster,2024-03-10T17:20:00.000+00:00,feeder,,L3 Active Power,kW,8.08
917625,Old Roman Road Ancaster,2024-03-10T17:20:00.000+00:00,feeder,,L2 Active Power,kW,6.45
917625,Old Roman Road Ancaster,2024-03-10T17:20:00.000+00:00,feeder,,L1 Active Power,kW,9.19
917625,Old Roman Road Ancaster,2024-03-10T17:20:00.000+00:00,feeder,,N Current (RMS),A,22.9
917625,Old Roman Road Ancaster,2024-03-10T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,35.0
917625,Old Roman Road Ancaster,2024-03-10T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,28.5
917625,Old Roman Road Ancaster,2024-03-10T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,40.7
917625,Old Roman Road Ancaster,2024-03-10T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-10T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
917625,Old Roman Road Ancaster,2024-03-10T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
917625,Old Roman Road Ancaster,2024-03-10T17:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-10T17:20:00.000+00:00,feeder,,L2 Active Power,kW,0.05
917625,Old Roman Road Ancaster,2024-03-10T17:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-10T17:20:00.000+00:00,feeder,,N Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-10T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-10T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
917625,Old Roman Road Ancaster,2024-03-10T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
917625,Old Roman Road Ancaster,2024-03-10T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-10T17:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-10T17:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
917625,Old Roman Road Ancaster,2024-03-10T17:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-10T17:20:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-10T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T17:20:00.000+00:00,transformer,,Temperature,C,16.3
917625,Old Roman Road Ancaster,2024-03-10T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
917625,Old Roman Road Ancaster,2024-03-10T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.68
917625,Old Roman Road Ancaster,2024-03-10T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
917625,Old Roman Road Ancaster,2024-03-10T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.92
917625,Old Roman Road Ancaster,2024-03-10T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
917625,Old Roman Road Ancaster,2024-03-10T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.99
917625,Old Roman Road Ancaster,2024-03-10T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.83
917625,Old Roman Road Ancaster,2024-03-10T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.88
917625,Old Roman Road Ancaster,2024-03-10T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
917625,Old Roman Road Ancaster,2024-03-10T17:20:00.000+00:00,busbar,,L3 Active Power,kW,8.11
917625,Old Roman Road Ancaster,2024-03-10T17:20:00.000+00:00,busbar,,L2 Active Power,kW,6.48
917625,Old Roman Road Ancaster,2024-03-10T17:20:00.000+00:00,busbar,,L1 Active Power,kW,9.19
917625,Old Roman Road Ancaster,2024-03-10T17:20:00.000+00:00,busbar,,N Current (RMS),A,23.4
917625,Old Roman Road Ancaster,2024-03-10T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
917625,Old Roman Road Ancaster,2024-03-10T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
917625,Old Roman Road Ancaster,2024-03-10T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
917625,Old Roman Road Ancaster,2024-03-10T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-10T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-10T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
917625,Old Roman Road Ancaster,2024-03-10T17:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-10T17:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-10T17:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
917625,Old Roman Road Ancaster,2024-03-10T17:10:00.000+00:00,feeder,,N Current (RMS),A,2.6
917625,Old Roman Road Ancaster,2024-03-10T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-10T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-10T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.93
917625,Old Roman Road Ancaster,2024-03-10T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.83
917625,Old Roman Road Ancaster,2024-03-10T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
917625,Old Roman Road Ancaster,2024-03-10T17:10:00.000+00:00,feeder,,L3 Active Power,kW,9.16
917625,Old Roman Road Ancaster,2024-03-10T17:10:00.000+00:00,feeder,,L2 Active Power,kW,8.18
917625,Old Roman Road Ancaster,2024-03-10T17:10:00.000+00:00,feeder,,L1 Active Power,kW,9.5
917625,Old Roman Road Ancaster,2024-03-10T17:10:00.000+00:00,feeder,,N Current (RMS),A,20.4
917625,Old Roman Road Ancaster,2024-03-10T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,40.1
917625,Old Roman Road Ancaster,2024-03-10T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,35.7
917625,Old Roman Road Ancaster,2024-03-10T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,41.9
917625,Old Roman Road Ancaster,2024-03-10T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-10T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
917625,Old Roman Road Ancaster,2024-03-10T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
917625,Old Roman Road Ancaster,2024-03-10T17:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-10T17:10:00.000+00:00,feeder,,L2 Active Power,kW,0.04
917625,Old Roman Road Ancaster,2024-03-10T17:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-10T17:10:00.000+00:00,feeder,,N Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-10T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-10T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-10T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
917625,Old Roman Road Ancaster,2024-03-10T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-10T17:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-10T17:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
917625,Old Roman Road Ancaster,2024-03-10T17:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-10T17:10:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-10T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T17:10:00.000+00:00,transformer,,Temperature,C,16.3
917625,Old Roman Road Ancaster,2024-03-10T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
917625,Old Roman Road Ancaster,2024-03-10T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.91
917625,Old Roman Road Ancaster,2024-03-10T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
917625,Old Roman Road Ancaster,2024-03-10T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.1
917625,Old Roman Road Ancaster,2024-03-10T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
917625,Old Roman Road Ancaster,2024-03-10T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.83
917625,Old Roman Road Ancaster,2024-03-10T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.93
917625,Old Roman Road Ancaster,2024-03-10T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.81
917625,Old Roman Road Ancaster,2024-03-10T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
917625,Old Roman Road Ancaster,2024-03-10T17:10:00.000+00:00,busbar,,L3 Active Power,kW,9.2
917625,Old Roman Road Ancaster,2024-03-10T17:10:00.000+00:00,busbar,,L2 Active Power,kW,8.19
917625,Old Roman Road Ancaster,2024-03-10T17:10:00.000+00:00,busbar,,L1 Active Power,kW,9.49
917625,Old Roman Road Ancaster,2024-03-10T17:10:00.000+00:00,busbar,,N Current (RMS),A,20.2
