Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
917625,Old Roman Road Ancaster,2024-03-10T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
917625,Old Roman Road Ancaster,2024-03-10T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.7
917625,Old Roman Road Ancaster,2024-03-10T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.9
917625,Old Roman Road Ancaster,2024-03-10T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-10T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-10T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
917625,Old Roman Road Ancaster,2024-03-10T17:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-10T17:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-10T17:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
917625,Old Roman Road Ancaster,2024-03-10T17:00:00.000+00:00,feeder,,N Current (RMS),A,3.3
917625,Old Roman Road Ancaster,2024-03-10T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-10T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-10T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.83
917625,Old Roman Road Ancaster,2024-03-10T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.74
917625,Old Roman Road Ancaster,2024-03-10T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
917625,Old Roman Road Ancaster,2024-03-10T17:00:00.000+00:00,feeder,,L3 Active Power,kW,11.05
917625,Old Roman Road Ancaster,2024-03-10T17:00:00.000+00:00,feeder,,L2 Active Power,kW,7.95
917625,Old Roman Road Ancaster,2024-03-10T17:00:00.000+00:00,feeder,,L1 Active Power,kW,10.76
917625,Old Roman Road Ancaster,2024-03-10T17:00:00.000+00:00,feeder,,N Current (RMS),A,25.6
917625,Old Roman Road Ancaster,2024-03-10T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,47.6
917625,Old Roman Road Ancaster,2024-03-10T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,35.0
917625,Old Roman Road Ancaster,2024-03-10T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,46.5
917625,Old Roman Road Ancaster,2024-03-10T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-10T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
917625,Old Roman Road Ancaster,2024-03-10T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
917625,Old Roman Road Ancaster,2024-03-10T17:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-10T17:00:00.000+00:00,feeder,,L2 Active Power,kW,0.06
917625,Old Roman Road Ancaster,2024-03-10T17:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-10T17:00:00.000+00:00,feeder,,N Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-10T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-10T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-10T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
917625,Old Roman Road Ancaster,2024-03-10T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
917625,Old Roman Road Ancaster,2024-03-10T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-10T17:00:00.000+00:00,feeder,,L3 Active Power,kW,0.04
917625,Old Roman Road Ancaster,2024-03-10T17:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
917625,Old Roman Road Ancaster,2024-03-10T17:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-10T17:00:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-10T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-10T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T17:00:00.000+00:00,transformer,,Temperature,C,16.3
917625,Old Roman Road Ancaster,2024-03-10T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
917625,Old Roman Road Ancaster,2024-03-10T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.96
917625,Old Roman Road Ancaster,2024-03-10T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
917625,Old Roman Road Ancaster,2024-03-10T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.93
917625,Old Roman Road Ancaster,2024-03-10T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
917625,Old Roman Road Ancaster,2024-03-10T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.51
917625,Old Roman Road Ancaster,2024-03-10T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.83
917625,Old Roman Road Ancaster,2024-03-10T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.71
917625,Old Roman Road Ancaster,2024-03-10T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
917625,Old Roman Road Ancaster,2024-03-10T17:00:00.000+00:00,busbar,,L3 Active Power,kW,11.1
917625,Old Roman Road Ancaster,2024-03-10T17:00:00.000+00:00,busbar,,L2 Active Power,kW,7.98
917625,Old Roman Road Ancaster,2024-03-10T17:00:00.000+00:00,busbar,,L1 Active Power,kW,10.74
917625,Old Roman Road Ancaster,2024-03-10T17:00:00.000+00:00,busbar,,N Current (RMS),A,25.1
917625,Old Roman Road Ancaster,2024-03-10T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
917625,Old Roman Road Ancaster,2024-03-10T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.1
917625,Old Roman Road Ancaster,2024-03-10T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
917625,Old Roman Road Ancaster,2024-03-10T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-10T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
917625,Old Roman Road Ancaster,2024-03-10T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
917625,Old Roman Road Ancaster,2024-03-10T16:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-10T16:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-10T16:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-10T16:50:00.000+00:00,feeder,,N Current (RMS),A,4.7
917625,Old Roman Road Ancaster,2024-03-10T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-10T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-10T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.07
917625,Old Roman Road Ancaster,2024-03-10T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.15
917625,Old Roman Road Ancaster,2024-03-10T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.42
917625,Old Roman Road Ancaster,2024-03-10T16:50:00.000+00:00,feeder,,L3 Active Power,kW,10.04
917625,Old Roman Road Ancaster,2024-03-10T16:50:00.000+00:00,feeder,,L2 Active Power,kW,6.65
917625,Old Roman Road Ancaster,2024-03-10T16:50:00.000+00:00,feeder,,L1 Active Power,kW,12.89
917625,Old Roman Road Ancaster,2024-03-10T16:50:00.000+00:00,feeder,,N Current (RMS),A,34.3
917625,Old Roman Road Ancaster,2024-03-10T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,43.3
917625,Old Roman Road Ancaster,2024-03-10T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,29.3
917625,Old Roman Road Ancaster,2024-03-10T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,56.7
917625,Old Roman Road Ancaster,2024-03-10T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
917625,Old Roman Road Ancaster,2024-03-10T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-10T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
917625,Old Roman Road Ancaster,2024-03-10T16:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-10T16:50:00.000+00:00,feeder,,L2 Active Power,kW,0.08
917625,Old Roman Road Ancaster,2024-03-10T16:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-10T16:50:00.000+00:00,feeder,,N Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-10T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-10T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
917625,Old Roman Road Ancaster,2024-03-10T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-10T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-10T16:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-10T16:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
917625,Old Roman Road Ancaster,2024-03-10T16:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-10T16:50:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-10T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-10T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T16:50:00.000+00:00,transformer,,Temperature,C,16.3
917625,Old Roman Road Ancaster,2024-03-10T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
917625,Old Roman Road Ancaster,2024-03-10T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.78
917625,Old Roman Road Ancaster,2024-03-10T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
917625,Old Roman Road Ancaster,2024-03-10T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.0
917625,Old Roman Road Ancaster,2024-03-10T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
917625,Old Roman Road Ancaster,2024-03-10T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.43
917625,Old Roman Road Ancaster,2024-03-10T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.09
917625,Old Roman Road Ancaster,2024-03-10T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.16
917625,Old Roman Road Ancaster,2024-03-10T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.35
917625,Old Roman Road Ancaster,2024-03-10T16:50:00.000+00:00,busbar,,L3 Active Power,kW,10.09
917625,Old Roman Road Ancaster,2024-03-10T16:50:00.000+00:00,busbar,,L2 Active Power,kW,6.69
917625,Old Roman Road Ancaster,2024-03-10T16:50:00.000+00:00,busbar,,L1 Active Power,kW,12.91
917625,Old Roman Road Ancaster,2024-03-10T16:50:00.000+00:00,busbar,,N Current (RMS),A,33.6
917625,Old Roman Road Ancaster,2024-03-10T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
917625,Old Roman Road Ancaster,2024-03-10T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.5
917625,Old Roman Road Ancaster,2024-03-10T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
917625,Old Roman Road Ancaster,2024-03-10T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
917625,Old Roman Road Ancaster,2024-03-10T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
917625,Old Roman Road Ancaster,2024-03-10T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
917625,Old Roman Road Ancaster,2024-03-10T16:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-10T16:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-10T16:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
917625,Old Roman Road Ancaster,2024-03-10T16:40:00.000+00:00,feeder,,N Current (RMS),A,5.2
917625,Old Roman Road Ancaster,2024-03-10T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-10T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
917625,Old Roman Road Ancaster,2024-03-10T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.78
917625,Old Roman Road Ancaster,2024-03-10T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.16
917625,Old Roman Road Ancaster,2024-03-10T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.56
917625,Old Roman Road Ancaster,2024-03-10T16:40:00.000+00:00,feeder,,L3 Active Power,kW,10.58
917625,Old Roman Road Ancaster,2024-03-10T16:40:00.000+00:00,feeder,,L2 Active Power,kW,6.9
917625,Old Roman Road Ancaster,2024-03-10T16:40:00.000+00:00,feeder,,L1 Active Power,kW,16.26
917625,Old Roman Road Ancaster,2024-03-10T16:40:00.000+00:00,feeder,,N Current (RMS),A,45.5
917625,Old Roman Road Ancaster,2024-03-10T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,45.3
917625,Old Roman Road Ancaster,2024-03-10T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,30.4
917625,Old Roman Road Ancaster,2024-03-10T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,70.4
917625,Old Roman Road Ancaster,2024-03-10T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
917625,Old Roman Road Ancaster,2024-03-10T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
917625,Old Roman Road Ancaster,2024-03-10T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
917625,Old Roman Road Ancaster,2024-03-10T16:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-10T16:40:00.000+00:00,feeder,,L2 Active Power,kW,0.1
917625,Old Roman Road Ancaster,2024-03-10T16:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-10T16:40:00.000+00:00,feeder,,N Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-10T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
917625,Old Roman Road Ancaster,2024-03-10T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
917625,Old Roman Road Ancaster,2024-03-10T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-10T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-10T16:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-10T16:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
917625,Old Roman Road Ancaster,2024-03-10T16:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-10T16:40:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-10T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-10T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T16:40:00.000+00:00,transformer,,Temperature,C,16.4
917625,Old Roman Road Ancaster,2024-03-10T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
917625,Old Roman Road Ancaster,2024-03-10T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.56
917625,Old Roman Road Ancaster,2024-03-10T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
917625,Old Roman Road Ancaster,2024-03-10T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.97
917625,Old Roman Road Ancaster,2024-03-10T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
917625,Old Roman Road Ancaster,2024-03-10T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.66
917625,Old Roman Road Ancaster,2024-03-10T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.81
917625,Old Roman Road Ancaster,2024-03-10T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.2
917625,Old Roman Road Ancaster,2024-03-10T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
917625,Old Roman Road Ancaster,2024-03-10T16:40:00.000+00:00,busbar,,L3 Active Power,kW,10.62
917625,Old Roman Road Ancaster,2024-03-10T16:40:00.000+00:00,busbar,,L2 Active Power,kW,6.96
917625,Old Roman Road Ancaster,2024-03-10T16:40:00.000+00:00,busbar,,L1 Active Power,kW,16.31
917625,Old Roman Road Ancaster,2024-03-10T16:40:00.000+00:00,busbar,,N Current (RMS),A,44.5
917625,Old Roman Road Ancaster,2024-03-10T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
917625,Old Roman Road Ancaster,2024-03-10T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
917625,Old Roman Road Ancaster,2024-03-10T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
917625,Old Roman Road Ancaster,2024-03-10T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
917625,Old Roman Road Ancaster,2024-03-10T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
917625,Old Roman Road Ancaster,2024-03-10T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
917625,Old Roman Road Ancaster,2024-03-10T16:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-10T16:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-10T16:30:00.000+00:00,feeder,,L1 Active Power,kW,0.1
917625,Old Roman Road Ancaster,2024-03-10T16:30:00.000+00:00,feeder,,N Current (RMS),A,6.5
917625,Old Roman Road Ancaster,2024-03-10T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-10T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
917625,Old Roman Road Ancaster,2024-03-10T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
917625,Old Roman Road Ancaster,2024-03-10T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.56
917625,Old Roman Road Ancaster,2024-03-10T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.1
917625,Old Roman Road Ancaster,2024-03-10T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.41
917625,Old Roman Road Ancaster,2024-03-10T16:30:00.000+00:00,feeder,,L3 Active Power,kW,7.69
917625,Old Roman Road Ancaster,2024-03-10T16:30:00.000+00:00,feeder,,L2 Active Power,kW,6.75
917625,Old Roman Road Ancaster,2024-03-10T16:30:00.000+00:00,feeder,,L1 Active Power,kW,19.54
917625,Old Roman Road Ancaster,2024-03-10T16:30:00.000+00:00,feeder,,N Current (RMS),A,61.2
917625,Old Roman Road Ancaster,2024-03-10T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,33.5
917625,Old Roman Road Ancaster,2024-03-10T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,29.5
917625,Old Roman Road Ancaster,2024-03-10T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,84.0
917625,Old Roman Road Ancaster,2024-03-10T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
917625,Old Roman Road Ancaster,2024-03-10T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
917625,Old Roman Road Ancaster,2024-03-10T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
917625,Old Roman Road Ancaster,2024-03-10T16:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-10T16:30:00.000+00:00,feeder,,L2 Active Power,kW,0.1
917625,Old Roman Road Ancaster,2024-03-10T16:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
917625,Old Roman Road Ancaster,2024-03-10T16:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
917625,Old Roman Road Ancaster,2024-03-10T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
917625,Old Roman Road Ancaster,2024-03-10T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
917625,Old Roman Road Ancaster,2024-03-10T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
917625,Old Roman Road Ancaster,2024-03-10T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-10T16:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-10T16:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
917625,Old Roman Road Ancaster,2024-03-10T16:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-10T16:30:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-10T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-10T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-10T16:30:00.000+00:00,transformer,,Temperature,C,16.4
917625,Old Roman Road Ancaster,2024-03-10T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
917625,Old Roman Road Ancaster,2024-03-10T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.71
917625,Old Roman Road Ancaster,2024-03-10T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
917625,Old Roman Road Ancaster,2024-03-10T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.23
917625,Old Roman Road Ancaster,2024-03-10T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
917625,Old Roman Road Ancaster,2024-03-10T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.51
917625,Old Roman Road Ancaster,2024-03-10T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.59
917625,Old Roman Road Ancaster,2024-03-10T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.21
917625,Old Roman Road Ancaster,2024-03-10T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
917625,Old Roman Road Ancaster,2024-03-10T16:30:00.000+00:00,busbar,,L3 Active Power,kW,7.7
917625,Old Roman Road Ancaster,2024-03-10T16:30:00.000+00:00,busbar,,L2 Active Power,kW,6.8
917625,Old Roman Road Ancaster,2024-03-10T16:30:00.000+00:00,busbar,,L1 Active Power,kW,19.65
917625,Old Roman Road Ancaster,2024-03-10T16:30:00.000+00:00,busbar,,N Current (RMS),A,61.1
917625,Old Roman Road Ancaster,2024-03-10T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
917625,Old Roman Road Ancaster,2024-03-10T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.7
917625,Old Roman Road Ancaster,2024-03-10T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
917625,Old Roman Road Ancaster,2024-03-10T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
917625,Old Roman Road Ancaster,2024-03-10T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
917625,Old Roman Road Ancaster,2024-03-10T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
917625,Old Roman Road Ancaster,2024-03-10T16:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-10T16:20:00.000+00:00,feeder,,L2 Active Power,kW,0.04
917625,Old Roman Road Ancaster,2024-03-10T16:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
917625,Old Roman Road Ancaster,2024-03-10T16:20:00.000+00:00,feeder,,N Current (RMS),A,4.6
917625,Old Roman Road Ancaster,2024-03-10T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-10T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-10T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
917625,Old Roman Road Ancaster,2024-03-10T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.15
917625,Old Roman Road Ancaster,2024-03-10T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.45
917625,Old Roman Road Ancaster,2024-03-10T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.65
917625,Old Roman Road Ancaster,2024-03-10T16:20:00.000+00:00,feeder,,L3 Active Power,kW,11.01
917625,Old Roman Road Ancaster,2024-03-10T16:20:00.000+00:00,feeder,,L2 Active Power,kW,7.49
917625,Old Roman Road Ancaster,2024-03-10T16:20:00.000+00:00,feeder,,L1 Active Power,kW,16.06
917625,Old Roman Road Ancaster,2024-03-10T16:20:00.000+00:00,feeder,,N Current (RMS),A,46.2
917625,Old Roman Road Ancaster,2024-03-10T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,48.8
917625,Old Roman Road Ancaster,2024-03-10T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,34.2
917625,Old Roman Road Ancaster,2024-03-10T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,68.8
917625,Old Roman Road Ancaster,2024-03-10T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
917625,Old Roman Road Ancaster,2024-03-10T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
917625,Old Roman Road Ancaster,2024-03-10T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
917625,Old Roman Road Ancaster,2024-03-10T16:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-10T16:20:00.000+00:00,feeder,,L2 Active Power,kW,0.11
917625,Old Roman Road Ancaster,2024-03-10T16:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-10T16:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
917625,Old Roman Road Ancaster,2024-03-10T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-10T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
917625,Old Roman Road Ancaster,2024-03-10T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
917625,Old Roman Road Ancaster,2024-03-10T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-10T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-10T16:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-10T16:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
917625,Old Roman Road Ancaster,2024-03-10T16:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-10T16:20:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-10T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-10T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T16:20:00.000+00:00,transformer,,Temperature,C,16.4
917625,Old Roman Road Ancaster,2024-03-10T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
917625,Old Roman Road Ancaster,2024-03-10T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.11
917625,Old Roman Road Ancaster,2024-03-10T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
917625,Old Roman Road Ancaster,2024-03-10T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.87
917625,Old Roman Road Ancaster,2024-03-10T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
917625,Old Roman Road Ancaster,2024-03-10T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.26
917625,Old Roman Road Ancaster,2024-03-10T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.18
917625,Old Roman Road Ancaster,2024-03-10T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.49
917625,Old Roman Road Ancaster,2024-03-10T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.58
917625,Old Roman Road Ancaster,2024-03-10T16:20:00.000+00:00,busbar,,L3 Active Power,kW,11.06
917625,Old Roman Road Ancaster,2024-03-10T16:20:00.000+00:00,busbar,,L2 Active Power,kW,7.56
917625,Old Roman Road Ancaster,2024-03-10T16:20:00.000+00:00,busbar,,L1 Active Power,kW,16.12
917625,Old Roman Road Ancaster,2024-03-10T16:20:00.000+00:00,busbar,,N Current (RMS),A,47.0
917625,Old Roman Road Ancaster,2024-03-10T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
917625,Old Roman Road Ancaster,2024-03-10T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
917625,Old Roman Road Ancaster,2024-03-10T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.1
917625,Old Roman Road Ancaster,2024-03-10T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-10T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
917625,Old Roman Road Ancaster,2024-03-10T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
917625,Old Roman Road Ancaster,2024-03-10T16:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-10T16:10:00.000+00:00,feeder,,L2 Active Power,kW,0.04
917625,Old Roman Road Ancaster,2024-03-10T16:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-10T16:10:00.000+00:00,feeder,,N Current (RMS),A,4.3
917625,Old Roman Road Ancaster,2024-03-10T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-10T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
917625,Old Roman Road Ancaster,2024-03-10T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.05
917625,Old Roman Road Ancaster,2024-03-10T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.5
917625,Old Roman Road Ancaster,2024-03-10T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.73
917625,Old Roman Road Ancaster,2024-03-10T16:10:00.000+00:00,feeder,,L3 Active Power,kW,12.6
917625,Old Roman Road Ancaster,2024-03-10T16:10:00.000+00:00,feeder,,L2 Active Power,kW,8.53
917625,Old Roman Road Ancaster,2024-03-10T16:10:00.000+00:00,feeder,,L1 Active Power,kW,15.43
917625,Old Roman Road Ancaster,2024-03-10T16:10:00.000+00:00,feeder,,N Current (RMS),A,37.3
917625,Old Roman Road Ancaster,2024-03-10T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,54.6
917625,Old Roman Road Ancaster,2024-03-10T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,36.8
917625,Old Roman Road Ancaster,2024-03-10T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,65.8
917625,Old Roman Road Ancaster,2024-03-10T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
917625,Old Roman Road Ancaster,2024-03-10T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-10T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
917625,Old Roman Road Ancaster,2024-03-10T16:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-10T16:10:00.000+00:00,feeder,,L2 Active Power,kW,0.1
917625,Old Roman Road Ancaster,2024-03-10T16:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-10T16:10:00.000+00:00,feeder,,N Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-10T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-10T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
917625,Old Roman Road Ancaster,2024-03-10T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
917625,Old Roman Road Ancaster,2024-03-10T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
917625,Old Roman Road Ancaster,2024-03-10T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
917625,Old Roman Road Ancaster,2024-03-10T16:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-10T16:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
917625,Old Roman Road Ancaster,2024-03-10T16:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-10T16:10:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-10T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-10T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T16:10:00.000+00:00,transformer,,Temperature,C,16.4
917625,Old Roman Road Ancaster,2024-03-10T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
917625,Old Roman Road Ancaster,2024-03-10T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.43
917625,Old Roman Road Ancaster,2024-03-10T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
917625,Old Roman Road Ancaster,2024-03-10T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
917625,Old Roman Road Ancaster,2024-03-10T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
917625,Old Roman Road Ancaster,2024-03-10T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.7
917625,Old Roman Road Ancaster,2024-03-10T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.07
917625,Old Roman Road Ancaster,2024-03-10T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.51
917625,Old Roman Road Ancaster,2024-03-10T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.66
917625,Old Roman Road Ancaster,2024-03-10T16:10:00.000+00:00,busbar,,L3 Active Power,kW,12.65
917625,Old Roman Road Ancaster,2024-03-10T16:10:00.000+00:00,busbar,,L2 Active Power,kW,8.6
917625,Old Roman Road Ancaster,2024-03-10T16:10:00.000+00:00,busbar,,L1 Active Power,kW,15.45
917625,Old Roman Road Ancaster,2024-03-10T16:10:00.000+00:00,busbar,,N Current (RMS),A,38.9
917625,Old Roman Road Ancaster,2024-03-10T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
917625,Old Roman Road Ancaster,2024-03-10T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.1
917625,Old Roman Road Ancaster,2024-03-10T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
917625,Old Roman Road Ancaster,2024-03-10T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-10T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-10T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
917625,Old Roman Road Ancaster,2024-03-10T16:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
917625,Old Roman Road Ancaster,2024-03-10T16:00:00.000+00:00,feeder,,L2 Active Power,kW,0.06
917625,Old Roman Road Ancaster,2024-03-10T16:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-10T16:00:00.000+00:00,feeder,,N Current (RMS),A,3.6
917625,Old Roman Road Ancaster,2024-03-10T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-10T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-10T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
917625,Old Roman Road Ancaster,2024-03-10T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.93
917625,Old Roman Road Ancaster,2024-03-10T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.99
917625,Old Roman Road Ancaster,2024-03-10T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.54
917625,Old Roman Road Ancaster,2024-03-10T16:00:00.000+00:00,feeder,,L3 Active Power,kW,13.14
917625,Old Roman Road Ancaster,2024-03-10T16:00:00.000+00:00,feeder,,L2 Active Power,kW,6.54
917625,Old Roman Road Ancaster,2024-03-10T16:00:00.000+00:00,feeder,,L1 Active Power,kW,11.01
917625,Old Roman Road Ancaster,2024-03-10T16:00:00.000+00:00,feeder,,N Current (RMS),A,36.6
917625,Old Roman Road Ancaster,2024-03-10T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,56.6
917625,Old Roman Road Ancaster,2024-03-10T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,28.8
917625,Old Roman Road Ancaster,2024-03-10T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,47.5
917625,Old Roman Road Ancaster,2024-03-10T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
917625,Old Roman Road Ancaster,2024-03-10T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
917625,Old Roman Road Ancaster,2024-03-10T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
917625,Old Roman Road Ancaster,2024-03-10T16:00:00.000+00:00,feeder,,L3 Active Power,kW,0.05
917625,Old Roman Road Ancaster,2024-03-10T16:00:00.000+00:00,feeder,,L2 Active Power,kW,0.1
917625,Old Roman Road Ancaster,2024-03-10T16:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-10T16:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
917625,Old Roman Road Ancaster,2024-03-10T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-10T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
917625,Old Roman Road Ancaster,2024-03-10T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-10T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
917625,Old Roman Road Ancaster,2024-03-10T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
917625,Old Roman Road Ancaster,2024-03-10T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
917625,Old Roman Road Ancaster,2024-03-10T16:00:00.000+00:00,feeder,,L3 Active Power,kW,0.05
917625,Old Roman Road Ancaster,2024-03-10T16:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
917625,Old Roman Road Ancaster,2024-03-10T16:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-10T16:00:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-10T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-10T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T16:00:00.000+00:00,transformer,,Temperature,C,16.4
917625,Old Roman Road Ancaster,2024-03-10T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
917625,Old Roman Road Ancaster,2024-03-10T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.97
917625,Old Roman Road Ancaster,2024-03-10T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
917625,Old Roman Road Ancaster,2024-03-10T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
917625,Old Roman Road Ancaster,2024-03-10T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
917625,Old Roman Road Ancaster,2024-03-10T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.48
917625,Old Roman Road Ancaster,2024-03-10T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.95
917625,Old Roman Road Ancaster,2024-03-10T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.95
917625,Old Roman Road Ancaster,2024-03-10T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.45
917625,Old Roman Road Ancaster,2024-03-10T16:00:00.000+00:00,busbar,,L3 Active Power,kW,13.21
917625,Old Roman Road Ancaster,2024-03-10T16:00:00.000+00:00,busbar,,L2 Active Power,kW,6.63
917625,Old Roman Road Ancaster,2024-03-10T16:00:00.000+00:00,busbar,,L1 Active Power,kW,11.0
917625,Old Roman Road Ancaster,2024-03-10T16:00:00.000+00:00,busbar,,N Current (RMS),A,38.1
917625,Old Roman Road Ancaster,2024-03-10T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
917625,Old Roman Road Ancaster,2024-03-10T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.1
917625,Old Roman Road Ancaster,2024-03-10T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
917625,Old Roman Road Ancaster,2024-03-10T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-10T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-10T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
917625,Old Roman Road Ancaster,2024-03-10T15:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
917625,Old Roman Road Ancaster,2024-03-10T15:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-10T15:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-10T15:50:00.000+00:00,feeder,,N Current (RMS),A,2.8
917625,Old Roman Road Ancaster,2024-03-10T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-10T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-10T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.02
917625,Old Roman Road Ancaster,2024-03-10T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.34
917625,Old Roman Road Ancaster,2024-03-10T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.44
917625,Old Roman Road Ancaster,2024-03-10T15:50:00.000+00:00,feeder,,L3 Active Power,kW,10.55
917625,Old Roman Road Ancaster,2024-03-10T15:50:00.000+00:00,feeder,,L2 Active Power,kW,6.75
917625,Old Roman Road Ancaster,2024-03-10T15:50:00.000+00:00,feeder,,L1 Active Power,kW,11.07
917625,Old Roman Road Ancaster,2024-03-10T15:50:00.000+00:00,feeder,,N Current (RMS),A,31.8
917625,Old Roman Road Ancaster,2024-03-10T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,46.1
917625,Old Roman Road Ancaster,2024-03-10T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,29.8
917625,Old Roman Road Ancaster,2024-03-10T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,47.4
917625,Old Roman Road Ancaster,2024-03-10T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
917625,Old Roman Road Ancaster,2024-03-10T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
917625,Old Roman Road Ancaster,2024-03-10T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
917625,Old Roman Road Ancaster,2024-03-10T15:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-10T15:50:00.000+00:00,feeder,,L2 Active Power,kW,0.08
917625,Old Roman Road Ancaster,2024-03-10T15:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-10T15:50:00.000+00:00,feeder,,N Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-10T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-10T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
917625,Old Roman Road Ancaster,2024-03-10T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
917625,Old Roman Road Ancaster,2024-03-10T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
917625,Old Roman Road Ancaster,2024-03-10T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-10T15:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-10T15:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
917625,Old Roman Road Ancaster,2024-03-10T15:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-10T15:50:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-10T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-10T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T15:50:00.000+00:00,transformer,,Temperature,C,16.4
917625,Old Roman Road Ancaster,2024-03-10T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
917625,Old Roman Road Ancaster,2024-03-10T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.51
917625,Old Roman Road Ancaster,2024-03-10T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
917625,Old Roman Road Ancaster,2024-03-10T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
917625,Old Roman Road Ancaster,2024-03-10T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
917625,Old Roman Road Ancaster,2024-03-10T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.83
917625,Old Roman Road Ancaster,2024-03-10T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.03
917625,Old Roman Road Ancaster,2024-03-10T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.32
917625,Old Roman Road Ancaster,2024-03-10T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
917625,Old Roman Road Ancaster,2024-03-10T15:50:00.000+00:00,busbar,,L3 Active Power,kW,10.6
917625,Old Roman Road Ancaster,2024-03-10T15:50:00.000+00:00,busbar,,L2 Active Power,kW,6.81
917625,Old Roman Road Ancaster,2024-03-10T15:50:00.000+00:00,busbar,,L1 Active Power,kW,11.08
917625,Old Roman Road Ancaster,2024-03-10T15:50:00.000+00:00,busbar,,N Current (RMS),A,32.3
917625,Old Roman Road Ancaster,2024-03-10T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
917625,Old Roman Road Ancaster,2024-03-10T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
917625,Old Roman Road Ancaster,2024-03-10T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
917625,Old Roman Road Ancaster,2024-03-10T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-10T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
917625,Old Roman Road Ancaster,2024-03-10T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
917625,Old Roman Road Ancaster,2024-03-10T15:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
917625,Old Roman Road Ancaster,2024-03-10T15:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-10T15:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
917625,Old Roman Road Ancaster,2024-03-10T15:40:00.000+00:00,feeder,,N Current (RMS),A,2.4
917625,Old Roman Road Ancaster,2024-03-10T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-10T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
917625,Old Roman Road Ancaster,2024-03-10T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.94
917625,Old Roman Road Ancaster,2024-03-10T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.46
917625,Old Roman Road Ancaster,2024-03-10T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.39
917625,Old Roman Road Ancaster,2024-03-10T15:40:00.000+00:00,feeder,,L3 Active Power,kW,11.74
917625,Old Roman Road Ancaster,2024-03-10T15:40:00.000+00:00,feeder,,L2 Active Power,kW,7.71
917625,Old Roman Road Ancaster,2024-03-10T15:40:00.000+00:00,feeder,,L1 Active Power,kW,8.62
917625,Old Roman Road Ancaster,2024-03-10T15:40:00.000+00:00,feeder,,N Current (RMS),A,28.5
917625,Old Roman Road Ancaster,2024-03-10T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,50.8
917625,Old Roman Road Ancaster,2024-03-10T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,34.3
917625,Old Roman Road Ancaster,2024-03-10T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,37.6
917625,Old Roman Road Ancaster,2024-03-10T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-10T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
917625,Old Roman Road Ancaster,2024-03-10T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
917625,Old Roman Road Ancaster,2024-03-10T15:40:00.000+00:00,feeder,,L3 Active Power,kW,0.04
917625,Old Roman Road Ancaster,2024-03-10T15:40:00.000+00:00,feeder,,L2 Active Power,kW,0.06
917625,Old Roman Road Ancaster,2024-03-10T15:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-10T15:40:00.000+00:00,feeder,,N Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-10T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-10T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
917625,Old Roman Road Ancaster,2024-03-10T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-10T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
917625,Old Roman Road Ancaster,2024-03-10T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
917625,Old Roman Road Ancaster,2024-03-10T15:40:00.000+00:00,feeder,,L3 Active Power,kW,0.05
917625,Old Roman Road Ancaster,2024-03-10T15:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
917625,Old Roman Road Ancaster,2024-03-10T15:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-10T15:40:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-10T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-10T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T15:40:00.000+00:00,transformer,,Temperature,C,16.4
917625,Old Roman Road Ancaster,2024-03-10T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
917625,Old Roman Road Ancaster,2024-03-10T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
917625,Old Roman Road Ancaster,2024-03-10T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
917625,Old Roman Road Ancaster,2024-03-10T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
917625,Old Roman Road Ancaster,2024-03-10T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
917625,Old Roman Road Ancaster,2024-03-10T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.67
917625,Old Roman Road Ancaster,2024-03-10T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.94
917625,Old Roman Road Ancaster,2024-03-10T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.39
917625,Old Roman Road Ancaster,2024-03-10T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
917625,Old Roman Road Ancaster,2024-03-10T15:40:00.000+00:00,busbar,,L3 Active Power,kW,11.8
917625,Old Roman Road Ancaster,2024-03-10T15:40:00.000+00:00,busbar,,L2 Active Power,kW,7.75
