Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
917625,Old Roman Road Ancaster,2024-03-10T15:40:00.000+00:00,busbar,,L1 Active Power,kW,8.58
917625,Old Roman Road Ancaster,2024-03-10T15:40:00.000+00:00,busbar,,N Current (RMS),A,30.0
917625,Old Roman Road Ancaster,2024-03-10T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
917625,Old Roman Road Ancaster,2024-03-10T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
917625,Old Roman Road Ancaster,2024-03-10T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
917625,Old Roman Road Ancaster,2024-03-10T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-10T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
917625,Old Roman Road Ancaster,2024-03-10T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
917625,Old Roman Road Ancaster,2024-03-10T15:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
917625,Old Roman Road Ancaster,2024-03-10T15:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-10T15:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
917625,Old Roman Road Ancaster,2024-03-10T15:30:00.000+00:00,feeder,,N Current (RMS),A,2.2
917625,Old Roman Road Ancaster,2024-03-10T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-10T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
917625,Old Roman Road Ancaster,2024-03-10T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.97
917625,Old Roman Road Ancaster,2024-03-10T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.23
917625,Old Roman Road Ancaster,2024-03-10T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.24
917625,Old Roman Road Ancaster,2024-03-10T15:30:00.000+00:00,feeder,,L3 Active Power,kW,10.51
917625,Old Roman Road Ancaster,2024-03-10T15:30:00.000+00:00,feeder,,L2 Active Power,kW,6.99
917625,Old Roman Road Ancaster,2024-03-10T15:30:00.000+00:00,feeder,,L1 Active Power,kW,8.31
917625,Old Roman Road Ancaster,2024-03-10T15:30:00.000+00:00,feeder,,N Current (RMS),A,28.1
917625,Old Roman Road Ancaster,2024-03-10T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,45.6
917625,Old Roman Road Ancaster,2024-03-10T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,31.2
917625,Old Roman Road Ancaster,2024-03-10T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,35.6
917625,Old Roman Road Ancaster,2024-03-10T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-10T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
917625,Old Roman Road Ancaster,2024-03-10T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
917625,Old Roman Road Ancaster,2024-03-10T15:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-10T15:30:00.000+00:00,feeder,,L2 Active Power,kW,0.06
917625,Old Roman Road Ancaster,2024-03-10T15:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-10T15:30:00.000+00:00,feeder,,N Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-10T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-10T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
917625,Old Roman Road Ancaster,2024-03-10T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
917625,Old Roman Road Ancaster,2024-03-10T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
917625,Old Roman Road Ancaster,2024-03-10T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-10T15:30:00.000+00:00,feeder,,L3 Active Power,kW,0.04
917625,Old Roman Road Ancaster,2024-03-10T15:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
917625,Old Roman Road Ancaster,2024-03-10T15:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-10T15:30:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-10T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-10T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T15:30:00.000+00:00,transformer,,Temperature,C,16.4
917625,Old Roman Road Ancaster,2024-03-10T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
917625,Old Roman Road Ancaster,2024-03-10T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
917625,Old Roman Road Ancaster,2024-03-10T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
917625,Old Roman Road Ancaster,2024-03-10T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
917625,Old Roman Road Ancaster,2024-03-10T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
917625,Old Roman Road Ancaster,2024-03-10T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
917625,Old Roman Road Ancaster,2024-03-10T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.98
917625,Old Roman Road Ancaster,2024-03-10T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.18
917625,Old Roman Road Ancaster,2024-03-10T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
917625,Old Roman Road Ancaster,2024-03-10T15:30:00.000+00:00,busbar,,L3 Active Power,kW,10.57
917625,Old Roman Road Ancaster,2024-03-10T15:30:00.000+00:00,busbar,,L2 Active Power,kW,7.03
917625,Old Roman Road Ancaster,2024-03-10T15:30:00.000+00:00,busbar,,L1 Active Power,kW,8.29
917625,Old Roman Road Ancaster,2024-03-10T15:30:00.000+00:00,busbar,,N Current (RMS),A,28.6
917625,Old Roman Road Ancaster,2024-03-10T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
917625,Old Roman Road Ancaster,2024-03-10T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
917625,Old Roman Road Ancaster,2024-03-10T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
917625,Old Roman Road Ancaster,2024-03-10T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
917625,Old Roman Road Ancaster,2024-03-10T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
917625,Old Roman Road Ancaster,2024-03-10T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
917625,Old Roman Road Ancaster,2024-03-10T15:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-10T15:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
917625,Old Roman Road Ancaster,2024-03-10T15:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
917625,Old Roman Road Ancaster,2024-03-10T15:20:00.000+00:00,feeder,,N Current (RMS),A,2.1
917625,Old Roman Road Ancaster,2024-03-10T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-10T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-10T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.52
917625,Old Roman Road Ancaster,2024-03-10T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.75
917625,Old Roman Road Ancaster,2024-03-10T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
917625,Old Roman Road Ancaster,2024-03-10T15:20:00.000+00:00,feeder,,L3 Active Power,kW,9.19
917625,Old Roman Road Ancaster,2024-03-10T15:20:00.000+00:00,feeder,,L2 Active Power,kW,9.78
917625,Old Roman Road Ancaster,2024-03-10T15:20:00.000+00:00,feeder,,L1 Active Power,kW,6.74
917625,Old Roman Road Ancaster,2024-03-10T15:20:00.000+00:00,feeder,,N Current (RMS),A,20.9
917625,Old Roman Road Ancaster,2024-03-10T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,40.0
917625,Old Roman Road Ancaster,2024-03-10T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,42.3
917625,Old Roman Road Ancaster,2024-03-10T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,30.1
917625,Old Roman Road Ancaster,2024-03-10T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-10T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
917625,Old Roman Road Ancaster,2024-03-10T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
917625,Old Roman Road Ancaster,2024-03-10T15:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-10T15:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-10T15:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-10T15:20:00.000+00:00,feeder,,N Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-10T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-10T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-10T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-10T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
917625,Old Roman Road Ancaster,2024-03-10T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-10T15:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-10T15:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
917625,Old Roman Road Ancaster,2024-03-10T15:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
917625,Old Roman Road Ancaster,2024-03-10T15:20:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-10T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-10T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T15:20:00.000+00:00,transformer,,Temperature,C,16.4
917625,Old Roman Road Ancaster,2024-03-10T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
917625,Old Roman Road Ancaster,2024-03-10T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
917625,Old Roman Road Ancaster,2024-03-10T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
917625,Old Roman Road Ancaster,2024-03-10T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
917625,Old Roman Road Ancaster,2024-03-10T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
917625,Old Roman Road Ancaster,2024-03-10T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
917625,Old Roman Road Ancaster,2024-03-10T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.5
917625,Old Roman Road Ancaster,2024-03-10T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.68
917625,Old Roman Road Ancaster,2024-03-10T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
917625,Old Roman Road Ancaster,2024-03-10T15:20:00.000+00:00,busbar,,L3 Active Power,kW,9.24
917625,Old Roman Road Ancaster,2024-03-10T15:20:00.000+00:00,busbar,,L2 Active Power,kW,9.75
917625,Old Roman Road Ancaster,2024-03-10T15:20:00.000+00:00,busbar,,L1 Active Power,kW,6.68
917625,Old Roman Road Ancaster,2024-03-10T15:20:00.000+00:00,busbar,,N Current (RMS),A,22.1
917625,Old Roman Road Ancaster,2024-03-10T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
917625,Old Roman Road Ancaster,2024-03-10T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
917625,Old Roman Road Ancaster,2024-03-10T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
917625,Old Roman Road Ancaster,2024-03-10T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
917625,Old Roman Road Ancaster,2024-03-10T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
917625,Old Roman Road Ancaster,2024-03-10T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
917625,Old Roman Road Ancaster,2024-03-10T15:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
917625,Old Roman Road Ancaster,2024-03-10T15:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-10T15:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
917625,Old Roman Road Ancaster,2024-03-10T15:10:00.000+00:00,feeder,,N Current (RMS),A,2.9
917625,Old Roman Road Ancaster,2024-03-10T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-10T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-10T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
917625,Old Roman Road Ancaster,2024-03-10T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.85
917625,Old Roman Road Ancaster,2024-03-10T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.12
917625,Old Roman Road Ancaster,2024-03-10T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.13
917625,Old Roman Road Ancaster,2024-03-10T15:10:00.000+00:00,feeder,,L3 Active Power,kW,10.38
917625,Old Roman Road Ancaster,2024-03-10T15:10:00.000+00:00,feeder,,L2 Active Power,kW,9.96
917625,Old Roman Road Ancaster,2024-03-10T15:10:00.000+00:00,feeder,,L1 Active Power,kW,6.82
917625,Old Roman Road Ancaster,2024-03-10T15:10:00.000+00:00,feeder,,N Current (RMS),A,25.3
917625,Old Roman Road Ancaster,2024-03-10T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,45.1
917625,Old Roman Road Ancaster,2024-03-10T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,43.2
917625,Old Roman Road Ancaster,2024-03-10T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,29.6
917625,Old Roman Road Ancaster,2024-03-10T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-10T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
917625,Old Roman Road Ancaster,2024-03-10T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
917625,Old Roman Road Ancaster,2024-03-10T15:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-10T15:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-10T15:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-10T15:10:00.000+00:00,feeder,,N Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-10T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-10T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-10T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-10T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
917625,Old Roman Road Ancaster,2024-03-10T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-10T15:10:00.000+00:00,feeder,,L3 Active Power,kW,0.04
917625,Old Roman Road Ancaster,2024-03-10T15:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
917625,Old Roman Road Ancaster,2024-03-10T15:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
917625,Old Roman Road Ancaster,2024-03-10T15:10:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-10T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-10T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T15:10:00.000+00:00,transformer,,Temperature,C,16.4
917625,Old Roman Road Ancaster,2024-03-10T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
917625,Old Roman Road Ancaster,2024-03-10T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
917625,Old Roman Road Ancaster,2024-03-10T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
917625,Old Roman Road Ancaster,2024-03-10T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
917625,Old Roman Road Ancaster,2024-03-10T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
917625,Old Roman Road Ancaster,2024-03-10T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.35
917625,Old Roman Road Ancaster,2024-03-10T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.83
917625,Old Roman Road Ancaster,2024-03-10T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.02
917625,Old Roman Road Ancaster,2024-03-10T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
917625,Old Roman Road Ancaster,2024-03-10T15:10:00.000+00:00,busbar,,L3 Active Power,kW,10.43
917625,Old Roman Road Ancaster,2024-03-10T15:10:00.000+00:00,busbar,,L2 Active Power,kW,9.95
917625,Old Roman Road Ancaster,2024-03-10T15:10:00.000+00:00,busbar,,L1 Active Power,kW,6.75
917625,Old Roman Road Ancaster,2024-03-10T15:10:00.000+00:00,busbar,,N Current (RMS),A,27.1
917625,Old Roman Road Ancaster,2024-03-10T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
917625,Old Roman Road Ancaster,2024-03-10T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
917625,Old Roman Road Ancaster,2024-03-10T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.3
917625,Old Roman Road Ancaster,2024-03-10T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-10T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
917625,Old Roman Road Ancaster,2024-03-10T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
917625,Old Roman Road Ancaster,2024-03-10T15:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
917625,Old Roman Road Ancaster,2024-03-10T15:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-10T15:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
917625,Old Roman Road Ancaster,2024-03-10T15:00:00.000+00:00,feeder,,N Current (RMS),A,2.6
917625,Old Roman Road Ancaster,2024-03-10T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-10T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-10T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.43
917625,Old Roman Road Ancaster,2024-03-10T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.03
917625,Old Roman Road Ancaster,2024-03-10T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
917625,Old Roman Road Ancaster,2024-03-10T15:00:00.000+00:00,feeder,,L3 Active Power,kW,9.04
917625,Old Roman Road Ancaster,2024-03-10T15:00:00.000+00:00,feeder,,L2 Active Power,kW,6.7
917625,Old Roman Road Ancaster,2024-03-10T15:00:00.000+00:00,feeder,,L1 Active Power,kW,7.16
917625,Old Roman Road Ancaster,2024-03-10T15:00:00.000+00:00,feeder,,N Current (RMS),A,22.5
917625,Old Roman Road Ancaster,2024-03-10T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,39.1
917625,Old Roman Road Ancaster,2024-03-10T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,28.9
917625,Old Roman Road Ancaster,2024-03-10T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,31.5
917625,Old Roman Road Ancaster,2024-03-10T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-10T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
917625,Old Roman Road Ancaster,2024-03-10T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
917625,Old Roman Road Ancaster,2024-03-10T15:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-10T15:00:00.000+00:00,feeder,,L2 Active Power,kW,0.05
917625,Old Roman Road Ancaster,2024-03-10T15:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-10T15:00:00.000+00:00,feeder,,N Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-10T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-10T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-10T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
917625,Old Roman Road Ancaster,2024-03-10T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-10T15:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-10T15:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
917625,Old Roman Road Ancaster,2024-03-10T15:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-10T15:00:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-10T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-10T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T15:00:00.000+00:00,transformer,,Temperature,C,16.4
917625,Old Roman Road Ancaster,2024-03-10T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
917625,Old Roman Road Ancaster,2024-03-10T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
917625,Old Roman Road Ancaster,2024-03-10T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
917625,Old Roman Road Ancaster,2024-03-10T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
917625,Old Roman Road Ancaster,2024-03-10T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
917625,Old Roman Road Ancaster,2024-03-10T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.47
917625,Old Roman Road Ancaster,2024-03-10T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.42
917625,Old Roman Road Ancaster,2024-03-10T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.98
917625,Old Roman Road Ancaster,2024-03-10T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
917625,Old Roman Road Ancaster,2024-03-10T15:00:00.000+00:00,busbar,,L3 Active Power,kW,9.09
917625,Old Roman Road Ancaster,2024-03-10T15:00:00.000+00:00,busbar,,L2 Active Power,kW,6.73
917625,Old Roman Road Ancaster,2024-03-10T15:00:00.000+00:00,busbar,,L1 Active Power,kW,7.14
917625,Old Roman Road Ancaster,2024-03-10T15:00:00.000+00:00,busbar,,N Current (RMS),A,23.7
917625,Old Roman Road Ancaster,2024-03-10T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
917625,Old Roman Road Ancaster,2024-03-10T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
917625,Old Roman Road Ancaster,2024-03-10T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
917625,Old Roman Road Ancaster,2024-03-10T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-10T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-10T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
917625,Old Roman Road Ancaster,2024-03-10T14:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-10T14:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-10T14:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
917625,Old Roman Road Ancaster,2024-03-10T14:50:00.000+00:00,feeder,,N Current (RMS),A,1.9
917625,Old Roman Road Ancaster,2024-03-10T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-10T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-10T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.82
917625,Old Roman Road Ancaster,2024-03-10T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.57
917625,Old Roman Road Ancaster,2024-03-10T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.24
917625,Old Roman Road Ancaster,2024-03-10T14:50:00.000+00:00,feeder,,L3 Active Power,kW,9.66
917625,Old Roman Road Ancaster,2024-03-10T14:50:00.000+00:00,feeder,,L2 Active Power,kW,7.99
917625,Old Roman Road Ancaster,2024-03-10T14:50:00.000+00:00,feeder,,L1 Active Power,kW,9.45
917625,Old Roman Road Ancaster,2024-03-10T14:50:00.000+00:00,feeder,,N Current (RMS),A,23.0
917625,Old Roman Road Ancaster,2024-03-10T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,41.9
917625,Old Roman Road Ancaster,2024-03-10T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,34.6
917625,Old Roman Road Ancaster,2024-03-10T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,40.4
917625,Old Roman Road Ancaster,2024-03-10T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-10T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
917625,Old Roman Road Ancaster,2024-03-10T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
917625,Old Roman Road Ancaster,2024-03-10T14:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-10T14:50:00.000+00:00,feeder,,L2 Active Power,kW,0.05
917625,Old Roman Road Ancaster,2024-03-10T14:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-10T14:50:00.000+00:00,feeder,,N Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-10T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-10T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-10T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
917625,Old Roman Road Ancaster,2024-03-10T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-10T14:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-10T14:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
917625,Old Roman Road Ancaster,2024-03-10T14:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-10T14:50:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-10T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T14:50:00.000+00:00,transformer,,Temperature,C,16.4
917625,Old Roman Road Ancaster,2024-03-10T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
917625,Old Roman Road Ancaster,2024-03-10T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
917625,Old Roman Road Ancaster,2024-03-10T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
917625,Old Roman Road Ancaster,2024-03-10T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
917625,Old Roman Road Ancaster,2024-03-10T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
917625,Old Roman Road Ancaster,2024-03-10T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
917625,Old Roman Road Ancaster,2024-03-10T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.82
917625,Old Roman Road Ancaster,2024-03-10T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.53
917625,Old Roman Road Ancaster,2024-03-10T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
917625,Old Roman Road Ancaster,2024-03-10T14:50:00.000+00:00,busbar,,L3 Active Power,kW,9.71
917625,Old Roman Road Ancaster,2024-03-10T14:50:00.000+00:00,busbar,,L2 Active Power,kW,8.01
917625,Old Roman Road Ancaster,2024-03-10T14:50:00.000+00:00,busbar,,L1 Active Power,kW,9.43
917625,Old Roman Road Ancaster,2024-03-10T14:50:00.000+00:00,busbar,,N Current (RMS),A,23.8
917625,Old Roman Road Ancaster,2024-03-10T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
917625,Old Roman Road Ancaster,2024-03-10T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
917625,Old Roman Road Ancaster,2024-03-10T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
917625,Old Roman Road Ancaster,2024-03-10T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
917625,Old Roman Road Ancaster,2024-03-10T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
917625,Old Roman Road Ancaster,2024-03-10T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
917625,Old Roman Road Ancaster,2024-03-10T14:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
917625,Old Roman Road Ancaster,2024-03-10T14:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-10T14:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
917625,Old Roman Road Ancaster,2024-03-10T14:40:00.000+00:00,feeder,,N Current (RMS),A,2.3
917625,Old Roman Road Ancaster,2024-03-10T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-10T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
917625,Old Roman Road Ancaster,2024-03-10T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.79
917625,Old Roman Road Ancaster,2024-03-10T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.75
917625,Old Roman Road Ancaster,2024-03-10T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.4
917625,Old Roman Road Ancaster,2024-03-10T14:40:00.000+00:00,feeder,,L3 Active Power,kW,11.97
917625,Old Roman Road Ancaster,2024-03-10T14:40:00.000+00:00,feeder,,L2 Active Power,kW,8.47
917625,Old Roman Road Ancaster,2024-03-10T14:40:00.000+00:00,feeder,,L1 Active Power,kW,8.76
917625,Old Roman Road Ancaster,2024-03-10T14:40:00.000+00:00,feeder,,N Current (RMS),A,26.1
917625,Old Roman Road Ancaster,2024-03-10T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,51.1
917625,Old Roman Road Ancaster,2024-03-10T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,36.7
917625,Old Roman Road Ancaster,2024-03-10T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,37.4
917625,Old Roman Road Ancaster,2024-03-10T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-10T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
917625,Old Roman Road Ancaster,2024-03-10T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
917625,Old Roman Road Ancaster,2024-03-10T14:40:00.000+00:00,feeder,,L3 Active Power,kW,0.04
917625,Old Roman Road Ancaster,2024-03-10T14:40:00.000+00:00,feeder,,L2 Active Power,kW,0.06
917625,Old Roman Road Ancaster,2024-03-10T14:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-10T14:40:00.000+00:00,feeder,,N Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-10T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-10T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
917625,Old Roman Road Ancaster,2024-03-10T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-10T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
917625,Old Roman Road Ancaster,2024-03-10T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-10T14:40:00.000+00:00,feeder,,L3 Active Power,kW,0.05
917625,Old Roman Road Ancaster,2024-03-10T14:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
917625,Old Roman Road Ancaster,2024-03-10T14:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-10T14:40:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-10T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-10T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T14:40:00.000+00:00,transformer,,Temperature,C,16.4
917625,Old Roman Road Ancaster,2024-03-10T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
917625,Old Roman Road Ancaster,2024-03-10T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
917625,Old Roman Road Ancaster,2024-03-10T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
917625,Old Roman Road Ancaster,2024-03-10T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
917625,Old Roman Road Ancaster,2024-03-10T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
917625,Old Roman Road Ancaster,2024-03-10T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.26
917625,Old Roman Road Ancaster,2024-03-10T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.79
917625,Old Roman Road Ancaster,2024-03-10T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.67
917625,Old Roman Road Ancaster,2024-03-10T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
917625,Old Roman Road Ancaster,2024-03-10T14:40:00.000+00:00,busbar,,L3 Active Power,kW,12.03
917625,Old Roman Road Ancaster,2024-03-10T14:40:00.000+00:00,busbar,,L2 Active Power,kW,8.49
917625,Old Roman Road Ancaster,2024-03-10T14:40:00.000+00:00,busbar,,L1 Active Power,kW,8.71
917625,Old Roman Road Ancaster,2024-03-10T14:40:00.000+00:00,busbar,,N Current (RMS),A,27.4
917625,Old Roman Road Ancaster,2024-03-10T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
917625,Old Roman Road Ancaster,2024-03-10T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.7
917625,Old Roman Road Ancaster,2024-03-10T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
917625,Old Roman Road Ancaster,2024-03-10T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-10T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
917625,Old Roman Road Ancaster,2024-03-10T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
917625,Old Roman Road Ancaster,2024-03-10T14:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
917625,Old Roman Road Ancaster,2024-03-10T14:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-10T14:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
917625,Old Roman Road Ancaster,2024-03-10T14:30:00.000+00:00,feeder,,N Current (RMS),A,2.1
917625,Old Roman Road Ancaster,2024-03-10T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-10T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-10T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.57
917625,Old Roman Road Ancaster,2024-03-10T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.24
917625,Old Roman Road Ancaster,2024-03-10T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.32
917625,Old Roman Road Ancaster,2024-03-10T14:30:00.000+00:00,feeder,,L3 Active Power,kW,9.22
917625,Old Roman Road Ancaster,2024-03-10T14:30:00.000+00:00,feeder,,L2 Active Power,kW,5.76
917625,Old Roman Road Ancaster,2024-03-10T14:30:00.000+00:00,feeder,,L1 Active Power,kW,7.47
917625,Old Roman Road Ancaster,2024-03-10T14:30:00.000+00:00,feeder,,N Current (RMS),A,24.4
917625,Old Roman Road Ancaster,2024-03-10T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,39.9
917625,Old Roman Road Ancaster,2024-03-10T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,25.3
917625,Old Roman Road Ancaster,2024-03-10T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,32.4
917625,Old Roman Road Ancaster,2024-03-10T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-10T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
917625,Old Roman Road Ancaster,2024-03-10T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
917625,Old Roman Road Ancaster,2024-03-10T14:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-10T14:30:00.000+00:00,feeder,,L2 Active Power,kW,0.06
917625,Old Roman Road Ancaster,2024-03-10T14:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-10T14:30:00.000+00:00,feeder,,N Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-10T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-10T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-10T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
917625,Old Roman Road Ancaster,2024-03-10T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
917625,Old Roman Road Ancaster,2024-03-10T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-10T14:30:00.000+00:00,feeder,,L3 Active Power,kW,0.04
917625,Old Roman Road Ancaster,2024-03-10T14:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
917625,Old Roman Road Ancaster,2024-03-10T14:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-10T14:30:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-10T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-10T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T14:30:00.000+00:00,transformer,,Temperature,C,16.4
917625,Old Roman Road Ancaster,2024-03-10T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
917625,Old Roman Road Ancaster,2024-03-10T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
917625,Old Roman Road Ancaster,2024-03-10T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
917625,Old Roman Road Ancaster,2024-03-10T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
917625,Old Roman Road Ancaster,2024-03-10T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
917625,Old Roman Road Ancaster,2024-03-10T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.16
917625,Old Roman Road Ancaster,2024-03-10T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.58
917625,Old Roman Road Ancaster,2024-03-10T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.19
917625,Old Roman Road Ancaster,2024-03-10T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
917625,Old Roman Road Ancaster,2024-03-10T14:30:00.000+00:00,busbar,,L3 Active Power,kW,9.26
917625,Old Roman Road Ancaster,2024-03-10T14:30:00.000+00:00,busbar,,L2 Active Power,kW,5.81
917625,Old Roman Road Ancaster,2024-03-10T14:30:00.000+00:00,busbar,,L1 Active Power,kW,7.45
917625,Old Roman Road Ancaster,2024-03-10T14:30:00.000+00:00,busbar,,N Current (RMS),A,25.8
917625,Old Roman Road Ancaster,2024-03-10T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
917625,Old Roman Road Ancaster,2024-03-10T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.4
917625,Old Roman Road Ancaster,2024-03-10T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.4
917625,Old Roman Road Ancaster,2024-03-10T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-10T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-10T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
917625,Old Roman Road Ancaster,2024-03-10T14:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-10T14:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-10T14:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-10T14:20:00.000+00:00,feeder,,N Current (RMS),A,2.8
917625,Old Roman Road Ancaster,2024-03-10T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-10T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-10T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.31
917625,Old Roman Road Ancaster,2024-03-10T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.2
917625,Old Roman Road Ancaster,2024-03-10T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.26
917625,Old Roman Road Ancaster,2024-03-10T14:20:00.000+00:00,feeder,,L3 Active Power,kW,8.37
917625,Old Roman Road Ancaster,2024-03-10T14:20:00.000+00:00,feeder,,L2 Active Power,kW,5.69
917625,Old Roman Road Ancaster,2024-03-10T14:20:00.000+00:00,feeder,,L1 Active Power,kW,7.85
917625,Old Roman Road Ancaster,2024-03-10T14:20:00.000+00:00,feeder,,N Current (RMS),A,23.1
917625,Old Roman Road Ancaster,2024-03-10T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,36.2
917625,Old Roman Road Ancaster,2024-03-10T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,24.9
917625,Old Roman Road Ancaster,2024-03-10T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,33.8
917625,Old Roman Road Ancaster,2024-03-10T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-10T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
917625,Old Roman Road Ancaster,2024-03-10T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
917625,Old Roman Road Ancaster,2024-03-10T14:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-10T14:20:00.000+00:00,feeder,,L2 Active Power,kW,0.06
917625,Old Roman Road Ancaster,2024-03-10T14:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-10T14:20:00.000+00:00,feeder,,N Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-10T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-10T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
917625,Old Roman Road Ancaster,2024-03-10T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
917625,Old Roman Road Ancaster,2024-03-10T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-10T14:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-10T14:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
917625,Old Roman Road Ancaster,2024-03-10T14:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-10T14:20:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-10T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T14:20:00.000+00:00,transformer,,Temperature,C,16.4
917625,Old Roman Road Ancaster,2024-03-10T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
917625,Old Roman Road Ancaster,2024-03-10T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
917625,Old Roman Road Ancaster,2024-03-10T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
917625,Old Roman Road Ancaster,2024-03-10T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
917625,Old Roman Road Ancaster,2024-03-10T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
917625,Old Roman Road Ancaster,2024-03-10T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
917625,Old Roman Road Ancaster,2024-03-10T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.32
917625,Old Roman Road Ancaster,2024-03-10T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.17
917625,Old Roman Road Ancaster,2024-03-10T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
917625,Old Roman Road Ancaster,2024-03-10T14:20:00.000+00:00,busbar,,L3 Active Power,kW,8.42
917625,Old Roman Road Ancaster,2024-03-10T14:20:00.000+00:00,busbar,,L2 Active Power,kW,5.73
917625,Old Roman Road Ancaster,2024-03-10T14:20:00.000+00:00,busbar,,L1 Active Power,kW,7.85
917625,Old Roman Road Ancaster,2024-03-10T14:20:00.000+00:00,busbar,,N Current (RMS),A,22.7
917625,Old Roman Road Ancaster,2024-03-10T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
917625,Old Roman Road Ancaster,2024-03-10T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.0
917625,Old Roman Road Ancaster,2024-03-10T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
917625,Old Roman Road Ancaster,2024-03-10T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-10T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-10T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
917625,Old Roman Road Ancaster,2024-03-10T14:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-10T14:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-10T14:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
917625,Old Roman Road Ancaster,2024-03-10T14:10:00.000+00:00,feeder,,N Current (RMS),A,2.5
917625,Old Roman Road Ancaster,2024-03-10T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-10T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-10T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.41
917625,Old Roman Road Ancaster,2024-03-10T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.35
917625,Old Roman Road Ancaster,2024-03-10T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.31
917625,Old Roman Road Ancaster,2024-03-10T14:10:00.000+00:00,feeder,,L3 Active Power,kW,10.05
917625,Old Roman Road Ancaster,2024-03-10T14:10:00.000+00:00,feeder,,L2 Active Power,kW,7.85
917625,Old Roman Road Ancaster,2024-03-10T14:10:00.000+00:00,feeder,,L1 Active Power,kW,9.94
917625,Old Roman Road Ancaster,2024-03-10T14:10:00.000+00:00,feeder,,N Current (RMS),A,24.3
917625,Old Roman Road Ancaster,2024-03-10T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,44.0
917625,Old Roman Road Ancaster,2024-03-10T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,35.4
917625,Old Roman Road Ancaster,2024-03-10T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,43.7
917625,Old Roman Road Ancaster,2024-03-10T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-10T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
917625,Old Roman Road Ancaster,2024-03-10T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
917625,Old Roman Road Ancaster,2024-03-10T14:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-10T14:10:00.000+00:00,feeder,,L2 Active Power,kW,0.06
917625,Old Roman Road Ancaster,2024-03-10T14:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-10T14:10:00.000+00:00,feeder,,N Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-10T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-10T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-10T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
917625,Old Roman Road Ancaster,2024-03-10T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
917625,Old Roman Road Ancaster,2024-03-10T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-10T14:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-10T14:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
917625,Old Roman Road Ancaster,2024-03-10T14:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-10T14:10:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-10T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T14:10:00.000+00:00,transformer,,Temperature,C,16.3
917625,Old Roman Road Ancaster,2024-03-10T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
917625,Old Roman Road Ancaster,2024-03-10T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.48
917625,Old Roman Road Ancaster,2024-03-10T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
917625,Old Roman Road Ancaster,2024-03-10T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
917625,Old Roman Road Ancaster,2024-03-10T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
917625,Old Roman Road Ancaster,2024-03-10T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.59
917625,Old Roman Road Ancaster,2024-03-10T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.42
917625,Old Roman Road Ancaster,2024-03-10T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.31
917625,Old Roman Road Ancaster,2024-03-10T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
