Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
917625,Old Roman Road Ancaster,2024-03-10T14:10:00.000+00:00,busbar,,L3 Active Power,kW,10.1
917625,Old Roman Road Ancaster,2024-03-10T14:10:00.000+00:00,busbar,,L2 Active Power,kW,7.87
917625,Old Roman Road Ancaster,2024-03-10T14:10:00.000+00:00,busbar,,L1 Active Power,kW,9.92
917625,Old Roman Road Ancaster,2024-03-10T14:10:00.000+00:00,busbar,,N Current (RMS),A,24.2
917625,Old Roman Road Ancaster,2024-03-10T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
917625,Old Roman Road Ancaster,2024-03-10T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
917625,Old Roman Road Ancaster,2024-03-10T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
917625,Old Roman Road Ancaster,2024-03-10T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-10T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-10T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
917625,Old Roman Road Ancaster,2024-03-10T14:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-10T14:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-10T14:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-10T14:00:00.000+00:00,feeder,,N Current (RMS),A,5.0
917625,Old Roman Road Ancaster,2024-03-10T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-10T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-10T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.68
917625,Old Roman Road Ancaster,2024-03-10T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.52
917625,Old Roman Road Ancaster,2024-03-10T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.46
917625,Old Roman Road Ancaster,2024-03-10T14:00:00.000+00:00,feeder,,L3 Active Power,kW,9.46
917625,Old Roman Road Ancaster,2024-03-10T14:00:00.000+00:00,feeder,,L2 Active Power,kW,8.89
917625,Old Roman Road Ancaster,2024-03-10T14:00:00.000+00:00,feeder,,L1 Active Power,kW,13.5
917625,Old Roman Road Ancaster,2024-03-10T14:00:00.000+00:00,feeder,,N Current (RMS),A,33.4
917625,Old Roman Road Ancaster,2024-03-10T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,41.5
917625,Old Roman Road Ancaster,2024-03-10T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,38.7
917625,Old Roman Road Ancaster,2024-03-10T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,58.0
917625,Old Roman Road Ancaster,2024-03-10T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-10T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-10T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
917625,Old Roman Road Ancaster,2024-03-10T14:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-10T14:00:00.000+00:00,feeder,,L2 Active Power,kW,0.06
917625,Old Roman Road Ancaster,2024-03-10T14:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-10T14:00:00.000+00:00,feeder,,N Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-10T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-10T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
917625,Old Roman Road Ancaster,2024-03-10T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-10T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-10T14:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-10T14:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
917625,Old Roman Road Ancaster,2024-03-10T14:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-10T14:00:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-10T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T14:00:00.000+00:00,transformer,,Temperature,C,16.3
917625,Old Roman Road Ancaster,2024-03-10T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
917625,Old Roman Road Ancaster,2024-03-10T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.46
917625,Old Roman Road Ancaster,2024-03-10T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
917625,Old Roman Road Ancaster,2024-03-10T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
917625,Old Roman Road Ancaster,2024-03-10T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
917625,Old Roman Road Ancaster,2024-03-10T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.22
917625,Old Roman Road Ancaster,2024-03-10T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.69
917625,Old Roman Road Ancaster,2024-03-10T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.52
917625,Old Roman Road Ancaster,2024-03-10T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
917625,Old Roman Road Ancaster,2024-03-10T14:00:00.000+00:00,busbar,,L3 Active Power,kW,9.49
917625,Old Roman Road Ancaster,2024-03-10T14:00:00.000+00:00,busbar,,L2 Active Power,kW,8.9
917625,Old Roman Road Ancaster,2024-03-10T14:00:00.000+00:00,busbar,,L1 Active Power,kW,13.53
917625,Old Roman Road Ancaster,2024-03-10T14:00:00.000+00:00,busbar,,N Current (RMS),A,31.2
917625,Old Roman Road Ancaster,2024-03-10T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
917625,Old Roman Road Ancaster,2024-03-10T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
917625,Old Roman Road Ancaster,2024-03-10T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
917625,Old Roman Road Ancaster,2024-03-10T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-10T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
917625,Old Roman Road Ancaster,2024-03-10T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
917625,Old Roman Road Ancaster,2024-03-10T13:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-10T13:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-10T13:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-10T13:50:00.000+00:00,feeder,,N Current (RMS),A,6.5
917625,Old Roman Road Ancaster,2024-03-10T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-10T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-10T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.57
917625,Old Roman Road Ancaster,2024-03-10T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.31
917625,Old Roman Road Ancaster,2024-03-10T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.22
917625,Old Roman Road Ancaster,2024-03-10T13:50:00.000+00:00,feeder,,L3 Active Power,kW,10.17
917625,Old Roman Road Ancaster,2024-03-10T13:50:00.000+00:00,feeder,,L2 Active Power,kW,9.31
917625,Old Roman Road Ancaster,2024-03-10T13:50:00.000+00:00,feeder,,L1 Active Power,kW,15.69
917625,Old Roman Road Ancaster,2024-03-10T13:50:00.000+00:00,feeder,,N Current (RMS),A,39.0
917625,Old Roman Road Ancaster,2024-03-10T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,45.0
917625,Old Roman Road Ancaster,2024-03-10T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,41.0
917625,Old Roman Road Ancaster,2024-03-10T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,67.4
917625,Old Roman Road Ancaster,2024-03-10T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
917625,Old Roman Road Ancaster,2024-03-10T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
917625,Old Roman Road Ancaster,2024-03-10T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
917625,Old Roman Road Ancaster,2024-03-10T13:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-10T13:50:00.000+00:00,feeder,,L2 Active Power,kW,0.08
917625,Old Roman Road Ancaster,2024-03-10T13:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-10T13:50:00.000+00:00,feeder,,N Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-10T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-10T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
917625,Old Roman Road Ancaster,2024-03-10T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-10T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-10T13:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-10T13:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
917625,Old Roman Road Ancaster,2024-03-10T13:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-10T13:50:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-10T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-10T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T13:50:00.000+00:00,transformer,,Temperature,C,16.3
917625,Old Roman Road Ancaster,2024-03-10T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
917625,Old Roman Road Ancaster,2024-03-10T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.47
917625,Old Roman Road Ancaster,2024-03-10T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
917625,Old Roman Road Ancaster,2024-03-10T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
917625,Old Roman Road Ancaster,2024-03-10T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
917625,Old Roman Road Ancaster,2024-03-10T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.82
917625,Old Roman Road Ancaster,2024-03-10T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.59
917625,Old Roman Road Ancaster,2024-03-10T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.35
917625,Old Roman Road Ancaster,2024-03-10T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.18
917625,Old Roman Road Ancaster,2024-03-10T13:50:00.000+00:00,busbar,,L3 Active Power,kW,10.21
917625,Old Roman Road Ancaster,2024-03-10T13:50:00.000+00:00,busbar,,L2 Active Power,kW,9.33
917625,Old Roman Road Ancaster,2024-03-10T13:50:00.000+00:00,busbar,,L1 Active Power,kW,15.74
917625,Old Roman Road Ancaster,2024-03-10T13:50:00.000+00:00,busbar,,N Current (RMS),A,38.7
917625,Old Roman Road Ancaster,2024-03-10T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
917625,Old Roman Road Ancaster,2024-03-10T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
917625,Old Roman Road Ancaster,2024-03-10T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
917625,Old Roman Road Ancaster,2024-03-10T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-10T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
917625,Old Roman Road Ancaster,2024-03-10T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
917625,Old Roman Road Ancaster,2024-03-10T13:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-10T13:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-10T13:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-10T13:40:00.000+00:00,feeder,,N Current (RMS),A,5.8
917625,Old Roman Road Ancaster,2024-03-10T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-10T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-10T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.13
917625,Old Roman Road Ancaster,2024-03-10T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.89
917625,Old Roman Road Ancaster,2024-03-10T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.86
917625,Old Roman Road Ancaster,2024-03-10T13:40:00.000+00:00,feeder,,L3 Active Power,kW,10.41
917625,Old Roman Road Ancaster,2024-03-10T13:40:00.000+00:00,feeder,,L2 Active Power,kW,9.5
917625,Old Roman Road Ancaster,2024-03-10T13:40:00.000+00:00,feeder,,L1 Active Power,kW,15.27
917625,Old Roman Road Ancaster,2024-03-10T13:40:00.000+00:00,feeder,,N Current (RMS),A,35.0
917625,Old Roman Road Ancaster,2024-03-10T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,46.0
917625,Old Roman Road Ancaster,2024-03-10T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,41.7
917625,Old Roman Road Ancaster,2024-03-10T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,65.3
917625,Old Roman Road Ancaster,2024-03-10T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-10T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-10T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
917625,Old Roman Road Ancaster,2024-03-10T13:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-10T13:40:00.000+00:00,feeder,,L2 Active Power,kW,0.07
917625,Old Roman Road Ancaster,2024-03-10T13:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-10T13:40:00.000+00:00,feeder,,N Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-10T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-10T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
917625,Old Roman Road Ancaster,2024-03-10T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-10T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-10T13:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-10T13:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
917625,Old Roman Road Ancaster,2024-03-10T13:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-10T13:40:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-10T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T13:40:00.000+00:00,transformer,,Temperature,C,16.3
917625,Old Roman Road Ancaster,2024-03-10T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
917625,Old Roman Road Ancaster,2024-03-10T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.66
917625,Old Roman Road Ancaster,2024-03-10T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
917625,Old Roman Road Ancaster,2024-03-10T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
917625,Old Roman Road Ancaster,2024-03-10T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
917625,Old Roman Road Ancaster,2024-03-10T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.92
917625,Old Roman Road Ancaster,2024-03-10T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.15
917625,Old Roman Road Ancaster,2024-03-10T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.92
917625,Old Roman Road Ancaster,2024-03-10T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.82
917625,Old Roman Road Ancaster,2024-03-10T13:40:00.000+00:00,busbar,,L3 Active Power,kW,10.45
917625,Old Roman Road Ancaster,2024-03-10T13:40:00.000+00:00,busbar,,L2 Active Power,kW,9.52
917625,Old Roman Road Ancaster,2024-03-10T13:40:00.000+00:00,busbar,,L1 Active Power,kW,15.3
917625,Old Roman Road Ancaster,2024-03-10T13:40:00.000+00:00,busbar,,N Current (RMS),A,34.9
917625,Old Roman Road Ancaster,2024-03-10T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
917625,Old Roman Road Ancaster,2024-03-10T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
917625,Old Roman Road Ancaster,2024-03-10T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
917625,Old Roman Road Ancaster,2024-03-10T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-10T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-10T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
917625,Old Roman Road Ancaster,2024-03-10T13:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
917625,Old Roman Road Ancaster,2024-03-10T13:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-10T13:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-10T13:30:00.000+00:00,feeder,,N Current (RMS),A,3.4
917625,Old Roman Road Ancaster,2024-03-10T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-10T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
917625,Old Roman Road Ancaster,2024-03-10T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.51
917625,Old Roman Road Ancaster,2024-03-10T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.01
917625,Old Roman Road Ancaster,2024-03-10T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
917625,Old Roman Road Ancaster,2024-03-10T13:30:00.000+00:00,feeder,,L3 Active Power,kW,12.73
917625,Old Roman Road Ancaster,2024-03-10T13:30:00.000+00:00,feeder,,L2 Active Power,kW,7.88
917625,Old Roman Road Ancaster,2024-03-10T13:30:00.000+00:00,feeder,,L1 Active Power,kW,11.92
917625,Old Roman Road Ancaster,2024-03-10T13:30:00.000+00:00,feeder,,N Current (RMS),A,35.1
917625,Old Roman Road Ancaster,2024-03-10T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,55.3
917625,Old Roman Road Ancaster,2024-03-10T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,34.8
917625,Old Roman Road Ancaster,2024-03-10T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,51.2
917625,Old Roman Road Ancaster,2024-03-10T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-10T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
917625,Old Roman Road Ancaster,2024-03-10T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
917625,Old Roman Road Ancaster,2024-03-10T13:30:00.000+00:00,feeder,,L3 Active Power,kW,0.04
917625,Old Roman Road Ancaster,2024-03-10T13:30:00.000+00:00,feeder,,L2 Active Power,kW,0.09
917625,Old Roman Road Ancaster,2024-03-10T13:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-10T13:30:00.000+00:00,feeder,,N Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-10T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-10T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
917625,Old Roman Road Ancaster,2024-03-10T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-10T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
917625,Old Roman Road Ancaster,2024-03-10T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
917625,Old Roman Road Ancaster,2024-03-10T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
917625,Old Roman Road Ancaster,2024-03-10T13:30:00.000+00:00,feeder,,L3 Active Power,kW,0.05
917625,Old Roman Road Ancaster,2024-03-10T13:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
917625,Old Roman Road Ancaster,2024-03-10T13:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-10T13:30:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-10T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-10T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T13:30:00.000+00:00,transformer,,Temperature,C,16.3
917625,Old Roman Road Ancaster,2024-03-10T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
917625,Old Roman Road Ancaster,2024-03-10T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.62
917625,Old Roman Road Ancaster,2024-03-10T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
917625,Old Roman Road Ancaster,2024-03-10T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
917625,Old Roman Road Ancaster,2024-03-10T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
917625,Old Roman Road Ancaster,2024-03-10T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.03
917625,Old Roman Road Ancaster,2024-03-10T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.52
917625,Old Roman Road Ancaster,2024-03-10T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.98
917625,Old Roman Road Ancaster,2024-03-10T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
917625,Old Roman Road Ancaster,2024-03-10T13:30:00.000+00:00,busbar,,L3 Active Power,kW,12.8
917625,Old Roman Road Ancaster,2024-03-10T13:30:00.000+00:00,busbar,,L2 Active Power,kW,7.94
917625,Old Roman Road Ancaster,2024-03-10T13:30:00.000+00:00,busbar,,L1 Active Power,kW,11.91
917625,Old Roman Road Ancaster,2024-03-10T13:30:00.000+00:00,busbar,,N Current (RMS),A,34.8
917625,Old Roman Road Ancaster,2024-03-10T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
917625,Old Roman Road Ancaster,2024-03-10T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
917625,Old Roman Road Ancaster,2024-03-10T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
917625,Old Roman Road Ancaster,2024-03-10T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-10T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-10T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
917625,Old Roman Road Ancaster,2024-03-10T13:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-10T13:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-10T13:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-10T13:20:00.000+00:00,feeder,,N Current (RMS),A,3.0
917625,Old Roman Road Ancaster,2024-03-10T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-10T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-10T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.24
917625,Old Roman Road Ancaster,2024-03-10T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.22
917625,Old Roman Road Ancaster,2024-03-10T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-10T13:20:00.000+00:00,feeder,,L3 Active Power,kW,10.25
917625,Old Roman Road Ancaster,2024-03-10T13:20:00.000+00:00,feeder,,L2 Active Power,kW,7.89
917625,Old Roman Road Ancaster,2024-03-10T13:20:00.000+00:00,feeder,,L1 Active Power,kW,11.3
917625,Old Roman Road Ancaster,2024-03-10T13:20:00.000+00:00,feeder,,N Current (RMS),A,28.4
917625,Old Roman Road Ancaster,2024-03-10T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,44.4
917625,Old Roman Road Ancaster,2024-03-10T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,34.4
917625,Old Roman Road Ancaster,2024-03-10T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,48.5
917625,Old Roman Road Ancaster,2024-03-10T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-10T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
917625,Old Roman Road Ancaster,2024-03-10T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
917625,Old Roman Road Ancaster,2024-03-10T13:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-10T13:20:00.000+00:00,feeder,,L2 Active Power,kW,0.06
917625,Old Roman Road Ancaster,2024-03-10T13:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-10T13:20:00.000+00:00,feeder,,N Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-10T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-10T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
917625,Old Roman Road Ancaster,2024-03-10T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
917625,Old Roman Road Ancaster,2024-03-10T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-10T13:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-10T13:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
917625,Old Roman Road Ancaster,2024-03-10T13:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-10T13:20:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-10T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-10T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T13:20:00.000+00:00,transformer,,Temperature,C,16.3
917625,Old Roman Road Ancaster,2024-03-10T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
917625,Old Roman Road Ancaster,2024-03-10T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.6
917625,Old Roman Road Ancaster,2024-03-10T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
917625,Old Roman Road Ancaster,2024-03-10T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
917625,Old Roman Road Ancaster,2024-03-10T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
917625,Old Roman Road Ancaster,2024-03-10T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.94
917625,Old Roman Road Ancaster,2024-03-10T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.25
917625,Old Roman Road Ancaster,2024-03-10T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.2
917625,Old Roman Road Ancaster,2024-03-10T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
917625,Old Roman Road Ancaster,2024-03-10T13:20:00.000+00:00,busbar,,L3 Active Power,kW,10.3
917625,Old Roman Road Ancaster,2024-03-10T13:20:00.000+00:00,busbar,,L2 Active Power,kW,7.91
917625,Old Roman Road Ancaster,2024-03-10T13:20:00.000+00:00,busbar,,L1 Active Power,kW,11.3
917625,Old Roman Road Ancaster,2024-03-10T13:20:00.000+00:00,busbar,,N Current (RMS),A,27.8
917625,Old Roman Road Ancaster,2024-03-10T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
917625,Old Roman Road Ancaster,2024-03-10T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
917625,Old Roman Road Ancaster,2024-03-10T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
917625,Old Roman Road Ancaster,2024-03-10T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-10T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-10T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
917625,Old Roman Road Ancaster,2024-03-10T13:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
917625,Old Roman Road Ancaster,2024-03-10T13:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-10T13:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-10T13:10:00.000+00:00,feeder,,N Current (RMS),A,2.5
917625,Old Roman Road Ancaster,2024-03-10T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-10T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-10T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.53
917625,Old Roman Road Ancaster,2024-03-10T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.07
917625,Old Roman Road Ancaster,2024-03-10T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.27
917625,Old Roman Road Ancaster,2024-03-10T13:10:00.000+00:00,feeder,,L3 Active Power,kW,11.57
917625,Old Roman Road Ancaster,2024-03-10T13:10:00.000+00:00,feeder,,L2 Active Power,kW,7.83
917625,Old Roman Road Ancaster,2024-03-10T13:10:00.000+00:00,feeder,,L1 Active Power,kW,11.37
917625,Old Roman Road Ancaster,2024-03-10T13:10:00.000+00:00,feeder,,N Current (RMS),A,29.7
917625,Old Roman Road Ancaster,2024-03-10T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,49.8
917625,Old Roman Road Ancaster,2024-03-10T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,34.0
917625,Old Roman Road Ancaster,2024-03-10T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,48.7
917625,Old Roman Road Ancaster,2024-03-10T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-10T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
917625,Old Roman Road Ancaster,2024-03-10T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
917625,Old Roman Road Ancaster,2024-03-10T13:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-10T13:10:00.000+00:00,feeder,,L2 Active Power,kW,0.07
917625,Old Roman Road Ancaster,2024-03-10T13:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-10T13:10:00.000+00:00,feeder,,N Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-10T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-10T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
917625,Old Roman Road Ancaster,2024-03-10T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
917625,Old Roman Road Ancaster,2024-03-10T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
917625,Old Roman Road Ancaster,2024-03-10T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-10T13:10:00.000+00:00,feeder,,L3 Active Power,kW,0.04
917625,Old Roman Road Ancaster,2024-03-10T13:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
917625,Old Roman Road Ancaster,2024-03-10T13:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-10T13:10:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-10T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-10T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T13:10:00.000+00:00,transformer,,Temperature,C,16.3
917625,Old Roman Road Ancaster,2024-03-10T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
917625,Old Roman Road Ancaster,2024-03-10T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.0
917625,Old Roman Road Ancaster,2024-03-10T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
917625,Old Roman Road Ancaster,2024-03-10T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
917625,Old Roman Road Ancaster,2024-03-10T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
917625,Old Roman Road Ancaster,2024-03-10T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.96
917625,Old Roman Road Ancaster,2024-03-10T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.54
917625,Old Roman Road Ancaster,2024-03-10T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.04
917625,Old Roman Road Ancaster,2024-03-10T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
917625,Old Roman Road Ancaster,2024-03-10T13:10:00.000+00:00,busbar,,L3 Active Power,kW,11.63
917625,Old Roman Road Ancaster,2024-03-10T13:10:00.000+00:00,busbar,,L2 Active Power,kW,7.87
917625,Old Roman Road Ancaster,2024-03-10T13:10:00.000+00:00,busbar,,L1 Active Power,kW,11.36
917625,Old Roman Road Ancaster,2024-03-10T13:10:00.000+00:00,busbar,,N Current (RMS),A,29.4
917625,Old Roman Road Ancaster,2024-03-10T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
917625,Old Roman Road Ancaster,2024-03-10T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.1
917625,Old Roman Road Ancaster,2024-03-10T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.7
917625,Old Roman Road Ancaster,2024-03-10T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-10T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-10T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
917625,Old Roman Road Ancaster,2024-03-10T13:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
917625,Old Roman Road Ancaster,2024-03-10T13:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-10T13:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-10T13:00:00.000+00:00,feeder,,N Current (RMS),A,2.1
917625,Old Roman Road Ancaster,2024-03-10T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-10T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-10T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.28
917625,Old Roman Road Ancaster,2024-03-10T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.86
917625,Old Roman Road Ancaster,2024-03-10T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
917625,Old Roman Road Ancaster,2024-03-10T13:00:00.000+00:00,feeder,,L3 Active Power,kW,11.4
917625,Old Roman Road Ancaster,2024-03-10T13:00:00.000+00:00,feeder,,L2 Active Power,kW,7.35
917625,Old Roman Road Ancaster,2024-03-10T13:00:00.000+00:00,feeder,,L1 Active Power,kW,11.46
917625,Old Roman Road Ancaster,2024-03-10T13:00:00.000+00:00,feeder,,N Current (RMS),A,30.7
917625,Old Roman Road Ancaster,2024-03-10T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,48.8
917625,Old Roman Road Ancaster,2024-03-10T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,32.0
917625,Old Roman Road Ancaster,2024-03-10T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,49.2
917625,Old Roman Road Ancaster,2024-03-10T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-10T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
917625,Old Roman Road Ancaster,2024-03-10T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
917625,Old Roman Road Ancaster,2024-03-10T13:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-10T13:00:00.000+00:00,feeder,,L2 Active Power,kW,0.08
917625,Old Roman Road Ancaster,2024-03-10T13:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-10T13:00:00.000+00:00,feeder,,N Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-10T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-10T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
917625,Old Roman Road Ancaster,2024-03-10T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
917625,Old Roman Road Ancaster,2024-03-10T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
917625,Old Roman Road Ancaster,2024-03-10T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-10T13:00:00.000+00:00,feeder,,L3 Active Power,kW,0.04
917625,Old Roman Road Ancaster,2024-03-10T13:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
917625,Old Roman Road Ancaster,2024-03-10T13:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-10T13:00:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-10T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-10T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T13:00:00.000+00:00,transformer,,Temperature,C,16.3
917625,Old Roman Road Ancaster,2024-03-10T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
917625,Old Roman Road Ancaster,2024-03-10T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.63
917625,Old Roman Road Ancaster,2024-03-10T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
917625,Old Roman Road Ancaster,2024-03-10T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
917625,Old Roman Road Ancaster,2024-03-10T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
917625,Old Roman Road Ancaster,2024-03-10T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.3
917625,Old Roman Road Ancaster,2024-03-10T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.29
917625,Old Roman Road Ancaster,2024-03-10T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.84
917625,Old Roman Road Ancaster,2024-03-10T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
917625,Old Roman Road Ancaster,2024-03-10T13:00:00.000+00:00,busbar,,L3 Active Power,kW,11.46
917625,Old Roman Road Ancaster,2024-03-10T13:00:00.000+00:00,busbar,,L2 Active Power,kW,7.4
917625,Old Roman Road Ancaster,2024-03-10T13:00:00.000+00:00,busbar,,L1 Active Power,kW,11.46
917625,Old Roman Road Ancaster,2024-03-10T13:00:00.000+00:00,busbar,,N Current (RMS),A,30.9
917625,Old Roman Road Ancaster,2024-03-10T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
917625,Old Roman Road Ancaster,2024-03-10T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
917625,Old Roman Road Ancaster,2024-03-10T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
917625,Old Roman Road Ancaster,2024-03-10T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-10T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
917625,Old Roman Road Ancaster,2024-03-10T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
917625,Old Roman Road Ancaster,2024-03-10T12:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
917625,Old Roman Road Ancaster,2024-03-10T12:50:00.000+00:00,feeder,,L2 Active Power,kW,0.05
917625,Old Roman Road Ancaster,2024-03-10T12:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-10T12:50:00.000+00:00,feeder,,N Current (RMS),A,5.4
917625,Old Roman Road Ancaster,2024-03-10T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-10T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-10T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
917625,Old Roman Road Ancaster,2024-03-10T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.02
917625,Old Roman Road Ancaster,2024-03-10T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.21
917625,Old Roman Road Ancaster,2024-03-10T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.73
917625,Old Roman Road Ancaster,2024-03-10T12:50:00.000+00:00,feeder,,L3 Active Power,kW,14.22
917625,Old Roman Road Ancaster,2024-03-10T12:50:00.000+00:00,feeder,,L2 Active Power,kW,7.69
917625,Old Roman Road Ancaster,2024-03-10T12:50:00.000+00:00,feeder,,L1 Active Power,kW,14.36
917625,Old Roman Road Ancaster,2024-03-10T12:50:00.000+00:00,feeder,,N Current (RMS),A,42.4
917625,Old Roman Road Ancaster,2024-03-10T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,61.2
917625,Old Roman Road Ancaster,2024-03-10T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,33.6
917625,Old Roman Road Ancaster,2024-03-10T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,61.4
917625,Old Roman Road Ancaster,2024-03-10T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
917625,Old Roman Road Ancaster,2024-03-10T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
917625,Old Roman Road Ancaster,2024-03-10T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
917625,Old Roman Road Ancaster,2024-03-10T12:50:00.000+00:00,feeder,,L3 Active Power,kW,0.04
917625,Old Roman Road Ancaster,2024-03-10T12:50:00.000+00:00,feeder,,L2 Active Power,kW,0.12
917625,Old Roman Road Ancaster,2024-03-10T12:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-10T12:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
917625,Old Roman Road Ancaster,2024-03-10T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-10T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
917625,Old Roman Road Ancaster,2024-03-10T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-10T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
917625,Old Roman Road Ancaster,2024-03-10T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
917625,Old Roman Road Ancaster,2024-03-10T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
917625,Old Roman Road Ancaster,2024-03-10T12:50:00.000+00:00,feeder,,L3 Active Power,kW,0.05
917625,Old Roman Road Ancaster,2024-03-10T12:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
917625,Old Roman Road Ancaster,2024-03-10T12:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-10T12:50:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-10T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-10T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T12:50:00.000+00:00,transformer,,Temperature,C,16.3
917625,Old Roman Road Ancaster,2024-03-10T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
917625,Old Roman Road Ancaster,2024-03-10T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
917625,Old Roman Road Ancaster,2024-03-10T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
917625,Old Roman Road Ancaster,2024-03-10T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
917625,Old Roman Road Ancaster,2024-03-10T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
917625,Old Roman Road Ancaster,2024-03-10T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.04
917625,Old Roman Road Ancaster,2024-03-10T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.05
917625,Old Roman Road Ancaster,2024-03-10T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.2
917625,Old Roman Road Ancaster,2024-03-10T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.63
917625,Old Roman Road Ancaster,2024-03-10T12:50:00.000+00:00,busbar,,L3 Active Power,kW,14.29
917625,Old Roman Road Ancaster,2024-03-10T12:50:00.000+00:00,busbar,,L2 Active Power,kW,7.77
917625,Old Roman Road Ancaster,2024-03-10T12:50:00.000+00:00,busbar,,L1 Active Power,kW,14.38
917625,Old Roman Road Ancaster,2024-03-10T12:50:00.000+00:00,busbar,,N Current (RMS),A,42.4
917625,Old Roman Road Ancaster,2024-03-10T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
917625,Old Roman Road Ancaster,2024-03-10T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.9
917625,Old Roman Road Ancaster,2024-03-10T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
917625,Old Roman Road Ancaster,2024-03-10T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-10T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
917625,Old Roman Road Ancaster,2024-03-10T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
917625,Old Roman Road Ancaster,2024-03-10T12:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-10T12:40:00.000+00:00,feeder,,L2 Active Power,kW,0.04
917625,Old Roman Road Ancaster,2024-03-10T12:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-10T12:40:00.000+00:00,feeder,,N Current (RMS),A,6.5
917625,Old Roman Road Ancaster,2024-03-10T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-10T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
917625,Old Roman Road Ancaster,2024-03-10T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.3
917625,Old Roman Road Ancaster,2024-03-10T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.62
917625,Old Roman Road Ancaster,2024-03-10T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.94
917625,Old Roman Road Ancaster,2024-03-10T12:40:00.000+00:00,feeder,,L3 Active Power,kW,13.34
917625,Old Roman Road Ancaster,2024-03-10T12:40:00.000+00:00,feeder,,L2 Active Power,kW,8.34
917625,Old Roman Road Ancaster,2024-03-10T12:40:00.000+00:00,feeder,,L1 Active Power,kW,14.97
917625,Old Roman Road Ancaster,2024-03-10T12:40:00.000+00:00,feeder,,N Current (RMS),A,39.2
917625,Old Roman Road Ancaster,2024-03-10T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,57.3
917625,Old Roman Road Ancaster,2024-03-10T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,36.3
917625,Old Roman Road Ancaster,2024-03-10T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,64.0
917625,Old Roman Road Ancaster,2024-03-10T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
917625,Old Roman Road Ancaster,2024-03-10T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
917625,Old Roman Road Ancaster,2024-03-10T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
917625,Old Roman Road Ancaster,2024-03-10T12:40:00.000+00:00,feeder,,L3 Active Power,kW,0.04
917625,Old Roman Road Ancaster,2024-03-10T12:40:00.000+00:00,feeder,,L2 Active Power,kW,0.11
917625,Old Roman Road Ancaster,2024-03-10T12:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-10T12:40:00.000+00:00,feeder,,N Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-10T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-10T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
917625,Old Roman Road Ancaster,2024-03-10T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-10T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
917625,Old Roman Road Ancaster,2024-03-10T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
917625,Old Roman Road Ancaster,2024-03-10T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
917625,Old Roman Road Ancaster,2024-03-10T12:40:00.000+00:00,feeder,,L3 Active Power,kW,0.04
917625,Old Roman Road Ancaster,2024-03-10T12:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
917625,Old Roman Road Ancaster,2024-03-10T12:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-10T12:40:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-10T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-10T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T12:40:00.000+00:00,transformer,,Temperature,C,16.3
917625,Old Roman Road Ancaster,2024-03-10T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
917625,Old Roman Road Ancaster,2024-03-10T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
917625,Old Roman Road Ancaster,2024-03-10T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
917625,Old Roman Road Ancaster,2024-03-10T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
917625,Old Roman Road Ancaster,2024-03-10T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
917625,Old Roman Road Ancaster,2024-03-10T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.43
917625,Old Roman Road Ancaster,2024-03-10T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.33
