Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
917625,Old Roman Road Ancaster,2024-03-10T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.62
917625,Old Roman Road Ancaster,2024-03-10T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.85
917625,Old Roman Road Ancaster,2024-03-10T12:40:00.000+00:00,busbar,,L3 Active Power,kW,13.41
917625,Old Roman Road Ancaster,2024-03-10T12:40:00.000+00:00,busbar,,L2 Active Power,kW,8.41
917625,Old Roman Road Ancaster,2024-03-10T12:40:00.000+00:00,busbar,,L1 Active Power,kW,14.99
917625,Old Roman Road Ancaster,2024-03-10T12:40:00.000+00:00,busbar,,N Current (RMS),A,40.0
917625,Old Roman Road Ancaster,2024-03-10T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
917625,Old Roman Road Ancaster,2024-03-10T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
917625,Old Roman Road Ancaster,2024-03-10T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
917625,Old Roman Road Ancaster,2024-03-10T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-10T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
917625,Old Roman Road Ancaster,2024-03-10T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
917625,Old Roman Road Ancaster,2024-03-10T12:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-10T12:30:00.000+00:00,feeder,,L2 Active Power,kW,0.04
917625,Old Roman Road Ancaster,2024-03-10T12:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-10T12:30:00.000+00:00,feeder,,N Current (RMS),A,6.7
917625,Old Roman Road Ancaster,2024-03-10T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-10T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
917625,Old Roman Road Ancaster,2024-03-10T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.13
917625,Old Roman Road Ancaster,2024-03-10T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.41
917625,Old Roman Road Ancaster,2024-03-10T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.74
917625,Old Roman Road Ancaster,2024-03-10T12:30:00.000+00:00,feeder,,L3 Active Power,kW,13.28
917625,Old Roman Road Ancaster,2024-03-10T12:30:00.000+00:00,feeder,,L2 Active Power,kW,8.46
917625,Old Roman Road Ancaster,2024-03-10T12:30:00.000+00:00,feeder,,L1 Active Power,kW,15.61
917625,Old Roman Road Ancaster,2024-03-10T12:30:00.000+00:00,feeder,,N Current (RMS),A,41.0
917625,Old Roman Road Ancaster,2024-03-10T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,57.0
917625,Old Roman Road Ancaster,2024-03-10T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,36.7
917625,Old Roman Road Ancaster,2024-03-10T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,66.7
917625,Old Roman Road Ancaster,2024-03-10T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
917625,Old Roman Road Ancaster,2024-03-10T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-10T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
917625,Old Roman Road Ancaster,2024-03-10T12:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-10T12:30:00.000+00:00,feeder,,L2 Active Power,kW,0.11
917625,Old Roman Road Ancaster,2024-03-10T12:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-10T12:30:00.000+00:00,feeder,,N Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-10T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-10T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
917625,Old Roman Road Ancaster,2024-03-10T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-10T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
917625,Old Roman Road Ancaster,2024-03-10T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
917625,Old Roman Road Ancaster,2024-03-10T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
917625,Old Roman Road Ancaster,2024-03-10T12:30:00.000+00:00,feeder,,L3 Active Power,kW,0.04
917625,Old Roman Road Ancaster,2024-03-10T12:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
917625,Old Roman Road Ancaster,2024-03-10T12:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-10T12:30:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-10T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-10T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T12:30:00.000+00:00,transformer,,Temperature,C,16.3
917625,Old Roman Road Ancaster,2024-03-10T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
917625,Old Roman Road Ancaster,2024-03-10T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
917625,Old Roman Road Ancaster,2024-03-10T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
917625,Old Roman Road Ancaster,2024-03-10T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
917625,Old Roman Road Ancaster,2024-03-10T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
917625,Old Roman Road Ancaster,2024-03-10T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.93
917625,Old Roman Road Ancaster,2024-03-10T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.15
917625,Old Roman Road Ancaster,2024-03-10T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.43
917625,Old Roman Road Ancaster,2024-03-10T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.65
917625,Old Roman Road Ancaster,2024-03-10T12:30:00.000+00:00,busbar,,L3 Active Power,kW,13.34
917625,Old Roman Road Ancaster,2024-03-10T12:30:00.000+00:00,busbar,,L2 Active Power,kW,8.53
917625,Old Roman Road Ancaster,2024-03-10T12:30:00.000+00:00,busbar,,L1 Active Power,kW,15.63
917625,Old Roman Road Ancaster,2024-03-10T12:30:00.000+00:00,busbar,,N Current (RMS),A,41.4
917625,Old Roman Road Ancaster,2024-03-10T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
917625,Old Roman Road Ancaster,2024-03-10T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
917625,Old Roman Road Ancaster,2024-03-10T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
917625,Old Roman Road Ancaster,2024-03-10T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-10T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-10T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
917625,Old Roman Road Ancaster,2024-03-10T12:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-10T12:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-10T12:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
917625,Old Roman Road Ancaster,2024-03-10T12:20:00.000+00:00,feeder,,N Current (RMS),A,3.8
917625,Old Roman Road Ancaster,2024-03-10T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-10T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-10T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.15
917625,Old Roman Road Ancaster,2024-03-10T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.93
917625,Old Roman Road Ancaster,2024-03-10T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.81
917625,Old Roman Road Ancaster,2024-03-10T12:20:00.000+00:00,feeder,,L3 Active Power,kW,12.9
917625,Old Roman Road Ancaster,2024-03-10T12:20:00.000+00:00,feeder,,L2 Active Power,kW,10.74
917625,Old Roman Road Ancaster,2024-03-10T12:20:00.000+00:00,feeder,,L1 Active Power,kW,13.01
917625,Old Roman Road Ancaster,2024-03-10T12:20:00.000+00:00,feeder,,N Current (RMS),A,26.6
917625,Old Roman Road Ancaster,2024-03-10T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,55.7
917625,Old Roman Road Ancaster,2024-03-10T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,46.2
917625,Old Roman Road Ancaster,2024-03-10T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,55.7
917625,Old Roman Road Ancaster,2024-03-10T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-10T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
917625,Old Roman Road Ancaster,2024-03-10T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
917625,Old Roman Road Ancaster,2024-03-10T12:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-10T12:20:00.000+00:00,feeder,,L2 Active Power,kW,0.06
917625,Old Roman Road Ancaster,2024-03-10T12:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-10T12:20:00.000+00:00,feeder,,N Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-10T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-10T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-10T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-10T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
917625,Old Roman Road Ancaster,2024-03-10T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-10T12:20:00.000+00:00,feeder,,L3 Active Power,kW,0.04
917625,Old Roman Road Ancaster,2024-03-10T12:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
917625,Old Roman Road Ancaster,2024-03-10T12:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-10T12:20:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-10T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-10T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T12:20:00.000+00:00,transformer,,Temperature,C,16.3
917625,Old Roman Road Ancaster,2024-03-10T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
917625,Old Roman Road Ancaster,2024-03-10T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.13
917625,Old Roman Road Ancaster,2024-03-10T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
917625,Old Roman Road Ancaster,2024-03-10T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
917625,Old Roman Road Ancaster,2024-03-10T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
917625,Old Roman Road Ancaster,2024-03-10T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.44
917625,Old Roman Road Ancaster,2024-03-10T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.15
917625,Old Roman Road Ancaster,2024-03-10T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.9
917625,Old Roman Road Ancaster,2024-03-10T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.76
917625,Old Roman Road Ancaster,2024-03-10T12:20:00.000+00:00,busbar,,L3 Active Power,kW,12.96
917625,Old Roman Road Ancaster,2024-03-10T12:20:00.000+00:00,busbar,,L2 Active Power,kW,10.75
917625,Old Roman Road Ancaster,2024-03-10T12:20:00.000+00:00,busbar,,L1 Active Power,kW,12.99
917625,Old Roman Road Ancaster,2024-03-10T12:20:00.000+00:00,busbar,,N Current (RMS),A,26.3
917625,Old Roman Road Ancaster,2024-03-10T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
917625,Old Roman Road Ancaster,2024-03-10T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
917625,Old Roman Road Ancaster,2024-03-10T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
917625,Old Roman Road Ancaster,2024-03-10T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
917625,Old Roman Road Ancaster,2024-03-10T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
917625,Old Roman Road Ancaster,2024-03-10T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
917625,Old Roman Road Ancaster,2024-03-10T12:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
917625,Old Roman Road Ancaster,2024-03-10T12:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-10T12:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
917625,Old Roman Road Ancaster,2024-03-10T12:10:00.000+00:00,feeder,,N Current (RMS),A,2.2
917625,Old Roman Road Ancaster,2024-03-10T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-10T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-10T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
917625,Old Roman Road Ancaster,2024-03-10T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.19
917625,Old Roman Road Ancaster,2024-03-10T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.74
917625,Old Roman Road Ancaster,2024-03-10T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.5
917625,Old Roman Road Ancaster,2024-03-10T12:10:00.000+00:00,feeder,,L3 Active Power,kW,13.22
917625,Old Roman Road Ancaster,2024-03-10T12:10:00.000+00:00,feeder,,L2 Active Power,kW,10.83
917625,Old Roman Road Ancaster,2024-03-10T12:10:00.000+00:00,feeder,,L1 Active Power,kW,9.83
917625,Old Roman Road Ancaster,2024-03-10T12:10:00.000+00:00,feeder,,N Current (RMS),A,27.6
917625,Old Roman Road Ancaster,2024-03-10T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,57.0
917625,Old Roman Road Ancaster,2024-03-10T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,47.0
917625,Old Roman Road Ancaster,2024-03-10T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,42.6
917625,Old Roman Road Ancaster,2024-03-10T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-10T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
917625,Old Roman Road Ancaster,2024-03-10T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
917625,Old Roman Road Ancaster,2024-03-10T12:10:00.000+00:00,feeder,,L3 Active Power,kW,0.04
917625,Old Roman Road Ancaster,2024-03-10T12:10:00.000+00:00,feeder,,L2 Active Power,kW,0.05
917625,Old Roman Road Ancaster,2024-03-10T12:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-10T12:10:00.000+00:00,feeder,,N Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-10T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-10T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
917625,Old Roman Road Ancaster,2024-03-10T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-10T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-10T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
917625,Old Roman Road Ancaster,2024-03-10T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-10T12:10:00.000+00:00,feeder,,L3 Active Power,kW,0.05
917625,Old Roman Road Ancaster,2024-03-10T12:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
917625,Old Roman Road Ancaster,2024-03-10T12:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
917625,Old Roman Road Ancaster,2024-03-10T12:10:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-10T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-10T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T12:10:00.000+00:00,transformer,,Temperature,C,16.3
917625,Old Roman Road Ancaster,2024-03-10T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
917625,Old Roman Road Ancaster,2024-03-10T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
917625,Old Roman Road Ancaster,2024-03-10T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
917625,Old Roman Road Ancaster,2024-03-10T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
917625,Old Roman Road Ancaster,2024-03-10T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
917625,Old Roman Road Ancaster,2024-03-10T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
917625,Old Roman Road Ancaster,2024-03-10T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.18
917625,Old Roman Road Ancaster,2024-03-10T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.66
917625,Old Roman Road Ancaster,2024-03-10T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.45
917625,Old Roman Road Ancaster,2024-03-10T12:10:00.000+00:00,busbar,,L3 Active Power,kW,13.28
917625,Old Roman Road Ancaster,2024-03-10T12:10:00.000+00:00,busbar,,L2 Active Power,kW,10.83
917625,Old Roman Road Ancaster,2024-03-10T12:10:00.000+00:00,busbar,,L1 Active Power,kW,9.77
917625,Old Roman Road Ancaster,2024-03-10T12:10:00.000+00:00,busbar,,N Current (RMS),A,27.4
917625,Old Roman Road Ancaster,2024-03-10T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
917625,Old Roman Road Ancaster,2024-03-10T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
917625,Old Roman Road Ancaster,2024-03-10T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
917625,Old Roman Road Ancaster,2024-03-10T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-10T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-10T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
917625,Old Roman Road Ancaster,2024-03-10T12:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
917625,Old Roman Road Ancaster,2024-03-10T12:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-10T12:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
917625,Old Roman Road Ancaster,2024-03-10T12:00:00.000+00:00,feeder,,N Current (RMS),A,2.3
917625,Old Roman Road Ancaster,2024-03-10T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-10T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-10T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.41
917625,Old Roman Road Ancaster,2024-03-10T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.22
917625,Old Roman Road Ancaster,2024-03-10T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.12
917625,Old Roman Road Ancaster,2024-03-10T12:00:00.000+00:00,feeder,,L3 Active Power,kW,9.5
917625,Old Roman Road Ancaster,2024-03-10T12:00:00.000+00:00,feeder,,L2 Active Power,kW,5.8
917625,Old Roman Road Ancaster,2024-03-10T12:00:00.000+00:00,feeder,,L1 Active Power,kW,8.0
917625,Old Roman Road Ancaster,2024-03-10T12:00:00.000+00:00,feeder,,N Current (RMS),A,26.2
917625,Old Roman Road Ancaster,2024-03-10T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,40.6
917625,Old Roman Road Ancaster,2024-03-10T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,25.5
917625,Old Roman Road Ancaster,2024-03-10T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,35.0
917625,Old Roman Road Ancaster,2024-03-10T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-10T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
917625,Old Roman Road Ancaster,2024-03-10T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
917625,Old Roman Road Ancaster,2024-03-10T12:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-10T12:00:00.000+00:00,feeder,,L2 Active Power,kW,0.06
917625,Old Roman Road Ancaster,2024-03-10T12:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-10T12:00:00.000+00:00,feeder,,N Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-10T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-10T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-10T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
917625,Old Roman Road Ancaster,2024-03-10T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
917625,Old Roman Road Ancaster,2024-03-10T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-10T12:00:00.000+00:00,feeder,,L3 Active Power,kW,0.04
917625,Old Roman Road Ancaster,2024-03-10T12:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
917625,Old Roman Road Ancaster,2024-03-10T12:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-10T12:00:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-10T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-10T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T12:00:00.000+00:00,transformer,,Temperature,C,16.3
917625,Old Roman Road Ancaster,2024-03-10T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
917625,Old Roman Road Ancaster,2024-03-10T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
917625,Old Roman Road Ancaster,2024-03-10T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
917625,Old Roman Road Ancaster,2024-03-10T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
917625,Old Roman Road Ancaster,2024-03-10T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
917625,Old Roman Road Ancaster,2024-03-10T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.23
917625,Old Roman Road Ancaster,2024-03-10T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.41
917625,Old Roman Road Ancaster,2024-03-10T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.18
917625,Old Roman Road Ancaster,2024-03-10T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
917625,Old Roman Road Ancaster,2024-03-10T12:00:00.000+00:00,busbar,,L3 Active Power,kW,9.55
917625,Old Roman Road Ancaster,2024-03-10T12:00:00.000+00:00,busbar,,L2 Active Power,kW,5.85
917625,Old Roman Road Ancaster,2024-03-10T12:00:00.000+00:00,busbar,,L1 Active Power,kW,7.98
917625,Old Roman Road Ancaster,2024-03-10T12:00:00.000+00:00,busbar,,N Current (RMS),A,26.2
917625,Old Roman Road Ancaster,2024-03-10T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
917625,Old Roman Road Ancaster,2024-03-10T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.6
917625,Old Roman Road Ancaster,2024-03-10T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
917625,Old Roman Road Ancaster,2024-03-10T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-10T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-10T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
917625,Old Roman Road Ancaster,2024-03-10T11:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
917625,Old Roman Road Ancaster,2024-03-10T11:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-10T11:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
917625,Old Roman Road Ancaster,2024-03-10T11:50:00.000+00:00,feeder,,N Current (RMS),A,3.2
917625,Old Roman Road Ancaster,2024-03-10T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-10T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-10T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.4
917625,Old Roman Road Ancaster,2024-03-10T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.4
917625,Old Roman Road Ancaster,2024-03-10T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
917625,Old Roman Road Ancaster,2024-03-10T11:50:00.000+00:00,feeder,,L3 Active Power,kW,9.04
917625,Old Roman Road Ancaster,2024-03-10T11:50:00.000+00:00,feeder,,L2 Active Power,kW,6.17
917625,Old Roman Road Ancaster,2024-03-10T11:50:00.000+00:00,feeder,,L1 Active Power,kW,8.29
917625,Old Roman Road Ancaster,2024-03-10T11:50:00.000+00:00,feeder,,N Current (RMS),A,24.2
917625,Old Roman Road Ancaster,2024-03-10T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,39.4
917625,Old Roman Road Ancaster,2024-03-10T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,27.2
917625,Old Roman Road Ancaster,2024-03-10T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,36.3
917625,Old Roman Road Ancaster,2024-03-10T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-10T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
917625,Old Roman Road Ancaster,2024-03-10T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
917625,Old Roman Road Ancaster,2024-03-10T11:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-10T11:50:00.000+00:00,feeder,,L2 Active Power,kW,0.06
917625,Old Roman Road Ancaster,2024-03-10T11:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-10T11:50:00.000+00:00,feeder,,N Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-10T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-10T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-10T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
917625,Old Roman Road Ancaster,2024-03-10T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
917625,Old Roman Road Ancaster,2024-03-10T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-10T11:50:00.000+00:00,feeder,,L3 Active Power,kW,0.04
917625,Old Roman Road Ancaster,2024-03-10T11:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
917625,Old Roman Road Ancaster,2024-03-10T11:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-10T11:50:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-10T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-10T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T11:50:00.000+00:00,transformer,,Temperature,C,16.3
917625,Old Roman Road Ancaster,2024-03-10T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
917625,Old Roman Road Ancaster,2024-03-10T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
917625,Old Roman Road Ancaster,2024-03-10T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
917625,Old Roman Road Ancaster,2024-03-10T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
917625,Old Roman Road Ancaster,2024-03-10T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
917625,Old Roman Road Ancaster,2024-03-10T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.19
917625,Old Roman Road Ancaster,2024-03-10T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.4
917625,Old Roman Road Ancaster,2024-03-10T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.36
917625,Old Roman Road Ancaster,2024-03-10T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-10T11:50:00.000+00:00,busbar,,L3 Active Power,kW,9.09
917625,Old Roman Road Ancaster,2024-03-10T11:50:00.000+00:00,busbar,,L2 Active Power,kW,6.2
917625,Old Roman Road Ancaster,2024-03-10T11:50:00.000+00:00,busbar,,L1 Active Power,kW,8.28
917625,Old Roman Road Ancaster,2024-03-10T11:50:00.000+00:00,busbar,,N Current (RMS),A,24.8
917625,Old Roman Road Ancaster,2024-03-10T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
917625,Old Roman Road Ancaster,2024-03-10T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.2
917625,Old Roman Road Ancaster,2024-03-10T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.3
917625,Old Roman Road Ancaster,2024-03-10T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-10T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-10T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
917625,Old Roman Road Ancaster,2024-03-10T11:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
917625,Old Roman Road Ancaster,2024-03-10T11:40:00.000+00:00,feeder,,L2 Active Power,kW,0.04
917625,Old Roman Road Ancaster,2024-03-10T11:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
917625,Old Roman Road Ancaster,2024-03-10T11:40:00.000+00:00,feeder,,N Current (RMS),A,4.5
917625,Old Roman Road Ancaster,2024-03-10T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-10T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-10T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.42
917625,Old Roman Road Ancaster,2024-03-10T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.1
917625,Old Roman Road Ancaster,2024-03-10T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-10T11:40:00.000+00:00,feeder,,L3 Active Power,kW,9.93
917625,Old Roman Road Ancaster,2024-03-10T11:40:00.000+00:00,feeder,,L2 Active Power,kW,5.72
917625,Old Roman Road Ancaster,2024-03-10T11:40:00.000+00:00,feeder,,L1 Active Power,kW,8.48
917625,Old Roman Road Ancaster,2024-03-10T11:40:00.000+00:00,feeder,,N Current (RMS),A,27.7
917625,Old Roman Road Ancaster,2024-03-10T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,42.5
917625,Old Roman Road Ancaster,2024-03-10T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,24.8
917625,Old Roman Road Ancaster,2024-03-10T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,36.6
917625,Old Roman Road Ancaster,2024-03-10T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-10T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
917625,Old Roman Road Ancaster,2024-03-10T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
917625,Old Roman Road Ancaster,2024-03-10T11:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-10T11:40:00.000+00:00,feeder,,L2 Active Power,kW,0.07
917625,Old Roman Road Ancaster,2024-03-10T11:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-10T11:40:00.000+00:00,feeder,,N Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-10T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-10T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
917625,Old Roman Road Ancaster,2024-03-10T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
917625,Old Roman Road Ancaster,2024-03-10T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
917625,Old Roman Road Ancaster,2024-03-10T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
917625,Old Roman Road Ancaster,2024-03-10T11:40:00.000+00:00,feeder,,L3 Active Power,kW,0.04
917625,Old Roman Road Ancaster,2024-03-10T11:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
917625,Old Roman Road Ancaster,2024-03-10T11:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-10T11:40:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-10T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-10T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T11:40:00.000+00:00,transformer,,Temperature,C,16.3
917625,Old Roman Road Ancaster,2024-03-10T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
917625,Old Roman Road Ancaster,2024-03-10T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
917625,Old Roman Road Ancaster,2024-03-10T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
917625,Old Roman Road Ancaster,2024-03-10T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
917625,Old Roman Road Ancaster,2024-03-10T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
917625,Old Roman Road Ancaster,2024-03-10T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.76
917625,Old Roman Road Ancaster,2024-03-10T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.43
917625,Old Roman Road Ancaster,2024-03-10T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.07
917625,Old Roman Road Ancaster,2024-03-10T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
917625,Old Roman Road Ancaster,2024-03-10T11:40:00.000+00:00,busbar,,L3 Active Power,kW,9.99
917625,Old Roman Road Ancaster,2024-03-10T11:40:00.000+00:00,busbar,,L2 Active Power,kW,5.78
917625,Old Roman Road Ancaster,2024-03-10T11:40:00.000+00:00,busbar,,L1 Active Power,kW,8.47
917625,Old Roman Road Ancaster,2024-03-10T11:40:00.000+00:00,busbar,,N Current (RMS),A,27.9
917625,Old Roman Road Ancaster,2024-03-10T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
917625,Old Roman Road Ancaster,2024-03-10T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.0
917625,Old Roman Road Ancaster,2024-03-10T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
917625,Old Roman Road Ancaster,2024-03-10T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-10T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
917625,Old Roman Road Ancaster,2024-03-10T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
917625,Old Roman Road Ancaster,2024-03-10T11:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-10T11:30:00.000+00:00,feeder,,L2 Active Power,kW,0.04
917625,Old Roman Road Ancaster,2024-03-10T11:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-10T11:30:00.000+00:00,feeder,,N Current (RMS),A,4.5
917625,Old Roman Road Ancaster,2024-03-10T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-10T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-10T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.26
917625,Old Roman Road Ancaster,2024-03-10T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.9
917625,Old Roman Road Ancaster,2024-03-10T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
917625,Old Roman Road Ancaster,2024-03-10T11:30:00.000+00:00,feeder,,L3 Active Power,kW,9.65
917625,Old Roman Road Ancaster,2024-03-10T11:30:00.000+00:00,feeder,,L2 Active Power,kW,5.82
917625,Old Roman Road Ancaster,2024-03-10T11:30:00.000+00:00,feeder,,L1 Active Power,kW,10.07
917625,Old Roman Road Ancaster,2024-03-10T11:30:00.000+00:00,feeder,,N Current (RMS),A,28.4
917625,Old Roman Road Ancaster,2024-03-10T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,41.4
917625,Old Roman Road Ancaster,2024-03-10T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,25.5
917625,Old Roman Road Ancaster,2024-03-10T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,44.5
917625,Old Roman Road Ancaster,2024-03-10T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-10T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
917625,Old Roman Road Ancaster,2024-03-10T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
917625,Old Roman Road Ancaster,2024-03-10T11:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-10T11:30:00.000+00:00,feeder,,L2 Active Power,kW,0.07
917625,Old Roman Road Ancaster,2024-03-10T11:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-10T11:30:00.000+00:00,feeder,,N Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-10T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-10T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
917625,Old Roman Road Ancaster,2024-03-10T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
917625,Old Roman Road Ancaster,2024-03-10T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-10T11:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-10T11:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
917625,Old Roman Road Ancaster,2024-03-10T11:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-10T11:30:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-10T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-10T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T11:30:00.000+00:00,transformer,,Temperature,C,16.3
917625,Old Roman Road Ancaster,2024-03-10T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
917625,Old Roman Road Ancaster,2024-03-10T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
917625,Old Roman Road Ancaster,2024-03-10T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
917625,Old Roman Road Ancaster,2024-03-10T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
917625,Old Roman Road Ancaster,2024-03-10T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
917625,Old Roman Road Ancaster,2024-03-10T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.63
917625,Old Roman Road Ancaster,2024-03-10T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.27
917625,Old Roman Road Ancaster,2024-03-10T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.89
917625,Old Roman Road Ancaster,2024-03-10T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-10T11:30:00.000+00:00,busbar,,L3 Active Power,kW,9.7
917625,Old Roman Road Ancaster,2024-03-10T11:30:00.000+00:00,busbar,,L2 Active Power,kW,5.88
917625,Old Roman Road Ancaster,2024-03-10T11:30:00.000+00:00,busbar,,L1 Active Power,kW,10.08
917625,Old Roman Road Ancaster,2024-03-10T11:30:00.000+00:00,busbar,,N Current (RMS),A,30.1
917625,Old Roman Road Ancaster,2024-03-10T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
917625,Old Roman Road Ancaster,2024-03-10T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.7
917625,Old Roman Road Ancaster,2024-03-10T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.5
917625,Old Roman Road Ancaster,2024-03-10T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-10T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
917625,Old Roman Road Ancaster,2024-03-10T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
917625,Old Roman Road Ancaster,2024-03-10T11:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-10T11:20:00.000+00:00,feeder,,L2 Active Power,kW,0.05
917625,Old Roman Road Ancaster,2024-03-10T11:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-10T11:20:00.000+00:00,feeder,,N Current (RMS),A,3.4
917625,Old Roman Road Ancaster,2024-03-10T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-10T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-10T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.18
917625,Old Roman Road Ancaster,2024-03-10T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.92
917625,Old Roman Road Ancaster,2024-03-10T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.32
917625,Old Roman Road Ancaster,2024-03-10T11:20:00.000+00:00,feeder,,L3 Active Power,kW,9.88
917625,Old Roman Road Ancaster,2024-03-10T11:20:00.000+00:00,feeder,,L2 Active Power,kW,5.43
917625,Old Roman Road Ancaster,2024-03-10T11:20:00.000+00:00,feeder,,L1 Active Power,kW,11.35
917625,Old Roman Road Ancaster,2024-03-10T11:20:00.000+00:00,feeder,,N Current (RMS),A,30.8
917625,Old Roman Road Ancaster,2024-03-10T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,42.2
917625,Old Roman Road Ancaster,2024-03-10T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,24.3
917625,Old Roman Road Ancaster,2024-03-10T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,48.2
917625,Old Roman Road Ancaster,2024-03-10T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
917625,Old Roman Road Ancaster,2024-03-10T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-10T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
917625,Old Roman Road Ancaster,2024-03-10T11:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-10T11:20:00.000+00:00,feeder,,L2 Active Power,kW,0.09
917625,Old Roman Road Ancaster,2024-03-10T11:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-10T11:20:00.000+00:00,feeder,,N Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-10T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-10T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
917625,Old Roman Road Ancaster,2024-03-10T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
917625,Old Roman Road Ancaster,2024-03-10T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-10T11:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-10T11:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
917625,Old Roman Road Ancaster,2024-03-10T11:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-10T11:20:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-10T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-10T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T11:20:00.000+00:00,transformer,,Temperature,C,16.3
917625,Old Roman Road Ancaster,2024-03-10T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
917625,Old Roman Road Ancaster,2024-03-10T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.92
917625,Old Roman Road Ancaster,2024-03-10T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
917625,Old Roman Road Ancaster,2024-03-10T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
917625,Old Roman Road Ancaster,2024-03-10T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
917625,Old Roman Road Ancaster,2024-03-10T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.57
917625,Old Roman Road Ancaster,2024-03-10T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.2
917625,Old Roman Road Ancaster,2024-03-10T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.92
917625,Old Roman Road Ancaster,2024-03-10T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
917625,Old Roman Road Ancaster,2024-03-10T11:20:00.000+00:00,busbar,,L3 Active Power,kW,9.93
917625,Old Roman Road Ancaster,2024-03-10T11:20:00.000+00:00,busbar,,L2 Active Power,kW,5.5
917625,Old Roman Road Ancaster,2024-03-10T11:20:00.000+00:00,busbar,,L1 Active Power,kW,11.37
917625,Old Roman Road Ancaster,2024-03-10T11:20:00.000+00:00,busbar,,N Current (RMS),A,32.4
917625,Old Roman Road Ancaster,2024-03-10T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
917625,Old Roman Road Ancaster,2024-03-10T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.6
917625,Old Roman Road Ancaster,2024-03-10T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
917625,Old Roman Road Ancaster,2024-03-10T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-10T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-10T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
917625,Old Roman Road Ancaster,2024-03-10T11:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-10T11:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-10T11:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-10T11:10:00.000+00:00,feeder,,N Current (RMS),A,1.8
917625,Old Roman Road Ancaster,2024-03-10T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-10T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-10T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.18
917625,Old Roman Road Ancaster,2024-03-10T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.12
917625,Old Roman Road Ancaster,2024-03-10T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.49
917625,Old Roman Road Ancaster,2024-03-10T11:10:00.000+00:00,feeder,,L3 Active Power,kW,9.4
917625,Old Roman Road Ancaster,2024-03-10T11:10:00.000+00:00,feeder,,L2 Active Power,kW,5.97
917625,Old Roman Road Ancaster,2024-03-10T11:10:00.000+00:00,feeder,,L1 Active Power,kW,9.99
917625,Old Roman Road Ancaster,2024-03-10T11:10:00.000+00:00,feeder,,N Current (RMS),A,26.4
917625,Old Roman Road Ancaster,2024-03-10T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,40.3
917625,Old Roman Road Ancaster,2024-03-10T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,26.2
917625,Old Roman Road Ancaster,2024-03-10T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,42.6
917625,Old Roman Road Ancaster,2024-03-10T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-10T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
917625,Old Roman Road Ancaster,2024-03-10T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
917625,Old Roman Road Ancaster,2024-03-10T11:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-10T11:10:00.000+00:00,feeder,,L2 Active Power,kW,0.07
917625,Old Roman Road Ancaster,2024-03-10T11:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-10T11:10:00.000+00:00,feeder,,N Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-10T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-10T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
917625,Old Roman Road Ancaster,2024-03-10T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
917625,Old Roman Road Ancaster,2024-03-10T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-10T11:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-10T11:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
917625,Old Roman Road Ancaster,2024-03-10T11:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-10T11:10:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-10T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T11:10:00.000+00:00,transformer,,Temperature,C,16.3
917625,Old Roman Road Ancaster,2024-03-10T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
917625,Old Roman Road Ancaster,2024-03-10T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.11
917625,Old Roman Road Ancaster,2024-03-10T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
917625,Old Roman Road Ancaster,2024-03-10T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
917625,Old Roman Road Ancaster,2024-03-10T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
