Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
917625,Old Roman Road Ancaster,2024-03-10T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
917625,Old Roman Road Ancaster,2024-03-10T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
917625,Old Roman Road Ancaster,2024-03-10T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.57
917625,Old Roman Road Ancaster,2024-03-10T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.41
917625,Old Roman Road Ancaster,2024-03-10T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.7
917625,Old Roman Road Ancaster,2024-03-10T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
917625,Old Roman Road Ancaster,2024-03-10T09:40:00.000+00:00,busbar,,L3 Active Power,kW,9.43
917625,Old Roman Road Ancaster,2024-03-10T09:40:00.000+00:00,busbar,,L2 Active Power,kW,5.42
917625,Old Roman Road Ancaster,2024-03-10T09:40:00.000+00:00,busbar,,L1 Active Power,kW,5.58
917625,Old Roman Road Ancaster,2024-03-10T09:40:00.000+00:00,busbar,,N Current (RMS),A,26.0
917625,Old Roman Road Ancaster,2024-03-10T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
917625,Old Roman Road Ancaster,2024-03-10T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.1
917625,Old Roman Road Ancaster,2024-03-10T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.9
917625,Old Roman Road Ancaster,2024-03-10T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-10T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
917625,Old Roman Road Ancaster,2024-03-10T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
917625,Old Roman Road Ancaster,2024-03-10T09:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
917625,Old Roman Road Ancaster,2024-03-10T09:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-10T09:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
917625,Old Roman Road Ancaster,2024-03-10T09:30:00.000+00:00,feeder,,N Current (RMS),A,3.3
917625,Old Roman Road Ancaster,2024-03-10T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-10T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-10T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.24
917625,Old Roman Road Ancaster,2024-03-10T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.07
917625,Old Roman Road Ancaster,2024-03-10T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
917625,Old Roman Road Ancaster,2024-03-10T09:30:00.000+00:00,feeder,,L3 Active Power,kW,8.56
917625,Old Roman Road Ancaster,2024-03-10T09:30:00.000+00:00,feeder,,L2 Active Power,kW,5.49
917625,Old Roman Road Ancaster,2024-03-10T09:30:00.000+00:00,feeder,,L1 Active Power,kW,5.55
917625,Old Roman Road Ancaster,2024-03-10T09:30:00.000+00:00,feeder,,N Current (RMS),A,23.9
917625,Old Roman Road Ancaster,2024-03-10T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,36.8
917625,Old Roman Road Ancaster,2024-03-10T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,24.2
917625,Old Roman Road Ancaster,2024-03-10T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,24.4
917625,Old Roman Road Ancaster,2024-03-10T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-10T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
917625,Old Roman Road Ancaster,2024-03-10T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
917625,Old Roman Road Ancaster,2024-03-10T09:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-10T09:30:00.000+00:00,feeder,,L2 Active Power,kW,0.05
917625,Old Roman Road Ancaster,2024-03-10T09:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-10T09:30:00.000+00:00,feeder,,N Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-10T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-10T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-10T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
917625,Old Roman Road Ancaster,2024-03-10T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-10T09:30:00.000+00:00,feeder,,L3 Active Power,kW,0.04
917625,Old Roman Road Ancaster,2024-03-10T09:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
917625,Old Roman Road Ancaster,2024-03-10T09:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-10T09:30:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-10T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-10T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T09:30:00.000+00:00,transformer,,Temperature,C,16.4
917625,Old Roman Road Ancaster,2024-03-10T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
917625,Old Roman Road Ancaster,2024-03-10T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
917625,Old Roman Road Ancaster,2024-03-10T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
917625,Old Roman Road Ancaster,2024-03-10T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
917625,Old Roman Road Ancaster,2024-03-10T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
917625,Old Roman Road Ancaster,2024-03-10T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.42
917625,Old Roman Road Ancaster,2024-03-10T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.24
917625,Old Roman Road Ancaster,2024-03-10T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.01
917625,Old Roman Road Ancaster,2024-03-10T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
917625,Old Roman Road Ancaster,2024-03-10T09:30:00.000+00:00,busbar,,L3 Active Power,kW,8.62
917625,Old Roman Road Ancaster,2024-03-10T09:30:00.000+00:00,busbar,,L2 Active Power,kW,5.51
917625,Old Roman Road Ancaster,2024-03-10T09:30:00.000+00:00,busbar,,L1 Active Power,kW,5.51
917625,Old Roman Road Ancaster,2024-03-10T09:30:00.000+00:00,busbar,,N Current (RMS),A,22.5
917625,Old Roman Road Ancaster,2024-03-10T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
917625,Old Roman Road Ancaster,2024-03-10T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.3
917625,Old Roman Road Ancaster,2024-03-10T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.2
917625,Old Roman Road Ancaster,2024-03-10T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
917625,Old Roman Road Ancaster,2024-03-10T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
917625,Old Roman Road Ancaster,2024-03-10T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
917625,Old Roman Road Ancaster,2024-03-10T09:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
917625,Old Roman Road Ancaster,2024-03-10T09:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-10T09:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
917625,Old Roman Road Ancaster,2024-03-10T09:20:00.000+00:00,feeder,,N Current (RMS),A,1.7
917625,Old Roman Road Ancaster,2024-03-10T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-10T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-10T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.34
917625,Old Roman Road Ancaster,2024-03-10T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.36
917625,Old Roman Road Ancaster,2024-03-10T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.21
917625,Old Roman Road Ancaster,2024-03-10T09:20:00.000+00:00,feeder,,L3 Active Power,kW,9.49
917625,Old Roman Road Ancaster,2024-03-10T09:20:00.000+00:00,feeder,,L2 Active Power,kW,5.92
917625,Old Roman Road Ancaster,2024-03-10T09:20:00.000+00:00,feeder,,L1 Active Power,kW,5.93
917625,Old Roman Road Ancaster,2024-03-10T09:20:00.000+00:00,feeder,,N Current (RMS),A,24.9
917625,Old Roman Road Ancaster,2024-03-10T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,40.7
917625,Old Roman Road Ancaster,2024-03-10T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,26.0
917625,Old Roman Road Ancaster,2024-03-10T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,25.8
917625,Old Roman Road Ancaster,2024-03-10T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-10T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
917625,Old Roman Road Ancaster,2024-03-10T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
917625,Old Roman Road Ancaster,2024-03-10T09:20:00.000+00:00,feeder,,L3 Active Power,kW,0.04
917625,Old Roman Road Ancaster,2024-03-10T09:20:00.000+00:00,feeder,,L2 Active Power,kW,0.05
917625,Old Roman Road Ancaster,2024-03-10T09:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-10T09:20:00.000+00:00,feeder,,N Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-10T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-10T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-10T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-10T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
917625,Old Roman Road Ancaster,2024-03-10T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-10T09:20:00.000+00:00,feeder,,L3 Active Power,kW,0.05
917625,Old Roman Road Ancaster,2024-03-10T09:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
917625,Old Roman Road Ancaster,2024-03-10T09:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-10T09:20:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-10T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-10T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T09:20:00.000+00:00,transformer,,Temperature,C,16.4
917625,Old Roman Road Ancaster,2024-03-10T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
917625,Old Roman Road Ancaster,2024-03-10T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.55
917625,Old Roman Road Ancaster,2024-03-10T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
917625,Old Roman Road Ancaster,2024-03-10T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
917625,Old Roman Road Ancaster,2024-03-10T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
917625,Old Roman Road Ancaster,2024-03-10T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.53
917625,Old Roman Road Ancaster,2024-03-10T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.33
917625,Old Roman Road Ancaster,2024-03-10T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.29
917625,Old Roman Road Ancaster,2024-03-10T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
917625,Old Roman Road Ancaster,2024-03-10T09:20:00.000+00:00,busbar,,L3 Active Power,kW,9.55
917625,Old Roman Road Ancaster,2024-03-10T09:20:00.000+00:00,busbar,,L2 Active Power,kW,5.95
917625,Old Roman Road Ancaster,2024-03-10T09:20:00.000+00:00,busbar,,L1 Active Power,kW,5.89
917625,Old Roman Road Ancaster,2024-03-10T09:20:00.000+00:00,busbar,,N Current (RMS),A,25.2
917625,Old Roman Road Ancaster,2024-03-10T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
917625,Old Roman Road Ancaster,2024-03-10T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.0
917625,Old Roman Road Ancaster,2024-03-10T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.7
917625,Old Roman Road Ancaster,2024-03-10T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-10T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
917625,Old Roman Road Ancaster,2024-03-10T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
917625,Old Roman Road Ancaster,2024-03-10T09:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
917625,Old Roman Road Ancaster,2024-03-10T09:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-10T09:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
917625,Old Roman Road Ancaster,2024-03-10T09:10:00.000+00:00,feeder,,N Current (RMS),A,2.0
917625,Old Roman Road Ancaster,2024-03-10T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-10T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
917625,Old Roman Road Ancaster,2024-03-10T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.41
917625,Old Roman Road Ancaster,2024-03-10T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.12
917625,Old Roman Road Ancaster,2024-03-10T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.21
917625,Old Roman Road Ancaster,2024-03-10T09:10:00.000+00:00,feeder,,L3 Active Power,kW,11.07
917625,Old Roman Road Ancaster,2024-03-10T09:10:00.000+00:00,feeder,,L2 Active Power,kW,6.02
917625,Old Roman Road Ancaster,2024-03-10T09:10:00.000+00:00,feeder,,L1 Active Power,kW,7.74
917625,Old Roman Road Ancaster,2024-03-10T09:10:00.000+00:00,feeder,,N Current (RMS),A,31.2
917625,Old Roman Road Ancaster,2024-03-10T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,47.7
917625,Old Roman Road Ancaster,2024-03-10T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,26.7
917625,Old Roman Road Ancaster,2024-03-10T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,34.0
917625,Old Roman Road Ancaster,2024-03-10T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-10T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
917625,Old Roman Road Ancaster,2024-03-10T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
917625,Old Roman Road Ancaster,2024-03-10T09:10:00.000+00:00,feeder,,L3 Active Power,kW,0.04
917625,Old Roman Road Ancaster,2024-03-10T09:10:00.000+00:00,feeder,,L2 Active Power,kW,0.07
917625,Old Roman Road Ancaster,2024-03-10T09:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-10T09:10:00.000+00:00,feeder,,N Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-10T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-10T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
917625,Old Roman Road Ancaster,2024-03-10T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-10T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
917625,Old Roman Road Ancaster,2024-03-10T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
917625,Old Roman Road Ancaster,2024-03-10T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
917625,Old Roman Road Ancaster,2024-03-10T09:10:00.000+00:00,feeder,,L3 Active Power,kW,0.05
917625,Old Roman Road Ancaster,2024-03-10T09:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
917625,Old Roman Road Ancaster,2024-03-10T09:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-10T09:10:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-10T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-10T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T09:10:00.000+00:00,transformer,,Temperature,C,16.4
917625,Old Roman Road Ancaster,2024-03-10T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
917625,Old Roman Road Ancaster,2024-03-10T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.1
917625,Old Roman Road Ancaster,2024-03-10T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
917625,Old Roman Road Ancaster,2024-03-10T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
917625,Old Roman Road Ancaster,2024-03-10T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
917625,Old Roman Road Ancaster,2024-03-10T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.94
917625,Old Roman Road Ancaster,2024-03-10T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.41
917625,Old Roman Road Ancaster,2024-03-10T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.06
917625,Old Roman Road Ancaster,2024-03-10T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
917625,Old Roman Road Ancaster,2024-03-10T09:10:00.000+00:00,busbar,,L3 Active Power,kW,11.13
917625,Old Roman Road Ancaster,2024-03-10T09:10:00.000+00:00,busbar,,L2 Active Power,kW,6.07
917625,Old Roman Road Ancaster,2024-03-10T09:10:00.000+00:00,busbar,,L1 Active Power,kW,7.71
917625,Old Roman Road Ancaster,2024-03-10T09:10:00.000+00:00,busbar,,N Current (RMS),A,31.9
917625,Old Roman Road Ancaster,2024-03-10T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
917625,Old Roman Road Ancaster,2024-03-10T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
917625,Old Roman Road Ancaster,2024-03-10T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.9
917625,Old Roman Road Ancaster,2024-03-10T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
917625,Old Roman Road Ancaster,2024-03-10T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
917625,Old Roman Road Ancaster,2024-03-10T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
917625,Old Roman Road Ancaster,2024-03-10T09:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
917625,Old Roman Road Ancaster,2024-03-10T09:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-10T09:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
917625,Old Roman Road Ancaster,2024-03-10T09:00:00.000+00:00,feeder,,N Current (RMS),A,1.7
917625,Old Roman Road Ancaster,2024-03-10T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-10T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-10T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.3
917625,Old Roman Road Ancaster,2024-03-10T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.14
917625,Old Roman Road Ancaster,2024-03-10T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
917625,Old Roman Road Ancaster,2024-03-10T09:00:00.000+00:00,feeder,,L3 Active Power,kW,9.86
917625,Old Roman Road Ancaster,2024-03-10T09:00:00.000+00:00,feeder,,L2 Active Power,kW,8.41
917625,Old Roman Road Ancaster,2024-03-10T09:00:00.000+00:00,feeder,,L1 Active Power,kW,6.6
917625,Old Roman Road Ancaster,2024-03-10T09:00:00.000+00:00,feeder,,N Current (RMS),A,20.3
917625,Old Roman Road Ancaster,2024-03-10T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,42.3
917625,Old Roman Road Ancaster,2024-03-10T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,36.0
917625,Old Roman Road Ancaster,2024-03-10T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,28.5
917625,Old Roman Road Ancaster,2024-03-10T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-10T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
917625,Old Roman Road Ancaster,2024-03-10T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
917625,Old Roman Road Ancaster,2024-03-10T09:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-10T09:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-10T09:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-10T09:00:00.000+00:00,feeder,,N Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-10T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-10T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-10T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-10T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
917625,Old Roman Road Ancaster,2024-03-10T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-10T09:00:00.000+00:00,feeder,,L3 Active Power,kW,0.04
917625,Old Roman Road Ancaster,2024-03-10T09:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
917625,Old Roman Road Ancaster,2024-03-10T09:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
917625,Old Roman Road Ancaster,2024-03-10T09:00:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-10T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-10T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T09:00:00.000+00:00,transformer,,Temperature,C,16.4
917625,Old Roman Road Ancaster,2024-03-10T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
917625,Old Roman Road Ancaster,2024-03-10T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.03
917625,Old Roman Road Ancaster,2024-03-10T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
917625,Old Roman Road Ancaster,2024-03-10T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
917625,Old Roman Road Ancaster,2024-03-10T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
917625,Old Roman Road Ancaster,2024-03-10T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.88
917625,Old Roman Road Ancaster,2024-03-10T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.29
917625,Old Roman Road Ancaster,2024-03-10T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.07
917625,Old Roman Road Ancaster,2024-03-10T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
917625,Old Roman Road Ancaster,2024-03-10T09:00:00.000+00:00,busbar,,L3 Active Power,kW,9.91
917625,Old Roman Road Ancaster,2024-03-10T09:00:00.000+00:00,busbar,,L2 Active Power,kW,8.4
917625,Old Roman Road Ancaster,2024-03-10T09:00:00.000+00:00,busbar,,L1 Active Power,kW,6.55
917625,Old Roman Road Ancaster,2024-03-10T09:00:00.000+00:00,busbar,,N Current (RMS),A,20.9
917625,Old Roman Road Ancaster,2024-03-10T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
917625,Old Roman Road Ancaster,2024-03-10T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.9
917625,Old Roman Road Ancaster,2024-03-10T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.3
917625,Old Roman Road Ancaster,2024-03-10T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
917625,Old Roman Road Ancaster,2024-03-10T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
917625,Old Roman Road Ancaster,2024-03-10T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
917625,Old Roman Road Ancaster,2024-03-10T08:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-10T08:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
917625,Old Roman Road Ancaster,2024-03-10T08:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
917625,Old Roman Road Ancaster,2024-03-10T08:50:00.000+00:00,feeder,,N Current (RMS),A,3.8
917625,Old Roman Road Ancaster,2024-03-10T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-10T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-10T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.72
917625,Old Roman Road Ancaster,2024-03-10T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.18
917625,Old Roman Road Ancaster,2024-03-10T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.99
917625,Old Roman Road Ancaster,2024-03-10T08:50:00.000+00:00,feeder,,L3 Active Power,kW,10.11
917625,Old Roman Road Ancaster,2024-03-10T08:50:00.000+00:00,feeder,,L2 Active Power,kW,8.55
917625,Old Roman Road Ancaster,2024-03-10T08:50:00.000+00:00,feeder,,L1 Active Power,kW,9.04
917625,Old Roman Road Ancaster,2024-03-10T08:50:00.000+00:00,feeder,,N Current (RMS),A,19.3
917625,Old Roman Road Ancaster,2024-03-10T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,43.4
917625,Old Roman Road Ancaster,2024-03-10T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,37.3
917625,Old Roman Road Ancaster,2024-03-10T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,38.8
917625,Old Roman Road Ancaster,2024-03-10T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-10T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
917625,Old Roman Road Ancaster,2024-03-10T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
917625,Old Roman Road Ancaster,2024-03-10T08:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-10T08:50:00.000+00:00,feeder,,L2 Active Power,kW,0.04
917625,Old Roman Road Ancaster,2024-03-10T08:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-10T08:50:00.000+00:00,feeder,,N Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-10T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-10T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-10T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-10T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
917625,Old Roman Road Ancaster,2024-03-10T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-10T08:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-10T08:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
917625,Old Roman Road Ancaster,2024-03-10T08:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-10T08:50:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-10T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T08:50:00.000+00:00,transformer,,Temperature,C,16.4
917625,Old Roman Road Ancaster,2024-03-10T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
917625,Old Roman Road Ancaster,2024-03-10T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
917625,Old Roman Road Ancaster,2024-03-10T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
917625,Old Roman Road Ancaster,2024-03-10T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
917625,Old Roman Road Ancaster,2024-03-10T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
917625,Old Roman Road Ancaster,2024-03-10T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.03
917625,Old Roman Road Ancaster,2024-03-10T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.72
917625,Old Roman Road Ancaster,2024-03-10T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.12
917625,Old Roman Road Ancaster,2024-03-10T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.96
917625,Old Roman Road Ancaster,2024-03-10T08:50:00.000+00:00,busbar,,L3 Active Power,kW,10.16
917625,Old Roman Road Ancaster,2024-03-10T08:50:00.000+00:00,busbar,,L2 Active Power,kW,8.54
917625,Old Roman Road Ancaster,2024-03-10T08:50:00.000+00:00,busbar,,L1 Active Power,kW,9.0
917625,Old Roman Road Ancaster,2024-03-10T08:50:00.000+00:00,busbar,,N Current (RMS),A,19.1
917625,Old Roman Road Ancaster,2024-03-10T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
917625,Old Roman Road Ancaster,2024-03-10T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
917625,Old Roman Road Ancaster,2024-03-10T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.7
917625,Old Roman Road Ancaster,2024-03-10T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
917625,Old Roman Road Ancaster,2024-03-10T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
917625,Old Roman Road Ancaster,2024-03-10T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
917625,Old Roman Road Ancaster,2024-03-10T08:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
917625,Old Roman Road Ancaster,2024-03-10T08:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
917625,Old Roman Road Ancaster,2024-03-10T08:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
917625,Old Roman Road Ancaster,2024-03-10T08:40:00.000+00:00,feeder,,N Current (RMS),A,7.3
917625,Old Roman Road Ancaster,2024-03-10T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-10T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-10T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.32
917625,Old Roman Road Ancaster,2024-03-10T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.76
917625,Old Roman Road Ancaster,2024-03-10T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.79
917625,Old Roman Road Ancaster,2024-03-10T08:40:00.000+00:00,feeder,,L3 Active Power,kW,11.56
917625,Old Roman Road Ancaster,2024-03-10T08:40:00.000+00:00,feeder,,L2 Active Power,kW,10.03
917625,Old Roman Road Ancaster,2024-03-10T08:40:00.000+00:00,feeder,,L1 Active Power,kW,9.64
917625,Old Roman Road Ancaster,2024-03-10T08:40:00.000+00:00,feeder,,N Current (RMS),A,19.4
917625,Old Roman Road Ancaster,2024-03-10T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,49.4
917625,Old Roman Road Ancaster,2024-03-10T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,43.4
917625,Old Roman Road Ancaster,2024-03-10T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,42.2
917625,Old Roman Road Ancaster,2024-03-10T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-10T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
917625,Old Roman Road Ancaster,2024-03-10T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
917625,Old Roman Road Ancaster,2024-03-10T08:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-10T08:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-10T08:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-10T08:40:00.000+00:00,feeder,,N Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-10T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-10T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-10T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-10T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
917625,Old Roman Road Ancaster,2024-03-10T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-10T08:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-10T08:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
917625,Old Roman Road Ancaster,2024-03-10T08:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
917625,Old Roman Road Ancaster,2024-03-10T08:40:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-10T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-10T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T08:40:00.000+00:00,transformer,,Temperature,C,16.4
917625,Old Roman Road Ancaster,2024-03-10T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
917625,Old Roman Road Ancaster,2024-03-10T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.25
917625,Old Roman Road Ancaster,2024-03-10T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
917625,Old Roman Road Ancaster,2024-03-10T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
917625,Old Roman Road Ancaster,2024-03-10T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
917625,Old Roman Road Ancaster,2024-03-10T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.43
917625,Old Roman Road Ancaster,2024-03-10T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.31
917625,Old Roman Road Ancaster,2024-03-10T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.68
917625,Old Roman Road Ancaster,2024-03-10T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.76
917625,Old Roman Road Ancaster,2024-03-10T08:40:00.000+00:00,busbar,,L3 Active Power,kW,11.61
917625,Old Roman Road Ancaster,2024-03-10T08:40:00.000+00:00,busbar,,L2 Active Power,kW,10.0
917625,Old Roman Road Ancaster,2024-03-10T08:40:00.000+00:00,busbar,,L1 Active Power,kW,9.6
917625,Old Roman Road Ancaster,2024-03-10T08:40:00.000+00:00,busbar,,N Current (RMS),A,20.3
917625,Old Roman Road Ancaster,2024-03-10T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
917625,Old Roman Road Ancaster,2024-03-10T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
917625,Old Roman Road Ancaster,2024-03-10T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
917625,Old Roman Road Ancaster,2024-03-10T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
917625,Old Roman Road Ancaster,2024-03-10T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
917625,Old Roman Road Ancaster,2024-03-10T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
917625,Old Roman Road Ancaster,2024-03-10T08:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
917625,Old Roman Road Ancaster,2024-03-10T08:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
917625,Old Roman Road Ancaster,2024-03-10T08:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
917625,Old Roman Road Ancaster,2024-03-10T08:30:00.000+00:00,feeder,,N Current (RMS),A,4.3
917625,Old Roman Road Ancaster,2024-03-10T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-10T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-10T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.9
917625,Old Roman Road Ancaster,2024-03-10T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.1
917625,Old Roman Road Ancaster,2024-03-10T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.0
917625,Old Roman Road Ancaster,2024-03-10T08:30:00.000+00:00,feeder,,L3 Active Power,kW,11.8
917625,Old Roman Road Ancaster,2024-03-10T08:30:00.000+00:00,feeder,,L2 Active Power,kW,9.96
917625,Old Roman Road Ancaster,2024-03-10T08:30:00.000+00:00,feeder,,L1 Active Power,kW,8.89
917625,Old Roman Road Ancaster,2024-03-10T08:30:00.000+00:00,feeder,,N Current (RMS),A,23.0
917625,Old Roman Road Ancaster,2024-03-10T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,51.5
917625,Old Roman Road Ancaster,2024-03-10T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,43.5
917625,Old Roman Road Ancaster,2024-03-10T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,38.4
917625,Old Roman Road Ancaster,2024-03-10T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-10T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
917625,Old Roman Road Ancaster,2024-03-10T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
917625,Old Roman Road Ancaster,2024-03-10T08:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-10T08:30:00.000+00:00,feeder,,L2 Active Power,kW,0.04
917625,Old Roman Road Ancaster,2024-03-10T08:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-10T08:30:00.000+00:00,feeder,,N Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-10T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-10T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-10T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-10T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
917625,Old Roman Road Ancaster,2024-03-10T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-10T08:30:00.000+00:00,feeder,,L3 Active Power,kW,0.04
917625,Old Roman Road Ancaster,2024-03-10T08:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
917625,Old Roman Road Ancaster,2024-03-10T08:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
917625,Old Roman Road Ancaster,2024-03-10T08:30:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-10T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-10T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T08:30:00.000+00:00,transformer,,Temperature,C,16.4
917625,Old Roman Road Ancaster,2024-03-10T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
917625,Old Roman Road Ancaster,2024-03-10T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
917625,Old Roman Road Ancaster,2024-03-10T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
917625,Old Roman Road Ancaster,2024-03-10T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
917625,Old Roman Road Ancaster,2024-03-10T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
917625,Old Roman Road Ancaster,2024-03-10T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.44
917625,Old Roman Road Ancaster,2024-03-10T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.89
917625,Old Roman Road Ancaster,2024-03-10T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.03
917625,Old Roman Road Ancaster,2024-03-10T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.96
917625,Old Roman Road Ancaster,2024-03-10T08:30:00.000+00:00,busbar,,L3 Active Power,kW,11.86
917625,Old Roman Road Ancaster,2024-03-10T08:30:00.000+00:00,busbar,,L2 Active Power,kW,9.94
917625,Old Roman Road Ancaster,2024-03-10T08:30:00.000+00:00,busbar,,L1 Active Power,kW,8.83
917625,Old Roman Road Ancaster,2024-03-10T08:30:00.000+00:00,busbar,,N Current (RMS),A,23.6
917625,Old Roman Road Ancaster,2024-03-10T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
917625,Old Roman Road Ancaster,2024-03-10T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
917625,Old Roman Road Ancaster,2024-03-10T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
917625,Old Roman Road Ancaster,2024-03-10T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-10T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
917625,Old Roman Road Ancaster,2024-03-10T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
917625,Old Roman Road Ancaster,2024-03-10T08:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
917625,Old Roman Road Ancaster,2024-03-10T08:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-10T08:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
917625,Old Roman Road Ancaster,2024-03-10T08:20:00.000+00:00,feeder,,N Current (RMS),A,2.0
917625,Old Roman Road Ancaster,2024-03-10T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-10T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-10T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.61
917625,Old Roman Road Ancaster,2024-03-10T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.34
917625,Old Roman Road Ancaster,2024-03-10T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.45
917625,Old Roman Road Ancaster,2024-03-10T08:20:00.000+00:00,feeder,,L3 Active Power,kW,10.66
917625,Old Roman Road Ancaster,2024-03-10T08:20:00.000+00:00,feeder,,L2 Active Power,kW,7.13
917625,Old Roman Road Ancaster,2024-03-10T08:20:00.000+00:00,feeder,,L1 Active Power,kW,8.61
917625,Old Roman Road Ancaster,2024-03-10T08:20:00.000+00:00,feeder,,N Current (RMS),A,24.7
917625,Old Roman Road Ancaster,2024-03-10T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,46.0
917625,Old Roman Road Ancaster,2024-03-10T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,31.2
917625,Old Roman Road Ancaster,2024-03-10T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,37.3
917625,Old Roman Road Ancaster,2024-03-10T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-10T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
917625,Old Roman Road Ancaster,2024-03-10T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
917625,Old Roman Road Ancaster,2024-03-10T08:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-10T08:20:00.000+00:00,feeder,,L2 Active Power,kW,0.06
917625,Old Roman Road Ancaster,2024-03-10T08:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-10T08:20:00.000+00:00,feeder,,N Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-10T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-10T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-10T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-10T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
917625,Old Roman Road Ancaster,2024-03-10T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-10T08:20:00.000+00:00,feeder,,L3 Active Power,kW,0.04
917625,Old Roman Road Ancaster,2024-03-10T08:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
917625,Old Roman Road Ancaster,2024-03-10T08:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-10T08:20:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-10T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-10T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T08:20:00.000+00:00,transformer,,Temperature,C,16.4
917625,Old Roman Road Ancaster,2024-03-10T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
917625,Old Roman Road Ancaster,2024-03-10T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
917625,Old Roman Road Ancaster,2024-03-10T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
917625,Old Roman Road Ancaster,2024-03-10T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
917625,Old Roman Road Ancaster,2024-03-10T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
917625,Old Roman Road Ancaster,2024-03-10T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.44
917625,Old Roman Road Ancaster,2024-03-10T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.62
917625,Old Roman Road Ancaster,2024-03-10T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.29
917625,Old Roman Road Ancaster,2024-03-10T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.39
917625,Old Roman Road Ancaster,2024-03-10T08:20:00.000+00:00,busbar,,L3 Active Power,kW,10.72
917625,Old Roman Road Ancaster,2024-03-10T08:20:00.000+00:00,busbar,,L2 Active Power,kW,7.16
917625,Old Roman Road Ancaster,2024-03-10T08:20:00.000+00:00,busbar,,L1 Active Power,kW,8.58
917625,Old Roman Road Ancaster,2024-03-10T08:20:00.000+00:00,busbar,,N Current (RMS),A,24.6
917625,Old Roman Road Ancaster,2024-03-10T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
917625,Old Roman Road Ancaster,2024-03-10T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.3
917625,Old Roman Road Ancaster,2024-03-10T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
917625,Old Roman Road Ancaster,2024-03-10T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-10T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-10T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
917625,Old Roman Road Ancaster,2024-03-10T08:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-10T08:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-10T08:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-10T08:10:00.000+00:00,feeder,,N Current (RMS),A,6.1
917625,Old Roman Road Ancaster,2024-03-10T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-10T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.26
917625,Old Roman Road Ancaster,2024-03-10T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.23
917625,Old Roman Road Ancaster,2024-03-10T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.27
917625,Old Roman Road Ancaster,2024-03-10T08:10:00.000+00:00,feeder,,L3 Active Power,kW,8.38
917625,Old Roman Road Ancaster,2024-03-10T08:10:00.000+00:00,feeder,,L2 Active Power,kW,7.02
917625,Old Roman Road Ancaster,2024-03-10T08:10:00.000+00:00,feeder,,L1 Active Power,kW,8.64
917625,Old Roman Road Ancaster,2024-03-10T08:10:00.000+00:00,feeder,,N Current (RMS),A,20.2
917625,Old Roman Road Ancaster,2024-03-10T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,36.0
917625,Old Roman Road Ancaster,2024-03-10T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,30.3
917625,Old Roman Road Ancaster,2024-03-10T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,37.2
917625,Old Roman Road Ancaster,2024-03-10T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-10T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
917625,Old Roman Road Ancaster,2024-03-10T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
917625,Old Roman Road Ancaster,2024-03-10T08:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-10T08:10:00.000+00:00,feeder,,L2 Active Power,kW,0.04
917625,Old Roman Road Ancaster,2024-03-10T08:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-10T08:10:00.000+00:00,feeder,,N Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-10T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-10T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-10T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
917625,Old Roman Road Ancaster,2024-03-10T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-10T08:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-10T08:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
917625,Old Roman Road Ancaster,2024-03-10T08:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-10T08:10:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-10T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T08:10:00.000+00:00,transformer,,Temperature,C,16.4
917625,Old Roman Road Ancaster,2024-03-10T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
