Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
917625,Old Roman Road Ancaster,2024-03-10T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
917625,Old Roman Road Ancaster,2024-03-10T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
917625,Old Roman Road Ancaster,2024-03-10T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
917625,Old Roman Road Ancaster,2024-03-10T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
917625,Old Roman Road Ancaster,2024-03-10T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.7
917625,Old Roman Road Ancaster,2024-03-10T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.26
917625,Old Roman Road Ancaster,2024-03-10T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.22
917625,Old Roman Road Ancaster,2024-03-10T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
917625,Old Roman Road Ancaster,2024-03-10T08:10:00.000+00:00,busbar,,L3 Active Power,kW,8.42
917625,Old Roman Road Ancaster,2024-03-10T08:10:00.000+00:00,busbar,,L2 Active Power,kW,7.02
917625,Old Roman Road Ancaster,2024-03-10T08:10:00.000+00:00,busbar,,L1 Active Power,kW,8.63
917625,Old Roman Road Ancaster,2024-03-10T08:10:00.000+00:00,busbar,,N Current (RMS),A,17.8
917625,Old Roman Road Ancaster,2024-03-10T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
917625,Old Roman Road Ancaster,2024-03-10T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.3
917625,Old Roman Road Ancaster,2024-03-10T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
917625,Old Roman Road Ancaster,2024-03-10T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-10T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-10T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
917625,Old Roman Road Ancaster,2024-03-10T08:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-10T08:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-10T08:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-10T08:00:00.000+00:00,feeder,,N Current (RMS),A,3.1
917625,Old Roman Road Ancaster,2024-03-10T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-10T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-10T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.54
917625,Old Roman Road Ancaster,2024-03-10T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.45
917625,Old Roman Road Ancaster,2024-03-10T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.39
917625,Old Roman Road Ancaster,2024-03-10T08:00:00.000+00:00,feeder,,L3 Active Power,kW,7.35
917625,Old Roman Road Ancaster,2024-03-10T08:00:00.000+00:00,feeder,,L2 Active Power,kW,5.99
917625,Old Roman Road Ancaster,2024-03-10T08:00:00.000+00:00,feeder,,L1 Active Power,kW,7.87
917625,Old Roman Road Ancaster,2024-03-10T08:00:00.000+00:00,feeder,,N Current (RMS),A,18.8
917625,Old Roman Road Ancaster,2024-03-10T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,32.3
917625,Old Roman Road Ancaster,2024-03-10T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,26.6
917625,Old Roman Road Ancaster,2024-03-10T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,34.2
917625,Old Roman Road Ancaster,2024-03-10T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-10T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
917625,Old Roman Road Ancaster,2024-03-10T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
917625,Old Roman Road Ancaster,2024-03-10T08:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-10T08:00:00.000+00:00,feeder,,L2 Active Power,kW,0.04
917625,Old Roman Road Ancaster,2024-03-10T08:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-10T08:00:00.000+00:00,feeder,,N Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-10T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-10T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
917625,Old Roman Road Ancaster,2024-03-10T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
917625,Old Roman Road Ancaster,2024-03-10T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-10T08:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-10T08:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
917625,Old Roman Road Ancaster,2024-03-10T08:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-10T08:00:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-10T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T08:00:00.000+00:00,transformer,,Temperature,C,16.4
917625,Old Roman Road Ancaster,2024-03-10T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
917625,Old Roman Road Ancaster,2024-03-10T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
917625,Old Roman Road Ancaster,2024-03-10T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
917625,Old Roman Road Ancaster,2024-03-10T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
917625,Old Roman Road Ancaster,2024-03-10T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
917625,Old Roman Road Ancaster,2024-03-10T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.71
917625,Old Roman Road Ancaster,2024-03-10T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.54
917625,Old Roman Road Ancaster,2024-03-10T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.43
917625,Old Roman Road Ancaster,2024-03-10T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.36
917625,Old Roman Road Ancaster,2024-03-10T08:00:00.000+00:00,busbar,,L3 Active Power,kW,7.38
917625,Old Roman Road Ancaster,2024-03-10T08:00:00.000+00:00,busbar,,L2 Active Power,kW,6.01
917625,Old Roman Road Ancaster,2024-03-10T08:00:00.000+00:00,busbar,,L1 Active Power,kW,7.86
917625,Old Roman Road Ancaster,2024-03-10T08:00:00.000+00:00,busbar,,N Current (RMS),A,19.1
917625,Old Roman Road Ancaster,2024-03-10T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
917625,Old Roman Road Ancaster,2024-03-10T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.6
917625,Old Roman Road Ancaster,2024-03-10T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
917625,Old Roman Road Ancaster,2024-03-10T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-10T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-10T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
917625,Old Roman Road Ancaster,2024-03-10T07:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-10T07:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-10T07:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-10T07:50:00.000+00:00,feeder,,N Current (RMS),A,2.4
917625,Old Roman Road Ancaster,2024-03-10T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-10T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-10T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.92
917625,Old Roman Road Ancaster,2024-03-10T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.67
917625,Old Roman Road Ancaster,2024-03-10T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.57
917625,Old Roman Road Ancaster,2024-03-10T07:50:00.000+00:00,feeder,,L3 Active Power,kW,7.58
917625,Old Roman Road Ancaster,2024-03-10T07:50:00.000+00:00,feeder,,L2 Active Power,kW,6.2
917625,Old Roman Road Ancaster,2024-03-10T07:50:00.000+00:00,feeder,,L1 Active Power,kW,9.06
917625,Old Roman Road Ancaster,2024-03-10T07:50:00.000+00:00,feeder,,N Current (RMS),A,24.9
917625,Old Roman Road Ancaster,2024-03-10T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,33.1
917625,Old Roman Road Ancaster,2024-03-10T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,27.4
917625,Old Roman Road Ancaster,2024-03-10T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,40.1
917625,Old Roman Road Ancaster,2024-03-10T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-10T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-10T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
917625,Old Roman Road Ancaster,2024-03-10T07:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-10T07:50:00.000+00:00,feeder,,L2 Active Power,kW,0.05
917625,Old Roman Road Ancaster,2024-03-10T07:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-10T07:50:00.000+00:00,feeder,,N Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-10T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-10T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
917625,Old Roman Road Ancaster,2024-03-10T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
917625,Old Roman Road Ancaster,2024-03-10T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-10T07:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-10T07:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
917625,Old Roman Road Ancaster,2024-03-10T07:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-10T07:50:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-10T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T07:50:00.000+00:00,transformer,,Temperature,C,16.4
917625,Old Roman Road Ancaster,2024-03-10T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
917625,Old Roman Road Ancaster,2024-03-10T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
917625,Old Roman Road Ancaster,2024-03-10T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
917625,Old Roman Road Ancaster,2024-03-10T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
917625,Old Roman Road Ancaster,2024-03-10T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
917625,Old Roman Road Ancaster,2024-03-10T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.57
917625,Old Roman Road Ancaster,2024-03-10T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.93
917625,Old Roman Road Ancaster,2024-03-10T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.66
917625,Old Roman Road Ancaster,2024-03-10T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.53
917625,Old Roman Road Ancaster,2024-03-10T07:50:00.000+00:00,busbar,,L3 Active Power,kW,7.61
917625,Old Roman Road Ancaster,2024-03-10T07:50:00.000+00:00,busbar,,L2 Active Power,kW,6.22
917625,Old Roman Road Ancaster,2024-03-10T07:50:00.000+00:00,busbar,,L1 Active Power,kW,9.07
917625,Old Roman Road Ancaster,2024-03-10T07:50:00.000+00:00,busbar,,N Current (RMS),A,24.9
917625,Old Roman Road Ancaster,2024-03-10T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
917625,Old Roman Road Ancaster,2024-03-10T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
917625,Old Roman Road Ancaster,2024-03-10T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.1
917625,Old Roman Road Ancaster,2024-03-10T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-10T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
917625,Old Roman Road Ancaster,2024-03-10T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
917625,Old Roman Road Ancaster,2024-03-10T07:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
917625,Old Roman Road Ancaster,2024-03-10T07:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-10T07:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
917625,Old Roman Road Ancaster,2024-03-10T07:40:00.000+00:00,feeder,,N Current (RMS),A,2.2
917625,Old Roman Road Ancaster,2024-03-10T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-10T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-10T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.24
917625,Old Roman Road Ancaster,2024-03-10T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.92
917625,Old Roman Road Ancaster,2024-03-10T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.94
917625,Old Roman Road Ancaster,2024-03-10T07:40:00.000+00:00,feeder,,L3 Active Power,kW,8.19
917625,Old Roman Road Ancaster,2024-03-10T07:40:00.000+00:00,feeder,,L2 Active Power,kW,6.21
917625,Old Roman Road Ancaster,2024-03-10T07:40:00.000+00:00,feeder,,L1 Active Power,kW,7.2
917625,Old Roman Road Ancaster,2024-03-10T07:40:00.000+00:00,feeder,,N Current (RMS),A,18.7
917625,Old Roman Road Ancaster,2024-03-10T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,36.0
917625,Old Roman Road Ancaster,2024-03-10T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,27.4
917625,Old Roman Road Ancaster,2024-03-10T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,31.1
917625,Old Roman Road Ancaster,2024-03-10T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-10T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
917625,Old Roman Road Ancaster,2024-03-10T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
917625,Old Roman Road Ancaster,2024-03-10T07:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-10T07:40:00.000+00:00,feeder,,L2 Active Power,kW,0.05
917625,Old Roman Road Ancaster,2024-03-10T07:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-10T07:40:00.000+00:00,feeder,,N Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-10T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-10T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-10T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
917625,Old Roman Road Ancaster,2024-03-10T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-10T07:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-10T07:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
917625,Old Roman Road Ancaster,2024-03-10T07:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-10T07:40:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-10T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T07:40:00.000+00:00,transformer,,Temperature,C,16.4
917625,Old Roman Road Ancaster,2024-03-10T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
917625,Old Roman Road Ancaster,2024-03-10T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
917625,Old Roman Road Ancaster,2024-03-10T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
917625,Old Roman Road Ancaster,2024-03-10T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
917625,Old Roman Road Ancaster,2024-03-10T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
917625,Old Roman Road Ancaster,2024-03-10T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
917625,Old Roman Road Ancaster,2024-03-10T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.24
917625,Old Roman Road Ancaster,2024-03-10T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.88
917625,Old Roman Road Ancaster,2024-03-10T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.89
917625,Old Roman Road Ancaster,2024-03-10T07:40:00.000+00:00,busbar,,L3 Active Power,kW,8.23
917625,Old Roman Road Ancaster,2024-03-10T07:40:00.000+00:00,busbar,,L2 Active Power,kW,6.23
917625,Old Roman Road Ancaster,2024-03-10T07:40:00.000+00:00,busbar,,L1 Active Power,kW,7.19
917625,Old Roman Road Ancaster,2024-03-10T07:40:00.000+00:00,busbar,,N Current (RMS),A,19.5
917625,Old Roman Road Ancaster,2024-03-10T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
917625,Old Roman Road Ancaster,2024-03-10T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
917625,Old Roman Road Ancaster,2024-03-10T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.1
917625,Old Roman Road Ancaster,2024-03-10T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
917625,Old Roman Road Ancaster,2024-03-10T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
917625,Old Roman Road Ancaster,2024-03-10T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
917625,Old Roman Road Ancaster,2024-03-10T07:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
917625,Old Roman Road Ancaster,2024-03-10T07:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-10T07:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
917625,Old Roman Road Ancaster,2024-03-10T07:30:00.000+00:00,feeder,,N Current (RMS),A,2.1
917625,Old Roman Road Ancaster,2024-03-10T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-10T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-10T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.43
917625,Old Roman Road Ancaster,2024-03-10T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.28
917625,Old Roman Road Ancaster,2024-03-10T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.28
917625,Old Roman Road Ancaster,2024-03-10T07:30:00.000+00:00,feeder,,L3 Active Power,kW,8.81
917625,Old Roman Road Ancaster,2024-03-10T07:30:00.000+00:00,feeder,,L2 Active Power,kW,6.2
917625,Old Roman Road Ancaster,2024-03-10T07:30:00.000+00:00,feeder,,L1 Active Power,kW,6.38
917625,Old Roman Road Ancaster,2024-03-10T07:30:00.000+00:00,feeder,,N Current (RMS),A,21.4
917625,Old Roman Road Ancaster,2024-03-10T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,39.1
917625,Old Roman Road Ancaster,2024-03-10T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,27.2
917625,Old Roman Road Ancaster,2024-03-10T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,28.0
917625,Old Roman Road Ancaster,2024-03-10T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-10T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
917625,Old Roman Road Ancaster,2024-03-10T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
917625,Old Roman Road Ancaster,2024-03-10T07:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-10T07:30:00.000+00:00,feeder,,L2 Active Power,kW,0.04
917625,Old Roman Road Ancaster,2024-03-10T07:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-10T07:30:00.000+00:00,feeder,,N Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-10T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-10T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-10T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-10T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
917625,Old Roman Road Ancaster,2024-03-10T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-10T07:30:00.000+00:00,feeder,,L3 Active Power,kW,0.04
917625,Old Roman Road Ancaster,2024-03-10T07:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
917625,Old Roman Road Ancaster,2024-03-10T07:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-10T07:30:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-10T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-10T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T07:30:00.000+00:00,transformer,,Temperature,C,16.4
917625,Old Roman Road Ancaster,2024-03-10T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
917625,Old Roman Road Ancaster,2024-03-10T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
917625,Old Roman Road Ancaster,2024-03-10T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
917625,Old Roman Road Ancaster,2024-03-10T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
917625,Old Roman Road Ancaster,2024-03-10T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
917625,Old Roman Road Ancaster,2024-03-10T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
917625,Old Roman Road Ancaster,2024-03-10T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.42
917625,Old Roman Road Ancaster,2024-03-10T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.23
917625,Old Roman Road Ancaster,2024-03-10T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
917625,Old Roman Road Ancaster,2024-03-10T07:30:00.000+00:00,busbar,,L3 Active Power,kW,8.86
917625,Old Roman Road Ancaster,2024-03-10T07:30:00.000+00:00,busbar,,L2 Active Power,kW,6.22
917625,Old Roman Road Ancaster,2024-03-10T07:30:00.000+00:00,busbar,,L1 Active Power,kW,6.35
917625,Old Roman Road Ancaster,2024-03-10T07:30:00.000+00:00,busbar,,N Current (RMS),A,22.4
917625,Old Roman Road Ancaster,2024-03-10T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
917625,Old Roman Road Ancaster,2024-03-10T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.1
917625,Old Roman Road Ancaster,2024-03-10T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.9
917625,Old Roman Road Ancaster,2024-03-10T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-10T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
917625,Old Roman Road Ancaster,2024-03-10T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
917625,Old Roman Road Ancaster,2024-03-10T07:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
917625,Old Roman Road Ancaster,2024-03-10T07:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-10T07:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
917625,Old Roman Road Ancaster,2024-03-10T07:20:00.000+00:00,feeder,,N Current (RMS),A,1.2
917625,Old Roman Road Ancaster,2024-03-10T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-10T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-10T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.69
917625,Old Roman Road Ancaster,2024-03-10T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.42
917625,Old Roman Road Ancaster,2024-03-10T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.41
917625,Old Roman Road Ancaster,2024-03-10T07:20:00.000+00:00,feeder,,L3 Active Power,kW,8.97
917625,Old Roman Road Ancaster,2024-03-10T07:20:00.000+00:00,feeder,,L2 Active Power,kW,6.56
917625,Old Roman Road Ancaster,2024-03-10T07:20:00.000+00:00,feeder,,L1 Active Power,kW,6.64
917625,Old Roman Road Ancaster,2024-03-10T07:20:00.000+00:00,feeder,,N Current (RMS),A,19.2
917625,Old Roman Road Ancaster,2024-03-10T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,39.5
917625,Old Roman Road Ancaster,2024-03-10T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,28.6
917625,Old Roman Road Ancaster,2024-03-10T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,29.3
917625,Old Roman Road Ancaster,2024-03-10T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-10T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
917625,Old Roman Road Ancaster,2024-03-10T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
917625,Old Roman Road Ancaster,2024-03-10T07:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-10T07:20:00.000+00:00,feeder,,L2 Active Power,kW,0.04
917625,Old Roman Road Ancaster,2024-03-10T07:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-10T07:20:00.000+00:00,feeder,,N Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-10T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-10T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-10T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
917625,Old Roman Road Ancaster,2024-03-10T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-10T07:20:00.000+00:00,feeder,,L3 Active Power,kW,0.04
917625,Old Roman Road Ancaster,2024-03-10T07:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
917625,Old Roman Road Ancaster,2024-03-10T07:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-10T07:20:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-10T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T07:20:00.000+00:00,transformer,,Temperature,C,16.5
917625,Old Roman Road Ancaster,2024-03-10T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
917625,Old Roman Road Ancaster,2024-03-10T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
917625,Old Roman Road Ancaster,2024-03-10T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
917625,Old Roman Road Ancaster,2024-03-10T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
917625,Old Roman Road Ancaster,2024-03-10T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
917625,Old Roman Road Ancaster,2024-03-10T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
917625,Old Roman Road Ancaster,2024-03-10T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.69
917625,Old Roman Road Ancaster,2024-03-10T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.36
917625,Old Roman Road Ancaster,2024-03-10T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.36
917625,Old Roman Road Ancaster,2024-03-10T07:20:00.000+00:00,busbar,,L3 Active Power,kW,9.02
917625,Old Roman Road Ancaster,2024-03-10T07:20:00.000+00:00,busbar,,L2 Active Power,kW,6.58
917625,Old Roman Road Ancaster,2024-03-10T07:20:00.000+00:00,busbar,,L1 Active Power,kW,6.61
917625,Old Roman Road Ancaster,2024-03-10T07:20:00.000+00:00,busbar,,N Current (RMS),A,19.8
917625,Old Roman Road Ancaster,2024-03-10T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
917625,Old Roman Road Ancaster,2024-03-10T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.7
917625,Old Roman Road Ancaster,2024-03-10T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
917625,Old Roman Road Ancaster,2024-03-10T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
917625,Old Roman Road Ancaster,2024-03-10T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
917625,Old Roman Road Ancaster,2024-03-10T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
917625,Old Roman Road Ancaster,2024-03-10T07:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
917625,Old Roman Road Ancaster,2024-03-10T07:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-10T07:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
917625,Old Roman Road Ancaster,2024-03-10T07:10:00.000+00:00,feeder,,N Current (RMS),A,1.2
917625,Old Roman Road Ancaster,2024-03-10T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-10T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-10T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.62
917625,Old Roman Road Ancaster,2024-03-10T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.39
917625,Old Roman Road Ancaster,2024-03-10T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.54
917625,Old Roman Road Ancaster,2024-03-10T07:10:00.000+00:00,feeder,,L3 Active Power,kW,11.05
917625,Old Roman Road Ancaster,2024-03-10T07:10:00.000+00:00,feeder,,L2 Active Power,kW,7.84
917625,Old Roman Road Ancaster,2024-03-10T07:10:00.000+00:00,feeder,,L1 Active Power,kW,7.64
917625,Old Roman Road Ancaster,2024-03-10T07:10:00.000+00:00,feeder,,N Current (RMS),A,22.5
917625,Old Roman Road Ancaster,2024-03-10T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,47.1
917625,Old Roman Road Ancaster,2024-03-10T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,34.5
917625,Old Roman Road Ancaster,2024-03-10T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,33.3
917625,Old Roman Road Ancaster,2024-03-10T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-10T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
917625,Old Roman Road Ancaster,2024-03-10T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
917625,Old Roman Road Ancaster,2024-03-10T07:10:00.000+00:00,feeder,,L3 Active Power,kW,0.04
917625,Old Roman Road Ancaster,2024-03-10T07:10:00.000+00:00,feeder,,L2 Active Power,kW,0.05
917625,Old Roman Road Ancaster,2024-03-10T07:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-10T07:10:00.000+00:00,feeder,,N Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-10T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-10T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-10T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-10T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
917625,Old Roman Road Ancaster,2024-03-10T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-10T07:10:00.000+00:00,feeder,,L3 Active Power,kW,0.04
917625,Old Roman Road Ancaster,2024-03-10T07:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
917625,Old Roman Road Ancaster,2024-03-10T07:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-10T07:10:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-10T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-10T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T07:10:00.000+00:00,transformer,,Temperature,C,16.5
917625,Old Roman Road Ancaster,2024-03-10T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
917625,Old Roman Road Ancaster,2024-03-10T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
917625,Old Roman Road Ancaster,2024-03-10T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
917625,Old Roman Road Ancaster,2024-03-10T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
917625,Old Roman Road Ancaster,2024-03-10T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
917625,Old Roman Road Ancaster,2024-03-10T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
917625,Old Roman Road Ancaster,2024-03-10T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.61
917625,Old Roman Road Ancaster,2024-03-10T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.32
917625,Old Roman Road Ancaster,2024-03-10T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.49
917625,Old Roman Road Ancaster,2024-03-10T07:10:00.000+00:00,busbar,,L3 Active Power,kW,11.11
917625,Old Roman Road Ancaster,2024-03-10T07:10:00.000+00:00,busbar,,L2 Active Power,kW,7.85
917625,Old Roman Road Ancaster,2024-03-10T07:10:00.000+00:00,busbar,,L1 Active Power,kW,7.59
917625,Old Roman Road Ancaster,2024-03-10T07:10:00.000+00:00,busbar,,N Current (RMS),A,22.9
917625,Old Roman Road Ancaster,2024-03-10T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
917625,Old Roman Road Ancaster,2024-03-10T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
917625,Old Roman Road Ancaster,2024-03-10T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.1
917625,Old Roman Road Ancaster,2024-03-10T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-10T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
917625,Old Roman Road Ancaster,2024-03-10T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
917625,Old Roman Road Ancaster,2024-03-10T07:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
917625,Old Roman Road Ancaster,2024-03-10T07:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-10T07:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
917625,Old Roman Road Ancaster,2024-03-10T07:00:00.000+00:00,feeder,,N Current (RMS),A,1.9
917625,Old Roman Road Ancaster,2024-03-10T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-10T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
917625,Old Roman Road Ancaster,2024-03-10T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.92
917625,Old Roman Road Ancaster,2024-03-10T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.35
917625,Old Roman Road Ancaster,2024-03-10T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.55
917625,Old Roman Road Ancaster,2024-03-10T07:00:00.000+00:00,feeder,,L3 Active Power,kW,11.25
917625,Old Roman Road Ancaster,2024-03-10T07:00:00.000+00:00,feeder,,L2 Active Power,kW,5.97
917625,Old Roman Road Ancaster,2024-03-10T07:00:00.000+00:00,feeder,,L1 Active Power,kW,7.0
917625,Old Roman Road Ancaster,2024-03-10T07:00:00.000+00:00,feeder,,N Current (RMS),A,28.9
917625,Old Roman Road Ancaster,2024-03-10T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,48.1
917625,Old Roman Road Ancaster,2024-03-10T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,26.9
917625,Old Roman Road Ancaster,2024-03-10T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,30.8
917625,Old Roman Road Ancaster,2024-03-10T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-10T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
917625,Old Roman Road Ancaster,2024-03-10T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
917625,Old Roman Road Ancaster,2024-03-10T07:00:00.000+00:00,feeder,,L3 Active Power,kW,0.04
917625,Old Roman Road Ancaster,2024-03-10T07:00:00.000+00:00,feeder,,L2 Active Power,kW,0.07
917625,Old Roman Road Ancaster,2024-03-10T07:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-10T07:00:00.000+00:00,feeder,,N Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-10T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-10T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
917625,Old Roman Road Ancaster,2024-03-10T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
917625,Old Roman Road Ancaster,2024-03-10T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
917625,Old Roman Road Ancaster,2024-03-10T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
917625,Old Roman Road Ancaster,2024-03-10T07:00:00.000+00:00,feeder,,L3 Active Power,kW,0.05
917625,Old Roman Road Ancaster,2024-03-10T07:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
917625,Old Roman Road Ancaster,2024-03-10T07:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-10T07:00:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-10T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-10T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T07:00:00.000+00:00,transformer,,Temperature,C,16.5
917625,Old Roman Road Ancaster,2024-03-10T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
917625,Old Roman Road Ancaster,2024-03-10T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
917625,Old Roman Road Ancaster,2024-03-10T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
917625,Old Roman Road Ancaster,2024-03-10T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
917625,Old Roman Road Ancaster,2024-03-10T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
917625,Old Roman Road Ancaster,2024-03-10T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
917625,Old Roman Road Ancaster,2024-03-10T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.93
917625,Old Roman Road Ancaster,2024-03-10T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.27
917625,Old Roman Road Ancaster,2024-03-10T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.47
917625,Old Roman Road Ancaster,2024-03-10T07:00:00.000+00:00,busbar,,L3 Active Power,kW,11.32
917625,Old Roman Road Ancaster,2024-03-10T07:00:00.000+00:00,busbar,,L2 Active Power,kW,6.02
917625,Old Roman Road Ancaster,2024-03-10T07:00:00.000+00:00,busbar,,L1 Active Power,kW,6.96
917625,Old Roman Road Ancaster,2024-03-10T07:00:00.000+00:00,busbar,,N Current (RMS),A,29.6
917625,Old Roman Road Ancaster,2024-03-10T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
917625,Old Roman Road Ancaster,2024-03-10T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
917625,Old Roman Road Ancaster,2024-03-10T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.6
917625,Old Roman Road Ancaster,2024-03-10T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-10T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-10T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
917625,Old Roman Road Ancaster,2024-03-10T06:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
917625,Old Roman Road Ancaster,2024-03-10T06:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-10T06:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
917625,Old Roman Road Ancaster,2024-03-10T06:50:00.000+00:00,feeder,,N Current (RMS),A,4.3
917625,Old Roman Road Ancaster,2024-03-10T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-10T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-10T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.91
917625,Old Roman Road Ancaster,2024-03-10T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.37
917625,Old Roman Road Ancaster,2024-03-10T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.54
917625,Old Roman Road Ancaster,2024-03-10T06:50:00.000+00:00,feeder,,L3 Active Power,kW,10.77
917625,Old Roman Road Ancaster,2024-03-10T06:50:00.000+00:00,feeder,,L2 Active Power,kW,6.93
917625,Old Roman Road Ancaster,2024-03-10T06:50:00.000+00:00,feeder,,L1 Active Power,kW,7.78
917625,Old Roman Road Ancaster,2024-03-10T06:50:00.000+00:00,feeder,,N Current (RMS),A,25.7
917625,Old Roman Road Ancaster,2024-03-10T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,46.2
917625,Old Roman Road Ancaster,2024-03-10T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,30.2
917625,Old Roman Road Ancaster,2024-03-10T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,33.6
917625,Old Roman Road Ancaster,2024-03-10T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-10T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
917625,Old Roman Road Ancaster,2024-03-10T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
917625,Old Roman Road Ancaster,2024-03-10T06:50:00.000+00:00,feeder,,L3 Active Power,kW,0.04
917625,Old Roman Road Ancaster,2024-03-10T06:50:00.000+00:00,feeder,,L2 Active Power,kW,0.06
917625,Old Roman Road Ancaster,2024-03-10T06:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-10T06:50:00.000+00:00,feeder,,N Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-10T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-10T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-10T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-10T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
917625,Old Roman Road Ancaster,2024-03-10T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-10T06:50:00.000+00:00,feeder,,L3 Active Power,kW,0.04
917625,Old Roman Road Ancaster,2024-03-10T06:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
917625,Old Roman Road Ancaster,2024-03-10T06:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-10T06:50:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-10T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-10T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T06:50:00.000+00:00,transformer,,Temperature,C,16.5
917625,Old Roman Road Ancaster,2024-03-10T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
917625,Old Roman Road Ancaster,2024-03-10T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
917625,Old Roman Road Ancaster,2024-03-10T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
917625,Old Roman Road Ancaster,2024-03-10T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
917625,Old Roman Road Ancaster,2024-03-10T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
917625,Old Roman Road Ancaster,2024-03-10T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
917625,Old Roman Road Ancaster,2024-03-10T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.91
917625,Old Roman Road Ancaster,2024-03-10T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.32
917625,Old Roman Road Ancaster,2024-03-10T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
917625,Old Roman Road Ancaster,2024-03-10T06:50:00.000+00:00,busbar,,L3 Active Power,kW,10.84
917625,Old Roman Road Ancaster,2024-03-10T06:50:00.000+00:00,busbar,,L2 Active Power,kW,6.96
917625,Old Roman Road Ancaster,2024-03-10T06:50:00.000+00:00,busbar,,L1 Active Power,kW,7.74
917625,Old Roman Road Ancaster,2024-03-10T06:50:00.000+00:00,busbar,,N Current (RMS),A,24.1
917625,Old Roman Road Ancaster,2024-03-10T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
917625,Old Roman Road Ancaster,2024-03-10T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.3
917625,Old Roman Road Ancaster,2024-03-10T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
917625,Old Roman Road Ancaster,2024-03-10T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-10T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
917625,Old Roman Road Ancaster,2024-03-10T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
917625,Old Roman Road Ancaster,2024-03-10T06:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
917625,Old Roman Road Ancaster,2024-03-10T06:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-10T06:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
917625,Old Roman Road Ancaster,2024-03-10T06:40:00.000+00:00,feeder,,N Current (RMS),A,2.2
917625,Old Roman Road Ancaster,2024-03-10T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-10T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-10T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.11
917625,Old Roman Road Ancaster,2024-03-10T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.5
917625,Old Roman Road Ancaster,2024-03-10T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.55
917625,Old Roman Road Ancaster,2024-03-10T06:40:00.000+00:00,feeder,,L3 Active Power,kW,11.25
917625,Old Roman Road Ancaster,2024-03-10T06:40:00.000+00:00,feeder,,L2 Active Power,kW,7.9
917625,Old Roman Road Ancaster,2024-03-10T06:40:00.000+00:00,feeder,,L1 Active Power,kW,8.44
917625,Old Roman Road Ancaster,2024-03-10T06:40:00.000+00:00,feeder,,N Current (RMS),A,22.8
917625,Old Roman Road Ancaster,2024-03-10T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,48.7
917625,Old Roman Road Ancaster,2024-03-10T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,34.2
917625,Old Roman Road Ancaster,2024-03-10T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,36.2
917625,Old Roman Road Ancaster,2024-03-10T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-10T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
917625,Old Roman Road Ancaster,2024-03-10T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
917625,Old Roman Road Ancaster,2024-03-10T06:40:00.000+00:00,feeder,,L3 Active Power,kW,0.04
917625,Old Roman Road Ancaster,2024-03-10T06:40:00.000+00:00,feeder,,L2 Active Power,kW,0.06
917625,Old Roman Road Ancaster,2024-03-10T06:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-10T06:40:00.000+00:00,feeder,,N Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-10T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-10T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-10T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-10T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
917625,Old Roman Road Ancaster,2024-03-10T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-10T06:40:00.000+00:00,feeder,,L3 Active Power,kW,0.04
917625,Old Roman Road Ancaster,2024-03-10T06:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
917625,Old Roman Road Ancaster,2024-03-10T06:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-10T06:40:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-10T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-10T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
