Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
917625,Old Roman Road Ancaster,2024-03-10T06:40:00.000+00:00,transformer,,Temperature,C,16.5
917625,Old Roman Road Ancaster,2024-03-10T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
917625,Old Roman Road Ancaster,2024-03-10T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
917625,Old Roman Road Ancaster,2024-03-10T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
917625,Old Roman Road Ancaster,2024-03-10T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
917625,Old Roman Road Ancaster,2024-03-10T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
917625,Old Roman Road Ancaster,2024-03-10T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
917625,Old Roman Road Ancaster,2024-03-10T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.11
917625,Old Roman Road Ancaster,2024-03-10T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.43
917625,Old Roman Road Ancaster,2024-03-10T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
917625,Old Roman Road Ancaster,2024-03-10T06:40:00.000+00:00,busbar,,L3 Active Power,kW,11.31
917625,Old Roman Road Ancaster,2024-03-10T06:40:00.000+00:00,busbar,,L2 Active Power,kW,7.92
917625,Old Roman Road Ancaster,2024-03-10T06:40:00.000+00:00,busbar,,L1 Active Power,kW,8.4
917625,Old Roman Road Ancaster,2024-03-10T06:40:00.000+00:00,busbar,,N Current (RMS),A,24.0
917625,Old Roman Road Ancaster,2024-03-10T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
917625,Old Roman Road Ancaster,2024-03-10T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.3
917625,Old Roman Road Ancaster,2024-03-10T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.1
917625,Old Roman Road Ancaster,2024-03-10T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-10T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
917625,Old Roman Road Ancaster,2024-03-10T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
917625,Old Roman Road Ancaster,2024-03-10T06:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
917625,Old Roman Road Ancaster,2024-03-10T06:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-10T06:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
917625,Old Roman Road Ancaster,2024-03-10T06:30:00.000+00:00,feeder,,N Current (RMS),A,2.4
917625,Old Roman Road Ancaster,2024-03-10T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-10T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
917625,Old Roman Road Ancaster,2024-03-10T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.1
917625,Old Roman Road Ancaster,2024-03-10T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.34
917625,Old Roman Road Ancaster,2024-03-10T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.62
917625,Old Roman Road Ancaster,2024-03-10T06:30:00.000+00:00,feeder,,L3 Active Power,kW,13.18
917625,Old Roman Road Ancaster,2024-03-10T06:30:00.000+00:00,feeder,,L2 Active Power,kW,8.41
917625,Old Roman Road Ancaster,2024-03-10T06:30:00.000+00:00,feeder,,L1 Active Power,kW,10.22
917625,Old Roman Road Ancaster,2024-03-10T06:30:00.000+00:00,feeder,,N Current (RMS),A,27.7
917625,Old Roman Road Ancaster,2024-03-10T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,57.0
917625,Old Roman Road Ancaster,2024-03-10T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,36.1
917625,Old Roman Road Ancaster,2024-03-10T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,43.5
917625,Old Roman Road Ancaster,2024-03-10T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-10T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
917625,Old Roman Road Ancaster,2024-03-10T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
917625,Old Roman Road Ancaster,2024-03-10T06:30:00.000+00:00,feeder,,L3 Active Power,kW,0.04
917625,Old Roman Road Ancaster,2024-03-10T06:30:00.000+00:00,feeder,,L2 Active Power,kW,0.07
917625,Old Roman Road Ancaster,2024-03-10T06:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-10T06:30:00.000+00:00,feeder,,N Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-10T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-10T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
917625,Old Roman Road Ancaster,2024-03-10T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-10T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
917625,Old Roman Road Ancaster,2024-03-10T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
917625,Old Roman Road Ancaster,2024-03-10T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
917625,Old Roman Road Ancaster,2024-03-10T06:30:00.000+00:00,feeder,,L3 Active Power,kW,0.05
917625,Old Roman Road Ancaster,2024-03-10T06:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
917625,Old Roman Road Ancaster,2024-03-10T06:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-10T06:30:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-10T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-10T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T06:30:00.000+00:00,transformer,,Temperature,C,16.5
917625,Old Roman Road Ancaster,2024-03-10T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
917625,Old Roman Road Ancaster,2024-03-10T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
917625,Old Roman Road Ancaster,2024-03-10T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
917625,Old Roman Road Ancaster,2024-03-10T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
917625,Old Roman Road Ancaster,2024-03-10T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
917625,Old Roman Road Ancaster,2024-03-10T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
917625,Old Roman Road Ancaster,2024-03-10T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.1
917625,Old Roman Road Ancaster,2024-03-10T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.28
917625,Old Roman Road Ancaster,2024-03-10T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.54
917625,Old Roman Road Ancaster,2024-03-10T06:30:00.000+00:00,busbar,,L3 Active Power,kW,13.25
917625,Old Roman Road Ancaster,2024-03-10T06:30:00.000+00:00,busbar,,L2 Active Power,kW,8.45
917625,Old Roman Road Ancaster,2024-03-10T06:30:00.000+00:00,busbar,,L1 Active Power,kW,10.19
917625,Old Roman Road Ancaster,2024-03-10T06:30:00.000+00:00,busbar,,N Current (RMS),A,28.8
917625,Old Roman Road Ancaster,2024-03-10T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
917625,Old Roman Road Ancaster,2024-03-10T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
917625,Old Roman Road Ancaster,2024-03-10T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
917625,Old Roman Road Ancaster,2024-03-10T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-10T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
917625,Old Roman Road Ancaster,2024-03-10T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
917625,Old Roman Road Ancaster,2024-03-10T06:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
917625,Old Roman Road Ancaster,2024-03-10T06:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-10T06:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
917625,Old Roman Road Ancaster,2024-03-10T06:20:00.000+00:00,feeder,,N Current (RMS),A,2.5
917625,Old Roman Road Ancaster,2024-03-10T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-10T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
917625,Old Roman Road Ancaster,2024-03-10T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.7
917625,Old Roman Road Ancaster,2024-03-10T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.81
917625,Old Roman Road Ancaster,2024-03-10T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.25
917625,Old Roman Road Ancaster,2024-03-10T06:20:00.000+00:00,feeder,,L3 Active Power,kW,14.99
917625,Old Roman Road Ancaster,2024-03-10T06:20:00.000+00:00,feeder,,L2 Active Power,kW,9.17
917625,Old Roman Road Ancaster,2024-03-10T06:20:00.000+00:00,feeder,,L1 Active Power,kW,11.39
917625,Old Roman Road Ancaster,2024-03-10T06:20:00.000+00:00,feeder,,N Current (RMS),A,30.0
917625,Old Roman Road Ancaster,2024-03-10T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,64.0
917625,Old Roman Road Ancaster,2024-03-10T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,39.5
917625,Old Roman Road Ancaster,2024-03-10T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,48.6
917625,Old Roman Road Ancaster,2024-03-10T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-10T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
917625,Old Roman Road Ancaster,2024-03-10T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
917625,Old Roman Road Ancaster,2024-03-10T06:20:00.000+00:00,feeder,,L3 Active Power,kW,0.05
917625,Old Roman Road Ancaster,2024-03-10T06:20:00.000+00:00,feeder,,L2 Active Power,kW,0.09
917625,Old Roman Road Ancaster,2024-03-10T06:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-10T06:20:00.000+00:00,feeder,,N Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-10T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-10T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
917625,Old Roman Road Ancaster,2024-03-10T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-10T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
917625,Old Roman Road Ancaster,2024-03-10T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
917625,Old Roman Road Ancaster,2024-03-10T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
917625,Old Roman Road Ancaster,2024-03-10T06:20:00.000+00:00,feeder,,L3 Active Power,kW,0.06
917625,Old Roman Road Ancaster,2024-03-10T06:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
917625,Old Roman Road Ancaster,2024-03-10T06:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-10T06:20:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-10T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-10T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T06:20:00.000+00:00,transformer,,Temperature,C,16.5
917625,Old Roman Road Ancaster,2024-03-10T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
917625,Old Roman Road Ancaster,2024-03-10T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
917625,Old Roman Road Ancaster,2024-03-10T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
917625,Old Roman Road Ancaster,2024-03-10T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
917625,Old Roman Road Ancaster,2024-03-10T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
917625,Old Roman Road Ancaster,2024-03-10T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
917625,Old Roman Road Ancaster,2024-03-10T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.71
917625,Old Roman Road Ancaster,2024-03-10T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.74
917625,Old Roman Road Ancaster,2024-03-10T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.16
917625,Old Roman Road Ancaster,2024-03-10T06:20:00.000+00:00,busbar,,L3 Active Power,kW,15.06
917625,Old Roman Road Ancaster,2024-03-10T06:20:00.000+00:00,busbar,,L2 Active Power,kW,9.22
917625,Old Roman Road Ancaster,2024-03-10T06:20:00.000+00:00,busbar,,L1 Active Power,kW,11.36
917625,Old Roman Road Ancaster,2024-03-10T06:20:00.000+00:00,busbar,,N Current (RMS),A,31.3
917625,Old Roman Road Ancaster,2024-03-10T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
917625,Old Roman Road Ancaster,2024-03-10T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
917625,Old Roman Road Ancaster,2024-03-10T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
917625,Old Roman Road Ancaster,2024-03-10T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-10T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
917625,Old Roman Road Ancaster,2024-03-10T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
917625,Old Roman Road Ancaster,2024-03-10T06:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
917625,Old Roman Road Ancaster,2024-03-10T06:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-10T06:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
917625,Old Roman Road Ancaster,2024-03-10T06:10:00.000+00:00,feeder,,N Current (RMS),A,2.4
917625,Old Roman Road Ancaster,2024-03-10T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-10T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-10T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.96
917625,Old Roman Road Ancaster,2024-03-10T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.05
917625,Old Roman Road Ancaster,2024-03-10T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.15
917625,Old Roman Road Ancaster,2024-03-10T06:10:00.000+00:00,feeder,,L3 Active Power,kW,11.35
917625,Old Roman Road Ancaster,2024-03-10T06:10:00.000+00:00,feeder,,L2 Active Power,kW,7.46
917625,Old Roman Road Ancaster,2024-03-10T06:10:00.000+00:00,feeder,,L1 Active Power,kW,9.32
917625,Old Roman Road Ancaster,2024-03-10T06:10:00.000+00:00,feeder,,N Current (RMS),A,25.9
917625,Old Roman Road Ancaster,2024-03-10T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,48.5
917625,Old Roman Road Ancaster,2024-03-10T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,32.0
917625,Old Roman Road Ancaster,2024-03-10T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,40.4
917625,Old Roman Road Ancaster,2024-03-10T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-10T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
917625,Old Roman Road Ancaster,2024-03-10T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
917625,Old Roman Road Ancaster,2024-03-10T06:10:00.000+00:00,feeder,,L3 Active Power,kW,0.04
917625,Old Roman Road Ancaster,2024-03-10T06:10:00.000+00:00,feeder,,L2 Active Power,kW,0.07
917625,Old Roman Road Ancaster,2024-03-10T06:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-10T06:10:00.000+00:00,feeder,,N Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-10T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-10T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-10T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
917625,Old Roman Road Ancaster,2024-03-10T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
917625,Old Roman Road Ancaster,2024-03-10T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-10T06:10:00.000+00:00,feeder,,L3 Active Power,kW,0.04
917625,Old Roman Road Ancaster,2024-03-10T06:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
917625,Old Roman Road Ancaster,2024-03-10T06:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-10T06:10:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-10T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-10T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T06:10:00.000+00:00,transformer,,Temperature,C,16.5
917625,Old Roman Road Ancaster,2024-03-10T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
917625,Old Roman Road Ancaster,2024-03-10T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
917625,Old Roman Road Ancaster,2024-03-10T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
917625,Old Roman Road Ancaster,2024-03-10T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
917625,Old Roman Road Ancaster,2024-03-10T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
917625,Old Roman Road Ancaster,2024-03-10T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
917625,Old Roman Road Ancaster,2024-03-10T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.96
917625,Old Roman Road Ancaster,2024-03-10T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
917625,Old Roman Road Ancaster,2024-03-10T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
917625,Old Roman Road Ancaster,2024-03-10T06:10:00.000+00:00,busbar,,L3 Active Power,kW,11.4
917625,Old Roman Road Ancaster,2024-03-10T06:10:00.000+00:00,busbar,,L2 Active Power,kW,7.5
917625,Old Roman Road Ancaster,2024-03-10T06:10:00.000+00:00,busbar,,L1 Active Power,kW,9.3
917625,Old Roman Road Ancaster,2024-03-10T06:10:00.000+00:00,busbar,,N Current (RMS),A,26.5
917625,Old Roman Road Ancaster,2024-03-10T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
917625,Old Roman Road Ancaster,2024-03-10T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.1
917625,Old Roman Road Ancaster,2024-03-10T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.3
917625,Old Roman Road Ancaster,2024-03-10T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
917625,Old Roman Road Ancaster,2024-03-10T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
917625,Old Roman Road Ancaster,2024-03-10T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
917625,Old Roman Road Ancaster,2024-03-10T06:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
917625,Old Roman Road Ancaster,2024-03-10T06:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-10T06:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
917625,Old Roman Road Ancaster,2024-03-10T06:00:00.000+00:00,feeder,,N Current (RMS),A,1.2
917625,Old Roman Road Ancaster,2024-03-10T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-10T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-10T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.53
917625,Old Roman Road Ancaster,2024-03-10T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.85
917625,Old Roman Road Ancaster,2024-03-10T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
917625,Old Roman Road Ancaster,2024-03-10T06:00:00.000+00:00,feeder,,L3 Active Power,kW,12.19
917625,Old Roman Road Ancaster,2024-03-10T06:00:00.000+00:00,feeder,,L2 Active Power,kW,9.77
917625,Old Roman Road Ancaster,2024-03-10T06:00:00.000+00:00,feeder,,L1 Active Power,kW,10.03
917625,Old Roman Road Ancaster,2024-03-10T06:00:00.000+00:00,feeder,,N Current (RMS),A,21.0
917625,Old Roman Road Ancaster,2024-03-10T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,52.0
917625,Old Roman Road Ancaster,2024-03-10T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,41.8
917625,Old Roman Road Ancaster,2024-03-10T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,43.3
917625,Old Roman Road Ancaster,2024-03-10T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-10T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
917625,Old Roman Road Ancaster,2024-03-10T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
917625,Old Roman Road Ancaster,2024-03-10T06:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-10T06:00:00.000+00:00,feeder,,L2 Active Power,kW,0.05
917625,Old Roman Road Ancaster,2024-03-10T06:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-10T06:00:00.000+00:00,feeder,,N Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-10T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-10T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-10T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-10T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
917625,Old Roman Road Ancaster,2024-03-10T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-10T06:00:00.000+00:00,feeder,,L3 Active Power,kW,0.04
917625,Old Roman Road Ancaster,2024-03-10T06:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
917625,Old Roman Road Ancaster,2024-03-10T06:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-10T06:00:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-10T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-10T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T06:00:00.000+00:00,transformer,,Temperature,C,16.5
917625,Old Roman Road Ancaster,2024-03-10T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
917625,Old Roman Road Ancaster,2024-03-10T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
917625,Old Roman Road Ancaster,2024-03-10T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
917625,Old Roman Road Ancaster,2024-03-10T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
917625,Old Roman Road Ancaster,2024-03-10T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
917625,Old Roman Road Ancaster,2024-03-10T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
917625,Old Roman Road Ancaster,2024-03-10T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.53
917625,Old Roman Road Ancaster,2024-03-10T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.79
917625,Old Roman Road Ancaster,2024-03-10T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
917625,Old Roman Road Ancaster,2024-03-10T06:00:00.000+00:00,busbar,,L3 Active Power,kW,12.24
917625,Old Roman Road Ancaster,2024-03-10T06:00:00.000+00:00,busbar,,L2 Active Power,kW,9.78
917625,Old Roman Road Ancaster,2024-03-10T06:00:00.000+00:00,busbar,,L1 Active Power,kW,10.0
917625,Old Roman Road Ancaster,2024-03-10T06:00:00.000+00:00,busbar,,N Current (RMS),A,21.6
917625,Old Roman Road Ancaster,2024-03-10T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
917625,Old Roman Road Ancaster,2024-03-10T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
917625,Old Roman Road Ancaster,2024-03-10T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
917625,Old Roman Road Ancaster,2024-03-10T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
917625,Old Roman Road Ancaster,2024-03-10T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
917625,Old Roman Road Ancaster,2024-03-10T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
917625,Old Roman Road Ancaster,2024-03-10T05:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
917625,Old Roman Road Ancaster,2024-03-10T05:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-10T05:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
917625,Old Roman Road Ancaster,2024-03-10T05:50:00.000+00:00,feeder,,N Current (RMS),A,1.7
917625,Old Roman Road Ancaster,2024-03-10T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-10T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-10T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.7
917625,Old Roman Road Ancaster,2024-03-10T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.27
917625,Old Roman Road Ancaster,2024-03-10T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
917625,Old Roman Road Ancaster,2024-03-10T05:50:00.000+00:00,feeder,,L3 Active Power,kW,11.87
917625,Old Roman Road Ancaster,2024-03-10T05:50:00.000+00:00,feeder,,L2 Active Power,kW,9.53
917625,Old Roman Road Ancaster,2024-03-10T05:50:00.000+00:00,feeder,,L1 Active Power,kW,8.46
917625,Old Roman Road Ancaster,2024-03-10T05:50:00.000+00:00,feeder,,N Current (RMS),A,22.2
917625,Old Roman Road Ancaster,2024-03-10T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,51.3
917625,Old Roman Road Ancaster,2024-03-10T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,41.1
917625,Old Roman Road Ancaster,2024-03-10T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,36.6
917625,Old Roman Road Ancaster,2024-03-10T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-10T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
917625,Old Roman Road Ancaster,2024-03-10T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
917625,Old Roman Road Ancaster,2024-03-10T05:50:00.000+00:00,feeder,,L3 Active Power,kW,0.04
917625,Old Roman Road Ancaster,2024-03-10T05:50:00.000+00:00,feeder,,L2 Active Power,kW,0.04
917625,Old Roman Road Ancaster,2024-03-10T05:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-10T05:50:00.000+00:00,feeder,,N Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-10T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-10T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-10T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-10T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
917625,Old Roman Road Ancaster,2024-03-10T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-10T05:50:00.000+00:00,feeder,,L3 Active Power,kW,0.04
917625,Old Roman Road Ancaster,2024-03-10T05:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
917625,Old Roman Road Ancaster,2024-03-10T05:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
917625,Old Roman Road Ancaster,2024-03-10T05:50:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-10T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-10T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T05:50:00.000+00:00,transformer,,Temperature,C,16.5
917625,Old Roman Road Ancaster,2024-03-10T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
917625,Old Roman Road Ancaster,2024-03-10T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
917625,Old Roman Road Ancaster,2024-03-10T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
917625,Old Roman Road Ancaster,2024-03-10T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
917625,Old Roman Road Ancaster,2024-03-10T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
917625,Old Roman Road Ancaster,2024-03-10T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
917625,Old Roman Road Ancaster,2024-03-10T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.69
917625,Old Roman Road Ancaster,2024-03-10T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.19
917625,Old Roman Road Ancaster,2024-03-10T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
917625,Old Roman Road Ancaster,2024-03-10T05:50:00.000+00:00,busbar,,L3 Active Power,kW,11.93
917625,Old Roman Road Ancaster,2024-03-10T05:50:00.000+00:00,busbar,,L2 Active Power,kW,9.54
917625,Old Roman Road Ancaster,2024-03-10T05:50:00.000+00:00,busbar,,L1 Active Power,kW,8.4
917625,Old Roman Road Ancaster,2024-03-10T05:50:00.000+00:00,busbar,,N Current (RMS),A,22.8
917625,Old Roman Road Ancaster,2024-03-10T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
917625,Old Roman Road Ancaster,2024-03-10T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
917625,Old Roman Road Ancaster,2024-03-10T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
917625,Old Roman Road Ancaster,2024-03-10T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-10T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
917625,Old Roman Road Ancaster,2024-03-10T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
917625,Old Roman Road Ancaster,2024-03-10T05:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
917625,Old Roman Road Ancaster,2024-03-10T05:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-10T05:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
917625,Old Roman Road Ancaster,2024-03-10T05:40:00.000+00:00,feeder,,N Current (RMS),A,2.0
917625,Old Roman Road Ancaster,2024-03-10T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-10T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-10T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.65
917625,Old Roman Road Ancaster,2024-03-10T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.07
917625,Old Roman Road Ancaster,2024-03-10T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
917625,Old Roman Road Ancaster,2024-03-10T05:40:00.000+00:00,feeder,,L3 Active Power,kW,9.07
917625,Old Roman Road Ancaster,2024-03-10T05:40:00.000+00:00,feeder,,L2 Active Power,kW,6.69
917625,Old Roman Road Ancaster,2024-03-10T05:40:00.000+00:00,feeder,,L1 Active Power,kW,6.72
917625,Old Roman Road Ancaster,2024-03-10T05:40:00.000+00:00,feeder,,N Current (RMS),A,20.7
917625,Old Roman Road Ancaster,2024-03-10T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,39.5
917625,Old Roman Road Ancaster,2024-03-10T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,29.8
917625,Old Roman Road Ancaster,2024-03-10T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,29.4
917625,Old Roman Road Ancaster,2024-03-10T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-10T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
917625,Old Roman Road Ancaster,2024-03-10T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
917625,Old Roman Road Ancaster,2024-03-10T05:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-10T05:40:00.000+00:00,feeder,,L2 Active Power,kW,0.05
917625,Old Roman Road Ancaster,2024-03-10T05:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-10T05:40:00.000+00:00,feeder,,N Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-10T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-10T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-10T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
917625,Old Roman Road Ancaster,2024-03-10T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-10T05:40:00.000+00:00,feeder,,L3 Active Power,kW,0.04
917625,Old Roman Road Ancaster,2024-03-10T05:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
917625,Old Roman Road Ancaster,2024-03-10T05:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-10T05:40:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-10T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T05:40:00.000+00:00,transformer,,Temperature,C,16.5
917625,Old Roman Road Ancaster,2024-03-10T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
917625,Old Roman Road Ancaster,2024-03-10T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
917625,Old Roman Road Ancaster,2024-03-10T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
917625,Old Roman Road Ancaster,2024-03-10T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
917625,Old Roman Road Ancaster,2024-03-10T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
917625,Old Roman Road Ancaster,2024-03-10T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
917625,Old Roman Road Ancaster,2024-03-10T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.65
917625,Old Roman Road Ancaster,2024-03-10T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.02
917625,Old Roman Road Ancaster,2024-03-10T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
917625,Old Roman Road Ancaster,2024-03-10T05:40:00.000+00:00,busbar,,L3 Active Power,kW,9.11
917625,Old Roman Road Ancaster,2024-03-10T05:40:00.000+00:00,busbar,,L2 Active Power,kW,6.71
917625,Old Roman Road Ancaster,2024-03-10T05:40:00.000+00:00,busbar,,L1 Active Power,kW,6.68
917625,Old Roman Road Ancaster,2024-03-10T05:40:00.000+00:00,busbar,,N Current (RMS),A,21.3
917625,Old Roman Road Ancaster,2024-03-10T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
917625,Old Roman Road Ancaster,2024-03-10T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
917625,Old Roman Road Ancaster,2024-03-10T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.3
917625,Old Roman Road Ancaster,2024-03-10T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-10T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
917625,Old Roman Road Ancaster,2024-03-10T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
917625,Old Roman Road Ancaster,2024-03-10T05:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
917625,Old Roman Road Ancaster,2024-03-10T05:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-10T05:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
917625,Old Roman Road Ancaster,2024-03-10T05:30:00.000+00:00,feeder,,N Current (RMS),A,2.1
917625,Old Roman Road Ancaster,2024-03-10T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-10T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-10T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.29
917625,Old Roman Road Ancaster,2024-03-10T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.63
917625,Old Roman Road Ancaster,2024-03-10T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
917625,Old Roman Road Ancaster,2024-03-10T05:30:00.000+00:00,feeder,,L3 Active Power,kW,9.05
917625,Old Roman Road Ancaster,2024-03-10T05:30:00.000+00:00,feeder,,L2 Active Power,kW,6.31
917625,Old Roman Road Ancaster,2024-03-10T05:30:00.000+00:00,feeder,,L1 Active Power,kW,6.51
917625,Old Roman Road Ancaster,2024-03-10T05:30:00.000+00:00,feeder,,N Current (RMS),A,22.9
917625,Old Roman Road Ancaster,2024-03-10T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,38.5
917625,Old Roman Road Ancaster,2024-03-10T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,27.0
917625,Old Roman Road Ancaster,2024-03-10T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,28.1
917625,Old Roman Road Ancaster,2024-03-10T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-10T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
917625,Old Roman Road Ancaster,2024-03-10T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
917625,Old Roman Road Ancaster,2024-03-10T05:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-10T05:30:00.000+00:00,feeder,,L2 Active Power,kW,0.05
917625,Old Roman Road Ancaster,2024-03-10T05:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-10T05:30:00.000+00:00,feeder,,N Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-10T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-10T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-10T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
917625,Old Roman Road Ancaster,2024-03-10T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-10T05:30:00.000+00:00,feeder,,L3 Active Power,kW,0.04
917625,Old Roman Road Ancaster,2024-03-10T05:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
917625,Old Roman Road Ancaster,2024-03-10T05:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-10T05:30:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-10T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T05:30:00.000+00:00,transformer,,Temperature,C,16.5
917625,Old Roman Road Ancaster,2024-03-10T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
917625,Old Roman Road Ancaster,2024-03-10T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
917625,Old Roman Road Ancaster,2024-03-10T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
917625,Old Roman Road Ancaster,2024-03-10T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
917625,Old Roman Road Ancaster,2024-03-10T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
917625,Old Roman Road Ancaster,2024-03-10T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
917625,Old Roman Road Ancaster,2024-03-10T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.29
917625,Old Roman Road Ancaster,2024-03-10T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
917625,Old Roman Road Ancaster,2024-03-10T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
917625,Old Roman Road Ancaster,2024-03-10T05:30:00.000+00:00,busbar,,L3 Active Power,kW,9.1
917625,Old Roman Road Ancaster,2024-03-10T05:30:00.000+00:00,busbar,,L2 Active Power,kW,6.33
917625,Old Roman Road Ancaster,2024-03-10T05:30:00.000+00:00,busbar,,L1 Active Power,kW,6.48
917625,Old Roman Road Ancaster,2024-03-10T05:30:00.000+00:00,busbar,,N Current (RMS),A,22.8
917625,Old Roman Road Ancaster,2024-03-10T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
917625,Old Roman Road Ancaster,2024-03-10T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.1
917625,Old Roman Road Ancaster,2024-03-10T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
917625,Old Roman Road Ancaster,2024-03-10T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-10T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
917625,Old Roman Road Ancaster,2024-03-10T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
917625,Old Roman Road Ancaster,2024-03-10T05:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-10T05:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-10T05:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
917625,Old Roman Road Ancaster,2024-03-10T05:20:00.000+00:00,feeder,,N Current (RMS),A,1.7
917625,Old Roman Road Ancaster,2024-03-10T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-10T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-10T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.92
917625,Old Roman Road Ancaster,2024-03-10T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.75
917625,Old Roman Road Ancaster,2024-03-10T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
917625,Old Roman Road Ancaster,2024-03-10T05:20:00.000+00:00,feeder,,L3 Active Power,kW,7.25
917625,Old Roman Road Ancaster,2024-03-10T05:20:00.000+00:00,feeder,,L2 Active Power,kW,5.81
917625,Old Roman Road Ancaster,2024-03-10T05:20:00.000+00:00,feeder,,L1 Active Power,kW,5.88
917625,Old Roman Road Ancaster,2024-03-10T05:20:00.000+00:00,feeder,,N Current (RMS),A,17.5
917625,Old Roman Road Ancaster,2024-03-10T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,31.1
917625,Old Roman Road Ancaster,2024-03-10T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,24.9
917625,Old Roman Road Ancaster,2024-03-10T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,25.7
917625,Old Roman Road Ancaster,2024-03-10T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-10T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
917625,Old Roman Road Ancaster,2024-03-10T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
917625,Old Roman Road Ancaster,2024-03-10T05:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-10T05:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-10T05:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-10T05:20:00.000+00:00,feeder,,N Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-10T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-10T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-10T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
917625,Old Roman Road Ancaster,2024-03-10T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-10T05:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-10T05:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
917625,Old Roman Road Ancaster,2024-03-10T05:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-10T05:20:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-10T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T05:20:00.000+00:00,transformer,,Temperature,C,16.5
917625,Old Roman Road Ancaster,2024-03-10T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
917625,Old Roman Road Ancaster,2024-03-10T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
917625,Old Roman Road Ancaster,2024-03-10T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
917625,Old Roman Road Ancaster,2024-03-10T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
917625,Old Roman Road Ancaster,2024-03-10T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
917625,Old Roman Road Ancaster,2024-03-10T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
917625,Old Roman Road Ancaster,2024-03-10T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.91
917625,Old Roman Road Ancaster,2024-03-10T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.71
917625,Old Roman Road Ancaster,2024-03-10T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
917625,Old Roman Road Ancaster,2024-03-10T05:20:00.000+00:00,busbar,,L3 Active Power,kW,7.29
917625,Old Roman Road Ancaster,2024-03-10T05:20:00.000+00:00,busbar,,L2 Active Power,kW,5.82
917625,Old Roman Road Ancaster,2024-03-10T05:20:00.000+00:00,busbar,,L1 Active Power,kW,5.85
917625,Old Roman Road Ancaster,2024-03-10T05:20:00.000+00:00,busbar,,N Current (RMS),A,18.0
917625,Old Roman Road Ancaster,2024-03-10T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.3
917625,Old Roman Road Ancaster,2024-03-10T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.9
917625,Old Roman Road Ancaster,2024-03-10T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.6
917625,Old Roman Road Ancaster,2024-03-10T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
917625,Old Roman Road Ancaster,2024-03-10T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
917625,Old Roman Road Ancaster,2024-03-10T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
917625,Old Roman Road Ancaster,2024-03-10T05:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-10T05:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-10T05:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
917625,Old Roman Road Ancaster,2024-03-10T05:10:00.000+00:00,feeder,,N Current (RMS),A,2.0
917625,Old Roman Road Ancaster,2024-03-10T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-10T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-10T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.94
917625,Old Roman Road Ancaster,2024-03-10T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.85
917625,Old Roman Road Ancaster,2024-03-10T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
917625,Old Roman Road Ancaster,2024-03-10T05:10:00.000+00:00,feeder,,L3 Active Power,kW,5.46
917625,Old Roman Road Ancaster,2024-03-10T05:10:00.000+00:00,feeder,,L2 Active Power,kW,5.01
917625,Old Roman Road Ancaster,2024-03-10T05:10:00.000+00:00,feeder,,L1 Active Power,kW,4.2
917625,Old Roman Road Ancaster,2024-03-10T05:10:00.000+00:00,feeder,,N Current (RMS),A,14.5
917625,Old Roman Road Ancaster,2024-03-10T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,24.4
917625,Old Roman Road Ancaster,2024-03-10T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,22.4
917625,Old Roman Road Ancaster,2024-03-10T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,19.1
917625,Old Roman Road Ancaster,2024-03-10T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-10T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
917625,Old Roman Road Ancaster,2024-03-10T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
917625,Old Roman Road Ancaster,2024-03-10T05:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-10T05:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-10T05:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-10T05:10:00.000+00:00,feeder,,N Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-10T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-10T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-10T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
917625,Old Roman Road Ancaster,2024-03-10T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-10T05:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-10T05:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
917625,Old Roman Road Ancaster,2024-03-10T05:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-10T05:10:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
