Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
917625,Old Roman Road Ancaster,2024-03-10T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-10T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T05:10:00.000+00:00,transformer,,Temperature,C,16.5
917625,Old Roman Road Ancaster,2024-03-10T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
917625,Old Roman Road Ancaster,2024-03-10T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
917625,Old Roman Road Ancaster,2024-03-10T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
917625,Old Roman Road Ancaster,2024-03-10T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
917625,Old Roman Road Ancaster,2024-03-10T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
917625,Old Roman Road Ancaster,2024-03-10T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
917625,Old Roman Road Ancaster,2024-03-10T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.93
917625,Old Roman Road Ancaster,2024-03-10T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.81
917625,Old Roman Road Ancaster,2024-03-10T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
917625,Old Roman Road Ancaster,2024-03-10T05:10:00.000+00:00,busbar,,L3 Active Power,kW,5.48
917625,Old Roman Road Ancaster,2024-03-10T05:10:00.000+00:00,busbar,,L2 Active Power,kW,5.01
917625,Old Roman Road Ancaster,2024-03-10T05:10:00.000+00:00,busbar,,L1 Active Power,kW,4.18
917625,Old Roman Road Ancaster,2024-03-10T05:10:00.000+00:00,busbar,,N Current (RMS),A,15.4
917625,Old Roman Road Ancaster,2024-03-10T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
917625,Old Roman Road Ancaster,2024-03-10T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.4
917625,Old Roman Road Ancaster,2024-03-10T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.0
917625,Old Roman Road Ancaster,2024-03-10T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-10T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
917625,Old Roman Road Ancaster,2024-03-10T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
917625,Old Roman Road Ancaster,2024-03-10T05:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
917625,Old Roman Road Ancaster,2024-03-10T05:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-10T05:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
917625,Old Roman Road Ancaster,2024-03-10T05:00:00.000+00:00,feeder,,N Current (RMS),A,2.1
917625,Old Roman Road Ancaster,2024-03-10T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-10T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-10T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.06
917625,Old Roman Road Ancaster,2024-03-10T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.64
917625,Old Roman Road Ancaster,2024-03-10T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
917625,Old Roman Road Ancaster,2024-03-10T05:00:00.000+00:00,feeder,,L3 Active Power,kW,5.73
917625,Old Roman Road Ancaster,2024-03-10T05:00:00.000+00:00,feeder,,L2 Active Power,kW,4.08
917625,Old Roman Road Ancaster,2024-03-10T05:00:00.000+00:00,feeder,,L1 Active Power,kW,3.54
917625,Old Roman Road Ancaster,2024-03-10T05:00:00.000+00:00,feeder,,N Current (RMS),A,17.7
917625,Old Roman Road Ancaster,2024-03-10T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,25.2
917625,Old Roman Road Ancaster,2024-03-10T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,18.6
917625,Old Roman Road Ancaster,2024-03-10T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.2
917625,Old Roman Road Ancaster,2024-03-10T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-10T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
917625,Old Roman Road Ancaster,2024-03-10T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
917625,Old Roman Road Ancaster,2024-03-10T05:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-10T05:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-10T05:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-10T05:00:00.000+00:00,feeder,,N Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-10T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-10T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-10T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
917625,Old Roman Road Ancaster,2024-03-10T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-10T05:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-10T05:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
917625,Old Roman Road Ancaster,2024-03-10T05:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-10T05:00:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-10T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T05:00:00.000+00:00,transformer,,Temperature,C,16.5
917625,Old Roman Road Ancaster,2024-03-10T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
917625,Old Roman Road Ancaster,2024-03-10T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
917625,Old Roman Road Ancaster,2024-03-10T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
917625,Old Roman Road Ancaster,2024-03-10T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
917625,Old Roman Road Ancaster,2024-03-10T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
917625,Old Roman Road Ancaster,2024-03-10T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
917625,Old Roman Road Ancaster,2024-03-10T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.05
917625,Old Roman Road Ancaster,2024-03-10T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
917625,Old Roman Road Ancaster,2024-03-10T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
917625,Old Roman Road Ancaster,2024-03-10T05:00:00.000+00:00,busbar,,L3 Active Power,kW,5.77
917625,Old Roman Road Ancaster,2024-03-10T05:00:00.000+00:00,busbar,,L2 Active Power,kW,4.11
917625,Old Roman Road Ancaster,2024-03-10T05:00:00.000+00:00,busbar,,L1 Active Power,kW,3.52
917625,Old Roman Road Ancaster,2024-03-10T05:00:00.000+00:00,busbar,,N Current (RMS),A,18.4
917625,Old Roman Road Ancaster,2024-03-10T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.3
917625,Old Roman Road Ancaster,2024-03-10T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.6
917625,Old Roman Road Ancaster,2024-03-10T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,16.2
917625,Old Roman Road Ancaster,2024-03-10T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-10T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-10T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
917625,Old Roman Road Ancaster,2024-03-10T04:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-10T04:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-10T04:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
917625,Old Roman Road Ancaster,2024-03-10T04:50:00.000+00:00,feeder,,N Current (RMS),A,1.7
917625,Old Roman Road Ancaster,2024-03-10T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-10T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.03
917625,Old Roman Road Ancaster,2024-03-10T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.74
917625,Old Roman Road Ancaster,2024-03-10T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
917625,Old Roman Road Ancaster,2024-03-10T04:50:00.000+00:00,feeder,,L3 Active Power,kW,5.65
917625,Old Roman Road Ancaster,2024-03-10T04:50:00.000+00:00,feeder,,L2 Active Power,kW,3.91
917625,Old Roman Road Ancaster,2024-03-10T04:50:00.000+00:00,feeder,,L1 Active Power,kW,3.71
917625,Old Roman Road Ancaster,2024-03-10T04:50:00.000+00:00,feeder,,N Current (RMS),A,16.5
917625,Old Roman Road Ancaster,2024-03-10T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,24.8
917625,Old Roman Road Ancaster,2024-03-10T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.2
917625,Old Roman Road Ancaster,2024-03-10T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,17.0
917625,Old Roman Road Ancaster,2024-03-10T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-10T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
917625,Old Roman Road Ancaster,2024-03-10T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
917625,Old Roman Road Ancaster,2024-03-10T04:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-10T04:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-10T04:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-10T04:50:00.000+00:00,feeder,,N Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-10T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-10T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-10T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
917625,Old Roman Road Ancaster,2024-03-10T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-10T04:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-10T04:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
917625,Old Roman Road Ancaster,2024-03-10T04:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-10T04:50:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-10T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T04:50:00.000+00:00,transformer,,Temperature,C,16.5
917625,Old Roman Road Ancaster,2024-03-10T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
917625,Old Roman Road Ancaster,2024-03-10T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
917625,Old Roman Road Ancaster,2024-03-10T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
917625,Old Roman Road Ancaster,2024-03-10T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
917625,Old Roman Road Ancaster,2024-03-10T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
917625,Old Roman Road Ancaster,2024-03-10T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
917625,Old Roman Road Ancaster,2024-03-10T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.03
917625,Old Roman Road Ancaster,2024-03-10T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.7
917625,Old Roman Road Ancaster,2024-03-10T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
917625,Old Roman Road Ancaster,2024-03-10T04:50:00.000+00:00,busbar,,L3 Active Power,kW,5.69
917625,Old Roman Road Ancaster,2024-03-10T04:50:00.000+00:00,busbar,,L2 Active Power,kW,3.93
917625,Old Roman Road Ancaster,2024-03-10T04:50:00.000+00:00,busbar,,L1 Active Power,kW,3.69
917625,Old Roman Road Ancaster,2024-03-10T04:50:00.000+00:00,busbar,,N Current (RMS),A,16.8
917625,Old Roman Road Ancaster,2024-03-10T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.9
917625,Old Roman Road Ancaster,2024-03-10T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,17.2
917625,Old Roman Road Ancaster,2024-03-10T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,17.0
917625,Old Roman Road Ancaster,2024-03-10T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-10T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-10T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
917625,Old Roman Road Ancaster,2024-03-10T04:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-10T04:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-10T04:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
917625,Old Roman Road Ancaster,2024-03-10T04:40:00.000+00:00,feeder,,N Current (RMS),A,2.0
917625,Old Roman Road Ancaster,2024-03-10T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-10T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-10T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.22
917625,Old Roman Road Ancaster,2024-03-10T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.87
917625,Old Roman Road Ancaster,2024-03-10T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
917625,Old Roman Road Ancaster,2024-03-10T04:40:00.000+00:00,feeder,,L3 Active Power,kW,5.56
917625,Old Roman Road Ancaster,2024-03-10T04:40:00.000+00:00,feeder,,L2 Active Power,kW,4.0
917625,Old Roman Road Ancaster,2024-03-10T04:40:00.000+00:00,feeder,,L1 Active Power,kW,3.83
917625,Old Roman Road Ancaster,2024-03-10T04:40:00.000+00:00,feeder,,N Current (RMS),A,15.5
917625,Old Roman Road Ancaster,2024-03-10T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,24.4
917625,Old Roman Road Ancaster,2024-03-10T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,17.6
917625,Old Roman Road Ancaster,2024-03-10T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,17.4
917625,Old Roman Road Ancaster,2024-03-10T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-10T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
917625,Old Roman Road Ancaster,2024-03-10T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
917625,Old Roman Road Ancaster,2024-03-10T04:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-10T04:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-10T04:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-10T04:40:00.000+00:00,feeder,,N Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-10T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-10T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-10T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
917625,Old Roman Road Ancaster,2024-03-10T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-10T04:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-10T04:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
917625,Old Roman Road Ancaster,2024-03-10T04:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-10T04:40:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-10T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T04:40:00.000+00:00,transformer,,Temperature,C,16.5
917625,Old Roman Road Ancaster,2024-03-10T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
917625,Old Roman Road Ancaster,2024-03-10T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
917625,Old Roman Road Ancaster,2024-03-10T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
917625,Old Roman Road Ancaster,2024-03-10T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
917625,Old Roman Road Ancaster,2024-03-10T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
917625,Old Roman Road Ancaster,2024-03-10T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
917625,Old Roman Road Ancaster,2024-03-10T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.22
917625,Old Roman Road Ancaster,2024-03-10T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.83
917625,Old Roman Road Ancaster,2024-03-10T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
917625,Old Roman Road Ancaster,2024-03-10T04:40:00.000+00:00,busbar,,L3 Active Power,kW,5.6
917625,Old Roman Road Ancaster,2024-03-10T04:40:00.000+00:00,busbar,,L2 Active Power,kW,4.02
917625,Old Roman Road Ancaster,2024-03-10T04:40:00.000+00:00,busbar,,L1 Active Power,kW,3.81
917625,Old Roman Road Ancaster,2024-03-10T04:40:00.000+00:00,busbar,,N Current (RMS),A,16.3
917625,Old Roman Road Ancaster,2024-03-10T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.5
917625,Old Roman Road Ancaster,2024-03-10T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,17.6
917625,Old Roman Road Ancaster,2024-03-10T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,17.3
917625,Old Roman Road Ancaster,2024-03-10T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-10T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-10T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
917625,Old Roman Road Ancaster,2024-03-10T04:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-10T04:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-10T04:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
917625,Old Roman Road Ancaster,2024-03-10T04:30:00.000+00:00,feeder,,N Current (RMS),A,3.9
917625,Old Roman Road Ancaster,2024-03-10T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-10T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-10T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.28
917625,Old Roman Road Ancaster,2024-03-10T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.02
917625,Old Roman Road Ancaster,2024-03-10T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
917625,Old Roman Road Ancaster,2024-03-10T04:30:00.000+00:00,feeder,,L3 Active Power,kW,5.64
917625,Old Roman Road Ancaster,2024-03-10T04:30:00.000+00:00,feeder,,L2 Active Power,kW,4.17
917625,Old Roman Road Ancaster,2024-03-10T04:30:00.000+00:00,feeder,,L1 Active Power,kW,4.15
917625,Old Roman Road Ancaster,2024-03-10T04:30:00.000+00:00,feeder,,N Current (RMS),A,14.6
917625,Old Roman Road Ancaster,2024-03-10T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,24.7
917625,Old Roman Road Ancaster,2024-03-10T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,18.8
917625,Old Roman Road Ancaster,2024-03-10T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,19.1
917625,Old Roman Road Ancaster,2024-03-10T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-10T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
917625,Old Roman Road Ancaster,2024-03-10T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
917625,Old Roman Road Ancaster,2024-03-10T04:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-10T04:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-10T04:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-10T04:30:00.000+00:00,feeder,,N Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-10T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-10T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-10T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
917625,Old Roman Road Ancaster,2024-03-10T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-10T04:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-10T04:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
917625,Old Roman Road Ancaster,2024-03-10T04:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-10T04:30:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-10T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T04:30:00.000+00:00,transformer,,Temperature,C,16.5
917625,Old Roman Road Ancaster,2024-03-10T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
917625,Old Roman Road Ancaster,2024-03-10T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
917625,Old Roman Road Ancaster,2024-03-10T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
917625,Old Roman Road Ancaster,2024-03-10T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
917625,Old Roman Road Ancaster,2024-03-10T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
917625,Old Roman Road Ancaster,2024-03-10T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
917625,Old Roman Road Ancaster,2024-03-10T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.27
917625,Old Roman Road Ancaster,2024-03-10T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.99
917625,Old Roman Road Ancaster,2024-03-10T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
917625,Old Roman Road Ancaster,2024-03-10T04:30:00.000+00:00,busbar,,L3 Active Power,kW,5.67
917625,Old Roman Road Ancaster,2024-03-10T04:30:00.000+00:00,busbar,,L2 Active Power,kW,4.2
917625,Old Roman Road Ancaster,2024-03-10T04:30:00.000+00:00,busbar,,L1 Active Power,kW,4.13
917625,Old Roman Road Ancaster,2024-03-10T04:30:00.000+00:00,busbar,,N Current (RMS),A,15.6
917625,Old Roman Road Ancaster,2024-03-10T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.9
917625,Old Roman Road Ancaster,2024-03-10T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.9
917625,Old Roman Road Ancaster,2024-03-10T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.0
917625,Old Roman Road Ancaster,2024-03-10T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-10T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-10T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
917625,Old Roman Road Ancaster,2024-03-10T04:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-10T04:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-10T04:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-10T04:20:00.000+00:00,feeder,,N Current (RMS),A,2.7
917625,Old Roman Road Ancaster,2024-03-10T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-10T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.1
917625,Old Roman Road Ancaster,2024-03-10T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.84
917625,Old Roman Road Ancaster,2024-03-10T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
917625,Old Roman Road Ancaster,2024-03-10T04:20:00.000+00:00,feeder,,L3 Active Power,kW,5.37
917625,Old Roman Road Ancaster,2024-03-10T04:20:00.000+00:00,feeder,,L2 Active Power,kW,4.03
917625,Old Roman Road Ancaster,2024-03-10T04:20:00.000+00:00,feeder,,L1 Active Power,kW,5.72
917625,Old Roman Road Ancaster,2024-03-10T04:20:00.000+00:00,feeder,,N Current (RMS),A,14.4
917625,Old Roman Road Ancaster,2024-03-10T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,23.5
917625,Old Roman Road Ancaster,2024-03-10T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,17.7
917625,Old Roman Road Ancaster,2024-03-10T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,24.7
917625,Old Roman Road Ancaster,2024-03-10T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-10T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-10T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
917625,Old Roman Road Ancaster,2024-03-10T04:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-10T04:20:00.000+00:00,feeder,,L2 Active Power,kW,0.04
917625,Old Roman Road Ancaster,2024-03-10T04:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-10T04:20:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-10T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
917625,Old Roman Road Ancaster,2024-03-10T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
917625,Old Roman Road Ancaster,2024-03-10T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-10T04:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-10T04:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
917625,Old Roman Road Ancaster,2024-03-10T04:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-10T04:20:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-10T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T04:20:00.000+00:00,transformer,,Temperature,C,16.5
917625,Old Roman Road Ancaster,2024-03-10T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
917625,Old Roman Road Ancaster,2024-03-10T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
917625,Old Roman Road Ancaster,2024-03-10T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
917625,Old Roman Road Ancaster,2024-03-10T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
917625,Old Roman Road Ancaster,2024-03-10T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
917625,Old Roman Road Ancaster,2024-03-10T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
917625,Old Roman Road Ancaster,2024-03-10T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.11
917625,Old Roman Road Ancaster,2024-03-10T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.83
917625,Old Roman Road Ancaster,2024-03-10T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
917625,Old Roman Road Ancaster,2024-03-10T04:20:00.000+00:00,busbar,,L3 Active Power,kW,5.39
917625,Old Roman Road Ancaster,2024-03-10T04:20:00.000+00:00,busbar,,L2 Active Power,kW,4.06
917625,Old Roman Road Ancaster,2024-03-10T04:20:00.000+00:00,busbar,,L1 Active Power,kW,5.73
917625,Old Roman Road Ancaster,2024-03-10T04:20:00.000+00:00,busbar,,N Current (RMS),A,15.5
917625,Old Roman Road Ancaster,2024-03-10T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
917625,Old Roman Road Ancaster,2024-03-10T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,17.8
917625,Old Roman Road Ancaster,2024-03-10T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.7
917625,Old Roman Road Ancaster,2024-03-10T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-10T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
917625,Old Roman Road Ancaster,2024-03-10T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
917625,Old Roman Road Ancaster,2024-03-10T04:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-10T04:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-10T04:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-10T04:10:00.000+00:00,feeder,,N Current (RMS),A,2.5
917625,Old Roman Road Ancaster,2024-03-10T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-10T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.23
917625,Old Roman Road Ancaster,2024-03-10T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.81
917625,Old Roman Road Ancaster,2024-03-10T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.14
917625,Old Roman Road Ancaster,2024-03-10T04:10:00.000+00:00,feeder,,L3 Active Power,kW,5.46
917625,Old Roman Road Ancaster,2024-03-10T04:10:00.000+00:00,feeder,,L2 Active Power,kW,4.05
917625,Old Roman Road Ancaster,2024-03-10T04:10:00.000+00:00,feeder,,L1 Active Power,kW,6.5
917625,Old Roman Road Ancaster,2024-03-10T04:10:00.000+00:00,feeder,,N Current (RMS),A,16.7
917625,Old Roman Road Ancaster,2024-03-10T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,24.6
917625,Old Roman Road Ancaster,2024-03-10T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.0
917625,Old Roman Road Ancaster,2024-03-10T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,28.0
917625,Old Roman Road Ancaster,2024-03-10T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-10T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-10T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
917625,Old Roman Road Ancaster,2024-03-10T04:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-10T04:10:00.000+00:00,feeder,,L2 Active Power,kW,0.04
917625,Old Roman Road Ancaster,2024-03-10T04:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-10T04:10:00.000+00:00,feeder,,N Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-10T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-10T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
917625,Old Roman Road Ancaster,2024-03-10T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-10T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-10T04:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-10T04:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
917625,Old Roman Road Ancaster,2024-03-10T04:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-10T04:10:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-10T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T04:10:00.000+00:00,transformer,,Temperature,C,16.5
917625,Old Roman Road Ancaster,2024-03-10T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
917625,Old Roman Road Ancaster,2024-03-10T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
917625,Old Roman Road Ancaster,2024-03-10T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
917625,Old Roman Road Ancaster,2024-03-10T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
917625,Old Roman Road Ancaster,2024-03-10T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
917625,Old Roman Road Ancaster,2024-03-10T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
917625,Old Roman Road Ancaster,2024-03-10T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.24
917625,Old Roman Road Ancaster,2024-03-10T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.81
917625,Old Roman Road Ancaster,2024-03-10T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
917625,Old Roman Road Ancaster,2024-03-10T04:10:00.000+00:00,busbar,,L3 Active Power,kW,5.48
917625,Old Roman Road Ancaster,2024-03-10T04:10:00.000+00:00,busbar,,L2 Active Power,kW,4.08
917625,Old Roman Road Ancaster,2024-03-10T04:10:00.000+00:00,busbar,,L1 Active Power,kW,6.51
917625,Old Roman Road Ancaster,2024-03-10T04:10:00.000+00:00,busbar,,N Current (RMS),A,18.0
917625,Old Roman Road Ancaster,2024-03-10T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.7
917625,Old Roman Road Ancaster,2024-03-10T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.1
917625,Old Roman Road Ancaster,2024-03-10T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
917625,Old Roman Road Ancaster,2024-03-10T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-10T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-10T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
917625,Old Roman Road Ancaster,2024-03-10T04:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-10T04:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-10T04:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
917625,Old Roman Road Ancaster,2024-03-10T04:00:00.000+00:00,feeder,,N Current (RMS),A,1.6
917625,Old Roman Road Ancaster,2024-03-10T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-10T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.14
917625,Old Roman Road Ancaster,2024-03-10T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.79
917625,Old Roman Road Ancaster,2024-03-10T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
917625,Old Roman Road Ancaster,2024-03-10T04:00:00.000+00:00,feeder,,L3 Active Power,kW,7.14
917625,Old Roman Road Ancaster,2024-03-10T04:00:00.000+00:00,feeder,,L2 Active Power,kW,6.7
917625,Old Roman Road Ancaster,2024-03-10T04:00:00.000+00:00,feeder,,L1 Active Power,kW,6.83
917625,Old Roman Road Ancaster,2024-03-10T04:00:00.000+00:00,feeder,,N Current (RMS),A,14.5
917625,Old Roman Road Ancaster,2024-03-10T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,30.8
917625,Old Roman Road Ancaster,2024-03-10T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,29.3
917625,Old Roman Road Ancaster,2024-03-10T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,29.4
917625,Old Roman Road Ancaster,2024-03-10T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-10T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
917625,Old Roman Road Ancaster,2024-03-10T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
917625,Old Roman Road Ancaster,2024-03-10T04:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-10T04:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-10T04:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-10T04:00:00.000+00:00,feeder,,N Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-10T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-10T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-10T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
917625,Old Roman Road Ancaster,2024-03-10T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-10T04:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-10T04:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
917625,Old Roman Road Ancaster,2024-03-10T04:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-10T04:00:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-10T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T04:00:00.000+00:00,transformer,,Temperature,C,16.5
917625,Old Roman Road Ancaster,2024-03-10T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
917625,Old Roman Road Ancaster,2024-03-10T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
917625,Old Roman Road Ancaster,2024-03-10T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
917625,Old Roman Road Ancaster,2024-03-10T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
917625,Old Roman Road Ancaster,2024-03-10T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
917625,Old Roman Road Ancaster,2024-03-10T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
917625,Old Roman Road Ancaster,2024-03-10T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.13
917625,Old Roman Road Ancaster,2024-03-10T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.77
917625,Old Roman Road Ancaster,2024-03-10T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
917625,Old Roman Road Ancaster,2024-03-10T04:00:00.000+00:00,busbar,,L3 Active Power,kW,7.17
917625,Old Roman Road Ancaster,2024-03-10T04:00:00.000+00:00,busbar,,L2 Active Power,kW,6.7
917625,Old Roman Road Ancaster,2024-03-10T04:00:00.000+00:00,busbar,,L1 Active Power,kW,6.81
917625,Old Roman Road Ancaster,2024-03-10T04:00:00.000+00:00,busbar,,N Current (RMS),A,15.4
917625,Old Roman Road Ancaster,2024-03-10T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
917625,Old Roman Road Ancaster,2024-03-10T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.3
917625,Old Roman Road Ancaster,2024-03-10T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.3
917625,Old Roman Road Ancaster,2024-03-10T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-10T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-10T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
917625,Old Roman Road Ancaster,2024-03-10T03:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-10T03:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-10T03:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-10T03:50:00.000+00:00,feeder,,N Current (RMS),A,2.3
917625,Old Roman Road Ancaster,2024-03-10T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-10T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.28
917625,Old Roman Road Ancaster,2024-03-10T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.87
917625,Old Roman Road Ancaster,2024-03-10T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
917625,Old Roman Road Ancaster,2024-03-10T03:50:00.000+00:00,feeder,,L3 Active Power,kW,5.62
917625,Old Roman Road Ancaster,2024-03-10T03:50:00.000+00:00,feeder,,L2 Active Power,kW,3.98
917625,Old Roman Road Ancaster,2024-03-10T03:50:00.000+00:00,feeder,,L1 Active Power,kW,5.92
917625,Old Roman Road Ancaster,2024-03-10T03:50:00.000+00:00,feeder,,N Current (RMS),A,18.1
917625,Old Roman Road Ancaster,2024-03-10T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,24.9
917625,Old Roman Road Ancaster,2024-03-10T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.5
917625,Old Roman Road Ancaster,2024-03-10T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,25.9
917625,Old Roman Road Ancaster,2024-03-10T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-10T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-10T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
917625,Old Roman Road Ancaster,2024-03-10T03:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-10T03:50:00.000+00:00,feeder,,L2 Active Power,kW,0.05
917625,Old Roman Road Ancaster,2024-03-10T03:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-10T03:50:00.000+00:00,feeder,,N Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-10T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-10T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
917625,Old Roman Road Ancaster,2024-03-10T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
917625,Old Roman Road Ancaster,2024-03-10T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-10T03:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-10T03:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
917625,Old Roman Road Ancaster,2024-03-10T03:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-10T03:50:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-10T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T03:50:00.000+00:00,transformer,,Temperature,C,16.5
917625,Old Roman Road Ancaster,2024-03-10T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
917625,Old Roman Road Ancaster,2024-03-10T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
917625,Old Roman Road Ancaster,2024-03-10T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
917625,Old Roman Road Ancaster,2024-03-10T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
917625,Old Roman Road Ancaster,2024-03-10T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
917625,Old Roman Road Ancaster,2024-03-10T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
917625,Old Roman Road Ancaster,2024-03-10T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.29
917625,Old Roman Road Ancaster,2024-03-10T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.86
917625,Old Roman Road Ancaster,2024-03-10T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
917625,Old Roman Road Ancaster,2024-03-10T03:50:00.000+00:00,busbar,,L3 Active Power,kW,5.65
917625,Old Roman Road Ancaster,2024-03-10T03:50:00.000+00:00,busbar,,L2 Active Power,kW,4.02
917625,Old Roman Road Ancaster,2024-03-10T03:50:00.000+00:00,busbar,,L1 Active Power,kW,5.93
917625,Old Roman Road Ancaster,2024-03-10T03:50:00.000+00:00,busbar,,N Current (RMS),A,19.2
917625,Old Roman Road Ancaster,2024-03-10T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
917625,Old Roman Road Ancaster,2024-03-10T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,17.6
917625,Old Roman Road Ancaster,2024-03-10T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.0
917625,Old Roman Road Ancaster,2024-03-10T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-10T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-10T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-10T03:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-10T03:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-10T03:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-10T03:40:00.000+00:00,feeder,,N Current (RMS),A,1.8
917625,Old Roman Road Ancaster,2024-03-10T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-10T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.25
917625,Old Roman Road Ancaster,2024-03-10T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.99
917625,Old Roman Road Ancaster,2024-03-10T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
917625,Old Roman Road Ancaster,2024-03-10T03:40:00.000+00:00,feeder,,L3 Active Power,kW,5.56
917625,Old Roman Road Ancaster,2024-03-10T03:40:00.000+00:00,feeder,,L2 Active Power,kW,5.91
917625,Old Roman Road Ancaster,2024-03-10T03:40:00.000+00:00,feeder,,L1 Active Power,kW,6.9
917625,Old Roman Road Ancaster,2024-03-10T03:40:00.000+00:00,feeder,,N Current (RMS),A,15.0
917625,Old Roman Road Ancaster,2024-03-10T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,24.6
917625,Old Roman Road Ancaster,2024-03-10T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,26.0
917625,Old Roman Road Ancaster,2024-03-10T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,29.6
917625,Old Roman Road Ancaster,2024-03-10T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-10T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-10T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
917625,Old Roman Road Ancaster,2024-03-10T03:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-10T03:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-10T03:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-10T03:40:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-10T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-10T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
917625,Old Roman Road Ancaster,2024-03-10T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-10T03:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-10T03:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
917625,Old Roman Road Ancaster,2024-03-10T03:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
