Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
917625,Old Roman Road Ancaster,2024-03-10T03:40:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-10T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T03:40:00.000+00:00,transformer,,Temperature,C,16.6
917625,Old Roman Road Ancaster,2024-03-10T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
917625,Old Roman Road Ancaster,2024-03-10T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
917625,Old Roman Road Ancaster,2024-03-10T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
917625,Old Roman Road Ancaster,2024-03-10T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
917625,Old Roman Road Ancaster,2024-03-10T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
917625,Old Roman Road Ancaster,2024-03-10T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
917625,Old Roman Road Ancaster,2024-03-10T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.25
917625,Old Roman Road Ancaster,2024-03-10T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.99
917625,Old Roman Road Ancaster,2024-03-10T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
917625,Old Roman Road Ancaster,2024-03-10T03:40:00.000+00:00,busbar,,L3 Active Power,kW,5.58
917625,Old Roman Road Ancaster,2024-03-10T03:40:00.000+00:00,busbar,,L2 Active Power,kW,5.91
917625,Old Roman Road Ancaster,2024-03-10T03:40:00.000+00:00,busbar,,L1 Active Power,kW,6.9
917625,Old Roman Road Ancaster,2024-03-10T03:40:00.000+00:00,busbar,,N Current (RMS),A,15.8
917625,Old Roman Road Ancaster,2024-03-10T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.7
917625,Old Roman Road Ancaster,2024-03-10T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.0
917625,Old Roman Road Ancaster,2024-03-10T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.6
917625,Old Roman Road Ancaster,2024-03-10T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-10T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-10T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-10T03:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-10T03:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-10T03:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-10T03:30:00.000+00:00,feeder,,N Current (RMS),A,1.2
917625,Old Roman Road Ancaster,2024-03-10T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.13
917625,Old Roman Road Ancaster,2024-03-10T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.9
917625,Old Roman Road Ancaster,2024-03-10T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
917625,Old Roman Road Ancaster,2024-03-10T03:30:00.000+00:00,feeder,,L3 Active Power,kW,5.69
917625,Old Roman Road Ancaster,2024-03-10T03:30:00.000+00:00,feeder,,L2 Active Power,kW,6.5
917625,Old Roman Road Ancaster,2024-03-10T03:30:00.000+00:00,feeder,,L1 Active Power,kW,6.49
917625,Old Roman Road Ancaster,2024-03-10T03:30:00.000+00:00,feeder,,N Current (RMS),A,11.4
917625,Old Roman Road Ancaster,2024-03-10T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,24.8
917625,Old Roman Road Ancaster,2024-03-10T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,27.9
917625,Old Roman Road Ancaster,2024-03-10T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,28.2
917625,Old Roman Road Ancaster,2024-03-10T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-10T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-10T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
917625,Old Roman Road Ancaster,2024-03-10T03:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-10T03:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-10T03:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-10T03:30:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-10T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
917625,Old Roman Road Ancaster,2024-03-10T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-10T03:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-10T03:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
917625,Old Roman Road Ancaster,2024-03-10T03:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-10T03:30:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T03:30:00.000+00:00,transformer,,Temperature,C,16.6
917625,Old Roman Road Ancaster,2024-03-10T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
917625,Old Roman Road Ancaster,2024-03-10T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
917625,Old Roman Road Ancaster,2024-03-10T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
917625,Old Roman Road Ancaster,2024-03-10T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
917625,Old Roman Road Ancaster,2024-03-10T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
917625,Old Roman Road Ancaster,2024-03-10T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.99
917625,Old Roman Road Ancaster,2024-03-10T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.13
917625,Old Roman Road Ancaster,2024-03-10T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.88
917625,Old Roman Road Ancaster,2024-03-10T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
917625,Old Roman Road Ancaster,2024-03-10T03:30:00.000+00:00,busbar,,L3 Active Power,kW,5.71
917625,Old Roman Road Ancaster,2024-03-10T03:30:00.000+00:00,busbar,,L2 Active Power,kW,6.5
917625,Old Roman Road Ancaster,2024-03-10T03:30:00.000+00:00,busbar,,L1 Active Power,kW,6.48
917625,Old Roman Road Ancaster,2024-03-10T03:30:00.000+00:00,busbar,,N Current (RMS),A,12.0
917625,Old Roman Road Ancaster,2024-03-10T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.9
917625,Old Roman Road Ancaster,2024-03-10T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.8
917625,Old Roman Road Ancaster,2024-03-10T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.2
917625,Old Roman Road Ancaster,2024-03-10T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-10T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-10T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-10T03:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-10T03:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-10T03:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-10T03:20:00.000+00:00,feeder,,N Current (RMS),A,1.1
917625,Old Roman Road Ancaster,2024-03-10T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.17
917625,Old Roman Road Ancaster,2024-03-10T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.9
917625,Old Roman Road Ancaster,2024-03-10T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
917625,Old Roman Road Ancaster,2024-03-10T03:20:00.000+00:00,feeder,,L3 Active Power,kW,5.73
917625,Old Roman Road Ancaster,2024-03-10T03:20:00.000+00:00,feeder,,L2 Active Power,kW,6.43
917625,Old Roman Road Ancaster,2024-03-10T03:20:00.000+00:00,feeder,,L1 Active Power,kW,6.97
917625,Old Roman Road Ancaster,2024-03-10T03:20:00.000+00:00,feeder,,N Current (RMS),A,14.0
917625,Old Roman Road Ancaster,2024-03-10T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,25.0
917625,Old Roman Road Ancaster,2024-03-10T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,27.5
917625,Old Roman Road Ancaster,2024-03-10T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,30.7
917625,Old Roman Road Ancaster,2024-03-10T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-10T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-10T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
917625,Old Roman Road Ancaster,2024-03-10T03:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-10T03:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-10T03:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-10T03:20:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-10T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-10T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
917625,Old Roman Road Ancaster,2024-03-10T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-10T03:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-10T03:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
917625,Old Roman Road Ancaster,2024-03-10T03:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-10T03:20:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T03:20:00.000+00:00,transformer,,Temperature,C,16.6
917625,Old Roman Road Ancaster,2024-03-10T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
917625,Old Roman Road Ancaster,2024-03-10T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
917625,Old Roman Road Ancaster,2024-03-10T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
917625,Old Roman Road Ancaster,2024-03-10T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.29
917625,Old Roman Road Ancaster,2024-03-10T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
917625,Old Roman Road Ancaster,2024-03-10T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.67
917625,Old Roman Road Ancaster,2024-03-10T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.17
917625,Old Roman Road Ancaster,2024-03-10T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.89
917625,Old Roman Road Ancaster,2024-03-10T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
917625,Old Roman Road Ancaster,2024-03-10T03:20:00.000+00:00,busbar,,L3 Active Power,kW,5.75
917625,Old Roman Road Ancaster,2024-03-10T03:20:00.000+00:00,busbar,,L2 Active Power,kW,6.42
917625,Old Roman Road Ancaster,2024-03-10T03:20:00.000+00:00,busbar,,L1 Active Power,kW,6.96
917625,Old Roman Road Ancaster,2024-03-10T03:20:00.000+00:00,busbar,,N Current (RMS),A,14.3
917625,Old Roman Road Ancaster,2024-03-10T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.1
917625,Old Roman Road Ancaster,2024-03-10T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.5
917625,Old Roman Road Ancaster,2024-03-10T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.7
917625,Old Roman Road Ancaster,2024-03-10T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
917625,Old Roman Road Ancaster,2024-03-10T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-10T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
917625,Old Roman Road Ancaster,2024-03-10T03:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-10T03:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
917625,Old Roman Road Ancaster,2024-03-10T03:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
917625,Old Roman Road Ancaster,2024-03-10T03:10:00.000+00:00,feeder,,N Current (RMS),A,2.0
917625,Old Roman Road Ancaster,2024-03-10T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-10T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-10T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.09
917625,Old Roman Road Ancaster,2024-03-10T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.95
917625,Old Roman Road Ancaster,2024-03-10T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
917625,Old Roman Road Ancaster,2024-03-10T03:10:00.000+00:00,feeder,,L3 Active Power,kW,5.43
917625,Old Roman Road Ancaster,2024-03-10T03:10:00.000+00:00,feeder,,L2 Active Power,kW,8.83
917625,Old Roman Road Ancaster,2024-03-10T03:10:00.000+00:00,feeder,,L1 Active Power,kW,6.99
917625,Old Roman Road Ancaster,2024-03-10T03:10:00.000+00:00,feeder,,N Current (RMS),A,14.5
917625,Old Roman Road Ancaster,2024-03-10T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,23.8
917625,Old Roman Road Ancaster,2024-03-10T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,38.2
917625,Old Roman Road Ancaster,2024-03-10T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,30.4
917625,Old Roman Road Ancaster,2024-03-10T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-10T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-10T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
917625,Old Roman Road Ancaster,2024-03-10T03:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-10T03:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-10T03:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-10T03:10:00.000+00:00,feeder,,N Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-10T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-10T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
917625,Old Roman Road Ancaster,2024-03-10T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-10T03:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-10T03:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-10T03:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-10T03:10:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T03:10:00.000+00:00,transformer,,Temperature,C,16.6
917625,Old Roman Road Ancaster,2024-03-10T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
917625,Old Roman Road Ancaster,2024-03-10T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
917625,Old Roman Road Ancaster,2024-03-10T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
917625,Old Roman Road Ancaster,2024-03-10T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.74
917625,Old Roman Road Ancaster,2024-03-10T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
917625,Old Roman Road Ancaster,2024-03-10T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.06
917625,Old Roman Road Ancaster,2024-03-10T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.07
917625,Old Roman Road Ancaster,2024-03-10T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.93
917625,Old Roman Road Ancaster,2024-03-10T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
917625,Old Roman Road Ancaster,2024-03-10T03:10:00.000+00:00,busbar,,L3 Active Power,kW,5.44
917625,Old Roman Road Ancaster,2024-03-10T03:10:00.000+00:00,busbar,,L2 Active Power,kW,8.78
917625,Old Roman Road Ancaster,2024-03-10T03:10:00.000+00:00,busbar,,L1 Active Power,kW,6.97
917625,Old Roman Road Ancaster,2024-03-10T03:10:00.000+00:00,busbar,,N Current (RMS),A,15.1
917625,Old Roman Road Ancaster,2024-03-10T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.8
917625,Old Roman Road Ancaster,2024-03-10T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
917625,Old Roman Road Ancaster,2024-03-10T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.3
917625,Old Roman Road Ancaster,2024-03-10T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
917625,Old Roman Road Ancaster,2024-03-10T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-10T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
917625,Old Roman Road Ancaster,2024-03-10T03:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-10T03:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
917625,Old Roman Road Ancaster,2024-03-10T03:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
917625,Old Roman Road Ancaster,2024-03-10T03:00:00.000+00:00,feeder,,N Current (RMS),A,2.7
917625,Old Roman Road Ancaster,2024-03-10T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-10T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-10T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.94
917625,Old Roman Road Ancaster,2024-03-10T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.95
917625,Old Roman Road Ancaster,2024-03-10T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
917625,Old Roman Road Ancaster,2024-03-10T03:00:00.000+00:00,feeder,,L3 Active Power,kW,4.55
917625,Old Roman Road Ancaster,2024-03-10T03:00:00.000+00:00,feeder,,L2 Active Power,kW,9.56
917625,Old Roman Road Ancaster,2024-03-10T03:00:00.000+00:00,feeder,,L1 Active Power,kW,5.86
917625,Old Roman Road Ancaster,2024-03-10T03:00:00.000+00:00,feeder,,N Current (RMS),A,16.1
917625,Old Roman Road Ancaster,2024-03-10T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.2
917625,Old Roman Road Ancaster,2024-03-10T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,40.7
917625,Old Roman Road Ancaster,2024-03-10T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,25.6
917625,Old Roman Road Ancaster,2024-03-10T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-10T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-10T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-10T03:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-10T03:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
917625,Old Roman Road Ancaster,2024-03-10T03:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-10T03:00:00.000+00:00,feeder,,N Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-10T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-10T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
917625,Old Roman Road Ancaster,2024-03-10T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
917625,Old Roman Road Ancaster,2024-03-10T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
917625,Old Roman Road Ancaster,2024-03-10T03:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-10T03:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-10T03:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-10T03:00:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T03:00:00.000+00:00,transformer,,Temperature,C,16.6
917625,Old Roman Road Ancaster,2024-03-10T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
917625,Old Roman Road Ancaster,2024-03-10T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.32
917625,Old Roman Road Ancaster,2024-03-10T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
917625,Old Roman Road Ancaster,2024-03-10T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.38
917625,Old Roman Road Ancaster,2024-03-10T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
917625,Old Roman Road Ancaster,2024-03-10T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.98
917625,Old Roman Road Ancaster,2024-03-10T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.91
917625,Old Roman Road Ancaster,2024-03-10T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.93
917625,Old Roman Road Ancaster,2024-03-10T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
917625,Old Roman Road Ancaster,2024-03-10T03:00:00.000+00:00,busbar,,L3 Active Power,kW,4.56
917625,Old Roman Road Ancaster,2024-03-10T03:00:00.000+00:00,busbar,,L2 Active Power,kW,9.48
917625,Old Roman Road Ancaster,2024-03-10T03:00:00.000+00:00,busbar,,L1 Active Power,kW,5.83
917625,Old Roman Road Ancaster,2024-03-10T03:00:00.000+00:00,busbar,,N Current (RMS),A,17.2
917625,Old Roman Road Ancaster,2024-03-10T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.3
917625,Old Roman Road Ancaster,2024-03-10T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
917625,Old Roman Road Ancaster,2024-03-10T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.4
917625,Old Roman Road Ancaster,2024-03-10T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
917625,Old Roman Road Ancaster,2024-03-10T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
917625,Old Roman Road Ancaster,2024-03-10T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
917625,Old Roman Road Ancaster,2024-03-10T02:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-10T02:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
917625,Old Roman Road Ancaster,2024-03-10T02:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
917625,Old Roman Road Ancaster,2024-03-10T02:50:00.000+00:00,feeder,,N Current (RMS),A,2.4
917625,Old Roman Road Ancaster,2024-03-10T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-10T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-10T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.34
917625,Old Roman Road Ancaster,2024-03-10T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.87
917625,Old Roman Road Ancaster,2024-03-10T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
917625,Old Roman Road Ancaster,2024-03-10T02:50:00.000+00:00,feeder,,L3 Active Power,kW,5.2
917625,Old Roman Road Ancaster,2024-03-10T02:50:00.000+00:00,feeder,,L2 Active Power,kW,8.37
917625,Old Roman Road Ancaster,2024-03-10T02:50:00.000+00:00,feeder,,L1 Active Power,kW,4.75
917625,Old Roman Road Ancaster,2024-03-10T02:50:00.000+00:00,feeder,,N Current (RMS),A,14.1
917625,Old Roman Road Ancaster,2024-03-10T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,23.1
917625,Old Roman Road Ancaster,2024-03-10T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,36.0
917625,Old Roman Road Ancaster,2024-03-10T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,20.8
917625,Old Roman Road Ancaster,2024-03-10T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-10T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-10T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-10T02:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-10T02:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
917625,Old Roman Road Ancaster,2024-03-10T02:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-10T02:50:00.000+00:00,feeder,,N Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-10T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-10T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-10T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
917625,Old Roman Road Ancaster,2024-03-10T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-10T02:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-10T02:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-10T02:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-10T02:50:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T02:50:00.000+00:00,transformer,,Temperature,C,16.6
917625,Old Roman Road Ancaster,2024-03-10T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
917625,Old Roman Road Ancaster,2024-03-10T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
917625,Old Roman Road Ancaster,2024-03-10T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
917625,Old Roman Road Ancaster,2024-03-10T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.7
917625,Old Roman Road Ancaster,2024-03-10T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
917625,Old Roman Road Ancaster,2024-03-10T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.15
917625,Old Roman Road Ancaster,2024-03-10T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.32
917625,Old Roman Road Ancaster,2024-03-10T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.83
917625,Old Roman Road Ancaster,2024-03-10T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
917625,Old Roman Road Ancaster,2024-03-10T02:50:00.000+00:00,busbar,,L3 Active Power,kW,5.22
917625,Old Roman Road Ancaster,2024-03-10T02:50:00.000+00:00,busbar,,L2 Active Power,kW,8.31
917625,Old Roman Road Ancaster,2024-03-10T02:50:00.000+00:00,busbar,,L1 Active Power,kW,4.72
917625,Old Roman Road Ancaster,2024-03-10T02:50:00.000+00:00,busbar,,N Current (RMS),A,15.1
917625,Old Roman Road Ancaster,2024-03-10T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.2
917625,Old Roman Road Ancaster,2024-03-10T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.7
917625,Old Roman Road Ancaster,2024-03-10T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.7
917625,Old Roman Road Ancaster,2024-03-10T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
917625,Old Roman Road Ancaster,2024-03-10T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
917625,Old Roman Road Ancaster,2024-03-10T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-10T02:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-10T02:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
917625,Old Roman Road Ancaster,2024-03-10T02:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
917625,Old Roman Road Ancaster,2024-03-10T02:40:00.000+00:00,feeder,,N Current (RMS),A,4.7
917625,Old Roman Road Ancaster,2024-03-10T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-10T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-10T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.03
917625,Old Roman Road Ancaster,2024-03-10T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.58
917625,Old Roman Road Ancaster,2024-03-10T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
917625,Old Roman Road Ancaster,2024-03-10T02:40:00.000+00:00,feeder,,L3 Active Power,kW,5.22
917625,Old Roman Road Ancaster,2024-03-10T02:40:00.000+00:00,feeder,,L2 Active Power,kW,6.79
917625,Old Roman Road Ancaster,2024-03-10T02:40:00.000+00:00,feeder,,L1 Active Power,kW,3.33
917625,Old Roman Road Ancaster,2024-03-10T02:40:00.000+00:00,feeder,,N Current (RMS),A,12.6
917625,Old Roman Road Ancaster,2024-03-10T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,22.9
917625,Old Roman Road Ancaster,2024-03-10T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,29.1
917625,Old Roman Road Ancaster,2024-03-10T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.5
917625,Old Roman Road Ancaster,2024-03-10T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-10T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
917625,Old Roman Road Ancaster,2024-03-10T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
917625,Old Roman Road Ancaster,2024-03-10T02:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-10T02:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-10T02:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-10T02:40:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-10T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-10T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
917625,Old Roman Road Ancaster,2024-03-10T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-10T02:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-10T02:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-10T02:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-10T02:40:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T02:40:00.000+00:00,transformer,,Temperature,C,16.6
917625,Old Roman Road Ancaster,2024-03-10T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
917625,Old Roman Road Ancaster,2024-03-10T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
917625,Old Roman Road Ancaster,2024-03-10T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
917625,Old Roman Road Ancaster,2024-03-10T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.96
917625,Old Roman Road Ancaster,2024-03-10T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
917625,Old Roman Road Ancaster,2024-03-10T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
917625,Old Roman Road Ancaster,2024-03-10T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.02
917625,Old Roman Road Ancaster,2024-03-10T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
917625,Old Roman Road Ancaster,2024-03-10T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
917625,Old Roman Road Ancaster,2024-03-10T02:40:00.000+00:00,busbar,,L3 Active Power,kW,5.24
917625,Old Roman Road Ancaster,2024-03-10T02:40:00.000+00:00,busbar,,L2 Active Power,kW,6.75
917625,Old Roman Road Ancaster,2024-03-10T02:40:00.000+00:00,busbar,,L1 Active Power,kW,3.29
917625,Old Roman Road Ancaster,2024-03-10T02:40:00.000+00:00,busbar,,N Current (RMS),A,15.1
917625,Old Roman Road Ancaster,2024-03-10T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
917625,Old Roman Road Ancaster,2024-03-10T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.9
917625,Old Roman Road Ancaster,2024-03-10T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,15.4
917625,Old Roman Road Ancaster,2024-03-10T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
917625,Old Roman Road Ancaster,2024-03-10T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
917625,Old Roman Road Ancaster,2024-03-10T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
917625,Old Roman Road Ancaster,2024-03-10T02:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-10T02:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
917625,Old Roman Road Ancaster,2024-03-10T02:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
917625,Old Roman Road Ancaster,2024-03-10T02:30:00.000+00:00,feeder,,N Current (RMS),A,6.2
917625,Old Roman Road Ancaster,2024-03-10T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-10T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-10T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-10T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.15
917625,Old Roman Road Ancaster,2024-03-10T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.08
917625,Old Roman Road Ancaster,2024-03-10T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
917625,Old Roman Road Ancaster,2024-03-10T02:30:00.000+00:00,feeder,,L3 Active Power,kW,5.3
917625,Old Roman Road Ancaster,2024-03-10T02:30:00.000+00:00,feeder,,L2 Active Power,kW,9.21
917625,Old Roman Road Ancaster,2024-03-10T02:30:00.000+00:00,feeder,,L1 Active Power,kW,3.29
917625,Old Roman Road Ancaster,2024-03-10T02:30:00.000+00:00,feeder,,N Current (RMS),A,17.1
917625,Old Roman Road Ancaster,2024-03-10T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,23.6
917625,Old Roman Road Ancaster,2024-03-10T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,39.1
917625,Old Roman Road Ancaster,2024-03-10T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,15.4
917625,Old Roman Road Ancaster,2024-03-10T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
917625,Old Roman Road Ancaster,2024-03-10T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
917625,Old Roman Road Ancaster,2024-03-10T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-10T02:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-10T02:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
917625,Old Roman Road Ancaster,2024-03-10T02:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-10T02:30:00.000+00:00,feeder,,N Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-10T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-10T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
917625,Old Roman Road Ancaster,2024-03-10T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
917625,Old Roman Road Ancaster,2024-03-10T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
917625,Old Roman Road Ancaster,2024-03-10T02:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-10T02:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-10T02:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
917625,Old Roman Road Ancaster,2024-03-10T02:30:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-10T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T02:30:00.000+00:00,transformer,,Temperature,C,16.6
917625,Old Roman Road Ancaster,2024-03-10T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
917625,Old Roman Road Ancaster,2024-03-10T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
917625,Old Roman Road Ancaster,2024-03-10T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
917625,Old Roman Road Ancaster,2024-03-10T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.86
917625,Old Roman Road Ancaster,2024-03-10T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
917625,Old Roman Road Ancaster,2024-03-10T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.11
917625,Old Roman Road Ancaster,2024-03-10T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.12
917625,Old Roman Road Ancaster,2024-03-10T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
917625,Old Roman Road Ancaster,2024-03-10T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
917625,Old Roman Road Ancaster,2024-03-10T02:30:00.000+00:00,busbar,,L3 Active Power,kW,5.32
917625,Old Roman Road Ancaster,2024-03-10T02:30:00.000+00:00,busbar,,L2 Active Power,kW,9.12
917625,Old Roman Road Ancaster,2024-03-10T02:30:00.000+00:00,busbar,,L1 Active Power,kW,3.24
917625,Old Roman Road Ancaster,2024-03-10T02:30:00.000+00:00,busbar,,N Current (RMS),A,21.8
917625,Old Roman Road Ancaster,2024-03-10T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.7
917625,Old Roman Road Ancaster,2024-03-10T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
917625,Old Roman Road Ancaster,2024-03-10T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,15.2
917625,Old Roman Road Ancaster,2024-03-10T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
917625,Old Roman Road Ancaster,2024-03-10T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
917625,Old Roman Road Ancaster,2024-03-10T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-10T02:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-10T02:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
917625,Old Roman Road Ancaster,2024-03-10T02:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
917625,Old Roman Road Ancaster,2024-03-10T02:20:00.000+00:00,feeder,,N Current (RMS),A,7.8
917625,Old Roman Road Ancaster,2024-03-10T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-10T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.08
917625,Old Roman Road Ancaster,2024-03-10T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.95
917625,Old Roman Road Ancaster,2024-03-10T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
917625,Old Roman Road Ancaster,2024-03-10T02:20:00.000+00:00,feeder,,L3 Active Power,kW,5.46
917625,Old Roman Road Ancaster,2024-03-10T02:20:00.000+00:00,feeder,,L2 Active Power,kW,7.8
917625,Old Roman Road Ancaster,2024-03-10T02:20:00.000+00:00,feeder,,L1 Active Power,kW,5.56
917625,Old Roman Road Ancaster,2024-03-10T02:20:00.000+00:00,feeder,,N Current (RMS),A,11.5
917625,Old Roman Road Ancaster,2024-03-10T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,24.1
917625,Old Roman Road Ancaster,2024-03-10T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,33.6
917625,Old Roman Road Ancaster,2024-03-10T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,25.4
917625,Old Roman Road Ancaster,2024-03-10T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-10T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-10T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
917625,Old Roman Road Ancaster,2024-03-10T02:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-10T02:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-10T02:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-10T02:20:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-10T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
917625,Old Roman Road Ancaster,2024-03-10T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-10T02:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-10T02:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-10T02:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-10T02:20:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T02:20:00.000+00:00,transformer,,Temperature,C,16.6
917625,Old Roman Road Ancaster,2024-03-10T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
917625,Old Roman Road Ancaster,2024-03-10T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
917625,Old Roman Road Ancaster,2024-03-10T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
917625,Old Roman Road Ancaster,2024-03-10T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.57
917625,Old Roman Road Ancaster,2024-03-10T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
917625,Old Roman Road Ancaster,2024-03-10T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.49
917625,Old Roman Road Ancaster,2024-03-10T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.07
917625,Old Roman Road Ancaster,2024-03-10T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.91
917625,Old Roman Road Ancaster,2024-03-10T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
917625,Old Roman Road Ancaster,2024-03-10T02:20:00.000+00:00,busbar,,L3 Active Power,kW,5.48
917625,Old Roman Road Ancaster,2024-03-10T02:20:00.000+00:00,busbar,,L2 Active Power,kW,7.73
917625,Old Roman Road Ancaster,2024-03-10T02:20:00.000+00:00,busbar,,L1 Active Power,kW,5.54
917625,Old Roman Road Ancaster,2024-03-10T02:20:00.000+00:00,busbar,,N Current (RMS),A,12.2
917625,Old Roman Road Ancaster,2024-03-10T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
917625,Old Roman Road Ancaster,2024-03-10T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
917625,Old Roman Road Ancaster,2024-03-10T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.4
917625,Old Roman Road Ancaster,2024-03-10T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
917625,Old Roman Road Ancaster,2024-03-10T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
917625,Old Roman Road Ancaster,2024-03-10T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
917625,Old Roman Road Ancaster,2024-03-10T02:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-10T02:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
917625,Old Roman Road Ancaster,2024-03-10T02:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
917625,Old Roman Road Ancaster,2024-03-10T02:10:00.000+00:00,feeder,,N Current (RMS),A,5.9
917625,Old Roman Road Ancaster,2024-03-10T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-10T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-10T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.63
917625,Old Roman Road Ancaster,2024-03-10T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.11
917625,Old Roman Road Ancaster,2024-03-10T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
917625,Old Roman Road Ancaster,2024-03-10T02:10:00.000+00:00,feeder,,L3 Active Power,kW,7.81
917625,Old Roman Road Ancaster,2024-03-10T02:10:00.000+00:00,feeder,,L2 Active Power,kW,7.07
917625,Old Roman Road Ancaster,2024-03-10T02:10:00.000+00:00,feeder,,L1 Active Power,kW,6.3
917625,Old Roman Road Ancaster,2024-03-10T02:10:00.000+00:00,feeder,,N Current (RMS),A,17.6
917625,Old Roman Road Ancaster,2024-03-10T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,34.1
917625,Old Roman Road Ancaster,2024-03-10T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,30.8
917625,Old Roman Road Ancaster,2024-03-10T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,27.3
917625,Old Roman Road Ancaster,2024-03-10T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-10T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
917625,Old Roman Road Ancaster,2024-03-10T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
917625,Old Roman Road Ancaster,2024-03-10T02:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-10T02:10:00.000+00:00,feeder,,L2 Active Power,kW,0.04
917625,Old Roman Road Ancaster,2024-03-10T02:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-10T02:10:00.000+00:00,feeder,,N Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-10T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-10T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-10T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
917625,Old Roman Road Ancaster,2024-03-10T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-10T02:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
