Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
917625,Old Roman Road Ancaster,2024-03-10T02:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
917625,Old Roman Road Ancaster,2024-03-10T02:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-10T02:10:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-10T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T02:10:00.000+00:00,transformer,,Temperature,C,16.6
917625,Old Roman Road Ancaster,2024-03-10T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
917625,Old Roman Road Ancaster,2024-03-10T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
917625,Old Roman Road Ancaster,2024-03-10T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
917625,Old Roman Road Ancaster,2024-03-10T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.4
917625,Old Roman Road Ancaster,2024-03-10T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
917625,Old Roman Road Ancaster,2024-03-10T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.2
917625,Old Roman Road Ancaster,2024-03-10T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.63
917625,Old Roman Road Ancaster,2024-03-10T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.07
917625,Old Roman Road Ancaster,2024-03-10T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
917625,Old Roman Road Ancaster,2024-03-10T02:10:00.000+00:00,busbar,,L3 Active Power,kW,7.85
917625,Old Roman Road Ancaster,2024-03-10T02:10:00.000+00:00,busbar,,L2 Active Power,kW,7.05
917625,Old Roman Road Ancaster,2024-03-10T02:10:00.000+00:00,busbar,,L1 Active Power,kW,6.28
917625,Old Roman Road Ancaster,2024-03-10T02:10:00.000+00:00,busbar,,N Current (RMS),A,14.7
917625,Old Roman Road Ancaster,2024-03-10T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
917625,Old Roman Road Ancaster,2024-03-10T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.7
917625,Old Roman Road Ancaster,2024-03-10T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.2
917625,Old Roman Road Ancaster,2024-03-10T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
917625,Old Roman Road Ancaster,2024-03-10T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
917625,Old Roman Road Ancaster,2024-03-10T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
917625,Old Roman Road Ancaster,2024-03-10T02:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-10T02:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
917625,Old Roman Road Ancaster,2024-03-10T02:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-10T02:00:00.000+00:00,feeder,,N Current (RMS),A,7.6
917625,Old Roman Road Ancaster,2024-03-10T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-10T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-10T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.33
917625,Old Roman Road Ancaster,2024-03-10T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.98
917625,Old Roman Road Ancaster,2024-03-10T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
917625,Old Roman Road Ancaster,2024-03-10T02:00:00.000+00:00,feeder,,L3 Active Power,kW,7.29
917625,Old Roman Road Ancaster,2024-03-10T02:00:00.000+00:00,feeder,,L2 Active Power,kW,6.28
917625,Old Roman Road Ancaster,2024-03-10T02:00:00.000+00:00,feeder,,L1 Active Power,kW,6.34
917625,Old Roman Road Ancaster,2024-03-10T02:00:00.000+00:00,feeder,,N Current (RMS),A,19.5
917625,Old Roman Road Ancaster,2024-03-10T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,31.8
917625,Old Roman Road Ancaster,2024-03-10T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,27.7
917625,Old Roman Road Ancaster,2024-03-10T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,27.7
917625,Old Roman Road Ancaster,2024-03-10T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-10T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
917625,Old Roman Road Ancaster,2024-03-10T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
917625,Old Roman Road Ancaster,2024-03-10T02:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-10T02:00:00.000+00:00,feeder,,L2 Active Power,kW,0.04
917625,Old Roman Road Ancaster,2024-03-10T02:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-10T02:00:00.000+00:00,feeder,,N Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-10T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-10T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-10T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
917625,Old Roman Road Ancaster,2024-03-10T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-10T02:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-10T02:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
917625,Old Roman Road Ancaster,2024-03-10T02:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-10T02:00:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-10T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T02:00:00.000+00:00,transformer,,Temperature,C,16.6
917625,Old Roman Road Ancaster,2024-03-10T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
917625,Old Roman Road Ancaster,2024-03-10T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
917625,Old Roman Road Ancaster,2024-03-10T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
917625,Old Roman Road Ancaster,2024-03-10T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.11
917625,Old Roman Road Ancaster,2024-03-10T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
917625,Old Roman Road Ancaster,2024-03-10T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.85
917625,Old Roman Road Ancaster,2024-03-10T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.34
917625,Old Roman Road Ancaster,2024-03-10T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.93
917625,Old Roman Road Ancaster,2024-03-10T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
917625,Old Roman Road Ancaster,2024-03-10T02:00:00.000+00:00,busbar,,L3 Active Power,kW,7.33
917625,Old Roman Road Ancaster,2024-03-10T02:00:00.000+00:00,busbar,,L2 Active Power,kW,6.26
917625,Old Roman Road Ancaster,2024-03-10T02:00:00.000+00:00,busbar,,L1 Active Power,kW,6.32
917625,Old Roman Road Ancaster,2024-03-10T02:00:00.000+00:00,busbar,,N Current (RMS),A,15.5
917625,Old Roman Road Ancaster,2024-03-10T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.9
917625,Old Roman Road Ancaster,2024-03-10T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.6
917625,Old Roman Road Ancaster,2024-03-10T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.6
917625,Old Roman Road Ancaster,2024-03-10T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-10T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
917625,Old Roman Road Ancaster,2024-03-10T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
917625,Old Roman Road Ancaster,2024-03-10T01:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-10T01:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
917625,Old Roman Road Ancaster,2024-03-10T01:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-10T01:50:00.000+00:00,feeder,,N Current (RMS),A,7.1
917625,Old Roman Road Ancaster,2024-03-10T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-10T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-10T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.66
917625,Old Roman Road Ancaster,2024-03-10T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.03
917625,Old Roman Road Ancaster,2024-03-10T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-10T01:50:00.000+00:00,feeder,,L3 Active Power,kW,7.07
917625,Old Roman Road Ancaster,2024-03-10T01:50:00.000+00:00,feeder,,L2 Active Power,kW,5.49
917625,Old Roman Road Ancaster,2024-03-10T01:50:00.000+00:00,feeder,,L1 Active Power,kW,6.22
917625,Old Roman Road Ancaster,2024-03-10T01:50:00.000+00:00,feeder,,N Current (RMS),A,21.9
917625,Old Roman Road Ancaster,2024-03-10T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,31.0
917625,Old Roman Road Ancaster,2024-03-10T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,24.2
917625,Old Roman Road Ancaster,2024-03-10T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,27.1
917625,Old Roman Road Ancaster,2024-03-10T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-10T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
917625,Old Roman Road Ancaster,2024-03-10T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
917625,Old Roman Road Ancaster,2024-03-10T01:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-10T01:50:00.000+00:00,feeder,,L2 Active Power,kW,0.05
917625,Old Roman Road Ancaster,2024-03-10T01:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-10T01:50:00.000+00:00,feeder,,N Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-10T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-10T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
917625,Old Roman Road Ancaster,2024-03-10T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
917625,Old Roman Road Ancaster,2024-03-10T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-10T01:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-10T01:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
917625,Old Roman Road Ancaster,2024-03-10T01:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-10T01:50:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-10T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T01:50:00.000+00:00,transformer,,Temperature,C,16.7
917625,Old Roman Road Ancaster,2024-03-10T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
917625,Old Roman Road Ancaster,2024-03-10T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
917625,Old Roman Road Ancaster,2024-03-10T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
917625,Old Roman Road Ancaster,2024-03-10T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.36
917625,Old Roman Road Ancaster,2024-03-10T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
917625,Old Roman Road Ancaster,2024-03-10T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.06
917625,Old Roman Road Ancaster,2024-03-10T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.67
917625,Old Roman Road Ancaster,2024-03-10T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.99
917625,Old Roman Road Ancaster,2024-03-10T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
917625,Old Roman Road Ancaster,2024-03-10T01:50:00.000+00:00,busbar,,L3 Active Power,kW,7.11
917625,Old Roman Road Ancaster,2024-03-10T01:50:00.000+00:00,busbar,,L2 Active Power,kW,5.49
917625,Old Roman Road Ancaster,2024-03-10T01:50:00.000+00:00,busbar,,L1 Active Power,kW,6.22
917625,Old Roman Road Ancaster,2024-03-10T01:50:00.000+00:00,busbar,,N Current (RMS),A,17.2
917625,Old Roman Road Ancaster,2024-03-10T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
917625,Old Roman Road Ancaster,2024-03-10T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.2
917625,Old Roman Road Ancaster,2024-03-10T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.1
917625,Old Roman Road Ancaster,2024-03-10T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-10T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-10T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
917625,Old Roman Road Ancaster,2024-03-10T01:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-10T01:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
917625,Old Roman Road Ancaster,2024-03-10T01:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-10T01:40:00.000+00:00,feeder,,N Current (RMS),A,8.2
917625,Old Roman Road Ancaster,2024-03-10T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-10T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-10T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.51
917625,Old Roman Road Ancaster,2024-03-10T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.2
917625,Old Roman Road Ancaster,2024-03-10T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.4
917625,Old Roman Road Ancaster,2024-03-10T01:40:00.000+00:00,feeder,,L3 Active Power,kW,5.64
917625,Old Roman Road Ancaster,2024-03-10T01:40:00.000+00:00,feeder,,L2 Active Power,kW,5.06
917625,Old Roman Road Ancaster,2024-03-10T01:40:00.000+00:00,feeder,,L1 Active Power,kW,6.9
917625,Old Roman Road Ancaster,2024-03-10T01:40:00.000+00:00,feeder,,N Current (RMS),A,22.2
917625,Old Roman Road Ancaster,2024-03-10T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,25.4
917625,Old Roman Road Ancaster,2024-03-10T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,22.6
917625,Old Roman Road Ancaster,2024-03-10T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,29.9
917625,Old Roman Road Ancaster,2024-03-10T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-10T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-10T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
917625,Old Roman Road Ancaster,2024-03-10T01:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-10T01:40:00.000+00:00,feeder,,L2 Active Power,kW,0.04
917625,Old Roman Road Ancaster,2024-03-10T01:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-10T01:40:00.000+00:00,feeder,,N Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-10T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-10T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
917625,Old Roman Road Ancaster,2024-03-10T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-10T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-10T01:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-10T01:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
917625,Old Roman Road Ancaster,2024-03-10T01:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-10T01:40:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T01:40:00.000+00:00,transformer,,Temperature,C,16.7
917625,Old Roman Road Ancaster,2024-03-10T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
917625,Old Roman Road Ancaster,2024-03-10T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
917625,Old Roman Road Ancaster,2024-03-10T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
917625,Old Roman Road Ancaster,2024-03-10T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.06
917625,Old Roman Road Ancaster,2024-03-10T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
917625,Old Roman Road Ancaster,2024-03-10T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.66
917625,Old Roman Road Ancaster,2024-03-10T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.53
917625,Old Roman Road Ancaster,2024-03-10T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.19
917625,Old Roman Road Ancaster,2024-03-10T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
917625,Old Roman Road Ancaster,2024-03-10T01:40:00.000+00:00,busbar,,L3 Active Power,kW,5.67
917625,Old Roman Road Ancaster,2024-03-10T01:40:00.000+00:00,busbar,,L2 Active Power,kW,5.04
917625,Old Roman Road Ancaster,2024-03-10T01:40:00.000+00:00,busbar,,L1 Active Power,kW,6.91
917625,Old Roman Road Ancaster,2024-03-10T01:40:00.000+00:00,busbar,,N Current (RMS),A,16.6
917625,Old Roman Road Ancaster,2024-03-10T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.5
917625,Old Roman Road Ancaster,2024-03-10T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.5
917625,Old Roman Road Ancaster,2024-03-10T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
917625,Old Roman Road Ancaster,2024-03-10T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
917625,Old Roman Road Ancaster,2024-03-10T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-10T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
917625,Old Roman Road Ancaster,2024-03-10T01:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-10T01:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
917625,Old Roman Road Ancaster,2024-03-10T01:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-10T01:30:00.000+00:00,feeder,,N Current (RMS),A,7.4
917625,Old Roman Road Ancaster,2024-03-10T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-10T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-10T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.24
917625,Old Roman Road Ancaster,2024-03-10T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.7
917625,Old Roman Road Ancaster,2024-03-10T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
917625,Old Roman Road Ancaster,2024-03-10T01:30:00.000+00:00,feeder,,L3 Active Power,kW,6.31
917625,Old Roman Road Ancaster,2024-03-10T01:30:00.000+00:00,feeder,,L2 Active Power,kW,4.92
917625,Old Roman Road Ancaster,2024-03-10T01:30:00.000+00:00,feeder,,L1 Active Power,kW,5.31
917625,Old Roman Road Ancaster,2024-03-10T01:30:00.000+00:00,feeder,,N Current (RMS),A,19.7
917625,Old Roman Road Ancaster,2024-03-10T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,27.9
917625,Old Roman Road Ancaster,2024-03-10T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,22.1
917625,Old Roman Road Ancaster,2024-03-10T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,23.2
917625,Old Roman Road Ancaster,2024-03-10T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-10T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
917625,Old Roman Road Ancaster,2024-03-10T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
917625,Old Roman Road Ancaster,2024-03-10T01:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-10T01:30:00.000+00:00,feeder,,L2 Active Power,kW,0.04
917625,Old Roman Road Ancaster,2024-03-10T01:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-10T01:30:00.000+00:00,feeder,,N Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-10T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-10T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-10T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
917625,Old Roman Road Ancaster,2024-03-10T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-10T01:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-10T01:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
917625,Old Roman Road Ancaster,2024-03-10T01:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-10T01:30:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-10T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T01:30:00.000+00:00,transformer,,Temperature,C,16.7
917625,Old Roman Road Ancaster,2024-03-10T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
917625,Old Roman Road Ancaster,2024-03-10T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.72
917625,Old Roman Road Ancaster,2024-03-10T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
917625,Old Roman Road Ancaster,2024-03-10T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.36
917625,Old Roman Road Ancaster,2024-03-10T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
917625,Old Roman Road Ancaster,2024-03-10T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.18
917625,Old Roman Road Ancaster,2024-03-10T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.25
917625,Old Roman Road Ancaster,2024-03-10T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.66
917625,Old Roman Road Ancaster,2024-03-10T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
917625,Old Roman Road Ancaster,2024-03-10T01:30:00.000+00:00,busbar,,L3 Active Power,kW,6.35
917625,Old Roman Road Ancaster,2024-03-10T01:30:00.000+00:00,busbar,,L2 Active Power,kW,4.91
917625,Old Roman Road Ancaster,2024-03-10T01:30:00.000+00:00,busbar,,L1 Active Power,kW,5.3
917625,Old Roman Road Ancaster,2024-03-10T01:30:00.000+00:00,busbar,,N Current (RMS),A,14.6
917625,Old Roman Road Ancaster,2024-03-10T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
917625,Old Roman Road Ancaster,2024-03-10T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.0
917625,Old Roman Road Ancaster,2024-03-10T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.2
917625,Old Roman Road Ancaster,2024-03-10T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
917625,Old Roman Road Ancaster,2024-03-10T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
917625,Old Roman Road Ancaster,2024-03-10T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
917625,Old Roman Road Ancaster,2024-03-10T01:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-10T01:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
917625,Old Roman Road Ancaster,2024-03-10T01:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-10T01:20:00.000+00:00,feeder,,N Current (RMS),A,7.7
917625,Old Roman Road Ancaster,2024-03-10T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-10T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-10T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.07
917625,Old Roman Road Ancaster,2024-03-10T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.64
917625,Old Roman Road Ancaster,2024-03-10T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
917625,Old Roman Road Ancaster,2024-03-10T01:20:00.000+00:00,feeder,,L3 Active Power,kW,5.38
917625,Old Roman Road Ancaster,2024-03-10T01:20:00.000+00:00,feeder,,L2 Active Power,kW,4.66
917625,Old Roman Road Ancaster,2024-03-10T01:20:00.000+00:00,feeder,,L1 Active Power,kW,4.66
917625,Old Roman Road Ancaster,2024-03-10T01:20:00.000+00:00,feeder,,N Current (RMS),A,17.2
917625,Old Roman Road Ancaster,2024-03-10T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,23.8
917625,Old Roman Road Ancaster,2024-03-10T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,21.0
917625,Old Roman Road Ancaster,2024-03-10T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,20.4
917625,Old Roman Road Ancaster,2024-03-10T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-10T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
917625,Old Roman Road Ancaster,2024-03-10T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
917625,Old Roman Road Ancaster,2024-03-10T01:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-10T01:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-10T01:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-10T01:20:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-10T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-10T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
917625,Old Roman Road Ancaster,2024-03-10T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-10T01:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-10T01:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-10T01:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-10T01:20:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T01:20:00.000+00:00,transformer,,Temperature,C,16.8
917625,Old Roman Road Ancaster,2024-03-10T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
917625,Old Roman Road Ancaster,2024-03-10T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
917625,Old Roman Road Ancaster,2024-03-10T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
917625,Old Roman Road Ancaster,2024-03-10T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.22
917625,Old Roman Road Ancaster,2024-03-10T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
917625,Old Roman Road Ancaster,2024-03-10T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.8
917625,Old Roman Road Ancaster,2024-03-10T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.08
917625,Old Roman Road Ancaster,2024-03-10T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
917625,Old Roman Road Ancaster,2024-03-10T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
917625,Old Roman Road Ancaster,2024-03-10T01:20:00.000+00:00,busbar,,L3 Active Power,kW,5.41
917625,Old Roman Road Ancaster,2024-03-10T01:20:00.000+00:00,busbar,,L2 Active Power,kW,4.64
917625,Old Roman Road Ancaster,2024-03-10T01:20:00.000+00:00,busbar,,L1 Active Power,kW,4.66
917625,Old Roman Road Ancaster,2024-03-10T01:20:00.000+00:00,busbar,,N Current (RMS),A,12.5
917625,Old Roman Road Ancaster,2024-03-10T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
917625,Old Roman Road Ancaster,2024-03-10T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.9
917625,Old Roman Road Ancaster,2024-03-10T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.4
917625,Old Roman Road Ancaster,2024-03-10T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
917625,Old Roman Road Ancaster,2024-03-10T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
917625,Old Roman Road Ancaster,2024-03-10T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
917625,Old Roman Road Ancaster,2024-03-10T01:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-10T01:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
917625,Old Roman Road Ancaster,2024-03-10T01:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-10T01:10:00.000+00:00,feeder,,N Current (RMS),A,8.3
917625,Old Roman Road Ancaster,2024-03-10T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-10T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-10T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.93
917625,Old Roman Road Ancaster,2024-03-10T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.44
917625,Old Roman Road Ancaster,2024-03-10T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
917625,Old Roman Road Ancaster,2024-03-10T01:10:00.000+00:00,feeder,,L3 Active Power,kW,5.67
917625,Old Roman Road Ancaster,2024-03-10T01:10:00.000+00:00,feeder,,L2 Active Power,kW,4.19
917625,Old Roman Road Ancaster,2024-03-10T01:10:00.000+00:00,feeder,,L1 Active Power,kW,4.31
917625,Old Roman Road Ancaster,2024-03-10T01:10:00.000+00:00,feeder,,N Current (RMS),A,19.4
917625,Old Roman Road Ancaster,2024-03-10T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,24.9
917625,Old Roman Road Ancaster,2024-03-10T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.6
917625,Old Roman Road Ancaster,2024-03-10T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,19.1
917625,Old Roman Road Ancaster,2024-03-10T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-10T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
917625,Old Roman Road Ancaster,2024-03-10T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
917625,Old Roman Road Ancaster,2024-03-10T01:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-10T01:10:00.000+00:00,feeder,,L2 Active Power,kW,0.04
917625,Old Roman Road Ancaster,2024-03-10T01:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-10T01:10:00.000+00:00,feeder,,N Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-10T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-10T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-10T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
917625,Old Roman Road Ancaster,2024-03-10T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-10T01:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-10T01:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
917625,Old Roman Road Ancaster,2024-03-10T01:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-10T01:10:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-10T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T01:10:00.000+00:00,transformer,,Temperature,C,16.8
917625,Old Roman Road Ancaster,2024-03-10T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
917625,Old Roman Road Ancaster,2024-03-10T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.31
917625,Old Roman Road Ancaster,2024-03-10T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
917625,Old Roman Road Ancaster,2024-03-10T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.66
917625,Old Roman Road Ancaster,2024-03-10T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
917625,Old Roman Road Ancaster,2024-03-10T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.44
917625,Old Roman Road Ancaster,2024-03-10T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.94
917625,Old Roman Road Ancaster,2024-03-10T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
917625,Old Roman Road Ancaster,2024-03-10T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
917625,Old Roman Road Ancaster,2024-03-10T01:10:00.000+00:00,busbar,,L3 Active Power,kW,5.7
917625,Old Roman Road Ancaster,2024-03-10T01:10:00.000+00:00,busbar,,L2 Active Power,kW,4.17
917625,Old Roman Road Ancaster,2024-03-10T01:10:00.000+00:00,busbar,,L1 Active Power,kW,4.31
917625,Old Roman Road Ancaster,2024-03-10T01:10:00.000+00:00,busbar,,N Current (RMS),A,14.4
917625,Old Roman Road Ancaster,2024-03-10T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.1
917625,Old Roman Road Ancaster,2024-03-10T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.5
917625,Old Roman Road Ancaster,2024-03-10T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.1
917625,Old Roman Road Ancaster,2024-03-10T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
917625,Old Roman Road Ancaster,2024-03-10T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
917625,Old Roman Road Ancaster,2024-03-10T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
917625,Old Roman Road Ancaster,2024-03-10T01:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-10T01:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
917625,Old Roman Road Ancaster,2024-03-10T01:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-10T01:00:00.000+00:00,feeder,,N Current (RMS),A,8.8
917625,Old Roman Road Ancaster,2024-03-10T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-10T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-10T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.06
917625,Old Roman Road Ancaster,2024-03-10T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.39
917625,Old Roman Road Ancaster,2024-03-10T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
917625,Old Roman Road Ancaster,2024-03-10T01:00:00.000+00:00,feeder,,L3 Active Power,kW,5.37
917625,Old Roman Road Ancaster,2024-03-10T01:00:00.000+00:00,feeder,,L2 Active Power,kW,3.27
917625,Old Roman Road Ancaster,2024-03-10T01:00:00.000+00:00,feeder,,L1 Active Power,kW,3.17
917625,Old Roman Road Ancaster,2024-03-10T01:00:00.000+00:00,feeder,,N Current (RMS),A,20.8
917625,Old Roman Road Ancaster,2024-03-10T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,24.0
917625,Old Roman Road Ancaster,2024-03-10T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.2
917625,Old Roman Road Ancaster,2024-03-10T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.8
917625,Old Roman Road Ancaster,2024-03-10T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-10T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
917625,Old Roman Road Ancaster,2024-03-10T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
917625,Old Roman Road Ancaster,2024-03-10T01:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-10T01:00:00.000+00:00,feeder,,L2 Active Power,kW,0.04
917625,Old Roman Road Ancaster,2024-03-10T01:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-10T01:00:00.000+00:00,feeder,,N Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-10T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-10T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
917625,Old Roman Road Ancaster,2024-03-10T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
917625,Old Roman Road Ancaster,2024-03-10T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-10T01:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-10T01:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
917625,Old Roman Road Ancaster,2024-03-10T01:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-10T01:00:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-10T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T01:00:00.000+00:00,transformer,,Temperature,C,16.8
917625,Old Roman Road Ancaster,2024-03-10T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
917625,Old Roman Road Ancaster,2024-03-10T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.62
917625,Old Roman Road Ancaster,2024-03-10T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
917625,Old Roman Road Ancaster,2024-03-10T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.01
917625,Old Roman Road Ancaster,2024-03-10T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
917625,Old Roman Road Ancaster,2024-03-10T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.2
917625,Old Roman Road Ancaster,2024-03-10T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.07
917625,Old Roman Road Ancaster,2024-03-10T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
917625,Old Roman Road Ancaster,2024-03-10T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
917625,Old Roman Road Ancaster,2024-03-10T01:00:00.000+00:00,busbar,,L3 Active Power,kW,5.4
917625,Old Roman Road Ancaster,2024-03-10T01:00:00.000+00:00,busbar,,L2 Active Power,kW,3.27
917625,Old Roman Road Ancaster,2024-03-10T01:00:00.000+00:00,busbar,,L1 Active Power,kW,3.16
917625,Old Roman Road Ancaster,2024-03-10T01:00:00.000+00:00,busbar,,N Current (RMS),A,16.1
917625,Old Roman Road Ancaster,2024-03-10T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.1
917625,Old Roman Road Ancaster,2024-03-10T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,15.2
917625,Old Roman Road Ancaster,2024-03-10T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,14.8
917625,Old Roman Road Ancaster,2024-03-10T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
917625,Old Roman Road Ancaster,2024-03-10T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
917625,Old Roman Road Ancaster,2024-03-10T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
917625,Old Roman Road Ancaster,2024-03-10T00:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-10T00:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
917625,Old Roman Road Ancaster,2024-03-10T00:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
917625,Old Roman Road Ancaster,2024-03-10T00:50:00.000+00:00,feeder,,N Current (RMS),A,7.3
917625,Old Roman Road Ancaster,2024-03-10T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-10T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-10T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.62
917625,Old Roman Road Ancaster,2024-03-10T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.44
917625,Old Roman Road Ancaster,2024-03-10T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
917625,Old Roman Road Ancaster,2024-03-10T00:50:00.000+00:00,feeder,,L3 Active Power,kW,5.31
917625,Old Roman Road Ancaster,2024-03-10T00:50:00.000+00:00,feeder,,L2 Active Power,kW,3.32
917625,Old Roman Road Ancaster,2024-03-10T00:50:00.000+00:00,feeder,,L1 Active Power,kW,3.01
917625,Old Roman Road Ancaster,2024-03-10T00:50:00.000+00:00,feeder,,N Current (RMS),A,19.5
917625,Old Roman Road Ancaster,2024-03-10T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,23.5
917625,Old Roman Road Ancaster,2024-03-10T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,15.0
917625,Old Roman Road Ancaster,2024-03-10T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.5
917625,Old Roman Road Ancaster,2024-03-10T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-10T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
917625,Old Roman Road Ancaster,2024-03-10T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
917625,Old Roman Road Ancaster,2024-03-10T00:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-10T00:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-10T00:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-10T00:50:00.000+00:00,feeder,,N Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-10T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-10T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-10T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
917625,Old Roman Road Ancaster,2024-03-10T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-10T00:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-10T00:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-10T00:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-10T00:50:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-10T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T00:50:00.000+00:00,transformer,,Temperature,C,16.8
917625,Old Roman Road Ancaster,2024-03-10T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
917625,Old Roman Road Ancaster,2024-03-10T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.72
917625,Old Roman Road Ancaster,2024-03-10T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
917625,Old Roman Road Ancaster,2024-03-10T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.44
917625,Old Roman Road Ancaster,2024-03-10T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
917625,Old Roman Road Ancaster,2024-03-10T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.53
917625,Old Roman Road Ancaster,2024-03-10T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
917625,Old Roman Road Ancaster,2024-03-10T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
917625,Old Roman Road Ancaster,2024-03-10T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
917625,Old Roman Road Ancaster,2024-03-10T00:50:00.000+00:00,busbar,,L3 Active Power,kW,5.35
917625,Old Roman Road Ancaster,2024-03-10T00:50:00.000+00:00,busbar,,L2 Active Power,kW,3.31
917625,Old Roman Road Ancaster,2024-03-10T00:50:00.000+00:00,busbar,,L1 Active Power,kW,3.0
917625,Old Roman Road Ancaster,2024-03-10T00:50:00.000+00:00,busbar,,N Current (RMS),A,16.0
917625,Old Roman Road Ancaster,2024-03-10T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
917625,Old Roman Road Ancaster,2024-03-10T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,15.0
917625,Old Roman Road Ancaster,2024-03-10T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,14.5
917625,Old Roman Road Ancaster,2024-03-10T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
917625,Old Roman Road Ancaster,2024-03-10T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
917625,Old Roman Road Ancaster,2024-03-10T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
917625,Old Roman Road Ancaster,2024-03-10T00:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-10T00:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
917625,Old Roman Road Ancaster,2024-03-10T00:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-10T00:40:00.000+00:00,feeder,,N Current (RMS),A,7.2
917625,Old Roman Road Ancaster,2024-03-10T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-10T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-10T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.52
917625,Old Roman Road Ancaster,2024-03-10T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.59
917625,Old Roman Road Ancaster,2024-03-10T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
917625,Old Roman Road Ancaster,2024-03-10T00:40:00.000+00:00,feeder,,L3 Active Power,kW,5.71
917625,Old Roman Road Ancaster,2024-03-10T00:40:00.000+00:00,feeder,,L2 Active Power,kW,3.62
917625,Old Roman Road Ancaster,2024-03-10T00:40:00.000+00:00,feeder,,L1 Active Power,kW,4.22
917625,Old Roman Road Ancaster,2024-03-10T00:40:00.000+00:00,feeder,,N Current (RMS),A,19.5
917625,Old Roman Road Ancaster,2024-03-10T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,24.9
917625,Old Roman Road Ancaster,2024-03-10T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.4
917625,Old Roman Road Ancaster,2024-03-10T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,19.0
917625,Old Roman Road Ancaster,2024-03-10T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-10T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
917625,Old Roman Road Ancaster,2024-03-10T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
917625,Old Roman Road Ancaster,2024-03-10T00:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-10T00:40:00.000+00:00,feeder,,L2 Active Power,kW,0.04
917625,Old Roman Road Ancaster,2024-03-10T00:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-10T00:40:00.000+00:00,feeder,,N Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-10T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-10T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-10T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
