Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
917625,Old Roman Road Ancaster,2024-03-10T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-10T00:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-10T00:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
917625,Old Roman Road Ancaster,2024-03-10T00:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-10T00:40:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-10T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T00:40:00.000+00:00,transformer,,Temperature,C,16.8
917625,Old Roman Road Ancaster,2024-03-10T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
917625,Old Roman Road Ancaster,2024-03-10T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.17
917625,Old Roman Road Ancaster,2024-03-10T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
917625,Old Roman Road Ancaster,2024-03-10T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.86
917625,Old Roman Road Ancaster,2024-03-10T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
917625,Old Roman Road Ancaster,2024-03-10T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.87
917625,Old Roman Road Ancaster,2024-03-10T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
917625,Old Roman Road Ancaster,2024-03-10T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
917625,Old Roman Road Ancaster,2024-03-10T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
917625,Old Roman Road Ancaster,2024-03-10T00:40:00.000+00:00,busbar,,L3 Active Power,kW,5.75
917625,Old Roman Road Ancaster,2024-03-10T00:40:00.000+00:00,busbar,,L2 Active Power,kW,3.61
917625,Old Roman Road Ancaster,2024-03-10T00:40:00.000+00:00,busbar,,L1 Active Power,kW,4.21
917625,Old Roman Road Ancaster,2024-03-10T00:40:00.000+00:00,busbar,,N Current (RMS),A,15.2
917625,Old Roman Road Ancaster,2024-03-10T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.1
917625,Old Roman Road Ancaster,2024-03-10T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,16.4
917625,Old Roman Road Ancaster,2024-03-10T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.0
917625,Old Roman Road Ancaster,2024-03-10T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-10T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-10T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
917625,Old Roman Road Ancaster,2024-03-10T00:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-10T00:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
917625,Old Roman Road Ancaster,2024-03-10T00:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-10T00:30:00.000+00:00,feeder,,N Current (RMS),A,8.0
917625,Old Roman Road Ancaster,2024-03-10T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-10T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-10T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.05
917625,Old Roman Road Ancaster,2024-03-10T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.73
917625,Old Roman Road Ancaster,2024-03-10T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
917625,Old Roman Road Ancaster,2024-03-10T00:30:00.000+00:00,feeder,,L3 Active Power,kW,5.66
917625,Old Roman Road Ancaster,2024-03-10T00:30:00.000+00:00,feeder,,L2 Active Power,kW,3.84
917625,Old Roman Road Ancaster,2024-03-10T00:30:00.000+00:00,feeder,,L1 Active Power,kW,4.82
917625,Old Roman Road Ancaster,2024-03-10T00:30:00.000+00:00,feeder,,N Current (RMS),A,21.4
917625,Old Roman Road Ancaster,2024-03-10T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,25.0
917625,Old Roman Road Ancaster,2024-03-10T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,17.3
917625,Old Roman Road Ancaster,2024-03-10T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,21.2
917625,Old Roman Road Ancaster,2024-03-10T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-10T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
917625,Old Roman Road Ancaster,2024-03-10T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
917625,Old Roman Road Ancaster,2024-03-10T00:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-10T00:30:00.000+00:00,feeder,,L2 Active Power,kW,0.04
917625,Old Roman Road Ancaster,2024-03-10T00:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-10T00:30:00.000+00:00,feeder,,N Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-10T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-10T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
917625,Old Roman Road Ancaster,2024-03-10T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
917625,Old Roman Road Ancaster,2024-03-10T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-10T00:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-10T00:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
917625,Old Roman Road Ancaster,2024-03-10T00:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-10T00:30:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-10T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T00:30:00.000+00:00,transformer,,Temperature,C,16.8
917625,Old Roman Road Ancaster,2024-03-10T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
917625,Old Roman Road Ancaster,2024-03-10T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.07
917625,Old Roman Road Ancaster,2024-03-10T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
917625,Old Roman Road Ancaster,2024-03-10T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.97
917625,Old Roman Road Ancaster,2024-03-10T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
917625,Old Roman Road Ancaster,2024-03-10T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.03
917625,Old Roman Road Ancaster,2024-03-10T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.07
917625,Old Roman Road Ancaster,2024-03-10T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.7
917625,Old Roman Road Ancaster,2024-03-10T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-10T00:30:00.000+00:00,busbar,,L3 Active Power,kW,5.69
917625,Old Roman Road Ancaster,2024-03-10T00:30:00.000+00:00,busbar,,L2 Active Power,kW,3.83
917625,Old Roman Road Ancaster,2024-03-10T00:30:00.000+00:00,busbar,,L1 Active Power,kW,4.82
917625,Old Roman Road Ancaster,2024-03-10T00:30:00.000+00:00,busbar,,N Current (RMS),A,15.5
917625,Old Roman Road Ancaster,2024-03-10T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.2
917625,Old Roman Road Ancaster,2024-03-10T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,17.2
917625,Old Roman Road Ancaster,2024-03-10T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.2
917625,Old Roman Road Ancaster,2024-03-10T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-10T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-10T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
917625,Old Roman Road Ancaster,2024-03-10T00:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-10T00:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
917625,Old Roman Road Ancaster,2024-03-10T00:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-10T00:20:00.000+00:00,feeder,,N Current (RMS),A,6.9
917625,Old Roman Road Ancaster,2024-03-10T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-10T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-10T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.44
917625,Old Roman Road Ancaster,2024-03-10T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.79
917625,Old Roman Road Ancaster,2024-03-10T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.26
917625,Old Roman Road Ancaster,2024-03-10T00:20:00.000+00:00,feeder,,L3 Active Power,kW,6.26
917625,Old Roman Road Ancaster,2024-03-10T00:20:00.000+00:00,feeder,,L2 Active Power,kW,3.6
917625,Old Roman Road Ancaster,2024-03-10T00:20:00.000+00:00,feeder,,L1 Active Power,kW,4.73
917625,Old Roman Road Ancaster,2024-03-10T00:20:00.000+00:00,feeder,,N Current (RMS),A,23.4
917625,Old Roman Road Ancaster,2024-03-10T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,27.7
917625,Old Roman Road Ancaster,2024-03-10T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.4
917625,Old Roman Road Ancaster,2024-03-10T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,20.9
917625,Old Roman Road Ancaster,2024-03-10T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-10T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
917625,Old Roman Road Ancaster,2024-03-10T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
917625,Old Roman Road Ancaster,2024-03-10T00:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-10T00:20:00.000+00:00,feeder,,L2 Active Power,kW,0.05
917625,Old Roman Road Ancaster,2024-03-10T00:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-10T00:20:00.000+00:00,feeder,,N Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-10T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-10T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
917625,Old Roman Road Ancaster,2024-03-10T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
917625,Old Roman Road Ancaster,2024-03-10T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-10T00:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-10T00:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
917625,Old Roman Road Ancaster,2024-03-10T00:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-10T00:20:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-10T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T00:20:00.000+00:00,transformer,,Temperature,C,16.9
917625,Old Roman Road Ancaster,2024-03-10T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
917625,Old Roman Road Ancaster,2024-03-10T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.29
917625,Old Roman Road Ancaster,2024-03-10T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
917625,Old Roman Road Ancaster,2024-03-10T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.05
917625,Old Roman Road Ancaster,2024-03-10T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
917625,Old Roman Road Ancaster,2024-03-10T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.5
917625,Old Roman Road Ancaster,2024-03-10T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.45
917625,Old Roman Road Ancaster,2024-03-10T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.76
917625,Old Roman Road Ancaster,2024-03-10T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
917625,Old Roman Road Ancaster,2024-03-10T00:20:00.000+00:00,busbar,,L3 Active Power,kW,6.3
917625,Old Roman Road Ancaster,2024-03-10T00:20:00.000+00:00,busbar,,L2 Active Power,kW,3.61
917625,Old Roman Road Ancaster,2024-03-10T00:20:00.000+00:00,busbar,,L1 Active Power,kW,4.73
917625,Old Roman Road Ancaster,2024-03-10T00:20:00.000+00:00,busbar,,N Current (RMS),A,18.2
917625,Old Roman Road Ancaster,2024-03-10T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.9
917625,Old Roman Road Ancaster,2024-03-10T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,16.4
917625,Old Roman Road Ancaster,2024-03-10T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.9
917625,Old Roman Road Ancaster,2024-03-10T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-10T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-10T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
917625,Old Roman Road Ancaster,2024-03-10T00:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-10T00:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
917625,Old Roman Road Ancaster,2024-03-10T00:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-10T00:10:00.000+00:00,feeder,,N Current (RMS),A,7.2
917625,Old Roman Road Ancaster,2024-03-10T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-10T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-10T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.2
917625,Old Roman Road Ancaster,2024-03-10T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.77
917625,Old Roman Road Ancaster,2024-03-10T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.2
917625,Old Roman Road Ancaster,2024-03-10T00:10:00.000+00:00,feeder,,L3 Active Power,kW,6.03
917625,Old Roman Road Ancaster,2024-03-10T00:10:00.000+00:00,feeder,,L2 Active Power,kW,3.62
917625,Old Roman Road Ancaster,2024-03-10T00:10:00.000+00:00,feeder,,L1 Active Power,kW,4.59
917625,Old Roman Road Ancaster,2024-03-10T00:10:00.000+00:00,feeder,,N Current (RMS),A,22.2
917625,Old Roman Road Ancaster,2024-03-10T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,26.6
917625,Old Roman Road Ancaster,2024-03-10T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.4
917625,Old Roman Road Ancaster,2024-03-10T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,20.1
917625,Old Roman Road Ancaster,2024-03-10T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-10T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
917625,Old Roman Road Ancaster,2024-03-10T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
917625,Old Roman Road Ancaster,2024-03-10T00:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-10T00:10:00.000+00:00,feeder,,L2 Active Power,kW,0.05
917625,Old Roman Road Ancaster,2024-03-10T00:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-10T00:10:00.000+00:00,feeder,,N Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-10T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-10T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
917625,Old Roman Road Ancaster,2024-03-10T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
917625,Old Roman Road Ancaster,2024-03-10T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-10T00:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-10T00:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
917625,Old Roman Road Ancaster,2024-03-10T00:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-10T00:10:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-10T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T00:10:00.000+00:00,transformer,,Temperature,C,16.9
917625,Old Roman Road Ancaster,2024-03-10T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
917625,Old Roman Road Ancaster,2024-03-10T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.13
917625,Old Roman Road Ancaster,2024-03-10T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
917625,Old Roman Road Ancaster,2024-03-10T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.24
917625,Old Roman Road Ancaster,2024-03-10T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
917625,Old Roman Road Ancaster,2024-03-10T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.39
917625,Old Roman Road Ancaster,2024-03-10T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.21
917625,Old Roman Road Ancaster,2024-03-10T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.74
917625,Old Roman Road Ancaster,2024-03-10T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
917625,Old Roman Road Ancaster,2024-03-10T00:10:00.000+00:00,busbar,,L3 Active Power,kW,6.06
917625,Old Roman Road Ancaster,2024-03-10T00:10:00.000+00:00,busbar,,L2 Active Power,kW,3.62
917625,Old Roman Road Ancaster,2024-03-10T00:10:00.000+00:00,busbar,,L1 Active Power,kW,4.59
917625,Old Roman Road Ancaster,2024-03-10T00:10:00.000+00:00,busbar,,N Current (RMS),A,16.9
917625,Old Roman Road Ancaster,2024-03-10T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
917625,Old Roman Road Ancaster,2024-03-10T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,16.3
917625,Old Roman Road Ancaster,2024-03-10T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.1
917625,Old Roman Road Ancaster,2024-03-10T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-10T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-10T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
917625,Old Roman Road Ancaster,2024-03-10T00:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-10T00:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-10T00:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-10T00:00:00.000+00:00,feeder,,N Current (RMS),A,5.9
917625,Old Roman Road Ancaster,2024-03-10T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-10T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-10T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.04
917625,Old Roman Road Ancaster,2024-03-10T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.56
917625,Old Roman Road Ancaster,2024-03-10T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-10T00:00:00.000+00:00,feeder,,L3 Active Power,kW,6.25
917625,Old Roman Road Ancaster,2024-03-10T00:00:00.000+00:00,feeder,,L2 Active Power,kW,3.62
917625,Old Roman Road Ancaster,2024-03-10T00:00:00.000+00:00,feeder,,L1 Active Power,kW,5.41
917625,Old Roman Road Ancaster,2024-03-10T00:00:00.000+00:00,feeder,,N Current (RMS),A,22.0
917625,Old Roman Road Ancaster,2024-03-10T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,27.2
917625,Old Roman Road Ancaster,2024-03-10T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.4
917625,Old Roman Road Ancaster,2024-03-10T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,23.6
917625,Old Roman Road Ancaster,2024-03-10T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-10T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
917625,Old Roman Road Ancaster,2024-03-10T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
917625,Old Roman Road Ancaster,2024-03-10T00:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-10T00:00:00.000+00:00,feeder,,L2 Active Power,kW,0.05
917625,Old Roman Road Ancaster,2024-03-10T00:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-10T00:00:00.000+00:00,feeder,,N Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-10T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-10T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
917625,Old Roman Road Ancaster,2024-03-10T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
917625,Old Roman Road Ancaster,2024-03-10T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-10T00:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-10T00:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
917625,Old Roman Road Ancaster,2024-03-10T00:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-10T00:00:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-10T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-10T00:00:00.000+00:00,transformer,,Temperature,C,16.9
917625,Old Roman Road Ancaster,2024-03-10T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
917625,Old Roman Road Ancaster,2024-03-10T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.45
917625,Old Roman Road Ancaster,2024-03-10T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
917625,Old Roman Road Ancaster,2024-03-10T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.9
917625,Old Roman Road Ancaster,2024-03-10T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
917625,Old Roman Road Ancaster,2024-03-10T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.08
917625,Old Roman Road Ancaster,2024-03-10T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.06
917625,Old Roman Road Ancaster,2024-03-10T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
917625,Old Roman Road Ancaster,2024-03-10T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
917625,Old Roman Road Ancaster,2024-03-10T00:00:00.000+00:00,busbar,,L3 Active Power,kW,6.29
917625,Old Roman Road Ancaster,2024-03-10T00:00:00.000+00:00,busbar,,L2 Active Power,kW,3.64
917625,Old Roman Road Ancaster,2024-03-10T00:00:00.000+00:00,busbar,,L1 Active Power,kW,5.41
917625,Old Roman Road Ancaster,2024-03-10T00:00:00.000+00:00,busbar,,N Current (RMS),A,18.3
917625,Old Roman Road Ancaster,2024-03-10T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.3
917625,Old Roman Road Ancaster,2024-03-10T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,16.4
917625,Old Roman Road Ancaster,2024-03-10T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.6
917625,Old Roman Road Ancaster,2024-03-11T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-11T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-11T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
917625,Old Roman Road Ancaster,2024-03-11T23:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
917625,Old Roman Road Ancaster,2024-03-11T23:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-11T23:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-11T23:50:00.000+00:00,feeder,,N Current (RMS),A,1.5
917625,Old Roman Road Ancaster,2024-03-11T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.42
917625,Old Roman Road Ancaster,2024-03-11T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.88
917625,Old Roman Road Ancaster,2024-03-11T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.2
917625,Old Roman Road Ancaster,2024-03-11T23:50:00.000+00:00,feeder,,L3 Active Power,kW,6.82
917625,Old Roman Road Ancaster,2024-03-11T23:50:00.000+00:00,feeder,,L2 Active Power,kW,3.56
917625,Old Roman Road Ancaster,2024-03-11T23:50:00.000+00:00,feeder,,L1 Active Power,kW,4.91
917625,Old Roman Road Ancaster,2024-03-11T23:50:00.000+00:00,feeder,,N Current (RMS),A,20.2
917625,Old Roman Road Ancaster,2024-03-11T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,29.9
917625,Old Roman Road Ancaster,2024-03-11T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.0
917625,Old Roman Road Ancaster,2024-03-11T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,21.2
917625,Old Roman Road Ancaster,2024-03-11T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-11T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
917625,Old Roman Road Ancaster,2024-03-11T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
917625,Old Roman Road Ancaster,2024-03-11T23:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-11T23:50:00.000+00:00,feeder,,L2 Active Power,kW,0.05
917625,Old Roman Road Ancaster,2024-03-11T23:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-11T23:50:00.000+00:00,feeder,,N Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-11T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
917625,Old Roman Road Ancaster,2024-03-11T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
917625,Old Roman Road Ancaster,2024-03-11T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-11T23:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-11T23:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
917625,Old Roman Road Ancaster,2024-03-11T23:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-11T23:50:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T23:50:00.000+00:00,transformer,,Temperature,C,17.0
917625,Old Roman Road Ancaster,2024-03-11T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
917625,Old Roman Road Ancaster,2024-03-11T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
917625,Old Roman Road Ancaster,2024-03-11T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
917625,Old Roman Road Ancaster,2024-03-11T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
917625,Old Roman Road Ancaster,2024-03-11T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
917625,Old Roman Road Ancaster,2024-03-11T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
917625,Old Roman Road Ancaster,2024-03-11T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.43
917625,Old Roman Road Ancaster,2024-03-11T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.84
917625,Old Roman Road Ancaster,2024-03-11T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
917625,Old Roman Road Ancaster,2024-03-11T23:50:00.000+00:00,busbar,,L3 Active Power,kW,6.86
917625,Old Roman Road Ancaster,2024-03-11T23:50:00.000+00:00,busbar,,L2 Active Power,kW,3.59
917625,Old Roman Road Ancaster,2024-03-11T23:50:00.000+00:00,busbar,,L1 Active Power,kW,4.9
917625,Old Roman Road Ancaster,2024-03-11T23:50:00.000+00:00,busbar,,N Current (RMS),A,20.4
917625,Old Roman Road Ancaster,2024-03-11T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.1
917625,Old Roman Road Ancaster,2024-03-11T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,16.1
917625,Old Roman Road Ancaster,2024-03-11T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.2
917625,Old Roman Road Ancaster,2024-03-11T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-11T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-11T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
917625,Old Roman Road Ancaster,2024-03-11T23:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
917625,Old Roman Road Ancaster,2024-03-11T23:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-11T23:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-11T23:40:00.000+00:00,feeder,,N Current (RMS),A,2.0
917625,Old Roman Road Ancaster,2024-03-11T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-11T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.96
917625,Old Roman Road Ancaster,2024-03-11T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.29
917625,Old Roman Road Ancaster,2024-03-11T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.41
917625,Old Roman Road Ancaster,2024-03-11T23:40:00.000+00:00,feeder,,L3 Active Power,kW,7.7
917625,Old Roman Road Ancaster,2024-03-11T23:40:00.000+00:00,feeder,,L2 Active Power,kW,4.45
917625,Old Roman Road Ancaster,2024-03-11T23:40:00.000+00:00,feeder,,L1 Active Power,kW,6.26
917625,Old Roman Road Ancaster,2024-03-11T23:40:00.000+00:00,feeder,,N Current (RMS),A,22.6
917625,Old Roman Road Ancaster,2024-03-11T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,33.5
917625,Old Roman Road Ancaster,2024-03-11T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,20.9
917625,Old Roman Road Ancaster,2024-03-11T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,27.3
917625,Old Roman Road Ancaster,2024-03-11T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-11T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
917625,Old Roman Road Ancaster,2024-03-11T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
917625,Old Roman Road Ancaster,2024-03-11T23:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-11T23:40:00.000+00:00,feeder,,L2 Active Power,kW,0.06
917625,Old Roman Road Ancaster,2024-03-11T23:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-11T23:40:00.000+00:00,feeder,,N Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-11T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
917625,Old Roman Road Ancaster,2024-03-11T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
917625,Old Roman Road Ancaster,2024-03-11T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-11T23:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-11T23:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
917625,Old Roman Road Ancaster,2024-03-11T23:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-11T23:40:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T23:40:00.000+00:00,transformer,,Temperature,C,17.1
917625,Old Roman Road Ancaster,2024-03-11T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
917625,Old Roman Road Ancaster,2024-03-11T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
917625,Old Roman Road Ancaster,2024-03-11T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
917625,Old Roman Road Ancaster,2024-03-11T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
917625,Old Roman Road Ancaster,2024-03-11T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
917625,Old Roman Road Ancaster,2024-03-11T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
917625,Old Roman Road Ancaster,2024-03-11T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.97
917625,Old Roman Road Ancaster,2024-03-11T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.26
917625,Old Roman Road Ancaster,2024-03-11T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.35
917625,Old Roman Road Ancaster,2024-03-11T23:40:00.000+00:00,busbar,,L3 Active Power,kW,7.75
917625,Old Roman Road Ancaster,2024-03-11T23:40:00.000+00:00,busbar,,L2 Active Power,kW,4.5
917625,Old Roman Road Ancaster,2024-03-11T23:40:00.000+00:00,busbar,,L1 Active Power,kW,6.25
917625,Old Roman Road Ancaster,2024-03-11T23:40:00.000+00:00,busbar,,N Current (RMS),A,23.1
917625,Old Roman Road Ancaster,2024-03-11T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.7
917625,Old Roman Road Ancaster,2024-03-11T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.0
917625,Old Roman Road Ancaster,2024-03-11T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.3
917625,Old Roman Road Ancaster,2024-03-11T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-11T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
917625,Old Roman Road Ancaster,2024-03-11T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
917625,Old Roman Road Ancaster,2024-03-11T23:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-11T23:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-11T23:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
917625,Old Roman Road Ancaster,2024-03-11T23:30:00.000+00:00,feeder,,N Current (RMS),A,1.1
917625,Old Roman Road Ancaster,2024-03-11T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.05
917625,Old Roman Road Ancaster,2024-03-11T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.06
917625,Old Roman Road Ancaster,2024-03-11T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
917625,Old Roman Road Ancaster,2024-03-11T23:30:00.000+00:00,feeder,,L3 Active Power,kW,6.92
917625,Old Roman Road Ancaster,2024-03-11T23:30:00.000+00:00,feeder,,L2 Active Power,kW,5.56
917625,Old Roman Road Ancaster,2024-03-11T23:30:00.000+00:00,feeder,,L1 Active Power,kW,5.54
917625,Old Roman Road Ancaster,2024-03-11T23:30:00.000+00:00,feeder,,N Current (RMS),A,16.1
917625,Old Roman Road Ancaster,2024-03-11T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,30.0
917625,Old Roman Road Ancaster,2024-03-11T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,24.5
917625,Old Roman Road Ancaster,2024-03-11T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,24.3
917625,Old Roman Road Ancaster,2024-03-11T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-11T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
917625,Old Roman Road Ancaster,2024-03-11T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
917625,Old Roman Road Ancaster,2024-03-11T23:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-11T23:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-11T23:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-11T23:30:00.000+00:00,feeder,,N Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-11T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
917625,Old Roman Road Ancaster,2024-03-11T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-11T23:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-11T23:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
917625,Old Roman Road Ancaster,2024-03-11T23:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-11T23:30:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T23:30:00.000+00:00,transformer,,Temperature,C,17.1
917625,Old Roman Road Ancaster,2024-03-11T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
917625,Old Roman Road Ancaster,2024-03-11T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
917625,Old Roman Road Ancaster,2024-03-11T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
917625,Old Roman Road Ancaster,2024-03-11T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
917625,Old Roman Road Ancaster,2024-03-11T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
917625,Old Roman Road Ancaster,2024-03-11T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
917625,Old Roman Road Ancaster,2024-03-11T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.04
917625,Old Roman Road Ancaster,2024-03-11T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.01
917625,Old Roman Road Ancaster,2024-03-11T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
917625,Old Roman Road Ancaster,2024-03-11T23:30:00.000+00:00,busbar,,L3 Active Power,kW,6.96
917625,Old Roman Road Ancaster,2024-03-11T23:30:00.000+00:00,busbar,,L2 Active Power,kW,5.56
917625,Old Roman Road Ancaster,2024-03-11T23:30:00.000+00:00,busbar,,L1 Active Power,kW,5.52
917625,Old Roman Road Ancaster,2024-03-11T23:30:00.000+00:00,busbar,,N Current (RMS),A,16.8
917625,Old Roman Road Ancaster,2024-03-11T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.1
917625,Old Roman Road Ancaster,2024-03-11T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.5
917625,Old Roman Road Ancaster,2024-03-11T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.3
917625,Old Roman Road Ancaster,2024-03-11T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-11T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-11T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
917625,Old Roman Road Ancaster,2024-03-11T23:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-11T23:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-11T23:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-11T23:20:00.000+00:00,feeder,,N Current (RMS),A,1.8
917625,Old Roman Road Ancaster,2024-03-11T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.36
917625,Old Roman Road Ancaster,2024-03-11T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.17
917625,Old Roman Road Ancaster,2024-03-11T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
917625,Old Roman Road Ancaster,2024-03-11T23:20:00.000+00:00,feeder,,L3 Active Power,kW,7.16
917625,Old Roman Road Ancaster,2024-03-11T23:20:00.000+00:00,feeder,,L2 Active Power,kW,5.41
917625,Old Roman Road Ancaster,2024-03-11T23:20:00.000+00:00,feeder,,L1 Active Power,kW,6.81
917625,Old Roman Road Ancaster,2024-03-11T23:20:00.000+00:00,feeder,,N Current (RMS),A,17.7
917625,Old Roman Road Ancaster,2024-03-11T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,31.2
917625,Old Roman Road Ancaster,2024-03-11T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,24.3
917625,Old Roman Road Ancaster,2024-03-11T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,29.7
917625,Old Roman Road Ancaster,2024-03-11T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-11T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
917625,Old Roman Road Ancaster,2024-03-11T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
917625,Old Roman Road Ancaster,2024-03-11T23:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-11T23:20:00.000+00:00,feeder,,L2 Active Power,kW,0.04
917625,Old Roman Road Ancaster,2024-03-11T23:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-11T23:20:00.000+00:00,feeder,,N Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-11T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
917625,Old Roman Road Ancaster,2024-03-11T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-11T23:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-11T23:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
917625,Old Roman Road Ancaster,2024-03-11T23:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-11T23:20:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T23:20:00.000+00:00,transformer,,Temperature,C,17.1
917625,Old Roman Road Ancaster,2024-03-11T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
917625,Old Roman Road Ancaster,2024-03-11T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
917625,Old Roman Road Ancaster,2024-03-11T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
917625,Old Roman Road Ancaster,2024-03-11T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
917625,Old Roman Road Ancaster,2024-03-11T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
917625,Old Roman Road Ancaster,2024-03-11T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
917625,Old Roman Road Ancaster,2024-03-11T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.37
917625,Old Roman Road Ancaster,2024-03-11T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.14
917625,Old Roman Road Ancaster,2024-03-11T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
917625,Old Roman Road Ancaster,2024-03-11T23:20:00.000+00:00,busbar,,L3 Active Power,kW,7.2
917625,Old Roman Road Ancaster,2024-03-11T23:20:00.000+00:00,busbar,,L2 Active Power,kW,5.44
917625,Old Roman Road Ancaster,2024-03-11T23:20:00.000+00:00,busbar,,L1 Active Power,kW,6.8
917625,Old Roman Road Ancaster,2024-03-11T23:20:00.000+00:00,busbar,,N Current (RMS),A,18.4
917625,Old Roman Road Ancaster,2024-03-11T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
917625,Old Roman Road Ancaster,2024-03-11T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.3
917625,Old Roman Road Ancaster,2024-03-11T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.7
917625,Old Roman Road Ancaster,2024-03-11T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-11T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-11T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
917625,Old Roman Road Ancaster,2024-03-11T23:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-11T23:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-11T23:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-11T23:10:00.000+00:00,feeder,,N Current (RMS),A,1.7
917625,Old Roman Road Ancaster,2024-03-11T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.56
917625,Old Roman Road Ancaster,2024-03-11T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.28
917625,Old Roman Road Ancaster,2024-03-11T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.18
917625,Old Roman Road Ancaster,2024-03-11T23:10:00.000+00:00,feeder,,L3 Active Power,kW,6.88
917625,Old Roman Road Ancaster,2024-03-11T23:10:00.000+00:00,feeder,,L2 Active Power,kW,4.66
917625,Old Roman Road Ancaster,2024-03-11T23:10:00.000+00:00,feeder,,L1 Active Power,kW,6.29
917625,Old Roman Road Ancaster,2024-03-11T23:10:00.000+00:00,feeder,,N Current (RMS),A,18.8
917625,Old Roman Road Ancaster,2024-03-11T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,30.1
917625,Old Roman Road Ancaster,2024-03-11T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,21.0
917625,Old Roman Road Ancaster,2024-03-11T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,26.9
917625,Old Roman Road Ancaster,2024-03-11T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-11T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
917625,Old Roman Road Ancaster,2024-03-11T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
917625,Old Roman Road Ancaster,2024-03-11T23:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-11T23:10:00.000+00:00,feeder,,L2 Active Power,kW,0.05
917625,Old Roman Road Ancaster,2024-03-11T23:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-11T23:10:00.000+00:00,feeder,,N Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
