Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
917625,Old Roman Road Ancaster,2024-03-11T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
917625,Old Roman Road Ancaster,2024-03-11T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
917625,Old Roman Road Ancaster,2024-03-11T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-11T23:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-11T23:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
917625,Old Roman Road Ancaster,2024-03-11T23:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-11T23:10:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T23:10:00.000+00:00,transformer,,Temperature,C,17.1
917625,Old Roman Road Ancaster,2024-03-11T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
917625,Old Roman Road Ancaster,2024-03-11T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
917625,Old Roman Road Ancaster,2024-03-11T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
917625,Old Roman Road Ancaster,2024-03-11T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
917625,Old Roman Road Ancaster,2024-03-11T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
917625,Old Roman Road Ancaster,2024-03-11T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
917625,Old Roman Road Ancaster,2024-03-11T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.56
917625,Old Roman Road Ancaster,2024-03-11T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.25
917625,Old Roman Road Ancaster,2024-03-11T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
917625,Old Roman Road Ancaster,2024-03-11T23:10:00.000+00:00,busbar,,L3 Active Power,kW,6.92
917625,Old Roman Road Ancaster,2024-03-11T23:10:00.000+00:00,busbar,,L2 Active Power,kW,4.69
917625,Old Roman Road Ancaster,2024-03-11T23:10:00.000+00:00,busbar,,L1 Active Power,kW,6.28
917625,Old Roman Road Ancaster,2024-03-11T23:10:00.000+00:00,busbar,,N Current (RMS),A,19.0
917625,Old Roman Road Ancaster,2024-03-11T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.3
917625,Old Roman Road Ancaster,2024-03-11T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.1
917625,Old Roman Road Ancaster,2024-03-11T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.8
917625,Old Roman Road Ancaster,2024-03-11T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-11T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-11T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
917625,Old Roman Road Ancaster,2024-03-11T23:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
917625,Old Roman Road Ancaster,2024-03-11T23:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-11T23:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-11T23:00:00.000+00:00,feeder,,N Current (RMS),A,1.8
917625,Old Roman Road Ancaster,2024-03-11T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.35
917625,Old Roman Road Ancaster,2024-03-11T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.89
917625,Old Roman Road Ancaster,2024-03-11T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
917625,Old Roman Road Ancaster,2024-03-11T23:00:00.000+00:00,feeder,,L3 Active Power,kW,6.76
917625,Old Roman Road Ancaster,2024-03-11T23:00:00.000+00:00,feeder,,L2 Active Power,kW,4.02
917625,Old Roman Road Ancaster,2024-03-11T23:00:00.000+00:00,feeder,,L1 Active Power,kW,6.1
917625,Old Roman Road Ancaster,2024-03-11T23:00:00.000+00:00,feeder,,N Current (RMS),A,20.1
917625,Old Roman Road Ancaster,2024-03-11T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,29.4
917625,Old Roman Road Ancaster,2024-03-11T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,18.1
917625,Old Roman Road Ancaster,2024-03-11T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,26.3
917625,Old Roman Road Ancaster,2024-03-11T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-11T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
917625,Old Roman Road Ancaster,2024-03-11T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
917625,Old Roman Road Ancaster,2024-03-11T23:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-11T23:00:00.000+00:00,feeder,,L2 Active Power,kW,0.05
917625,Old Roman Road Ancaster,2024-03-11T23:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-11T23:00:00.000+00:00,feeder,,N Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
917625,Old Roman Road Ancaster,2024-03-11T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
917625,Old Roman Road Ancaster,2024-03-11T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-11T23:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-11T23:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
917625,Old Roman Road Ancaster,2024-03-11T23:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-11T23:00:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T23:00:00.000+00:00,transformer,,Temperature,C,17.1
917625,Old Roman Road Ancaster,2024-03-11T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
917625,Old Roman Road Ancaster,2024-03-11T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
917625,Old Roman Road Ancaster,2024-03-11T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
917625,Old Roman Road Ancaster,2024-03-11T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
917625,Old Roman Road Ancaster,2024-03-11T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
917625,Old Roman Road Ancaster,2024-03-11T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
917625,Old Roman Road Ancaster,2024-03-11T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.36
917625,Old Roman Road Ancaster,2024-03-11T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.87
917625,Old Roman Road Ancaster,2024-03-11T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
917625,Old Roman Road Ancaster,2024-03-11T23:00:00.000+00:00,busbar,,L3 Active Power,kW,6.8
917625,Old Roman Road Ancaster,2024-03-11T23:00:00.000+00:00,busbar,,L2 Active Power,kW,4.06
917625,Old Roman Road Ancaster,2024-03-11T23:00:00.000+00:00,busbar,,L1 Active Power,kW,6.1
917625,Old Roman Road Ancaster,2024-03-11T23:00:00.000+00:00,busbar,,N Current (RMS),A,20.8
917625,Old Roman Road Ancaster,2024-03-11T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
917625,Old Roman Road Ancaster,2024-03-11T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.2
917625,Old Roman Road Ancaster,2024-03-11T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.3
917625,Old Roman Road Ancaster,2024-03-11T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-11T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-11T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
917625,Old Roman Road Ancaster,2024-03-11T22:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-11T22:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-11T22:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-11T22:50:00.000+00:00,feeder,,N Current (RMS),A,1.5
917625,Old Roman Road Ancaster,2024-03-11T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.41
917625,Old Roman Road Ancaster,2024-03-11T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.91
917625,Old Roman Road Ancaster,2024-03-11T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
917625,Old Roman Road Ancaster,2024-03-11T22:50:00.000+00:00,feeder,,L3 Active Power,kW,7.04
917625,Old Roman Road Ancaster,2024-03-11T22:50:00.000+00:00,feeder,,L2 Active Power,kW,4.26
917625,Old Roman Road Ancaster,2024-03-11T22:50:00.000+00:00,feeder,,L1 Active Power,kW,7.19
917625,Old Roman Road Ancaster,2024-03-11T22:50:00.000+00:00,feeder,,N Current (RMS),A,21.5
917625,Old Roman Road Ancaster,2024-03-11T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,30.7
917625,Old Roman Road Ancaster,2024-03-11T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,19.0
917625,Old Roman Road Ancaster,2024-03-11T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,30.9
917625,Old Roman Road Ancaster,2024-03-11T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-11T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-11T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
917625,Old Roman Road Ancaster,2024-03-11T22:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-11T22:50:00.000+00:00,feeder,,L2 Active Power,kW,0.06
917625,Old Roman Road Ancaster,2024-03-11T22:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-11T22:50:00.000+00:00,feeder,,N Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-11T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
917625,Old Roman Road Ancaster,2024-03-11T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
917625,Old Roman Road Ancaster,2024-03-11T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-11T22:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-11T22:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
917625,Old Roman Road Ancaster,2024-03-11T22:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-11T22:50:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T22:50:00.000+00:00,transformer,,Temperature,C,17.1
917625,Old Roman Road Ancaster,2024-03-11T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
917625,Old Roman Road Ancaster,2024-03-11T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
917625,Old Roman Road Ancaster,2024-03-11T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
917625,Old Roman Road Ancaster,2024-03-11T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
917625,Old Roman Road Ancaster,2024-03-11T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
917625,Old Roman Road Ancaster,2024-03-11T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
917625,Old Roman Road Ancaster,2024-03-11T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.42
917625,Old Roman Road Ancaster,2024-03-11T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.89
917625,Old Roman Road Ancaster,2024-03-11T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
917625,Old Roman Road Ancaster,2024-03-11T22:50:00.000+00:00,busbar,,L3 Active Power,kW,7.08
917625,Old Roman Road Ancaster,2024-03-11T22:50:00.000+00:00,busbar,,L2 Active Power,kW,4.31
917625,Old Roman Road Ancaster,2024-03-11T22:50:00.000+00:00,busbar,,L1 Active Power,kW,7.2
917625,Old Roman Road Ancaster,2024-03-11T22:50:00.000+00:00,busbar,,N Current (RMS),A,22.8
917625,Old Roman Road Ancaster,2024-03-11T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.9
917625,Old Roman Road Ancaster,2024-03-11T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.2
917625,Old Roman Road Ancaster,2024-03-11T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.9
917625,Old Roman Road Ancaster,2024-03-11T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-11T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
917625,Old Roman Road Ancaster,2024-03-11T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
917625,Old Roman Road Ancaster,2024-03-11T22:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-11T22:40:00.000+00:00,feeder,,L2 Active Power,kW,0.04
917625,Old Roman Road Ancaster,2024-03-11T22:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-11T22:40:00.000+00:00,feeder,,N Current (RMS),A,2.7
917625,Old Roman Road Ancaster,2024-03-11T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-11T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.33
917625,Old Roman Road Ancaster,2024-03-11T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.86
917625,Old Roman Road Ancaster,2024-03-11T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.15
917625,Old Roman Road Ancaster,2024-03-11T22:40:00.000+00:00,feeder,,L3 Active Power,kW,7.35
917625,Old Roman Road Ancaster,2024-03-11T22:40:00.000+00:00,feeder,,L2 Active Power,kW,4.24
917625,Old Roman Road Ancaster,2024-03-11T22:40:00.000+00:00,feeder,,L1 Active Power,kW,9.73
917625,Old Roman Road Ancaster,2024-03-11T22:40:00.000+00:00,feeder,,N Current (RMS),A,27.7
917625,Old Roman Road Ancaster,2024-03-11T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,31.7
917625,Old Roman Road Ancaster,2024-03-11T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,18.7
917625,Old Roman Road Ancaster,2024-03-11T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,41.2
917625,Old Roman Road Ancaster,2024-03-11T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
917625,Old Roman Road Ancaster,2024-03-11T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-11T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
917625,Old Roman Road Ancaster,2024-03-11T22:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-11T22:40:00.000+00:00,feeder,,L2 Active Power,kW,0.07
917625,Old Roman Road Ancaster,2024-03-11T22:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-11T22:40:00.000+00:00,feeder,,N Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-11T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
917625,Old Roman Road Ancaster,2024-03-11T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-11T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-11T22:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-11T22:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
917625,Old Roman Road Ancaster,2024-03-11T22:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-11T22:40:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T22:40:00.000+00:00,transformer,,Temperature,C,17.1
917625,Old Roman Road Ancaster,2024-03-11T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
917625,Old Roman Road Ancaster,2024-03-11T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.93
917625,Old Roman Road Ancaster,2024-03-11T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
917625,Old Roman Road Ancaster,2024-03-11T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
917625,Old Roman Road Ancaster,2024-03-11T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
917625,Old Roman Road Ancaster,2024-03-11T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
917625,Old Roman Road Ancaster,2024-03-11T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.34
917625,Old Roman Road Ancaster,2024-03-11T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.87
917625,Old Roman Road Ancaster,2024-03-11T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
917625,Old Roman Road Ancaster,2024-03-11T22:40:00.000+00:00,busbar,,L3 Active Power,kW,7.38
917625,Old Roman Road Ancaster,2024-03-11T22:40:00.000+00:00,busbar,,L2 Active Power,kW,4.3
917625,Old Roman Road Ancaster,2024-03-11T22:40:00.000+00:00,busbar,,L1 Active Power,kW,9.76
917625,Old Roman Road Ancaster,2024-03-11T22:40:00.000+00:00,busbar,,N Current (RMS),A,29.5
917625,Old Roman Road Ancaster,2024-03-11T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.9
917625,Old Roman Road Ancaster,2024-03-11T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.9
917625,Old Roman Road Ancaster,2024-03-11T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
917625,Old Roman Road Ancaster,2024-03-11T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-11T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-11T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
917625,Old Roman Road Ancaster,2024-03-11T22:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-11T22:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-11T22:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-11T22:30:00.000+00:00,feeder,,N Current (RMS),A,2.0
917625,Old Roman Road Ancaster,2024-03-11T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-11T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.32
917625,Old Roman Road Ancaster,2024-03-11T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.01
917625,Old Roman Road Ancaster,2024-03-11T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.49
917625,Old Roman Road Ancaster,2024-03-11T22:30:00.000+00:00,feeder,,L3 Active Power,kW,7.78
917625,Old Roman Road Ancaster,2024-03-11T22:30:00.000+00:00,feeder,,L2 Active Power,kW,4.56
917625,Old Roman Road Ancaster,2024-03-11T22:30:00.000+00:00,feeder,,L1 Active Power,kW,9.39
917625,Old Roman Road Ancaster,2024-03-11T22:30:00.000+00:00,feeder,,N Current (RMS),A,26.5
917625,Old Roman Road Ancaster,2024-03-11T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,33.6
917625,Old Roman Road Ancaster,2024-03-11T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,20.4
917625,Old Roman Road Ancaster,2024-03-11T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,39.8
917625,Old Roman Road Ancaster,2024-03-11T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
917625,Old Roman Road Ancaster,2024-03-11T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-11T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
917625,Old Roman Road Ancaster,2024-03-11T22:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-11T22:30:00.000+00:00,feeder,,L2 Active Power,kW,0.07
917625,Old Roman Road Ancaster,2024-03-11T22:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-11T22:30:00.000+00:00,feeder,,N Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-11T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
917625,Old Roman Road Ancaster,2024-03-11T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
917625,Old Roman Road Ancaster,2024-03-11T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-11T22:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-11T22:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
917625,Old Roman Road Ancaster,2024-03-11T22:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-11T22:30:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T22:30:00.000+00:00,transformer,,Temperature,C,17.2
917625,Old Roman Road Ancaster,2024-03-11T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
917625,Old Roman Road Ancaster,2024-03-11T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
917625,Old Roman Road Ancaster,2024-03-11T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
917625,Old Roman Road Ancaster,2024-03-11T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
917625,Old Roman Road Ancaster,2024-03-11T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
917625,Old Roman Road Ancaster,2024-03-11T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.55
917625,Old Roman Road Ancaster,2024-03-11T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.34
917625,Old Roman Road Ancaster,2024-03-11T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.01
917625,Old Roman Road Ancaster,2024-03-11T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.44
917625,Old Roman Road Ancaster,2024-03-11T22:30:00.000+00:00,busbar,,L3 Active Power,kW,7.81
917625,Old Roman Road Ancaster,2024-03-11T22:30:00.000+00:00,busbar,,L2 Active Power,kW,4.61
917625,Old Roman Road Ancaster,2024-03-11T22:30:00.000+00:00,busbar,,L1 Active Power,kW,9.41
917625,Old Roman Road Ancaster,2024-03-11T22:30:00.000+00:00,busbar,,N Current (RMS),A,26.2
917625,Old Roman Road Ancaster,2024-03-11T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
917625,Old Roman Road Ancaster,2024-03-11T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.5
917625,Old Roman Road Ancaster,2024-03-11T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.9
917625,Old Roman Road Ancaster,2024-03-11T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-11T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-11T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
917625,Old Roman Road Ancaster,2024-03-11T22:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-11T22:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-11T22:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-11T22:20:00.000+00:00,feeder,,N Current (RMS),A,1.9
917625,Old Roman Road Ancaster,2024-03-11T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.18
917625,Old Roman Road Ancaster,2024-03-11T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.89
917625,Old Roman Road Ancaster,2024-03-11T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.15
917625,Old Roman Road Ancaster,2024-03-11T22:20:00.000+00:00,feeder,,L3 Active Power,kW,6.73
917625,Old Roman Road Ancaster,2024-03-11T22:20:00.000+00:00,feeder,,L2 Active Power,kW,4.48
917625,Old Roman Road Ancaster,2024-03-11T22:20:00.000+00:00,feeder,,L1 Active Power,kW,8.93
917625,Old Roman Road Ancaster,2024-03-11T22:20:00.000+00:00,feeder,,N Current (RMS),A,25.6
917625,Old Roman Road Ancaster,2024-03-11T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,29.2
917625,Old Roman Road Ancaster,2024-03-11T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,19.6
917625,Old Roman Road Ancaster,2024-03-11T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,38.1
917625,Old Roman Road Ancaster,2024-03-11T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
917625,Old Roman Road Ancaster,2024-03-11T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-11T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
917625,Old Roman Road Ancaster,2024-03-11T22:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-11T22:20:00.000+00:00,feeder,,L2 Active Power,kW,0.06
917625,Old Roman Road Ancaster,2024-03-11T22:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-11T22:20:00.000+00:00,feeder,,N Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
917625,Old Roman Road Ancaster,2024-03-11T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-11T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-11T22:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-11T22:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
917625,Old Roman Road Ancaster,2024-03-11T22:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-11T22:20:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T22:20:00.000+00:00,transformer,,Temperature,C,17.2
917625,Old Roman Road Ancaster,2024-03-11T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
917625,Old Roman Road Ancaster,2024-03-11T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
917625,Old Roman Road Ancaster,2024-03-11T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
917625,Old Roman Road Ancaster,2024-03-11T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
917625,Old Roman Road Ancaster,2024-03-11T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
917625,Old Roman Road Ancaster,2024-03-11T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
917625,Old Roman Road Ancaster,2024-03-11T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.19
917625,Old Roman Road Ancaster,2024-03-11T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.89
917625,Old Roman Road Ancaster,2024-03-11T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
917625,Old Roman Road Ancaster,2024-03-11T22:20:00.000+00:00,busbar,,L3 Active Power,kW,6.75
917625,Old Roman Road Ancaster,2024-03-11T22:20:00.000+00:00,busbar,,L2 Active Power,kW,4.52
917625,Old Roman Road Ancaster,2024-03-11T22:20:00.000+00:00,busbar,,L1 Active Power,kW,8.95
917625,Old Roman Road Ancaster,2024-03-11T22:20:00.000+00:00,busbar,,N Current (RMS),A,25.4
917625,Old Roman Road Ancaster,2024-03-11T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.3
917625,Old Roman Road Ancaster,2024-03-11T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.8
917625,Old Roman Road Ancaster,2024-03-11T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
917625,Old Roman Road Ancaster,2024-03-11T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-11T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
917625,Old Roman Road Ancaster,2024-03-11T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
917625,Old Roman Road Ancaster,2024-03-11T22:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-11T22:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-11T22:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-11T22:10:00.000+00:00,feeder,,N Current (RMS),A,2.8
917625,Old Roman Road Ancaster,2024-03-11T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.96
917625,Old Roman Road Ancaster,2024-03-11T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.76
917625,Old Roman Road Ancaster,2024-03-11T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
917625,Old Roman Road Ancaster,2024-03-11T22:10:00.000+00:00,feeder,,L3 Active Power,kW,6.26
917625,Old Roman Road Ancaster,2024-03-11T22:10:00.000+00:00,feeder,,L2 Active Power,kW,4.22
917625,Old Roman Road Ancaster,2024-03-11T22:10:00.000+00:00,feeder,,L1 Active Power,kW,6.15
917625,Old Roman Road Ancaster,2024-03-11T22:10:00.000+00:00,feeder,,N Current (RMS),A,18.6
917625,Old Roman Road Ancaster,2024-03-11T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,27.4
917625,Old Roman Road Ancaster,2024-03-11T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,19.0
917625,Old Roman Road Ancaster,2024-03-11T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,26.6
917625,Old Roman Road Ancaster,2024-03-11T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-11T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-11T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
917625,Old Roman Road Ancaster,2024-03-11T22:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-11T22:10:00.000+00:00,feeder,,L2 Active Power,kW,0.05
917625,Old Roman Road Ancaster,2024-03-11T22:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-11T22:10:00.000+00:00,feeder,,N Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
917625,Old Roman Road Ancaster,2024-03-11T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
917625,Old Roman Road Ancaster,2024-03-11T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-11T22:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-11T22:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
917625,Old Roman Road Ancaster,2024-03-11T22:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-11T22:10:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T22:10:00.000+00:00,transformer,,Temperature,C,17.3
917625,Old Roman Road Ancaster,2024-03-11T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
917625,Old Roman Road Ancaster,2024-03-11T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
917625,Old Roman Road Ancaster,2024-03-11T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
917625,Old Roman Road Ancaster,2024-03-11T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
917625,Old Roman Road Ancaster,2024-03-11T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
917625,Old Roman Road Ancaster,2024-03-11T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
917625,Old Roman Road Ancaster,2024-03-11T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.97
917625,Old Roman Road Ancaster,2024-03-11T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.73
917625,Old Roman Road Ancaster,2024-03-11T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
917625,Old Roman Road Ancaster,2024-03-11T22:10:00.000+00:00,busbar,,L3 Active Power,kW,6.28
917625,Old Roman Road Ancaster,2024-03-11T22:10:00.000+00:00,busbar,,L2 Active Power,kW,4.25
917625,Old Roman Road Ancaster,2024-03-11T22:10:00.000+00:00,busbar,,L1 Active Power,kW,6.15
917625,Old Roman Road Ancaster,2024-03-11T22:10:00.000+00:00,busbar,,N Current (RMS),A,18.5
917625,Old Roman Road Ancaster,2024-03-11T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
917625,Old Roman Road Ancaster,2024-03-11T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.0
917625,Old Roman Road Ancaster,2024-03-11T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.7
917625,Old Roman Road Ancaster,2024-03-11T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-11T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
917625,Old Roman Road Ancaster,2024-03-11T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
917625,Old Roman Road Ancaster,2024-03-11T22:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
917625,Old Roman Road Ancaster,2024-03-11T22:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-11T22:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-11T22:00:00.000+00:00,feeder,,N Current (RMS),A,6.2
917625,Old Roman Road Ancaster,2024-03-11T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.21
917625,Old Roman Road Ancaster,2024-03-11T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.83
917625,Old Roman Road Ancaster,2024-03-11T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
917625,Old Roman Road Ancaster,2024-03-11T22:00:00.000+00:00,feeder,,L3 Active Power,kW,7.3
917625,Old Roman Road Ancaster,2024-03-11T22:00:00.000+00:00,feeder,,L2 Active Power,kW,4.47
917625,Old Roman Road Ancaster,2024-03-11T22:00:00.000+00:00,feeder,,L1 Active Power,kW,7.56
917625,Old Roman Road Ancaster,2024-03-11T22:00:00.000+00:00,feeder,,N Current (RMS),A,24.8
917625,Old Roman Road Ancaster,2024-03-11T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,31.6
917625,Old Roman Road Ancaster,2024-03-11T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,19.7
917625,Old Roman Road Ancaster,2024-03-11T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,32.5
917625,Old Roman Road Ancaster,2024-03-11T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-11T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-11T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
917625,Old Roman Road Ancaster,2024-03-11T22:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-11T22:00:00.000+00:00,feeder,,L2 Active Power,kW,0.06
917625,Old Roman Road Ancaster,2024-03-11T22:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-11T22:00:00.000+00:00,feeder,,N Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-11T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
917625,Old Roman Road Ancaster,2024-03-11T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
917625,Old Roman Road Ancaster,2024-03-11T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-11T22:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-11T22:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
917625,Old Roman Road Ancaster,2024-03-11T22:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-11T22:00:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T22:00:00.000+00:00,transformer,,Temperature,C,17.3
917625,Old Roman Road Ancaster,2024-03-11T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
917625,Old Roman Road Ancaster,2024-03-11T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
917625,Old Roman Road Ancaster,2024-03-11T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
917625,Old Roman Road Ancaster,2024-03-11T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
917625,Old Roman Road Ancaster,2024-03-11T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
917625,Old Roman Road Ancaster,2024-03-11T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.01
917625,Old Roman Road Ancaster,2024-03-11T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.23
917625,Old Roman Road Ancaster,2024-03-11T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.79
917625,Old Roman Road Ancaster,2024-03-11T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
917625,Old Roman Road Ancaster,2024-03-11T22:00:00.000+00:00,busbar,,L3 Active Power,kW,7.33
917625,Old Roman Road Ancaster,2024-03-11T22:00:00.000+00:00,busbar,,L2 Active Power,kW,4.5
917625,Old Roman Road Ancaster,2024-03-11T22:00:00.000+00:00,busbar,,L1 Active Power,kW,7.57
917625,Old Roman Road Ancaster,2024-03-11T22:00:00.000+00:00,busbar,,N Current (RMS),A,22.4
917625,Old Roman Road Ancaster,2024-03-11T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.7
917625,Old Roman Road Ancaster,2024-03-11T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.8
917625,Old Roman Road Ancaster,2024-03-11T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
917625,Old Roman Road Ancaster,2024-03-11T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-11T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
917625,Old Roman Road Ancaster,2024-03-11T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
917625,Old Roman Road Ancaster,2024-03-11T21:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-11T21:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-11T21:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-11T21:50:00.000+00:00,feeder,,N Current (RMS),A,7.0
917625,Old Roman Road Ancaster,2024-03-11T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.27
917625,Old Roman Road Ancaster,2024-03-11T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.45
917625,Old Roman Road Ancaster,2024-03-11T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.11
917625,Old Roman Road Ancaster,2024-03-11T21:50:00.000+00:00,feeder,,L3 Active Power,kW,7.17
917625,Old Roman Road Ancaster,2024-03-11T21:50:00.000+00:00,feeder,,L2 Active Power,kW,6.11
917625,Old Roman Road Ancaster,2024-03-11T21:50:00.000+00:00,feeder,,L1 Active Power,kW,8.29
917625,Old Roman Road Ancaster,2024-03-11T21:50:00.000+00:00,feeder,,N Current (RMS),A,22.1
917625,Old Roman Road Ancaster,2024-03-11T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,30.9
917625,Old Roman Road Ancaster,2024-03-11T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,26.7
917625,Old Roman Road Ancaster,2024-03-11T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,35.4
917625,Old Roman Road Ancaster,2024-03-11T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-11T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-11T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
917625,Old Roman Road Ancaster,2024-03-11T21:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-11T21:50:00.000+00:00,feeder,,L2 Active Power,kW,0.04
917625,Old Roman Road Ancaster,2024-03-11T21:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-11T21:50:00.000+00:00,feeder,,N Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
917625,Old Roman Road Ancaster,2024-03-11T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
917625,Old Roman Road Ancaster,2024-03-11T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-11T21:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-11T21:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
917625,Old Roman Road Ancaster,2024-03-11T21:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-11T21:50:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T21:50:00.000+00:00,transformer,,Temperature,C,17.3
917625,Old Roman Road Ancaster,2024-03-11T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
917625,Old Roman Road Ancaster,2024-03-11T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
917625,Old Roman Road Ancaster,2024-03-11T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
917625,Old Roman Road Ancaster,2024-03-11T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
917625,Old Roman Road Ancaster,2024-03-11T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
917625,Old Roman Road Ancaster,2024-03-11T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
917625,Old Roman Road Ancaster,2024-03-11T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.28
917625,Old Roman Road Ancaster,2024-03-11T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.41
917625,Old Roman Road Ancaster,2024-03-11T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
917625,Old Roman Road Ancaster,2024-03-11T21:50:00.000+00:00,busbar,,L3 Active Power,kW,7.19
917625,Old Roman Road Ancaster,2024-03-11T21:50:00.000+00:00,busbar,,L2 Active Power,kW,6.11
917625,Old Roman Road Ancaster,2024-03-11T21:50:00.000+00:00,busbar,,L1 Active Power,kW,8.3
917625,Old Roman Road Ancaster,2024-03-11T21:50:00.000+00:00,busbar,,N Current (RMS),A,19.0
917625,Old Roman Road Ancaster,2024-03-11T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.1
917625,Old Roman Road Ancaster,2024-03-11T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.7
917625,Old Roman Road Ancaster,2024-03-11T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
917625,Old Roman Road Ancaster,2024-03-11T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-11T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
917625,Old Roman Road Ancaster,2024-03-11T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
917625,Old Roman Road Ancaster,2024-03-11T21:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
917625,Old Roman Road Ancaster,2024-03-11T21:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-11T21:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-11T21:40:00.000+00:00,feeder,,N Current (RMS),A,3.0
917625,Old Roman Road Ancaster,2024-03-11T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-11T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.17
917625,Old Roman Road Ancaster,2024-03-11T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.15
917625,Old Roman Road Ancaster,2024-03-11T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
917625,Old Roman Road Ancaster,2024-03-11T21:40:00.000+00:00,feeder,,L3 Active Power,kW,8.76
917625,Old Roman Road Ancaster,2024-03-11T21:40:00.000+00:00,feeder,,L2 Active Power,kW,5.69
917625,Old Roman Road Ancaster,2024-03-11T21:40:00.000+00:00,feeder,,L1 Active Power,kW,9.05
917625,Old Roman Road Ancaster,2024-03-11T21:40:00.000+00:00,feeder,,N Current (RMS),A,26.0
917625,Old Roman Road Ancaster,2024-03-11T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,37.5
917625,Old Roman Road Ancaster,2024-03-11T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,24.9
917625,Old Roman Road Ancaster,2024-03-11T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,38.4
917625,Old Roman Road Ancaster,2024-03-11T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-11T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
917625,Old Roman Road Ancaster,2024-03-11T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
917625,Old Roman Road Ancaster,2024-03-11T21:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-11T21:40:00.000+00:00,feeder,,L2 Active Power,kW,0.06
917625,Old Roman Road Ancaster,2024-03-11T21:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-11T21:40:00.000+00:00,feeder,,N Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
