Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
917625,Old Roman Road Ancaster,2024-03-11T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-11T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
917625,Old Roman Road Ancaster,2024-03-11T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
917625,Old Roman Road Ancaster,2024-03-11T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-11T21:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-11T21:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
917625,Old Roman Road Ancaster,2024-03-11T21:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-11T21:40:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T21:40:00.000+00:00,transformer,,Temperature,C,17.3
917625,Old Roman Road Ancaster,2024-03-11T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
917625,Old Roman Road Ancaster,2024-03-11T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
917625,Old Roman Road Ancaster,2024-03-11T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
917625,Old Roman Road Ancaster,2024-03-11T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
917625,Old Roman Road Ancaster,2024-03-11T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
917625,Old Roman Road Ancaster,2024-03-11T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
917625,Old Roman Road Ancaster,2024-03-11T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.18
917625,Old Roman Road Ancaster,2024-03-11T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.12
917625,Old Roman Road Ancaster,2024-03-11T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
917625,Old Roman Road Ancaster,2024-03-11T21:40:00.000+00:00,busbar,,L3 Active Power,kW,8.8
917625,Old Roman Road Ancaster,2024-03-11T21:40:00.000+00:00,busbar,,L2 Active Power,kW,5.73
917625,Old Roman Road Ancaster,2024-03-11T21:40:00.000+00:00,busbar,,L1 Active Power,kW,9.05
917625,Old Roman Road Ancaster,2024-03-11T21:40:00.000+00:00,busbar,,N Current (RMS),A,25.4
917625,Old Roman Road Ancaster,2024-03-11T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
917625,Old Roman Road Ancaster,2024-03-11T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.0
917625,Old Roman Road Ancaster,2024-03-11T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
917625,Old Roman Road Ancaster,2024-03-11T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-11T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
917625,Old Roman Road Ancaster,2024-03-11T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
917625,Old Roman Road Ancaster,2024-03-11T21:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
917625,Old Roman Road Ancaster,2024-03-11T21:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-11T21:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
917625,Old Roman Road Ancaster,2024-03-11T21:30:00.000+00:00,feeder,,N Current (RMS),A,2.4
917625,Old Roman Road Ancaster,2024-03-11T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-11T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.81
917625,Old Roman Road Ancaster,2024-03-11T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.83
917625,Old Roman Road Ancaster,2024-03-11T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
917625,Old Roman Road Ancaster,2024-03-11T21:30:00.000+00:00,feeder,,L3 Active Power,kW,9.36
917625,Old Roman Road Ancaster,2024-03-11T21:30:00.000+00:00,feeder,,L2 Active Power,kW,5.96
917625,Old Roman Road Ancaster,2024-03-11T21:30:00.000+00:00,feeder,,L1 Active Power,kW,8.33
917625,Old Roman Road Ancaster,2024-03-11T21:30:00.000+00:00,feeder,,N Current (RMS),A,26.6
917625,Old Roman Road Ancaster,2024-03-11T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,39.9
917625,Old Roman Road Ancaster,2024-03-11T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,26.3
917625,Old Roman Road Ancaster,2024-03-11T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,35.8
917625,Old Roman Road Ancaster,2024-03-11T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-11T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
917625,Old Roman Road Ancaster,2024-03-11T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
917625,Old Roman Road Ancaster,2024-03-11T21:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-11T21:30:00.000+00:00,feeder,,L2 Active Power,kW,0.06
917625,Old Roman Road Ancaster,2024-03-11T21:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-11T21:30:00.000+00:00,feeder,,N Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-11T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
917625,Old Roman Road Ancaster,2024-03-11T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
917625,Old Roman Road Ancaster,2024-03-11T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-11T21:30:00.000+00:00,feeder,,L3 Active Power,kW,0.04
917625,Old Roman Road Ancaster,2024-03-11T21:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
917625,Old Roman Road Ancaster,2024-03-11T21:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-11T21:30:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T21:30:00.000+00:00,transformer,,Temperature,C,17.3
917625,Old Roman Road Ancaster,2024-03-11T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
917625,Old Roman Road Ancaster,2024-03-11T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
917625,Old Roman Road Ancaster,2024-03-11T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
917625,Old Roman Road Ancaster,2024-03-11T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
917625,Old Roman Road Ancaster,2024-03-11T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
917625,Old Roman Road Ancaster,2024-03-11T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
917625,Old Roman Road Ancaster,2024-03-11T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.82
917625,Old Roman Road Ancaster,2024-03-11T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.78
917625,Old Roman Road Ancaster,2024-03-11T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
917625,Old Roman Road Ancaster,2024-03-11T21:30:00.000+00:00,busbar,,L3 Active Power,kW,9.41
917625,Old Roman Road Ancaster,2024-03-11T21:30:00.000+00:00,busbar,,L2 Active Power,kW,6.0
917625,Old Roman Road Ancaster,2024-03-11T21:30:00.000+00:00,busbar,,L1 Active Power,kW,8.32
917625,Old Roman Road Ancaster,2024-03-11T21:30:00.000+00:00,busbar,,N Current (RMS),A,27.1
917625,Old Roman Road Ancaster,2024-03-11T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
917625,Old Roman Road Ancaster,2024-03-11T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.4
917625,Old Roman Road Ancaster,2024-03-11T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
917625,Old Roman Road Ancaster,2024-03-11T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-11T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-11T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
917625,Old Roman Road Ancaster,2024-03-11T21:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-11T21:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-11T21:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-11T21:20:00.000+00:00,feeder,,N Current (RMS),A,2.3
917625,Old Roman Road Ancaster,2024-03-11T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.96
917625,Old Roman Road Ancaster,2024-03-11T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.2
917625,Old Roman Road Ancaster,2024-03-11T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
917625,Old Roman Road Ancaster,2024-03-11T21:20:00.000+00:00,feeder,,L3 Active Power,kW,8.17
917625,Old Roman Road Ancaster,2024-03-11T21:20:00.000+00:00,feeder,,L2 Active Power,kW,7.56
917625,Old Roman Road Ancaster,2024-03-11T21:20:00.000+00:00,feeder,,L1 Active Power,kW,11.01
917625,Old Roman Road Ancaster,2024-03-11T21:20:00.000+00:00,feeder,,N Current (RMS),A,24.5
917625,Old Roman Road Ancaster,2024-03-11T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,35.3
917625,Old Roman Road Ancaster,2024-03-11T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,32.8
917625,Old Roman Road Ancaster,2024-03-11T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,46.7
917625,Old Roman Road Ancaster,2024-03-11T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-11T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-11T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
917625,Old Roman Road Ancaster,2024-03-11T21:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-11T21:20:00.000+00:00,feeder,,L2 Active Power,kW,0.05
917625,Old Roman Road Ancaster,2024-03-11T21:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-11T21:20:00.000+00:00,feeder,,N Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
917625,Old Roman Road Ancaster,2024-03-11T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
917625,Old Roman Road Ancaster,2024-03-11T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-11T21:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-11T21:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
917625,Old Roman Road Ancaster,2024-03-11T21:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-11T21:20:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T21:20:00.000+00:00,transformer,,Temperature,C,17.3
917625,Old Roman Road Ancaster,2024-03-11T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
917625,Old Roman Road Ancaster,2024-03-11T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.32
917625,Old Roman Road Ancaster,2024-03-11T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
917625,Old Roman Road Ancaster,2024-03-11T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
917625,Old Roman Road Ancaster,2024-03-11T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
917625,Old Roman Road Ancaster,2024-03-11T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
917625,Old Roman Road Ancaster,2024-03-11T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.97
917625,Old Roman Road Ancaster,2024-03-11T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.2
917625,Old Roman Road Ancaster,2024-03-11T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
917625,Old Roman Road Ancaster,2024-03-11T21:20:00.000+00:00,busbar,,L3 Active Power,kW,8.21
917625,Old Roman Road Ancaster,2024-03-11T21:20:00.000+00:00,busbar,,L2 Active Power,kW,7.57
917625,Old Roman Road Ancaster,2024-03-11T21:20:00.000+00:00,busbar,,L1 Active Power,kW,11.02
917625,Old Roman Road Ancaster,2024-03-11T21:20:00.000+00:00,busbar,,N Current (RMS),A,24.2
917625,Old Roman Road Ancaster,2024-03-11T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
917625,Old Roman Road Ancaster,2024-03-11T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
917625,Old Roman Road Ancaster,2024-03-11T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
917625,Old Roman Road Ancaster,2024-03-11T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-11T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-11T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
917625,Old Roman Road Ancaster,2024-03-11T21:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-11T21:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-11T21:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-11T21:10:00.000+00:00,feeder,,N Current (RMS),A,3.1
917625,Old Roman Road Ancaster,2024-03-11T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.08
917625,Old Roman Road Ancaster,2024-03-11T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.3
917625,Old Roman Road Ancaster,2024-03-11T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
917625,Old Roman Road Ancaster,2024-03-11T21:10:00.000+00:00,feeder,,L3 Active Power,kW,8.39
917625,Old Roman Road Ancaster,2024-03-11T21:10:00.000+00:00,feeder,,L2 Active Power,kW,7.58
917625,Old Roman Road Ancaster,2024-03-11T21:10:00.000+00:00,feeder,,L1 Active Power,kW,10.36
917625,Old Roman Road Ancaster,2024-03-11T21:10:00.000+00:00,feeder,,N Current (RMS),A,23.4
917625,Old Roman Road Ancaster,2024-03-11T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,36.2
917625,Old Roman Road Ancaster,2024-03-11T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,33.5
917625,Old Roman Road Ancaster,2024-03-11T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,44.3
917625,Old Roman Road Ancaster,2024-03-11T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-11T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-11T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
917625,Old Roman Road Ancaster,2024-03-11T21:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-11T21:10:00.000+00:00,feeder,,L2 Active Power,kW,0.05
917625,Old Roman Road Ancaster,2024-03-11T21:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-11T21:10:00.000+00:00,feeder,,N Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
917625,Old Roman Road Ancaster,2024-03-11T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
917625,Old Roman Road Ancaster,2024-03-11T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-11T21:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-11T21:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
917625,Old Roman Road Ancaster,2024-03-11T21:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-11T21:10:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T21:10:00.000+00:00,transformer,,Temperature,C,17.3
917625,Old Roman Road Ancaster,2024-03-11T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
917625,Old Roman Road Ancaster,2024-03-11T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.64
917625,Old Roman Road Ancaster,2024-03-11T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
917625,Old Roman Road Ancaster,2024-03-11T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
917625,Old Roman Road Ancaster,2024-03-11T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
917625,Old Roman Road Ancaster,2024-03-11T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.81
917625,Old Roman Road Ancaster,2024-03-11T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.09
917625,Old Roman Road Ancaster,2024-03-11T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.28
917625,Old Roman Road Ancaster,2024-03-11T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
917625,Old Roman Road Ancaster,2024-03-11T21:10:00.000+00:00,busbar,,L3 Active Power,kW,8.42
917625,Old Roman Road Ancaster,2024-03-11T21:10:00.000+00:00,busbar,,L2 Active Power,kW,7.59
917625,Old Roman Road Ancaster,2024-03-11T21:10:00.000+00:00,busbar,,L1 Active Power,kW,10.36
917625,Old Roman Road Ancaster,2024-03-11T21:10:00.000+00:00,busbar,,N Current (RMS),A,22.4
917625,Old Roman Road Ancaster,2024-03-11T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
917625,Old Roman Road Ancaster,2024-03-11T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.5
917625,Old Roman Road Ancaster,2024-03-11T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
917625,Old Roman Road Ancaster,2024-03-11T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-11T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-11T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
917625,Old Roman Road Ancaster,2024-03-11T21:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-11T21:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-11T21:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-11T21:00:00.000+00:00,feeder,,N Current (RMS),A,3.8
917625,Old Roman Road Ancaster,2024-03-11T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-11T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.72
917625,Old Roman Road Ancaster,2024-03-11T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.62
917625,Old Roman Road Ancaster,2024-03-11T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
917625,Old Roman Road Ancaster,2024-03-11T21:00:00.000+00:00,feeder,,L3 Active Power,kW,8.17
917625,Old Roman Road Ancaster,2024-03-11T21:00:00.000+00:00,feeder,,L2 Active Power,kW,5.27
917625,Old Roman Road Ancaster,2024-03-11T21:00:00.000+00:00,feeder,,L1 Active Power,kW,9.91
917625,Old Roman Road Ancaster,2024-03-11T21:00:00.000+00:00,feeder,,N Current (RMS),A,29.1
917625,Old Roman Road Ancaster,2024-03-11T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,35.4
917625,Old Roman Road Ancaster,2024-03-11T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,23.0
917625,Old Roman Road Ancaster,2024-03-11T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,42.5
917625,Old Roman Road Ancaster,2024-03-11T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-11T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-11T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
917625,Old Roman Road Ancaster,2024-03-11T21:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-11T21:00:00.000+00:00,feeder,,L2 Active Power,kW,0.07
917625,Old Roman Road Ancaster,2024-03-11T21:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-11T21:00:00.000+00:00,feeder,,N Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-11T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
917625,Old Roman Road Ancaster,2024-03-11T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
917625,Old Roman Road Ancaster,2024-03-11T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-11T21:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-11T21:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
917625,Old Roman Road Ancaster,2024-03-11T21:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-11T21:00:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T21:00:00.000+00:00,transformer,,Temperature,C,17.3
917625,Old Roman Road Ancaster,2024-03-11T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
917625,Old Roman Road Ancaster,2024-03-11T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.64
917625,Old Roman Road Ancaster,2024-03-11T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
917625,Old Roman Road Ancaster,2024-03-11T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.21
917625,Old Roman Road Ancaster,2024-03-11T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
917625,Old Roman Road Ancaster,2024-03-11T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.2
917625,Old Roman Road Ancaster,2024-03-11T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.73
917625,Old Roman Road Ancaster,2024-03-11T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
917625,Old Roman Road Ancaster,2024-03-11T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
917625,Old Roman Road Ancaster,2024-03-11T21:00:00.000+00:00,busbar,,L3 Active Power,kW,8.21
917625,Old Roman Road Ancaster,2024-03-11T21:00:00.000+00:00,busbar,,L2 Active Power,kW,5.31
917625,Old Roman Road Ancaster,2024-03-11T21:00:00.000+00:00,busbar,,L1 Active Power,kW,9.93
917625,Old Roman Road Ancaster,2024-03-11T21:00:00.000+00:00,busbar,,N Current (RMS),A,27.3
917625,Old Roman Road Ancaster,2024-03-11T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
917625,Old Roman Road Ancaster,2024-03-11T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.1
917625,Old Roman Road Ancaster,2024-03-11T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
917625,Old Roman Road Ancaster,2024-03-11T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-11T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
917625,Old Roman Road Ancaster,2024-03-11T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
917625,Old Roman Road Ancaster,2024-03-11T20:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-11T20:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-11T20:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-11T20:50:00.000+00:00,feeder,,N Current (RMS),A,4.4
917625,Old Roman Road Ancaster,2024-03-11T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-11T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.48
917625,Old Roman Road Ancaster,2024-03-11T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.37
917625,Old Roman Road Ancaster,2024-03-11T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.4
917625,Old Roman Road Ancaster,2024-03-11T20:50:00.000+00:00,feeder,,L3 Active Power,kW,9.87
917625,Old Roman Road Ancaster,2024-03-11T20:50:00.000+00:00,feeder,,L2 Active Power,kW,6.65
917625,Old Roman Road Ancaster,2024-03-11T20:50:00.000+00:00,feeder,,L1 Active Power,kW,12.09
917625,Old Roman Road Ancaster,2024-03-11T20:50:00.000+00:00,feeder,,N Current (RMS),A,33.9
917625,Old Roman Road Ancaster,2024-03-11T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,43.1
917625,Old Roman Road Ancaster,2024-03-11T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,29.0
917625,Old Roman Road Ancaster,2024-03-11T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,52.0
917625,Old Roman Road Ancaster,2024-03-11T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
917625,Old Roman Road Ancaster,2024-03-11T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-11T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
917625,Old Roman Road Ancaster,2024-03-11T20:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-11T20:50:00.000+00:00,feeder,,L2 Active Power,kW,0.08
917625,Old Roman Road Ancaster,2024-03-11T20:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-11T20:50:00.000+00:00,feeder,,N Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-11T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
917625,Old Roman Road Ancaster,2024-03-11T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
917625,Old Roman Road Ancaster,2024-03-11T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
917625,Old Roman Road Ancaster,2024-03-11T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-11T20:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-11T20:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
917625,Old Roman Road Ancaster,2024-03-11T20:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-11T20:50:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T20:50:00.000+00:00,transformer,,Temperature,C,17.3
917625,Old Roman Road Ancaster,2024-03-11T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
917625,Old Roman Road Ancaster,2024-03-11T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.15
917625,Old Roman Road Ancaster,2024-03-11T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
917625,Old Roman Road Ancaster,2024-03-11T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.01
917625,Old Roman Road Ancaster,2024-03-11T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
917625,Old Roman Road Ancaster,2024-03-11T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.35
917625,Old Roman Road Ancaster,2024-03-11T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.5
917625,Old Roman Road Ancaster,2024-03-11T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.37
917625,Old Roman Road Ancaster,2024-03-11T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
917625,Old Roman Road Ancaster,2024-03-11T20:50:00.000+00:00,busbar,,L3 Active Power,kW,9.92
917625,Old Roman Road Ancaster,2024-03-11T20:50:00.000+00:00,busbar,,L2 Active Power,kW,6.69
917625,Old Roman Road Ancaster,2024-03-11T20:50:00.000+00:00,busbar,,L1 Active Power,kW,12.11
917625,Old Roman Road Ancaster,2024-03-11T20:50:00.000+00:00,busbar,,N Current (RMS),A,32.9
917625,Old Roman Road Ancaster,2024-03-11T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
917625,Old Roman Road Ancaster,2024-03-11T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
917625,Old Roman Road Ancaster,2024-03-11T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
917625,Old Roman Road Ancaster,2024-03-11T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-11T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
917625,Old Roman Road Ancaster,2024-03-11T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
917625,Old Roman Road Ancaster,2024-03-11T20:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-11T20:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-11T20:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-11T20:40:00.000+00:00,feeder,,N Current (RMS),A,5.7
917625,Old Roman Road Ancaster,2024-03-11T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-11T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.59
917625,Old Roman Road Ancaster,2024-03-11T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.33
917625,Old Roman Road Ancaster,2024-03-11T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.39
917625,Old Roman Road Ancaster,2024-03-11T20:40:00.000+00:00,feeder,,L3 Active Power,kW,9.57
917625,Old Roman Road Ancaster,2024-03-11T20:40:00.000+00:00,feeder,,L2 Active Power,kW,6.72
917625,Old Roman Road Ancaster,2024-03-11T20:40:00.000+00:00,feeder,,L1 Active Power,kW,12.16
917625,Old Roman Road Ancaster,2024-03-11T20:40:00.000+00:00,feeder,,N Current (RMS),A,32.8
917625,Old Roman Road Ancaster,2024-03-11T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,41.7
917625,Old Roman Road Ancaster,2024-03-11T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,29.2
917625,Old Roman Road Ancaster,2024-03-11T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,52.3
917625,Old Roman Road Ancaster,2024-03-11T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
917625,Old Roman Road Ancaster,2024-03-11T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-11T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
917625,Old Roman Road Ancaster,2024-03-11T20:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-11T20:40:00.000+00:00,feeder,,L2 Active Power,kW,0.08
917625,Old Roman Road Ancaster,2024-03-11T20:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-11T20:40:00.000+00:00,feeder,,N Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-11T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-11T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
917625,Old Roman Road Ancaster,2024-03-11T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-11T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-11T20:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-11T20:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
917625,Old Roman Road Ancaster,2024-03-11T20:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-11T20:40:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T20:40:00.000+00:00,transformer,,Temperature,C,17.3
917625,Old Roman Road Ancaster,2024-03-11T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
917625,Old Roman Road Ancaster,2024-03-11T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.69
917625,Old Roman Road Ancaster,2024-03-11T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
917625,Old Roman Road Ancaster,2024-03-11T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.3
917625,Old Roman Road Ancaster,2024-03-11T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
917625,Old Roman Road Ancaster,2024-03-11T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.41
917625,Old Roman Road Ancaster,2024-03-11T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.61
917625,Old Roman Road Ancaster,2024-03-11T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.35
917625,Old Roman Road Ancaster,2024-03-11T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
917625,Old Roman Road Ancaster,2024-03-11T20:40:00.000+00:00,busbar,,L3 Active Power,kW,9.61
917625,Old Roman Road Ancaster,2024-03-11T20:40:00.000+00:00,busbar,,L2 Active Power,kW,6.76
917625,Old Roman Road Ancaster,2024-03-11T20:40:00.000+00:00,busbar,,L1 Active Power,kW,12.18
917625,Old Roman Road Ancaster,2024-03-11T20:40:00.000+00:00,busbar,,N Current (RMS),A,32.1
917625,Old Roman Road Ancaster,2024-03-11T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
917625,Old Roman Road Ancaster,2024-03-11T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
917625,Old Roman Road Ancaster,2024-03-11T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
917625,Old Roman Road Ancaster,2024-03-11T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-11T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
917625,Old Roman Road Ancaster,2024-03-11T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
917625,Old Roman Road Ancaster,2024-03-11T20:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-11T20:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-11T20:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-11T20:30:00.000+00:00,feeder,,N Current (RMS),A,5.8
917625,Old Roman Road Ancaster,2024-03-11T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-11T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.02
917625,Old Roman Road Ancaster,2024-03-11T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.12
917625,Old Roman Road Ancaster,2024-03-11T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.13
917625,Old Roman Road Ancaster,2024-03-11T20:30:00.000+00:00,feeder,,L3 Active Power,kW,9.47
917625,Old Roman Road Ancaster,2024-03-11T20:30:00.000+00:00,feeder,,L2 Active Power,kW,6.85
917625,Old Roman Road Ancaster,2024-03-11T20:30:00.000+00:00,feeder,,L1 Active Power,kW,13.38
917625,Old Roman Road Ancaster,2024-03-11T20:30:00.000+00:00,feeder,,N Current (RMS),A,35.6
917625,Old Roman Road Ancaster,2024-03-11T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,41.1
917625,Old Roman Road Ancaster,2024-03-11T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,30.3
917625,Old Roman Road Ancaster,2024-03-11T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,57.5
917625,Old Roman Road Ancaster,2024-03-11T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
917625,Old Roman Road Ancaster,2024-03-11T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-11T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
917625,Old Roman Road Ancaster,2024-03-11T20:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-11T20:30:00.000+00:00,feeder,,L2 Active Power,kW,0.08
917625,Old Roman Road Ancaster,2024-03-11T20:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-11T20:30:00.000+00:00,feeder,,N Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-11T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-11T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
917625,Old Roman Road Ancaster,2024-03-11T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-11T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-11T20:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-11T20:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
917625,Old Roman Road Ancaster,2024-03-11T20:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-11T20:30:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T20:30:00.000+00:00,transformer,,Temperature,C,17.3
917625,Old Roman Road Ancaster,2024-03-11T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
917625,Old Roman Road Ancaster,2024-03-11T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.65
917625,Old Roman Road Ancaster,2024-03-11T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
917625,Old Roman Road Ancaster,2024-03-11T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.75
917625,Old Roman Road Ancaster,2024-03-11T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
917625,Old Roman Road Ancaster,2024-03-11T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.42
917625,Old Roman Road Ancaster,2024-03-11T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.04
917625,Old Roman Road Ancaster,2024-03-11T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.14
917625,Old Roman Road Ancaster,2024-03-11T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
917625,Old Roman Road Ancaster,2024-03-11T20:30:00.000+00:00,busbar,,L3 Active Power,kW,9.51
917625,Old Roman Road Ancaster,2024-03-11T20:30:00.000+00:00,busbar,,L2 Active Power,kW,6.89
917625,Old Roman Road Ancaster,2024-03-11T20:30:00.000+00:00,busbar,,L1 Active Power,kW,13.41
917625,Old Roman Road Ancaster,2024-03-11T20:30:00.000+00:00,busbar,,N Current (RMS),A,34.6
917625,Old Roman Road Ancaster,2024-03-11T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
917625,Old Roman Road Ancaster,2024-03-11T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.5
917625,Old Roman Road Ancaster,2024-03-11T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
917625,Old Roman Road Ancaster,2024-03-11T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-11T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
917625,Old Roman Road Ancaster,2024-03-11T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
917625,Old Roman Road Ancaster,2024-03-11T20:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-11T20:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-11T20:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-11T20:20:00.000+00:00,feeder,,N Current (RMS),A,5.4
917625,Old Roman Road Ancaster,2024-03-11T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-11T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.34
917625,Old Roman Road Ancaster,2024-03-11T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.19
917625,Old Roman Road Ancaster,2024-03-11T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.21
917625,Old Roman Road Ancaster,2024-03-11T20:20:00.000+00:00,feeder,,L3 Active Power,kW,9.51
917625,Old Roman Road Ancaster,2024-03-11T20:20:00.000+00:00,feeder,,L2 Active Power,kW,6.72
917625,Old Roman Road Ancaster,2024-03-11T20:20:00.000+00:00,feeder,,L1 Active Power,kW,12.81
917625,Old Roman Road Ancaster,2024-03-11T20:20:00.000+00:00,feeder,,N Current (RMS),A,34.4
917625,Old Roman Road Ancaster,2024-03-11T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,41.4
917625,Old Roman Road Ancaster,2024-03-11T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,29.8
917625,Old Roman Road Ancaster,2024-03-11T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,55.9
917625,Old Roman Road Ancaster,2024-03-11T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
917625,Old Roman Road Ancaster,2024-03-11T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-11T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
917625,Old Roman Road Ancaster,2024-03-11T20:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-11T20:20:00.000+00:00,feeder,,L2 Active Power,kW,0.08
917625,Old Roman Road Ancaster,2024-03-11T20:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-11T20:20:00.000+00:00,feeder,,N Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-11T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-11T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
917625,Old Roman Road Ancaster,2024-03-11T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-11T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-11T20:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-11T20:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
917625,Old Roman Road Ancaster,2024-03-11T20:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-11T20:20:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T20:20:00.000+00:00,transformer,,Temperature,C,17.3
917625,Old Roman Road Ancaster,2024-03-11T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
917625,Old Roman Road Ancaster,2024-03-11T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.8
917625,Old Roman Road Ancaster,2024-03-11T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
917625,Old Roman Road Ancaster,2024-03-11T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.4
917625,Old Roman Road Ancaster,2024-03-11T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
917625,Old Roman Road Ancaster,2024-03-11T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.7
917625,Old Roman Road Ancaster,2024-03-11T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.35
917625,Old Roman Road Ancaster,2024-03-11T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.21
917625,Old Roman Road Ancaster,2024-03-11T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
917625,Old Roman Road Ancaster,2024-03-11T20:20:00.000+00:00,busbar,,L3 Active Power,kW,9.55
917625,Old Roman Road Ancaster,2024-03-11T20:20:00.000+00:00,busbar,,L2 Active Power,kW,6.76
917625,Old Roman Road Ancaster,2024-03-11T20:20:00.000+00:00,busbar,,L1 Active Power,kW,12.84
917625,Old Roman Road Ancaster,2024-03-11T20:20:00.000+00:00,busbar,,N Current (RMS),A,35.1
917625,Old Roman Road Ancaster,2024-03-11T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
917625,Old Roman Road Ancaster,2024-03-11T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
917625,Old Roman Road Ancaster,2024-03-11T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
917625,Old Roman Road Ancaster,2024-03-11T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-11T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
917625,Old Roman Road Ancaster,2024-03-11T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
917625,Old Roman Road Ancaster,2024-03-11T20:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-11T20:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-11T20:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-11T20:10:00.000+00:00,feeder,,N Current (RMS),A,6.6
917625,Old Roman Road Ancaster,2024-03-11T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-11T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.43
917625,Old Roman Road Ancaster,2024-03-11T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.22
917625,Old Roman Road Ancaster,2024-03-11T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.17
917625,Old Roman Road Ancaster,2024-03-11T20:10:00.000+00:00,feeder,,L3 Active Power,kW,9.99
917625,Old Roman Road Ancaster,2024-03-11T20:10:00.000+00:00,feeder,,L2 Active Power,kW,7.02
917625,Old Roman Road Ancaster,2024-03-11T20:10:00.000+00:00,feeder,,L1 Active Power,kW,12.53
917625,Old Roman Road Ancaster,2024-03-11T20:10:00.000+00:00,feeder,,N Current (RMS),A,34.6
917625,Old Roman Road Ancaster,2024-03-11T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,43.8
917625,Old Roman Road Ancaster,2024-03-11T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,31.0
917625,Old Roman Road Ancaster,2024-03-11T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,54.9
917625,Old Roman Road Ancaster,2024-03-11T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
917625,Old Roman Road Ancaster,2024-03-11T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-11T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
917625,Old Roman Road Ancaster,2024-03-11T20:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-11T20:10:00.000+00:00,feeder,,L2 Active Power,kW,0.08
917625,Old Roman Road Ancaster,2024-03-11T20:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
