Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
917625,Old Roman Road Ancaster,2024-03-11T20:10:00.000+00:00,feeder,,N Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-11T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
917625,Old Roman Road Ancaster,2024-03-11T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
917625,Old Roman Road Ancaster,2024-03-11T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-11T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-11T20:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-11T20:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
917625,Old Roman Road Ancaster,2024-03-11T20:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-11T20:10:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-11T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T20:10:00.000+00:00,transformer,,Temperature,C,17.3
917625,Old Roman Road Ancaster,2024-03-11T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
917625,Old Roman Road Ancaster,2024-03-11T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.82
917625,Old Roman Road Ancaster,2024-03-11T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
917625,Old Roman Road Ancaster,2024-03-11T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.73
917625,Old Roman Road Ancaster,2024-03-11T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
917625,Old Roman Road Ancaster,2024-03-11T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.47
917625,Old Roman Road Ancaster,2024-03-11T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.45
917625,Old Roman Road Ancaster,2024-03-11T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.23
917625,Old Roman Road Ancaster,2024-03-11T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
917625,Old Roman Road Ancaster,2024-03-11T20:10:00.000+00:00,busbar,,L3 Active Power,kW,10.03
917625,Old Roman Road Ancaster,2024-03-11T20:10:00.000+00:00,busbar,,L2 Active Power,kW,7.07
917625,Old Roman Road Ancaster,2024-03-11T20:10:00.000+00:00,busbar,,L1 Active Power,kW,12.55
917625,Old Roman Road Ancaster,2024-03-11T20:10:00.000+00:00,busbar,,N Current (RMS),A,34.2
917625,Old Roman Road Ancaster,2024-03-11T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
917625,Old Roman Road Ancaster,2024-03-11T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
917625,Old Roman Road Ancaster,2024-03-11T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
917625,Old Roman Road Ancaster,2024-03-11T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-11T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-11T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
917625,Old Roman Road Ancaster,2024-03-11T20:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
917625,Old Roman Road Ancaster,2024-03-11T20:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-11T20:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-11T20:00:00.000+00:00,feeder,,N Current (RMS),A,2.2
917625,Old Roman Road Ancaster,2024-03-11T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-11T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.06
917625,Old Roman Road Ancaster,2024-03-11T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.65
917625,Old Roman Road Ancaster,2024-03-11T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.65
917625,Old Roman Road Ancaster,2024-03-11T20:00:00.000+00:00,feeder,,L3 Active Power,kW,10.84
917625,Old Roman Road Ancaster,2024-03-11T20:00:00.000+00:00,feeder,,L2 Active Power,kW,7.5
917625,Old Roman Road Ancaster,2024-03-11T20:00:00.000+00:00,feeder,,L1 Active Power,kW,11.19
917625,Old Roman Road Ancaster,2024-03-11T20:00:00.000+00:00,feeder,,N Current (RMS),A,31.1
917625,Old Roman Road Ancaster,2024-03-11T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,48.0
917625,Old Roman Road Ancaster,2024-03-11T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,33.2
917625,Old Roman Road Ancaster,2024-03-11T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,48.3
917625,Old Roman Road Ancaster,2024-03-11T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-11T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
917625,Old Roman Road Ancaster,2024-03-11T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
917625,Old Roman Road Ancaster,2024-03-11T20:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-11T20:00:00.000+00:00,feeder,,L2 Active Power,kW,0.08
917625,Old Roman Road Ancaster,2024-03-11T20:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-11T20:00:00.000+00:00,feeder,,N Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-11T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
917625,Old Roman Road Ancaster,2024-03-11T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
917625,Old Roman Road Ancaster,2024-03-11T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
917625,Old Roman Road Ancaster,2024-03-11T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-11T20:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-11T20:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
917625,Old Roman Road Ancaster,2024-03-11T20:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-11T20:00:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-11T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T20:00:00.000+00:00,transformer,,Temperature,C,17.3
917625,Old Roman Road Ancaster,2024-03-11T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
917625,Old Roman Road Ancaster,2024-03-11T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.69
917625,Old Roman Road Ancaster,2024-03-11T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
917625,Old Roman Road Ancaster,2024-03-11T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.36
917625,Old Roman Road Ancaster,2024-03-11T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
917625,Old Roman Road Ancaster,2024-03-11T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.59
917625,Old Roman Road Ancaster,2024-03-11T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.07
917625,Old Roman Road Ancaster,2024-03-11T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.62
917625,Old Roman Road Ancaster,2024-03-11T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.58
917625,Old Roman Road Ancaster,2024-03-11T20:00:00.000+00:00,busbar,,L3 Active Power,kW,10.9
917625,Old Roman Road Ancaster,2024-03-11T20:00:00.000+00:00,busbar,,L2 Active Power,kW,7.54
917625,Old Roman Road Ancaster,2024-03-11T20:00:00.000+00:00,busbar,,L1 Active Power,kW,11.19
917625,Old Roman Road Ancaster,2024-03-11T20:00:00.000+00:00,busbar,,N Current (RMS),A,31.4
917625,Old Roman Road Ancaster,2024-03-11T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
917625,Old Roman Road Ancaster,2024-03-11T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.3
917625,Old Roman Road Ancaster,2024-03-11T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
917625,Old Roman Road Ancaster,2024-03-11T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-11T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-11T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
917625,Old Roman Road Ancaster,2024-03-11T19:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
917625,Old Roman Road Ancaster,2024-03-11T19:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-11T19:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
917625,Old Roman Road Ancaster,2024-03-11T19:50:00.000+00:00,feeder,,N Current (RMS),A,2.4
917625,Old Roman Road Ancaster,2024-03-11T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
917625,Old Roman Road Ancaster,2024-03-11T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.92
917625,Old Roman Road Ancaster,2024-03-11T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.34
917625,Old Roman Road Ancaster,2024-03-11T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.37
917625,Old Roman Road Ancaster,2024-03-11T19:50:00.000+00:00,feeder,,L3 Active Power,kW,12.03
917625,Old Roman Road Ancaster,2024-03-11T19:50:00.000+00:00,feeder,,L2 Active Power,kW,7.78
917625,Old Roman Road Ancaster,2024-03-11T19:50:00.000+00:00,feeder,,L1 Active Power,kW,10.7
917625,Old Roman Road Ancaster,2024-03-11T19:50:00.000+00:00,feeder,,N Current (RMS),A,31.5
917625,Old Roman Road Ancaster,2024-03-11T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,52.0
917625,Old Roman Road Ancaster,2024-03-11T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,33.5
917625,Old Roman Road Ancaster,2024-03-11T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,46.7
917625,Old Roman Road Ancaster,2024-03-11T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-11T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
917625,Old Roman Road Ancaster,2024-03-11T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
917625,Old Roman Road Ancaster,2024-03-11T19:50:00.000+00:00,feeder,,L3 Active Power,kW,0.04
917625,Old Roman Road Ancaster,2024-03-11T19:50:00.000+00:00,feeder,,L2 Active Power,kW,0.08
917625,Old Roman Road Ancaster,2024-03-11T19:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-11T19:50:00.000+00:00,feeder,,N Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-11T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
917625,Old Roman Road Ancaster,2024-03-11T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
917625,Old Roman Road Ancaster,2024-03-11T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
917625,Old Roman Road Ancaster,2024-03-11T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
917625,Old Roman Road Ancaster,2024-03-11T19:50:00.000+00:00,feeder,,L3 Active Power,kW,0.04
917625,Old Roman Road Ancaster,2024-03-11T19:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
917625,Old Roman Road Ancaster,2024-03-11T19:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-11T19:50:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-11T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T19:50:00.000+00:00,transformer,,Temperature,C,17.3
917625,Old Roman Road Ancaster,2024-03-11T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
917625,Old Roman Road Ancaster,2024-03-11T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.76
917625,Old Roman Road Ancaster,2024-03-11T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
917625,Old Roman Road Ancaster,2024-03-11T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
917625,Old Roman Road Ancaster,2024-03-11T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
917625,Old Roman Road Ancaster,2024-03-11T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.74
917625,Old Roman Road Ancaster,2024-03-11T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.93
917625,Old Roman Road Ancaster,2024-03-11T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.3
917625,Old Roman Road Ancaster,2024-03-11T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
917625,Old Roman Road Ancaster,2024-03-11T19:50:00.000+00:00,busbar,,L3 Active Power,kW,12.09
917625,Old Roman Road Ancaster,2024-03-11T19:50:00.000+00:00,busbar,,L2 Active Power,kW,7.83
917625,Old Roman Road Ancaster,2024-03-11T19:50:00.000+00:00,busbar,,L1 Active Power,kW,10.68
917625,Old Roman Road Ancaster,2024-03-11T19:50:00.000+00:00,busbar,,N Current (RMS),A,31.6
917625,Old Roman Road Ancaster,2024-03-11T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
917625,Old Roman Road Ancaster,2024-03-11T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.7
917625,Old Roman Road Ancaster,2024-03-11T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.7
917625,Old Roman Road Ancaster,2024-03-11T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-11T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-11T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
917625,Old Roman Road Ancaster,2024-03-11T19:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-11T19:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-11T19:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-11T19:40:00.000+00:00,feeder,,N Current (RMS),A,2.3
917625,Old Roman Road Ancaster,2024-03-11T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-11T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.03
917625,Old Roman Road Ancaster,2024-03-11T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.56
917625,Old Roman Road Ancaster,2024-03-11T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.48
917625,Old Roman Road Ancaster,2024-03-11T19:40:00.000+00:00,feeder,,L3 Active Power,kW,11.66
917625,Old Roman Road Ancaster,2024-03-11T19:40:00.000+00:00,feeder,,L2 Active Power,kW,8.6
917625,Old Roman Road Ancaster,2024-03-11T19:40:00.000+00:00,feeder,,L1 Active Power,kW,12.67
917625,Old Roman Road Ancaster,2024-03-11T19:40:00.000+00:00,feeder,,N Current (RMS),A,30.2
917625,Old Roman Road Ancaster,2024-03-11T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,50.0
917625,Old Roman Road Ancaster,2024-03-11T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,37.0
917625,Old Roman Road Ancaster,2024-03-11T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,53.9
917625,Old Roman Road Ancaster,2024-03-11T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-11T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
917625,Old Roman Road Ancaster,2024-03-11T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
917625,Old Roman Road Ancaster,2024-03-11T19:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-11T19:40:00.000+00:00,feeder,,L2 Active Power,kW,0.08
917625,Old Roman Road Ancaster,2024-03-11T19:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-11T19:40:00.000+00:00,feeder,,N Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-11T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
917625,Old Roman Road Ancaster,2024-03-11T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
917625,Old Roman Road Ancaster,2024-03-11T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-11T19:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-11T19:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
917625,Old Roman Road Ancaster,2024-03-11T19:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-11T19:40:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-11T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T19:40:00.000+00:00,transformer,,Temperature,C,17.3
917625,Old Roman Road Ancaster,2024-03-11T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
917625,Old Roman Road Ancaster,2024-03-11T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
917625,Old Roman Road Ancaster,2024-03-11T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
917625,Old Roman Road Ancaster,2024-03-11T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
917625,Old Roman Road Ancaster,2024-03-11T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
917625,Old Roman Road Ancaster,2024-03-11T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
917625,Old Roman Road Ancaster,2024-03-11T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.04
917625,Old Roman Road Ancaster,2024-03-11T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.54
917625,Old Roman Road Ancaster,2024-03-11T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.42
917625,Old Roman Road Ancaster,2024-03-11T19:40:00.000+00:00,busbar,,L3 Active Power,kW,11.71
917625,Old Roman Road Ancaster,2024-03-11T19:40:00.000+00:00,busbar,,L2 Active Power,kW,8.63
917625,Old Roman Road Ancaster,2024-03-11T19:40:00.000+00:00,busbar,,L1 Active Power,kW,12.68
917625,Old Roman Road Ancaster,2024-03-11T19:40:00.000+00:00,busbar,,N Current (RMS),A,29.5
917625,Old Roman Road Ancaster,2024-03-11T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
917625,Old Roman Road Ancaster,2024-03-11T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.1
917625,Old Roman Road Ancaster,2024-03-11T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
917625,Old Roman Road Ancaster,2024-03-11T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
917625,Old Roman Road Ancaster,2024-03-11T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-11T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
917625,Old Roman Road Ancaster,2024-03-11T19:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-11T19:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-11T19:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
917625,Old Roman Road Ancaster,2024-03-11T19:30:00.000+00:00,feeder,,N Current (RMS),A,2.2
917625,Old Roman Road Ancaster,2024-03-11T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.23
917625,Old Roman Road Ancaster,2024-03-11T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.35
917625,Old Roman Road Ancaster,2024-03-11T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
917625,Old Roman Road Ancaster,2024-03-11T19:30:00.000+00:00,feeder,,L3 Active Power,kW,10.54
917625,Old Roman Road Ancaster,2024-03-11T19:30:00.000+00:00,feeder,,L2 Active Power,kW,9.68
917625,Old Roman Road Ancaster,2024-03-11T19:30:00.000+00:00,feeder,,L1 Active Power,kW,10.69
917625,Old Roman Road Ancaster,2024-03-11T19:30:00.000+00:00,feeder,,N Current (RMS),A,19.6
917625,Old Roman Road Ancaster,2024-03-11T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,45.2
917625,Old Roman Road Ancaster,2024-03-11T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,41.4
917625,Old Roman Road Ancaster,2024-03-11T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,45.9
917625,Old Roman Road Ancaster,2024-03-11T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-11T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
917625,Old Roman Road Ancaster,2024-03-11T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
917625,Old Roman Road Ancaster,2024-03-11T19:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-11T19:30:00.000+00:00,feeder,,L2 Active Power,kW,0.04
917625,Old Roman Road Ancaster,2024-03-11T19:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-11T19:30:00.000+00:00,feeder,,N Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-11T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-11T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
917625,Old Roman Road Ancaster,2024-03-11T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-11T19:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-11T19:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
917625,Old Roman Road Ancaster,2024-03-11T19:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-11T19:30:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T19:30:00.000+00:00,transformer,,Temperature,C,17.3
917625,Old Roman Road Ancaster,2024-03-11T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
917625,Old Roman Road Ancaster,2024-03-11T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
917625,Old Roman Road Ancaster,2024-03-11T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
917625,Old Roman Road Ancaster,2024-03-11T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
917625,Old Roman Road Ancaster,2024-03-11T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
917625,Old Roman Road Ancaster,2024-03-11T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.32
917625,Old Roman Road Ancaster,2024-03-11T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.22
917625,Old Roman Road Ancaster,2024-03-11T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.31
917625,Old Roman Road Ancaster,2024-03-11T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
917625,Old Roman Road Ancaster,2024-03-11T19:30:00.000+00:00,busbar,,L3 Active Power,kW,10.59
917625,Old Roman Road Ancaster,2024-03-11T19:30:00.000+00:00,busbar,,L2 Active Power,kW,9.68
917625,Old Roman Road Ancaster,2024-03-11T19:30:00.000+00:00,busbar,,L1 Active Power,kW,10.67
917625,Old Roman Road Ancaster,2024-03-11T19:30:00.000+00:00,busbar,,N Current (RMS),A,19.8
917625,Old Roman Road Ancaster,2024-03-11T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
917625,Old Roman Road Ancaster,2024-03-11T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
917625,Old Roman Road Ancaster,2024-03-11T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
917625,Old Roman Road Ancaster,2024-03-11T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-11T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
917625,Old Roman Road Ancaster,2024-03-11T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
917625,Old Roman Road Ancaster,2024-03-11T19:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-11T19:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-11T19:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-11T19:20:00.000+00:00,feeder,,N Current (RMS),A,3.6
917625,Old Roman Road Ancaster,2024-03-11T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-11T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.21
917625,Old Roman Road Ancaster,2024-03-11T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.61
917625,Old Roman Road Ancaster,2024-03-11T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
917625,Old Roman Road Ancaster,2024-03-11T19:20:00.000+00:00,feeder,,L3 Active Power,kW,11.32
917625,Old Roman Road Ancaster,2024-03-11T19:20:00.000+00:00,feeder,,L2 Active Power,kW,10.56
917625,Old Roman Road Ancaster,2024-03-11T19:20:00.000+00:00,feeder,,L1 Active Power,kW,14.66
917625,Old Roman Road Ancaster,2024-03-11T19:20:00.000+00:00,feeder,,N Current (RMS),A,28.4
917625,Old Roman Road Ancaster,2024-03-11T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,48.5
917625,Old Roman Road Ancaster,2024-03-11T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,46.0
917625,Old Roman Road Ancaster,2024-03-11T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,62.7
917625,Old Roman Road Ancaster,2024-03-11T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-11T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-11T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
917625,Old Roman Road Ancaster,2024-03-11T19:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-11T19:20:00.000+00:00,feeder,,L2 Active Power,kW,0.06
917625,Old Roman Road Ancaster,2024-03-11T19:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-11T19:20:00.000+00:00,feeder,,N Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-11T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
917625,Old Roman Road Ancaster,2024-03-11T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
917625,Old Roman Road Ancaster,2024-03-11T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-11T19:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-11T19:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
917625,Old Roman Road Ancaster,2024-03-11T19:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-11T19:20:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T19:20:00.000+00:00,transformer,,Temperature,C,17.3
917625,Old Roman Road Ancaster,2024-03-11T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
917625,Old Roman Road Ancaster,2024-03-11T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.14
917625,Old Roman Road Ancaster,2024-03-11T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
917625,Old Roman Road Ancaster,2024-03-11T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.24
917625,Old Roman Road Ancaster,2024-03-11T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
917625,Old Roman Road Ancaster,2024-03-11T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.98
917625,Old Roman Road Ancaster,2024-03-11T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.21
917625,Old Roman Road Ancaster,2024-03-11T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.61
917625,Old Roman Road Ancaster,2024-03-11T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
917625,Old Roman Road Ancaster,2024-03-11T19:20:00.000+00:00,busbar,,L3 Active Power,kW,11.36
917625,Old Roman Road Ancaster,2024-03-11T19:20:00.000+00:00,busbar,,L2 Active Power,kW,10.57
917625,Old Roman Road Ancaster,2024-03-11T19:20:00.000+00:00,busbar,,L1 Active Power,kW,14.66
917625,Old Roman Road Ancaster,2024-03-11T19:20:00.000+00:00,busbar,,N Current (RMS),A,28.2
917625,Old Roman Road Ancaster,2024-03-11T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
917625,Old Roman Road Ancaster,2024-03-11T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
917625,Old Roman Road Ancaster,2024-03-11T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
917625,Old Roman Road Ancaster,2024-03-11T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
917625,Old Roman Road Ancaster,2024-03-11T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-11T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
917625,Old Roman Road Ancaster,2024-03-11T19:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-11T19:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
917625,Old Roman Road Ancaster,2024-03-11T19:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
917625,Old Roman Road Ancaster,2024-03-11T19:10:00.000+00:00,feeder,,N Current (RMS),A,3.3
917625,Old Roman Road Ancaster,2024-03-11T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-11T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.34
917625,Old Roman Road Ancaster,2024-03-11T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.67
917625,Old Roman Road Ancaster,2024-03-11T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
917625,Old Roman Road Ancaster,2024-03-11T19:10:00.000+00:00,feeder,,L3 Active Power,kW,10.89
917625,Old Roman Road Ancaster,2024-03-11T19:10:00.000+00:00,feeder,,L2 Active Power,kW,10.69
917625,Old Roman Road Ancaster,2024-03-11T19:10:00.000+00:00,feeder,,L1 Active Power,kW,12.29
917625,Old Roman Road Ancaster,2024-03-11T19:10:00.000+00:00,feeder,,N Current (RMS),A,22.0
917625,Old Roman Road Ancaster,2024-03-11T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,46.8
917625,Old Roman Road Ancaster,2024-03-11T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,46.4
917625,Old Roman Road Ancaster,2024-03-11T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,52.9
917625,Old Roman Road Ancaster,2024-03-11T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-11T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
917625,Old Roman Road Ancaster,2024-03-11T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
917625,Old Roman Road Ancaster,2024-03-11T19:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-11T19:10:00.000+00:00,feeder,,L2 Active Power,kW,0.04
917625,Old Roman Road Ancaster,2024-03-11T19:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-11T19:10:00.000+00:00,feeder,,N Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-11T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-11T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
917625,Old Roman Road Ancaster,2024-03-11T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-11T19:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-11T19:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
917625,Old Roman Road Ancaster,2024-03-11T19:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-11T19:10:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T19:10:00.000+00:00,transformer,,Temperature,C,17.5
917625,Old Roman Road Ancaster,2024-03-11T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
917625,Old Roman Road Ancaster,2024-03-11T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.73
917625,Old Roman Road Ancaster,2024-03-11T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
917625,Old Roman Road Ancaster,2024-03-11T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.96
917625,Old Roman Road Ancaster,2024-03-11T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
917625,Old Roman Road Ancaster,2024-03-11T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.81
917625,Old Roman Road Ancaster,2024-03-11T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.34
917625,Old Roman Road Ancaster,2024-03-11T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.64
917625,Old Roman Road Ancaster,2024-03-11T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
917625,Old Roman Road Ancaster,2024-03-11T19:10:00.000+00:00,busbar,,L3 Active Power,kW,10.93
917625,Old Roman Road Ancaster,2024-03-11T19:10:00.000+00:00,busbar,,L2 Active Power,kW,10.68
917625,Old Roman Road Ancaster,2024-03-11T19:10:00.000+00:00,busbar,,L1 Active Power,kW,12.27
917625,Old Roman Road Ancaster,2024-03-11T19:10:00.000+00:00,busbar,,N Current (RMS),A,21.6
917625,Old Roman Road Ancaster,2024-03-11T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
917625,Old Roman Road Ancaster,2024-03-11T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
917625,Old Roman Road Ancaster,2024-03-11T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
917625,Old Roman Road Ancaster,2024-03-11T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-11T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
917625,Old Roman Road Ancaster,2024-03-11T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
917625,Old Roman Road Ancaster,2024-03-11T19:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-11T19:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-11T19:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-11T19:00:00.000+00:00,feeder,,N Current (RMS),A,3.2
917625,Old Roman Road Ancaster,2024-03-11T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.18
917625,Old Roman Road Ancaster,2024-03-11T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.39
917625,Old Roman Road Ancaster,2024-03-11T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
917625,Old Roman Road Ancaster,2024-03-11T19:00:00.000+00:00,feeder,,L3 Active Power,kW,11.07
917625,Old Roman Road Ancaster,2024-03-11T19:00:00.000+00:00,feeder,,L2 Active Power,kW,11.7
917625,Old Roman Road Ancaster,2024-03-11T19:00:00.000+00:00,feeder,,L1 Active Power,kW,15.42
917625,Old Roman Road Ancaster,2024-03-11T19:00:00.000+00:00,feeder,,N Current (RMS),A,27.4
917625,Old Roman Road Ancaster,2024-03-11T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,47.9
917625,Old Roman Road Ancaster,2024-03-11T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,50.6
917625,Old Roman Road Ancaster,2024-03-11T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,66.5
917625,Old Roman Road Ancaster,2024-03-11T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-11T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-11T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
917625,Old Roman Road Ancaster,2024-03-11T19:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-11T19:00:00.000+00:00,feeder,,L2 Active Power,kW,0.05
917625,Old Roman Road Ancaster,2024-03-11T19:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-11T19:00:00.000+00:00,feeder,,N Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-11T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
917625,Old Roman Road Ancaster,2024-03-11T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-11T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-11T19:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-11T19:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
917625,Old Roman Road Ancaster,2024-03-11T19:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-11T19:00:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T19:00:00.000+00:00,transformer,,Temperature,C,17.5
917625,Old Roman Road Ancaster,2024-03-11T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
917625,Old Roman Road Ancaster,2024-03-11T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.24
917625,Old Roman Road Ancaster,2024-03-11T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
917625,Old Roman Road Ancaster,2024-03-11T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.52
917625,Old Roman Road Ancaster,2024-03-11T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
917625,Old Roman Road Ancaster,2024-03-11T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.86
917625,Old Roman Road Ancaster,2024-03-11T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.18
917625,Old Roman Road Ancaster,2024-03-11T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.4
917625,Old Roman Road Ancaster,2024-03-11T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
917625,Old Roman Road Ancaster,2024-03-11T19:00:00.000+00:00,busbar,,L3 Active Power,kW,11.11
917625,Old Roman Road Ancaster,2024-03-11T19:00:00.000+00:00,busbar,,L2 Active Power,kW,11.7
917625,Old Roman Road Ancaster,2024-03-11T19:00:00.000+00:00,busbar,,L1 Active Power,kW,15.43
917625,Old Roman Road Ancaster,2024-03-11T19:00:00.000+00:00,busbar,,N Current (RMS),A,28.4
917625,Old Roman Road Ancaster,2024-03-11T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
917625,Old Roman Road Ancaster,2024-03-11T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
917625,Old Roman Road Ancaster,2024-03-11T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
917625,Old Roman Road Ancaster,2024-03-11T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-11T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
917625,Old Roman Road Ancaster,2024-03-11T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
917625,Old Roman Road Ancaster,2024-03-11T18:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-11T18:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-11T18:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
917625,Old Roman Road Ancaster,2024-03-11T18:50:00.000+00:00,feeder,,N Current (RMS),A,4.5
917625,Old Roman Road Ancaster,2024-03-11T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-11T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.46
917625,Old Roman Road Ancaster,2024-03-11T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.65
917625,Old Roman Road Ancaster,2024-03-11T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.23
917625,Old Roman Road Ancaster,2024-03-11T18:50:00.000+00:00,feeder,,L3 Active Power,kW,10.73
917625,Old Roman Road Ancaster,2024-03-11T18:50:00.000+00:00,feeder,,L2 Active Power,kW,9.04
917625,Old Roman Road Ancaster,2024-03-11T18:50:00.000+00:00,feeder,,L1 Active Power,kW,16.91
917625,Old Roman Road Ancaster,2024-03-11T18:50:00.000+00:00,feeder,,N Current (RMS),A,42.4
917625,Old Roman Road Ancaster,2024-03-11T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,46.3
917625,Old Roman Road Ancaster,2024-03-11T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,40.1
917625,Old Roman Road Ancaster,2024-03-11T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,73.2
917625,Old Roman Road Ancaster,2024-03-11T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
917625,Old Roman Road Ancaster,2024-03-11T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
917625,Old Roman Road Ancaster,2024-03-11T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
917625,Old Roman Road Ancaster,2024-03-11T18:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-11T18:50:00.000+00:00,feeder,,L2 Active Power,kW,0.09
917625,Old Roman Road Ancaster,2024-03-11T18:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-11T18:50:00.000+00:00,feeder,,N Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-11T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
917625,Old Roman Road Ancaster,2024-03-11T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
917625,Old Roman Road Ancaster,2024-03-11T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-11T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-11T18:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-11T18:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
917625,Old Roman Road Ancaster,2024-03-11T18:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-11T18:50:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-11T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T18:50:00.000+00:00,transformer,,Temperature,C,17.5
917625,Old Roman Road Ancaster,2024-03-11T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
917625,Old Roman Road Ancaster,2024-03-11T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.5
917625,Old Roman Road Ancaster,2024-03-11T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
917625,Old Roman Road Ancaster,2024-03-11T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.15
917625,Old Roman Road Ancaster,2024-03-11T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
917625,Old Roman Road Ancaster,2024-03-11T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.73
917625,Old Roman Road Ancaster,2024-03-11T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.48
917625,Old Roman Road Ancaster,2024-03-11T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.69
917625,Old Roman Road Ancaster,2024-03-11T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
917625,Old Roman Road Ancaster,2024-03-11T18:50:00.000+00:00,busbar,,L3 Active Power,kW,10.77
917625,Old Roman Road Ancaster,2024-03-11T18:50:00.000+00:00,busbar,,L2 Active Power,kW,9.09
917625,Old Roman Road Ancaster,2024-03-11T18:50:00.000+00:00,busbar,,L1 Active Power,kW,16.96
917625,Old Roman Road Ancaster,2024-03-11T18:50:00.000+00:00,busbar,,N Current (RMS),A,43.2
917625,Old Roman Road Ancaster,2024-03-11T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
917625,Old Roman Road Ancaster,2024-03-11T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
917625,Old Roman Road Ancaster,2024-03-11T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
917625,Old Roman Road Ancaster,2024-03-11T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
917625,Old Roman Road Ancaster,2024-03-11T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
917625,Old Roman Road Ancaster,2024-03-11T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
917625,Old Roman Road Ancaster,2024-03-11T18:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-11T18:40:00.000+00:00,feeder,,L2 Active Power,kW,0.05
917625,Old Roman Road Ancaster,2024-03-11T18:40:00.000+00:00,feeder,,L1 Active Power,kW,0.05
917625,Old Roman Road Ancaster,2024-03-11T18:40:00.000+00:00,feeder,,N Current (RMS),A,6.8
917625,Old Roman Road Ancaster,2024-03-11T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-11T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
917625,Old Roman Road Ancaster,2024-03-11T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.48
917625,Old Roman Road Ancaster,2024-03-11T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.79
917625,Old Roman Road Ancaster,2024-03-11T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.72
917625,Old Roman Road Ancaster,2024-03-11T18:40:00.000+00:00,feeder,,L3 Active Power,kW,12.17
917625,Old Roman Road Ancaster,2024-03-11T18:40:00.000+00:00,feeder,,L2 Active Power,kW,7.99
917625,Old Roman Road Ancaster,2024-03-11T18:40:00.000+00:00,feeder,,L1 Active Power,kW,18.9
917625,Old Roman Road Ancaster,2024-03-11T18:40:00.000+00:00,feeder,,N Current (RMS),A,49.5
917625,Old Roman Road Ancaster,2024-03-11T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,52.7
917625,Old Roman Road Ancaster,2024-03-11T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,35.3
917625,Old Roman Road Ancaster,2024-03-11T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,81.2
917625,Old Roman Road Ancaster,2024-03-11T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
917625,Old Roman Road Ancaster,2024-03-11T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
917625,Old Roman Road Ancaster,2024-03-11T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
917625,Old Roman Road Ancaster,2024-03-11T18:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
