Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
917625,Old Roman Road Ancaster,2024-03-11T18:40:00.000+00:00,feeder,,L2 Active Power,kW,0.12
917625,Old Roman Road Ancaster,2024-03-11T18:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-11T18:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
917625,Old Roman Road Ancaster,2024-03-11T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
917625,Old Roman Road Ancaster,2024-03-11T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
917625,Old Roman Road Ancaster,2024-03-11T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-11T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-11T18:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-11T18:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
917625,Old Roman Road Ancaster,2024-03-11T18:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-11T18:40:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-11T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T18:40:00.000+00:00,transformer,,Temperature,C,17.5
917625,Old Roman Road Ancaster,2024-03-11T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
917625,Old Roman Road Ancaster,2024-03-11T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.44
917625,Old Roman Road Ancaster,2024-03-11T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
917625,Old Roman Road Ancaster,2024-03-11T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
917625,Old Roman Road Ancaster,2024-03-11T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
917625,Old Roman Road Ancaster,2024-03-11T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.1
917625,Old Roman Road Ancaster,2024-03-11T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.51
917625,Old Roman Road Ancaster,2024-03-11T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.85
917625,Old Roman Road Ancaster,2024-03-11T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.64
917625,Old Roman Road Ancaster,2024-03-11T18:40:00.000+00:00,busbar,,L3 Active Power,kW,12.22
917625,Old Roman Road Ancaster,2024-03-11T18:40:00.000+00:00,busbar,,L2 Active Power,kW,8.08
917625,Old Roman Road Ancaster,2024-03-11T18:40:00.000+00:00,busbar,,L1 Active Power,kW,18.96
917625,Old Roman Road Ancaster,2024-03-11T18:40:00.000+00:00,busbar,,N Current (RMS),A,51.8
917625,Old Roman Road Ancaster,2024-03-11T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
917625,Old Roman Road Ancaster,2024-03-11T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.7
917625,Old Roman Road Ancaster,2024-03-11T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
917625,Old Roman Road Ancaster,2024-03-11T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
917625,Old Roman Road Ancaster,2024-03-11T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
917625,Old Roman Road Ancaster,2024-03-11T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
917625,Old Roman Road Ancaster,2024-03-11T18:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-11T18:30:00.000+00:00,feeder,,L2 Active Power,kW,0.04
917625,Old Roman Road Ancaster,2024-03-11T18:30:00.000+00:00,feeder,,L1 Active Power,kW,0.06
917625,Old Roman Road Ancaster,2024-03-11T18:30:00.000+00:00,feeder,,N Current (RMS),A,6.7
917625,Old Roman Road Ancaster,2024-03-11T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-11T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
917625,Old Roman Road Ancaster,2024-03-11T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.49
917625,Old Roman Road Ancaster,2024-03-11T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.57
917625,Old Roman Road Ancaster,2024-03-11T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.52
917625,Old Roman Road Ancaster,2024-03-11T18:30:00.000+00:00,feeder,,L3 Active Power,kW,10.0
917625,Old Roman Road Ancaster,2024-03-11T18:30:00.000+00:00,feeder,,L2 Active Power,kW,7.45
917625,Old Roman Road Ancaster,2024-03-11T18:30:00.000+00:00,feeder,,L1 Active Power,kW,17.68
917625,Old Roman Road Ancaster,2024-03-11T18:30:00.000+00:00,feeder,,N Current (RMS),A,46.2
917625,Old Roman Road Ancaster,2024-03-11T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,43.0
917625,Old Roman Road Ancaster,2024-03-11T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,32.6
917625,Old Roman Road Ancaster,2024-03-11T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,75.8
917625,Old Roman Road Ancaster,2024-03-11T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
917625,Old Roman Road Ancaster,2024-03-11T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
917625,Old Roman Road Ancaster,2024-03-11T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
917625,Old Roman Road Ancaster,2024-03-11T18:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-11T18:30:00.000+00:00,feeder,,L2 Active Power,kW,0.1
917625,Old Roman Road Ancaster,2024-03-11T18:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-11T18:30:00.000+00:00,feeder,,N Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-11T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
917625,Old Roman Road Ancaster,2024-03-11T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
917625,Old Roman Road Ancaster,2024-03-11T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-11T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-11T18:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-11T18:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
917625,Old Roman Road Ancaster,2024-03-11T18:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-11T18:30:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-11T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T18:30:00.000+00:00,transformer,,Temperature,C,17.5
917625,Old Roman Road Ancaster,2024-03-11T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
917625,Old Roman Road Ancaster,2024-03-11T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
917625,Old Roman Road Ancaster,2024-03-11T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
917625,Old Roman Road Ancaster,2024-03-11T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
917625,Old Roman Road Ancaster,2024-03-11T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
917625,Old Roman Road Ancaster,2024-03-11T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.94
917625,Old Roman Road Ancaster,2024-03-11T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.51
917625,Old Roman Road Ancaster,2024-03-11T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.64
917625,Old Roman Road Ancaster,2024-03-11T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.46
917625,Old Roman Road Ancaster,2024-03-11T18:30:00.000+00:00,busbar,,L3 Active Power,kW,10.04
917625,Old Roman Road Ancaster,2024-03-11T18:30:00.000+00:00,busbar,,L2 Active Power,kW,7.52
917625,Old Roman Road Ancaster,2024-03-11T18:30:00.000+00:00,busbar,,L1 Active Power,kW,17.75
917625,Old Roman Road Ancaster,2024-03-11T18:30:00.000+00:00,busbar,,N Current (RMS),A,49.8
917625,Old Roman Road Ancaster,2024-03-11T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
917625,Old Roman Road Ancaster,2024-03-11T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.9
917625,Old Roman Road Ancaster,2024-03-11T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.1
917625,Old Roman Road Ancaster,2024-03-11T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-11T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
917625,Old Roman Road Ancaster,2024-03-11T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
917625,Old Roman Road Ancaster,2024-03-11T18:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-11T18:20:00.000+00:00,feeder,,L2 Active Power,kW,0.04
917625,Old Roman Road Ancaster,2024-03-11T18:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-11T18:20:00.000+00:00,feeder,,N Current (RMS),A,6.0
917625,Old Roman Road Ancaster,2024-03-11T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-11T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
917625,Old Roman Road Ancaster,2024-03-11T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.47
917625,Old Roman Road Ancaster,2024-03-11T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.43
917625,Old Roman Road Ancaster,2024-03-11T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.41
917625,Old Roman Road Ancaster,2024-03-11T18:20:00.000+00:00,feeder,,L3 Active Power,kW,11.05
917625,Old Roman Road Ancaster,2024-03-11T18:20:00.000+00:00,feeder,,L2 Active Power,kW,7.09
917625,Old Roman Road Ancaster,2024-03-11T18:20:00.000+00:00,feeder,,L1 Active Power,kW,14.82
917625,Old Roman Road Ancaster,2024-03-11T18:20:00.000+00:00,feeder,,N Current (RMS),A,38.9
917625,Old Roman Road Ancaster,2024-03-11T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,47.9
917625,Old Roman Road Ancaster,2024-03-11T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,31.1
917625,Old Roman Road Ancaster,2024-03-11T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,64.4
917625,Old Roman Road Ancaster,2024-03-11T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
917625,Old Roman Road Ancaster,2024-03-11T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-11T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
917625,Old Roman Road Ancaster,2024-03-11T18:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-11T18:20:00.000+00:00,feeder,,L2 Active Power,kW,0.1
917625,Old Roman Road Ancaster,2024-03-11T18:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-11T18:20:00.000+00:00,feeder,,N Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-11T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
917625,Old Roman Road Ancaster,2024-03-11T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
917625,Old Roman Road Ancaster,2024-03-11T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-11T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-11T18:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-11T18:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
917625,Old Roman Road Ancaster,2024-03-11T18:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-11T18:20:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-11T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T18:20:00.000+00:00,transformer,,Temperature,C,17.5
917625,Old Roman Road Ancaster,2024-03-11T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
917625,Old Roman Road Ancaster,2024-03-11T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.87
917625,Old Roman Road Ancaster,2024-03-11T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
917625,Old Roman Road Ancaster,2024-03-11T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
917625,Old Roman Road Ancaster,2024-03-11T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
917625,Old Roman Road Ancaster,2024-03-11T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.2
917625,Old Roman Road Ancaster,2024-03-11T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.49
917625,Old Roman Road Ancaster,2024-03-11T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.46
917625,Old Roman Road Ancaster,2024-03-11T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
917625,Old Roman Road Ancaster,2024-03-11T18:20:00.000+00:00,busbar,,L3 Active Power,kW,11.1
917625,Old Roman Road Ancaster,2024-03-11T18:20:00.000+00:00,busbar,,L2 Active Power,kW,7.17
917625,Old Roman Road Ancaster,2024-03-11T18:20:00.000+00:00,busbar,,L1 Active Power,kW,14.85
917625,Old Roman Road Ancaster,2024-03-11T18:20:00.000+00:00,busbar,,N Current (RMS),A,40.9
917625,Old Roman Road Ancaster,2024-03-11T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
917625,Old Roman Road Ancaster,2024-03-11T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
917625,Old Roman Road Ancaster,2024-03-11T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
917625,Old Roman Road Ancaster,2024-03-11T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-11T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
917625,Old Roman Road Ancaster,2024-03-11T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
917625,Old Roman Road Ancaster,2024-03-11T18:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-11T18:10:00.000+00:00,feeder,,L2 Active Power,kW,0.04
917625,Old Roman Road Ancaster,2024-03-11T18:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-11T18:10:00.000+00:00,feeder,,N Current (RMS),A,6.3
917625,Old Roman Road Ancaster,2024-03-11T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
917625,Old Roman Road Ancaster,2024-03-11T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.38
917625,Old Roman Road Ancaster,2024-03-11T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.24
917625,Old Roman Road Ancaster,2024-03-11T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.47
917625,Old Roman Road Ancaster,2024-03-11T18:10:00.000+00:00,feeder,,L3 Active Power,kW,12.72
917625,Old Roman Road Ancaster,2024-03-11T18:10:00.000+00:00,feeder,,L2 Active Power,kW,7.32
917625,Old Roman Road Ancaster,2024-03-11T18:10:00.000+00:00,feeder,,L1 Active Power,kW,14.86
917625,Old Roman Road Ancaster,2024-03-11T18:10:00.000+00:00,feeder,,N Current (RMS),A,40.6
917625,Old Roman Road Ancaster,2024-03-11T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,54.4
917625,Old Roman Road Ancaster,2024-03-11T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,31.8
917625,Old Roman Road Ancaster,2024-03-11T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,63.7
917625,Old Roman Road Ancaster,2024-03-11T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
917625,Old Roman Road Ancaster,2024-03-11T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
917625,Old Roman Road Ancaster,2024-03-11T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
917625,Old Roman Road Ancaster,2024-03-11T18:10:00.000+00:00,feeder,,L3 Active Power,kW,0.04
917625,Old Roman Road Ancaster,2024-03-11T18:10:00.000+00:00,feeder,,L2 Active Power,kW,0.11
917625,Old Roman Road Ancaster,2024-03-11T18:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-11T18:10:00.000+00:00,feeder,,N Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-11T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
917625,Old Roman Road Ancaster,2024-03-11T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
917625,Old Roman Road Ancaster,2024-03-11T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
917625,Old Roman Road Ancaster,2024-03-11T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
917625,Old Roman Road Ancaster,2024-03-11T18:10:00.000+00:00,feeder,,L3 Active Power,kW,0.04
917625,Old Roman Road Ancaster,2024-03-11T18:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
917625,Old Roman Road Ancaster,2024-03-11T18:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-11T18:10:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-11T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T18:10:00.000+00:00,transformer,,Temperature,C,17.5
917625,Old Roman Road Ancaster,2024-03-11T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
917625,Old Roman Road Ancaster,2024-03-11T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.34
917625,Old Roman Road Ancaster,2024-03-11T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
917625,Old Roman Road Ancaster,2024-03-11T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
917625,Old Roman Road Ancaster,2024-03-11T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
917625,Old Roman Road Ancaster,2024-03-11T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.16
917625,Old Roman Road Ancaster,2024-03-11T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.4
917625,Old Roman Road Ancaster,2024-03-11T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.25
917625,Old Roman Road Ancaster,2024-03-11T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
917625,Old Roman Road Ancaster,2024-03-11T18:10:00.000+00:00,busbar,,L3 Active Power,kW,12.78
917625,Old Roman Road Ancaster,2024-03-11T18:10:00.000+00:00,busbar,,L2 Active Power,kW,7.4
917625,Old Roman Road Ancaster,2024-03-11T18:10:00.000+00:00,busbar,,L1 Active Power,kW,14.88
917625,Old Roman Road Ancaster,2024-03-11T18:10:00.000+00:00,busbar,,N Current (RMS),A,41.0
917625,Old Roman Road Ancaster,2024-03-11T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
917625,Old Roman Road Ancaster,2024-03-11T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
917625,Old Roman Road Ancaster,2024-03-11T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
917625,Old Roman Road Ancaster,2024-03-11T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-11T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
917625,Old Roman Road Ancaster,2024-03-11T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
917625,Old Roman Road Ancaster,2024-03-11T18:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-11T18:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-11T18:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-11T18:00:00.000+00:00,feeder,,N Current (RMS),A,8.0
917625,Old Roman Road Ancaster,2024-03-11T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
917625,Old Roman Road Ancaster,2024-03-11T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.6
917625,Old Roman Road Ancaster,2024-03-11T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.76
917625,Old Roman Road Ancaster,2024-03-11T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.96
917625,Old Roman Road Ancaster,2024-03-11T18:00:00.000+00:00,feeder,,L3 Active Power,kW,11.3
917625,Old Roman Road Ancaster,2024-03-11T18:00:00.000+00:00,feeder,,L2 Active Power,kW,7.79
917625,Old Roman Road Ancaster,2024-03-11T18:00:00.000+00:00,feeder,,L1 Active Power,kW,15.99
917625,Old Roman Road Ancaster,2024-03-11T18:00:00.000+00:00,feeder,,N Current (RMS),A,40.9
917625,Old Roman Road Ancaster,2024-03-11T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,48.8
917625,Old Roman Road Ancaster,2024-03-11T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,34.2
917625,Old Roman Road Ancaster,2024-03-11T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,68.7
917625,Old Roman Road Ancaster,2024-03-11T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
917625,Old Roman Road Ancaster,2024-03-11T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-11T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
917625,Old Roman Road Ancaster,2024-03-11T18:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-11T18:00:00.000+00:00,feeder,,L2 Active Power,kW,0.1
917625,Old Roman Road Ancaster,2024-03-11T18:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-11T18:00:00.000+00:00,feeder,,N Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-11T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
917625,Old Roman Road Ancaster,2024-03-11T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
917625,Old Roman Road Ancaster,2024-03-11T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-11T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-11T18:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-11T18:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
917625,Old Roman Road Ancaster,2024-03-11T18:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-11T18:00:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-11T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T18:00:00.000+00:00,transformer,,Temperature,C,17.5
917625,Old Roman Road Ancaster,2024-03-11T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
917625,Old Roman Road Ancaster,2024-03-11T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.89
917625,Old Roman Road Ancaster,2024-03-11T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
917625,Old Roman Road Ancaster,2024-03-11T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
917625,Old Roman Road Ancaster,2024-03-11T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
917625,Old Roman Road Ancaster,2024-03-11T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.13
917625,Old Roman Road Ancaster,2024-03-11T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.62
917625,Old Roman Road Ancaster,2024-03-11T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.8
917625,Old Roman Road Ancaster,2024-03-11T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.89
917625,Old Roman Road Ancaster,2024-03-11T18:00:00.000+00:00,busbar,,L3 Active Power,kW,11.35
917625,Old Roman Road Ancaster,2024-03-11T18:00:00.000+00:00,busbar,,L2 Active Power,kW,7.84
917625,Old Roman Road Ancaster,2024-03-11T18:00:00.000+00:00,busbar,,L1 Active Power,kW,16.03
917625,Old Roman Road Ancaster,2024-03-11T18:00:00.000+00:00,busbar,,N Current (RMS),A,40.9
917625,Old Roman Road Ancaster,2024-03-11T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
917625,Old Roman Road Ancaster,2024-03-11T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
917625,Old Roman Road Ancaster,2024-03-11T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
917625,Old Roman Road Ancaster,2024-03-11T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-11T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-11T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
917625,Old Roman Road Ancaster,2024-03-11T17:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
917625,Old Roman Road Ancaster,2024-03-11T17:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-11T17:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
917625,Old Roman Road Ancaster,2024-03-11T17:50:00.000+00:00,feeder,,N Current (RMS),A,5.3
917625,Old Roman Road Ancaster,2024-03-11T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
917625,Old Roman Road Ancaster,2024-03-11T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.8
917625,Old Roman Road Ancaster,2024-03-11T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.45
917625,Old Roman Road Ancaster,2024-03-11T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.56
917625,Old Roman Road Ancaster,2024-03-11T17:50:00.000+00:00,feeder,,L3 Active Power,kW,11.37
917625,Old Roman Road Ancaster,2024-03-11T17:50:00.000+00:00,feeder,,L2 Active Power,kW,7.48
917625,Old Roman Road Ancaster,2024-03-11T17:50:00.000+00:00,feeder,,L1 Active Power,kW,9.87
917625,Old Roman Road Ancaster,2024-03-11T17:50:00.000+00:00,feeder,,N Current (RMS),A,31.8
917625,Old Roman Road Ancaster,2024-03-11T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,49.2
917625,Old Roman Road Ancaster,2024-03-11T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,32.8
917625,Old Roman Road Ancaster,2024-03-11T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,43.0
917625,Old Roman Road Ancaster,2024-03-11T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-11T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
917625,Old Roman Road Ancaster,2024-03-11T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
917625,Old Roman Road Ancaster,2024-03-11T17:50:00.000+00:00,feeder,,L3 Active Power,kW,0.04
917625,Old Roman Road Ancaster,2024-03-11T17:50:00.000+00:00,feeder,,L2 Active Power,kW,0.07
917625,Old Roman Road Ancaster,2024-03-11T17:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-11T17:50:00.000+00:00,feeder,,N Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-11T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
917625,Old Roman Road Ancaster,2024-03-11T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
917625,Old Roman Road Ancaster,2024-03-11T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
917625,Old Roman Road Ancaster,2024-03-11T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-11T17:50:00.000+00:00,feeder,,L3 Active Power,kW,0.04
917625,Old Roman Road Ancaster,2024-03-11T17:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
917625,Old Roman Road Ancaster,2024-03-11T17:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-11T17:50:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-11T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T17:50:00.000+00:00,transformer,,Temperature,C,17.5
917625,Old Roman Road Ancaster,2024-03-11T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
917625,Old Roman Road Ancaster,2024-03-11T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.86
917625,Old Roman Road Ancaster,2024-03-11T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
917625,Old Roman Road Ancaster,2024-03-11T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.37
917625,Old Roman Road Ancaster,2024-03-11T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
917625,Old Roman Road Ancaster,2024-03-11T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.17
917625,Old Roman Road Ancaster,2024-03-11T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.81
917625,Old Roman Road Ancaster,2024-03-11T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.41
917625,Old Roman Road Ancaster,2024-03-11T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.49
917625,Old Roman Road Ancaster,2024-03-11T17:50:00.000+00:00,busbar,,L3 Active Power,kW,11.44
917625,Old Roman Road Ancaster,2024-03-11T17:50:00.000+00:00,busbar,,L2 Active Power,kW,7.51
917625,Old Roman Road Ancaster,2024-03-11T17:50:00.000+00:00,busbar,,L1 Active Power,kW,9.85
917625,Old Roman Road Ancaster,2024-03-11T17:50:00.000+00:00,busbar,,N Current (RMS),A,29.1
917625,Old Roman Road Ancaster,2024-03-11T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
917625,Old Roman Road Ancaster,2024-03-11T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
917625,Old Roman Road Ancaster,2024-03-11T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.9
917625,Old Roman Road Ancaster,2024-03-11T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-11T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-11T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
917625,Old Roman Road Ancaster,2024-03-11T17:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-11T17:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-11T17:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
917625,Old Roman Road Ancaster,2024-03-11T17:40:00.000+00:00,feeder,,N Current (RMS),A,7.0
917625,Old Roman Road Ancaster,2024-03-11T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-11T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.91
917625,Old Roman Road Ancaster,2024-03-11T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.65
917625,Old Roman Road Ancaster,2024-03-11T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.95
917625,Old Roman Road Ancaster,2024-03-11T17:40:00.000+00:00,feeder,,L3 Active Power,kW,10.59
917625,Old Roman Road Ancaster,2024-03-11T17:40:00.000+00:00,feeder,,L2 Active Power,kW,7.28
917625,Old Roman Road Ancaster,2024-03-11T17:40:00.000+00:00,feeder,,L1 Active Power,kW,10.03
917625,Old Roman Road Ancaster,2024-03-11T17:40:00.000+00:00,feeder,,N Current (RMS),A,29.6
917625,Old Roman Road Ancaster,2024-03-11T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,45.9
917625,Old Roman Road Ancaster,2024-03-11T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,31.8
917625,Old Roman Road Ancaster,2024-03-11T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,43.4
917625,Old Roman Road Ancaster,2024-03-11T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-11T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
917625,Old Roman Road Ancaster,2024-03-11T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
917625,Old Roman Road Ancaster,2024-03-11T17:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-11T17:40:00.000+00:00,feeder,,L2 Active Power,kW,0.07
917625,Old Roman Road Ancaster,2024-03-11T17:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-11T17:40:00.000+00:00,feeder,,N Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-11T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-11T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
917625,Old Roman Road Ancaster,2024-03-11T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
917625,Old Roman Road Ancaster,2024-03-11T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-11T17:40:00.000+00:00,feeder,,L3 Active Power,kW,0.04
917625,Old Roman Road Ancaster,2024-03-11T17:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
917625,Old Roman Road Ancaster,2024-03-11T17:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-11T17:40:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T17:40:00.000+00:00,transformer,,Temperature,C,17.6
917625,Old Roman Road Ancaster,2024-03-11T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
917625,Old Roman Road Ancaster,2024-03-11T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.18
917625,Old Roman Road Ancaster,2024-03-11T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
917625,Old Roman Road Ancaster,2024-03-11T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
917625,Old Roman Road Ancaster,2024-03-11T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
917625,Old Roman Road Ancaster,2024-03-11T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.32
917625,Old Roman Road Ancaster,2024-03-11T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.92
917625,Old Roman Road Ancaster,2024-03-11T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.63
917625,Old Roman Road Ancaster,2024-03-11T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.88
917625,Old Roman Road Ancaster,2024-03-11T17:40:00.000+00:00,busbar,,L3 Active Power,kW,10.65
917625,Old Roman Road Ancaster,2024-03-11T17:40:00.000+00:00,busbar,,L2 Active Power,kW,7.3
917625,Old Roman Road Ancaster,2024-03-11T17:40:00.000+00:00,busbar,,L1 Active Power,kW,10.01
917625,Old Roman Road Ancaster,2024-03-11T17:40:00.000+00:00,busbar,,N Current (RMS),A,25.8
917625,Old Roman Road Ancaster,2024-03-11T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
917625,Old Roman Road Ancaster,2024-03-11T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.9
917625,Old Roman Road Ancaster,2024-03-11T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.3
917625,Old Roman Road Ancaster,2024-03-11T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-11T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-11T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
917625,Old Roman Road Ancaster,2024-03-11T17:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
917625,Old Roman Road Ancaster,2024-03-11T17:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-11T17:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
917625,Old Roman Road Ancaster,2024-03-11T17:30:00.000+00:00,feeder,,N Current (RMS),A,6.2
917625,Old Roman Road Ancaster,2024-03-11T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
917625,Old Roman Road Ancaster,2024-03-11T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.4
917625,Old Roman Road Ancaster,2024-03-11T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.02
917625,Old Roman Road Ancaster,2024-03-11T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.28
917625,Old Roman Road Ancaster,2024-03-11T17:30:00.000+00:00,feeder,,L3 Active Power,kW,11.9
917625,Old Roman Road Ancaster,2024-03-11T17:30:00.000+00:00,feeder,,L2 Active Power,kW,7.63
917625,Old Roman Road Ancaster,2024-03-11T17:30:00.000+00:00,feeder,,L1 Active Power,kW,9.93
917625,Old Roman Road Ancaster,2024-03-11T17:30:00.000+00:00,feeder,,N Current (RMS),A,32.3
917625,Old Roman Road Ancaster,2024-03-11T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,51.4
917625,Old Roman Road Ancaster,2024-03-11T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,33.4
917625,Old Roman Road Ancaster,2024-03-11T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,42.9
917625,Old Roman Road Ancaster,2024-03-11T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-11T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
917625,Old Roman Road Ancaster,2024-03-11T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
917625,Old Roman Road Ancaster,2024-03-11T17:30:00.000+00:00,feeder,,L3 Active Power,kW,0.04
917625,Old Roman Road Ancaster,2024-03-11T17:30:00.000+00:00,feeder,,L2 Active Power,kW,0.07
917625,Old Roman Road Ancaster,2024-03-11T17:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-11T17:30:00.000+00:00,feeder,,N Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-11T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
917625,Old Roman Road Ancaster,2024-03-11T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
917625,Old Roman Road Ancaster,2024-03-11T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
917625,Old Roman Road Ancaster,2024-03-11T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-11T17:30:00.000+00:00,feeder,,L3 Active Power,kW,0.05
917625,Old Roman Road Ancaster,2024-03-11T17:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
917625,Old Roman Road Ancaster,2024-03-11T17:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-11T17:30:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-11T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T17:30:00.000+00:00,transformer,,Temperature,C,17.5
917625,Old Roman Road Ancaster,2024-03-11T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
917625,Old Roman Road Ancaster,2024-03-11T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.9
917625,Old Roman Road Ancaster,2024-03-11T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
917625,Old Roman Road Ancaster,2024-03-11T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
917625,Old Roman Road Ancaster,2024-03-11T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
917625,Old Roman Road Ancaster,2024-03-11T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.0
917625,Old Roman Road Ancaster,2024-03-11T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.41
917625,Old Roman Road Ancaster,2024-03-11T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.98
917625,Old Roman Road Ancaster,2024-03-11T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
917625,Old Roman Road Ancaster,2024-03-11T17:30:00.000+00:00,busbar,,L3 Active Power,kW,11.97
917625,Old Roman Road Ancaster,2024-03-11T17:30:00.000+00:00,busbar,,L2 Active Power,kW,7.66
917625,Old Roman Road Ancaster,2024-03-11T17:30:00.000+00:00,busbar,,L1 Active Power,kW,9.9
917625,Old Roman Road Ancaster,2024-03-11T17:30:00.000+00:00,busbar,,N Current (RMS),A,29.2
917625,Old Roman Road Ancaster,2024-03-11T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
917625,Old Roman Road Ancaster,2024-03-11T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
917625,Old Roman Road Ancaster,2024-03-11T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
917625,Old Roman Road Ancaster,2024-03-11T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
917625,Old Roman Road Ancaster,2024-03-11T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-11T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
917625,Old Roman Road Ancaster,2024-03-11T17:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-11T17:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
917625,Old Roman Road Ancaster,2024-03-11T17:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
917625,Old Roman Road Ancaster,2024-03-11T17:20:00.000+00:00,feeder,,N Current (RMS),A,4.1
917625,Old Roman Road Ancaster,2024-03-11T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-11T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.54
917625,Old Roman Road Ancaster,2024-03-11T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.16
917625,Old Roman Road Ancaster,2024-03-11T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
917625,Old Roman Road Ancaster,2024-03-11T17:20:00.000+00:00,feeder,,L3 Active Power,kW,10.29
917625,Old Roman Road Ancaster,2024-03-11T17:20:00.000+00:00,feeder,,L2 Active Power,kW,9.32
917625,Old Roman Road Ancaster,2024-03-11T17:20:00.000+00:00,feeder,,L1 Active Power,kW,7.99
917625,Old Roman Road Ancaster,2024-03-11T17:20:00.000+00:00,feeder,,N Current (RMS),A,23.1
917625,Old Roman Road Ancaster,2024-03-11T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,44.7
917625,Old Roman Road Ancaster,2024-03-11T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,40.1
917625,Old Roman Road Ancaster,2024-03-11T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,34.5
917625,Old Roman Road Ancaster,2024-03-11T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-11T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
917625,Old Roman Road Ancaster,2024-03-11T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
917625,Old Roman Road Ancaster,2024-03-11T17:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-11T17:20:00.000+00:00,feeder,,L2 Active Power,kW,0.04
917625,Old Roman Road Ancaster,2024-03-11T17:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-11T17:20:00.000+00:00,feeder,,N Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-11T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-11T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
917625,Old Roman Road Ancaster,2024-03-11T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-11T17:20:00.000+00:00,feeder,,L3 Active Power,kW,0.04
917625,Old Roman Road Ancaster,2024-03-11T17:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
917625,Old Roman Road Ancaster,2024-03-11T17:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-11T17:20:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T17:20:00.000+00:00,transformer,,Temperature,C,17.5
917625,Old Roman Road Ancaster,2024-03-11T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
917625,Old Roman Road Ancaster,2024-03-11T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.05
917625,Old Roman Road Ancaster,2024-03-11T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
917625,Old Roman Road Ancaster,2024-03-11T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
917625,Old Roman Road Ancaster,2024-03-11T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
917625,Old Roman Road Ancaster,2024-03-11T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.54
917625,Old Roman Road Ancaster,2024-03-11T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.53
917625,Old Roman Road Ancaster,2024-03-11T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.1
917625,Old Roman Road Ancaster,2024-03-11T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
917625,Old Roman Road Ancaster,2024-03-11T17:20:00.000+00:00,busbar,,L3 Active Power,kW,10.34
917625,Old Roman Road Ancaster,2024-03-11T17:20:00.000+00:00,busbar,,L2 Active Power,kW,9.31
917625,Old Roman Road Ancaster,2024-03-11T17:20:00.000+00:00,busbar,,L1 Active Power,kW,7.95
917625,Old Roman Road Ancaster,2024-03-11T17:20:00.000+00:00,busbar,,N Current (RMS),A,21.6
917625,Old Roman Road Ancaster,2024-03-11T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
917625,Old Roman Road Ancaster,2024-03-11T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
917625,Old Roman Road Ancaster,2024-03-11T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.3
917625,Old Roman Road Ancaster,2024-03-11T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
917625,Old Roman Road Ancaster,2024-03-11T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
917625,Old Roman Road Ancaster,2024-03-11T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
917625,Old Roman Road Ancaster,2024-03-11T17:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
917625,Old Roman Road Ancaster,2024-03-11T17:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
917625,Old Roman Road Ancaster,2024-03-11T17:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
917625,Old Roman Road Ancaster,2024-03-11T17:10:00.000+00:00,feeder,,N Current (RMS),A,4.2
917625,Old Roman Road Ancaster,2024-03-11T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-11T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
917625,Old Roman Road Ancaster,2024-03-11T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.76
917625,Old Roman Road Ancaster,2024-03-11T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.46
917625,Old Roman Road Ancaster,2024-03-11T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.33
917625,Old Roman Road Ancaster,2024-03-11T17:10:00.000+00:00,feeder,,L3 Active Power,kW,12.25
917625,Old Roman Road Ancaster,2024-03-11T17:10:00.000+00:00,feeder,,L2 Active Power,kW,10.91
917625,Old Roman Road Ancaster,2024-03-11T17:10:00.000+00:00,feeder,,L1 Active Power,kW,8.33
917625,Old Roman Road Ancaster,2024-03-11T17:10:00.000+00:00,feeder,,N Current (RMS),A,23.8
917625,Old Roman Road Ancaster,2024-03-11T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,52.9
917625,Old Roman Road Ancaster,2024-03-11T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,47.0
917625,Old Roman Road Ancaster,2024-03-11T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,36.1
917625,Old Roman Road Ancaster,2024-03-11T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-11T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
