Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
917625,Old Roman Road Ancaster,2024-03-11T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
917625,Old Roman Road Ancaster,2024-03-11T17:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-11T17:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-11T17:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-11T17:10:00.000+00:00,feeder,,N Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-11T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
917625,Old Roman Road Ancaster,2024-03-11T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-11T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
917625,Old Roman Road Ancaster,2024-03-11T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-11T17:10:00.000+00:00,feeder,,L3 Active Power,kW,0.04
917625,Old Roman Road Ancaster,2024-03-11T17:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
917625,Old Roman Road Ancaster,2024-03-11T17:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
917625,Old Roman Road Ancaster,2024-03-11T17:10:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-11T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T17:10:00.000+00:00,transformer,,Temperature,C,17.5
917625,Old Roman Road Ancaster,2024-03-11T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
917625,Old Roman Road Ancaster,2024-03-11T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.99
917625,Old Roman Road Ancaster,2024-03-11T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
917625,Old Roman Road Ancaster,2024-03-11T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
917625,Old Roman Road Ancaster,2024-03-11T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
917625,Old Roman Road Ancaster,2024-03-11T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.59
917625,Old Roman Road Ancaster,2024-03-11T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.75
917625,Old Roman Road Ancaster,2024-03-11T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.37
917625,Old Roman Road Ancaster,2024-03-11T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
917625,Old Roman Road Ancaster,2024-03-11T17:10:00.000+00:00,busbar,,L3 Active Power,kW,12.31
917625,Old Roman Road Ancaster,2024-03-11T17:10:00.000+00:00,busbar,,L2 Active Power,kW,10.88
917625,Old Roman Road Ancaster,2024-03-11T17:10:00.000+00:00,busbar,,L1 Active Power,kW,8.26
917625,Old Roman Road Ancaster,2024-03-11T17:10:00.000+00:00,busbar,,N Current (RMS),A,25.2
917625,Old Roman Road Ancaster,2024-03-11T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
917625,Old Roman Road Ancaster,2024-03-11T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
917625,Old Roman Road Ancaster,2024-03-11T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
917625,Old Roman Road Ancaster,2024-03-11T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-11T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
917625,Old Roman Road Ancaster,2024-03-11T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
917625,Old Roman Road Ancaster,2024-03-11T17:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
917625,Old Roman Road Ancaster,2024-03-11T17:00:00.000+00:00,feeder,,L2 Active Power,kW,0.04
917625,Old Roman Road Ancaster,2024-03-11T17:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
917625,Old Roman Road Ancaster,2024-03-11T17:00:00.000+00:00,feeder,,N Current (RMS),A,3.2
917625,Old Roman Road Ancaster,2024-03-11T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-11T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
917625,Old Roman Road Ancaster,2024-03-11T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.5
917625,Old Roman Road Ancaster,2024-03-11T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.89
917625,Old Roman Road Ancaster,2024-03-11T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
917625,Old Roman Road Ancaster,2024-03-11T17:00:00.000+00:00,feeder,,L3 Active Power,kW,11.42
917625,Old Roman Road Ancaster,2024-03-11T17:00:00.000+00:00,feeder,,L2 Active Power,kW,6.66
917625,Old Roman Road Ancaster,2024-03-11T17:00:00.000+00:00,feeder,,L1 Active Power,kW,7.21
917625,Old Roman Road Ancaster,2024-03-11T17:00:00.000+00:00,feeder,,N Current (RMS),A,29.8
917625,Old Roman Road Ancaster,2024-03-11T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,49.7
917625,Old Roman Road Ancaster,2024-03-11T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,30.4
917625,Old Roman Road Ancaster,2024-03-11T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,31.9
917625,Old Roman Road Ancaster,2024-03-11T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-11T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
917625,Old Roman Road Ancaster,2024-03-11T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
917625,Old Roman Road Ancaster,2024-03-11T17:00:00.000+00:00,feeder,,L3 Active Power,kW,0.04
917625,Old Roman Road Ancaster,2024-03-11T17:00:00.000+00:00,feeder,,L2 Active Power,kW,0.06
917625,Old Roman Road Ancaster,2024-03-11T17:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-11T17:00:00.000+00:00,feeder,,N Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-11T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
917625,Old Roman Road Ancaster,2024-03-11T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-11T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
917625,Old Roman Road Ancaster,2024-03-11T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
917625,Old Roman Road Ancaster,2024-03-11T17:00:00.000+00:00,feeder,,L3 Active Power,kW,0.05
917625,Old Roman Road Ancaster,2024-03-11T17:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
917625,Old Roman Road Ancaster,2024-03-11T17:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-11T17:00:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-11T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T17:00:00.000+00:00,transformer,,Temperature,C,17.6
917625,Old Roman Road Ancaster,2024-03-11T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
917625,Old Roman Road Ancaster,2024-03-11T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.55
917625,Old Roman Road Ancaster,2024-03-11T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
917625,Old Roman Road Ancaster,2024-03-11T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
917625,Old Roman Road Ancaster,2024-03-11T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
917625,Old Roman Road Ancaster,2024-03-11T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.07
917625,Old Roman Road Ancaster,2024-03-11T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.5
917625,Old Roman Road Ancaster,2024-03-11T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.82
917625,Old Roman Road Ancaster,2024-03-11T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
917625,Old Roman Road Ancaster,2024-03-11T17:00:00.000+00:00,busbar,,L3 Active Power,kW,11.49
917625,Old Roman Road Ancaster,2024-03-11T17:00:00.000+00:00,busbar,,L2 Active Power,kW,6.71
917625,Old Roman Road Ancaster,2024-03-11T17:00:00.000+00:00,busbar,,L1 Active Power,kW,7.17
917625,Old Roman Road Ancaster,2024-03-11T17:00:00.000+00:00,busbar,,N Current (RMS),A,31.2
917625,Old Roman Road Ancaster,2024-03-11T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
917625,Old Roman Road Ancaster,2024-03-11T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.5
917625,Old Roman Road Ancaster,2024-03-11T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
917625,Old Roman Road Ancaster,2024-03-11T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-11T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
917625,Old Roman Road Ancaster,2024-03-11T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
917625,Old Roman Road Ancaster,2024-03-11T16:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
917625,Old Roman Road Ancaster,2024-03-11T16:50:00.000+00:00,feeder,,L2 Active Power,kW,0.04
917625,Old Roman Road Ancaster,2024-03-11T16:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
917625,Old Roman Road Ancaster,2024-03-11T16:50:00.000+00:00,feeder,,N Current (RMS),A,5.0
917625,Old Roman Road Ancaster,2024-03-11T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-11T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
917625,Old Roman Road Ancaster,2024-03-11T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.61
917625,Old Roman Road Ancaster,2024-03-11T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.43
917625,Old Roman Road Ancaster,2024-03-11T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.58
917625,Old Roman Road Ancaster,2024-03-11T16:50:00.000+00:00,feeder,,L3 Active Power,kW,12.41
917625,Old Roman Road Ancaster,2024-03-11T16:50:00.000+00:00,feeder,,L2 Active Power,kW,6.73
917625,Old Roman Road Ancaster,2024-03-11T16:50:00.000+00:00,feeder,,L1 Active Power,kW,7.84
917625,Old Roman Road Ancaster,2024-03-11T16:50:00.000+00:00,feeder,,N Current (RMS),A,32.7
917625,Old Roman Road Ancaster,2024-03-11T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,54.9
917625,Old Roman Road Ancaster,2024-03-11T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,29.4
917625,Old Roman Road Ancaster,2024-03-11T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,34.1
917625,Old Roman Road Ancaster,2024-03-11T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-11T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
917625,Old Roman Road Ancaster,2024-03-11T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
917625,Old Roman Road Ancaster,2024-03-11T16:50:00.000+00:00,feeder,,L3 Active Power,kW,0.05
917625,Old Roman Road Ancaster,2024-03-11T16:50:00.000+00:00,feeder,,L2 Active Power,kW,0.07
917625,Old Roman Road Ancaster,2024-03-11T16:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-11T16:50:00.000+00:00,feeder,,N Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-11T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
917625,Old Roman Road Ancaster,2024-03-11T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-11T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
917625,Old Roman Road Ancaster,2024-03-11T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
917625,Old Roman Road Ancaster,2024-03-11T16:50:00.000+00:00,feeder,,L3 Active Power,kW,0.06
917625,Old Roman Road Ancaster,2024-03-11T16:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
917625,Old Roman Road Ancaster,2024-03-11T16:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-11T16:50:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-11T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T16:50:00.000+00:00,transformer,,Temperature,C,17.6
917625,Old Roman Road Ancaster,2024-03-11T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
917625,Old Roman Road Ancaster,2024-03-11T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.93
917625,Old Roman Road Ancaster,2024-03-11T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
917625,Old Roman Road Ancaster,2024-03-11T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
917625,Old Roman Road Ancaster,2024-03-11T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
917625,Old Roman Road Ancaster,2024-03-11T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.33
917625,Old Roman Road Ancaster,2024-03-11T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.61
917625,Old Roman Road Ancaster,2024-03-11T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.35
917625,Old Roman Road Ancaster,2024-03-11T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
917625,Old Roman Road Ancaster,2024-03-11T16:50:00.000+00:00,busbar,,L3 Active Power,kW,12.49
917625,Old Roman Road Ancaster,2024-03-11T16:50:00.000+00:00,busbar,,L2 Active Power,kW,6.79
917625,Old Roman Road Ancaster,2024-03-11T16:50:00.000+00:00,busbar,,L1 Active Power,kW,7.79
917625,Old Roman Road Ancaster,2024-03-11T16:50:00.000+00:00,busbar,,N Current (RMS),A,35.0
917625,Old Roman Road Ancaster,2024-03-11T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
917625,Old Roman Road Ancaster,2024-03-11T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.5
917625,Old Roman Road Ancaster,2024-03-11T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.9
917625,Old Roman Road Ancaster,2024-03-11T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-11T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
917625,Old Roman Road Ancaster,2024-03-11T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
917625,Old Roman Road Ancaster,2024-03-11T16:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
917625,Old Roman Road Ancaster,2024-03-11T16:40:00.000+00:00,feeder,,L2 Active Power,kW,0.05
917625,Old Roman Road Ancaster,2024-03-11T16:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
917625,Old Roman Road Ancaster,2024-03-11T16:40:00.000+00:00,feeder,,N Current (RMS),A,4.3
917625,Old Roman Road Ancaster,2024-03-11T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-11T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
917625,Old Roman Road Ancaster,2024-03-11T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.77
917625,Old Roman Road Ancaster,2024-03-11T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.67
917625,Old Roman Road Ancaster,2024-03-11T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.88
917625,Old Roman Road Ancaster,2024-03-11T16:40:00.000+00:00,feeder,,L3 Active Power,kW,13.1
917625,Old Roman Road Ancaster,2024-03-11T16:40:00.000+00:00,feeder,,L2 Active Power,kW,6.34
917625,Old Roman Road Ancaster,2024-03-11T16:40:00.000+00:00,feeder,,L1 Active Power,kW,7.91
917625,Old Roman Road Ancaster,2024-03-11T16:40:00.000+00:00,feeder,,N Current (RMS),A,34.5
917625,Old Roman Road Ancaster,2024-03-11T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,56.6
917625,Old Roman Road Ancaster,2024-03-11T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,28.0
917625,Old Roman Road Ancaster,2024-03-11T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,34.4
917625,Old Roman Road Ancaster,2024-03-11T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-11T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
917625,Old Roman Road Ancaster,2024-03-11T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
917625,Old Roman Road Ancaster,2024-03-11T16:40:00.000+00:00,feeder,,L3 Active Power,kW,0.05
917625,Old Roman Road Ancaster,2024-03-11T16:40:00.000+00:00,feeder,,L2 Active Power,kW,0.08
917625,Old Roman Road Ancaster,2024-03-11T16:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-11T16:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
917625,Old Roman Road Ancaster,2024-03-11T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
917625,Old Roman Road Ancaster,2024-03-11T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
917625,Old Roman Road Ancaster,2024-03-11T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
917625,Old Roman Road Ancaster,2024-03-11T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
917625,Old Roman Road Ancaster,2024-03-11T16:40:00.000+00:00,feeder,,L3 Active Power,kW,0.07
917625,Old Roman Road Ancaster,2024-03-11T16:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
917625,Old Roman Road Ancaster,2024-03-11T16:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-11T16:40:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-11T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T16:40:00.000+00:00,transformer,,Temperature,C,17.6
917625,Old Roman Road Ancaster,2024-03-11T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
917625,Old Roman Road Ancaster,2024-03-11T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.16
917625,Old Roman Road Ancaster,2024-03-11T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
917625,Old Roman Road Ancaster,2024-03-11T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.92
917625,Old Roman Road Ancaster,2024-03-11T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
917625,Old Roman Road Ancaster,2024-03-11T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.46
917625,Old Roman Road Ancaster,2024-03-11T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.77
917625,Old Roman Road Ancaster,2024-03-11T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.58
917625,Old Roman Road Ancaster,2024-03-11T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.78
917625,Old Roman Road Ancaster,2024-03-11T16:40:00.000+00:00,busbar,,L3 Active Power,kW,13.18
917625,Old Roman Road Ancaster,2024-03-11T16:40:00.000+00:00,busbar,,L2 Active Power,kW,6.41
917625,Old Roman Road Ancaster,2024-03-11T16:40:00.000+00:00,busbar,,L1 Active Power,kW,7.86
917625,Old Roman Road Ancaster,2024-03-11T16:40:00.000+00:00,busbar,,N Current (RMS),A,36.2
917625,Old Roman Road Ancaster,2024-03-11T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
917625,Old Roman Road Ancaster,2024-03-11T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.2
917625,Old Roman Road Ancaster,2024-03-11T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
917625,Old Roman Road Ancaster,2024-03-11T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-11T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
917625,Old Roman Road Ancaster,2024-03-11T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
917625,Old Roman Road Ancaster,2024-03-11T16:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
917625,Old Roman Road Ancaster,2024-03-11T16:30:00.000+00:00,feeder,,L2 Active Power,kW,0.04
917625,Old Roman Road Ancaster,2024-03-11T16:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
917625,Old Roman Road Ancaster,2024-03-11T16:30:00.000+00:00,feeder,,N Current (RMS),A,3.3
917625,Old Roman Road Ancaster,2024-03-11T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-11T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
917625,Old Roman Road Ancaster,2024-03-11T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.13
917625,Old Roman Road Ancaster,2024-03-11T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.58
917625,Old Roman Road Ancaster,2024-03-11T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.78
917625,Old Roman Road Ancaster,2024-03-11T16:30:00.000+00:00,feeder,,L3 Active Power,kW,12.5
917625,Old Roman Road Ancaster,2024-03-11T16:30:00.000+00:00,feeder,,L2 Active Power,kW,6.63
917625,Old Roman Road Ancaster,2024-03-11T16:30:00.000+00:00,feeder,,L1 Active Power,kW,7.71
917625,Old Roman Road Ancaster,2024-03-11T16:30:00.000+00:00,feeder,,N Current (RMS),A,33.5
917625,Old Roman Road Ancaster,2024-03-11T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,54.5
917625,Old Roman Road Ancaster,2024-03-11T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,29.1
917625,Old Roman Road Ancaster,2024-03-11T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,33.5
917625,Old Roman Road Ancaster,2024-03-11T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-11T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
917625,Old Roman Road Ancaster,2024-03-11T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
917625,Old Roman Road Ancaster,2024-03-11T16:30:00.000+00:00,feeder,,L3 Active Power,kW,0.05
917625,Old Roman Road Ancaster,2024-03-11T16:30:00.000+00:00,feeder,,L2 Active Power,kW,0.08
917625,Old Roman Road Ancaster,2024-03-11T16:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-11T16:30:00.000+00:00,feeder,,N Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-11T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
917625,Old Roman Road Ancaster,2024-03-11T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
917625,Old Roman Road Ancaster,2024-03-11T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
917625,Old Roman Road Ancaster,2024-03-11T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
917625,Old Roman Road Ancaster,2024-03-11T16:30:00.000+00:00,feeder,,L3 Active Power,kW,0.06
917625,Old Roman Road Ancaster,2024-03-11T16:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
917625,Old Roman Road Ancaster,2024-03-11T16:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-11T16:30:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-11T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T16:30:00.000+00:00,transformer,,Temperature,C,17.6
917625,Old Roman Road Ancaster,2024-03-11T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
917625,Old Roman Road Ancaster,2024-03-11T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.88
917625,Old Roman Road Ancaster,2024-03-11T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
917625,Old Roman Road Ancaster,2024-03-11T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.52
917625,Old Roman Road Ancaster,2024-03-11T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
917625,Old Roman Road Ancaster,2024-03-11T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.13
917625,Old Roman Road Ancaster,2024-03-11T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.13
917625,Old Roman Road Ancaster,2024-03-11T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.5
917625,Old Roman Road Ancaster,2024-03-11T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.68
917625,Old Roman Road Ancaster,2024-03-11T16:30:00.000+00:00,busbar,,L3 Active Power,kW,12.57
917625,Old Roman Road Ancaster,2024-03-11T16:30:00.000+00:00,busbar,,L2 Active Power,kW,6.69
917625,Old Roman Road Ancaster,2024-03-11T16:30:00.000+00:00,busbar,,L1 Active Power,kW,7.67
917625,Old Roman Road Ancaster,2024-03-11T16:30:00.000+00:00,busbar,,N Current (RMS),A,34.0
917625,Old Roman Road Ancaster,2024-03-11T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
917625,Old Roman Road Ancaster,2024-03-11T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
917625,Old Roman Road Ancaster,2024-03-11T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.3
917625,Old Roman Road Ancaster,2024-03-11T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-11T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
917625,Old Roman Road Ancaster,2024-03-11T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
917625,Old Roman Road Ancaster,2024-03-11T16:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
917625,Old Roman Road Ancaster,2024-03-11T16:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-11T16:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
917625,Old Roman Road Ancaster,2024-03-11T16:20:00.000+00:00,feeder,,N Current (RMS),A,2.4
917625,Old Roman Road Ancaster,2024-03-11T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
917625,Old Roman Road Ancaster,2024-03-11T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.82
917625,Old Roman Road Ancaster,2024-03-11T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.22
917625,Old Roman Road Ancaster,2024-03-11T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.44
917625,Old Roman Road Ancaster,2024-03-11T16:20:00.000+00:00,feeder,,L3 Active Power,kW,10.11
917625,Old Roman Road Ancaster,2024-03-11T16:20:00.000+00:00,feeder,,L2 Active Power,kW,5.72
917625,Old Roman Road Ancaster,2024-03-11T16:20:00.000+00:00,feeder,,L1 Active Power,kW,7.28
917625,Old Roman Road Ancaster,2024-03-11T16:20:00.000+00:00,feeder,,N Current (RMS),A,27.8
917625,Old Roman Road Ancaster,2024-03-11T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,44.2
917625,Old Roman Road Ancaster,2024-03-11T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,24.9
917625,Old Roman Road Ancaster,2024-03-11T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,31.6
917625,Old Roman Road Ancaster,2024-03-11T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-11T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
917625,Old Roman Road Ancaster,2024-03-11T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
917625,Old Roman Road Ancaster,2024-03-11T16:20:00.000+00:00,feeder,,L3 Active Power,kW,0.04
917625,Old Roman Road Ancaster,2024-03-11T16:20:00.000+00:00,feeder,,L2 Active Power,kW,0.07
917625,Old Roman Road Ancaster,2024-03-11T16:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-11T16:20:00.000+00:00,feeder,,N Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-11T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
917625,Old Roman Road Ancaster,2024-03-11T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
917625,Old Roman Road Ancaster,2024-03-11T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
917625,Old Roman Road Ancaster,2024-03-11T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
917625,Old Roman Road Ancaster,2024-03-11T16:20:00.000+00:00,feeder,,L3 Active Power,kW,0.05
917625,Old Roman Road Ancaster,2024-03-11T16:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
917625,Old Roman Road Ancaster,2024-03-11T16:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-11T16:20:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-11T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T16:20:00.000+00:00,transformer,,Temperature,C,17.6
917625,Old Roman Road Ancaster,2024-03-11T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
917625,Old Roman Road Ancaster,2024-03-11T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.26
917625,Old Roman Road Ancaster,2024-03-11T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
917625,Old Roman Road Ancaster,2024-03-11T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.15
917625,Old Roman Road Ancaster,2024-03-11T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
917625,Old Roman Road Ancaster,2024-03-11T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.1
917625,Old Roman Road Ancaster,2024-03-11T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.82
917625,Old Roman Road Ancaster,2024-03-11T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.16
917625,Old Roman Road Ancaster,2024-03-11T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.36
917625,Old Roman Road Ancaster,2024-03-11T16:20:00.000+00:00,busbar,,L3 Active Power,kW,10.17
917625,Old Roman Road Ancaster,2024-03-11T16:20:00.000+00:00,busbar,,L2 Active Power,kW,5.77
917625,Old Roman Road Ancaster,2024-03-11T16:20:00.000+00:00,busbar,,L1 Active Power,kW,7.25
917625,Old Roman Road Ancaster,2024-03-11T16:20:00.000+00:00,busbar,,N Current (RMS),A,28.2
917625,Old Roman Road Ancaster,2024-03-11T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
917625,Old Roman Road Ancaster,2024-03-11T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.0
917625,Old Roman Road Ancaster,2024-03-11T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.5
917625,Old Roman Road Ancaster,2024-03-11T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-11T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
917625,Old Roman Road Ancaster,2024-03-11T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
917625,Old Roman Road Ancaster,2024-03-11T16:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
917625,Old Roman Road Ancaster,2024-03-11T16:10:00.000+00:00,feeder,,L2 Active Power,kW,0.04
917625,Old Roman Road Ancaster,2024-03-11T16:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
917625,Old Roman Road Ancaster,2024-03-11T16:10:00.000+00:00,feeder,,N Current (RMS),A,3.4
917625,Old Roman Road Ancaster,2024-03-11T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
917625,Old Roman Road Ancaster,2024-03-11T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.62
917625,Old Roman Road Ancaster,2024-03-11T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.21
917625,Old Roman Road Ancaster,2024-03-11T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.46
917625,Old Roman Road Ancaster,2024-03-11T16:10:00.000+00:00,feeder,,L3 Active Power,kW,11.62
917625,Old Roman Road Ancaster,2024-03-11T16:10:00.000+00:00,feeder,,L2 Active Power,kW,6.29
917625,Old Roman Road Ancaster,2024-03-11T16:10:00.000+00:00,feeder,,L1 Active Power,kW,7.51
917625,Old Roman Road Ancaster,2024-03-11T16:10:00.000+00:00,feeder,,N Current (RMS),A,30.4
917625,Old Roman Road Ancaster,2024-03-11T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,50.7
917625,Old Roman Road Ancaster,2024-03-11T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,27.5
917625,Old Roman Road Ancaster,2024-03-11T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,32.5
917625,Old Roman Road Ancaster,2024-03-11T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-11T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
917625,Old Roman Road Ancaster,2024-03-11T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
917625,Old Roman Road Ancaster,2024-03-11T16:10:00.000+00:00,feeder,,L3 Active Power,kW,0.04
917625,Old Roman Road Ancaster,2024-03-11T16:10:00.000+00:00,feeder,,L2 Active Power,kW,0.07
917625,Old Roman Road Ancaster,2024-03-11T16:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-11T16:10:00.000+00:00,feeder,,N Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-11T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
917625,Old Roman Road Ancaster,2024-03-11T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
917625,Old Roman Road Ancaster,2024-03-11T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
917625,Old Roman Road Ancaster,2024-03-11T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
917625,Old Roman Road Ancaster,2024-03-11T16:10:00.000+00:00,feeder,,L3 Active Power,kW,0.06
917625,Old Roman Road Ancaster,2024-03-11T16:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
917625,Old Roman Road Ancaster,2024-03-11T16:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-11T16:10:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-11T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T16:10:00.000+00:00,transformer,,Temperature,C,17.6
917625,Old Roman Road Ancaster,2024-03-11T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
917625,Old Roman Road Ancaster,2024-03-11T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.47
917625,Old Roman Road Ancaster,2024-03-11T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
917625,Old Roman Road Ancaster,2024-03-11T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.03
917625,Old Roman Road Ancaster,2024-03-11T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
917625,Old Roman Road Ancaster,2024-03-11T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.75
917625,Old Roman Road Ancaster,2024-03-11T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.62
917625,Old Roman Road Ancaster,2024-03-11T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.13
917625,Old Roman Road Ancaster,2024-03-11T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
917625,Old Roman Road Ancaster,2024-03-11T16:10:00.000+00:00,busbar,,L3 Active Power,kW,11.69
917625,Old Roman Road Ancaster,2024-03-11T16:10:00.000+00:00,busbar,,L2 Active Power,kW,6.35
917625,Old Roman Road Ancaster,2024-03-11T16:10:00.000+00:00,busbar,,L1 Active Power,kW,7.47
917625,Old Roman Road Ancaster,2024-03-11T16:10:00.000+00:00,busbar,,N Current (RMS),A,31.4
917625,Old Roman Road Ancaster,2024-03-11T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
917625,Old Roman Road Ancaster,2024-03-11T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.7
917625,Old Roman Road Ancaster,2024-03-11T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.3
917625,Old Roman Road Ancaster,2024-03-11T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-11T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
917625,Old Roman Road Ancaster,2024-03-11T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
917625,Old Roman Road Ancaster,2024-03-11T16:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
917625,Old Roman Road Ancaster,2024-03-11T16:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-11T16:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
917625,Old Roman Road Ancaster,2024-03-11T16:00:00.000+00:00,feeder,,N Current (RMS),A,2.2
917625,Old Roman Road Ancaster,2024-03-11T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-11T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
917625,Old Roman Road Ancaster,2024-03-11T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.69
917625,Old Roman Road Ancaster,2024-03-11T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.19
917625,Old Roman Road Ancaster,2024-03-11T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.52
917625,Old Roman Road Ancaster,2024-03-11T16:00:00.000+00:00,feeder,,L3 Active Power,kW,12.16
917625,Old Roman Road Ancaster,2024-03-11T16:00:00.000+00:00,feeder,,L2 Active Power,kW,6.03
917625,Old Roman Road Ancaster,2024-03-11T16:00:00.000+00:00,feeder,,L1 Active Power,kW,7.25
917625,Old Roman Road Ancaster,2024-03-11T16:00:00.000+00:00,feeder,,N Current (RMS),A,33.2
917625,Old Roman Road Ancaster,2024-03-11T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,52.9
917625,Old Roman Road Ancaster,2024-03-11T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,26.7
917625,Old Roman Road Ancaster,2024-03-11T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,31.5
917625,Old Roman Road Ancaster,2024-03-11T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-11T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
917625,Old Roman Road Ancaster,2024-03-11T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
917625,Old Roman Road Ancaster,2024-03-11T16:00:00.000+00:00,feeder,,L3 Active Power,kW,0.05
917625,Old Roman Road Ancaster,2024-03-11T16:00:00.000+00:00,feeder,,L2 Active Power,kW,0.08
917625,Old Roman Road Ancaster,2024-03-11T16:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-11T16:00:00.000+00:00,feeder,,N Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-11T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
917625,Old Roman Road Ancaster,2024-03-11T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
917625,Old Roman Road Ancaster,2024-03-11T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
917625,Old Roman Road Ancaster,2024-03-11T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
917625,Old Roman Road Ancaster,2024-03-11T16:00:00.000+00:00,feeder,,L3 Active Power,kW,0.06
917625,Old Roman Road Ancaster,2024-03-11T16:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
917625,Old Roman Road Ancaster,2024-03-11T16:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-11T16:00:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-11T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T16:00:00.000+00:00,transformer,,Temperature,C,17.6
917625,Old Roman Road Ancaster,2024-03-11T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
917625,Old Roman Road Ancaster,2024-03-11T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.39
917625,Old Roman Road Ancaster,2024-03-11T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
917625,Old Roman Road Ancaster,2024-03-11T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.68
917625,Old Roman Road Ancaster,2024-03-11T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
917625,Old Roman Road Ancaster,2024-03-11T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.69
917625,Old Roman Road Ancaster,2024-03-11T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.7
917625,Old Roman Road Ancaster,2024-03-11T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.1
917625,Old Roman Road Ancaster,2024-03-11T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.42
917625,Old Roman Road Ancaster,2024-03-11T16:00:00.000+00:00,busbar,,L3 Active Power,kW,12.23
917625,Old Roman Road Ancaster,2024-03-11T16:00:00.000+00:00,busbar,,L2 Active Power,kW,6.09
917625,Old Roman Road Ancaster,2024-03-11T16:00:00.000+00:00,busbar,,L1 Active Power,kW,7.21
917625,Old Roman Road Ancaster,2024-03-11T16:00:00.000+00:00,busbar,,N Current (RMS),A,34.1
917625,Old Roman Road Ancaster,2024-03-11T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
917625,Old Roman Road Ancaster,2024-03-11T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
917625,Old Roman Road Ancaster,2024-03-11T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.3
917625,Old Roman Road Ancaster,2024-03-11T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-11T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
917625,Old Roman Road Ancaster,2024-03-11T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
917625,Old Roman Road Ancaster,2024-03-11T15:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
917625,Old Roman Road Ancaster,2024-03-11T15:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-11T15:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
917625,Old Roman Road Ancaster,2024-03-11T15:50:00.000+00:00,feeder,,N Current (RMS),A,3.0
917625,Old Roman Road Ancaster,2024-03-11T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-11T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
917625,Old Roman Road Ancaster,2024-03-11T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.89
917625,Old Roman Road Ancaster,2024-03-11T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.51
917625,Old Roman Road Ancaster,2024-03-11T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.89
917625,Old Roman Road Ancaster,2024-03-11T15:50:00.000+00:00,feeder,,L3 Active Power,kW,13.22
917625,Old Roman Road Ancaster,2024-03-11T15:50:00.000+00:00,feeder,,L2 Active Power,kW,6.5
917625,Old Roman Road Ancaster,2024-03-11T15:50:00.000+00:00,feeder,,L1 Active Power,kW,9.13
917625,Old Roman Road Ancaster,2024-03-11T15:50:00.000+00:00,feeder,,N Current (RMS),A,38.2
917625,Old Roman Road Ancaster,2024-03-11T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,58.1
917625,Old Roman Road Ancaster,2024-03-11T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,28.4
917625,Old Roman Road Ancaster,2024-03-11T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,39.8
917625,Old Roman Road Ancaster,2024-03-11T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-11T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
917625,Old Roman Road Ancaster,2024-03-11T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
917625,Old Roman Road Ancaster,2024-03-11T15:50:00.000+00:00,feeder,,L3 Active Power,kW,0.05
917625,Old Roman Road Ancaster,2024-03-11T15:50:00.000+00:00,feeder,,L2 Active Power,kW,0.09
917625,Old Roman Road Ancaster,2024-03-11T15:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-11T15:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
917625,Old Roman Road Ancaster,2024-03-11T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
917625,Old Roman Road Ancaster,2024-03-11T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
917625,Old Roman Road Ancaster,2024-03-11T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
917625,Old Roman Road Ancaster,2024-03-11T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
917625,Old Roman Road Ancaster,2024-03-11T15:50:00.000+00:00,feeder,,L3 Active Power,kW,0.06
917625,Old Roman Road Ancaster,2024-03-11T15:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
917625,Old Roman Road Ancaster,2024-03-11T15:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-11T15:50:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-11T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T15:50:00.000+00:00,transformer,,Temperature,C,17.6
917625,Old Roman Road Ancaster,2024-03-11T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
917625,Old Roman Road Ancaster,2024-03-11T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.39
917625,Old Roman Road Ancaster,2024-03-11T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
917625,Old Roman Road Ancaster,2024-03-11T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
917625,Old Roman Road Ancaster,2024-03-11T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
917625,Old Roman Road Ancaster,2024-03-11T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.19
917625,Old Roman Road Ancaster,2024-03-11T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.9
917625,Old Roman Road Ancaster,2024-03-11T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.44
917625,Old Roman Road Ancaster,2024-03-11T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.79
917625,Old Roman Road Ancaster,2024-03-11T15:50:00.000+00:00,busbar,,L3 Active Power,kW,13.3
917625,Old Roman Road Ancaster,2024-03-11T15:50:00.000+00:00,busbar,,L2 Active Power,kW,6.56
917625,Old Roman Road Ancaster,2024-03-11T15:50:00.000+00:00,busbar,,L1 Active Power,kW,9.09
917625,Old Roman Road Ancaster,2024-03-11T15:50:00.000+00:00,busbar,,N Current (RMS),A,37.3
917625,Old Roman Road Ancaster,2024-03-11T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
917625,Old Roman Road Ancaster,2024-03-11T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
917625,Old Roman Road Ancaster,2024-03-11T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.7
917625,Old Roman Road Ancaster,2024-03-11T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-11T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-11T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
917625,Old Roman Road Ancaster,2024-03-11T15:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-11T15:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-11T15:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-11T15:40:00.000+00:00,feeder,,N Current (RMS),A,2.8
917625,Old Roman Road Ancaster,2024-03-11T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-11T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.89
917625,Old Roman Road Ancaster,2024-03-11T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.44
917625,Old Roman Road Ancaster,2024-03-11T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.53
917625,Old Roman Road Ancaster,2024-03-11T15:40:00.000+00:00,feeder,,L3 Active Power,kW,9.13
917625,Old Roman Road Ancaster,2024-03-11T15:40:00.000+00:00,feeder,,L2 Active Power,kW,6.26
917625,Old Roman Road Ancaster,2024-03-11T15:40:00.000+00:00,feeder,,L1 Active Power,kW,8.82
917625,Old Roman Road Ancaster,2024-03-11T15:40:00.000+00:00,feeder,,N Current (RMS),A,26.3
917625,Old Roman Road Ancaster,2024-03-11T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,40.2
917625,Old Roman Road Ancaster,2024-03-11T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,27.9
917625,Old Roman Road Ancaster,2024-03-11T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,37.9
