Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
917625,Old Roman Road Ancaster,2024-03-11T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-11T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
917625,Old Roman Road Ancaster,2024-03-11T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
917625,Old Roman Road Ancaster,2024-03-11T15:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-11T15:40:00.000+00:00,feeder,,L2 Active Power,kW,0.07
917625,Old Roman Road Ancaster,2024-03-11T15:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-11T15:40:00.000+00:00,feeder,,N Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-11T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
917625,Old Roman Road Ancaster,2024-03-11T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
917625,Old Roman Road Ancaster,2024-03-11T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-11T15:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-11T15:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
917625,Old Roman Road Ancaster,2024-03-11T15:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-11T15:40:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T15:40:00.000+00:00,transformer,,Temperature,C,17.6
917625,Old Roman Road Ancaster,2024-03-11T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
917625,Old Roman Road Ancaster,2024-03-11T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.57
917625,Old Roman Road Ancaster,2024-03-11T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
917625,Old Roman Road Ancaster,2024-03-11T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
917625,Old Roman Road Ancaster,2024-03-11T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
917625,Old Roman Road Ancaster,2024-03-11T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.35
917625,Old Roman Road Ancaster,2024-03-11T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.91
917625,Old Roman Road Ancaster,2024-03-11T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.4
917625,Old Roman Road Ancaster,2024-03-11T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.47
917625,Old Roman Road Ancaster,2024-03-11T15:40:00.000+00:00,busbar,,L3 Active Power,kW,9.18
917625,Old Roman Road Ancaster,2024-03-11T15:40:00.000+00:00,busbar,,L2 Active Power,kW,6.29
917625,Old Roman Road Ancaster,2024-03-11T15:40:00.000+00:00,busbar,,L1 Active Power,kW,8.82
917625,Old Roman Road Ancaster,2024-03-11T15:40:00.000+00:00,busbar,,N Current (RMS),A,25.1
917625,Old Roman Road Ancaster,2024-03-11T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
917625,Old Roman Road Ancaster,2024-03-11T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
917625,Old Roman Road Ancaster,2024-03-11T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.9
917625,Old Roman Road Ancaster,2024-03-11T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-11T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-11T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
917625,Old Roman Road Ancaster,2024-03-11T15:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-11T15:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-11T15:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-11T15:30:00.000+00:00,feeder,,N Current (RMS),A,3.1
917625,Old Roman Road Ancaster,2024-03-11T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-11T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.62
917625,Old Roman Road Ancaster,2024-03-11T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.3
917625,Old Roman Road Ancaster,2024-03-11T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.4
917625,Old Roman Road Ancaster,2024-03-11T15:30:00.000+00:00,feeder,,L3 Active Power,kW,9.16
917625,Old Roman Road Ancaster,2024-03-11T15:30:00.000+00:00,feeder,,L2 Active Power,kW,6.24
917625,Old Roman Road Ancaster,2024-03-11T15:30:00.000+00:00,feeder,,L1 Active Power,kW,8.77
917625,Old Roman Road Ancaster,2024-03-11T15:30:00.000+00:00,feeder,,N Current (RMS),A,25.6
917625,Old Roman Road Ancaster,2024-03-11T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,40.0
917625,Old Roman Road Ancaster,2024-03-11T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,27.4
917625,Old Roman Road Ancaster,2024-03-11T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,37.7
917625,Old Roman Road Ancaster,2024-03-11T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-11T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
917625,Old Roman Road Ancaster,2024-03-11T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
917625,Old Roman Road Ancaster,2024-03-11T15:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-11T15:30:00.000+00:00,feeder,,L2 Active Power,kW,0.06
917625,Old Roman Road Ancaster,2024-03-11T15:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-11T15:30:00.000+00:00,feeder,,N Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-11T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
917625,Old Roman Road Ancaster,2024-03-11T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
917625,Old Roman Road Ancaster,2024-03-11T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-11T15:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-11T15:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
917625,Old Roman Road Ancaster,2024-03-11T15:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-11T15:30:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T15:30:00.000+00:00,transformer,,Temperature,C,17.6
917625,Old Roman Road Ancaster,2024-03-11T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
917625,Old Roman Road Ancaster,2024-03-11T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.18
917625,Old Roman Road Ancaster,2024-03-11T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
917625,Old Roman Road Ancaster,2024-03-11T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
917625,Old Roman Road Ancaster,2024-03-11T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
917625,Old Roman Road Ancaster,2024-03-11T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.03
917625,Old Roman Road Ancaster,2024-03-11T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.63
917625,Old Roman Road Ancaster,2024-03-11T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.27
917625,Old Roman Road Ancaster,2024-03-11T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
917625,Old Roman Road Ancaster,2024-03-11T15:30:00.000+00:00,busbar,,L3 Active Power,kW,9.21
917625,Old Roman Road Ancaster,2024-03-11T15:30:00.000+00:00,busbar,,L2 Active Power,kW,6.27
917625,Old Roman Road Ancaster,2024-03-11T15:30:00.000+00:00,busbar,,L1 Active Power,kW,8.77
917625,Old Roman Road Ancaster,2024-03-11T15:30:00.000+00:00,busbar,,N Current (RMS),A,24.7
917625,Old Roman Road Ancaster,2024-03-11T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
917625,Old Roman Road Ancaster,2024-03-11T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.5
917625,Old Roman Road Ancaster,2024-03-11T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.7
917625,Old Roman Road Ancaster,2024-03-11T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-11T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-11T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
917625,Old Roman Road Ancaster,2024-03-11T15:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-11T15:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-11T15:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-11T15:20:00.000+00:00,feeder,,N Current (RMS),A,2.8
917625,Old Roman Road Ancaster,2024-03-11T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-11T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.84
917625,Old Roman Road Ancaster,2024-03-11T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.91
917625,Old Roman Road Ancaster,2024-03-11T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.74
917625,Old Roman Road Ancaster,2024-03-11T15:20:00.000+00:00,feeder,,L3 Active Power,kW,8.43
917625,Old Roman Road Ancaster,2024-03-11T15:20:00.000+00:00,feeder,,L2 Active Power,kW,5.77
917625,Old Roman Road Ancaster,2024-03-11T15:20:00.000+00:00,feeder,,L1 Active Power,kW,8.09
917625,Old Roman Road Ancaster,2024-03-11T15:20:00.000+00:00,feeder,,N Current (RMS),A,23.7
917625,Old Roman Road Ancaster,2024-03-11T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,37.0
917625,Old Roman Road Ancaster,2024-03-11T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,26.3
917625,Old Roman Road Ancaster,2024-03-11T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,35.3
917625,Old Roman Road Ancaster,2024-03-11T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-11T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
917625,Old Roman Road Ancaster,2024-03-11T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
917625,Old Roman Road Ancaster,2024-03-11T15:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-11T15:20:00.000+00:00,feeder,,L2 Active Power,kW,0.06
917625,Old Roman Road Ancaster,2024-03-11T15:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-11T15:20:00.000+00:00,feeder,,N Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-11T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
917625,Old Roman Road Ancaster,2024-03-11T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
917625,Old Roman Road Ancaster,2024-03-11T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-11T15:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-11T15:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
917625,Old Roman Road Ancaster,2024-03-11T15:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-11T15:20:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T15:20:00.000+00:00,transformer,,Temperature,C,17.6
917625,Old Roman Road Ancaster,2024-03-11T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
917625,Old Roman Road Ancaster,2024-03-11T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.84
917625,Old Roman Road Ancaster,2024-03-11T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
917625,Old Roman Road Ancaster,2024-03-11T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
917625,Old Roman Road Ancaster,2024-03-11T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
917625,Old Roman Road Ancaster,2024-03-11T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.87
917625,Old Roman Road Ancaster,2024-03-11T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.84
917625,Old Roman Road Ancaster,2024-03-11T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.88
917625,Old Roman Road Ancaster,2024-03-11T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.69
917625,Old Roman Road Ancaster,2024-03-11T15:20:00.000+00:00,busbar,,L3 Active Power,kW,8.47
917625,Old Roman Road Ancaster,2024-03-11T15:20:00.000+00:00,busbar,,L2 Active Power,kW,5.8
917625,Old Roman Road Ancaster,2024-03-11T15:20:00.000+00:00,busbar,,L1 Active Power,kW,8.08
917625,Old Roman Road Ancaster,2024-03-11T15:20:00.000+00:00,busbar,,N Current (RMS),A,23.6
917625,Old Roman Road Ancaster,2024-03-11T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
917625,Old Roman Road Ancaster,2024-03-11T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.4
917625,Old Roman Road Ancaster,2024-03-11T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.3
917625,Old Roman Road Ancaster,2024-03-11T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-11T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-11T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
917625,Old Roman Road Ancaster,2024-03-11T15:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-11T15:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-11T15:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
917625,Old Roman Road Ancaster,2024-03-11T15:10:00.000+00:00,feeder,,N Current (RMS),A,2.1
917625,Old Roman Road Ancaster,2024-03-11T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-11T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.62
917625,Old Roman Road Ancaster,2024-03-11T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.74
917625,Old Roman Road Ancaster,2024-03-11T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.55
917625,Old Roman Road Ancaster,2024-03-11T15:10:00.000+00:00,feeder,,L3 Active Power,kW,8.34
917625,Old Roman Road Ancaster,2024-03-11T15:10:00.000+00:00,feeder,,L2 Active Power,kW,6.29
917625,Old Roman Road Ancaster,2024-03-11T15:10:00.000+00:00,feeder,,L1 Active Power,kW,7.95
917625,Old Roman Road Ancaster,2024-03-11T15:10:00.000+00:00,feeder,,N Current (RMS),A,22.4
917625,Old Roman Road Ancaster,2024-03-11T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,36.5
917625,Old Roman Road Ancaster,2024-03-11T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,28.2
917625,Old Roman Road Ancaster,2024-03-11T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,34.5
917625,Old Roman Road Ancaster,2024-03-11T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-11T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
917625,Old Roman Road Ancaster,2024-03-11T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
917625,Old Roman Road Ancaster,2024-03-11T15:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-11T15:10:00.000+00:00,feeder,,L2 Active Power,kW,0.05
917625,Old Roman Road Ancaster,2024-03-11T15:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-11T15:10:00.000+00:00,feeder,,N Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-11T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-11T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
917625,Old Roman Road Ancaster,2024-03-11T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-11T15:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-11T15:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
917625,Old Roman Road Ancaster,2024-03-11T15:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-11T15:10:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T15:10:00.000+00:00,transformer,,Temperature,C,17.7
917625,Old Roman Road Ancaster,2024-03-11T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
917625,Old Roman Road Ancaster,2024-03-11T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.88
917625,Old Roman Road Ancaster,2024-03-11T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
917625,Old Roman Road Ancaster,2024-03-11T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
917625,Old Roman Road Ancaster,2024-03-11T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
917625,Old Roman Road Ancaster,2024-03-11T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.64
917625,Old Roman Road Ancaster,2024-03-11T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.62
917625,Old Roman Road Ancaster,2024-03-11T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.7
917625,Old Roman Road Ancaster,2024-03-11T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.51
917625,Old Roman Road Ancaster,2024-03-11T15:10:00.000+00:00,busbar,,L3 Active Power,kW,8.39
917625,Old Roman Road Ancaster,2024-03-11T15:10:00.000+00:00,busbar,,L2 Active Power,kW,6.31
917625,Old Roman Road Ancaster,2024-03-11T15:10:00.000+00:00,busbar,,L1 Active Power,kW,7.94
917625,Old Roman Road Ancaster,2024-03-11T15:10:00.000+00:00,busbar,,N Current (RMS),A,22.4
917625,Old Roman Road Ancaster,2024-03-11T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
917625,Old Roman Road Ancaster,2024-03-11T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.2
917625,Old Roman Road Ancaster,2024-03-11T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
917625,Old Roman Road Ancaster,2024-03-11T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-11T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-11T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
917625,Old Roman Road Ancaster,2024-03-11T15:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
917625,Old Roman Road Ancaster,2024-03-11T15:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-11T15:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
917625,Old Roman Road Ancaster,2024-03-11T15:00:00.000+00:00,feeder,,N Current (RMS),A,2.4
917625,Old Roman Road Ancaster,2024-03-11T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-11T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.85
917625,Old Roman Road Ancaster,2024-03-11T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.89
917625,Old Roman Road Ancaster,2024-03-11T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.71
917625,Old Roman Road Ancaster,2024-03-11T15:00:00.000+00:00,feeder,,L3 Active Power,kW,8.73
917625,Old Roman Road Ancaster,2024-03-11T15:00:00.000+00:00,feeder,,L2 Active Power,kW,5.71
917625,Old Roman Road Ancaster,2024-03-11T15:00:00.000+00:00,feeder,,L1 Active Power,kW,7.74
917625,Old Roman Road Ancaster,2024-03-11T15:00:00.000+00:00,feeder,,N Current (RMS),A,24.7
917625,Old Roman Road Ancaster,2024-03-11T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,38.1
917625,Old Roman Road Ancaster,2024-03-11T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,25.7
917625,Old Roman Road Ancaster,2024-03-11T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,33.5
917625,Old Roman Road Ancaster,2024-03-11T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-11T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
917625,Old Roman Road Ancaster,2024-03-11T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
917625,Old Roman Road Ancaster,2024-03-11T15:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-11T15:00:00.000+00:00,feeder,,L2 Active Power,kW,0.06
917625,Old Roman Road Ancaster,2024-03-11T15:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-11T15:00:00.000+00:00,feeder,,N Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-11T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
917625,Old Roman Road Ancaster,2024-03-11T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
917625,Old Roman Road Ancaster,2024-03-11T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-11T15:00:00.000+00:00,feeder,,L3 Active Power,kW,0.04
917625,Old Roman Road Ancaster,2024-03-11T15:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
917625,Old Roman Road Ancaster,2024-03-11T15:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-11T15:00:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T15:00:00.000+00:00,transformer,,Temperature,C,17.7
917625,Old Roman Road Ancaster,2024-03-11T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
917625,Old Roman Road Ancaster,2024-03-11T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.72
917625,Old Roman Road Ancaster,2024-03-11T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
917625,Old Roman Road Ancaster,2024-03-11T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
917625,Old Roman Road Ancaster,2024-03-11T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
917625,Old Roman Road Ancaster,2024-03-11T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.47
917625,Old Roman Road Ancaster,2024-03-11T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.86
917625,Old Roman Road Ancaster,2024-03-11T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.84
917625,Old Roman Road Ancaster,2024-03-11T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.64
917625,Old Roman Road Ancaster,2024-03-11T15:00:00.000+00:00,busbar,,L3 Active Power,kW,8.78
917625,Old Roman Road Ancaster,2024-03-11T15:00:00.000+00:00,busbar,,L2 Active Power,kW,5.74
917625,Old Roman Road Ancaster,2024-03-11T15:00:00.000+00:00,busbar,,L1 Active Power,kW,7.72
917625,Old Roman Road Ancaster,2024-03-11T15:00:00.000+00:00,busbar,,N Current (RMS),A,24.1
917625,Old Roman Road Ancaster,2024-03-11T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
917625,Old Roman Road Ancaster,2024-03-11T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.7
917625,Old Roman Road Ancaster,2024-03-11T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
917625,Old Roman Road Ancaster,2024-03-11T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-11T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
917625,Old Roman Road Ancaster,2024-03-11T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
917625,Old Roman Road Ancaster,2024-03-11T14:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-11T14:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-11T14:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
917625,Old Roman Road Ancaster,2024-03-11T14:50:00.000+00:00,feeder,,N Current (RMS),A,2.7
917625,Old Roman Road Ancaster,2024-03-11T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-11T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.54
917625,Old Roman Road Ancaster,2024-03-11T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.49
917625,Old Roman Road Ancaster,2024-03-11T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.67
917625,Old Roman Road Ancaster,2024-03-11T14:50:00.000+00:00,feeder,,L3 Active Power,kW,9.17
917625,Old Roman Road Ancaster,2024-03-11T14:50:00.000+00:00,feeder,,L2 Active Power,kW,6.47
917625,Old Roman Road Ancaster,2024-03-11T14:50:00.000+00:00,feeder,,L1 Active Power,kW,8.18
917625,Old Roman Road Ancaster,2024-03-11T14:50:00.000+00:00,feeder,,N Current (RMS),A,22.6
917625,Old Roman Road Ancaster,2024-03-11T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,39.9
917625,Old Roman Road Ancaster,2024-03-11T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,28.4
917625,Old Roman Road Ancaster,2024-03-11T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,35.3
917625,Old Roman Road Ancaster,2024-03-11T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-11T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
917625,Old Roman Road Ancaster,2024-03-11T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
917625,Old Roman Road Ancaster,2024-03-11T14:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-11T14:50:00.000+00:00,feeder,,L2 Active Power,kW,0.05
917625,Old Roman Road Ancaster,2024-03-11T14:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-11T14:50:00.000+00:00,feeder,,N Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-11T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
917625,Old Roman Road Ancaster,2024-03-11T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
917625,Old Roman Road Ancaster,2024-03-11T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-11T14:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-11T14:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
917625,Old Roman Road Ancaster,2024-03-11T14:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-11T14:50:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T14:50:00.000+00:00,transformer,,Temperature,C,17.7
917625,Old Roman Road Ancaster,2024-03-11T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
917625,Old Roman Road Ancaster,2024-03-11T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.94
917625,Old Roman Road Ancaster,2024-03-11T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
917625,Old Roman Road Ancaster,2024-03-11T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
917625,Old Roman Road Ancaster,2024-03-11T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
917625,Old Roman Road Ancaster,2024-03-11T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.98
917625,Old Roman Road Ancaster,2024-03-11T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.54
917625,Old Roman Road Ancaster,2024-03-11T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.45
917625,Old Roman Road Ancaster,2024-03-11T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.62
917625,Old Roman Road Ancaster,2024-03-11T14:50:00.000+00:00,busbar,,L3 Active Power,kW,9.22
917625,Old Roman Road Ancaster,2024-03-11T14:50:00.000+00:00,busbar,,L2 Active Power,kW,6.49
917625,Old Roman Road Ancaster,2024-03-11T14:50:00.000+00:00,busbar,,L1 Active Power,kW,8.16
917625,Old Roman Road Ancaster,2024-03-11T14:50:00.000+00:00,busbar,,N Current (RMS),A,22.0
917625,Old Roman Road Ancaster,2024-03-11T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
917625,Old Roman Road Ancaster,2024-03-11T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.4
917625,Old Roman Road Ancaster,2024-03-11T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.3
917625,Old Roman Road Ancaster,2024-03-11T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
917625,Old Roman Road Ancaster,2024-03-11T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
917625,Old Roman Road Ancaster,2024-03-11T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
917625,Old Roman Road Ancaster,2024-03-11T14:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
917625,Old Roman Road Ancaster,2024-03-11T14:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-11T14:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
917625,Old Roman Road Ancaster,2024-03-11T14:40:00.000+00:00,feeder,,N Current (RMS),A,3.0
917625,Old Roman Road Ancaster,2024-03-11T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-11T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.25
917625,Old Roman Road Ancaster,2024-03-11T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.05
917625,Old Roman Road Ancaster,2024-03-11T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
917625,Old Roman Road Ancaster,2024-03-11T14:40:00.000+00:00,feeder,,L3 Active Power,kW,8.32
917625,Old Roman Road Ancaster,2024-03-11T14:40:00.000+00:00,feeder,,L2 Active Power,kW,6.02
917625,Old Roman Road Ancaster,2024-03-11T14:40:00.000+00:00,feeder,,L1 Active Power,kW,5.76
917625,Old Roman Road Ancaster,2024-03-11T14:40:00.000+00:00,feeder,,N Current (RMS),A,21.1
917625,Old Roman Road Ancaster,2024-03-11T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,36.1
917625,Old Roman Road Ancaster,2024-03-11T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,26.3
917625,Old Roman Road Ancaster,2024-03-11T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,25.0
917625,Old Roman Road Ancaster,2024-03-11T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-11T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
917625,Old Roman Road Ancaster,2024-03-11T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
917625,Old Roman Road Ancaster,2024-03-11T14:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-11T14:40:00.000+00:00,feeder,,L2 Active Power,kW,0.04
917625,Old Roman Road Ancaster,2024-03-11T14:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-11T14:40:00.000+00:00,feeder,,N Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-11T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-11T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
917625,Old Roman Road Ancaster,2024-03-11T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-11T14:40:00.000+00:00,feeder,,L3 Active Power,kW,0.04
917625,Old Roman Road Ancaster,2024-03-11T14:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
917625,Old Roman Road Ancaster,2024-03-11T14:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-11T14:40:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T14:40:00.000+00:00,transformer,,Temperature,C,17.8
917625,Old Roman Road Ancaster,2024-03-11T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
917625,Old Roman Road Ancaster,2024-03-11T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.12
917625,Old Roman Road Ancaster,2024-03-11T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
917625,Old Roman Road Ancaster,2024-03-11T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.59
917625,Old Roman Road Ancaster,2024-03-11T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
917625,Old Roman Road Ancaster,2024-03-11T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.56
917625,Old Roman Road Ancaster,2024-03-11T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.24
917625,Old Roman Road Ancaster,2024-03-11T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
917625,Old Roman Road Ancaster,2024-03-11T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-11T14:40:00.000+00:00,busbar,,L3 Active Power,kW,8.37
917625,Old Roman Road Ancaster,2024-03-11T14:40:00.000+00:00,busbar,,L2 Active Power,kW,6.03
917625,Old Roman Road Ancaster,2024-03-11T14:40:00.000+00:00,busbar,,L1 Active Power,kW,5.72
917625,Old Roman Road Ancaster,2024-03-11T14:40:00.000+00:00,busbar,,N Current (RMS),A,21.6
917625,Old Roman Road Ancaster,2024-03-11T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
917625,Old Roman Road Ancaster,2024-03-11T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.3
917625,Old Roman Road Ancaster,2024-03-11T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.9
917625,Old Roman Road Ancaster,2024-03-11T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
917625,Old Roman Road Ancaster,2024-03-11T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
917625,Old Roman Road Ancaster,2024-03-11T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
917625,Old Roman Road Ancaster,2024-03-11T14:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
917625,Old Roman Road Ancaster,2024-03-11T14:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-11T14:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
917625,Old Roman Road Ancaster,2024-03-11T14:30:00.000+00:00,feeder,,N Current (RMS),A,2.6
917625,Old Roman Road Ancaster,2024-03-11T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-11T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.69
917625,Old Roman Road Ancaster,2024-03-11T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.58
917625,Old Roman Road Ancaster,2024-03-11T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.41
917625,Old Roman Road Ancaster,2024-03-11T14:30:00.000+00:00,feeder,,L3 Active Power,kW,9.08
917625,Old Roman Road Ancaster,2024-03-11T14:30:00.000+00:00,feeder,,L2 Active Power,kW,6.64
917625,Old Roman Road Ancaster,2024-03-11T14:30:00.000+00:00,feeder,,L1 Active Power,kW,6.19
917625,Old Roman Road Ancaster,2024-03-11T14:30:00.000+00:00,feeder,,N Current (RMS),A,22.0
917625,Old Roman Road Ancaster,2024-03-11T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,39.7
917625,Old Roman Road Ancaster,2024-03-11T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,29.4
917625,Old Roman Road Ancaster,2024-03-11T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,27.3
917625,Old Roman Road Ancaster,2024-03-11T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-11T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
917625,Old Roman Road Ancaster,2024-03-11T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
917625,Old Roman Road Ancaster,2024-03-11T14:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-11T14:30:00.000+00:00,feeder,,L2 Active Power,kW,0.04
917625,Old Roman Road Ancaster,2024-03-11T14:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-11T14:30:00.000+00:00,feeder,,N Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-11T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-11T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
917625,Old Roman Road Ancaster,2024-03-11T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-11T14:30:00.000+00:00,feeder,,L3 Active Power,kW,0.04
917625,Old Roman Road Ancaster,2024-03-11T14:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
917625,Old Roman Road Ancaster,2024-03-11T14:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-11T14:30:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T14:30:00.000+00:00,transformer,,Temperature,C,17.8
917625,Old Roman Road Ancaster,2024-03-11T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
917625,Old Roman Road Ancaster,2024-03-11T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.31
917625,Old Roman Road Ancaster,2024-03-11T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
917625,Old Roman Road Ancaster,2024-03-11T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
917625,Old Roman Road Ancaster,2024-03-11T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
917625,Old Roman Road Ancaster,2024-03-11T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.9
917625,Old Roman Road Ancaster,2024-03-11T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.68
917625,Old Roman Road Ancaster,2024-03-11T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.51
917625,Old Roman Road Ancaster,2024-03-11T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.36
917625,Old Roman Road Ancaster,2024-03-11T14:30:00.000+00:00,busbar,,L3 Active Power,kW,9.13
917625,Old Roman Road Ancaster,2024-03-11T14:30:00.000+00:00,busbar,,L2 Active Power,kW,6.66
917625,Old Roman Road Ancaster,2024-03-11T14:30:00.000+00:00,busbar,,L1 Active Power,kW,6.16
917625,Old Roman Road Ancaster,2024-03-11T14:30:00.000+00:00,busbar,,N Current (RMS),A,22.8
917625,Old Roman Road Ancaster,2024-03-11T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
917625,Old Roman Road Ancaster,2024-03-11T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
917625,Old Roman Road Ancaster,2024-03-11T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.1
917625,Old Roman Road Ancaster,2024-03-11T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
917625,Old Roman Road Ancaster,2024-03-11T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
917625,Old Roman Road Ancaster,2024-03-11T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
917625,Old Roman Road Ancaster,2024-03-11T14:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
917625,Old Roman Road Ancaster,2024-03-11T14:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-11T14:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
917625,Old Roman Road Ancaster,2024-03-11T14:20:00.000+00:00,feeder,,N Current (RMS),A,1.7
917625,Old Roman Road Ancaster,2024-03-11T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-11T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.25
917625,Old Roman Road Ancaster,2024-03-11T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.19
917625,Old Roman Road Ancaster,2024-03-11T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
917625,Old Roman Road Ancaster,2024-03-11T14:20:00.000+00:00,feeder,,L3 Active Power,kW,8.3
917625,Old Roman Road Ancaster,2024-03-11T14:20:00.000+00:00,feeder,,L2 Active Power,kW,5.71
917625,Old Roman Road Ancaster,2024-03-11T14:20:00.000+00:00,feeder,,L1 Active Power,kW,5.62
917625,Old Roman Road Ancaster,2024-03-11T14:20:00.000+00:00,feeder,,N Current (RMS),A,22.2
917625,Old Roman Road Ancaster,2024-03-11T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,36.1
917625,Old Roman Road Ancaster,2024-03-11T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,25.0
917625,Old Roman Road Ancaster,2024-03-11T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,25.1
917625,Old Roman Road Ancaster,2024-03-11T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-11T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
917625,Old Roman Road Ancaster,2024-03-11T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
917625,Old Roman Road Ancaster,2024-03-11T14:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-11T14:20:00.000+00:00,feeder,,L2 Active Power,kW,0.04
917625,Old Roman Road Ancaster,2024-03-11T14:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-11T14:20:00.000+00:00,feeder,,N Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-11T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-11T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
917625,Old Roman Road Ancaster,2024-03-11T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-11T14:20:00.000+00:00,feeder,,L3 Active Power,kW,0.04
917625,Old Roman Road Ancaster,2024-03-11T14:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
917625,Old Roman Road Ancaster,2024-03-11T14:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-11T14:20:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T14:20:00.000+00:00,transformer,,Temperature,C,17.7
917625,Old Roman Road Ancaster,2024-03-11T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
917625,Old Roman Road Ancaster,2024-03-11T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.61
917625,Old Roman Road Ancaster,2024-03-11T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
917625,Old Roman Road Ancaster,2024-03-11T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
917625,Old Roman Road Ancaster,2024-03-11T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
917625,Old Roman Road Ancaster,2024-03-11T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.83
917625,Old Roman Road Ancaster,2024-03-11T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.25
917625,Old Roman Road Ancaster,2024-03-11T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.13
917625,Old Roman Road Ancaster,2024-03-11T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
917625,Old Roman Road Ancaster,2024-03-11T14:20:00.000+00:00,busbar,,L3 Active Power,kW,8.35
917625,Old Roman Road Ancaster,2024-03-11T14:20:00.000+00:00,busbar,,L2 Active Power,kW,5.73
917625,Old Roman Road Ancaster,2024-03-11T14:20:00.000+00:00,busbar,,L1 Active Power,kW,5.59
917625,Old Roman Road Ancaster,2024-03-11T14:20:00.000+00:00,busbar,,N Current (RMS),A,22.8
917625,Old Roman Road Ancaster,2024-03-11T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
917625,Old Roman Road Ancaster,2024-03-11T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.0
917625,Old Roman Road Ancaster,2024-03-11T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.0
917625,Old Roman Road Ancaster,2024-03-11T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-11T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
917625,Old Roman Road Ancaster,2024-03-11T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
917625,Old Roman Road Ancaster,2024-03-11T14:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
917625,Old Roman Road Ancaster,2024-03-11T14:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-11T14:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
917625,Old Roman Road Ancaster,2024-03-11T14:10:00.000+00:00,feeder,,N Current (RMS),A,1.9
917625,Old Roman Road Ancaster,2024-03-11T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-11T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.35
917625,Old Roman Road Ancaster,2024-03-11T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.19
917625,Old Roman Road Ancaster,2024-03-11T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.22
917625,Old Roman Road Ancaster,2024-03-11T14:10:00.000+00:00,feeder,,L3 Active Power,kW,8.46
917625,Old Roman Road Ancaster,2024-03-11T14:10:00.000+00:00,feeder,,L2 Active Power,kW,5.34
917625,Old Roman Road Ancaster,2024-03-11T14:10:00.000+00:00,feeder,,L1 Active Power,kW,6.54
917625,Old Roman Road Ancaster,2024-03-11T14:10:00.000+00:00,feeder,,N Current (RMS),A,23.1
917625,Old Roman Road Ancaster,2024-03-11T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,37.0
