Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
917625,Old Roman Road Ancaster,2024-03-11T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,24.3
917625,Old Roman Road Ancaster,2024-03-11T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,28.5
917625,Old Roman Road Ancaster,2024-03-11T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-11T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
917625,Old Roman Road Ancaster,2024-03-11T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
917625,Old Roman Road Ancaster,2024-03-11T14:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-11T14:10:00.000+00:00,feeder,,L2 Active Power,kW,0.05
917625,Old Roman Road Ancaster,2024-03-11T14:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-11T14:10:00.000+00:00,feeder,,N Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-11T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
917625,Old Roman Road Ancaster,2024-03-11T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
917625,Old Roman Road Ancaster,2024-03-11T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-11T14:10:00.000+00:00,feeder,,L3 Active Power,kW,0.04
917625,Old Roman Road Ancaster,2024-03-11T14:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
917625,Old Roman Road Ancaster,2024-03-11T14:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-11T14:10:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T14:10:00.000+00:00,transformer,,Temperature,C,17.7
917625,Old Roman Road Ancaster,2024-03-11T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
917625,Old Roman Road Ancaster,2024-03-11T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.21
917625,Old Roman Road Ancaster,2024-03-11T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
917625,Old Roman Road Ancaster,2024-03-11T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
917625,Old Roman Road Ancaster,2024-03-11T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
917625,Old Roman Road Ancaster,2024-03-11T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.82
917625,Old Roman Road Ancaster,2024-03-11T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.35
917625,Old Roman Road Ancaster,2024-03-11T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.14
917625,Old Roman Road Ancaster,2024-03-11T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
917625,Old Roman Road Ancaster,2024-03-11T14:10:00.000+00:00,busbar,,L3 Active Power,kW,8.51
917625,Old Roman Road Ancaster,2024-03-11T14:10:00.000+00:00,busbar,,L2 Active Power,kW,5.37
917625,Old Roman Road Ancaster,2024-03-11T14:10:00.000+00:00,busbar,,L1 Active Power,kW,6.52
917625,Old Roman Road Ancaster,2024-03-11T14:10:00.000+00:00,busbar,,N Current (RMS),A,23.2
917625,Old Roman Road Ancaster,2024-03-11T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
917625,Old Roman Road Ancaster,2024-03-11T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.3
917625,Old Roman Road Ancaster,2024-03-11T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.4
917625,Old Roman Road Ancaster,2024-03-11T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-11T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-11T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
917625,Old Roman Road Ancaster,2024-03-11T14:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
917625,Old Roman Road Ancaster,2024-03-11T14:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-11T14:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
917625,Old Roman Road Ancaster,2024-03-11T14:00:00.000+00:00,feeder,,N Current (RMS),A,2.2
917625,Old Roman Road Ancaster,2024-03-11T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-11T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.47
917625,Old Roman Road Ancaster,2024-03-11T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.53
917625,Old Roman Road Ancaster,2024-03-11T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.44
917625,Old Roman Road Ancaster,2024-03-11T14:00:00.000+00:00,feeder,,L3 Active Power,kW,8.81
917625,Old Roman Road Ancaster,2024-03-11T14:00:00.000+00:00,feeder,,L2 Active Power,kW,6.23
917625,Old Roman Road Ancaster,2024-03-11T14:00:00.000+00:00,feeder,,L1 Active Power,kW,7.4
917625,Old Roman Road Ancaster,2024-03-11T14:00:00.000+00:00,feeder,,N Current (RMS),A,22.0
917625,Old Roman Road Ancaster,2024-03-11T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,38.3
917625,Old Roman Road Ancaster,2024-03-11T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,27.4
917625,Old Roman Road Ancaster,2024-03-11T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,32.1
917625,Old Roman Road Ancaster,2024-03-11T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-11T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
917625,Old Roman Road Ancaster,2024-03-11T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
917625,Old Roman Road Ancaster,2024-03-11T14:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-11T14:00:00.000+00:00,feeder,,L2 Active Power,kW,0.05
917625,Old Roman Road Ancaster,2024-03-11T14:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-11T14:00:00.000+00:00,feeder,,N Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-11T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-11T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
917625,Old Roman Road Ancaster,2024-03-11T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-11T14:00:00.000+00:00,feeder,,L3 Active Power,kW,0.04
917625,Old Roman Road Ancaster,2024-03-11T14:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
917625,Old Roman Road Ancaster,2024-03-11T14:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-11T14:00:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T14:00:00.000+00:00,transformer,,Temperature,C,17.8
917625,Old Roman Road Ancaster,2024-03-11T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
917625,Old Roman Road Ancaster,2024-03-11T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.53
917625,Old Roman Road Ancaster,2024-03-11T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
917625,Old Roman Road Ancaster,2024-03-11T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.04
917625,Old Roman Road Ancaster,2024-03-11T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
917625,Old Roman Road Ancaster,2024-03-11T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.61
917625,Old Roman Road Ancaster,2024-03-11T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.47
917625,Old Roman Road Ancaster,2024-03-11T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.48
917625,Old Roman Road Ancaster,2024-03-11T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.39
917625,Old Roman Road Ancaster,2024-03-11T14:00:00.000+00:00,busbar,,L3 Active Power,kW,8.86
917625,Old Roman Road Ancaster,2024-03-11T14:00:00.000+00:00,busbar,,L2 Active Power,kW,6.26
917625,Old Roman Road Ancaster,2024-03-11T14:00:00.000+00:00,busbar,,L1 Active Power,kW,7.38
917625,Old Roman Road Ancaster,2024-03-11T14:00:00.000+00:00,busbar,,N Current (RMS),A,22.0
917625,Old Roman Road Ancaster,2024-03-11T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
917625,Old Roman Road Ancaster,2024-03-11T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
917625,Old Roman Road Ancaster,2024-03-11T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
917625,Old Roman Road Ancaster,2024-03-11T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-11T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
917625,Old Roman Road Ancaster,2024-03-11T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
917625,Old Roman Road Ancaster,2024-03-11T13:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
917625,Old Roman Road Ancaster,2024-03-11T13:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-11T13:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
917625,Old Roman Road Ancaster,2024-03-11T13:50:00.000+00:00,feeder,,N Current (RMS),A,2.6
917625,Old Roman Road Ancaster,2024-03-11T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-11T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.67
917625,Old Roman Road Ancaster,2024-03-11T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.61
917625,Old Roman Road Ancaster,2024-03-11T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.63
917625,Old Roman Road Ancaster,2024-03-11T13:50:00.000+00:00,feeder,,L3 Active Power,kW,10.0
917625,Old Roman Road Ancaster,2024-03-11T13:50:00.000+00:00,feeder,,L2 Active Power,kW,6.49
917625,Old Roman Road Ancaster,2024-03-11T13:50:00.000+00:00,feeder,,L1 Active Power,kW,7.85
917625,Old Roman Road Ancaster,2024-03-11T13:50:00.000+00:00,feeder,,N Current (RMS),A,25.1
917625,Old Roman Road Ancaster,2024-03-11T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,43.3
917625,Old Roman Road Ancaster,2024-03-11T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,28.9
917625,Old Roman Road Ancaster,2024-03-11T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,34.1
917625,Old Roman Road Ancaster,2024-03-11T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-11T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
917625,Old Roman Road Ancaster,2024-03-11T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
917625,Old Roman Road Ancaster,2024-03-11T13:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-11T13:50:00.000+00:00,feeder,,L2 Active Power,kW,0.06
917625,Old Roman Road Ancaster,2024-03-11T13:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-11T13:50:00.000+00:00,feeder,,N Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-11T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-11T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-11T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
917625,Old Roman Road Ancaster,2024-03-11T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-11T13:50:00.000+00:00,feeder,,L3 Active Power,kW,0.04
917625,Old Roman Road Ancaster,2024-03-11T13:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
917625,Old Roman Road Ancaster,2024-03-11T13:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-11T13:50:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T13:50:00.000+00:00,transformer,,Temperature,C,17.8
917625,Old Roman Road Ancaster,2024-03-11T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
917625,Old Roman Road Ancaster,2024-03-11T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.34
917625,Old Roman Road Ancaster,2024-03-11T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
917625,Old Roman Road Ancaster,2024-03-11T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.09
917625,Old Roman Road Ancaster,2024-03-11T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
917625,Old Roman Road Ancaster,2024-03-11T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.53
917625,Old Roman Road Ancaster,2024-03-11T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.67
917625,Old Roman Road Ancaster,2024-03-11T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.56
917625,Old Roman Road Ancaster,2024-03-11T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.56
917625,Old Roman Road Ancaster,2024-03-11T13:50:00.000+00:00,busbar,,L3 Active Power,kW,10.05
917625,Old Roman Road Ancaster,2024-03-11T13:50:00.000+00:00,busbar,,L2 Active Power,kW,6.52
917625,Old Roman Road Ancaster,2024-03-11T13:50:00.000+00:00,busbar,,L1 Active Power,kW,7.82
917625,Old Roman Road Ancaster,2024-03-11T13:50:00.000+00:00,busbar,,N Current (RMS),A,24.9
917625,Old Roman Road Ancaster,2024-03-11T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
917625,Old Roman Road Ancaster,2024-03-11T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
917625,Old Roman Road Ancaster,2024-03-11T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
917625,Old Roman Road Ancaster,2024-03-11T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-11T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
917625,Old Roman Road Ancaster,2024-03-11T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
917625,Old Roman Road Ancaster,2024-03-11T13:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
917625,Old Roman Road Ancaster,2024-03-11T13:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-11T13:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
917625,Old Roman Road Ancaster,2024-03-11T13:40:00.000+00:00,feeder,,N Current (RMS),A,2.3
917625,Old Roman Road Ancaster,2024-03-11T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-11T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.5
917625,Old Roman Road Ancaster,2024-03-11T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.51
917625,Old Roman Road Ancaster,2024-03-11T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.46
917625,Old Roman Road Ancaster,2024-03-11T13:40:00.000+00:00,feeder,,L3 Active Power,kW,9.47
917625,Old Roman Road Ancaster,2024-03-11T13:40:00.000+00:00,feeder,,L2 Active Power,kW,6.37
917625,Old Roman Road Ancaster,2024-03-11T13:40:00.000+00:00,feeder,,L1 Active Power,kW,7.2
917625,Old Roman Road Ancaster,2024-03-11T13:40:00.000+00:00,feeder,,N Current (RMS),A,23.8
917625,Old Roman Road Ancaster,2024-03-11T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,41.2
917625,Old Roman Road Ancaster,2024-03-11T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,28.2
917625,Old Roman Road Ancaster,2024-03-11T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,31.8
917625,Old Roman Road Ancaster,2024-03-11T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-11T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
917625,Old Roman Road Ancaster,2024-03-11T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
917625,Old Roman Road Ancaster,2024-03-11T13:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-11T13:40:00.000+00:00,feeder,,L2 Active Power,kW,0.05
917625,Old Roman Road Ancaster,2024-03-11T13:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-11T13:40:00.000+00:00,feeder,,N Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-11T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-11T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
917625,Old Roman Road Ancaster,2024-03-11T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-11T13:40:00.000+00:00,feeder,,L3 Active Power,kW,0.04
917625,Old Roman Road Ancaster,2024-03-11T13:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
917625,Old Roman Road Ancaster,2024-03-11T13:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-11T13:40:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T13:40:00.000+00:00,transformer,,Temperature,C,17.8
917625,Old Roman Road Ancaster,2024-03-11T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
917625,Old Roman Road Ancaster,2024-03-11T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.66
917625,Old Roman Road Ancaster,2024-03-11T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
917625,Old Roman Road Ancaster,2024-03-11T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
917625,Old Roman Road Ancaster,2024-03-11T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
917625,Old Roman Road Ancaster,2024-03-11T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.65
917625,Old Roman Road Ancaster,2024-03-11T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.5
917625,Old Roman Road Ancaster,2024-03-11T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.45
917625,Old Roman Road Ancaster,2024-03-11T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.4
917625,Old Roman Road Ancaster,2024-03-11T13:40:00.000+00:00,busbar,,L3 Active Power,kW,9.52
917625,Old Roman Road Ancaster,2024-03-11T13:40:00.000+00:00,busbar,,L2 Active Power,kW,6.39
917625,Old Roman Road Ancaster,2024-03-11T13:40:00.000+00:00,busbar,,L1 Active Power,kW,7.17
917625,Old Roman Road Ancaster,2024-03-11T13:40:00.000+00:00,busbar,,N Current (RMS),A,24.0
917625,Old Roman Road Ancaster,2024-03-11T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
917625,Old Roman Road Ancaster,2024-03-11T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.2
917625,Old Roman Road Ancaster,2024-03-11T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.7
917625,Old Roman Road Ancaster,2024-03-11T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
917625,Old Roman Road Ancaster,2024-03-11T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
917625,Old Roman Road Ancaster,2024-03-11T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
917625,Old Roman Road Ancaster,2024-03-11T13:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
917625,Old Roman Road Ancaster,2024-03-11T13:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-11T13:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
917625,Old Roman Road Ancaster,2024-03-11T13:30:00.000+00:00,feeder,,N Current (RMS),A,2.4
917625,Old Roman Road Ancaster,2024-03-11T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-11T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.16
917625,Old Roman Road Ancaster,2024-03-11T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.97
917625,Old Roman Road Ancaster,2024-03-11T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
917625,Old Roman Road Ancaster,2024-03-11T13:30:00.000+00:00,feeder,,L3 Active Power,kW,10.26
917625,Old Roman Road Ancaster,2024-03-11T13:30:00.000+00:00,feeder,,L2 Active Power,kW,7.4
917625,Old Roman Road Ancaster,2024-03-11T13:30:00.000+00:00,feeder,,L1 Active Power,kW,6.57
917625,Old Roman Road Ancaster,2024-03-11T13:30:00.000+00:00,feeder,,N Current (RMS),A,25.2
917625,Old Roman Road Ancaster,2024-03-11T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,44.1
917625,Old Roman Road Ancaster,2024-03-11T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,32.0
917625,Old Roman Road Ancaster,2024-03-11T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,29.1
917625,Old Roman Road Ancaster,2024-03-11T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-11T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
917625,Old Roman Road Ancaster,2024-03-11T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
917625,Old Roman Road Ancaster,2024-03-11T13:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-11T13:30:00.000+00:00,feeder,,L2 Active Power,kW,0.04
917625,Old Roman Road Ancaster,2024-03-11T13:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-11T13:30:00.000+00:00,feeder,,N Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-11T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
917625,Old Roman Road Ancaster,2024-03-11T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-11T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
917625,Old Roman Road Ancaster,2024-03-11T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-11T13:30:00.000+00:00,feeder,,L3 Active Power,kW,0.04
917625,Old Roman Road Ancaster,2024-03-11T13:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
917625,Old Roman Road Ancaster,2024-03-11T13:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-11T13:30:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T13:30:00.000+00:00,transformer,,Temperature,C,17.8
917625,Old Roman Road Ancaster,2024-03-11T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
917625,Old Roman Road Ancaster,2024-03-11T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.7
917625,Old Roman Road Ancaster,2024-03-11T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
917625,Old Roman Road Ancaster,2024-03-11T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
917625,Old Roman Road Ancaster,2024-03-11T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
917625,Old Roman Road Ancaster,2024-03-11T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.61
917625,Old Roman Road Ancaster,2024-03-11T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.15
917625,Old Roman Road Ancaster,2024-03-11T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.9
917625,Old Roman Road Ancaster,2024-03-11T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
917625,Old Roman Road Ancaster,2024-03-11T13:30:00.000+00:00,busbar,,L3 Active Power,kW,10.32
917625,Old Roman Road Ancaster,2024-03-11T13:30:00.000+00:00,busbar,,L2 Active Power,kW,7.41
917625,Old Roman Road Ancaster,2024-03-11T13:30:00.000+00:00,busbar,,L1 Active Power,kW,6.52
917625,Old Roman Road Ancaster,2024-03-11T13:30:00.000+00:00,busbar,,N Current (RMS),A,25.7
917625,Old Roman Road Ancaster,2024-03-11T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
917625,Old Roman Road Ancaster,2024-03-11T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
917625,Old Roman Road Ancaster,2024-03-11T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.9
917625,Old Roman Road Ancaster,2024-03-11T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-11T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
917625,Old Roman Road Ancaster,2024-03-11T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
917625,Old Roman Road Ancaster,2024-03-11T13:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
917625,Old Roman Road Ancaster,2024-03-11T13:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-11T13:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
917625,Old Roman Road Ancaster,2024-03-11T13:20:00.000+00:00,feeder,,N Current (RMS),A,2.7
917625,Old Roman Road Ancaster,2024-03-11T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
917625,Old Roman Road Ancaster,2024-03-11T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.31
917625,Old Roman Road Ancaster,2024-03-11T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.98
917625,Old Roman Road Ancaster,2024-03-11T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
917625,Old Roman Road Ancaster,2024-03-11T13:20:00.000+00:00,feeder,,L3 Active Power,kW,10.6
917625,Old Roman Road Ancaster,2024-03-11T13:20:00.000+00:00,feeder,,L2 Active Power,kW,6.36
917625,Old Roman Road Ancaster,2024-03-11T13:20:00.000+00:00,feeder,,L1 Active Power,kW,6.27
917625,Old Roman Road Ancaster,2024-03-11T13:20:00.000+00:00,feeder,,N Current (RMS),A,28.0
917625,Old Roman Road Ancaster,2024-03-11T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,45.7
917625,Old Roman Road Ancaster,2024-03-11T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,28.0
917625,Old Roman Road Ancaster,2024-03-11T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,27.3
917625,Old Roman Road Ancaster,2024-03-11T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-11T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
917625,Old Roman Road Ancaster,2024-03-11T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
917625,Old Roman Road Ancaster,2024-03-11T13:20:00.000+00:00,feeder,,L3 Active Power,kW,0.04
917625,Old Roman Road Ancaster,2024-03-11T13:20:00.000+00:00,feeder,,L2 Active Power,kW,0.06
917625,Old Roman Road Ancaster,2024-03-11T13:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-11T13:20:00.000+00:00,feeder,,N Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-11T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
917625,Old Roman Road Ancaster,2024-03-11T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-11T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
917625,Old Roman Road Ancaster,2024-03-11T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-11T13:20:00.000+00:00,feeder,,L3 Active Power,kW,0.05
917625,Old Roman Road Ancaster,2024-03-11T13:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
917625,Old Roman Road Ancaster,2024-03-11T13:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-11T13:20:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-11T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T13:20:00.000+00:00,transformer,,Temperature,C,17.8
917625,Old Roman Road Ancaster,2024-03-11T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
917625,Old Roman Road Ancaster,2024-03-11T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.56
917625,Old Roman Road Ancaster,2024-03-11T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
917625,Old Roman Road Ancaster,2024-03-11T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.65
917625,Old Roman Road Ancaster,2024-03-11T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
917625,Old Roman Road Ancaster,2024-03-11T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.51
917625,Old Roman Road Ancaster,2024-03-11T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.31
917625,Old Roman Road Ancaster,2024-03-11T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.9
917625,Old Roman Road Ancaster,2024-03-11T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
917625,Old Roman Road Ancaster,2024-03-11T13:20:00.000+00:00,busbar,,L3 Active Power,kW,10.66
917625,Old Roman Road Ancaster,2024-03-11T13:20:00.000+00:00,busbar,,L2 Active Power,kW,6.39
917625,Old Roman Road Ancaster,2024-03-11T13:20:00.000+00:00,busbar,,L1 Active Power,kW,6.23
917625,Old Roman Road Ancaster,2024-03-11T13:20:00.000+00:00,busbar,,N Current (RMS),A,28.9
917625,Old Roman Road Ancaster,2024-03-11T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
917625,Old Roman Road Ancaster,2024-03-11T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.1
917625,Old Roman Road Ancaster,2024-03-11T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.2
917625,Old Roman Road Ancaster,2024-03-11T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-11T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
917625,Old Roman Road Ancaster,2024-03-11T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
917625,Old Roman Road Ancaster,2024-03-11T13:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
917625,Old Roman Road Ancaster,2024-03-11T13:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-11T13:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
917625,Old Roman Road Ancaster,2024-03-11T13:10:00.000+00:00,feeder,,N Current (RMS),A,2.7
917625,Old Roman Road Ancaster,2024-03-11T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
917625,Old Roman Road Ancaster,2024-03-11T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.36
917625,Old Roman Road Ancaster,2024-03-11T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.73
917625,Old Roman Road Ancaster,2024-03-11T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
917625,Old Roman Road Ancaster,2024-03-11T13:10:00.000+00:00,feeder,,L3 Active Power,kW,11.25
917625,Old Roman Road Ancaster,2024-03-11T13:10:00.000+00:00,feeder,,L2 Active Power,kW,5.6
917625,Old Roman Road Ancaster,2024-03-11T13:10:00.000+00:00,feeder,,L1 Active Power,kW,6.01
917625,Old Roman Road Ancaster,2024-03-11T13:10:00.000+00:00,feeder,,N Current (RMS),A,32.0
917625,Old Roman Road Ancaster,2024-03-11T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,48.1
917625,Old Roman Road Ancaster,2024-03-11T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,24.4
917625,Old Roman Road Ancaster,2024-03-11T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,26.1
917625,Old Roman Road Ancaster,2024-03-11T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-11T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
917625,Old Roman Road Ancaster,2024-03-11T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
917625,Old Roman Road Ancaster,2024-03-11T13:10:00.000+00:00,feeder,,L3 Active Power,kW,0.04
917625,Old Roman Road Ancaster,2024-03-11T13:10:00.000+00:00,feeder,,L2 Active Power,kW,0.07
917625,Old Roman Road Ancaster,2024-03-11T13:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-11T13:10:00.000+00:00,feeder,,N Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-11T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
917625,Old Roman Road Ancaster,2024-03-11T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-11T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
917625,Old Roman Road Ancaster,2024-03-11T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
917625,Old Roman Road Ancaster,2024-03-11T13:10:00.000+00:00,feeder,,L3 Active Power,kW,0.06
917625,Old Roman Road Ancaster,2024-03-11T13:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
917625,Old Roman Road Ancaster,2024-03-11T13:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-11T13:10:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-11T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T13:10:00.000+00:00,transformer,,Temperature,C,17.8
917625,Old Roman Road Ancaster,2024-03-11T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
917625,Old Roman Road Ancaster,2024-03-11T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.78
917625,Old Roman Road Ancaster,2024-03-11T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
917625,Old Roman Road Ancaster,2024-03-11T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
917625,Old Roman Road Ancaster,2024-03-11T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
917625,Old Roman Road Ancaster,2024-03-11T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.84
917625,Old Roman Road Ancaster,2024-03-11T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.36
917625,Old Roman Road Ancaster,2024-03-11T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.65
917625,Old Roman Road Ancaster,2024-03-11T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
917625,Old Roman Road Ancaster,2024-03-11T13:10:00.000+00:00,busbar,,L3 Active Power,kW,11.32
917625,Old Roman Road Ancaster,2024-03-11T13:10:00.000+00:00,busbar,,L2 Active Power,kW,5.66
917625,Old Roman Road Ancaster,2024-03-11T13:10:00.000+00:00,busbar,,L1 Active Power,kW,5.97
917625,Old Roman Road Ancaster,2024-03-11T13:10:00.000+00:00,busbar,,N Current (RMS),A,32.0
917625,Old Roman Road Ancaster,2024-03-11T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
917625,Old Roman Road Ancaster,2024-03-11T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.6
917625,Old Roman Road Ancaster,2024-03-11T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.9
917625,Old Roman Road Ancaster,2024-03-11T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-11T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
917625,Old Roman Road Ancaster,2024-03-11T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
917625,Old Roman Road Ancaster,2024-03-11T13:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
917625,Old Roman Road Ancaster,2024-03-11T13:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-11T13:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
917625,Old Roman Road Ancaster,2024-03-11T13:00:00.000+00:00,feeder,,N Current (RMS),A,2.4
917625,Old Roman Road Ancaster,2024-03-11T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-11T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.99
917625,Old Roman Road Ancaster,2024-03-11T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.89
917625,Old Roman Road Ancaster,2024-03-11T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
917625,Old Roman Road Ancaster,2024-03-11T13:00:00.000+00:00,feeder,,L3 Active Power,kW,9.3
917625,Old Roman Road Ancaster,2024-03-11T13:00:00.000+00:00,feeder,,L2 Active Power,kW,6.0
917625,Old Roman Road Ancaster,2024-03-11T13:00:00.000+00:00,feeder,,L1 Active Power,kW,6.21
917625,Old Roman Road Ancaster,2024-03-11T13:00:00.000+00:00,feeder,,N Current (RMS),A,26.0
917625,Old Roman Road Ancaster,2024-03-11T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,40.7
917625,Old Roman Road Ancaster,2024-03-11T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,26.1
917625,Old Roman Road Ancaster,2024-03-11T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,26.8
917625,Old Roman Road Ancaster,2024-03-11T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-11T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
917625,Old Roman Road Ancaster,2024-03-11T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
917625,Old Roman Road Ancaster,2024-03-11T13:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-11T13:00:00.000+00:00,feeder,,L2 Active Power,kW,0.05
917625,Old Roman Road Ancaster,2024-03-11T13:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-11T13:00:00.000+00:00,feeder,,N Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-11T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-11T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-11T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
917625,Old Roman Road Ancaster,2024-03-11T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-11T13:00:00.000+00:00,feeder,,L3 Active Power,kW,0.04
917625,Old Roman Road Ancaster,2024-03-11T13:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
917625,Old Roman Road Ancaster,2024-03-11T13:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-11T13:00:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T13:00:00.000+00:00,transformer,,Temperature,C,17.8
917625,Old Roman Road Ancaster,2024-03-11T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
917625,Old Roman Road Ancaster,2024-03-11T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.65
917625,Old Roman Road Ancaster,2024-03-11T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
917625,Old Roman Road Ancaster,2024-03-11T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
917625,Old Roman Road Ancaster,2024-03-11T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
917625,Old Roman Road Ancaster,2024-03-11T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.21
917625,Old Roman Road Ancaster,2024-03-11T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.99
917625,Old Roman Road Ancaster,2024-03-11T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.83
917625,Old Roman Road Ancaster,2024-03-11T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
917625,Old Roman Road Ancaster,2024-03-11T13:00:00.000+00:00,busbar,,L3 Active Power,kW,9.36
917625,Old Roman Road Ancaster,2024-03-11T13:00:00.000+00:00,busbar,,L2 Active Power,kW,6.03
917625,Old Roman Road Ancaster,2024-03-11T13:00:00.000+00:00,busbar,,L1 Active Power,kW,6.17
917625,Old Roman Road Ancaster,2024-03-11T13:00:00.000+00:00,busbar,,N Current (RMS),A,26.2
917625,Old Roman Road Ancaster,2024-03-11T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
917625,Old Roman Road Ancaster,2024-03-11T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.1
917625,Old Roman Road Ancaster,2024-03-11T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.7
917625,Old Roman Road Ancaster,2024-03-11T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-11T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-11T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
917625,Old Roman Road Ancaster,2024-03-11T12:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-11T12:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-11T12:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
917625,Old Roman Road Ancaster,2024-03-11T12:50:00.000+00:00,feeder,,N Current (RMS),A,2.4
917625,Old Roman Road Ancaster,2024-03-11T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-11T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.66
917625,Old Roman Road Ancaster,2024-03-11T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.38
917625,Old Roman Road Ancaster,2024-03-11T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.32
917625,Old Roman Road Ancaster,2024-03-11T12:50:00.000+00:00,feeder,,L3 Active Power,kW,8.33
917625,Old Roman Road Ancaster,2024-03-11T12:50:00.000+00:00,feeder,,L2 Active Power,kW,6.3
917625,Old Roman Road Ancaster,2024-03-11T12:50:00.000+00:00,feeder,,L1 Active Power,kW,7.37
917625,Old Roman Road Ancaster,2024-03-11T12:50:00.000+00:00,feeder,,N Current (RMS),A,20.6
917625,Old Roman Road Ancaster,2024-03-11T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,36.0
917625,Old Roman Road Ancaster,2024-03-11T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,27.8
917625,Old Roman Road Ancaster,2024-03-11T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,31.3
917625,Old Roman Road Ancaster,2024-03-11T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-11T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
917625,Old Roman Road Ancaster,2024-03-11T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
917625,Old Roman Road Ancaster,2024-03-11T12:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-11T12:50:00.000+00:00,feeder,,L2 Active Power,kW,0.05
917625,Old Roman Road Ancaster,2024-03-11T12:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-11T12:50:00.000+00:00,feeder,,N Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-11T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-11T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
917625,Old Roman Road Ancaster,2024-03-11T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-11T12:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-11T12:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
917625,Old Roman Road Ancaster,2024-03-11T12:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-11T12:50:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T12:50:00.000+00:00,transformer,,Temperature,C,17.7
917625,Old Roman Road Ancaster,2024-03-11T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
917625,Old Roman Road Ancaster,2024-03-11T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
917625,Old Roman Road Ancaster,2024-03-11T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
917625,Old Roman Road Ancaster,2024-03-11T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
917625,Old Roman Road Ancaster,2024-03-11T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
917625,Old Roman Road Ancaster,2024-03-11T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
917625,Old Roman Road Ancaster,2024-03-11T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.65
917625,Old Roman Road Ancaster,2024-03-11T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.35
917625,Old Roman Road Ancaster,2024-03-11T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
917625,Old Roman Road Ancaster,2024-03-11T12:50:00.000+00:00,busbar,,L3 Active Power,kW,8.38
917625,Old Roman Road Ancaster,2024-03-11T12:50:00.000+00:00,busbar,,L2 Active Power,kW,6.32
917625,Old Roman Road Ancaster,2024-03-11T12:50:00.000+00:00,busbar,,L1 Active Power,kW,7.36
917625,Old Roman Road Ancaster,2024-03-11T12:50:00.000+00:00,busbar,,N Current (RMS),A,20.8
917625,Old Roman Road Ancaster,2024-03-11T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
917625,Old Roman Road Ancaster,2024-03-11T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.8
917625,Old Roman Road Ancaster,2024-03-11T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.3
917625,Old Roman Road Ancaster,2024-03-11T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-11T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-11T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
917625,Old Roman Road Ancaster,2024-03-11T12:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-11T12:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-11T12:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-11T12:40:00.000+00:00,feeder,,N Current (RMS),A,3.6
917625,Old Roman Road Ancaster,2024-03-11T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.22
917625,Old Roman Road Ancaster,2024-03-11T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.36
917625,Old Roman Road Ancaster,2024-03-11T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.18
917625,Old Roman Road Ancaster,2024-03-11T12:40:00.000+00:00,feeder,,L3 Active Power,kW,7.26
917625,Old Roman Road Ancaster,2024-03-11T12:40:00.000+00:00,feeder,,L2 Active Power,kW,6.24
917625,Old Roman Road Ancaster,2024-03-11T12:40:00.000+00:00,feeder,,L1 Active Power,kW,7.73
