Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
917625,Old Roman Road Ancaster,2024-03-11T12:40:00.000+00:00,feeder,,N Current (RMS),A,17.3
917625,Old Roman Road Ancaster,2024-03-11T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,31.5
917625,Old Roman Road Ancaster,2024-03-11T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,27.6
917625,Old Roman Road Ancaster,2024-03-11T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,32.8
917625,Old Roman Road Ancaster,2024-03-11T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-11T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
917625,Old Roman Road Ancaster,2024-03-11T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
917625,Old Roman Road Ancaster,2024-03-11T12:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-11T12:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-11T12:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-11T12:40:00.000+00:00,feeder,,N Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-11T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
917625,Old Roman Road Ancaster,2024-03-11T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-11T12:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-11T12:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
917625,Old Roman Road Ancaster,2024-03-11T12:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-11T12:40:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T12:40:00.000+00:00,transformer,,Temperature,C,17.7
917625,Old Roman Road Ancaster,2024-03-11T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
917625,Old Roman Road Ancaster,2024-03-11T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
917625,Old Roman Road Ancaster,2024-03-11T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
917625,Old Roman Road Ancaster,2024-03-11T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
917625,Old Roman Road Ancaster,2024-03-11T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
917625,Old Roman Road Ancaster,2024-03-11T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
917625,Old Roman Road Ancaster,2024-03-11T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.22
917625,Old Roman Road Ancaster,2024-03-11T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.34
917625,Old Roman Road Ancaster,2024-03-11T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
917625,Old Roman Road Ancaster,2024-03-11T12:40:00.000+00:00,busbar,,L3 Active Power,kW,7.29
917625,Old Roman Road Ancaster,2024-03-11T12:40:00.000+00:00,busbar,,L2 Active Power,kW,6.25
917625,Old Roman Road Ancaster,2024-03-11T12:40:00.000+00:00,busbar,,L1 Active Power,kW,7.72
917625,Old Roman Road Ancaster,2024-03-11T12:40:00.000+00:00,busbar,,N Current (RMS),A,18.8
917625,Old Roman Road Ancaster,2024-03-11T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
917625,Old Roman Road Ancaster,2024-03-11T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.6
917625,Old Roman Road Ancaster,2024-03-11T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.8
917625,Old Roman Road Ancaster,2024-03-11T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-11T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
917625,Old Roman Road Ancaster,2024-03-11T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
917625,Old Roman Road Ancaster,2024-03-11T12:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-11T12:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-11T12:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-11T12:30:00.000+00:00,feeder,,N Current (RMS),A,5.0
917625,Old Roman Road Ancaster,2024-03-11T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.48
917625,Old Roman Road Ancaster,2024-03-11T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.38
917625,Old Roman Road Ancaster,2024-03-11T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.21
917625,Old Roman Road Ancaster,2024-03-11T12:30:00.000+00:00,feeder,,L3 Active Power,kW,8.69
917625,Old Roman Road Ancaster,2024-03-11T12:30:00.000+00:00,feeder,,L2 Active Power,kW,7.6
917625,Old Roman Road Ancaster,2024-03-11T12:30:00.000+00:00,feeder,,L1 Active Power,kW,10.0
917625,Old Roman Road Ancaster,2024-03-11T12:30:00.000+00:00,feeder,,N Current (RMS),A,21.2
917625,Old Roman Road Ancaster,2024-03-11T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,37.5
917625,Old Roman Road Ancaster,2024-03-11T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,34.0
917625,Old Roman Road Ancaster,2024-03-11T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,42.6
917625,Old Roman Road Ancaster,2024-03-11T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-11T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
917625,Old Roman Road Ancaster,2024-03-11T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
917625,Old Roman Road Ancaster,2024-03-11T12:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-11T12:30:00.000+00:00,feeder,,L2 Active Power,kW,0.05
917625,Old Roman Road Ancaster,2024-03-11T12:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-11T12:30:00.000+00:00,feeder,,N Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
917625,Old Roman Road Ancaster,2024-03-11T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
917625,Old Roman Road Ancaster,2024-03-11T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-11T12:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-11T12:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
917625,Old Roman Road Ancaster,2024-03-11T12:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-11T12:30:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T12:30:00.000+00:00,transformer,,Temperature,C,17.6
917625,Old Roman Road Ancaster,2024-03-11T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
917625,Old Roman Road Ancaster,2024-03-11T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
917625,Old Roman Road Ancaster,2024-03-11T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
917625,Old Roman Road Ancaster,2024-03-11T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
917625,Old Roman Road Ancaster,2024-03-11T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
917625,Old Roman Road Ancaster,2024-03-11T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
917625,Old Roman Road Ancaster,2024-03-11T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.48
917625,Old Roman Road Ancaster,2024-03-11T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.37
917625,Old Roman Road Ancaster,2024-03-11T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
917625,Old Roman Road Ancaster,2024-03-11T12:30:00.000+00:00,busbar,,L3 Active Power,kW,8.73
917625,Old Roman Road Ancaster,2024-03-11T12:30:00.000+00:00,busbar,,L2 Active Power,kW,7.61
917625,Old Roman Road Ancaster,2024-03-11T12:30:00.000+00:00,busbar,,L1 Active Power,kW,10.0
917625,Old Roman Road Ancaster,2024-03-11T12:30:00.000+00:00,busbar,,N Current (RMS),A,21.7
917625,Old Roman Road Ancaster,2024-03-11T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
917625,Old Roman Road Ancaster,2024-03-11T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
917625,Old Roman Road Ancaster,2024-03-11T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
917625,Old Roman Road Ancaster,2024-03-11T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-11T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-11T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
917625,Old Roman Road Ancaster,2024-03-11T12:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-11T12:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-11T12:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-11T12:20:00.000+00:00,feeder,,N Current (RMS),A,3.0
917625,Old Roman Road Ancaster,2024-03-11T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-11T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.93
917625,Old Roman Road Ancaster,2024-03-11T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.7
917625,Old Roman Road Ancaster,2024-03-11T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.92
917625,Old Roman Road Ancaster,2024-03-11T12:20:00.000+00:00,feeder,,L3 Active Power,kW,9.85
917625,Old Roman Road Ancaster,2024-03-11T12:20:00.000+00:00,feeder,,L2 Active Power,kW,7.56
917625,Old Roman Road Ancaster,2024-03-11T12:20:00.000+00:00,feeder,,L1 Active Power,kW,10.28
917625,Old Roman Road Ancaster,2024-03-11T12:20:00.000+00:00,feeder,,N Current (RMS),A,22.0
917625,Old Roman Road Ancaster,2024-03-11T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,42.5
917625,Old Roman Road Ancaster,2024-03-11T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,33.4
917625,Old Roman Road Ancaster,2024-03-11T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,44.0
917625,Old Roman Road Ancaster,2024-03-11T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-11T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
917625,Old Roman Road Ancaster,2024-03-11T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
917625,Old Roman Road Ancaster,2024-03-11T12:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-11T12:20:00.000+00:00,feeder,,L2 Active Power,kW,0.06
917625,Old Roman Road Ancaster,2024-03-11T12:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-11T12:20:00.000+00:00,feeder,,N Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-11T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
917625,Old Roman Road Ancaster,2024-03-11T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
917625,Old Roman Road Ancaster,2024-03-11T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-11T12:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-11T12:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
917625,Old Roman Road Ancaster,2024-03-11T12:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-11T12:20:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T12:20:00.000+00:00,transformer,,Temperature,C,17.6
917625,Old Roman Road Ancaster,2024-03-11T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
917625,Old Roman Road Ancaster,2024-03-11T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
917625,Old Roman Road Ancaster,2024-03-11T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
917625,Old Roman Road Ancaster,2024-03-11T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
917625,Old Roman Road Ancaster,2024-03-11T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
917625,Old Roman Road Ancaster,2024-03-11T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.27
917625,Old Roman Road Ancaster,2024-03-11T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.93
917625,Old Roman Road Ancaster,2024-03-11T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.68
917625,Old Roman Road Ancaster,2024-03-11T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.88
917625,Old Roman Road Ancaster,2024-03-11T12:20:00.000+00:00,busbar,,L3 Active Power,kW,9.9
917625,Old Roman Road Ancaster,2024-03-11T12:20:00.000+00:00,busbar,,L2 Active Power,kW,7.58
917625,Old Roman Road Ancaster,2024-03-11T12:20:00.000+00:00,busbar,,L1 Active Power,kW,10.28
917625,Old Roman Road Ancaster,2024-03-11T12:20:00.000+00:00,busbar,,N Current (RMS),A,22.6
917625,Old Roman Road Ancaster,2024-03-11T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
917625,Old Roman Road Ancaster,2024-03-11T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
917625,Old Roman Road Ancaster,2024-03-11T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
917625,Old Roman Road Ancaster,2024-03-11T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-11T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-11T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
917625,Old Roman Road Ancaster,2024-03-11T12:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-11T12:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-11T12:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-11T12:10:00.000+00:00,feeder,,N Current (RMS),A,2.3
917625,Old Roman Road Ancaster,2024-03-11T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-11T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.51
917625,Old Roman Road Ancaster,2024-03-11T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.23
917625,Old Roman Road Ancaster,2024-03-11T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.71
917625,Old Roman Road Ancaster,2024-03-11T12:10:00.000+00:00,feeder,,L3 Active Power,kW,9.91
917625,Old Roman Road Ancaster,2024-03-11T12:10:00.000+00:00,feeder,,L2 Active Power,kW,6.0
917625,Old Roman Road Ancaster,2024-03-11T12:10:00.000+00:00,feeder,,L1 Active Power,kW,10.6
917625,Old Roman Road Ancaster,2024-03-11T12:10:00.000+00:00,feeder,,N Current (RMS),A,28.1
917625,Old Roman Road Ancaster,2024-03-11T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,42.5
917625,Old Roman Road Ancaster,2024-03-11T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,26.4
917625,Old Roman Road Ancaster,2024-03-11T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,45.1
917625,Old Roman Road Ancaster,2024-03-11T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-11T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
917625,Old Roman Road Ancaster,2024-03-11T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
917625,Old Roman Road Ancaster,2024-03-11T12:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-11T12:10:00.000+00:00,feeder,,L2 Active Power,kW,0.07
917625,Old Roman Road Ancaster,2024-03-11T12:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-11T12:10:00.000+00:00,feeder,,N Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-11T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
917625,Old Roman Road Ancaster,2024-03-11T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
917625,Old Roman Road Ancaster,2024-03-11T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-11T12:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-11T12:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
917625,Old Roman Road Ancaster,2024-03-11T12:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-11T12:10:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T12:10:00.000+00:00,transformer,,Temperature,C,17.5
917625,Old Roman Road Ancaster,2024-03-11T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
917625,Old Roman Road Ancaster,2024-03-11T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
917625,Old Roman Road Ancaster,2024-03-11T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
917625,Old Roman Road Ancaster,2024-03-11T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
917625,Old Roman Road Ancaster,2024-03-11T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
917625,Old Roman Road Ancaster,2024-03-11T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
917625,Old Roman Road Ancaster,2024-03-11T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.52
917625,Old Roman Road Ancaster,2024-03-11T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.22
917625,Old Roman Road Ancaster,2024-03-11T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.65
917625,Old Roman Road Ancaster,2024-03-11T12:10:00.000+00:00,busbar,,L3 Active Power,kW,9.96
917625,Old Roman Road Ancaster,2024-03-11T12:10:00.000+00:00,busbar,,L2 Active Power,kW,6.05
917625,Old Roman Road Ancaster,2024-03-11T12:10:00.000+00:00,busbar,,L1 Active Power,kW,10.61
917625,Old Roman Road Ancaster,2024-03-11T12:10:00.000+00:00,busbar,,N Current (RMS),A,28.5
917625,Old Roman Road Ancaster,2024-03-11T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
917625,Old Roman Road Ancaster,2024-03-11T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.5
917625,Old Roman Road Ancaster,2024-03-11T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.1
917625,Old Roman Road Ancaster,2024-03-11T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-11T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
917625,Old Roman Road Ancaster,2024-03-11T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
917625,Old Roman Road Ancaster,2024-03-11T12:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-11T12:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-11T12:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-11T12:00:00.000+00:00,feeder,,N Current (RMS),A,5.2
917625,Old Roman Road Ancaster,2024-03-11T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-11T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.4
917625,Old Roman Road Ancaster,2024-03-11T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.13
917625,Old Roman Road Ancaster,2024-03-11T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.5
917625,Old Roman Road Ancaster,2024-03-11T12:00:00.000+00:00,feeder,,L3 Active Power,kW,8.93
917625,Old Roman Road Ancaster,2024-03-11T12:00:00.000+00:00,feeder,,L2 Active Power,kW,6.42
917625,Old Roman Road Ancaster,2024-03-11T12:00:00.000+00:00,feeder,,L1 Active Power,kW,10.17
917625,Old Roman Road Ancaster,2024-03-11T12:00:00.000+00:00,feeder,,N Current (RMS),A,25.4
917625,Old Roman Road Ancaster,2024-03-11T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,38.2
917625,Old Roman Road Ancaster,2024-03-11T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,27.6
917625,Old Roman Road Ancaster,2024-03-11T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,43.1
917625,Old Roman Road Ancaster,2024-03-11T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-11T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-11T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
917625,Old Roman Road Ancaster,2024-03-11T12:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-11T12:00:00.000+00:00,feeder,,L2 Active Power,kW,0.06
917625,Old Roman Road Ancaster,2024-03-11T12:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-11T12:00:00.000+00:00,feeder,,N Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-11T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
917625,Old Roman Road Ancaster,2024-03-11T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
917625,Old Roman Road Ancaster,2024-03-11T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-11T12:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-11T12:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
917625,Old Roman Road Ancaster,2024-03-11T12:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-11T12:00:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T12:00:00.000+00:00,transformer,,Temperature,C,17.5
917625,Old Roman Road Ancaster,2024-03-11T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
917625,Old Roman Road Ancaster,2024-03-11T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
917625,Old Roman Road Ancaster,2024-03-11T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
917625,Old Roman Road Ancaster,2024-03-11T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
917625,Old Roman Road Ancaster,2024-03-11T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
917625,Old Roman Road Ancaster,2024-03-11T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
917625,Old Roman Road Ancaster,2024-03-11T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.41
917625,Old Roman Road Ancaster,2024-03-11T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.13
917625,Old Roman Road Ancaster,2024-03-11T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.45
917625,Old Roman Road Ancaster,2024-03-11T12:00:00.000+00:00,busbar,,L3 Active Power,kW,8.97
917625,Old Roman Road Ancaster,2024-03-11T12:00:00.000+00:00,busbar,,L2 Active Power,kW,6.45
917625,Old Roman Road Ancaster,2024-03-11T12:00:00.000+00:00,busbar,,L1 Active Power,kW,10.17
917625,Old Roman Road Ancaster,2024-03-11T12:00:00.000+00:00,busbar,,N Current (RMS),A,24.1
917625,Old Roman Road Ancaster,2024-03-11T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
917625,Old Roman Road Ancaster,2024-03-11T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.6
917625,Old Roman Road Ancaster,2024-03-11T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.1
917625,Old Roman Road Ancaster,2024-03-11T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-11T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-11T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
917625,Old Roman Road Ancaster,2024-03-11T11:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
917625,Old Roman Road Ancaster,2024-03-11T11:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-11T11:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
917625,Old Roman Road Ancaster,2024-03-11T11:50:00.000+00:00,feeder,,N Current (RMS),A,3.6
917625,Old Roman Road Ancaster,2024-03-11T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-11T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.45
917625,Old Roman Road Ancaster,2024-03-11T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.01
917625,Old Roman Road Ancaster,2024-03-11T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.45
917625,Old Roman Road Ancaster,2024-03-11T11:50:00.000+00:00,feeder,,L3 Active Power,kW,10.19
917625,Old Roman Road Ancaster,2024-03-11T11:50:00.000+00:00,feeder,,L2 Active Power,kW,6.21
917625,Old Roman Road Ancaster,2024-03-11T11:50:00.000+00:00,feeder,,L1 Active Power,kW,8.67
917625,Old Roman Road Ancaster,2024-03-11T11:50:00.000+00:00,feeder,,N Current (RMS),A,26.8
917625,Old Roman Road Ancaster,2024-03-11T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,43.7
917625,Old Roman Road Ancaster,2024-03-11T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,27.2
917625,Old Roman Road Ancaster,2024-03-11T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,37.1
917625,Old Roman Road Ancaster,2024-03-11T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-11T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
917625,Old Roman Road Ancaster,2024-03-11T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
917625,Old Roman Road Ancaster,2024-03-11T11:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-11T11:50:00.000+00:00,feeder,,L2 Active Power,kW,0.07
917625,Old Roman Road Ancaster,2024-03-11T11:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-11T11:50:00.000+00:00,feeder,,N Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-11T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-11T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
917625,Old Roman Road Ancaster,2024-03-11T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
917625,Old Roman Road Ancaster,2024-03-11T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-11T11:50:00.000+00:00,feeder,,L3 Active Power,kW,0.04
917625,Old Roman Road Ancaster,2024-03-11T11:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
917625,Old Roman Road Ancaster,2024-03-11T11:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-11T11:50:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T11:50:00.000+00:00,transformer,,Temperature,C,17.4
917625,Old Roman Road Ancaster,2024-03-11T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
917625,Old Roman Road Ancaster,2024-03-11T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
917625,Old Roman Road Ancaster,2024-03-11T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
917625,Old Roman Road Ancaster,2024-03-11T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
917625,Old Roman Road Ancaster,2024-03-11T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
917625,Old Roman Road Ancaster,2024-03-11T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.51
917625,Old Roman Road Ancaster,2024-03-11T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.46
917625,Old Roman Road Ancaster,2024-03-11T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.98
917625,Old Roman Road Ancaster,2024-03-11T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
917625,Old Roman Road Ancaster,2024-03-11T11:50:00.000+00:00,busbar,,L3 Active Power,kW,10.24
917625,Old Roman Road Ancaster,2024-03-11T11:50:00.000+00:00,busbar,,L2 Active Power,kW,6.25
917625,Old Roman Road Ancaster,2024-03-11T11:50:00.000+00:00,busbar,,L1 Active Power,kW,8.66
917625,Old Roman Road Ancaster,2024-03-11T11:50:00.000+00:00,busbar,,N Current (RMS),A,25.8
917625,Old Roman Road Ancaster,2024-03-11T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
917625,Old Roman Road Ancaster,2024-03-11T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.3
917625,Old Roman Road Ancaster,2024-03-11T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
917625,Old Roman Road Ancaster,2024-03-11T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
917625,Old Roman Road Ancaster,2024-03-11T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-11T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
917625,Old Roman Road Ancaster,2024-03-11T11:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-11T11:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-11T11:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
917625,Old Roman Road Ancaster,2024-03-11T11:40:00.000+00:00,feeder,,N Current (RMS),A,3.9
917625,Old Roman Road Ancaster,2024-03-11T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-11T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.76
917625,Old Roman Road Ancaster,2024-03-11T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.27
917625,Old Roman Road Ancaster,2024-03-11T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.49
917625,Old Roman Road Ancaster,2024-03-11T11:40:00.000+00:00,feeder,,L3 Active Power,kW,11.0
917625,Old Roman Road Ancaster,2024-03-11T11:40:00.000+00:00,feeder,,L2 Active Power,kW,9.0
917625,Old Roman Road Ancaster,2024-03-11T11:40:00.000+00:00,feeder,,L1 Active Power,kW,9.19
917625,Old Roman Road Ancaster,2024-03-11T11:40:00.000+00:00,feeder,,N Current (RMS),A,25.7
917625,Old Roman Road Ancaster,2024-03-11T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,47.7
917625,Old Roman Road Ancaster,2024-03-11T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,38.8
917625,Old Roman Road Ancaster,2024-03-11T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,40.4
917625,Old Roman Road Ancaster,2024-03-11T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-11T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
917625,Old Roman Road Ancaster,2024-03-11T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
917625,Old Roman Road Ancaster,2024-03-11T11:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-11T11:40:00.000+00:00,feeder,,L2 Active Power,kW,0.04
917625,Old Roman Road Ancaster,2024-03-11T11:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-11T11:40:00.000+00:00,feeder,,N Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-11T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-11T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-11T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
917625,Old Roman Road Ancaster,2024-03-11T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-11T11:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-11T11:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
917625,Old Roman Road Ancaster,2024-03-11T11:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-11T11:40:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T11:40:00.000+00:00,transformer,,Temperature,C,17.4
917625,Old Roman Road Ancaster,2024-03-11T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
917625,Old Roman Road Ancaster,2024-03-11T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
917625,Old Roman Road Ancaster,2024-03-11T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
917625,Old Roman Road Ancaster,2024-03-11T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
917625,Old Roman Road Ancaster,2024-03-11T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
917625,Old Roman Road Ancaster,2024-03-11T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.77
917625,Old Roman Road Ancaster,2024-03-11T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.75
917625,Old Roman Road Ancaster,2024-03-11T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.23
917625,Old Roman Road Ancaster,2024-03-11T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.45
917625,Old Roman Road Ancaster,2024-03-11T11:40:00.000+00:00,busbar,,L3 Active Power,kW,11.05
917625,Old Roman Road Ancaster,2024-03-11T11:40:00.000+00:00,busbar,,L2 Active Power,kW,9.01
917625,Old Roman Road Ancaster,2024-03-11T11:40:00.000+00:00,busbar,,L1 Active Power,kW,9.16
917625,Old Roman Road Ancaster,2024-03-11T11:40:00.000+00:00,busbar,,N Current (RMS),A,25.7
917625,Old Roman Road Ancaster,2024-03-11T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
917625,Old Roman Road Ancaster,2024-03-11T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
917625,Old Roman Road Ancaster,2024-03-11T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
917625,Old Roman Road Ancaster,2024-03-11T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-11T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
917625,Old Roman Road Ancaster,2024-03-11T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
917625,Old Roman Road Ancaster,2024-03-11T11:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
917625,Old Roman Road Ancaster,2024-03-11T11:30:00.000+00:00,feeder,,L2 Active Power,kW,0.04
917625,Old Roman Road Ancaster,2024-03-11T11:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
917625,Old Roman Road Ancaster,2024-03-11T11:30:00.000+00:00,feeder,,N Current (RMS),A,2.7
917625,Old Roman Road Ancaster,2024-03-11T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-11T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
917625,Old Roman Road Ancaster,2024-03-11T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.1
917625,Old Roman Road Ancaster,2024-03-11T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.27
917625,Old Roman Road Ancaster,2024-03-11T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.6
917625,Old Roman Road Ancaster,2024-03-11T11:30:00.000+00:00,feeder,,L3 Active Power,kW,12.03
917625,Old Roman Road Ancaster,2024-03-11T11:30:00.000+00:00,feeder,,L2 Active Power,kW,5.99
917625,Old Roman Road Ancaster,2024-03-11T11:30:00.000+00:00,feeder,,L1 Active Power,kW,7.03
917625,Old Roman Road Ancaster,2024-03-11T11:30:00.000+00:00,feeder,,N Current (RMS),A,32.7
917625,Old Roman Road Ancaster,2024-03-11T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,51.5
917625,Old Roman Road Ancaster,2024-03-11T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,26.6
917625,Old Roman Road Ancaster,2024-03-11T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,30.2
917625,Old Roman Road Ancaster,2024-03-11T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-11T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
917625,Old Roman Road Ancaster,2024-03-11T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
917625,Old Roman Road Ancaster,2024-03-11T11:30:00.000+00:00,feeder,,L3 Active Power,kW,0.05
917625,Old Roman Road Ancaster,2024-03-11T11:30:00.000+00:00,feeder,,L2 Active Power,kW,0.08
917625,Old Roman Road Ancaster,2024-03-11T11:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-11T11:30:00.000+00:00,feeder,,N Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-11T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
917625,Old Roman Road Ancaster,2024-03-11T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
917625,Old Roman Road Ancaster,2024-03-11T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
917625,Old Roman Road Ancaster,2024-03-11T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
917625,Old Roman Road Ancaster,2024-03-11T11:30:00.000+00:00,feeder,,L3 Active Power,kW,0.06
917625,Old Roman Road Ancaster,2024-03-11T11:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
917625,Old Roman Road Ancaster,2024-03-11T11:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-11T11:30:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-11T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T11:30:00.000+00:00,transformer,,Temperature,C,17.4
917625,Old Roman Road Ancaster,2024-03-11T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
917625,Old Roman Road Ancaster,2024-03-11T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
917625,Old Roman Road Ancaster,2024-03-11T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
917625,Old Roman Road Ancaster,2024-03-11T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
917625,Old Roman Road Ancaster,2024-03-11T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
917625,Old Roman Road Ancaster,2024-03-11T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
917625,Old Roman Road Ancaster,2024-03-11T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.11
917625,Old Roman Road Ancaster,2024-03-11T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.2
917625,Old Roman Road Ancaster,2024-03-11T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.51
917625,Old Roman Road Ancaster,2024-03-11T11:30:00.000+00:00,busbar,,L3 Active Power,kW,12.1
917625,Old Roman Road Ancaster,2024-03-11T11:30:00.000+00:00,busbar,,L2 Active Power,kW,6.05
917625,Old Roman Road Ancaster,2024-03-11T11:30:00.000+00:00,busbar,,L1 Active Power,kW,6.99
917625,Old Roman Road Ancaster,2024-03-11T11:30:00.000+00:00,busbar,,N Current (RMS),A,33.4
917625,Old Roman Road Ancaster,2024-03-11T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
917625,Old Roman Road Ancaster,2024-03-11T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
917625,Old Roman Road Ancaster,2024-03-11T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
917625,Old Roman Road Ancaster,2024-03-11T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
917625,Old Roman Road Ancaster,2024-03-11T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
917625,Old Roman Road Ancaster,2024-03-11T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
917625,Old Roman Road Ancaster,2024-03-11T11:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
917625,Old Roman Road Ancaster,2024-03-11T11:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-11T11:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
917625,Old Roman Road Ancaster,2024-03-11T11:20:00.000+00:00,feeder,,N Current (RMS),A,3.0
917625,Old Roman Road Ancaster,2024-03-11T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-11T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
917625,Old Roman Road Ancaster,2024-03-11T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.55
917625,Old Roman Road Ancaster,2024-03-11T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.77
917625,Old Roman Road Ancaster,2024-03-11T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.9
917625,Old Roman Road Ancaster,2024-03-11T11:20:00.000+00:00,feeder,,L3 Active Power,kW,13.16
917625,Old Roman Road Ancaster,2024-03-11T11:20:00.000+00:00,feeder,,L2 Active Power,kW,8.16
917625,Old Roman Road Ancaster,2024-03-11T11:20:00.000+00:00,feeder,,L1 Active Power,kW,7.22
917625,Old Roman Road Ancaster,2024-03-11T11:20:00.000+00:00,feeder,,N Current (RMS),A,32.0
917625,Old Roman Road Ancaster,2024-03-11T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,56.5
917625,Old Roman Road Ancaster,2024-03-11T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,35.7
917625,Old Roman Road Ancaster,2024-03-11T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,31.2
917625,Old Roman Road Ancaster,2024-03-11T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-11T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
917625,Old Roman Road Ancaster,2024-03-11T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
917625,Old Roman Road Ancaster,2024-03-11T11:20:00.000+00:00,feeder,,L3 Active Power,kW,0.05
917625,Old Roman Road Ancaster,2024-03-11T11:20:00.000+00:00,feeder,,L2 Active Power,kW,0.06
917625,Old Roman Road Ancaster,2024-03-11T11:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-11T11:20:00.000+00:00,feeder,,N Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-11T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
917625,Old Roman Road Ancaster,2024-03-11T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-11T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
917625,Old Roman Road Ancaster,2024-03-11T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
917625,Old Roman Road Ancaster,2024-03-11T11:20:00.000+00:00,feeder,,L3 Active Power,kW,0.06
917625,Old Roman Road Ancaster,2024-03-11T11:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
917625,Old Roman Road Ancaster,2024-03-11T11:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
917625,Old Roman Road Ancaster,2024-03-11T11:20:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-11T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T11:20:00.000+00:00,transformer,,Temperature,C,17.4
917625,Old Roman Road Ancaster,2024-03-11T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
917625,Old Roman Road Ancaster,2024-03-11T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
917625,Old Roman Road Ancaster,2024-03-11T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
917625,Old Roman Road Ancaster,2024-03-11T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
917625,Old Roman Road Ancaster,2024-03-11T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
917625,Old Roman Road Ancaster,2024-03-11T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
917625,Old Roman Road Ancaster,2024-03-11T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.55
917625,Old Roman Road Ancaster,2024-03-11T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.67
917625,Old Roman Road Ancaster,2024-03-11T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.82
917625,Old Roman Road Ancaster,2024-03-11T11:20:00.000+00:00,busbar,,L3 Active Power,kW,13.24
917625,Old Roman Road Ancaster,2024-03-11T11:20:00.000+00:00,busbar,,L2 Active Power,kW,8.2
917625,Old Roman Road Ancaster,2024-03-11T11:20:00.000+00:00,busbar,,L1 Active Power,kW,7.15
917625,Old Roman Road Ancaster,2024-03-11T11:20:00.000+00:00,busbar,,N Current (RMS),A,33.3
917625,Old Roman Road Ancaster,2024-03-11T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
917625,Old Roman Road Ancaster,2024-03-11T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
917625,Old Roman Road Ancaster,2024-03-11T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.9
917625,Old Roman Road Ancaster,2024-03-11T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-11T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
917625,Old Roman Road Ancaster,2024-03-11T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
917625,Old Roman Road Ancaster,2024-03-11T11:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
917625,Old Roman Road Ancaster,2024-03-11T11:10:00.000+00:00,feeder,,L2 Active Power,kW,0.04
917625,Old Roman Road Ancaster,2024-03-11T11:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
917625,Old Roman Road Ancaster,2024-03-11T11:10:00.000+00:00,feeder,,N Current (RMS),A,3.0
917625,Old Roman Road Ancaster,2024-03-11T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-11T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
917625,Old Roman Road Ancaster,2024-03-11T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.27
917625,Old Roman Road Ancaster,2024-03-11T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.26
917625,Old Roman Road Ancaster,2024-03-11T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.41
917625,Old Roman Road Ancaster,2024-03-11T11:10:00.000+00:00,feeder,,L3 Active Power,kW,12.78
