Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
917625,Old Roman Road Ancaster,2024-03-11T11:10:00.000+00:00,feeder,,L2 Active Power,kW,6.57
917625,Old Roman Road Ancaster,2024-03-11T11:10:00.000+00:00,feeder,,L1 Active Power,kW,5.97
917625,Old Roman Road Ancaster,2024-03-11T11:10:00.000+00:00,feeder,,N Current (RMS),A,35.9
917625,Old Roman Road Ancaster,2024-03-11T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,55.2
917625,Old Roman Road Ancaster,2024-03-11T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,28.6
917625,Old Roman Road Ancaster,2024-03-11T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,26.5
917625,Old Roman Road Ancaster,2024-03-11T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-11T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
917625,Old Roman Road Ancaster,2024-03-11T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
917625,Old Roman Road Ancaster,2024-03-11T11:10:00.000+00:00,feeder,,L3 Active Power,kW,0.05
917625,Old Roman Road Ancaster,2024-03-11T11:10:00.000+00:00,feeder,,L2 Active Power,kW,0.07
917625,Old Roman Road Ancaster,2024-03-11T11:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-11T11:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
917625,Old Roman Road Ancaster,2024-03-11T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
917625,Old Roman Road Ancaster,2024-03-11T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-11T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
917625,Old Roman Road Ancaster,2024-03-11T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
917625,Old Roman Road Ancaster,2024-03-11T11:10:00.000+00:00,feeder,,L3 Active Power,kW,0.07
917625,Old Roman Road Ancaster,2024-03-11T11:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
917625,Old Roman Road Ancaster,2024-03-11T11:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
917625,Old Roman Road Ancaster,2024-03-11T11:10:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-11T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T11:10:00.000+00:00,transformer,,Temperature,C,17.3
917625,Old Roman Road Ancaster,2024-03-11T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
917625,Old Roman Road Ancaster,2024-03-11T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
917625,Old Roman Road Ancaster,2024-03-11T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
917625,Old Roman Road Ancaster,2024-03-11T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
917625,Old Roman Road Ancaster,2024-03-11T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
917625,Old Roman Road Ancaster,2024-03-11T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
917625,Old Roman Road Ancaster,2024-03-11T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.27
917625,Old Roman Road Ancaster,2024-03-11T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.16
917625,Old Roman Road Ancaster,2024-03-11T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
917625,Old Roman Road Ancaster,2024-03-11T11:10:00.000+00:00,busbar,,L3 Active Power,kW,12.86
917625,Old Roman Road Ancaster,2024-03-11T11:10:00.000+00:00,busbar,,L2 Active Power,kW,6.63
917625,Old Roman Road Ancaster,2024-03-11T11:10:00.000+00:00,busbar,,L1 Active Power,kW,5.91
917625,Old Roman Road Ancaster,2024-03-11T11:10:00.000+00:00,busbar,,N Current (RMS),A,37.5
917625,Old Roman Road Ancaster,2024-03-11T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
917625,Old Roman Road Ancaster,2024-03-11T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.8
917625,Old Roman Road Ancaster,2024-03-11T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.2
917625,Old Roman Road Ancaster,2024-03-11T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
917625,Old Roman Road Ancaster,2024-03-11T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
917625,Old Roman Road Ancaster,2024-03-11T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
917625,Old Roman Road Ancaster,2024-03-11T11:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
917625,Old Roman Road Ancaster,2024-03-11T11:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-11T11:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.09
917625,Old Roman Road Ancaster,2024-03-11T11:00:00.000+00:00,feeder,,N Current (RMS),A,3.0
917625,Old Roman Road Ancaster,2024-03-11T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-11T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
917625,Old Roman Road Ancaster,2024-03-11T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.02
917625,Old Roman Road Ancaster,2024-03-11T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.46
917625,Old Roman Road Ancaster,2024-03-11T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
917625,Old Roman Road Ancaster,2024-03-11T11:00:00.000+00:00,feeder,,L3 Active Power,kW,12.34
917625,Old Roman Road Ancaster,2024-03-11T11:00:00.000+00:00,feeder,,L2 Active Power,kW,10.18
917625,Old Roman Road Ancaster,2024-03-11T11:00:00.000+00:00,feeder,,L1 Active Power,kW,5.97
917625,Old Roman Road Ancaster,2024-03-11T11:00:00.000+00:00,feeder,,N Current (RMS),A,31.4
917625,Old Roman Road Ancaster,2024-03-11T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,53.1
917625,Old Roman Road Ancaster,2024-03-11T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,43.6
917625,Old Roman Road Ancaster,2024-03-11T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,26.2
917625,Old Roman Road Ancaster,2024-03-11T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-11T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
917625,Old Roman Road Ancaster,2024-03-11T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
917625,Old Roman Road Ancaster,2024-03-11T11:00:00.000+00:00,feeder,,L3 Active Power,kW,0.04
917625,Old Roman Road Ancaster,2024-03-11T11:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-11T11:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-11T11:00:00.000+00:00,feeder,,N Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-11T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
917625,Old Roman Road Ancaster,2024-03-11T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-11T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
917625,Old Roman Road Ancaster,2024-03-11T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-11T11:00:00.000+00:00,feeder,,L3 Active Power,kW,0.05
917625,Old Roman Road Ancaster,2024-03-11T11:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
917625,Old Roman Road Ancaster,2024-03-11T11:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
917625,Old Roman Road Ancaster,2024-03-11T11:00:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-11T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T11:00:00.000+00:00,transformer,,Temperature,C,17.3
917625,Old Roman Road Ancaster,2024-03-11T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
917625,Old Roman Road Ancaster,2024-03-11T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
917625,Old Roman Road Ancaster,2024-03-11T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
917625,Old Roman Road Ancaster,2024-03-11T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
917625,Old Roman Road Ancaster,2024-03-11T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
917625,Old Roman Road Ancaster,2024-03-11T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
917625,Old Roman Road Ancaster,2024-03-11T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
917625,Old Roman Road Ancaster,2024-03-11T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.35
917625,Old Roman Road Ancaster,2024-03-11T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
917625,Old Roman Road Ancaster,2024-03-11T11:00:00.000+00:00,busbar,,L3 Active Power,kW,12.41
917625,Old Roman Road Ancaster,2024-03-11T11:00:00.000+00:00,busbar,,L2 Active Power,kW,10.17
917625,Old Roman Road Ancaster,2024-03-11T11:00:00.000+00:00,busbar,,L1 Active Power,kW,5.88
917625,Old Roman Road Ancaster,2024-03-11T11:00:00.000+00:00,busbar,,N Current (RMS),A,33.2
917625,Old Roman Road Ancaster,2024-03-11T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
917625,Old Roman Road Ancaster,2024-03-11T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
917625,Old Roman Road Ancaster,2024-03-11T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.9
917625,Old Roman Road Ancaster,2024-03-11T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
917625,Old Roman Road Ancaster,2024-03-11T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
917625,Old Roman Road Ancaster,2024-03-11T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
917625,Old Roman Road Ancaster,2024-03-11T10:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
917625,Old Roman Road Ancaster,2024-03-11T10:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-11T10:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
917625,Old Roman Road Ancaster,2024-03-11T10:50:00.000+00:00,feeder,,N Current (RMS),A,3.9
917625,Old Roman Road Ancaster,2024-03-11T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-11T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
917625,Old Roman Road Ancaster,2024-03-11T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.26
917625,Old Roman Road Ancaster,2024-03-11T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.54
917625,Old Roman Road Ancaster,2024-03-11T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.36
917625,Old Roman Road Ancaster,2024-03-11T10:50:00.000+00:00,feeder,,L3 Active Power,kW,12.32
917625,Old Roman Road Ancaster,2024-03-11T10:50:00.000+00:00,feeder,,L2 Active Power,kW,7.64
917625,Old Roman Road Ancaster,2024-03-11T10:50:00.000+00:00,feeder,,L1 Active Power,kW,6.02
917625,Old Roman Road Ancaster,2024-03-11T10:50:00.000+00:00,feeder,,N Current (RMS),A,33.2
917625,Old Roman Road Ancaster,2024-03-11T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,52.9
917625,Old Roman Road Ancaster,2024-03-11T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,33.0
917625,Old Roman Road Ancaster,2024-03-11T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,26.1
917625,Old Roman Road Ancaster,2024-03-11T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-11T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
917625,Old Roman Road Ancaster,2024-03-11T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
917625,Old Roman Road Ancaster,2024-03-11T10:50:00.000+00:00,feeder,,L3 Active Power,kW,0.05
917625,Old Roman Road Ancaster,2024-03-11T10:50:00.000+00:00,feeder,,L2 Active Power,kW,0.06
917625,Old Roman Road Ancaster,2024-03-11T10:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-11T10:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
917625,Old Roman Road Ancaster,2024-03-11T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
917625,Old Roman Road Ancaster,2024-03-11T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-11T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
917625,Old Roman Road Ancaster,2024-03-11T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
917625,Old Roman Road Ancaster,2024-03-11T10:50:00.000+00:00,feeder,,L3 Active Power,kW,0.06
917625,Old Roman Road Ancaster,2024-03-11T10:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
917625,Old Roman Road Ancaster,2024-03-11T10:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
917625,Old Roman Road Ancaster,2024-03-11T10:50:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-11T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T10:50:00.000+00:00,transformer,,Temperature,C,17.2
917625,Old Roman Road Ancaster,2024-03-11T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
917625,Old Roman Road Ancaster,2024-03-11T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
917625,Old Roman Road Ancaster,2024-03-11T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
917625,Old Roman Road Ancaster,2024-03-11T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
917625,Old Roman Road Ancaster,2024-03-11T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
917625,Old Roman Road Ancaster,2024-03-11T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
917625,Old Roman Road Ancaster,2024-03-11T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.26
917625,Old Roman Road Ancaster,2024-03-11T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.44
917625,Old Roman Road Ancaster,2024-03-11T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
917625,Old Roman Road Ancaster,2024-03-11T10:50:00.000+00:00,busbar,,L3 Active Power,kW,12.39
917625,Old Roman Road Ancaster,2024-03-11T10:50:00.000+00:00,busbar,,L2 Active Power,kW,7.68
917625,Old Roman Road Ancaster,2024-03-11T10:50:00.000+00:00,busbar,,L1 Active Power,kW,5.95
917625,Old Roman Road Ancaster,2024-03-11T10:50:00.000+00:00,busbar,,N Current (RMS),A,34.0
917625,Old Roman Road Ancaster,2024-03-11T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
917625,Old Roman Road Ancaster,2024-03-11T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
917625,Old Roman Road Ancaster,2024-03-11T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.9
917625,Old Roman Road Ancaster,2024-03-11T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
917625,Old Roman Road Ancaster,2024-03-11T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
917625,Old Roman Road Ancaster,2024-03-11T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
917625,Old Roman Road Ancaster,2024-03-11T10:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
917625,Old Roman Road Ancaster,2024-03-11T10:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-11T10:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
917625,Old Roman Road Ancaster,2024-03-11T10:40:00.000+00:00,feeder,,N Current (RMS),A,2.5
917625,Old Roman Road Ancaster,2024-03-11T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
917625,Old Roman Road Ancaster,2024-03-11T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.53
917625,Old Roman Road Ancaster,2024-03-11T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.99
917625,Old Roman Road Ancaster,2024-03-11T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.52
917625,Old Roman Road Ancaster,2024-03-11T10:40:00.000+00:00,feeder,,L3 Active Power,kW,11.15
917625,Old Roman Road Ancaster,2024-03-11T10:40:00.000+00:00,feeder,,L2 Active Power,kW,7.9
917625,Old Roman Road Ancaster,2024-03-11T10:40:00.000+00:00,feeder,,L1 Active Power,kW,7.63
917625,Old Roman Road Ancaster,2024-03-11T10:40:00.000+00:00,feeder,,N Current (RMS),A,27.7
917625,Old Roman Road Ancaster,2024-03-11T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,48.1
917625,Old Roman Road Ancaster,2024-03-11T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,34.5
917625,Old Roman Road Ancaster,2024-03-11T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,33.1
917625,Old Roman Road Ancaster,2024-03-11T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-11T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
917625,Old Roman Road Ancaster,2024-03-11T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
917625,Old Roman Road Ancaster,2024-03-11T10:40:00.000+00:00,feeder,,L3 Active Power,kW,0.04
917625,Old Roman Road Ancaster,2024-03-11T10:40:00.000+00:00,feeder,,L2 Active Power,kW,0.06
917625,Old Roman Road Ancaster,2024-03-11T10:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-11T10:40:00.000+00:00,feeder,,N Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-11T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
917625,Old Roman Road Ancaster,2024-03-11T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-11T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
917625,Old Roman Road Ancaster,2024-03-11T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-11T10:40:00.000+00:00,feeder,,L3 Active Power,kW,0.05
917625,Old Roman Road Ancaster,2024-03-11T10:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
917625,Old Roman Road Ancaster,2024-03-11T10:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-11T10:40:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-11T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T10:40:00.000+00:00,transformer,,Temperature,C,17.2
917625,Old Roman Road Ancaster,2024-03-11T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
917625,Old Roman Road Ancaster,2024-03-11T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
917625,Old Roman Road Ancaster,2024-03-11T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
917625,Old Roman Road Ancaster,2024-03-11T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
917625,Old Roman Road Ancaster,2024-03-11T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
917625,Old Roman Road Ancaster,2024-03-11T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
917625,Old Roman Road Ancaster,2024-03-11T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.53
917625,Old Roman Road Ancaster,2024-03-11T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.91
917625,Old Roman Road Ancaster,2024-03-11T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.46
917625,Old Roman Road Ancaster,2024-03-11T10:40:00.000+00:00,busbar,,L3 Active Power,kW,11.22
917625,Old Roman Road Ancaster,2024-03-11T10:40:00.000+00:00,busbar,,L2 Active Power,kW,7.92
917625,Old Roman Road Ancaster,2024-03-11T10:40:00.000+00:00,busbar,,L1 Active Power,kW,7.59
917625,Old Roman Road Ancaster,2024-03-11T10:40:00.000+00:00,busbar,,N Current (RMS),A,28.3
917625,Old Roman Road Ancaster,2024-03-11T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
917625,Old Roman Road Ancaster,2024-03-11T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
917625,Old Roman Road Ancaster,2024-03-11T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.9
917625,Old Roman Road Ancaster,2024-03-11T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-11T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
917625,Old Roman Road Ancaster,2024-03-11T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
917625,Old Roman Road Ancaster,2024-03-11T10:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
917625,Old Roman Road Ancaster,2024-03-11T10:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-11T10:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
917625,Old Roman Road Ancaster,2024-03-11T10:30:00.000+00:00,feeder,,N Current (RMS),A,3.6
917625,Old Roman Road Ancaster,2024-03-11T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
917625,Old Roman Road Ancaster,2024-03-11T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.17
917625,Old Roman Road Ancaster,2024-03-11T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.56
917625,Old Roman Road Ancaster,2024-03-11T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.49
917625,Old Roman Road Ancaster,2024-03-11T10:30:00.000+00:00,feeder,,L3 Active Power,kW,10.85
917625,Old Roman Road Ancaster,2024-03-11T10:30:00.000+00:00,feeder,,L2 Active Power,kW,6.95
917625,Old Roman Road Ancaster,2024-03-11T10:30:00.000+00:00,feeder,,L1 Active Power,kW,6.81
917625,Old Roman Road Ancaster,2024-03-11T10:30:00.000+00:00,feeder,,N Current (RMS),A,28.6
917625,Old Roman Road Ancaster,2024-03-11T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,47.0
917625,Old Roman Road Ancaster,2024-03-11T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,30.3
917625,Old Roman Road Ancaster,2024-03-11T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,29.2
917625,Old Roman Road Ancaster,2024-03-11T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-11T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
917625,Old Roman Road Ancaster,2024-03-11T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
917625,Old Roman Road Ancaster,2024-03-11T10:30:00.000+00:00,feeder,,L3 Active Power,kW,0.04
917625,Old Roman Road Ancaster,2024-03-11T10:30:00.000+00:00,feeder,,L2 Active Power,kW,0.06
917625,Old Roman Road Ancaster,2024-03-11T10:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-11T10:30:00.000+00:00,feeder,,N Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-11T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
917625,Old Roman Road Ancaster,2024-03-11T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-11T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
917625,Old Roman Road Ancaster,2024-03-11T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-11T10:30:00.000+00:00,feeder,,L3 Active Power,kW,0.05
917625,Old Roman Road Ancaster,2024-03-11T10:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
917625,Old Roman Road Ancaster,2024-03-11T10:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-11T10:30:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-11T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T10:30:00.000+00:00,transformer,,Temperature,C,17.2
917625,Old Roman Road Ancaster,2024-03-11T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
917625,Old Roman Road Ancaster,2024-03-11T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
917625,Old Roman Road Ancaster,2024-03-11T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
917625,Old Roman Road Ancaster,2024-03-11T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
917625,Old Roman Road Ancaster,2024-03-11T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
917625,Old Roman Road Ancaster,2024-03-11T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
917625,Old Roman Road Ancaster,2024-03-11T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.17
917625,Old Roman Road Ancaster,2024-03-11T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.49
917625,Old Roman Road Ancaster,2024-03-11T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.42
917625,Old Roman Road Ancaster,2024-03-11T10:30:00.000+00:00,busbar,,L3 Active Power,kW,10.91
917625,Old Roman Road Ancaster,2024-03-11T10:30:00.000+00:00,busbar,,L2 Active Power,kW,6.98
917625,Old Roman Road Ancaster,2024-03-11T10:30:00.000+00:00,busbar,,L1 Active Power,kW,6.76
917625,Old Roman Road Ancaster,2024-03-11T10:30:00.000+00:00,busbar,,N Current (RMS),A,28.6
917625,Old Roman Road Ancaster,2024-03-11T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
917625,Old Roman Road Ancaster,2024-03-11T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.3
917625,Old Roman Road Ancaster,2024-03-11T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
917625,Old Roman Road Ancaster,2024-03-11T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-11T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
917625,Old Roman Road Ancaster,2024-03-11T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
917625,Old Roman Road Ancaster,2024-03-11T10:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
917625,Old Roman Road Ancaster,2024-03-11T10:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-11T10:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
917625,Old Roman Road Ancaster,2024-03-11T10:20:00.000+00:00,feeder,,N Current (RMS),A,2.3
917625,Old Roman Road Ancaster,2024-03-11T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-11T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.15
917625,Old Roman Road Ancaster,2024-03-11T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.74
917625,Old Roman Road Ancaster,2024-03-11T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.46
917625,Old Roman Road Ancaster,2024-03-11T10:20:00.000+00:00,feeder,,L3 Active Power,kW,10.58
917625,Old Roman Road Ancaster,2024-03-11T10:20:00.000+00:00,feeder,,L2 Active Power,kW,7.38
917625,Old Roman Road Ancaster,2024-03-11T10:20:00.000+00:00,feeder,,L1 Active Power,kW,7.48
917625,Old Roman Road Ancaster,2024-03-11T10:20:00.000+00:00,feeder,,N Current (RMS),A,25.4
917625,Old Roman Road Ancaster,2024-03-11T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,45.8
917625,Old Roman Road Ancaster,2024-03-11T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,32.3
917625,Old Roman Road Ancaster,2024-03-11T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,32.1
917625,Old Roman Road Ancaster,2024-03-11T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-11T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
917625,Old Roman Road Ancaster,2024-03-11T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
917625,Old Roman Road Ancaster,2024-03-11T10:20:00.000+00:00,feeder,,L3 Active Power,kW,0.04
917625,Old Roman Road Ancaster,2024-03-11T10:20:00.000+00:00,feeder,,L2 Active Power,kW,0.06
917625,Old Roman Road Ancaster,2024-03-11T10:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-11T10:20:00.000+00:00,feeder,,N Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-11T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
917625,Old Roman Road Ancaster,2024-03-11T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-11T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
917625,Old Roman Road Ancaster,2024-03-11T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-11T10:20:00.000+00:00,feeder,,L3 Active Power,kW,0.04
917625,Old Roman Road Ancaster,2024-03-11T10:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
917625,Old Roman Road Ancaster,2024-03-11T10:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-11T10:20:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-11T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T10:20:00.000+00:00,transformer,,Temperature,C,17.1
917625,Old Roman Road Ancaster,2024-03-11T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
917625,Old Roman Road Ancaster,2024-03-11T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
917625,Old Roman Road Ancaster,2024-03-11T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
917625,Old Roman Road Ancaster,2024-03-11T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
917625,Old Roman Road Ancaster,2024-03-11T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
917625,Old Roman Road Ancaster,2024-03-11T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
917625,Old Roman Road Ancaster,2024-03-11T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.15
917625,Old Roman Road Ancaster,2024-03-11T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.67
917625,Old Roman Road Ancaster,2024-03-11T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.4
917625,Old Roman Road Ancaster,2024-03-11T10:20:00.000+00:00,busbar,,L3 Active Power,kW,10.64
917625,Old Roman Road Ancaster,2024-03-11T10:20:00.000+00:00,busbar,,L2 Active Power,kW,7.41
917625,Old Roman Road Ancaster,2024-03-11T10:20:00.000+00:00,busbar,,L1 Active Power,kW,7.44
917625,Old Roman Road Ancaster,2024-03-11T10:20:00.000+00:00,busbar,,N Current (RMS),A,27.2
917625,Old Roman Road Ancaster,2024-03-11T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
917625,Old Roman Road Ancaster,2024-03-11T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.3
917625,Old Roman Road Ancaster,2024-03-11T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.9
917625,Old Roman Road Ancaster,2024-03-11T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-11T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
917625,Old Roman Road Ancaster,2024-03-11T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
917625,Old Roman Road Ancaster,2024-03-11T10:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
917625,Old Roman Road Ancaster,2024-03-11T10:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-11T10:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
917625,Old Roman Road Ancaster,2024-03-11T10:10:00.000+00:00,feeder,,N Current (RMS),A,3.1
917625,Old Roman Road Ancaster,2024-03-11T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-11T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.93
917625,Old Roman Road Ancaster,2024-03-11T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.52
917625,Old Roman Road Ancaster,2024-03-11T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.49
917625,Old Roman Road Ancaster,2024-03-11T10:10:00.000+00:00,feeder,,L3 Active Power,kW,9.78
917625,Old Roman Road Ancaster,2024-03-11T10:10:00.000+00:00,feeder,,L2 Active Power,kW,6.2
917625,Old Roman Road Ancaster,2024-03-11T10:10:00.000+00:00,feeder,,L1 Active Power,kW,6.75
917625,Old Roman Road Ancaster,2024-03-11T10:10:00.000+00:00,feeder,,N Current (RMS),A,24.6
917625,Old Roman Road Ancaster,2024-03-11T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,42.4
917625,Old Roman Road Ancaster,2024-03-11T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,27.2
917625,Old Roman Road Ancaster,2024-03-11T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,28.8
917625,Old Roman Road Ancaster,2024-03-11T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-11T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
917625,Old Roman Road Ancaster,2024-03-11T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
917625,Old Roman Road Ancaster,2024-03-11T10:10:00.000+00:00,feeder,,L3 Active Power,kW,0.04
917625,Old Roman Road Ancaster,2024-03-11T10:10:00.000+00:00,feeder,,L2 Active Power,kW,0.05
917625,Old Roman Road Ancaster,2024-03-11T10:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-11T10:10:00.000+00:00,feeder,,N Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-11T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-11T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-11T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
917625,Old Roman Road Ancaster,2024-03-11T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-11T10:10:00.000+00:00,feeder,,L3 Active Power,kW,0.04
917625,Old Roman Road Ancaster,2024-03-11T10:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
917625,Old Roman Road Ancaster,2024-03-11T10:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-11T10:10:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T10:10:00.000+00:00,transformer,,Temperature,C,17.1
917625,Old Roman Road Ancaster,2024-03-11T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
917625,Old Roman Road Ancaster,2024-03-11T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
917625,Old Roman Road Ancaster,2024-03-11T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
917625,Old Roman Road Ancaster,2024-03-11T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
917625,Old Roman Road Ancaster,2024-03-11T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
917625,Old Roman Road Ancaster,2024-03-11T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
917625,Old Roman Road Ancaster,2024-03-11T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.93
917625,Old Roman Road Ancaster,2024-03-11T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.46
917625,Old Roman Road Ancaster,2024-03-11T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.42
917625,Old Roman Road Ancaster,2024-03-11T10:10:00.000+00:00,busbar,,L3 Active Power,kW,9.83
917625,Old Roman Road Ancaster,2024-03-11T10:10:00.000+00:00,busbar,,L2 Active Power,kW,6.24
917625,Old Roman Road Ancaster,2024-03-11T10:10:00.000+00:00,busbar,,L1 Active Power,kW,6.72
917625,Old Roman Road Ancaster,2024-03-11T10:10:00.000+00:00,busbar,,N Current (RMS),A,26.0
917625,Old Roman Road Ancaster,2024-03-11T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
917625,Old Roman Road Ancaster,2024-03-11T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.3
917625,Old Roman Road Ancaster,2024-03-11T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.7
917625,Old Roman Road Ancaster,2024-03-11T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-11T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
917625,Old Roman Road Ancaster,2024-03-11T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
917625,Old Roman Road Ancaster,2024-03-11T10:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
917625,Old Roman Road Ancaster,2024-03-11T10:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-11T10:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
917625,Old Roman Road Ancaster,2024-03-11T10:00:00.000+00:00,feeder,,N Current (RMS),A,3.1
917625,Old Roman Road Ancaster,2024-03-11T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-11T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.72
917625,Old Roman Road Ancaster,2024-03-11T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.4
917625,Old Roman Road Ancaster,2024-03-11T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.48
917625,Old Roman Road Ancaster,2024-03-11T10:00:00.000+00:00,feeder,,L3 Active Power,kW,10.52
917625,Old Roman Road Ancaster,2024-03-11T10:00:00.000+00:00,feeder,,L2 Active Power,kW,6.72
917625,Old Roman Road Ancaster,2024-03-11T10:00:00.000+00:00,feeder,,L1 Active Power,kW,8.86
917625,Old Roman Road Ancaster,2024-03-11T10:00:00.000+00:00,feeder,,N Current (RMS),A,25.2
917625,Old Roman Road Ancaster,2024-03-11T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,45.1
917625,Old Roman Road Ancaster,2024-03-11T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,29.5
917625,Old Roman Road Ancaster,2024-03-11T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,37.6
917625,Old Roman Road Ancaster,2024-03-11T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-11T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
917625,Old Roman Road Ancaster,2024-03-11T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
917625,Old Roman Road Ancaster,2024-03-11T10:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-11T10:00:00.000+00:00,feeder,,L2 Active Power,kW,0.06
917625,Old Roman Road Ancaster,2024-03-11T10:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-11T10:00:00.000+00:00,feeder,,N Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-11T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-11T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
917625,Old Roman Road Ancaster,2024-03-11T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
917625,Old Roman Road Ancaster,2024-03-11T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-11T10:00:00.000+00:00,feeder,,L3 Active Power,kW,0.04
917625,Old Roman Road Ancaster,2024-03-11T10:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
917625,Old Roman Road Ancaster,2024-03-11T10:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-11T10:00:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-11T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T10:00:00.000+00:00,transformer,,Temperature,C,17.1
917625,Old Roman Road Ancaster,2024-03-11T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
917625,Old Roman Road Ancaster,2024-03-11T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
917625,Old Roman Road Ancaster,2024-03-11T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
917625,Old Roman Road Ancaster,2024-03-11T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
917625,Old Roman Road Ancaster,2024-03-11T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
917625,Old Roman Road Ancaster,2024-03-11T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
917625,Old Roman Road Ancaster,2024-03-11T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.72
917625,Old Roman Road Ancaster,2024-03-11T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.35
917625,Old Roman Road Ancaster,2024-03-11T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.41
917625,Old Roman Road Ancaster,2024-03-11T10:00:00.000+00:00,busbar,,L3 Active Power,kW,10.57
917625,Old Roman Road Ancaster,2024-03-11T10:00:00.000+00:00,busbar,,L2 Active Power,kW,6.77
917625,Old Roman Road Ancaster,2024-03-11T10:00:00.000+00:00,busbar,,L1 Active Power,kW,8.84
917625,Old Roman Road Ancaster,2024-03-11T10:00:00.000+00:00,busbar,,N Current (RMS),A,27.2
917625,Old Roman Road Ancaster,2024-03-11T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
917625,Old Roman Road Ancaster,2024-03-11T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
917625,Old Roman Road Ancaster,2024-03-11T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
917625,Old Roman Road Ancaster,2024-03-11T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-11T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
917625,Old Roman Road Ancaster,2024-03-11T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
917625,Old Roman Road Ancaster,2024-03-11T09:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
917625,Old Roman Road Ancaster,2024-03-11T09:50:00.000+00:00,feeder,,L2 Active Power,kW,0.05
917625,Old Roman Road Ancaster,2024-03-11T09:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
917625,Old Roman Road Ancaster,2024-03-11T09:50:00.000+00:00,feeder,,N Current (RMS),A,3.2
917625,Old Roman Road Ancaster,2024-03-11T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
917625,Old Roman Road Ancaster,2024-03-11T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.24
917625,Old Roman Road Ancaster,2024-03-11T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.63
917625,Old Roman Road Ancaster,2024-03-11T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.78
917625,Old Roman Road Ancaster,2024-03-11T09:50:00.000+00:00,feeder,,L3 Active Power,kW,11.34
917625,Old Roman Road Ancaster,2024-03-11T09:50:00.000+00:00,feeder,,L2 Active Power,kW,6.19
917625,Old Roman Road Ancaster,2024-03-11T09:50:00.000+00:00,feeder,,L1 Active Power,kW,8.07
917625,Old Roman Road Ancaster,2024-03-11T09:50:00.000+00:00,feeder,,N Current (RMS),A,27.8
917625,Old Roman Road Ancaster,2024-03-11T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,48.8
917625,Old Roman Road Ancaster,2024-03-11T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,27.2
917625,Old Roman Road Ancaster,2024-03-11T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,34.4
917625,Old Roman Road Ancaster,2024-03-11T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-11T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
917625,Old Roman Road Ancaster,2024-03-11T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
917625,Old Roman Road Ancaster,2024-03-11T09:50:00.000+00:00,feeder,,L3 Active Power,kW,0.04
917625,Old Roman Road Ancaster,2024-03-11T09:50:00.000+00:00,feeder,,L2 Active Power,kW,0.07
917625,Old Roman Road Ancaster,2024-03-11T09:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-11T09:50:00.000+00:00,feeder,,N Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-11T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
917625,Old Roman Road Ancaster,2024-03-11T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
917625,Old Roman Road Ancaster,2024-03-11T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
917625,Old Roman Road Ancaster,2024-03-11T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
917625,Old Roman Road Ancaster,2024-03-11T09:50:00.000+00:00,feeder,,L3 Active Power,kW,0.05
917625,Old Roman Road Ancaster,2024-03-11T09:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
917625,Old Roman Road Ancaster,2024-03-11T09:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-11T09:50:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-11T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T09:50:00.000+00:00,transformer,,Temperature,C,17.0
917625,Old Roman Road Ancaster,2024-03-11T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
917625,Old Roman Road Ancaster,2024-03-11T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
917625,Old Roman Road Ancaster,2024-03-11T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
917625,Old Roman Road Ancaster,2024-03-11T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
917625,Old Roman Road Ancaster,2024-03-11T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
917625,Old Roman Road Ancaster,2024-03-11T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
917625,Old Roman Road Ancaster,2024-03-11T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.25
917625,Old Roman Road Ancaster,2024-03-11T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.57
917625,Old Roman Road Ancaster,2024-03-11T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.7
917625,Old Roman Road Ancaster,2024-03-11T09:50:00.000+00:00,busbar,,L3 Active Power,kW,11.4
917625,Old Roman Road Ancaster,2024-03-11T09:50:00.000+00:00,busbar,,L2 Active Power,kW,6.25
917625,Old Roman Road Ancaster,2024-03-11T09:50:00.000+00:00,busbar,,L1 Active Power,kW,8.04
917625,Old Roman Road Ancaster,2024-03-11T09:50:00.000+00:00,busbar,,N Current (RMS),A,30.0
917625,Old Roman Road Ancaster,2024-03-11T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
917625,Old Roman Road Ancaster,2024-03-11T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.3
917625,Old Roman Road Ancaster,2024-03-11T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
917625,Old Roman Road Ancaster,2024-03-11T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-11T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-11T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
917625,Old Roman Road Ancaster,2024-03-11T09:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
917625,Old Roman Road Ancaster,2024-03-11T09:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-11T09:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
917625,Old Roman Road Ancaster,2024-03-11T09:40:00.000+00:00,feeder,,N Current (RMS),A,3.0
917625,Old Roman Road Ancaster,2024-03-11T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-11T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.76
917625,Old Roman Road Ancaster,2024-03-11T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.76
