Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
917625,Old Roman Road Ancaster,2024-03-11T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.77
917625,Old Roman Road Ancaster,2024-03-11T09:40:00.000+00:00,feeder,,L3 Active Power,kW,11.0
917625,Old Roman Road Ancaster,2024-03-11T09:40:00.000+00:00,feeder,,L2 Active Power,kW,7.95
917625,Old Roman Road Ancaster,2024-03-11T09:40:00.000+00:00,feeder,,L1 Active Power,kW,9.48
917625,Old Roman Road Ancaster,2024-03-11T09:40:00.000+00:00,feeder,,N Current (RMS),A,25.9
917625,Old Roman Road Ancaster,2024-03-11T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,47.5
917625,Old Roman Road Ancaster,2024-03-11T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,35.1
917625,Old Roman Road Ancaster,2024-03-11T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,41.1
917625,Old Roman Road Ancaster,2024-03-11T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-11T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
917625,Old Roman Road Ancaster,2024-03-11T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
917625,Old Roman Road Ancaster,2024-03-11T09:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-11T09:40:00.000+00:00,feeder,,L2 Active Power,kW,0.06
917625,Old Roman Road Ancaster,2024-03-11T09:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-11T09:40:00.000+00:00,feeder,,N Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-11T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-11T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-11T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
917625,Old Roman Road Ancaster,2024-03-11T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-11T09:40:00.000+00:00,feeder,,L3 Active Power,kW,0.04
917625,Old Roman Road Ancaster,2024-03-11T09:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
917625,Old Roman Road Ancaster,2024-03-11T09:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-11T09:40:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T09:40:00.000+00:00,transformer,,Temperature,C,17.0
917625,Old Roman Road Ancaster,2024-03-11T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
917625,Old Roman Road Ancaster,2024-03-11T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
917625,Old Roman Road Ancaster,2024-03-11T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
917625,Old Roman Road Ancaster,2024-03-11T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
917625,Old Roman Road Ancaster,2024-03-11T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
917625,Old Roman Road Ancaster,2024-03-11T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
917625,Old Roman Road Ancaster,2024-03-11T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.76
917625,Old Roman Road Ancaster,2024-03-11T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.71
917625,Old Roman Road Ancaster,2024-03-11T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.71
917625,Old Roman Road Ancaster,2024-03-11T09:40:00.000+00:00,busbar,,L3 Active Power,kW,11.06
917625,Old Roman Road Ancaster,2024-03-11T09:40:00.000+00:00,busbar,,L2 Active Power,kW,7.98
917625,Old Roman Road Ancaster,2024-03-11T09:40:00.000+00:00,busbar,,L1 Active Power,kW,9.45
917625,Old Roman Road Ancaster,2024-03-11T09:40:00.000+00:00,busbar,,N Current (RMS),A,26.0
917625,Old Roman Road Ancaster,2024-03-11T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
917625,Old Roman Road Ancaster,2024-03-11T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.1
917625,Old Roman Road Ancaster,2024-03-11T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
917625,Old Roman Road Ancaster,2024-03-11T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-11T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
917625,Old Roman Road Ancaster,2024-03-11T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
917625,Old Roman Road Ancaster,2024-03-11T09:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
917625,Old Roman Road Ancaster,2024-03-11T09:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-11T09:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
917625,Old Roman Road Ancaster,2024-03-11T09:30:00.000+00:00,feeder,,N Current (RMS),A,2.9
917625,Old Roman Road Ancaster,2024-03-11T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
917625,Old Roman Road Ancaster,2024-03-11T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.59
917625,Old Roman Road Ancaster,2024-03-11T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.16
917625,Old Roman Road Ancaster,2024-03-11T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.43
917625,Old Roman Road Ancaster,2024-03-11T09:30:00.000+00:00,feeder,,L3 Active Power,kW,12.3
917625,Old Roman Road Ancaster,2024-03-11T09:30:00.000+00:00,feeder,,L2 Active Power,kW,6.13
917625,Old Roman Road Ancaster,2024-03-11T09:30:00.000+00:00,feeder,,L1 Active Power,kW,7.16
917625,Old Roman Road Ancaster,2024-03-11T09:30:00.000+00:00,feeder,,N Current (RMS),A,33.8
917625,Old Roman Road Ancaster,2024-03-11T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,52.2
917625,Old Roman Road Ancaster,2024-03-11T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,27.0
917625,Old Roman Road Ancaster,2024-03-11T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,30.6
917625,Old Roman Road Ancaster,2024-03-11T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-11T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
917625,Old Roman Road Ancaster,2024-03-11T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
917625,Old Roman Road Ancaster,2024-03-11T09:30:00.000+00:00,feeder,,L3 Active Power,kW,0.05
917625,Old Roman Road Ancaster,2024-03-11T09:30:00.000+00:00,feeder,,L2 Active Power,kW,0.08
917625,Old Roman Road Ancaster,2024-03-11T09:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-11T09:30:00.000+00:00,feeder,,N Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-11T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
917625,Old Roman Road Ancaster,2024-03-11T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
917625,Old Roman Road Ancaster,2024-03-11T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
917625,Old Roman Road Ancaster,2024-03-11T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
917625,Old Roman Road Ancaster,2024-03-11T09:30:00.000+00:00,feeder,,L3 Active Power,kW,0.06
917625,Old Roman Road Ancaster,2024-03-11T09:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
917625,Old Roman Road Ancaster,2024-03-11T09:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-11T09:30:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-11T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T09:30:00.000+00:00,transformer,,Temperature,C,17.0
917625,Old Roman Road Ancaster,2024-03-11T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
917625,Old Roman Road Ancaster,2024-03-11T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
917625,Old Roman Road Ancaster,2024-03-11T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
917625,Old Roman Road Ancaster,2024-03-11T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
917625,Old Roman Road Ancaster,2024-03-11T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
917625,Old Roman Road Ancaster,2024-03-11T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.37
917625,Old Roman Road Ancaster,2024-03-11T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.6
917625,Old Roman Road Ancaster,2024-03-11T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.09
917625,Old Roman Road Ancaster,2024-03-11T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
917625,Old Roman Road Ancaster,2024-03-11T09:30:00.000+00:00,busbar,,L3 Active Power,kW,12.38
917625,Old Roman Road Ancaster,2024-03-11T09:30:00.000+00:00,busbar,,L2 Active Power,kW,6.18
917625,Old Roman Road Ancaster,2024-03-11T09:30:00.000+00:00,busbar,,L1 Active Power,kW,7.11
917625,Old Roman Road Ancaster,2024-03-11T09:30:00.000+00:00,busbar,,N Current (RMS),A,33.5
917625,Old Roman Road Ancaster,2024-03-11T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
917625,Old Roman Road Ancaster,2024-03-11T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.1
917625,Old Roman Road Ancaster,2024-03-11T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.4
917625,Old Roman Road Ancaster,2024-03-11T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-11T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
917625,Old Roman Road Ancaster,2024-03-11T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
917625,Old Roman Road Ancaster,2024-03-11T09:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
917625,Old Roman Road Ancaster,2024-03-11T09:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-11T09:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
917625,Old Roman Road Ancaster,2024-03-11T09:20:00.000+00:00,feeder,,N Current (RMS),A,3.1
917625,Old Roman Road Ancaster,2024-03-11T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
917625,Old Roman Road Ancaster,2024-03-11T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.22
917625,Old Roman Road Ancaster,2024-03-11T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.01
917625,Old Roman Road Ancaster,2024-03-11T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
917625,Old Roman Road Ancaster,2024-03-11T09:20:00.000+00:00,feeder,,L3 Active Power,kW,11.45
917625,Old Roman Road Ancaster,2024-03-11T09:20:00.000+00:00,feeder,,L2 Active Power,kW,6.65
917625,Old Roman Road Ancaster,2024-03-11T09:20:00.000+00:00,feeder,,L1 Active Power,kW,6.51
917625,Old Roman Road Ancaster,2024-03-11T09:20:00.000+00:00,feeder,,N Current (RMS),A,31.7
917625,Old Roman Road Ancaster,2024-03-11T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,48.6
917625,Old Roman Road Ancaster,2024-03-11T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,29.1
917625,Old Roman Road Ancaster,2024-03-11T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,28.0
917625,Old Roman Road Ancaster,2024-03-11T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-11T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
917625,Old Roman Road Ancaster,2024-03-11T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
917625,Old Roman Road Ancaster,2024-03-11T09:20:00.000+00:00,feeder,,L3 Active Power,kW,0.04
917625,Old Roman Road Ancaster,2024-03-11T09:20:00.000+00:00,feeder,,L2 Active Power,kW,0.06
917625,Old Roman Road Ancaster,2024-03-11T09:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-11T09:20:00.000+00:00,feeder,,N Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-11T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
917625,Old Roman Road Ancaster,2024-03-11T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-11T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
917625,Old Roman Road Ancaster,2024-03-11T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
917625,Old Roman Road Ancaster,2024-03-11T09:20:00.000+00:00,feeder,,L3 Active Power,kW,0.06
917625,Old Roman Road Ancaster,2024-03-11T09:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
917625,Old Roman Road Ancaster,2024-03-11T09:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
917625,Old Roman Road Ancaster,2024-03-11T09:20:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-11T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T09:20:00.000+00:00,transformer,,Temperature,C,17.0
917625,Old Roman Road Ancaster,2024-03-11T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
917625,Old Roman Road Ancaster,2024-03-11T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
917625,Old Roman Road Ancaster,2024-03-11T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
917625,Old Roman Road Ancaster,2024-03-11T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
917625,Old Roman Road Ancaster,2024-03-11T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
917625,Old Roman Road Ancaster,2024-03-11T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.86
917625,Old Roman Road Ancaster,2024-03-11T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.22
917625,Old Roman Road Ancaster,2024-03-11T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.93
917625,Old Roman Road Ancaster,2024-03-11T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
917625,Old Roman Road Ancaster,2024-03-11T09:20:00.000+00:00,busbar,,L3 Active Power,kW,11.52
917625,Old Roman Road Ancaster,2024-03-11T09:20:00.000+00:00,busbar,,L2 Active Power,kW,6.69
917625,Old Roman Road Ancaster,2024-03-11T09:20:00.000+00:00,busbar,,L1 Active Power,kW,6.46
917625,Old Roman Road Ancaster,2024-03-11T09:20:00.000+00:00,busbar,,N Current (RMS),A,31.4
917625,Old Roman Road Ancaster,2024-03-11T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
917625,Old Roman Road Ancaster,2024-03-11T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.1
917625,Old Roman Road Ancaster,2024-03-11T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
917625,Old Roman Road Ancaster,2024-03-11T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-11T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
917625,Old Roman Road Ancaster,2024-03-11T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
917625,Old Roman Road Ancaster,2024-03-11T09:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
917625,Old Roman Road Ancaster,2024-03-11T09:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-11T09:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
917625,Old Roman Road Ancaster,2024-03-11T09:10:00.000+00:00,feeder,,N Current (RMS),A,2.8
917625,Old Roman Road Ancaster,2024-03-11T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-11T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
917625,Old Roman Road Ancaster,2024-03-11T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.54
917625,Old Roman Road Ancaster,2024-03-11T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.34
917625,Old Roman Road Ancaster,2024-03-11T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.42
917625,Old Roman Road Ancaster,2024-03-11T09:10:00.000+00:00,feeder,,L3 Active Power,kW,11.74
917625,Old Roman Road Ancaster,2024-03-11T09:10:00.000+00:00,feeder,,L2 Active Power,kW,6.66
917625,Old Roman Road Ancaster,2024-03-11T09:10:00.000+00:00,feeder,,L1 Active Power,kW,6.97
917625,Old Roman Road Ancaster,2024-03-11T09:10:00.000+00:00,feeder,,N Current (RMS),A,29.4
917625,Old Roman Road Ancaster,2024-03-11T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,49.8
917625,Old Roman Road Ancaster,2024-03-11T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,29.1
917625,Old Roman Road Ancaster,2024-03-11T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,29.9
917625,Old Roman Road Ancaster,2024-03-11T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-11T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
917625,Old Roman Road Ancaster,2024-03-11T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
917625,Old Roman Road Ancaster,2024-03-11T09:10:00.000+00:00,feeder,,L3 Active Power,kW,0.04
917625,Old Roman Road Ancaster,2024-03-11T09:10:00.000+00:00,feeder,,L2 Active Power,kW,0.06
917625,Old Roman Road Ancaster,2024-03-11T09:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-11T09:10:00.000+00:00,feeder,,N Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-11T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
917625,Old Roman Road Ancaster,2024-03-11T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-11T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
917625,Old Roman Road Ancaster,2024-03-11T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
917625,Old Roman Road Ancaster,2024-03-11T09:10:00.000+00:00,feeder,,L3 Active Power,kW,0.06
917625,Old Roman Road Ancaster,2024-03-11T09:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
917625,Old Roman Road Ancaster,2024-03-11T09:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
917625,Old Roman Road Ancaster,2024-03-11T09:10:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-11T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T09:10:00.000+00:00,transformer,,Temperature,C,16.9
917625,Old Roman Road Ancaster,2024-03-11T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
917625,Old Roman Road Ancaster,2024-03-11T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
917625,Old Roman Road Ancaster,2024-03-11T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
917625,Old Roman Road Ancaster,2024-03-11T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
917625,Old Roman Road Ancaster,2024-03-11T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
917625,Old Roman Road Ancaster,2024-03-11T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
917625,Old Roman Road Ancaster,2024-03-11T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.53
917625,Old Roman Road Ancaster,2024-03-11T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.25
917625,Old Roman Road Ancaster,2024-03-11T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
917625,Old Roman Road Ancaster,2024-03-11T09:10:00.000+00:00,busbar,,L3 Active Power,kW,11.81
917625,Old Roman Road Ancaster,2024-03-11T09:10:00.000+00:00,busbar,,L2 Active Power,kW,6.7
917625,Old Roman Road Ancaster,2024-03-11T09:10:00.000+00:00,busbar,,L1 Active Power,kW,6.92
917625,Old Roman Road Ancaster,2024-03-11T09:10:00.000+00:00,busbar,,N Current (RMS),A,30.5
917625,Old Roman Road Ancaster,2024-03-11T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
917625,Old Roman Road Ancaster,2024-03-11T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
917625,Old Roman Road Ancaster,2024-03-11T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.7
917625,Old Roman Road Ancaster,2024-03-11T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
917625,Old Roman Road Ancaster,2024-03-11T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
917625,Old Roman Road Ancaster,2024-03-11T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
917625,Old Roman Road Ancaster,2024-03-11T09:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
917625,Old Roman Road Ancaster,2024-03-11T09:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-11T09:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
917625,Old Roman Road Ancaster,2024-03-11T09:00:00.000+00:00,feeder,,N Current (RMS),A,3.3
917625,Old Roman Road Ancaster,2024-03-11T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
917625,Old Roman Road Ancaster,2024-03-11T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.85
917625,Old Roman Road Ancaster,2024-03-11T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.78
917625,Old Roman Road Ancaster,2024-03-11T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.41
917625,Old Roman Road Ancaster,2024-03-11T09:00:00.000+00:00,feeder,,L3 Active Power,kW,10.7
917625,Old Roman Road Ancaster,2024-03-11T09:00:00.000+00:00,feeder,,L2 Active Power,kW,8.04
917625,Old Roman Road Ancaster,2024-03-11T09:00:00.000+00:00,feeder,,L1 Active Power,kW,6.48
917625,Old Roman Road Ancaster,2024-03-11T09:00:00.000+00:00,feeder,,N Current (RMS),A,26.9
917625,Old Roman Road Ancaster,2024-03-11T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,45.9
917625,Old Roman Road Ancaster,2024-03-11T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,35.2
917625,Old Roman Road Ancaster,2024-03-11T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,27.9
917625,Old Roman Road Ancaster,2024-03-11T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-11T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
917625,Old Roman Road Ancaster,2024-03-11T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
917625,Old Roman Road Ancaster,2024-03-11T09:00:00.000+00:00,feeder,,L3 Active Power,kW,0.04
917625,Old Roman Road Ancaster,2024-03-11T09:00:00.000+00:00,feeder,,L2 Active Power,kW,0.04
917625,Old Roman Road Ancaster,2024-03-11T09:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-11T09:00:00.000+00:00,feeder,,N Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-11T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
917625,Old Roman Road Ancaster,2024-03-11T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-11T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
917625,Old Roman Road Ancaster,2024-03-11T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-11T09:00:00.000+00:00,feeder,,L3 Active Power,kW,0.05
917625,Old Roman Road Ancaster,2024-03-11T09:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
917625,Old Roman Road Ancaster,2024-03-11T09:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
917625,Old Roman Road Ancaster,2024-03-11T09:00:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-11T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T09:00:00.000+00:00,transformer,,Temperature,C,16.9
917625,Old Roman Road Ancaster,2024-03-11T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
917625,Old Roman Road Ancaster,2024-03-11T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
917625,Old Roman Road Ancaster,2024-03-11T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
917625,Old Roman Road Ancaster,2024-03-11T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
917625,Old Roman Road Ancaster,2024-03-11T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
917625,Old Roman Road Ancaster,2024-03-11T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.65
917625,Old Roman Road Ancaster,2024-03-11T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.83
917625,Old Roman Road Ancaster,2024-03-11T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.7
917625,Old Roman Road Ancaster,2024-03-11T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.36
917625,Old Roman Road Ancaster,2024-03-11T09:00:00.000+00:00,busbar,,L3 Active Power,kW,10.76
917625,Old Roman Road Ancaster,2024-03-11T09:00:00.000+00:00,busbar,,L2 Active Power,kW,8.05
917625,Old Roman Road Ancaster,2024-03-11T09:00:00.000+00:00,busbar,,L1 Active Power,kW,6.42
917625,Old Roman Road Ancaster,2024-03-11T09:00:00.000+00:00,busbar,,N Current (RMS),A,27.4
917625,Old Roman Road Ancaster,2024-03-11T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
917625,Old Roman Road Ancaster,2024-03-11T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
917625,Old Roman Road Ancaster,2024-03-11T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.7
917625,Old Roman Road Ancaster,2024-03-11T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
917625,Old Roman Road Ancaster,2024-03-11T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
917625,Old Roman Road Ancaster,2024-03-11T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
917625,Old Roman Road Ancaster,2024-03-11T08:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
917625,Old Roman Road Ancaster,2024-03-11T08:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-11T08:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
917625,Old Roman Road Ancaster,2024-03-11T08:50:00.000+00:00,feeder,,N Current (RMS),A,2.9
917625,Old Roman Road Ancaster,2024-03-11T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-11T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.73
917625,Old Roman Road Ancaster,2024-03-11T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.12
917625,Old Roman Road Ancaster,2024-03-11T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.62
917625,Old Roman Road Ancaster,2024-03-11T08:50:00.000+00:00,feeder,,L3 Active Power,kW,9.7
917625,Old Roman Road Ancaster,2024-03-11T08:50:00.000+00:00,feeder,,L2 Active Power,kW,8.62
917625,Old Roman Road Ancaster,2024-03-11T08:50:00.000+00:00,feeder,,L1 Active Power,kW,7.12
917625,Old Roman Road Ancaster,2024-03-11T08:50:00.000+00:00,feeder,,N Current (RMS),A,21.6
917625,Old Roman Road Ancaster,2024-03-11T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,42.2
917625,Old Roman Road Ancaster,2024-03-11T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,38.9
917625,Old Roman Road Ancaster,2024-03-11T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,31.2
917625,Old Roman Road Ancaster,2024-03-11T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-11T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
917625,Old Roman Road Ancaster,2024-03-11T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
917625,Old Roman Road Ancaster,2024-03-11T08:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-11T08:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-11T08:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-11T08:50:00.000+00:00,feeder,,N Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-11T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-11T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
917625,Old Roman Road Ancaster,2024-03-11T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-11T08:50:00.000+00:00,feeder,,L3 Active Power,kW,0.04
917625,Old Roman Road Ancaster,2024-03-11T08:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
917625,Old Roman Road Ancaster,2024-03-11T08:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
917625,Old Roman Road Ancaster,2024-03-11T08:50:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T08:50:00.000+00:00,transformer,,Temperature,C,16.9
917625,Old Roman Road Ancaster,2024-03-11T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
917625,Old Roman Road Ancaster,2024-03-11T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
917625,Old Roman Road Ancaster,2024-03-11T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
917625,Old Roman Road Ancaster,2024-03-11T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
917625,Old Roman Road Ancaster,2024-03-11T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
917625,Old Roman Road Ancaster,2024-03-11T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
917625,Old Roman Road Ancaster,2024-03-11T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.71
917625,Old Roman Road Ancaster,2024-03-11T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.05
917625,Old Roman Road Ancaster,2024-03-11T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.59
917625,Old Roman Road Ancaster,2024-03-11T08:50:00.000+00:00,busbar,,L3 Active Power,kW,9.75
917625,Old Roman Road Ancaster,2024-03-11T08:50:00.000+00:00,busbar,,L2 Active Power,kW,8.62
917625,Old Roman Road Ancaster,2024-03-11T08:50:00.000+00:00,busbar,,L1 Active Power,kW,7.07
917625,Old Roman Road Ancaster,2024-03-11T08:50:00.000+00:00,busbar,,N Current (RMS),A,23.0
917625,Old Roman Road Ancaster,2024-03-11T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
917625,Old Roman Road Ancaster,2024-03-11T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
917625,Old Roman Road Ancaster,2024-03-11T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
917625,Old Roman Road Ancaster,2024-03-11T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
917625,Old Roman Road Ancaster,2024-03-11T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
917625,Old Roman Road Ancaster,2024-03-11T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
917625,Old Roman Road Ancaster,2024-03-11T08:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
917625,Old Roman Road Ancaster,2024-03-11T08:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-11T08:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
917625,Old Roman Road Ancaster,2024-03-11T08:40:00.000+00:00,feeder,,N Current (RMS),A,2.9
917625,Old Roman Road Ancaster,2024-03-11T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-11T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-11T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.07
917625,Old Roman Road Ancaster,2024-03-11T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.89
917625,Old Roman Road Ancaster,2024-03-11T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
917625,Old Roman Road Ancaster,2024-03-11T08:40:00.000+00:00,feeder,,L3 Active Power,kW,9.45
917625,Old Roman Road Ancaster,2024-03-11T08:40:00.000+00:00,feeder,,L2 Active Power,kW,8.54
917625,Old Roman Road Ancaster,2024-03-11T08:40:00.000+00:00,feeder,,L1 Active Power,kW,6.14
917625,Old Roman Road Ancaster,2024-03-11T08:40:00.000+00:00,feeder,,N Current (RMS),A,23.1
917625,Old Roman Road Ancaster,2024-03-11T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,41.0
917625,Old Roman Road Ancaster,2024-03-11T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,38.0
917625,Old Roman Road Ancaster,2024-03-11T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,27.3
917625,Old Roman Road Ancaster,2024-03-11T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-11T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
917625,Old Roman Road Ancaster,2024-03-11T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
917625,Old Roman Road Ancaster,2024-03-11T08:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-11T08:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-11T08:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-11T08:40:00.000+00:00,feeder,,N Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-11T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-11T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-11T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
917625,Old Roman Road Ancaster,2024-03-11T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-11T08:40:00.000+00:00,feeder,,L3 Active Power,kW,0.04
917625,Old Roman Road Ancaster,2024-03-11T08:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
917625,Old Roman Road Ancaster,2024-03-11T08:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
917625,Old Roman Road Ancaster,2024-03-11T08:40:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T08:40:00.000+00:00,transformer,,Temperature,C,16.8
917625,Old Roman Road Ancaster,2024-03-11T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
917625,Old Roman Road Ancaster,2024-03-11T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
917625,Old Roman Road Ancaster,2024-03-11T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
917625,Old Roman Road Ancaster,2024-03-11T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
917625,Old Roman Road Ancaster,2024-03-11T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
917625,Old Roman Road Ancaster,2024-03-11T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
917625,Old Roman Road Ancaster,2024-03-11T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.04
917625,Old Roman Road Ancaster,2024-03-11T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.8
917625,Old Roman Road Ancaster,2024-03-11T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
917625,Old Roman Road Ancaster,2024-03-11T08:40:00.000+00:00,busbar,,L3 Active Power,kW,9.5
917625,Old Roman Road Ancaster,2024-03-11T08:40:00.000+00:00,busbar,,L2 Active Power,kW,8.53
917625,Old Roman Road Ancaster,2024-03-11T08:40:00.000+00:00,busbar,,L1 Active Power,kW,6.07
917625,Old Roman Road Ancaster,2024-03-11T08:40:00.000+00:00,busbar,,N Current (RMS),A,24.7
917625,Old Roman Road Ancaster,2024-03-11T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
917625,Old Roman Road Ancaster,2024-03-11T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
917625,Old Roman Road Ancaster,2024-03-11T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
917625,Old Roman Road Ancaster,2024-03-11T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
917625,Old Roman Road Ancaster,2024-03-11T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
917625,Old Roman Road Ancaster,2024-03-11T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
917625,Old Roman Road Ancaster,2024-03-11T08:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-11T08:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
917625,Old Roman Road Ancaster,2024-03-11T08:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
917625,Old Roman Road Ancaster,2024-03-11T08:30:00.000+00:00,feeder,,N Current (RMS),A,3.4
917625,Old Roman Road Ancaster,2024-03-11T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-11T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.28
917625,Old Roman Road Ancaster,2024-03-11T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.68
917625,Old Roman Road Ancaster,2024-03-11T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
917625,Old Roman Road Ancaster,2024-03-11T08:30:00.000+00:00,feeder,,L3 Active Power,kW,8.31
917625,Old Roman Road Ancaster,2024-03-11T08:30:00.000+00:00,feeder,,L2 Active Power,kW,7.77
917625,Old Roman Road Ancaster,2024-03-11T08:30:00.000+00:00,feeder,,L1 Active Power,kW,6.42
917625,Old Roman Road Ancaster,2024-03-11T08:30:00.000+00:00,feeder,,N Current (RMS),A,20.5
917625,Old Roman Road Ancaster,2024-03-11T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,36.0
917625,Old Roman Road Ancaster,2024-03-11T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,33.8
917625,Old Roman Road Ancaster,2024-03-11T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,28.7
917625,Old Roman Road Ancaster,2024-03-11T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-11T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
917625,Old Roman Road Ancaster,2024-03-11T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
917625,Old Roman Road Ancaster,2024-03-11T08:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-11T08:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-11T08:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-11T08:30:00.000+00:00,feeder,,N Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-11T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-11T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
917625,Old Roman Road Ancaster,2024-03-11T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-11T08:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-11T08:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
917625,Old Roman Road Ancaster,2024-03-11T08:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-11T08:30:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T08:30:00.000+00:00,transformer,,Temperature,C,16.8
917625,Old Roman Road Ancaster,2024-03-11T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
917625,Old Roman Road Ancaster,2024-03-11T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
917625,Old Roman Road Ancaster,2024-03-11T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
917625,Old Roman Road Ancaster,2024-03-11T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
917625,Old Roman Road Ancaster,2024-03-11T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
917625,Old Roman Road Ancaster,2024-03-11T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.98
917625,Old Roman Road Ancaster,2024-03-11T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.27
917625,Old Roman Road Ancaster,2024-03-11T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.61
917625,Old Roman Road Ancaster,2024-03-11T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
917625,Old Roman Road Ancaster,2024-03-11T08:30:00.000+00:00,busbar,,L3 Active Power,kW,8.35
917625,Old Roman Road Ancaster,2024-03-11T08:30:00.000+00:00,busbar,,L2 Active Power,kW,7.75
917625,Old Roman Road Ancaster,2024-03-11T08:30:00.000+00:00,busbar,,L1 Active Power,kW,6.38
917625,Old Roman Road Ancaster,2024-03-11T08:30:00.000+00:00,busbar,,N Current (RMS),A,21.6
917625,Old Roman Road Ancaster,2024-03-11T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
917625,Old Roman Road Ancaster,2024-03-11T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.7
917625,Old Roman Road Ancaster,2024-03-11T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.5
917625,Old Roman Road Ancaster,2024-03-11T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
917625,Old Roman Road Ancaster,2024-03-11T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
917625,Old Roman Road Ancaster,2024-03-11T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
917625,Old Roman Road Ancaster,2024-03-11T08:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
917625,Old Roman Road Ancaster,2024-03-11T08:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-11T08:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
917625,Old Roman Road Ancaster,2024-03-11T08:20:00.000+00:00,feeder,,N Current (RMS),A,2.9
917625,Old Roman Road Ancaster,2024-03-11T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-11T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.74
917625,Old Roman Road Ancaster,2024-03-11T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.99
917625,Old Roman Road Ancaster,2024-03-11T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.32
917625,Old Roman Road Ancaster,2024-03-11T08:20:00.000+00:00,feeder,,L3 Active Power,kW,9.34
917625,Old Roman Road Ancaster,2024-03-11T08:20:00.000+00:00,feeder,,L2 Active Power,kW,8.46
917625,Old Roman Road Ancaster,2024-03-11T08:20:00.000+00:00,feeder,,L1 Active Power,kW,7.76
917625,Old Roman Road Ancaster,2024-03-11T08:20:00.000+00:00,feeder,,N Current (RMS),A,21.5
917625,Old Roman Road Ancaster,2024-03-11T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,40.9
917625,Old Roman Road Ancaster,2024-03-11T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,37.6
917625,Old Roman Road Ancaster,2024-03-11T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,34.3
917625,Old Roman Road Ancaster,2024-03-11T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-11T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
917625,Old Roman Road Ancaster,2024-03-11T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
917625,Old Roman Road Ancaster,2024-03-11T08:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-11T08:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-11T08:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-11T08:20:00.000+00:00,feeder,,N Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-11T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-11T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
917625,Old Roman Road Ancaster,2024-03-11T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-11T08:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-11T08:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
917625,Old Roman Road Ancaster,2024-03-11T08:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-11T08:20:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T08:20:00.000+00:00,transformer,,Temperature,C,16.8
917625,Old Roman Road Ancaster,2024-03-11T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
917625,Old Roman Road Ancaster,2024-03-11T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
917625,Old Roman Road Ancaster,2024-03-11T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
917625,Old Roman Road Ancaster,2024-03-11T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
917625,Old Roman Road Ancaster,2024-03-11T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
917625,Old Roman Road Ancaster,2024-03-11T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.14
917625,Old Roman Road Ancaster,2024-03-11T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.73
917625,Old Roman Road Ancaster,2024-03-11T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.93
917625,Old Roman Road Ancaster,2024-03-11T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
917625,Old Roman Road Ancaster,2024-03-11T08:20:00.000+00:00,busbar,,L3 Active Power,kW,9.39
917625,Old Roman Road Ancaster,2024-03-11T08:20:00.000+00:00,busbar,,L2 Active Power,kW,8.46
917625,Old Roman Road Ancaster,2024-03-11T08:20:00.000+00:00,busbar,,L1 Active Power,kW,7.72
917625,Old Roman Road Ancaster,2024-03-11T08:20:00.000+00:00,busbar,,N Current (RMS),A,22.6
917625,Old Roman Road Ancaster,2024-03-11T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
917625,Old Roman Road Ancaster,2024-03-11T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
917625,Old Roman Road Ancaster,2024-03-11T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.1
917625,Old Roman Road Ancaster,2024-03-11T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
917625,Old Roman Road Ancaster,2024-03-11T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-11T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
917625,Old Roman Road Ancaster,2024-03-11T08:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-11T08:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-11T08:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-11T08:10:00.000+00:00,feeder,,N Current (RMS),A,2.4
917625,Old Roman Road Ancaster,2024-03-11T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
