Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
917625,Old Roman Road Ancaster,2024-03-11T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.37
917625,Old Roman Road Ancaster,2024-03-11T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.53
917625,Old Roman Road Ancaster,2024-03-11T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.16
917625,Old Roman Road Ancaster,2024-03-11T08:10:00.000+00:00,feeder,,L3 Active Power,kW,8.29
917625,Old Roman Road Ancaster,2024-03-11T08:10:00.000+00:00,feeder,,L2 Active Power,kW,8.47
917625,Old Roman Road Ancaster,2024-03-11T08:10:00.000+00:00,feeder,,L1 Active Power,kW,9.54
917625,Old Roman Road Ancaster,2024-03-11T08:10:00.000+00:00,feeder,,N Current (RMS),A,20.0
917625,Old Roman Road Ancaster,2024-03-11T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,36.1
917625,Old Roman Road Ancaster,2024-03-11T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,36.9
917625,Old Roman Road Ancaster,2024-03-11T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,40.7
917625,Old Roman Road Ancaster,2024-03-11T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-11T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
917625,Old Roman Road Ancaster,2024-03-11T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
917625,Old Roman Road Ancaster,2024-03-11T08:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-11T08:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-11T08:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-11T08:10:00.000+00:00,feeder,,N Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-11T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
917625,Old Roman Road Ancaster,2024-03-11T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-11T08:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-11T08:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
917625,Old Roman Road Ancaster,2024-03-11T08:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-11T08:10:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T08:10:00.000+00:00,transformer,,Temperature,C,16.8
917625,Old Roman Road Ancaster,2024-03-11T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
917625,Old Roman Road Ancaster,2024-03-11T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.33
917625,Old Roman Road Ancaster,2024-03-11T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
917625,Old Roman Road Ancaster,2024-03-11T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
917625,Old Roman Road Ancaster,2024-03-11T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
917625,Old Roman Road Ancaster,2024-03-11T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.37
917625,Old Roman Road Ancaster,2024-03-11T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.37
917625,Old Roman Road Ancaster,2024-03-11T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.51
917625,Old Roman Road Ancaster,2024-03-11T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
917625,Old Roman Road Ancaster,2024-03-11T08:10:00.000+00:00,busbar,,L3 Active Power,kW,8.32
917625,Old Roman Road Ancaster,2024-03-11T08:10:00.000+00:00,busbar,,L2 Active Power,kW,8.46
917625,Old Roman Road Ancaster,2024-03-11T08:10:00.000+00:00,busbar,,L1 Active Power,kW,9.53
917625,Old Roman Road Ancaster,2024-03-11T08:10:00.000+00:00,busbar,,N Current (RMS),A,19.8
917625,Old Roman Road Ancaster,2024-03-11T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
917625,Old Roman Road Ancaster,2024-03-11T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
917625,Old Roman Road Ancaster,2024-03-11T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.7
917625,Old Roman Road Ancaster,2024-03-11T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-11T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-11T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
917625,Old Roman Road Ancaster,2024-03-11T08:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-11T08:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-11T08:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-11T08:00:00.000+00:00,feeder,,N Current (RMS),A,2.3
917625,Old Roman Road Ancaster,2024-03-11T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.52
917625,Old Roman Road Ancaster,2024-03-11T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.76
917625,Old Roman Road Ancaster,2024-03-11T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.22
917625,Old Roman Road Ancaster,2024-03-11T08:00:00.000+00:00,feeder,,L3 Active Power,kW,7.7
917625,Old Roman Road Ancaster,2024-03-11T08:00:00.000+00:00,feeder,,L2 Active Power,kW,7.72
917625,Old Roman Road Ancaster,2024-03-11T08:00:00.000+00:00,feeder,,L1 Active Power,kW,9.1
917625,Old Roman Road Ancaster,2024-03-11T08:00:00.000+00:00,feeder,,N Current (RMS),A,20.0
917625,Old Roman Road Ancaster,2024-03-11T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,34.0
917625,Old Roman Road Ancaster,2024-03-11T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,34.0
917625,Old Roman Road Ancaster,2024-03-11T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,39.6
917625,Old Roman Road Ancaster,2024-03-11T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-11T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-11T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
917625,Old Roman Road Ancaster,2024-03-11T08:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-11T08:00:00.000+00:00,feeder,,L2 Active Power,kW,0.04
917625,Old Roman Road Ancaster,2024-03-11T08:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-11T08:00:00.000+00:00,feeder,,N Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-11T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
917625,Old Roman Road Ancaster,2024-03-11T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-11T08:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-11T08:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
917625,Old Roman Road Ancaster,2024-03-11T08:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-11T08:00:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T08:00:00.000+00:00,transformer,,Temperature,C,16.8
917625,Old Roman Road Ancaster,2024-03-11T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
917625,Old Roman Road Ancaster,2024-03-11T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.2
917625,Old Roman Road Ancaster,2024-03-11T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
917625,Old Roman Road Ancaster,2024-03-11T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
917625,Old Roman Road Ancaster,2024-03-11T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
917625,Old Roman Road Ancaster,2024-03-11T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.59
917625,Old Roman Road Ancaster,2024-03-11T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.52
917625,Old Roman Road Ancaster,2024-03-11T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.74
917625,Old Roman Road Ancaster,2024-03-11T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
917625,Old Roman Road Ancaster,2024-03-11T08:00:00.000+00:00,busbar,,L3 Active Power,kW,7.73
917625,Old Roman Road Ancaster,2024-03-11T08:00:00.000+00:00,busbar,,L2 Active Power,kW,7.72
917625,Old Roman Road Ancaster,2024-03-11T08:00:00.000+00:00,busbar,,L1 Active Power,kW,9.09
917625,Old Roman Road Ancaster,2024-03-11T08:00:00.000+00:00,busbar,,N Current (RMS),A,19.9
917625,Old Roman Road Ancaster,2024-03-11T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.1
917625,Old Roman Road Ancaster,2024-03-11T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.9
917625,Old Roman Road Ancaster,2024-03-11T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.5
917625,Old Roman Road Ancaster,2024-03-11T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
917625,Old Roman Road Ancaster,2024-03-11T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
917625,Old Roman Road Ancaster,2024-03-11T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
917625,Old Roman Road Ancaster,2024-03-11T07:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
917625,Old Roman Road Ancaster,2024-03-11T07:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-11T07:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
917625,Old Roman Road Ancaster,2024-03-11T07:50:00.000+00:00,feeder,,N Current (RMS),A,2.1
917625,Old Roman Road Ancaster,2024-03-11T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-11T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.08
917625,Old Roman Road Ancaster,2024-03-11T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.85
917625,Old Roman Road Ancaster,2024-03-11T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.49
917625,Old Roman Road Ancaster,2024-03-11T07:50:00.000+00:00,feeder,,L3 Active Power,kW,9.23
917625,Old Roman Road Ancaster,2024-03-11T07:50:00.000+00:00,feeder,,L2 Active Power,kW,7.77
917625,Old Roman Road Ancaster,2024-03-11T07:50:00.000+00:00,feeder,,L1 Active Power,kW,7.16
917625,Old Roman Road Ancaster,2024-03-11T07:50:00.000+00:00,feeder,,N Current (RMS),A,23.8
917625,Old Roman Road Ancaster,2024-03-11T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,41.1
917625,Old Roman Road Ancaster,2024-03-11T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,34.8
917625,Old Roman Road Ancaster,2024-03-11T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,31.6
917625,Old Roman Road Ancaster,2024-03-11T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-11T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
917625,Old Roman Road Ancaster,2024-03-11T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
917625,Old Roman Road Ancaster,2024-03-11T07:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-11T07:50:00.000+00:00,feeder,,L2 Active Power,kW,0.04
917625,Old Roman Road Ancaster,2024-03-11T07:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-11T07:50:00.000+00:00,feeder,,N Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-11T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-11T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
917625,Old Roman Road Ancaster,2024-03-11T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-11T07:50:00.000+00:00,feeder,,L3 Active Power,kW,0.04
917625,Old Roman Road Ancaster,2024-03-11T07:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
917625,Old Roman Road Ancaster,2024-03-11T07:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-11T07:50:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T07:50:00.000+00:00,transformer,,Temperature,C,16.8
917625,Old Roman Road Ancaster,2024-03-11T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
917625,Old Roman Road Ancaster,2024-03-11T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.3
917625,Old Roman Road Ancaster,2024-03-11T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
917625,Old Roman Road Ancaster,2024-03-11T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.36
917625,Old Roman Road Ancaster,2024-03-11T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
917625,Old Roman Road Ancaster,2024-03-11T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.58
917625,Old Roman Road Ancaster,2024-03-11T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.08
917625,Old Roman Road Ancaster,2024-03-11T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.79
917625,Old Roman Road Ancaster,2024-03-11T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.44
917625,Old Roman Road Ancaster,2024-03-11T07:50:00.000+00:00,busbar,,L3 Active Power,kW,9.28
917625,Old Roman Road Ancaster,2024-03-11T07:50:00.000+00:00,busbar,,L2 Active Power,kW,7.78
917625,Old Roman Road Ancaster,2024-03-11T07:50:00.000+00:00,busbar,,L1 Active Power,kW,7.13
917625,Old Roman Road Ancaster,2024-03-11T07:50:00.000+00:00,busbar,,N Current (RMS),A,24.4
917625,Old Roman Road Ancaster,2024-03-11T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
917625,Old Roman Road Ancaster,2024-03-11T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
917625,Old Roman Road Ancaster,2024-03-11T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
917625,Old Roman Road Ancaster,2024-03-11T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
917625,Old Roman Road Ancaster,2024-03-11T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
917625,Old Roman Road Ancaster,2024-03-11T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
917625,Old Roman Road Ancaster,2024-03-11T07:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
917625,Old Roman Road Ancaster,2024-03-11T07:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-11T07:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
917625,Old Roman Road Ancaster,2024-03-11T07:40:00.000+00:00,feeder,,N Current (RMS),A,3.4
917625,Old Roman Road Ancaster,2024-03-11T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-11T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.46
917625,Old Roman Road Ancaster,2024-03-11T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.23
917625,Old Roman Road Ancaster,2024-03-11T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
917625,Old Roman Road Ancaster,2024-03-11T07:40:00.000+00:00,feeder,,L3 Active Power,kW,8.08
917625,Old Roman Road Ancaster,2024-03-11T07:40:00.000+00:00,feeder,,L2 Active Power,kW,6.47
917625,Old Roman Road Ancaster,2024-03-11T07:40:00.000+00:00,feeder,,L1 Active Power,kW,5.83
917625,Old Roman Road Ancaster,2024-03-11T07:40:00.000+00:00,feeder,,N Current (RMS),A,20.6
917625,Old Roman Road Ancaster,2024-03-11T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,36.1
917625,Old Roman Road Ancaster,2024-03-11T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,29.1
917625,Old Roman Road Ancaster,2024-03-11T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,26.4
917625,Old Roman Road Ancaster,2024-03-11T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-11T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
917625,Old Roman Road Ancaster,2024-03-11T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
917625,Old Roman Road Ancaster,2024-03-11T07:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-11T07:40:00.000+00:00,feeder,,L2 Active Power,kW,0.04
917625,Old Roman Road Ancaster,2024-03-11T07:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-11T07:40:00.000+00:00,feeder,,N Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-11T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-11T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
917625,Old Roman Road Ancaster,2024-03-11T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-11T07:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-11T07:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
917625,Old Roman Road Ancaster,2024-03-11T07:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-11T07:40:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T07:40:00.000+00:00,transformer,,Temperature,C,16.7
917625,Old Roman Road Ancaster,2024-03-11T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
917625,Old Roman Road Ancaster,2024-03-11T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.59
917625,Old Roman Road Ancaster,2024-03-11T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
917625,Old Roman Road Ancaster,2024-03-11T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.74
917625,Old Roman Road Ancaster,2024-03-11T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
917625,Old Roman Road Ancaster,2024-03-11T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.49
917625,Old Roman Road Ancaster,2024-03-11T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.45
917625,Old Roman Road Ancaster,2024-03-11T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.17
917625,Old Roman Road Ancaster,2024-03-11T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
917625,Old Roman Road Ancaster,2024-03-11T07:40:00.000+00:00,busbar,,L3 Active Power,kW,8.12
917625,Old Roman Road Ancaster,2024-03-11T07:40:00.000+00:00,busbar,,L2 Active Power,kW,6.49
917625,Old Roman Road Ancaster,2024-03-11T07:40:00.000+00:00,busbar,,L1 Active Power,kW,5.8
917625,Old Roman Road Ancaster,2024-03-11T07:40:00.000+00:00,busbar,,N Current (RMS),A,21.6
917625,Old Roman Road Ancaster,2024-03-11T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
917625,Old Roman Road Ancaster,2024-03-11T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.1
917625,Old Roman Road Ancaster,2024-03-11T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.3
917625,Old Roman Road Ancaster,2024-03-11T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
917625,Old Roman Road Ancaster,2024-03-11T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
917625,Old Roman Road Ancaster,2024-03-11T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
917625,Old Roman Road Ancaster,2024-03-11T07:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-11T07:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-11T07:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
917625,Old Roman Road Ancaster,2024-03-11T07:30:00.000+00:00,feeder,,N Current (RMS),A,1.9
917625,Old Roman Road Ancaster,2024-03-11T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-11T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.67
917625,Old Roman Road Ancaster,2024-03-11T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.56
917625,Old Roman Road Ancaster,2024-03-11T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
917625,Old Roman Road Ancaster,2024-03-11T07:30:00.000+00:00,feeder,,L3 Active Power,kW,9.14
917625,Old Roman Road Ancaster,2024-03-11T07:30:00.000+00:00,feeder,,L2 Active Power,kW,8.22
917625,Old Roman Road Ancaster,2024-03-11T07:30:00.000+00:00,feeder,,L1 Active Power,kW,6.75
917625,Old Roman Road Ancaster,2024-03-11T07:30:00.000+00:00,feeder,,N Current (RMS),A,20.3
917625,Old Roman Road Ancaster,2024-03-11T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,40.6
917625,Old Roman Road Ancaster,2024-03-11T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,36.5
917625,Old Roman Road Ancaster,2024-03-11T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,30.4
917625,Old Roman Road Ancaster,2024-03-11T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-11T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
917625,Old Roman Road Ancaster,2024-03-11T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
917625,Old Roman Road Ancaster,2024-03-11T07:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-11T07:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-11T07:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-11T07:30:00.000+00:00,feeder,,N Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-11T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-11T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
917625,Old Roman Road Ancaster,2024-03-11T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-11T07:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-11T07:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
917625,Old Roman Road Ancaster,2024-03-11T07:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-11T07:30:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T07:30:00.000+00:00,transformer,,Temperature,C,16.7
917625,Old Roman Road Ancaster,2024-03-11T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
917625,Old Roman Road Ancaster,2024-03-11T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.2
917625,Old Roman Road Ancaster,2024-03-11T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
917625,Old Roman Road Ancaster,2024-03-11T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.7
917625,Old Roman Road Ancaster,2024-03-11T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
917625,Old Roman Road Ancaster,2024-03-11T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.41
917625,Old Roman Road Ancaster,2024-03-11T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.66
917625,Old Roman Road Ancaster,2024-03-11T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.5
917625,Old Roman Road Ancaster,2024-03-11T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
917625,Old Roman Road Ancaster,2024-03-11T07:30:00.000+00:00,busbar,,L3 Active Power,kW,9.18
917625,Old Roman Road Ancaster,2024-03-11T07:30:00.000+00:00,busbar,,L2 Active Power,kW,8.22
917625,Old Roman Road Ancaster,2024-03-11T07:30:00.000+00:00,busbar,,L1 Active Power,kW,6.71
917625,Old Roman Road Ancaster,2024-03-11T07:30:00.000+00:00,busbar,,N Current (RMS),A,20.8
917625,Old Roman Road Ancaster,2024-03-11T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
917625,Old Roman Road Ancaster,2024-03-11T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
917625,Old Roman Road Ancaster,2024-03-11T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.2
917625,Old Roman Road Ancaster,2024-03-11T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
917625,Old Roman Road Ancaster,2024-03-11T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
917625,Old Roman Road Ancaster,2024-03-11T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
917625,Old Roman Road Ancaster,2024-03-11T07:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
917625,Old Roman Road Ancaster,2024-03-11T07:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-11T07:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
917625,Old Roman Road Ancaster,2024-03-11T07:20:00.000+00:00,feeder,,N Current (RMS),A,2.2
917625,Old Roman Road Ancaster,2024-03-11T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-11T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.51
917625,Old Roman Road Ancaster,2024-03-11T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.19
917625,Old Roman Road Ancaster,2024-03-11T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.22
917625,Old Roman Road Ancaster,2024-03-11T07:20:00.000+00:00,feeder,,L3 Active Power,kW,11.04
917625,Old Roman Road Ancaster,2024-03-11T07:20:00.000+00:00,feeder,,L2 Active Power,kW,7.74
917625,Old Roman Road Ancaster,2024-03-11T07:20:00.000+00:00,feeder,,L1 Active Power,kW,7.14
917625,Old Roman Road Ancaster,2024-03-11T07:20:00.000+00:00,feeder,,N Current (RMS),A,25.0
917625,Old Roman Road Ancaster,2024-03-11T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,48.3
917625,Old Roman Road Ancaster,2024-03-11T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,34.6
917625,Old Roman Road Ancaster,2024-03-11T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,32.0
917625,Old Roman Road Ancaster,2024-03-11T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-11T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
917625,Old Roman Road Ancaster,2024-03-11T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
917625,Old Roman Road Ancaster,2024-03-11T07:20:00.000+00:00,feeder,,L3 Active Power,kW,0.04
917625,Old Roman Road Ancaster,2024-03-11T07:20:00.000+00:00,feeder,,L2 Active Power,kW,0.05
917625,Old Roman Road Ancaster,2024-03-11T07:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-11T07:20:00.000+00:00,feeder,,N Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-11T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
917625,Old Roman Road Ancaster,2024-03-11T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-11T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
917625,Old Roman Road Ancaster,2024-03-11T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-11T07:20:00.000+00:00,feeder,,L3 Active Power,kW,0.05
917625,Old Roman Road Ancaster,2024-03-11T07:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
917625,Old Roman Road Ancaster,2024-03-11T07:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-11T07:20:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-11T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T07:20:00.000+00:00,transformer,,Temperature,C,16.7
917625,Old Roman Road Ancaster,2024-03-11T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
917625,Old Roman Road Ancaster,2024-03-11T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.95
917625,Old Roman Road Ancaster,2024-03-11T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
917625,Old Roman Road Ancaster,2024-03-11T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.3
917625,Old Roman Road Ancaster,2024-03-11T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
917625,Old Roman Road Ancaster,2024-03-11T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.89
917625,Old Roman Road Ancaster,2024-03-11T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.51
917625,Old Roman Road Ancaster,2024-03-11T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.11
917625,Old Roman Road Ancaster,2024-03-11T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
917625,Old Roman Road Ancaster,2024-03-11T07:20:00.000+00:00,busbar,,L3 Active Power,kW,11.1
917625,Old Roman Road Ancaster,2024-03-11T07:20:00.000+00:00,busbar,,L2 Active Power,kW,7.76
917625,Old Roman Road Ancaster,2024-03-11T07:20:00.000+00:00,busbar,,L1 Active Power,kW,7.09
917625,Old Roman Road Ancaster,2024-03-11T07:20:00.000+00:00,busbar,,N Current (RMS),A,25.7
917625,Old Roman Road Ancaster,2024-03-11T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
917625,Old Roman Road Ancaster,2024-03-11T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
917625,Old Roman Road Ancaster,2024-03-11T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.9
917625,Old Roman Road Ancaster,2024-03-11T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
917625,Old Roman Road Ancaster,2024-03-11T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
917625,Old Roman Road Ancaster,2024-03-11T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
917625,Old Roman Road Ancaster,2024-03-11T07:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
917625,Old Roman Road Ancaster,2024-03-11T07:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-11T07:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
917625,Old Roman Road Ancaster,2024-03-11T07:10:00.000+00:00,feeder,,N Current (RMS),A,4.2
917625,Old Roman Road Ancaster,2024-03-11T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-11T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
917625,Old Roman Road Ancaster,2024-03-11T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.68
917625,Old Roman Road Ancaster,2024-03-11T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.51
917625,Old Roman Road Ancaster,2024-03-11T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.47
917625,Old Roman Road Ancaster,2024-03-11T07:10:00.000+00:00,feeder,,L3 Active Power,kW,11.44
917625,Old Roman Road Ancaster,2024-03-11T07:10:00.000+00:00,feeder,,L2 Active Power,kW,7.51
917625,Old Roman Road Ancaster,2024-03-11T07:10:00.000+00:00,feeder,,L1 Active Power,kW,7.43
917625,Old Roman Road Ancaster,2024-03-11T07:10:00.000+00:00,feeder,,N Current (RMS),A,27.5
917625,Old Roman Road Ancaster,2024-03-11T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,50.6
917625,Old Roman Road Ancaster,2024-03-11T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,33.4
917625,Old Roman Road Ancaster,2024-03-11T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,33.3
917625,Old Roman Road Ancaster,2024-03-11T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-11T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
917625,Old Roman Road Ancaster,2024-03-11T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
917625,Old Roman Road Ancaster,2024-03-11T07:10:00.000+00:00,feeder,,L3 Active Power,kW,0.04
917625,Old Roman Road Ancaster,2024-03-11T07:10:00.000+00:00,feeder,,L2 Active Power,kW,0.06
917625,Old Roman Road Ancaster,2024-03-11T07:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-11T07:10:00.000+00:00,feeder,,N Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-11T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
917625,Old Roman Road Ancaster,2024-03-11T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-11T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
917625,Old Roman Road Ancaster,2024-03-11T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-11T07:10:00.000+00:00,feeder,,L3 Active Power,kW,0.05
917625,Old Roman Road Ancaster,2024-03-11T07:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
917625,Old Roman Road Ancaster,2024-03-11T07:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
917625,Old Roman Road Ancaster,2024-03-11T07:10:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-11T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T07:10:00.000+00:00,transformer,,Temperature,C,16.7
917625,Old Roman Road Ancaster,2024-03-11T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
917625,Old Roman Road Ancaster,2024-03-11T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.31
917625,Old Roman Road Ancaster,2024-03-11T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
917625,Old Roman Road Ancaster,2024-03-11T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.67
917625,Old Roman Road Ancaster,2024-03-11T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
917625,Old Roman Road Ancaster,2024-03-11T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.77
917625,Old Roman Road Ancaster,2024-03-11T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.67
917625,Old Roman Road Ancaster,2024-03-11T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.42
917625,Old Roman Road Ancaster,2024-03-11T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.41
917625,Old Roman Road Ancaster,2024-03-11T07:10:00.000+00:00,busbar,,L3 Active Power,kW,11.5
917625,Old Roman Road Ancaster,2024-03-11T07:10:00.000+00:00,busbar,,L2 Active Power,kW,7.54
917625,Old Roman Road Ancaster,2024-03-11T07:10:00.000+00:00,busbar,,L1 Active Power,kW,7.38
917625,Old Roman Road Ancaster,2024-03-11T07:10:00.000+00:00,busbar,,N Current (RMS),A,30.1
917625,Old Roman Road Ancaster,2024-03-11T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
917625,Old Roman Road Ancaster,2024-03-11T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
917625,Old Roman Road Ancaster,2024-03-11T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.1
917625,Old Roman Road Ancaster,2024-03-11T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
917625,Old Roman Road Ancaster,2024-03-11T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
917625,Old Roman Road Ancaster,2024-03-11T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
917625,Old Roman Road Ancaster,2024-03-11T07:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
917625,Old Roman Road Ancaster,2024-03-11T07:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-11T07:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
917625,Old Roman Road Ancaster,2024-03-11T07:00:00.000+00:00,feeder,,N Current (RMS),A,3.8
917625,Old Roman Road Ancaster,2024-03-11T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-11T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-11T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.71
917625,Old Roman Road Ancaster,2024-03-11T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.73
917625,Old Roman Road Ancaster,2024-03-11T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.35
917625,Old Roman Road Ancaster,2024-03-11T07:00:00.000+00:00,feeder,,L3 Active Power,kW,11.19
917625,Old Roman Road Ancaster,2024-03-11T07:00:00.000+00:00,feeder,,L2 Active Power,kW,9.03
917625,Old Roman Road Ancaster,2024-03-11T07:00:00.000+00:00,feeder,,L1 Active Power,kW,8.06
917625,Old Roman Road Ancaster,2024-03-11T07:00:00.000+00:00,feeder,,N Current (RMS),A,21.4
917625,Old Roman Road Ancaster,2024-03-11T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,49.3
917625,Old Roman Road Ancaster,2024-03-11T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,40.0
917625,Old Roman Road Ancaster,2024-03-11T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,35.7
917625,Old Roman Road Ancaster,2024-03-11T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-11T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
917625,Old Roman Road Ancaster,2024-03-11T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
917625,Old Roman Road Ancaster,2024-03-11T07:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-11T07:00:00.000+00:00,feeder,,L2 Active Power,kW,0.04
917625,Old Roman Road Ancaster,2024-03-11T07:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-11T07:00:00.000+00:00,feeder,,N Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-11T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-11T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
917625,Old Roman Road Ancaster,2024-03-11T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-11T07:00:00.000+00:00,feeder,,L3 Active Power,kW,0.04
917625,Old Roman Road Ancaster,2024-03-11T07:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
917625,Old Roman Road Ancaster,2024-03-11T07:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
917625,Old Roman Road Ancaster,2024-03-11T07:00:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T07:00:00.000+00:00,transformer,,Temperature,C,16.7
917625,Old Roman Road Ancaster,2024-03-11T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
917625,Old Roman Road Ancaster,2024-03-11T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.09
917625,Old Roman Road Ancaster,2024-03-11T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
917625,Old Roman Road Ancaster,2024-03-11T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.82
917625,Old Roman Road Ancaster,2024-03-11T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
917625,Old Roman Road Ancaster,2024-03-11T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.62
917625,Old Roman Road Ancaster,2024-03-11T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.7
917625,Old Roman Road Ancaster,2024-03-11T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.64
917625,Old Roman Road Ancaster,2024-03-11T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
917625,Old Roman Road Ancaster,2024-03-11T07:00:00.000+00:00,busbar,,L3 Active Power,kW,11.24
917625,Old Roman Road Ancaster,2024-03-11T07:00:00.000+00:00,busbar,,L2 Active Power,kW,9.03
917625,Old Roman Road Ancaster,2024-03-11T07:00:00.000+00:00,busbar,,L1 Active Power,kW,8.0
917625,Old Roman Road Ancaster,2024-03-11T07:00:00.000+00:00,busbar,,N Current (RMS),A,23.6
917625,Old Roman Road Ancaster,2024-03-11T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
917625,Old Roman Road Ancaster,2024-03-11T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
917625,Old Roman Road Ancaster,2024-03-11T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
917625,Old Roman Road Ancaster,2024-03-11T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
917625,Old Roman Road Ancaster,2024-03-11T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
917625,Old Roman Road Ancaster,2024-03-11T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
917625,Old Roman Road Ancaster,2024-03-11T06:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
917625,Old Roman Road Ancaster,2024-03-11T06:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-11T06:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
917625,Old Roman Road Ancaster,2024-03-11T06:50:00.000+00:00,feeder,,N Current (RMS),A,2.8
917625,Old Roman Road Ancaster,2024-03-11T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-11T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
917625,Old Roman Road Ancaster,2024-03-11T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.77
917625,Old Roman Road Ancaster,2024-03-11T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.67
917625,Old Roman Road Ancaster,2024-03-11T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.31
917625,Old Roman Road Ancaster,2024-03-11T06:50:00.000+00:00,feeder,,L3 Active Power,kW,13.51
917625,Old Roman Road Ancaster,2024-03-11T06:50:00.000+00:00,feeder,,L2 Active Power,kW,10.13
917625,Old Roman Road Ancaster,2024-03-11T06:50:00.000+00:00,feeder,,L1 Active Power,kW,8.81
917625,Old Roman Road Ancaster,2024-03-11T06:50:00.000+00:00,feeder,,N Current (RMS),A,27.9
917625,Old Roman Road Ancaster,2024-03-11T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,58.8
917625,Old Roman Road Ancaster,2024-03-11T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,44.7
917625,Old Roman Road Ancaster,2024-03-11T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,39.0
917625,Old Roman Road Ancaster,2024-03-11T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-11T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
917625,Old Roman Road Ancaster,2024-03-11T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
917625,Old Roman Road Ancaster,2024-03-11T06:50:00.000+00:00,feeder,,L3 Active Power,kW,0.04
917625,Old Roman Road Ancaster,2024-03-11T06:50:00.000+00:00,feeder,,L2 Active Power,kW,0.05
917625,Old Roman Road Ancaster,2024-03-11T06:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-11T06:50:00.000+00:00,feeder,,N Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-11T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
917625,Old Roman Road Ancaster,2024-03-11T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-11T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
917625,Old Roman Road Ancaster,2024-03-11T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-11T06:50:00.000+00:00,feeder,,L3 Active Power,kW,0.06
917625,Old Roman Road Ancaster,2024-03-11T06:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
917625,Old Roman Road Ancaster,2024-03-11T06:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
917625,Old Roman Road Ancaster,2024-03-11T06:50:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-11T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T06:50:00.000+00:00,transformer,,Temperature,C,16.7
917625,Old Roman Road Ancaster,2024-03-11T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
917625,Old Roman Road Ancaster,2024-03-11T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.09
917625,Old Roman Road Ancaster,2024-03-11T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
917625,Old Roman Road Ancaster,2024-03-11T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.29
917625,Old Roman Road Ancaster,2024-03-11T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
917625,Old Roman Road Ancaster,2024-03-11T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.74
917625,Old Roman Road Ancaster,2024-03-11T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.75
917625,Old Roman Road Ancaster,2024-03-11T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.58
917625,Old Roman Road Ancaster,2024-03-11T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
917625,Old Roman Road Ancaster,2024-03-11T06:50:00.000+00:00,busbar,,L3 Active Power,kW,13.58
917625,Old Roman Road Ancaster,2024-03-11T06:50:00.000+00:00,busbar,,L2 Active Power,kW,10.15
917625,Old Roman Road Ancaster,2024-03-11T06:50:00.000+00:00,busbar,,L1 Active Power,kW,8.74
917625,Old Roman Road Ancaster,2024-03-11T06:50:00.000+00:00,busbar,,N Current (RMS),A,29.3
917625,Old Roman Road Ancaster,2024-03-11T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
917625,Old Roman Road Ancaster,2024-03-11T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
917625,Old Roman Road Ancaster,2024-03-11T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.7
917625,Old Roman Road Ancaster,2024-03-11T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
917625,Old Roman Road Ancaster,2024-03-11T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
917625,Old Roman Road Ancaster,2024-03-11T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
917625,Old Roman Road Ancaster,2024-03-11T06:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-11T06:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-11T06:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
917625,Old Roman Road Ancaster,2024-03-11T06:40:00.000+00:00,feeder,,N Current (RMS),A,2.1
917625,Old Roman Road Ancaster,2024-03-11T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
