Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
917625,Old Roman Road Ancaster,2024-03-11T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-11T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.94
917625,Old Roman Road Ancaster,2024-03-11T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.93
917625,Old Roman Road Ancaster,2024-03-11T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.36
917625,Old Roman Road Ancaster,2024-03-11T06:40:00.000+00:00,feeder,,L3 Active Power,kW,10.24
917625,Old Roman Road Ancaster,2024-03-11T06:40:00.000+00:00,feeder,,L2 Active Power,kW,10.13
917625,Old Roman Road Ancaster,2024-03-11T06:40:00.000+00:00,feeder,,L1 Active Power,kW,7.93
917625,Old Roman Road Ancaster,2024-03-11T06:40:00.000+00:00,feeder,,N Current (RMS),A,20.2
917625,Old Roman Road Ancaster,2024-03-11T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,44.9
917625,Old Roman Road Ancaster,2024-03-11T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,44.7
917625,Old Roman Road Ancaster,2024-03-11T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,34.6
917625,Old Roman Road Ancaster,2024-03-11T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-11T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
917625,Old Roman Road Ancaster,2024-03-11T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
917625,Old Roman Road Ancaster,2024-03-11T06:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-11T06:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-11T06:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-11T06:40:00.000+00:00,feeder,,N Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-11T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-11T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
917625,Old Roman Road Ancaster,2024-03-11T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-11T06:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-11T06:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
917625,Old Roman Road Ancaster,2024-03-11T06:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
917625,Old Roman Road Ancaster,2024-03-11T06:40:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T06:40:00.000+00:00,transformer,,Temperature,C,16.7
917625,Old Roman Road Ancaster,2024-03-11T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
917625,Old Roman Road Ancaster,2024-03-11T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.99
917625,Old Roman Road Ancaster,2024-03-11T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
917625,Old Roman Road Ancaster,2024-03-11T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.08
917625,Old Roman Road Ancaster,2024-03-11T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
917625,Old Roman Road Ancaster,2024-03-11T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.64
917625,Old Roman Road Ancaster,2024-03-11T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.92
917625,Old Roman Road Ancaster,2024-03-11T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.86
917625,Old Roman Road Ancaster,2024-03-11T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
917625,Old Roman Road Ancaster,2024-03-11T06:40:00.000+00:00,busbar,,L3 Active Power,kW,10.29
917625,Old Roman Road Ancaster,2024-03-11T06:40:00.000+00:00,busbar,,L2 Active Power,kW,10.12
917625,Old Roman Road Ancaster,2024-03-11T06:40:00.000+00:00,busbar,,L1 Active Power,kW,7.87
917625,Old Roman Road Ancaster,2024-03-11T06:40:00.000+00:00,busbar,,N Current (RMS),A,21.0
917625,Old Roman Road Ancaster,2024-03-11T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
917625,Old Roman Road Ancaster,2024-03-11T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
917625,Old Roman Road Ancaster,2024-03-11T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
917625,Old Roman Road Ancaster,2024-03-11T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
917625,Old Roman Road Ancaster,2024-03-11T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
917625,Old Roman Road Ancaster,2024-03-11T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
917625,Old Roman Road Ancaster,2024-03-11T06:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-11T06:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-11T06:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
917625,Old Roman Road Ancaster,2024-03-11T06:30:00.000+00:00,feeder,,N Current (RMS),A,3.1
917625,Old Roman Road Ancaster,2024-03-11T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-11T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.99
917625,Old Roman Road Ancaster,2024-03-11T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.84
917625,Old Roman Road Ancaster,2024-03-11T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.48
917625,Old Roman Road Ancaster,2024-03-11T06:30:00.000+00:00,feeder,,L3 Active Power,kW,10.73
917625,Old Roman Road Ancaster,2024-03-11T06:30:00.000+00:00,feeder,,L2 Active Power,kW,10.0
917625,Old Roman Road Ancaster,2024-03-11T06:30:00.000+00:00,feeder,,L1 Active Power,kW,8.88
917625,Old Roman Road Ancaster,2024-03-11T06:30:00.000+00:00,feeder,,N Current (RMS),A,18.6
917625,Old Roman Road Ancaster,2024-03-11T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,47.5
917625,Old Roman Road Ancaster,2024-03-11T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,44.0
917625,Old Roman Road Ancaster,2024-03-11T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,38.9
917625,Old Roman Road Ancaster,2024-03-11T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-11T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
917625,Old Roman Road Ancaster,2024-03-11T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
917625,Old Roman Road Ancaster,2024-03-11T06:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-11T06:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-11T06:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-11T06:30:00.000+00:00,feeder,,N Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-11T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-11T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
917625,Old Roman Road Ancaster,2024-03-11T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-11T06:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-11T06:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
917625,Old Roman Road Ancaster,2024-03-11T06:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-11T06:30:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T06:30:00.000+00:00,transformer,,Temperature,C,16.7
917625,Old Roman Road Ancaster,2024-03-11T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
917625,Old Roman Road Ancaster,2024-03-11T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.33
917625,Old Roman Road Ancaster,2024-03-11T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
917625,Old Roman Road Ancaster,2024-03-11T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.54
917625,Old Roman Road Ancaster,2024-03-11T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
917625,Old Roman Road Ancaster,2024-03-11T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.22
917625,Old Roman Road Ancaster,2024-03-11T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.97
917625,Old Roman Road Ancaster,2024-03-11T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.77
917625,Old Roman Road Ancaster,2024-03-11T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.45
917625,Old Roman Road Ancaster,2024-03-11T06:30:00.000+00:00,busbar,,L3 Active Power,kW,10.78
917625,Old Roman Road Ancaster,2024-03-11T06:30:00.000+00:00,busbar,,L2 Active Power,kW,9.99
917625,Old Roman Road Ancaster,2024-03-11T06:30:00.000+00:00,busbar,,L1 Active Power,kW,8.84
917625,Old Roman Road Ancaster,2024-03-11T06:30:00.000+00:00,busbar,,N Current (RMS),A,20.3
917625,Old Roman Road Ancaster,2024-03-11T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
917625,Old Roman Road Ancaster,2024-03-11T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
917625,Old Roman Road Ancaster,2024-03-11T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.7
917625,Old Roman Road Ancaster,2024-03-11T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
917625,Old Roman Road Ancaster,2024-03-11T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
917625,Old Roman Road Ancaster,2024-03-11T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
917625,Old Roman Road Ancaster,2024-03-11T06:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
917625,Old Roman Road Ancaster,2024-03-11T06:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-11T06:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
917625,Old Roman Road Ancaster,2024-03-11T06:20:00.000+00:00,feeder,,N Current (RMS),A,2.1
917625,Old Roman Road Ancaster,2024-03-11T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-11T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.04
917625,Old Roman Road Ancaster,2024-03-11T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.83
917625,Old Roman Road Ancaster,2024-03-11T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.5
917625,Old Roman Road Ancaster,2024-03-11T06:20:00.000+00:00,feeder,,L3 Active Power,kW,11.52
917625,Old Roman Road Ancaster,2024-03-11T06:20:00.000+00:00,feeder,,L2 Active Power,kW,10.09
917625,Old Roman Road Ancaster,2024-03-11T06:20:00.000+00:00,feeder,,L1 Active Power,kW,9.36
917625,Old Roman Road Ancaster,2024-03-11T06:20:00.000+00:00,feeder,,N Current (RMS),A,21.6
917625,Old Roman Road Ancaster,2024-03-11T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,50.4
917625,Old Roman Road Ancaster,2024-03-11T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,44.5
917625,Old Roman Road Ancaster,2024-03-11T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,40.9
917625,Old Roman Road Ancaster,2024-03-11T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-11T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
917625,Old Roman Road Ancaster,2024-03-11T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
917625,Old Roman Road Ancaster,2024-03-11T06:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-11T06:20:00.000+00:00,feeder,,L2 Active Power,kW,0.04
917625,Old Roman Road Ancaster,2024-03-11T06:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-11T06:20:00.000+00:00,feeder,,N Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-11T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-11T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
917625,Old Roman Road Ancaster,2024-03-11T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-11T06:20:00.000+00:00,feeder,,L3 Active Power,kW,0.04
917625,Old Roman Road Ancaster,2024-03-11T06:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
917625,Old Roman Road Ancaster,2024-03-11T06:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-11T06:20:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T06:20:00.000+00:00,transformer,,Temperature,C,16.7
917625,Old Roman Road Ancaster,2024-03-11T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
917625,Old Roman Road Ancaster,2024-03-11T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.93
917625,Old Roman Road Ancaster,2024-03-11T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
917625,Old Roman Road Ancaster,2024-03-11T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.76
917625,Old Roman Road Ancaster,2024-03-11T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
917625,Old Roman Road Ancaster,2024-03-11T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.38
917625,Old Roman Road Ancaster,2024-03-11T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.03
917625,Old Roman Road Ancaster,2024-03-11T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.76
917625,Old Roman Road Ancaster,2024-03-11T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.46
917625,Old Roman Road Ancaster,2024-03-11T06:20:00.000+00:00,busbar,,L3 Active Power,kW,11.58
917625,Old Roman Road Ancaster,2024-03-11T06:20:00.000+00:00,busbar,,L2 Active Power,kW,10.08
917625,Old Roman Road Ancaster,2024-03-11T06:20:00.000+00:00,busbar,,L1 Active Power,kW,9.31
917625,Old Roman Road Ancaster,2024-03-11T06:20:00.000+00:00,busbar,,N Current (RMS),A,21.8
917625,Old Roman Road Ancaster,2024-03-11T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
917625,Old Roman Road Ancaster,2024-03-11T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
917625,Old Roman Road Ancaster,2024-03-11T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.7
917625,Old Roman Road Ancaster,2024-03-11T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
917625,Old Roman Road Ancaster,2024-03-11T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
917625,Old Roman Road Ancaster,2024-03-11T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
917625,Old Roman Road Ancaster,2024-03-11T06:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-11T06:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
917625,Old Roman Road Ancaster,2024-03-11T06:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
917625,Old Roman Road Ancaster,2024-03-11T06:10:00.000+00:00,feeder,,N Current (RMS),A,4.4
917625,Old Roman Road Ancaster,2024-03-11T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-11T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-11T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.76
917625,Old Roman Road Ancaster,2024-03-11T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.77
917625,Old Roman Road Ancaster,2024-03-11T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.27
917625,Old Roman Road Ancaster,2024-03-11T06:10:00.000+00:00,feeder,,L3 Active Power,kW,12.25
917625,Old Roman Road Ancaster,2024-03-11T06:10:00.000+00:00,feeder,,L2 Active Power,kW,12.14
917625,Old Roman Road Ancaster,2024-03-11T06:10:00.000+00:00,feeder,,L1 Active Power,kW,10.05
917625,Old Roman Road Ancaster,2024-03-11T06:10:00.000+00:00,feeder,,N Current (RMS),A,18.0
917625,Old Roman Road Ancaster,2024-03-11T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,53.5
917625,Old Roman Road Ancaster,2024-03-11T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,52.8
917625,Old Roman Road Ancaster,2024-03-11T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,43.8
917625,Old Roman Road Ancaster,2024-03-11T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-11T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
917625,Old Roman Road Ancaster,2024-03-11T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
917625,Old Roman Road Ancaster,2024-03-11T06:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-11T06:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-11T06:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-11T06:10:00.000+00:00,feeder,,N Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-11T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-11T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
917625,Old Roman Road Ancaster,2024-03-11T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-11T06:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-11T06:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
917625,Old Roman Road Ancaster,2024-03-11T06:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
917625,Old Roman Road Ancaster,2024-03-11T06:10:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T06:10:00.000+00:00,transformer,,Temperature,C,16.7
917625,Old Roman Road Ancaster,2024-03-11T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
917625,Old Roman Road Ancaster,2024-03-11T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.64
917625,Old Roman Road Ancaster,2024-03-11T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
917625,Old Roman Road Ancaster,2024-03-11T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.18
917625,Old Roman Road Ancaster,2024-03-11T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
917625,Old Roman Road Ancaster,2024-03-11T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.38
917625,Old Roman Road Ancaster,2024-03-11T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.74
917625,Old Roman Road Ancaster,2024-03-11T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.68
917625,Old Roman Road Ancaster,2024-03-11T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
917625,Old Roman Road Ancaster,2024-03-11T06:10:00.000+00:00,busbar,,L3 Active Power,kW,12.3
917625,Old Roman Road Ancaster,2024-03-11T06:10:00.000+00:00,busbar,,L2 Active Power,kW,12.1
917625,Old Roman Road Ancaster,2024-03-11T06:10:00.000+00:00,busbar,,L1 Active Power,kW,9.99
917625,Old Roman Road Ancaster,2024-03-11T06:10:00.000+00:00,busbar,,N Current (RMS),A,20.6
917625,Old Roman Road Ancaster,2024-03-11T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
917625,Old Roman Road Ancaster,2024-03-11T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
917625,Old Roman Road Ancaster,2024-03-11T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
917625,Old Roman Road Ancaster,2024-03-11T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
917625,Old Roman Road Ancaster,2024-03-11T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-11T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-11T06:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-11T06:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
917625,Old Roman Road Ancaster,2024-03-11T06:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
917625,Old Roman Road Ancaster,2024-03-11T06:00:00.000+00:00,feeder,,N Current (RMS),A,2.8
917625,Old Roman Road Ancaster,2024-03-11T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-11T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.45
917625,Old Roman Road Ancaster,2024-03-11T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.45
917625,Old Roman Road Ancaster,2024-03-11T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
917625,Old Roman Road Ancaster,2024-03-11T06:00:00.000+00:00,feeder,,L3 Active Power,kW,11.63
917625,Old Roman Road Ancaster,2024-03-11T06:00:00.000+00:00,feeder,,L2 Active Power,kW,13.49
917625,Old Roman Road Ancaster,2024-03-11T06:00:00.000+00:00,feeder,,L1 Active Power,kW,13.06
917625,Old Roman Road Ancaster,2024-03-11T06:00:00.000+00:00,feeder,,N Current (RMS),A,22.4
917625,Old Roman Road Ancaster,2024-03-11T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,50.8
917625,Old Roman Road Ancaster,2024-03-11T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,58.5
917625,Old Roman Road Ancaster,2024-03-11T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,56.9
917625,Old Roman Road Ancaster,2024-03-11T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-11T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
917625,Old Roman Road Ancaster,2024-03-11T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
917625,Old Roman Road Ancaster,2024-03-11T06:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-11T06:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-11T06:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-11T06:00:00.000+00:00,feeder,,N Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-11T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-11T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
917625,Old Roman Road Ancaster,2024-03-11T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-11T06:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-11T06:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
917625,Old Roman Road Ancaster,2024-03-11T06:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-11T06:00:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T06:00:00.000+00:00,transformer,,Temperature,C,16.7
917625,Old Roman Road Ancaster,2024-03-11T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
917625,Old Roman Road Ancaster,2024-03-11T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.3
917625,Old Roman Road Ancaster,2024-03-11T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
917625,Old Roman Road Ancaster,2024-03-11T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.09
917625,Old Roman Road Ancaster,2024-03-11T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
917625,Old Roman Road Ancaster,2024-03-11T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.4
917625,Old Roman Road Ancaster,2024-03-11T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.43
917625,Old Roman Road Ancaster,2024-03-11T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.41
917625,Old Roman Road Ancaster,2024-03-11T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
917625,Old Roman Road Ancaster,2024-03-11T06:00:00.000+00:00,busbar,,L3 Active Power,kW,11.67
917625,Old Roman Road Ancaster,2024-03-11T06:00:00.000+00:00,busbar,,L2 Active Power,kW,13.45
917625,Old Roman Road Ancaster,2024-03-11T06:00:00.000+00:00,busbar,,L1 Active Power,kW,13.03
917625,Old Roman Road Ancaster,2024-03-11T06:00:00.000+00:00,busbar,,N Current (RMS),A,23.2
917625,Old Roman Road Ancaster,2024-03-11T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
917625,Old Roman Road Ancaster,2024-03-11T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
917625,Old Roman Road Ancaster,2024-03-11T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
917625,Old Roman Road Ancaster,2024-03-11T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
917625,Old Roman Road Ancaster,2024-03-11T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
917625,Old Roman Road Ancaster,2024-03-11T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-11T05:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-11T05:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
917625,Old Roman Road Ancaster,2024-03-11T05:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
917625,Old Roman Road Ancaster,2024-03-11T05:50:00.000+00:00,feeder,,N Current (RMS),A,1.4
917625,Old Roman Road Ancaster,2024-03-11T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-11T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.62
917625,Old Roman Road Ancaster,2024-03-11T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.49
917625,Old Roman Road Ancaster,2024-03-11T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.16
917625,Old Roman Road Ancaster,2024-03-11T05:50:00.000+00:00,feeder,,L3 Active Power,kW,11.74
917625,Old Roman Road Ancaster,2024-03-11T05:50:00.000+00:00,feeder,,L2 Active Power,kW,12.05
917625,Old Roman Road Ancaster,2024-03-11T05:50:00.000+00:00,feeder,,L1 Active Power,kW,11.07
917625,Old Roman Road Ancaster,2024-03-11T05:50:00.000+00:00,feeder,,N Current (RMS),A,16.5
917625,Old Roman Road Ancaster,2024-03-11T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,50.9
917625,Old Roman Road Ancaster,2024-03-11T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,51.9
917625,Old Roman Road Ancaster,2024-03-11T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,48.1
917625,Old Roman Road Ancaster,2024-03-11T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-11T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
917625,Old Roman Road Ancaster,2024-03-11T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
917625,Old Roman Road Ancaster,2024-03-11T05:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-11T05:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-11T05:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-11T05:50:00.000+00:00,feeder,,N Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-11T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-11T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
917625,Old Roman Road Ancaster,2024-03-11T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-11T05:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-11T05:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
917625,Old Roman Road Ancaster,2024-03-11T05:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-11T05:50:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T05:50:00.000+00:00,transformer,,Temperature,C,16.7
917625,Old Roman Road Ancaster,2024-03-11T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
917625,Old Roman Road Ancaster,2024-03-11T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.39
917625,Old Roman Road Ancaster,2024-03-11T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
917625,Old Roman Road Ancaster,2024-03-11T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.04
917625,Old Roman Road Ancaster,2024-03-11T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
917625,Old Roman Road Ancaster,2024-03-11T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.73
917625,Old Roman Road Ancaster,2024-03-11T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.6
917625,Old Roman Road Ancaster,2024-03-11T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.44
917625,Old Roman Road Ancaster,2024-03-11T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
917625,Old Roman Road Ancaster,2024-03-11T05:50:00.000+00:00,busbar,,L3 Active Power,kW,11.79
917625,Old Roman Road Ancaster,2024-03-11T05:50:00.000+00:00,busbar,,L2 Active Power,kW,12.02
917625,Old Roman Road Ancaster,2024-03-11T05:50:00.000+00:00,busbar,,L1 Active Power,kW,11.03
917625,Old Roman Road Ancaster,2024-03-11T05:50:00.000+00:00,busbar,,N Current (RMS),A,17.2
917625,Old Roman Road Ancaster,2024-03-11T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
917625,Old Roman Road Ancaster,2024-03-11T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
917625,Old Roman Road Ancaster,2024-03-11T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.9
917625,Old Roman Road Ancaster,2024-03-11T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
917625,Old Roman Road Ancaster,2024-03-11T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-11T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-11T05:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-11T05:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
917625,Old Roman Road Ancaster,2024-03-11T05:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
917625,Old Roman Road Ancaster,2024-03-11T05:40:00.000+00:00,feeder,,N Current (RMS),A,2.0
917625,Old Roman Road Ancaster,2024-03-11T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.23
917625,Old Roman Road Ancaster,2024-03-11T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.17
917625,Old Roman Road Ancaster,2024-03-11T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-11T05:40:00.000+00:00,feeder,,L3 Active Power,kW,11.13
917625,Old Roman Road Ancaster,2024-03-11T05:40:00.000+00:00,feeder,,L2 Active Power,kW,11.51
917625,Old Roman Road Ancaster,2024-03-11T05:40:00.000+00:00,feeder,,L1 Active Power,kW,12.08
917625,Old Roman Road Ancaster,2024-03-11T05:40:00.000+00:00,feeder,,N Current (RMS),A,18.2
917625,Old Roman Road Ancaster,2024-03-11T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,48.4
917625,Old Roman Road Ancaster,2024-03-11T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,49.9
917625,Old Roman Road Ancaster,2024-03-11T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,52.6
917625,Old Roman Road Ancaster,2024-03-11T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-11T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
917625,Old Roman Road Ancaster,2024-03-11T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
917625,Old Roman Road Ancaster,2024-03-11T05:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-11T05:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-11T05:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-11T05:40:00.000+00:00,feeder,,N Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-11T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
917625,Old Roman Road Ancaster,2024-03-11T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-11T05:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-11T05:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
917625,Old Roman Road Ancaster,2024-03-11T05:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-11T05:40:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T05:40:00.000+00:00,transformer,,Temperature,C,16.7
917625,Old Roman Road Ancaster,2024-03-11T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
917625,Old Roman Road Ancaster,2024-03-11T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.65
917625,Old Roman Road Ancaster,2024-03-11T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
917625,Old Roman Road Ancaster,2024-03-11T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.33
917625,Old Roman Road Ancaster,2024-03-11T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
917625,Old Roman Road Ancaster,2024-03-11T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.89
917625,Old Roman Road Ancaster,2024-03-11T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.22
917625,Old Roman Road Ancaster,2024-03-11T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.15
917625,Old Roman Road Ancaster,2024-03-11T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-11T05:40:00.000+00:00,busbar,,L3 Active Power,kW,11.17
917625,Old Roman Road Ancaster,2024-03-11T05:40:00.000+00:00,busbar,,L2 Active Power,kW,11.48
917625,Old Roman Road Ancaster,2024-03-11T05:40:00.000+00:00,busbar,,L1 Active Power,kW,12.05
917625,Old Roman Road Ancaster,2024-03-11T05:40:00.000+00:00,busbar,,N Current (RMS),A,18.5
917625,Old Roman Road Ancaster,2024-03-11T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
917625,Old Roman Road Ancaster,2024-03-11T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
917625,Old Roman Road Ancaster,2024-03-11T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
917625,Old Roman Road Ancaster,2024-03-11T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
917625,Old Roman Road Ancaster,2024-03-11T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-11T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-11T05:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-11T05:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
917625,Old Roman Road Ancaster,2024-03-11T05:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
917625,Old Roman Road Ancaster,2024-03-11T05:30:00.000+00:00,feeder,,N Current (RMS),A,2.4
917625,Old Roman Road Ancaster,2024-03-11T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.18
917625,Old Roman Road Ancaster,2024-03-11T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.24
917625,Old Roman Road Ancaster,2024-03-11T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
917625,Old Roman Road Ancaster,2024-03-11T05:30:00.000+00:00,feeder,,L3 Active Power,kW,11.28
917625,Old Roman Road Ancaster,2024-03-11T05:30:00.000+00:00,feeder,,L2 Active Power,kW,12.07
917625,Old Roman Road Ancaster,2024-03-11T05:30:00.000+00:00,feeder,,L1 Active Power,kW,13.15
917625,Old Roman Road Ancaster,2024-03-11T05:30:00.000+00:00,feeder,,N Current (RMS),A,18.4
917625,Old Roman Road Ancaster,2024-03-11T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,49.3
917625,Old Roman Road Ancaster,2024-03-11T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,52.5
917625,Old Roman Road Ancaster,2024-03-11T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,56.6
917625,Old Roman Road Ancaster,2024-03-11T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-11T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
917625,Old Roman Road Ancaster,2024-03-11T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
917625,Old Roman Road Ancaster,2024-03-11T05:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-11T05:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-11T05:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-11T05:30:00.000+00:00,feeder,,N Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-11T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
917625,Old Roman Road Ancaster,2024-03-11T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-11T05:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-11T05:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
917625,Old Roman Road Ancaster,2024-03-11T05:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-11T05:30:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T05:30:00.000+00:00,transformer,,Temperature,C,16.7
917625,Old Roman Road Ancaster,2024-03-11T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
917625,Old Roman Road Ancaster,2024-03-11T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.43
917625,Old Roman Road Ancaster,2024-03-11T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
917625,Old Roman Road Ancaster,2024-03-11T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.37
917625,Old Roman Road Ancaster,2024-03-11T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
917625,Old Roman Road Ancaster,2024-03-11T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.66
917625,Old Roman Road Ancaster,2024-03-11T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.16
917625,Old Roman Road Ancaster,2024-03-11T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.22
917625,Old Roman Road Ancaster,2024-03-11T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
917625,Old Roman Road Ancaster,2024-03-11T05:30:00.000+00:00,busbar,,L3 Active Power,kW,11.31
917625,Old Roman Road Ancaster,2024-03-11T05:30:00.000+00:00,busbar,,L2 Active Power,kW,12.05
917625,Old Roman Road Ancaster,2024-03-11T05:30:00.000+00:00,busbar,,L1 Active Power,kW,13.13
917625,Old Roman Road Ancaster,2024-03-11T05:30:00.000+00:00,busbar,,N Current (RMS),A,18.4
917625,Old Roman Road Ancaster,2024-03-11T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
917625,Old Roman Road Ancaster,2024-03-11T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
917625,Old Roman Road Ancaster,2024-03-11T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
917625,Old Roman Road Ancaster,2024-03-11T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-11T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-11T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-11T05:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-11T05:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-11T05:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-11T05:20:00.000+00:00,feeder,,N Current (RMS),A,2.0
917625,Old Roman Road Ancaster,2024-03-11T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.59
917625,Old Roman Road Ancaster,2024-03-11T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.53
917625,Old Roman Road Ancaster,2024-03-11T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
917625,Old Roman Road Ancaster,2024-03-11T05:20:00.000+00:00,feeder,,L3 Active Power,kW,6.75
917625,Old Roman Road Ancaster,2024-03-11T05:20:00.000+00:00,feeder,,L2 Active Power,kW,6.39
917625,Old Roman Road Ancaster,2024-03-11T05:20:00.000+00:00,feeder,,L1 Active Power,kW,7.42
917625,Old Roman Road Ancaster,2024-03-11T05:20:00.000+00:00,feeder,,N Current (RMS),A,15.5
917625,Old Roman Road Ancaster,2024-03-11T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,29.6
917625,Old Roman Road Ancaster,2024-03-11T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,28.0
917625,Old Roman Road Ancaster,2024-03-11T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,32.6
917625,Old Roman Road Ancaster,2024-03-11T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-11T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-11T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
917625,Old Roman Road Ancaster,2024-03-11T05:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-11T05:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-11T05:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-11T05:20:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-11T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
917625,Old Roman Road Ancaster,2024-03-11T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-11T05:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-11T05:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
917625,Old Roman Road Ancaster,2024-03-11T05:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-11T05:20:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T05:20:00.000+00:00,transformer,,Temperature,C,16.7
917625,Old Roman Road Ancaster,2024-03-11T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
917625,Old Roman Road Ancaster,2024-03-11T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.9
917625,Old Roman Road Ancaster,2024-03-11T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
917625,Old Roman Road Ancaster,2024-03-11T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.44
917625,Old Roman Road Ancaster,2024-03-11T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
917625,Old Roman Road Ancaster,2024-03-11T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.0
917625,Old Roman Road Ancaster,2024-03-11T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.59
917625,Old Roman Road Ancaster,2024-03-11T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
917625,Old Roman Road Ancaster,2024-03-11T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
917625,Old Roman Road Ancaster,2024-03-11T05:20:00.000+00:00,busbar,,L3 Active Power,kW,6.77
917625,Old Roman Road Ancaster,2024-03-11T05:20:00.000+00:00,busbar,,L2 Active Power,kW,6.39
917625,Old Roman Road Ancaster,2024-03-11T05:20:00.000+00:00,busbar,,L1 Active Power,kW,7.42
917625,Old Roman Road Ancaster,2024-03-11T05:20:00.000+00:00,busbar,,N Current (RMS),A,16.5
917625,Old Roman Road Ancaster,2024-03-11T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
917625,Old Roman Road Ancaster,2024-03-11T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
917625,Old Roman Road Ancaster,2024-03-11T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.6
917625,Old Roman Road Ancaster,2024-03-11T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-11T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
917625,Old Roman Road Ancaster,2024-03-11T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
917625,Old Roman Road Ancaster,2024-03-11T05:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-11T05:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
