Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
917625,Old Roman Road Ancaster,2024-03-11T05:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
917625,Old Roman Road Ancaster,2024-03-11T05:10:00.000+00:00,feeder,,N Current (RMS),A,2.1
917625,Old Roman Road Ancaster,2024-03-11T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.7
917625,Old Roman Road Ancaster,2024-03-11T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.62
917625,Old Roman Road Ancaster,2024-03-11T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
917625,Old Roman Road Ancaster,2024-03-11T05:10:00.000+00:00,feeder,,L3 Active Power,kW,6.27
917625,Old Roman Road Ancaster,2024-03-11T05:10:00.000+00:00,feeder,,L2 Active Power,kW,4.86
917625,Old Roman Road Ancaster,2024-03-11T05:10:00.000+00:00,feeder,,L1 Active Power,kW,4.88
917625,Old Roman Road Ancaster,2024-03-11T05:10:00.000+00:00,feeder,,N Current (RMS),A,14.4
917625,Old Roman Road Ancaster,2024-03-11T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,27.0
917625,Old Roman Road Ancaster,2024-03-11T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,21.3
917625,Old Roman Road Ancaster,2024-03-11T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,21.4
917625,Old Roman Road Ancaster,2024-03-11T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-11T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
917625,Old Roman Road Ancaster,2024-03-11T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
917625,Old Roman Road Ancaster,2024-03-11T05:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-11T05:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-11T05:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-11T05:10:00.000+00:00,feeder,,N Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-11T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
917625,Old Roman Road Ancaster,2024-03-11T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-11T05:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-11T05:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
917625,Old Roman Road Ancaster,2024-03-11T05:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-11T05:10:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T05:10:00.000+00:00,transformer,,Temperature,C,16.7
917625,Old Roman Road Ancaster,2024-03-11T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
917625,Old Roman Road Ancaster,2024-03-11T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.15
917625,Old Roman Road Ancaster,2024-03-11T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
917625,Old Roman Road Ancaster,2024-03-11T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.95
917625,Old Roman Road Ancaster,2024-03-11T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
917625,Old Roman Road Ancaster,2024-03-11T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.66
917625,Old Roman Road Ancaster,2024-03-11T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.7
917625,Old Roman Road Ancaster,2024-03-11T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
917625,Old Roman Road Ancaster,2024-03-11T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
917625,Old Roman Road Ancaster,2024-03-11T05:10:00.000+00:00,busbar,,L3 Active Power,kW,6.3
917625,Old Roman Road Ancaster,2024-03-11T05:10:00.000+00:00,busbar,,L2 Active Power,kW,4.87
917625,Old Roman Road Ancaster,2024-03-11T05:10:00.000+00:00,busbar,,L1 Active Power,kW,4.86
917625,Old Roman Road Ancaster,2024-03-11T05:10:00.000+00:00,busbar,,N Current (RMS),A,16.0
917625,Old Roman Road Ancaster,2024-03-11T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
917625,Old Roman Road Ancaster,2024-03-11T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.3
917625,Old Roman Road Ancaster,2024-03-11T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.4
917625,Old Roman Road Ancaster,2024-03-11T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-11T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-11T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
917625,Old Roman Road Ancaster,2024-03-11T05:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-11T05:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-11T05:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-11T05:00:00.000+00:00,feeder,,N Current (RMS),A,1.4
917625,Old Roman Road Ancaster,2024-03-11T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.65
917625,Old Roman Road Ancaster,2024-03-11T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.44
917625,Old Roman Road Ancaster,2024-03-11T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
917625,Old Roman Road Ancaster,2024-03-11T05:00:00.000+00:00,feeder,,L3 Active Power,kW,5.68
917625,Old Roman Road Ancaster,2024-03-11T05:00:00.000+00:00,feeder,,L2 Active Power,kW,4.26
917625,Old Roman Road Ancaster,2024-03-11T05:00:00.000+00:00,feeder,,L1 Active Power,kW,4.81
917625,Old Roman Road Ancaster,2024-03-11T05:00:00.000+00:00,feeder,,N Current (RMS),A,13.8
917625,Old Roman Road Ancaster,2024-03-11T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,24.6
917625,Old Roman Road Ancaster,2024-03-11T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,18.9
917625,Old Roman Road Ancaster,2024-03-11T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,21.4
917625,Old Roman Road Ancaster,2024-03-11T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-11T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
917625,Old Roman Road Ancaster,2024-03-11T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
917625,Old Roman Road Ancaster,2024-03-11T05:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-11T05:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-11T05:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-11T05:00:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-11T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
917625,Old Roman Road Ancaster,2024-03-11T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-11T05:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-11T05:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
917625,Old Roman Road Ancaster,2024-03-11T05:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-11T05:00:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T05:00:00.000+00:00,transformer,,Temperature,C,16.7
917625,Old Roman Road Ancaster,2024-03-11T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
917625,Old Roman Road Ancaster,2024-03-11T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.76
917625,Old Roman Road Ancaster,2024-03-11T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
917625,Old Roman Road Ancaster,2024-03-11T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.45
917625,Old Roman Road Ancaster,2024-03-11T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
917625,Old Roman Road Ancaster,2024-03-11T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.42
917625,Old Roman Road Ancaster,2024-03-11T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.64
917625,Old Roman Road Ancaster,2024-03-11T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
917625,Old Roman Road Ancaster,2024-03-11T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
917625,Old Roman Road Ancaster,2024-03-11T05:00:00.000+00:00,busbar,,L3 Active Power,kW,5.71
917625,Old Roman Road Ancaster,2024-03-11T05:00:00.000+00:00,busbar,,L2 Active Power,kW,4.27
917625,Old Roman Road Ancaster,2024-03-11T05:00:00.000+00:00,busbar,,L1 Active Power,kW,4.8
917625,Old Roman Road Ancaster,2024-03-11T05:00:00.000+00:00,busbar,,N Current (RMS),A,14.9
917625,Old Roman Road Ancaster,2024-03-11T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.7
917625,Old Roman Road Ancaster,2024-03-11T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.9
917625,Old Roman Road Ancaster,2024-03-11T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.4
917625,Old Roman Road Ancaster,2024-03-11T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-11T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-11T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
917625,Old Roman Road Ancaster,2024-03-11T04:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-11T04:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-11T04:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-11T04:50:00.000+00:00,feeder,,N Current (RMS),A,1.8
917625,Old Roman Road Ancaster,2024-03-11T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.69
917625,Old Roman Road Ancaster,2024-03-11T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.66
917625,Old Roman Road Ancaster,2024-03-11T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
917625,Old Roman Road Ancaster,2024-03-11T04:50:00.000+00:00,feeder,,L3 Active Power,kW,5.31
917625,Old Roman Road Ancaster,2024-03-11T04:50:00.000+00:00,feeder,,L2 Active Power,kW,3.94
917625,Old Roman Road Ancaster,2024-03-11T04:50:00.000+00:00,feeder,,L1 Active Power,kW,4.88
917625,Old Roman Road Ancaster,2024-03-11T04:50:00.000+00:00,feeder,,N Current (RMS),A,12.9
917625,Old Roman Road Ancaster,2024-03-11T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,23.7
917625,Old Roman Road Ancaster,2024-03-11T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.6
917625,Old Roman Road Ancaster,2024-03-11T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,21.7
917625,Old Roman Road Ancaster,2024-03-11T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-11T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
917625,Old Roman Road Ancaster,2024-03-11T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
917625,Old Roman Road Ancaster,2024-03-11T04:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-11T04:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-11T04:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-11T04:50:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-11T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
917625,Old Roman Road Ancaster,2024-03-11T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-11T04:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-11T04:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
917625,Old Roman Road Ancaster,2024-03-11T04:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-11T04:50:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T04:50:00.000+00:00,transformer,,Temperature,C,16.7
917625,Old Roman Road Ancaster,2024-03-11T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
917625,Old Roman Road Ancaster,2024-03-11T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.56
917625,Old Roman Road Ancaster,2024-03-11T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
917625,Old Roman Road Ancaster,2024-03-11T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.08
917625,Old Roman Road Ancaster,2024-03-11T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
917625,Old Roman Road Ancaster,2024-03-11T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.18
917625,Old Roman Road Ancaster,2024-03-11T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.69
917625,Old Roman Road Ancaster,2024-03-11T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.63
917625,Old Roman Road Ancaster,2024-03-11T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
917625,Old Roman Road Ancaster,2024-03-11T04:50:00.000+00:00,busbar,,L3 Active Power,kW,5.34
917625,Old Roman Road Ancaster,2024-03-11T04:50:00.000+00:00,busbar,,L2 Active Power,kW,3.96
917625,Old Roman Road Ancaster,2024-03-11T04:50:00.000+00:00,busbar,,L1 Active Power,kW,4.87
917625,Old Roman Road Ancaster,2024-03-11T04:50:00.000+00:00,busbar,,N Current (RMS),A,14.1
917625,Old Roman Road Ancaster,2024-03-11T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.8
917625,Old Roman Road Ancaster,2024-03-11T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,17.6
917625,Old Roman Road Ancaster,2024-03-11T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.7
917625,Old Roman Road Ancaster,2024-03-11T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-11T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
917625,Old Roman Road Ancaster,2024-03-11T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
917625,Old Roman Road Ancaster,2024-03-11T04:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
917625,Old Roman Road Ancaster,2024-03-11T04:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-11T04:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-11T04:40:00.000+00:00,feeder,,N Current (RMS),A,1.9
917625,Old Roman Road Ancaster,2024-03-11T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.15
917625,Old Roman Road Ancaster,2024-03-11T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.95
917625,Old Roman Road Ancaster,2024-03-11T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
917625,Old Roman Road Ancaster,2024-03-11T04:40:00.000+00:00,feeder,,L3 Active Power,kW,6.38
917625,Old Roman Road Ancaster,2024-03-11T04:40:00.000+00:00,feeder,,L2 Active Power,kW,4.1
917625,Old Roman Road Ancaster,2024-03-11T04:40:00.000+00:00,feeder,,L1 Active Power,kW,5.13
917625,Old Roman Road Ancaster,2024-03-11T04:40:00.000+00:00,feeder,,N Current (RMS),A,15.3
917625,Old Roman Road Ancaster,2024-03-11T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,28.2
917625,Old Roman Road Ancaster,2024-03-11T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,18.3
917625,Old Roman Road Ancaster,2024-03-11T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,22.4
917625,Old Roman Road Ancaster,2024-03-11T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-11T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
917625,Old Roman Road Ancaster,2024-03-11T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
917625,Old Roman Road Ancaster,2024-03-11T04:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-11T04:40:00.000+00:00,feeder,,L2 Active Power,kW,0.04
917625,Old Roman Road Ancaster,2024-03-11T04:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-11T04:40:00.000+00:00,feeder,,N Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-11T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
917625,Old Roman Road Ancaster,2024-03-11T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-11T04:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-11T04:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
917625,Old Roman Road Ancaster,2024-03-11T04:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-11T04:40:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T04:40:00.000+00:00,transformer,,Temperature,C,16.7
917625,Old Roman Road Ancaster,2024-03-11T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
917625,Old Roman Road Ancaster,2024-03-11T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.24
917625,Old Roman Road Ancaster,2024-03-11T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
917625,Old Roman Road Ancaster,2024-03-11T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.46
917625,Old Roman Road Ancaster,2024-03-11T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
917625,Old Roman Road Ancaster,2024-03-11T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.08
917625,Old Roman Road Ancaster,2024-03-11T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.15
917625,Old Roman Road Ancaster,2024-03-11T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.91
917625,Old Roman Road Ancaster,2024-03-11T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
917625,Old Roman Road Ancaster,2024-03-11T04:40:00.000+00:00,busbar,,L3 Active Power,kW,6.41
917625,Old Roman Road Ancaster,2024-03-11T04:40:00.000+00:00,busbar,,L2 Active Power,kW,4.13
917625,Old Roman Road Ancaster,2024-03-11T04:40:00.000+00:00,busbar,,L1 Active Power,kW,5.12
917625,Old Roman Road Ancaster,2024-03-11T04:40:00.000+00:00,busbar,,N Current (RMS),A,16.9
917625,Old Roman Road Ancaster,2024-03-11T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
917625,Old Roman Road Ancaster,2024-03-11T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.4
917625,Old Roman Road Ancaster,2024-03-11T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.4
917625,Old Roman Road Ancaster,2024-03-11T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-11T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-11T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
917625,Old Roman Road Ancaster,2024-03-11T04:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-11T04:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-11T04:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
917625,Old Roman Road Ancaster,2024-03-11T04:30:00.000+00:00,feeder,,N Current (RMS),A,2.6
917625,Old Roman Road Ancaster,2024-03-11T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.77
917625,Old Roman Road Ancaster,2024-03-11T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.7
917625,Old Roman Road Ancaster,2024-03-11T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
917625,Old Roman Road Ancaster,2024-03-11T04:30:00.000+00:00,feeder,,L3 Active Power,kW,6.35
917625,Old Roman Road Ancaster,2024-03-11T04:30:00.000+00:00,feeder,,L2 Active Power,kW,4.97
917625,Old Roman Road Ancaster,2024-03-11T04:30:00.000+00:00,feeder,,L1 Active Power,kW,4.95
917625,Old Roman Road Ancaster,2024-03-11T04:30:00.000+00:00,feeder,,N Current (RMS),A,14.3
917625,Old Roman Road Ancaster,2024-03-11T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,27.6
917625,Old Roman Road Ancaster,2024-03-11T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,21.8
917625,Old Roman Road Ancaster,2024-03-11T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,22.1
917625,Old Roman Road Ancaster,2024-03-11T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-11T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
917625,Old Roman Road Ancaster,2024-03-11T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
917625,Old Roman Road Ancaster,2024-03-11T04:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-11T04:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-11T04:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-11T04:30:00.000+00:00,feeder,,N Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-11T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
917625,Old Roman Road Ancaster,2024-03-11T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-11T04:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-11T04:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
917625,Old Roman Road Ancaster,2024-03-11T04:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-11T04:30:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T04:30:00.000+00:00,transformer,,Temperature,C,16.7
917625,Old Roman Road Ancaster,2024-03-11T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
917625,Old Roman Road Ancaster,2024-03-11T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.98
917625,Old Roman Road Ancaster,2024-03-11T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
917625,Old Roman Road Ancaster,2024-03-11T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.79
917625,Old Roman Road Ancaster,2024-03-11T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
917625,Old Roman Road Ancaster,2024-03-11T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.31
917625,Old Roman Road Ancaster,2024-03-11T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.76
917625,Old Roman Road Ancaster,2024-03-11T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.66
917625,Old Roman Road Ancaster,2024-03-11T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
917625,Old Roman Road Ancaster,2024-03-11T04:30:00.000+00:00,busbar,,L3 Active Power,kW,6.38
917625,Old Roman Road Ancaster,2024-03-11T04:30:00.000+00:00,busbar,,L2 Active Power,kW,4.99
917625,Old Roman Road Ancaster,2024-03-11T04:30:00.000+00:00,busbar,,L1 Active Power,kW,4.92
917625,Old Roman Road Ancaster,2024-03-11T04:30:00.000+00:00,busbar,,N Current (RMS),A,15.2
917625,Old Roman Road Ancaster,2024-03-11T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
917625,Old Roman Road Ancaster,2024-03-11T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.8
917625,Old Roman Road Ancaster,2024-03-11T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.0
917625,Old Roman Road Ancaster,2024-03-11T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-11T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-11T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
917625,Old Roman Road Ancaster,2024-03-11T04:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-11T04:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-11T04:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
917625,Old Roman Road Ancaster,2024-03-11T04:20:00.000+00:00,feeder,,N Current (RMS),A,2.3
917625,Old Roman Road Ancaster,2024-03-11T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.95
917625,Old Roman Road Ancaster,2024-03-11T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.71
917625,Old Roman Road Ancaster,2024-03-11T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
917625,Old Roman Road Ancaster,2024-03-11T04:20:00.000+00:00,feeder,,L3 Active Power,kW,6.63
917625,Old Roman Road Ancaster,2024-03-11T04:20:00.000+00:00,feeder,,L2 Active Power,kW,5.16
917625,Old Roman Road Ancaster,2024-03-11T04:20:00.000+00:00,feeder,,L1 Active Power,kW,5.03
917625,Old Roman Road Ancaster,2024-03-11T04:20:00.000+00:00,feeder,,N Current (RMS),A,15.2
917625,Old Roman Road Ancaster,2024-03-11T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,29.0
917625,Old Roman Road Ancaster,2024-03-11T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,22.6
917625,Old Roman Road Ancaster,2024-03-11T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,22.4
917625,Old Roman Road Ancaster,2024-03-11T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-11T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
917625,Old Roman Road Ancaster,2024-03-11T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
917625,Old Roman Road Ancaster,2024-03-11T04:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-11T04:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-11T04:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-11T04:20:00.000+00:00,feeder,,N Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-11T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
917625,Old Roman Road Ancaster,2024-03-11T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-11T04:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-11T04:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
917625,Old Roman Road Ancaster,2024-03-11T04:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-11T04:20:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T04:20:00.000+00:00,transformer,,Temperature,C,16.7
917625,Old Roman Road Ancaster,2024-03-11T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
917625,Old Roman Road Ancaster,2024-03-11T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.04
917625,Old Roman Road Ancaster,2024-03-11T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
917625,Old Roman Road Ancaster,2024-03-11T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.83
917625,Old Roman Road Ancaster,2024-03-11T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
917625,Old Roman Road Ancaster,2024-03-11T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.1
917625,Old Roman Road Ancaster,2024-03-11T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.95
917625,Old Roman Road Ancaster,2024-03-11T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.67
917625,Old Roman Road Ancaster,2024-03-11T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
917625,Old Roman Road Ancaster,2024-03-11T04:20:00.000+00:00,busbar,,L3 Active Power,kW,6.67
917625,Old Roman Road Ancaster,2024-03-11T04:20:00.000+00:00,busbar,,L2 Active Power,kW,5.18
917625,Old Roman Road Ancaster,2024-03-11T04:20:00.000+00:00,busbar,,L1 Active Power,kW,5.0
917625,Old Roman Road Ancaster,2024-03-11T04:20:00.000+00:00,busbar,,N Current (RMS),A,16.1
917625,Old Roman Road Ancaster,2024-03-11T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.1
917625,Old Roman Road Ancaster,2024-03-11T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.7
917625,Old Roman Road Ancaster,2024-03-11T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.3
917625,Old Roman Road Ancaster,2024-03-11T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-11T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
917625,Old Roman Road Ancaster,2024-03-11T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
917625,Old Roman Road Ancaster,2024-03-11T04:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
917625,Old Roman Road Ancaster,2024-03-11T04:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-11T04:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
917625,Old Roman Road Ancaster,2024-03-11T04:10:00.000+00:00,feeder,,N Current (RMS),A,2.3
917625,Old Roman Road Ancaster,2024-03-11T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.32
917625,Old Roman Road Ancaster,2024-03-11T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.91
917625,Old Roman Road Ancaster,2024-03-11T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
917625,Old Roman Road Ancaster,2024-03-11T04:10:00.000+00:00,feeder,,L3 Active Power,kW,6.89
917625,Old Roman Road Ancaster,2024-03-11T04:10:00.000+00:00,feeder,,L2 Active Power,kW,5.35
917625,Old Roman Road Ancaster,2024-03-11T04:10:00.000+00:00,feeder,,L1 Active Power,kW,5.0
917625,Old Roman Road Ancaster,2024-03-11T04:10:00.000+00:00,feeder,,N Current (RMS),A,14.7
917625,Old Roman Road Ancaster,2024-03-11T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,30.1
917625,Old Roman Road Ancaster,2024-03-11T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,23.4
917625,Old Roman Road Ancaster,2024-03-11T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,21.9
917625,Old Roman Road Ancaster,2024-03-11T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-11T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
917625,Old Roman Road Ancaster,2024-03-11T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
917625,Old Roman Road Ancaster,2024-03-11T04:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-11T04:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-11T04:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-11T04:10:00.000+00:00,feeder,,N Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-11T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
917625,Old Roman Road Ancaster,2024-03-11T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-11T04:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-11T04:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
917625,Old Roman Road Ancaster,2024-03-11T04:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-11T04:10:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T04:10:00.000+00:00,transformer,,Temperature,C,16.6
917625,Old Roman Road Ancaster,2024-03-11T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
917625,Old Roman Road Ancaster,2024-03-11T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.27
917625,Old Roman Road Ancaster,2024-03-11T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
917625,Old Roman Road Ancaster,2024-03-11T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.06
917625,Old Roman Road Ancaster,2024-03-11T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
917625,Old Roman Road Ancaster,2024-03-11T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.51
917625,Old Roman Road Ancaster,2024-03-11T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.31
917625,Old Roman Road Ancaster,2024-03-11T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.86
917625,Old Roman Road Ancaster,2024-03-11T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
917625,Old Roman Road Ancaster,2024-03-11T04:10:00.000+00:00,busbar,,L3 Active Power,kW,6.93
917625,Old Roman Road Ancaster,2024-03-11T04:10:00.000+00:00,busbar,,L2 Active Power,kW,5.37
917625,Old Roman Road Ancaster,2024-03-11T04:10:00.000+00:00,busbar,,L1 Active Power,kW,4.98
917625,Old Roman Road Ancaster,2024-03-11T04:10:00.000+00:00,busbar,,N Current (RMS),A,16.4
917625,Old Roman Road Ancaster,2024-03-11T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
917625,Old Roman Road Ancaster,2024-03-11T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.5
917625,Old Roman Road Ancaster,2024-03-11T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.9
917625,Old Roman Road Ancaster,2024-03-11T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
917625,Old Roman Road Ancaster,2024-03-11T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
917625,Old Roman Road Ancaster,2024-03-11T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-11T04:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-11T04:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-11T04:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
917625,Old Roman Road Ancaster,2024-03-11T04:00:00.000+00:00,feeder,,N Current (RMS),A,2.5
917625,Old Roman Road Ancaster,2024-03-11T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.06
917625,Old Roman Road Ancaster,2024-03-11T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.85
917625,Old Roman Road Ancaster,2024-03-11T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
917625,Old Roman Road Ancaster,2024-03-11T04:00:00.000+00:00,feeder,,L3 Active Power,kW,8.05
917625,Old Roman Road Ancaster,2024-03-11T04:00:00.000+00:00,feeder,,L2 Active Power,kW,7.94
917625,Old Roman Road Ancaster,2024-03-11T04:00:00.000+00:00,feeder,,L1 Active Power,kW,5.96
917625,Old Roman Road Ancaster,2024-03-11T04:00:00.000+00:00,feeder,,N Current (RMS),A,13.5
917625,Old Roman Road Ancaster,2024-03-11T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,34.8
917625,Old Roman Road Ancaster,2024-03-11T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,34.8
917625,Old Roman Road Ancaster,2024-03-11T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,26.4
917625,Old Roman Road Ancaster,2024-03-11T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-11T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
917625,Old Roman Road Ancaster,2024-03-11T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
917625,Old Roman Road Ancaster,2024-03-11T04:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-11T04:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-11T04:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-11T04:00:00.000+00:00,feeder,,N Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-11T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
917625,Old Roman Road Ancaster,2024-03-11T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-11T04:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-11T04:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
917625,Old Roman Road Ancaster,2024-03-11T04:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-11T04:00:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T04:00:00.000+00:00,transformer,,Temperature,C,16.6
917625,Old Roman Road Ancaster,2024-03-11T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
917625,Old Roman Road Ancaster,2024-03-11T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.66
917625,Old Roman Road Ancaster,2024-03-11T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
917625,Old Roman Road Ancaster,2024-03-11T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.85
917625,Old Roman Road Ancaster,2024-03-11T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
917625,Old Roman Road Ancaster,2024-03-11T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.96
917625,Old Roman Road Ancaster,2024-03-11T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.04
917625,Old Roman Road Ancaster,2024-03-11T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.79
917625,Old Roman Road Ancaster,2024-03-11T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
917625,Old Roman Road Ancaster,2024-03-11T04:00:00.000+00:00,busbar,,L3 Active Power,kW,8.09
917625,Old Roman Road Ancaster,2024-03-11T04:00:00.000+00:00,busbar,,L2 Active Power,kW,7.93
917625,Old Roman Road Ancaster,2024-03-11T04:00:00.000+00:00,busbar,,L1 Active Power,kW,5.92
917625,Old Roman Road Ancaster,2024-03-11T04:00:00.000+00:00,busbar,,N Current (RMS),A,15.1
917625,Old Roman Road Ancaster,2024-03-11T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.9
917625,Old Roman Road Ancaster,2024-03-11T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.7
917625,Old Roman Road Ancaster,2024-03-11T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.3
917625,Old Roman Road Ancaster,2024-03-11T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-11T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
917625,Old Roman Road Ancaster,2024-03-11T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
917625,Old Roman Road Ancaster,2024-03-11T03:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
917625,Old Roman Road Ancaster,2024-03-11T03:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-11T03:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
917625,Old Roman Road Ancaster,2024-03-11T03:50:00.000+00:00,feeder,,N Current (RMS),A,2.3
917625,Old Roman Road Ancaster,2024-03-11T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.17
917625,Old Roman Road Ancaster,2024-03-11T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.85
917625,Old Roman Road Ancaster,2024-03-11T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
917625,Old Roman Road Ancaster,2024-03-11T03:50:00.000+00:00,feeder,,L3 Active Power,kW,6.16
917625,Old Roman Road Ancaster,2024-03-11T03:50:00.000+00:00,feeder,,L2 Active Power,kW,4.16
917625,Old Roman Road Ancaster,2024-03-11T03:50:00.000+00:00,feeder,,L1 Active Power,kW,3.85
917625,Old Roman Road Ancaster,2024-03-11T03:50:00.000+00:00,feeder,,N Current (RMS),A,16.3
917625,Old Roman Road Ancaster,2024-03-11T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,26.9
917625,Old Roman Road Ancaster,2024-03-11T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,18.5
917625,Old Roman Road Ancaster,2024-03-11T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,17.8
917625,Old Roman Road Ancaster,2024-03-11T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-11T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
917625,Old Roman Road Ancaster,2024-03-11T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
917625,Old Roman Road Ancaster,2024-03-11T03:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-11T03:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-11T03:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-11T03:50:00.000+00:00,feeder,,N Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-11T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
917625,Old Roman Road Ancaster,2024-03-11T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-11T03:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-11T03:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
917625,Old Roman Road Ancaster,2024-03-11T03:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-11T03:50:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T03:50:00.000+00:00,transformer,,Temperature,C,16.6
917625,Old Roman Road Ancaster,2024-03-11T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
917625,Old Roman Road Ancaster,2024-03-11T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.62
917625,Old Roman Road Ancaster,2024-03-11T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
917625,Old Roman Road Ancaster,2024-03-11T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.28
917625,Old Roman Road Ancaster,2024-03-11T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
917625,Old Roman Road Ancaster,2024-03-11T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.31
917625,Old Roman Road Ancaster,2024-03-11T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.17
917625,Old Roman Road Ancaster,2024-03-11T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.8
917625,Old Roman Road Ancaster,2024-03-11T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
917625,Old Roman Road Ancaster,2024-03-11T03:50:00.000+00:00,busbar,,L3 Active Power,kW,6.2
917625,Old Roman Road Ancaster,2024-03-11T03:50:00.000+00:00,busbar,,L2 Active Power,kW,4.18
917625,Old Roman Road Ancaster,2024-03-11T03:50:00.000+00:00,busbar,,L1 Active Power,kW,3.83
917625,Old Roman Road Ancaster,2024-03-11T03:50:00.000+00:00,busbar,,N Current (RMS),A,17.6
917625,Old Roman Road Ancaster,2024-03-11T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
917625,Old Roman Road Ancaster,2024-03-11T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,18.6
917625,Old Roman Road Ancaster,2024-03-11T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,17.7
917625,Old Roman Road Ancaster,2024-03-11T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-11T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
917625,Old Roman Road Ancaster,2024-03-11T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
