Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
917625,Old Roman Road Ancaster,2024-03-11T03:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
917625,Old Roman Road Ancaster,2024-03-11T03:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-11T03:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
917625,Old Roman Road Ancaster,2024-03-11T03:40:00.000+00:00,feeder,,N Current (RMS),A,3.7
917625,Old Roman Road Ancaster,2024-03-11T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.96
917625,Old Roman Road Ancaster,2024-03-11T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.71
917625,Old Roman Road Ancaster,2024-03-11T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
917625,Old Roman Road Ancaster,2024-03-11T03:40:00.000+00:00,feeder,,L3 Active Power,kW,6.01
917625,Old Roman Road Ancaster,2024-03-11T03:40:00.000+00:00,feeder,,L2 Active Power,kW,3.44
917625,Old Roman Road Ancaster,2024-03-11T03:40:00.000+00:00,feeder,,L1 Active Power,kW,3.74
917625,Old Roman Road Ancaster,2024-03-11T03:40:00.000+00:00,feeder,,N Current (RMS),A,16.8
917625,Old Roman Road Ancaster,2024-03-11T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,26.3
917625,Old Roman Road Ancaster,2024-03-11T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.6
917625,Old Roman Road Ancaster,2024-03-11T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,17.0
917625,Old Roman Road Ancaster,2024-03-11T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-11T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
917625,Old Roman Road Ancaster,2024-03-11T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
917625,Old Roman Road Ancaster,2024-03-11T03:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-11T03:40:00.000+00:00,feeder,,L2 Active Power,kW,0.04
917625,Old Roman Road Ancaster,2024-03-11T03:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-11T03:40:00.000+00:00,feeder,,N Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-11T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
917625,Old Roman Road Ancaster,2024-03-11T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-11T03:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-11T03:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
917625,Old Roman Road Ancaster,2024-03-11T03:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-11T03:40:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T03:40:00.000+00:00,transformer,,Temperature,C,16.6
917625,Old Roman Road Ancaster,2024-03-11T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
917625,Old Roman Road Ancaster,2024-03-11T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.24
917625,Old Roman Road Ancaster,2024-03-11T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
917625,Old Roman Road Ancaster,2024-03-11T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.91
917625,Old Roman Road Ancaster,2024-03-11T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
917625,Old Roman Road Ancaster,2024-03-11T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.73
917625,Old Roman Road Ancaster,2024-03-11T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.96
917625,Old Roman Road Ancaster,2024-03-11T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.66
917625,Old Roman Road Ancaster,2024-03-11T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
917625,Old Roman Road Ancaster,2024-03-11T03:40:00.000+00:00,busbar,,L3 Active Power,kW,6.04
917625,Old Roman Road Ancaster,2024-03-11T03:40:00.000+00:00,busbar,,L2 Active Power,kW,3.48
917625,Old Roman Road Ancaster,2024-03-11T03:40:00.000+00:00,busbar,,L1 Active Power,kW,3.72
917625,Old Roman Road Ancaster,2024-03-11T03:40:00.000+00:00,busbar,,N Current (RMS),A,19.3
917625,Old Roman Road Ancaster,2024-03-11T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.5
917625,Old Roman Road Ancaster,2024-03-11T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,15.7
917625,Old Roman Road Ancaster,2024-03-11T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,17.0
917625,Old Roman Road Ancaster,2024-03-11T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-11T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
917625,Old Roman Road Ancaster,2024-03-11T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
917625,Old Roman Road Ancaster,2024-03-11T03:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
917625,Old Roman Road Ancaster,2024-03-11T03:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-11T03:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
917625,Old Roman Road Ancaster,2024-03-11T03:30:00.000+00:00,feeder,,N Current (RMS),A,3.7
917625,Old Roman Road Ancaster,2024-03-11T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-11T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.97
917625,Old Roman Road Ancaster,2024-03-11T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.8
917625,Old Roman Road Ancaster,2024-03-11T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
917625,Old Roman Road Ancaster,2024-03-11T03:30:00.000+00:00,feeder,,L3 Active Power,kW,6.48
917625,Old Roman Road Ancaster,2024-03-11T03:30:00.000+00:00,feeder,,L2 Active Power,kW,3.3
917625,Old Roman Road Ancaster,2024-03-11T03:30:00.000+00:00,feeder,,L1 Active Power,kW,3.15
917625,Old Roman Road Ancaster,2024-03-11T03:30:00.000+00:00,feeder,,N Current (RMS),A,18.9
917625,Old Roman Road Ancaster,2024-03-11T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,28.2
917625,Old Roman Road Ancaster,2024-03-11T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.0
917625,Old Roman Road Ancaster,2024-03-11T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.6
917625,Old Roman Road Ancaster,2024-03-11T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-11T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
917625,Old Roman Road Ancaster,2024-03-11T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
917625,Old Roman Road Ancaster,2024-03-11T03:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-11T03:30:00.000+00:00,feeder,,L2 Active Power,kW,0.04
917625,Old Roman Road Ancaster,2024-03-11T03:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-11T03:30:00.000+00:00,feeder,,N Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-11T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-11T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
917625,Old Roman Road Ancaster,2024-03-11T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-11T03:30:00.000+00:00,feeder,,L3 Active Power,kW,0.04
917625,Old Roman Road Ancaster,2024-03-11T03:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
917625,Old Roman Road Ancaster,2024-03-11T03:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-11T03:30:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T03:30:00.000+00:00,transformer,,Temperature,C,16.6
917625,Old Roman Road Ancaster,2024-03-11T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
917625,Old Roman Road Ancaster,2024-03-11T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.92
917625,Old Roman Road Ancaster,2024-03-11T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
917625,Old Roman Road Ancaster,2024-03-11T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.39
917625,Old Roman Road Ancaster,2024-03-11T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
917625,Old Roman Road Ancaster,2024-03-11T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.3
917625,Old Roman Road Ancaster,2024-03-11T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.97
917625,Old Roman Road Ancaster,2024-03-11T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.74
917625,Old Roman Road Ancaster,2024-03-11T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
917625,Old Roman Road Ancaster,2024-03-11T03:30:00.000+00:00,busbar,,L3 Active Power,kW,6.52
917625,Old Roman Road Ancaster,2024-03-11T03:30:00.000+00:00,busbar,,L2 Active Power,kW,3.34
917625,Old Roman Road Ancaster,2024-03-11T03:30:00.000+00:00,busbar,,L1 Active Power,kW,3.12
917625,Old Roman Road Ancaster,2024-03-11T03:30:00.000+00:00,busbar,,N Current (RMS),A,21.6
917625,Old Roman Road Ancaster,2024-03-11T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
917625,Old Roman Road Ancaster,2024-03-11T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,15.1
917625,Old Roman Road Ancaster,2024-03-11T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,14.5
917625,Old Roman Road Ancaster,2024-03-11T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-11T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
917625,Old Roman Road Ancaster,2024-03-11T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
917625,Old Roman Road Ancaster,2024-03-11T03:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
917625,Old Roman Road Ancaster,2024-03-11T03:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-11T03:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
917625,Old Roman Road Ancaster,2024-03-11T03:20:00.000+00:00,feeder,,N Current (RMS),A,3.4
917625,Old Roman Road Ancaster,2024-03-11T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-11T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-11T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.42
917625,Old Roman Road Ancaster,2024-03-11T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.97
917625,Old Roman Road Ancaster,2024-03-11T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
917625,Old Roman Road Ancaster,2024-03-11T03:20:00.000+00:00,feeder,,L3 Active Power,kW,7.3
917625,Old Roman Road Ancaster,2024-03-11T03:20:00.000+00:00,feeder,,L2 Active Power,kW,3.41
917625,Old Roman Road Ancaster,2024-03-11T03:20:00.000+00:00,feeder,,L1 Active Power,kW,3.21
917625,Old Roman Road Ancaster,2024-03-11T03:20:00.000+00:00,feeder,,N Current (RMS),A,21.7
917625,Old Roman Road Ancaster,2024-03-11T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,32.3
917625,Old Roman Road Ancaster,2024-03-11T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.8
917625,Old Roman Road Ancaster,2024-03-11T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,15.0
917625,Old Roman Road Ancaster,2024-03-11T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-11T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
917625,Old Roman Road Ancaster,2024-03-11T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
917625,Old Roman Road Ancaster,2024-03-11T03:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-11T03:20:00.000+00:00,feeder,,L2 Active Power,kW,0.05
917625,Old Roman Road Ancaster,2024-03-11T03:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-11T03:20:00.000+00:00,feeder,,N Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-11T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-11T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
917625,Old Roman Road Ancaster,2024-03-11T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-11T03:20:00.000+00:00,feeder,,L3 Active Power,kW,0.04
917625,Old Roman Road Ancaster,2024-03-11T03:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
917625,Old Roman Road Ancaster,2024-03-11T03:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-11T03:20:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T03:20:00.000+00:00,transformer,,Temperature,C,16.6
917625,Old Roman Road Ancaster,2024-03-11T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
917625,Old Roman Road Ancaster,2024-03-11T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.57
917625,Old Roman Road Ancaster,2024-03-11T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
917625,Old Roman Road Ancaster,2024-03-11T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.67
917625,Old Roman Road Ancaster,2024-03-11T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
917625,Old Roman Road Ancaster,2024-03-11T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.71
917625,Old Roman Road Ancaster,2024-03-11T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.42
917625,Old Roman Road Ancaster,2024-03-11T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.89
917625,Old Roman Road Ancaster,2024-03-11T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-11T03:20:00.000+00:00,busbar,,L3 Active Power,kW,7.35
917625,Old Roman Road Ancaster,2024-03-11T03:20:00.000+00:00,busbar,,L2 Active Power,kW,3.46
917625,Old Roman Road Ancaster,2024-03-11T03:20:00.000+00:00,busbar,,L1 Active Power,kW,3.18
917625,Old Roman Road Ancaster,2024-03-11T03:20:00.000+00:00,busbar,,N Current (RMS),A,24.9
917625,Old Roman Road Ancaster,2024-03-11T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
917625,Old Roman Road Ancaster,2024-03-11T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,15.8
917625,Old Roman Road Ancaster,2024-03-11T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,14.9
917625,Old Roman Road Ancaster,2024-03-11T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-11T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
917625,Old Roman Road Ancaster,2024-03-11T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
917625,Old Roman Road Ancaster,2024-03-11T03:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
917625,Old Roman Road Ancaster,2024-03-11T03:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-11T03:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
917625,Old Roman Road Ancaster,2024-03-11T03:10:00.000+00:00,feeder,,N Current (RMS),A,3.3
917625,Old Roman Road Ancaster,2024-03-11T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.0
917625,Old Roman Road Ancaster,2024-03-11T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.91
917625,Old Roman Road Ancaster,2024-03-11T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
917625,Old Roman Road Ancaster,2024-03-11T03:10:00.000+00:00,feeder,,L3 Active Power,kW,5.76
917625,Old Roman Road Ancaster,2024-03-11T03:10:00.000+00:00,feeder,,L2 Active Power,kW,3.69
917625,Old Roman Road Ancaster,2024-03-11T03:10:00.000+00:00,feeder,,L1 Active Power,kW,3.39
917625,Old Roman Road Ancaster,2024-03-11T03:10:00.000+00:00,feeder,,N Current (RMS),A,16.3
917625,Old Roman Road Ancaster,2024-03-11T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,25.4
917625,Old Roman Road Ancaster,2024-03-11T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.2
917625,Old Roman Road Ancaster,2024-03-11T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,16.0
917625,Old Roman Road Ancaster,2024-03-11T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-11T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
917625,Old Roman Road Ancaster,2024-03-11T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
917625,Old Roman Road Ancaster,2024-03-11T03:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-11T03:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-11T03:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-11T03:10:00.000+00:00,feeder,,N Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-11T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
917625,Old Roman Road Ancaster,2024-03-11T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-11T03:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-11T03:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
917625,Old Roman Road Ancaster,2024-03-11T03:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-11T03:10:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T03:10:00.000+00:00,transformer,,Temperature,C,16.6
917625,Old Roman Road Ancaster,2024-03-11T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
917625,Old Roman Road Ancaster,2024-03-11T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.62
917625,Old Roman Road Ancaster,2024-03-11T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
917625,Old Roman Road Ancaster,2024-03-11T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.51
917625,Old Roman Road Ancaster,2024-03-11T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
917625,Old Roman Road Ancaster,2024-03-11T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.58
917625,Old Roman Road Ancaster,2024-03-11T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
917625,Old Roman Road Ancaster,2024-03-11T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.85
917625,Old Roman Road Ancaster,2024-03-11T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
917625,Old Roman Road Ancaster,2024-03-11T03:10:00.000+00:00,busbar,,L3 Active Power,kW,5.79
917625,Old Roman Road Ancaster,2024-03-11T03:10:00.000+00:00,busbar,,L2 Active Power,kW,3.72
917625,Old Roman Road Ancaster,2024-03-11T03:10:00.000+00:00,busbar,,L1 Active Power,kW,3.37
917625,Old Roman Road Ancaster,2024-03-11T03:10:00.000+00:00,busbar,,N Current (RMS),A,19.1
917625,Old Roman Road Ancaster,2024-03-11T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.5
917625,Old Roman Road Ancaster,2024-03-11T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.2
917625,Old Roman Road Ancaster,2024-03-11T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,16.0
917625,Old Roman Road Ancaster,2024-03-11T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-11T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
917625,Old Roman Road Ancaster,2024-03-11T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
917625,Old Roman Road Ancaster,2024-03-11T03:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-11T03:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-11T03:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-11T03:00:00.000+00:00,feeder,,N Current (RMS),A,2.4
917625,Old Roman Road Ancaster,2024-03-11T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.94
917625,Old Roman Road Ancaster,2024-03-11T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.87
917625,Old Roman Road Ancaster,2024-03-11T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
917625,Old Roman Road Ancaster,2024-03-11T03:00:00.000+00:00,feeder,,L3 Active Power,kW,5.59
917625,Old Roman Road Ancaster,2024-03-11T03:00:00.000+00:00,feeder,,L2 Active Power,kW,3.72
917625,Old Roman Road Ancaster,2024-03-11T03:00:00.000+00:00,feeder,,L1 Active Power,kW,4.66
917625,Old Roman Road Ancaster,2024-03-11T03:00:00.000+00:00,feeder,,N Current (RMS),A,15.9
917625,Old Roman Road Ancaster,2024-03-11T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,24.7
917625,Old Roman Road Ancaster,2024-03-11T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.1
917625,Old Roman Road Ancaster,2024-03-11T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,20.7
917625,Old Roman Road Ancaster,2024-03-11T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-11T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
917625,Old Roman Road Ancaster,2024-03-11T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
917625,Old Roman Road Ancaster,2024-03-11T03:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-11T03:00:00.000+00:00,feeder,,L2 Active Power,kW,0.04
917625,Old Roman Road Ancaster,2024-03-11T03:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-11T03:00:00.000+00:00,feeder,,N Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-11T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
917625,Old Roman Road Ancaster,2024-03-11T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-11T03:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-11T03:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
917625,Old Roman Road Ancaster,2024-03-11T03:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-11T03:00:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T03:00:00.000+00:00,transformer,,Temperature,C,16.6
917625,Old Roman Road Ancaster,2024-03-11T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
917625,Old Roman Road Ancaster,2024-03-11T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.96
917625,Old Roman Road Ancaster,2024-03-11T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
917625,Old Roman Road Ancaster,2024-03-11T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.3
917625,Old Roman Road Ancaster,2024-03-11T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
917625,Old Roman Road Ancaster,2024-03-11T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.31
917625,Old Roman Road Ancaster,2024-03-11T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.95
917625,Old Roman Road Ancaster,2024-03-11T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.83
917625,Old Roman Road Ancaster,2024-03-11T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
917625,Old Roman Road Ancaster,2024-03-11T03:00:00.000+00:00,busbar,,L3 Active Power,kW,5.62
917625,Old Roman Road Ancaster,2024-03-11T03:00:00.000+00:00,busbar,,L2 Active Power,kW,3.74
917625,Old Roman Road Ancaster,2024-03-11T03:00:00.000+00:00,busbar,,L1 Active Power,kW,4.65
917625,Old Roman Road Ancaster,2024-03-11T03:00:00.000+00:00,busbar,,N Current (RMS),A,17.2
917625,Old Roman Road Ancaster,2024-03-11T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.9
917625,Old Roman Road Ancaster,2024-03-11T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,17.1
917625,Old Roman Road Ancaster,2024-03-11T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.7
917625,Old Roman Road Ancaster,2024-03-11T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-11T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
917625,Old Roman Road Ancaster,2024-03-11T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
917625,Old Roman Road Ancaster,2024-03-11T02:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-11T02:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-11T02:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-11T02:50:00.000+00:00,feeder,,N Current (RMS),A,2.9
917625,Old Roman Road Ancaster,2024-03-11T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.11
917625,Old Roman Road Ancaster,2024-03-11T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.61
917625,Old Roman Road Ancaster,2024-03-11T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
917625,Old Roman Road Ancaster,2024-03-11T02:50:00.000+00:00,feeder,,L3 Active Power,kW,5.83
917625,Old Roman Road Ancaster,2024-03-11T02:50:00.000+00:00,feeder,,L2 Active Power,kW,3.81
917625,Old Roman Road Ancaster,2024-03-11T02:50:00.000+00:00,feeder,,L1 Active Power,kW,4.5
917625,Old Roman Road Ancaster,2024-03-11T02:50:00.000+00:00,feeder,,N Current (RMS),A,15.8
917625,Old Roman Road Ancaster,2024-03-11T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,26.0
917625,Old Roman Road Ancaster,2024-03-11T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.8
917625,Old Roman Road Ancaster,2024-03-11T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,19.8
917625,Old Roman Road Ancaster,2024-03-11T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-11T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
917625,Old Roman Road Ancaster,2024-03-11T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
917625,Old Roman Road Ancaster,2024-03-11T02:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-11T02:50:00.000+00:00,feeder,,L2 Active Power,kW,0.04
917625,Old Roman Road Ancaster,2024-03-11T02:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-11T02:50:00.000+00:00,feeder,,N Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-11T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
917625,Old Roman Road Ancaster,2024-03-11T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-11T02:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-11T02:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
917625,Old Roman Road Ancaster,2024-03-11T02:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-11T02:50:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T02:50:00.000+00:00,transformer,,Temperature,C,16.6
917625,Old Roman Road Ancaster,2024-03-11T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
917625,Old Roman Road Ancaster,2024-03-11T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.35
917625,Old Roman Road Ancaster,2024-03-11T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
917625,Old Roman Road Ancaster,2024-03-11T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.71
917625,Old Roman Road Ancaster,2024-03-11T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
917625,Old Roman Road Ancaster,2024-03-11T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.46
917625,Old Roman Road Ancaster,2024-03-11T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.11
917625,Old Roman Road Ancaster,2024-03-11T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
917625,Old Roman Road Ancaster,2024-03-11T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
917625,Old Roman Road Ancaster,2024-03-11T02:50:00.000+00:00,busbar,,L3 Active Power,kW,5.86
917625,Old Roman Road Ancaster,2024-03-11T02:50:00.000+00:00,busbar,,L2 Active Power,kW,3.84
917625,Old Roman Road Ancaster,2024-03-11T02:50:00.000+00:00,busbar,,L1 Active Power,kW,4.49
917625,Old Roman Road Ancaster,2024-03-11T02:50:00.000+00:00,busbar,,N Current (RMS),A,17.2
917625,Old Roman Road Ancaster,2024-03-11T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.1
917625,Old Roman Road Ancaster,2024-03-11T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,17.9
917625,Old Roman Road Ancaster,2024-03-11T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.8
917625,Old Roman Road Ancaster,2024-03-11T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-11T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
917625,Old Roman Road Ancaster,2024-03-11T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
917625,Old Roman Road Ancaster,2024-03-11T02:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
917625,Old Roman Road Ancaster,2024-03-11T02:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-11T02:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-11T02:40:00.000+00:00,feeder,,N Current (RMS),A,2.8
917625,Old Roman Road Ancaster,2024-03-11T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.1
917625,Old Roman Road Ancaster,2024-03-11T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.61
917625,Old Roman Road Ancaster,2024-03-11T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
917625,Old Roman Road Ancaster,2024-03-11T02:40:00.000+00:00,feeder,,L3 Active Power,kW,6.12
917625,Old Roman Road Ancaster,2024-03-11T02:40:00.000+00:00,feeder,,L2 Active Power,kW,3.96
917625,Old Roman Road Ancaster,2024-03-11T02:40:00.000+00:00,feeder,,L1 Active Power,kW,4.35
917625,Old Roman Road Ancaster,2024-03-11T02:40:00.000+00:00,feeder,,N Current (RMS),A,16.2
917625,Old Roman Road Ancaster,2024-03-11T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,27.1
917625,Old Roman Road Ancaster,2024-03-11T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,18.3
917625,Old Roman Road Ancaster,2024-03-11T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,19.3
917625,Old Roman Road Ancaster,2024-03-11T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-11T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
917625,Old Roman Road Ancaster,2024-03-11T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
917625,Old Roman Road Ancaster,2024-03-11T02:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-11T02:40:00.000+00:00,feeder,,L2 Active Power,kW,0.04
917625,Old Roman Road Ancaster,2024-03-11T02:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-11T02:40:00.000+00:00,feeder,,N Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-11T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
917625,Old Roman Road Ancaster,2024-03-11T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-11T02:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-11T02:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
917625,Old Roman Road Ancaster,2024-03-11T02:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-11T02:40:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T02:40:00.000+00:00,transformer,,Temperature,C,16.6
917625,Old Roman Road Ancaster,2024-03-11T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
917625,Old Roman Road Ancaster,2024-03-11T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.14
917625,Old Roman Road Ancaster,2024-03-11T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
917625,Old Roman Road Ancaster,2024-03-11T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.39
917625,Old Roman Road Ancaster,2024-03-11T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
917625,Old Roman Road Ancaster,2024-03-11T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.01
917625,Old Roman Road Ancaster,2024-03-11T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.1
917625,Old Roman Road Ancaster,2024-03-11T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
917625,Old Roman Road Ancaster,2024-03-11T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
917625,Old Roman Road Ancaster,2024-03-11T02:40:00.000+00:00,busbar,,L3 Active Power,kW,6.15
917625,Old Roman Road Ancaster,2024-03-11T02:40:00.000+00:00,busbar,,L2 Active Power,kW,3.98
917625,Old Roman Road Ancaster,2024-03-11T02:40:00.000+00:00,busbar,,L1 Active Power,kW,4.34
917625,Old Roman Road Ancaster,2024-03-11T02:40:00.000+00:00,busbar,,N Current (RMS),A,17.2
917625,Old Roman Road Ancaster,2024-03-11T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
917625,Old Roman Road Ancaster,2024-03-11T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.3
917625,Old Roman Road Ancaster,2024-03-11T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.3
917625,Old Roman Road Ancaster,2024-03-11T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-11T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
917625,Old Roman Road Ancaster,2024-03-11T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
917625,Old Roman Road Ancaster,2024-03-11T02:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
917625,Old Roman Road Ancaster,2024-03-11T02:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-11T02:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
917625,Old Roman Road Ancaster,2024-03-11T02:30:00.000+00:00,feeder,,N Current (RMS),A,3.7
917625,Old Roman Road Ancaster,2024-03-11T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-11T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.51
917625,Old Roman Road Ancaster,2024-03-11T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.54
917625,Old Roman Road Ancaster,2024-03-11T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
917625,Old Roman Road Ancaster,2024-03-11T02:30:00.000+00:00,feeder,,L3 Active Power,kW,7.96
917625,Old Roman Road Ancaster,2024-03-11T02:30:00.000+00:00,feeder,,L2 Active Power,kW,3.84
917625,Old Roman Road Ancaster,2024-03-11T02:30:00.000+00:00,feeder,,L1 Active Power,kW,4.25
917625,Old Roman Road Ancaster,2024-03-11T02:30:00.000+00:00,feeder,,N Current (RMS),A,25.4
917625,Old Roman Road Ancaster,2024-03-11T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,35.8
917625,Old Roman Road Ancaster,2024-03-11T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,17.4
917625,Old Roman Road Ancaster,2024-03-11T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,19.3
917625,Old Roman Road Ancaster,2024-03-11T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-11T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
917625,Old Roman Road Ancaster,2024-03-11T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
917625,Old Roman Road Ancaster,2024-03-11T02:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-11T02:30:00.000+00:00,feeder,,L2 Active Power,kW,0.06
917625,Old Roman Road Ancaster,2024-03-11T02:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-11T02:30:00.000+00:00,feeder,,N Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-11T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-11T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
917625,Old Roman Road Ancaster,2024-03-11T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
917625,Old Roman Road Ancaster,2024-03-11T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-11T02:30:00.000+00:00,feeder,,L3 Active Power,kW,0.04
917625,Old Roman Road Ancaster,2024-03-11T02:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
917625,Old Roman Road Ancaster,2024-03-11T02:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-11T02:30:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T02:30:00.000+00:00,transformer,,Temperature,C,16.6
917625,Old Roman Road Ancaster,2024-03-11T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
917625,Old Roman Road Ancaster,2024-03-11T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.02
917625,Old Roman Road Ancaster,2024-03-11T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
917625,Old Roman Road Ancaster,2024-03-11T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.34
917625,Old Roman Road Ancaster,2024-03-11T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
917625,Old Roman Road Ancaster,2024-03-11T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.92
917625,Old Roman Road Ancaster,2024-03-11T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.52
917625,Old Roman Road Ancaster,2024-03-11T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
917625,Old Roman Road Ancaster,2024-03-11T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-11T02:30:00.000+00:00,busbar,,L3 Active Power,kW,8.0
917625,Old Roman Road Ancaster,2024-03-11T02:30:00.000+00:00,busbar,,L2 Active Power,kW,3.87
917625,Old Roman Road Ancaster,2024-03-11T02:30:00.000+00:00,busbar,,L1 Active Power,kW,4.23
917625,Old Roman Road Ancaster,2024-03-11T02:30:00.000+00:00,busbar,,N Current (RMS),A,26.3
917625,Old Roman Road Ancaster,2024-03-11T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
917625,Old Roman Road Ancaster,2024-03-11T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,17.5
917625,Old Roman Road Ancaster,2024-03-11T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.2
917625,Old Roman Road Ancaster,2024-03-11T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
917625,Old Roman Road Ancaster,2024-03-11T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
917625,Old Roman Road Ancaster,2024-03-11T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
917625,Old Roman Road Ancaster,2024-03-11T02:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
917625,Old Roman Road Ancaster,2024-03-11T02:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-11T02:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
917625,Old Roman Road Ancaster,2024-03-11T02:20:00.000+00:00,feeder,,N Current (RMS),A,3.4
917625,Old Roman Road Ancaster,2024-03-11T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-11T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.39
917625,Old Roman Road Ancaster,2024-03-11T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.49
917625,Old Roman Road Ancaster,2024-03-11T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
917625,Old Roman Road Ancaster,2024-03-11T02:20:00.000+00:00,feeder,,L3 Active Power,kW,8.19
917625,Old Roman Road Ancaster,2024-03-11T02:20:00.000+00:00,feeder,,L2 Active Power,kW,4.37
917625,Old Roman Road Ancaster,2024-03-11T02:20:00.000+00:00,feeder,,L1 Active Power,kW,3.14
917625,Old Roman Road Ancaster,2024-03-11T02:20:00.000+00:00,feeder,,N Current (RMS),A,27.3
917625,Old Roman Road Ancaster,2024-03-11T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,35.7
917625,Old Roman Road Ancaster,2024-03-11T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,19.4
917625,Old Roman Road Ancaster,2024-03-11T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.8
917625,Old Roman Road Ancaster,2024-03-11T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-11T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
917625,Old Roman Road Ancaster,2024-03-11T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
917625,Old Roman Road Ancaster,2024-03-11T02:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-11T02:20:00.000+00:00,feeder,,L2 Active Power,kW,0.05
917625,Old Roman Road Ancaster,2024-03-11T02:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-11T02:20:00.000+00:00,feeder,,N Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-11T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-11T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-11T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
917625,Old Roman Road Ancaster,2024-03-11T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-11T02:20:00.000+00:00,feeder,,L3 Active Power,kW,0.05
917625,Old Roman Road Ancaster,2024-03-11T02:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
917625,Old Roman Road Ancaster,2024-03-11T02:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-11T02:20:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T02:20:00.000+00:00,transformer,,Temperature,C,16.6
917625,Old Roman Road Ancaster,2024-03-11T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
917625,Old Roman Road Ancaster,2024-03-11T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.96
917625,Old Roman Road Ancaster,2024-03-11T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
917625,Old Roman Road Ancaster,2024-03-11T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.22
917625,Old Roman Road Ancaster,2024-03-11T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
917625,Old Roman Road Ancaster,2024-03-11T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.9
917625,Old Roman Road Ancaster,2024-03-11T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.39
917625,Old Roman Road Ancaster,2024-03-11T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
917625,Old Roman Road Ancaster,2024-03-11T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
917625,Old Roman Road Ancaster,2024-03-11T02:20:00.000+00:00,busbar,,L3 Active Power,kW,8.24
917625,Old Roman Road Ancaster,2024-03-11T02:20:00.000+00:00,busbar,,L2 Active Power,kW,4.38
917625,Old Roman Road Ancaster,2024-03-11T02:20:00.000+00:00,busbar,,L1 Active Power,kW,3.1
917625,Old Roman Road Ancaster,2024-03-11T02:20:00.000+00:00,busbar,,N Current (RMS),A,26.2
917625,Old Roman Road Ancaster,2024-03-11T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
917625,Old Roman Road Ancaster,2024-03-11T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.4
917625,Old Roman Road Ancaster,2024-03-11T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,14.7
917625,Old Roman Road Ancaster,2024-03-11T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
