Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
917625,Old Roman Road Ancaster,2024-03-11T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
917625,Old Roman Road Ancaster,2024-03-11T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
917625,Old Roman Road Ancaster,2024-03-11T02:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
917625,Old Roman Road Ancaster,2024-03-11T02:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-11T02:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
917625,Old Roman Road Ancaster,2024-03-11T02:10:00.000+00:00,feeder,,N Current (RMS),A,3.6
917625,Old Roman Road Ancaster,2024-03-11T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-11T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.57
917625,Old Roman Road Ancaster,2024-03-11T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.73
917625,Old Roman Road Ancaster,2024-03-11T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.17
917625,Old Roman Road Ancaster,2024-03-11T02:10:00.000+00:00,feeder,,L3 Active Power,kW,8.27
917625,Old Roman Road Ancaster,2024-03-11T02:10:00.000+00:00,feeder,,L2 Active Power,kW,4.03
917625,Old Roman Road Ancaster,2024-03-11T02:10:00.000+00:00,feeder,,L1 Active Power,kW,3.33
917625,Old Roman Road Ancaster,2024-03-11T02:10:00.000+00:00,feeder,,N Current (RMS),A,27.0
917625,Old Roman Road Ancaster,2024-03-11T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,36.2
917625,Old Roman Road Ancaster,2024-03-11T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.2
917625,Old Roman Road Ancaster,2024-03-11T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.4
917625,Old Roman Road Ancaster,2024-03-11T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-11T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
917625,Old Roman Road Ancaster,2024-03-11T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
917625,Old Roman Road Ancaster,2024-03-11T02:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-11T02:10:00.000+00:00,feeder,,L2 Active Power,kW,0.05
917625,Old Roman Road Ancaster,2024-03-11T02:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-11T02:10:00.000+00:00,feeder,,N Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-11T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-11T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-11T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
917625,Old Roman Road Ancaster,2024-03-11T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-11T02:10:00.000+00:00,feeder,,L3 Active Power,kW,0.05
917625,Old Roman Road Ancaster,2024-03-11T02:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
917625,Old Roman Road Ancaster,2024-03-11T02:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-11T02:10:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T02:10:00.000+00:00,transformer,,Temperature,C,16.6
917625,Old Roman Road Ancaster,2024-03-11T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
917625,Old Roman Road Ancaster,2024-03-11T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.93
917625,Old Roman Road Ancaster,2024-03-11T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
917625,Old Roman Road Ancaster,2024-03-11T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.12
917625,Old Roman Road Ancaster,2024-03-11T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
917625,Old Roman Road Ancaster,2024-03-11T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.6
917625,Old Roman Road Ancaster,2024-03-11T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.58
917625,Old Roman Road Ancaster,2024-03-11T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.66
917625,Old Roman Road Ancaster,2024-03-11T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
917625,Old Roman Road Ancaster,2024-03-11T02:10:00.000+00:00,busbar,,L3 Active Power,kW,8.32
917625,Old Roman Road Ancaster,2024-03-11T02:10:00.000+00:00,busbar,,L2 Active Power,kW,4.05
917625,Old Roman Road Ancaster,2024-03-11T02:10:00.000+00:00,busbar,,L1 Active Power,kW,3.29
917625,Old Roman Road Ancaster,2024-03-11T02:10:00.000+00:00,busbar,,N Current (RMS),A,26.3
917625,Old Roman Road Ancaster,2024-03-11T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
917625,Old Roman Road Ancaster,2024-03-11T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.2
917625,Old Roman Road Ancaster,2024-03-11T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,15.3
917625,Old Roman Road Ancaster,2024-03-11T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
917625,Old Roman Road Ancaster,2024-03-11T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
917625,Old Roman Road Ancaster,2024-03-11T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
917625,Old Roman Road Ancaster,2024-03-11T02:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
917625,Old Roman Road Ancaster,2024-03-11T02:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-11T02:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
917625,Old Roman Road Ancaster,2024-03-11T02:00:00.000+00:00,feeder,,N Current (RMS),A,5.7
917625,Old Roman Road Ancaster,2024-03-11T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-11T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.67
917625,Old Roman Road Ancaster,2024-03-11T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.96
917625,Old Roman Road Ancaster,2024-03-11T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.27
917625,Old Roman Road Ancaster,2024-03-11T02:00:00.000+00:00,feeder,,L3 Active Power,kW,6.71
917625,Old Roman Road Ancaster,2024-03-11T02:00:00.000+00:00,feeder,,L2 Active Power,kW,4.22
917625,Old Roman Road Ancaster,2024-03-11T02:00:00.000+00:00,feeder,,L1 Active Power,kW,3.59
917625,Old Roman Road Ancaster,2024-03-11T02:00:00.000+00:00,feeder,,N Current (RMS),A,20.7
917625,Old Roman Road Ancaster,2024-03-11T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,29.9
917625,Old Roman Road Ancaster,2024-03-11T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,19.1
917625,Old Roman Road Ancaster,2024-03-11T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.6
917625,Old Roman Road Ancaster,2024-03-11T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-11T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
917625,Old Roman Road Ancaster,2024-03-11T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
917625,Old Roman Road Ancaster,2024-03-11T02:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-11T02:00:00.000+00:00,feeder,,L2 Active Power,kW,0.04
917625,Old Roman Road Ancaster,2024-03-11T02:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-11T02:00:00.000+00:00,feeder,,N Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-11T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-11T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
917625,Old Roman Road Ancaster,2024-03-11T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-11T02:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-11T02:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
917625,Old Roman Road Ancaster,2024-03-11T02:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-11T02:00:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T02:00:00.000+00:00,transformer,,Temperature,C,16.6
917625,Old Roman Road Ancaster,2024-03-11T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
917625,Old Roman Road Ancaster,2024-03-11T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.18
917625,Old Roman Road Ancaster,2024-03-11T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
917625,Old Roman Road Ancaster,2024-03-11T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.45
917625,Old Roman Road Ancaster,2024-03-11T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
917625,Old Roman Road Ancaster,2024-03-11T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.74
917625,Old Roman Road Ancaster,2024-03-11T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.68
917625,Old Roman Road Ancaster,2024-03-11T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.9
917625,Old Roman Road Ancaster,2024-03-11T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
917625,Old Roman Road Ancaster,2024-03-11T02:00:00.000+00:00,busbar,,L3 Active Power,kW,6.75
917625,Old Roman Road Ancaster,2024-03-11T02:00:00.000+00:00,busbar,,L2 Active Power,kW,4.22
917625,Old Roman Road Ancaster,2024-03-11T02:00:00.000+00:00,busbar,,L1 Active Power,kW,3.57
917625,Old Roman Road Ancaster,2024-03-11T02:00:00.000+00:00,busbar,,N Current (RMS),A,19.8
917625,Old Roman Road Ancaster,2024-03-11T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.1
917625,Old Roman Road Ancaster,2024-03-11T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.0
917625,Old Roman Road Ancaster,2024-03-11T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,16.5
917625,Old Roman Road Ancaster,2024-03-11T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
917625,Old Roman Road Ancaster,2024-03-11T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
917625,Old Roman Road Ancaster,2024-03-11T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
917625,Old Roman Road Ancaster,2024-03-11T01:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
917625,Old Roman Road Ancaster,2024-03-11T01:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
917625,Old Roman Road Ancaster,2024-03-11T01:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
917625,Old Roman Road Ancaster,2024-03-11T01:50:00.000+00:00,feeder,,N Current (RMS),A,6.6
917625,Old Roman Road Ancaster,2024-03-11T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.5
917625,Old Roman Road Ancaster,2024-03-11T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.86
917625,Old Roman Road Ancaster,2024-03-11T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.14
917625,Old Roman Road Ancaster,2024-03-11T01:50:00.000+00:00,feeder,,L3 Active Power,kW,6.53
917625,Old Roman Road Ancaster,2024-03-11T01:50:00.000+00:00,feeder,,L2 Active Power,kW,4.05
917625,Old Roman Road Ancaster,2024-03-11T01:50:00.000+00:00,feeder,,L1 Active Power,kW,3.42
917625,Old Roman Road Ancaster,2024-03-11T01:50:00.000+00:00,feeder,,N Current (RMS),A,20.1
917625,Old Roman Road Ancaster,2024-03-11T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,29.0
917625,Old Roman Road Ancaster,2024-03-11T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,18.3
917625,Old Roman Road Ancaster,2024-03-11T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.9
917625,Old Roman Road Ancaster,2024-03-11T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-11T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
917625,Old Roman Road Ancaster,2024-03-11T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
917625,Old Roman Road Ancaster,2024-03-11T01:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-11T01:50:00.000+00:00,feeder,,L2 Active Power,kW,0.04
917625,Old Roman Road Ancaster,2024-03-11T01:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-11T01:50:00.000+00:00,feeder,,N Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-11T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-11T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
917625,Old Roman Road Ancaster,2024-03-11T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-11T01:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-11T01:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
917625,Old Roman Road Ancaster,2024-03-11T01:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-11T01:50:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T01:50:00.000+00:00,transformer,,Temperature,C,16.6
917625,Old Roman Road Ancaster,2024-03-11T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
917625,Old Roman Road Ancaster,2024-03-11T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.98
917625,Old Roman Road Ancaster,2024-03-11T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
917625,Old Roman Road Ancaster,2024-03-11T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.69
917625,Old Roman Road Ancaster,2024-03-11T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
917625,Old Roman Road Ancaster,2024-03-11T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.98
917625,Old Roman Road Ancaster,2024-03-11T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.51
917625,Old Roman Road Ancaster,2024-03-11T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.79
917625,Old Roman Road Ancaster,2024-03-11T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
917625,Old Roman Road Ancaster,2024-03-11T01:50:00.000+00:00,busbar,,L3 Active Power,kW,6.57
917625,Old Roman Road Ancaster,2024-03-11T01:50:00.000+00:00,busbar,,L2 Active Power,kW,4.05
917625,Old Roman Road Ancaster,2024-03-11T01:50:00.000+00:00,busbar,,L1 Active Power,kW,3.4
917625,Old Roman Road Ancaster,2024-03-11T01:50:00.000+00:00,busbar,,N Current (RMS),A,19.2
917625,Old Roman Road Ancaster,2024-03-11T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.1
917625,Old Roman Road Ancaster,2024-03-11T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,18.3
917625,Old Roman Road Ancaster,2024-03-11T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,15.8
917625,Old Roman Road Ancaster,2024-03-11T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
917625,Old Roman Road Ancaster,2024-03-11T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
917625,Old Roman Road Ancaster,2024-03-11T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
917625,Old Roman Road Ancaster,2024-03-11T01:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
917625,Old Roman Road Ancaster,2024-03-11T01:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
917625,Old Roman Road Ancaster,2024-03-11T01:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
917625,Old Roman Road Ancaster,2024-03-11T01:40:00.000+00:00,feeder,,N Current (RMS),A,5.9
917625,Old Roman Road Ancaster,2024-03-11T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.45
917625,Old Roman Road Ancaster,2024-03-11T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.09
917625,Old Roman Road Ancaster,2024-03-11T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.3
917625,Old Roman Road Ancaster,2024-03-11T01:40:00.000+00:00,feeder,,L3 Active Power,kW,6.49
917625,Old Roman Road Ancaster,2024-03-11T01:40:00.000+00:00,feeder,,L2 Active Power,kW,4.7
917625,Old Roman Road Ancaster,2024-03-11T01:40:00.000+00:00,feeder,,L1 Active Power,kW,4.03
917625,Old Roman Road Ancaster,2024-03-11T01:40:00.000+00:00,feeder,,N Current (RMS),A,17.6
917625,Old Roman Road Ancaster,2024-03-11T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,29.2
917625,Old Roman Road Ancaster,2024-03-11T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,21.2
917625,Old Roman Road Ancaster,2024-03-11T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,18.6
917625,Old Roman Road Ancaster,2024-03-11T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-11T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
917625,Old Roman Road Ancaster,2024-03-11T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
917625,Old Roman Road Ancaster,2024-03-11T01:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-11T01:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-11T01:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-11T01:40:00.000+00:00,feeder,,N Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-11T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
917625,Old Roman Road Ancaster,2024-03-11T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-11T01:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-11T01:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
917625,Old Roman Road Ancaster,2024-03-11T01:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-11T01:40:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T01:40:00.000+00:00,transformer,,Temperature,C,16.6
917625,Old Roman Road Ancaster,2024-03-11T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
917625,Old Roman Road Ancaster,2024-03-11T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.56
917625,Old Roman Road Ancaster,2024-03-11T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
917625,Old Roman Road Ancaster,2024-03-11T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.55
917625,Old Roman Road Ancaster,2024-03-11T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
917625,Old Roman Road Ancaster,2024-03-11T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.54
917625,Old Roman Road Ancaster,2024-03-11T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.46
917625,Old Roman Road Ancaster,2024-03-11T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.02
917625,Old Roman Road Ancaster,2024-03-11T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
917625,Old Roman Road Ancaster,2024-03-11T01:40:00.000+00:00,busbar,,L3 Active Power,kW,6.53
917625,Old Roman Road Ancaster,2024-03-11T01:40:00.000+00:00,busbar,,L2 Active Power,kW,4.69
917625,Old Roman Road Ancaster,2024-03-11T01:40:00.000+00:00,busbar,,L1 Active Power,kW,4.0
917625,Old Roman Road Ancaster,2024-03-11T01:40:00.000+00:00,busbar,,N Current (RMS),A,17.1
917625,Old Roman Road Ancaster,2024-03-11T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
917625,Old Roman Road Ancaster,2024-03-11T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.1
917625,Old Roman Road Ancaster,2024-03-11T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,18.5
917625,Old Roman Road Ancaster,2024-03-11T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
917625,Old Roman Road Ancaster,2024-03-11T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
917625,Old Roman Road Ancaster,2024-03-11T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
917625,Old Roman Road Ancaster,2024-03-11T01:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
917625,Old Roman Road Ancaster,2024-03-11T01:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-11T01:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
917625,Old Roman Road Ancaster,2024-03-11T01:30:00.000+00:00,feeder,,N Current (RMS),A,5.3
917625,Old Roman Road Ancaster,2024-03-11T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-11T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.34
917625,Old Roman Road Ancaster,2024-03-11T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.55
917625,Old Roman Road Ancaster,2024-03-11T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
917625,Old Roman Road Ancaster,2024-03-11T01:30:00.000+00:00,feeder,,L3 Active Power,kW,7.11
917625,Old Roman Road Ancaster,2024-03-11T01:30:00.000+00:00,feeder,,L2 Active Power,kW,4.2
917625,Old Roman Road Ancaster,2024-03-11T01:30:00.000+00:00,feeder,,L1 Active Power,kW,3.04
917625,Old Roman Road Ancaster,2024-03-11T01:30:00.000+00:00,feeder,,N Current (RMS),A,21.2
917625,Old Roman Road Ancaster,2024-03-11T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,31.3
917625,Old Roman Road Ancaster,2024-03-11T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,19.1
917625,Old Roman Road Ancaster,2024-03-11T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.3
917625,Old Roman Road Ancaster,2024-03-11T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-11T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
917625,Old Roman Road Ancaster,2024-03-11T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
917625,Old Roman Road Ancaster,2024-03-11T01:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-11T01:30:00.000+00:00,feeder,,L2 Active Power,kW,0.04
917625,Old Roman Road Ancaster,2024-03-11T01:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-11T01:30:00.000+00:00,feeder,,N Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-11T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-11T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
917625,Old Roman Road Ancaster,2024-03-11T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-11T01:30:00.000+00:00,feeder,,L3 Active Power,kW,0.04
917625,Old Roman Road Ancaster,2024-03-11T01:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
917625,Old Roman Road Ancaster,2024-03-11T01:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-11T01:30:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T01:30:00.000+00:00,transformer,,Temperature,C,16.5
917625,Old Roman Road Ancaster,2024-03-11T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
917625,Old Roman Road Ancaster,2024-03-11T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.49
917625,Old Roman Road Ancaster,2024-03-11T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
917625,Old Roman Road Ancaster,2024-03-11T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.05
917625,Old Roman Road Ancaster,2024-03-11T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
917625,Old Roman Road Ancaster,2024-03-11T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.15
917625,Old Roman Road Ancaster,2024-03-11T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.35
917625,Old Roman Road Ancaster,2024-03-11T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
917625,Old Roman Road Ancaster,2024-03-11T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
917625,Old Roman Road Ancaster,2024-03-11T01:30:00.000+00:00,busbar,,L3 Active Power,kW,7.15
917625,Old Roman Road Ancaster,2024-03-11T01:30:00.000+00:00,busbar,,L2 Active Power,kW,4.21
917625,Old Roman Road Ancaster,2024-03-11T01:30:00.000+00:00,busbar,,L1 Active Power,kW,3.01
917625,Old Roman Road Ancaster,2024-03-11T01:30:00.000+00:00,busbar,,N Current (RMS),A,21.7
917625,Old Roman Road Ancaster,2024-03-11T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.5
917625,Old Roman Road Ancaster,2024-03-11T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.0
917625,Old Roman Road Ancaster,2024-03-11T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,14.2
917625,Old Roman Road Ancaster,2024-03-11T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
917625,Old Roman Road Ancaster,2024-03-11T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
917625,Old Roman Road Ancaster,2024-03-11T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
917625,Old Roman Road Ancaster,2024-03-11T01:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
917625,Old Roman Road Ancaster,2024-03-11T01:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
917625,Old Roman Road Ancaster,2024-03-11T01:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
917625,Old Roman Road Ancaster,2024-03-11T01:20:00.000+00:00,feeder,,N Current (RMS),A,5.9
917625,Old Roman Road Ancaster,2024-03-11T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.65
917625,Old Roman Road Ancaster,2024-03-11T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.2
917625,Old Roman Road Ancaster,2024-03-11T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
917625,Old Roman Road Ancaster,2024-03-11T01:20:00.000+00:00,feeder,,L3 Active Power,kW,5.81
917625,Old Roman Road Ancaster,2024-03-11T01:20:00.000+00:00,feeder,,L2 Active Power,kW,3.72
917625,Old Roman Road Ancaster,2024-03-11T01:20:00.000+00:00,feeder,,L1 Active Power,kW,3.05
917625,Old Roman Road Ancaster,2024-03-11T01:20:00.000+00:00,feeder,,N Current (RMS),A,19.3
917625,Old Roman Road Ancaster,2024-03-11T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,25.6
917625,Old Roman Road Ancaster,2024-03-11T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.9
917625,Old Roman Road Ancaster,2024-03-11T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.9
917625,Old Roman Road Ancaster,2024-03-11T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-11T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
917625,Old Roman Road Ancaster,2024-03-11T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
917625,Old Roman Road Ancaster,2024-03-11T01:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-11T01:20:00.000+00:00,feeder,,L2 Active Power,kW,0.04
917625,Old Roman Road Ancaster,2024-03-11T01:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-11T01:20:00.000+00:00,feeder,,N Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-11T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
917625,Old Roman Road Ancaster,2024-03-11T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-11T01:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-11T01:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
917625,Old Roman Road Ancaster,2024-03-11T01:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-11T01:20:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T01:20:00.000+00:00,transformer,,Temperature,C,16.5
917625,Old Roman Road Ancaster,2024-03-11T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
917625,Old Roman Road Ancaster,2024-03-11T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.49
917625,Old Roman Road Ancaster,2024-03-11T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
917625,Old Roman Road Ancaster,2024-03-11T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.81
917625,Old Roman Road Ancaster,2024-03-11T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
917625,Old Roman Road Ancaster,2024-03-11T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.06
917625,Old Roman Road Ancaster,2024-03-11T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.66
917625,Old Roman Road Ancaster,2024-03-11T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
917625,Old Roman Road Ancaster,2024-03-11T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
917625,Old Roman Road Ancaster,2024-03-11T01:20:00.000+00:00,busbar,,L3 Active Power,kW,5.84
917625,Old Roman Road Ancaster,2024-03-11T01:20:00.000+00:00,busbar,,L2 Active Power,kW,3.72
917625,Old Roman Road Ancaster,2024-03-11T01:20:00.000+00:00,busbar,,L1 Active Power,kW,3.03
917625,Old Roman Road Ancaster,2024-03-11T01:20:00.000+00:00,busbar,,N Current (RMS),A,18.2
917625,Old Roman Road Ancaster,2024-03-11T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.8
917625,Old Roman Road Ancaster,2024-03-11T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,16.8
917625,Old Roman Road Ancaster,2024-03-11T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,14.8
917625,Old Roman Road Ancaster,2024-03-11T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-11T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
917625,Old Roman Road Ancaster,2024-03-11T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
917625,Old Roman Road Ancaster,2024-03-11T01:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-11T01:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-11T01:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-11T01:10:00.000+00:00,feeder,,N Current (RMS),A,6.2
917625,Old Roman Road Ancaster,2024-03-11T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.85
917625,Old Roman Road Ancaster,2024-03-11T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.35
917625,Old Roman Road Ancaster,2024-03-11T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
917625,Old Roman Road Ancaster,2024-03-11T01:10:00.000+00:00,feeder,,L3 Active Power,kW,6.4
917625,Old Roman Road Ancaster,2024-03-11T01:10:00.000+00:00,feeder,,L2 Active Power,kW,3.75
917625,Old Roman Road Ancaster,2024-03-11T01:10:00.000+00:00,feeder,,L1 Active Power,kW,4.86
917625,Old Roman Road Ancaster,2024-03-11T01:10:00.000+00:00,feeder,,N Current (RMS),A,21.4
917625,Old Roman Road Ancaster,2024-03-11T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,28.0
917625,Old Roman Road Ancaster,2024-03-11T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.0
917625,Old Roman Road Ancaster,2024-03-11T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,21.5
917625,Old Roman Road Ancaster,2024-03-11T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-11T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
917625,Old Roman Road Ancaster,2024-03-11T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
917625,Old Roman Road Ancaster,2024-03-11T01:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-11T01:10:00.000+00:00,feeder,,L2 Active Power,kW,0.05
917625,Old Roman Road Ancaster,2024-03-11T01:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-11T01:10:00.000+00:00,feeder,,N Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
917625,Old Roman Road Ancaster,2024-03-11T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
917625,Old Roman Road Ancaster,2024-03-11T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-11T01:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-11T01:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
917625,Old Roman Road Ancaster,2024-03-11T01:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-11T01:10:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T01:10:00.000+00:00,transformer,,Temperature,C,16.5
917625,Old Roman Road Ancaster,2024-03-11T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
917625,Old Roman Road Ancaster,2024-03-11T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.01
917625,Old Roman Road Ancaster,2024-03-11T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
917625,Old Roman Road Ancaster,2024-03-11T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.74
917625,Old Roman Road Ancaster,2024-03-11T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
917625,Old Roman Road Ancaster,2024-03-11T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.8
917625,Old Roman Road Ancaster,2024-03-11T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.87
917625,Old Roman Road Ancaster,2024-03-11T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
917625,Old Roman Road Ancaster,2024-03-11T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
917625,Old Roman Road Ancaster,2024-03-11T01:10:00.000+00:00,busbar,,L3 Active Power,kW,6.43
917625,Old Roman Road Ancaster,2024-03-11T01:10:00.000+00:00,busbar,,L2 Active Power,kW,3.76
917625,Old Roman Road Ancaster,2024-03-11T01:10:00.000+00:00,busbar,,L1 Active Power,kW,4.86
917625,Old Roman Road Ancaster,2024-03-11T01:10:00.000+00:00,busbar,,N Current (RMS),A,17.8
917625,Old Roman Road Ancaster,2024-03-11T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.1
917625,Old Roman Road Ancaster,2024-03-11T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.0
917625,Old Roman Road Ancaster,2024-03-11T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.5
917625,Old Roman Road Ancaster,2024-03-11T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-11T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
917625,Old Roman Road Ancaster,2024-03-11T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
917625,Old Roman Road Ancaster,2024-03-11T01:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-11T01:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-11T01:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-11T01:00:00.000+00:00,feeder,,N Current (RMS),A,6.2
917625,Old Roman Road Ancaster,2024-03-11T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.94
917625,Old Roman Road Ancaster,2024-03-11T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.62
917625,Old Roman Road Ancaster,2024-03-11T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
917625,Old Roman Road Ancaster,2024-03-11T01:00:00.000+00:00,feeder,,L3 Active Power,kW,6.49
917625,Old Roman Road Ancaster,2024-03-11T01:00:00.000+00:00,feeder,,L2 Active Power,kW,4.11
917625,Old Roman Road Ancaster,2024-03-11T01:00:00.000+00:00,feeder,,L1 Active Power,kW,4.92
917625,Old Roman Road Ancaster,2024-03-11T01:00:00.000+00:00,feeder,,N Current (RMS),A,19.6
917625,Old Roman Road Ancaster,2024-03-11T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,28.4
917625,Old Roman Road Ancaster,2024-03-11T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,18.6
917625,Old Roman Road Ancaster,2024-03-11T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,21.5
917625,Old Roman Road Ancaster,2024-03-11T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-11T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
917625,Old Roman Road Ancaster,2024-03-11T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
917625,Old Roman Road Ancaster,2024-03-11T01:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-11T01:00:00.000+00:00,feeder,,L2 Active Power,kW,0.04
917625,Old Roman Road Ancaster,2024-03-11T01:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-11T01:00:00.000+00:00,feeder,,N Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
917625,Old Roman Road Ancaster,2024-03-11T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
917625,Old Roman Road Ancaster,2024-03-11T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-11T01:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-11T01:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
917625,Old Roman Road Ancaster,2024-03-11T01:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-11T01:00:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T01:00:00.000+00:00,transformer,,Temperature,C,16.5
917625,Old Roman Road Ancaster,2024-03-11T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
917625,Old Roman Road Ancaster,2024-03-11T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.02
917625,Old Roman Road Ancaster,2024-03-11T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
917625,Old Roman Road Ancaster,2024-03-11T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.82
917625,Old Roman Road Ancaster,2024-03-11T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
917625,Old Roman Road Ancaster,2024-03-11T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.8
917625,Old Roman Road Ancaster,2024-03-11T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.95
917625,Old Roman Road Ancaster,2024-03-11T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
917625,Old Roman Road Ancaster,2024-03-11T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
917625,Old Roman Road Ancaster,2024-03-11T01:00:00.000+00:00,busbar,,L3 Active Power,kW,6.52
917625,Old Roman Road Ancaster,2024-03-11T01:00:00.000+00:00,busbar,,L2 Active Power,kW,4.12
917625,Old Roman Road Ancaster,2024-03-11T01:00:00.000+00:00,busbar,,L1 Active Power,kW,4.92
917625,Old Roman Road Ancaster,2024-03-11T01:00:00.000+00:00,busbar,,N Current (RMS),A,16.6
917625,Old Roman Road Ancaster,2024-03-11T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.5
917625,Old Roman Road Ancaster,2024-03-11T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.6
917625,Old Roman Road Ancaster,2024-03-11T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.5
917625,Old Roman Road Ancaster,2024-03-11T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
917625,Old Roman Road Ancaster,2024-03-11T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
917625,Old Roman Road Ancaster,2024-03-11T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
917625,Old Roman Road Ancaster,2024-03-11T00:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-11T00:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
917625,Old Roman Road Ancaster,2024-03-11T00:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
917625,Old Roman Road Ancaster,2024-03-11T00:50:00.000+00:00,feeder,,N Current (RMS),A,5.6
917625,Old Roman Road Ancaster,2024-03-11T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.55
917625,Old Roman Road Ancaster,2024-03-11T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.6
917625,Old Roman Road Ancaster,2024-03-11T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
917625,Old Roman Road Ancaster,2024-03-11T00:50:00.000+00:00,feeder,,L3 Active Power,kW,6.11
917625,Old Roman Road Ancaster,2024-03-11T00:50:00.000+00:00,feeder,,L2 Active Power,kW,4.26
917625,Old Roman Road Ancaster,2024-03-11T00:50:00.000+00:00,feeder,,L1 Active Power,kW,3.57
917625,Old Roman Road Ancaster,2024-03-11T00:50:00.000+00:00,feeder,,N Current (RMS),A,16.8
917625,Old Roman Road Ancaster,2024-03-11T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,26.8
917625,Old Roman Road Ancaster,2024-03-11T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,19.0
917625,Old Roman Road Ancaster,2024-03-11T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.6
917625,Old Roman Road Ancaster,2024-03-11T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-11T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
917625,Old Roman Road Ancaster,2024-03-11T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
917625,Old Roman Road Ancaster,2024-03-11T00:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-11T00:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-11T00:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-11T00:50:00.000+00:00,feeder,,N Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-11T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
917625,Old Roman Road Ancaster,2024-03-11T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-11T00:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-11T00:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-11T00:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-11T00:50:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T00:50:00.000+00:00,transformer,,Temperature,C,16.5
917625,Old Roman Road Ancaster,2024-03-11T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
917625,Old Roman Road Ancaster,2024-03-11T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.22
917625,Old Roman Road Ancaster,2024-03-11T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
917625,Old Roman Road Ancaster,2024-03-11T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.26
917625,Old Roman Road Ancaster,2024-03-11T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
917625,Old Roman Road Ancaster,2024-03-11T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.99
917625,Old Roman Road Ancaster,2024-03-11T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
917625,Old Roman Road Ancaster,2024-03-11T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
917625,Old Roman Road Ancaster,2024-03-11T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
917625,Old Roman Road Ancaster,2024-03-11T00:50:00.000+00:00,busbar,,L3 Active Power,kW,6.15
917625,Old Roman Road Ancaster,2024-03-11T00:50:00.000+00:00,busbar,,L2 Active Power,kW,4.25
917625,Old Roman Road Ancaster,2024-03-11T00:50:00.000+00:00,busbar,,L1 Active Power,kW,3.54
917625,Old Roman Road Ancaster,2024-03-11T00:50:00.000+00:00,busbar,,N Current (RMS),A,16.6
917625,Old Roman Road Ancaster,2024-03-11T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
917625,Old Roman Road Ancaster,2024-03-11T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.0
