Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
917625,Old Roman Road Ancaster,2024-03-11T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,16.5
917625,Old Roman Road Ancaster,2024-03-11T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
917625,Old Roman Road Ancaster,2024-03-11T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
917625,Old Roman Road Ancaster,2024-03-11T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
917625,Old Roman Road Ancaster,2024-03-11T00:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-11T00:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
917625,Old Roman Road Ancaster,2024-03-11T00:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
917625,Old Roman Road Ancaster,2024-03-11T00:40:00.000+00:00,feeder,,N Current (RMS),A,5.9
917625,Old Roman Road Ancaster,2024-03-11T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.53
917625,Old Roman Road Ancaster,2024-03-11T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.86
917625,Old Roman Road Ancaster,2024-03-11T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
917625,Old Roman Road Ancaster,2024-03-11T00:40:00.000+00:00,feeder,,L3 Active Power,kW,5.84
917625,Old Roman Road Ancaster,2024-03-11T00:40:00.000+00:00,feeder,,L2 Active Power,kW,4.25
917625,Old Roman Road Ancaster,2024-03-11T00:40:00.000+00:00,feeder,,L1 Active Power,kW,3.32
917625,Old Roman Road Ancaster,2024-03-11T00:40:00.000+00:00,feeder,,N Current (RMS),A,16.4
917625,Old Roman Road Ancaster,2024-03-11T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,25.7
917625,Old Roman Road Ancaster,2024-03-11T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,19.3
917625,Old Roman Road Ancaster,2024-03-11T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.6
917625,Old Roman Road Ancaster,2024-03-11T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-11T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
917625,Old Roman Road Ancaster,2024-03-11T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
917625,Old Roman Road Ancaster,2024-03-11T00:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-11T00:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-11T00:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-11T00:40:00.000+00:00,feeder,,N Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-11T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
917625,Old Roman Road Ancaster,2024-03-11T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-11T00:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-11T00:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-11T00:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-11T00:40:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T00:40:00.000+00:00,transformer,,Temperature,C,16.5
917625,Old Roman Road Ancaster,2024-03-11T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
917625,Old Roman Road Ancaster,2024-03-11T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.31
917625,Old Roman Road Ancaster,2024-03-11T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
917625,Old Roman Road Ancaster,2024-03-11T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.34
917625,Old Roman Road Ancaster,2024-03-11T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
917625,Old Roman Road Ancaster,2024-03-11T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.96
917625,Old Roman Road Ancaster,2024-03-11T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
917625,Old Roman Road Ancaster,2024-03-11T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.8
917625,Old Roman Road Ancaster,2024-03-11T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
917625,Old Roman Road Ancaster,2024-03-11T00:40:00.000+00:00,busbar,,L3 Active Power,kW,5.87
917625,Old Roman Road Ancaster,2024-03-11T00:40:00.000+00:00,busbar,,L2 Active Power,kW,4.23
917625,Old Roman Road Ancaster,2024-03-11T00:40:00.000+00:00,busbar,,L1 Active Power,kW,3.29
917625,Old Roman Road Ancaster,2024-03-11T00:40:00.000+00:00,busbar,,N Current (RMS),A,16.8
917625,Old Roman Road Ancaster,2024-03-11T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.8
917625,Old Roman Road Ancaster,2024-03-11T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.2
917625,Old Roman Road Ancaster,2024-03-11T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,15.5
917625,Old Roman Road Ancaster,2024-03-11T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
917625,Old Roman Road Ancaster,2024-03-11T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
917625,Old Roman Road Ancaster,2024-03-11T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
917625,Old Roman Road Ancaster,2024-03-11T00:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
917625,Old Roman Road Ancaster,2024-03-11T00:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
917625,Old Roman Road Ancaster,2024-03-11T00:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
917625,Old Roman Road Ancaster,2024-03-11T00:30:00.000+00:00,feeder,,N Current (RMS),A,6.3
917625,Old Roman Road Ancaster,2024-03-11T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.82
917625,Old Roman Road Ancaster,2024-03-11T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.81
917625,Old Roman Road Ancaster,2024-03-11T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
917625,Old Roman Road Ancaster,2024-03-11T00:30:00.000+00:00,feeder,,L3 Active Power,kW,6.19
917625,Old Roman Road Ancaster,2024-03-11T00:30:00.000+00:00,feeder,,L2 Active Power,kW,4.1
917625,Old Roman Road Ancaster,2024-03-11T00:30:00.000+00:00,feeder,,L1 Active Power,kW,3.3
917625,Old Roman Road Ancaster,2024-03-11T00:30:00.000+00:00,feeder,,N Current (RMS),A,18.9
917625,Old Roman Road Ancaster,2024-03-11T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,27.4
917625,Old Roman Road Ancaster,2024-03-11T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,18.8
917625,Old Roman Road Ancaster,2024-03-11T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,15.7
917625,Old Roman Road Ancaster,2024-03-11T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-11T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
917625,Old Roman Road Ancaster,2024-03-11T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
917625,Old Roman Road Ancaster,2024-03-11T00:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-11T00:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-11T00:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-11T00:30:00.000+00:00,feeder,,N Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-11T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
917625,Old Roman Road Ancaster,2024-03-11T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-11T00:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-11T00:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
917625,Old Roman Road Ancaster,2024-03-11T00:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-11T00:30:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T00:30:00.000+00:00,transformer,,Temperature,C,16.5
917625,Old Roman Road Ancaster,2024-03-11T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
917625,Old Roman Road Ancaster,2024-03-11T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.27
917625,Old Roman Road Ancaster,2024-03-11T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
917625,Old Roman Road Ancaster,2024-03-11T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.34
917625,Old Roman Road Ancaster,2024-03-11T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
917625,Old Roman Road Ancaster,2024-03-11T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.27
917625,Old Roman Road Ancaster,2024-03-11T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.83
917625,Old Roman Road Ancaster,2024-03-11T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.74
917625,Old Roman Road Ancaster,2024-03-11T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
917625,Old Roman Road Ancaster,2024-03-11T00:30:00.000+00:00,busbar,,L3 Active Power,kW,6.23
917625,Old Roman Road Ancaster,2024-03-11T00:30:00.000+00:00,busbar,,L2 Active Power,kW,4.09
917625,Old Roman Road Ancaster,2024-03-11T00:30:00.000+00:00,busbar,,L1 Active Power,kW,3.28
917625,Old Roman Road Ancaster,2024-03-11T00:30:00.000+00:00,busbar,,N Current (RMS),A,18.9
917625,Old Roman Road Ancaster,2024-03-11T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
917625,Old Roman Road Ancaster,2024-03-11T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.6
917625,Old Roman Road Ancaster,2024-03-11T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,15.6
917625,Old Roman Road Ancaster,2024-03-11T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
917625,Old Roman Road Ancaster,2024-03-11T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
917625,Old Roman Road Ancaster,2024-03-11T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
917625,Old Roman Road Ancaster,2024-03-11T00:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
917625,Old Roman Road Ancaster,2024-03-11T00:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
917625,Old Roman Road Ancaster,2024-03-11T00:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
917625,Old Roman Road Ancaster,2024-03-11T00:20:00.000+00:00,feeder,,N Current (RMS),A,6.8
917625,Old Roman Road Ancaster,2024-03-11T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.55
917625,Old Roman Road Ancaster,2024-03-11T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.15
917625,Old Roman Road Ancaster,2024-03-11T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.29
917625,Old Roman Road Ancaster,2024-03-11T00:20:00.000+00:00,feeder,,L3 Active Power,kW,6.81
917625,Old Roman Road Ancaster,2024-03-11T00:20:00.000+00:00,feeder,,L2 Active Power,kW,4.2
917625,Old Roman Road Ancaster,2024-03-11T00:20:00.000+00:00,feeder,,L1 Active Power,kW,3.54
917625,Old Roman Road Ancaster,2024-03-11T00:20:00.000+00:00,feeder,,N Current (RMS),A,20.1
917625,Old Roman Road Ancaster,2024-03-11T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,29.9
917625,Old Roman Road Ancaster,2024-03-11T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,19.1
917625,Old Roman Road Ancaster,2024-03-11T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.1
917625,Old Roman Road Ancaster,2024-03-11T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-11T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
917625,Old Roman Road Ancaster,2024-03-11T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
917625,Old Roman Road Ancaster,2024-03-11T00:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-11T00:20:00.000+00:00,feeder,,L2 Active Power,kW,0.04
917625,Old Roman Road Ancaster,2024-03-11T00:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-11T00:20:00.000+00:00,feeder,,N Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-11T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-11T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
917625,Old Roman Road Ancaster,2024-03-11T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-11T00:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-11T00:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
917625,Old Roman Road Ancaster,2024-03-11T00:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-11T00:20:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T00:20:00.000+00:00,transformer,,Temperature,C,16.5
917625,Old Roman Road Ancaster,2024-03-11T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
917625,Old Roman Road Ancaster,2024-03-11T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
917625,Old Roman Road Ancaster,2024-03-11T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
917625,Old Roman Road Ancaster,2024-03-11T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.59
917625,Old Roman Road Ancaster,2024-03-11T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
917625,Old Roman Road Ancaster,2024-03-11T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
917625,Old Roman Road Ancaster,2024-03-11T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.56
917625,Old Roman Road Ancaster,2024-03-11T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.07
917625,Old Roman Road Ancaster,2024-03-11T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
917625,Old Roman Road Ancaster,2024-03-11T00:20:00.000+00:00,busbar,,L3 Active Power,kW,6.85
917625,Old Roman Road Ancaster,2024-03-11T00:20:00.000+00:00,busbar,,L2 Active Power,kW,4.2
917625,Old Roman Road Ancaster,2024-03-11T00:20:00.000+00:00,busbar,,L1 Active Power,kW,3.51
917625,Old Roman Road Ancaster,2024-03-11T00:20:00.000+00:00,busbar,,N Current (RMS),A,19.6
917625,Old Roman Road Ancaster,2024-03-11T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.1
917625,Old Roman Road Ancaster,2024-03-11T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.0
917625,Old Roman Road Ancaster,2024-03-11T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,16.0
917625,Old Roman Road Ancaster,2024-03-11T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
917625,Old Roman Road Ancaster,2024-03-11T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
917625,Old Roman Road Ancaster,2024-03-11T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
917625,Old Roman Road Ancaster,2024-03-11T00:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
917625,Old Roman Road Ancaster,2024-03-11T00:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
917625,Old Roman Road Ancaster,2024-03-11T00:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
917625,Old Roman Road Ancaster,2024-03-11T00:10:00.000+00:00,feeder,,N Current (RMS),A,5.9
917625,Old Roman Road Ancaster,2024-03-11T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.25
917625,Old Roman Road Ancaster,2024-03-11T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.97
917625,Old Roman Road Ancaster,2024-03-11T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
917625,Old Roman Road Ancaster,2024-03-11T00:10:00.000+00:00,feeder,,L3 Active Power,kW,6.47
917625,Old Roman Road Ancaster,2024-03-11T00:10:00.000+00:00,feeder,,L2 Active Power,kW,4.52
917625,Old Roman Road Ancaster,2024-03-11T00:10:00.000+00:00,feeder,,L1 Active Power,kW,3.29
917625,Old Roman Road Ancaster,2024-03-11T00:10:00.000+00:00,feeder,,N Current (RMS),A,18.9
917625,Old Roman Road Ancaster,2024-03-11T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,28.4
917625,Old Roman Road Ancaster,2024-03-11T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,20.0
917625,Old Roman Road Ancaster,2024-03-11T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.9
917625,Old Roman Road Ancaster,2024-03-11T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-11T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
917625,Old Roman Road Ancaster,2024-03-11T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
917625,Old Roman Road Ancaster,2024-03-11T00:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-11T00:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-11T00:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-11T00:10:00.000+00:00,feeder,,N Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-11T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
917625,Old Roman Road Ancaster,2024-03-11T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-11T00:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-11T00:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
917625,Old Roman Road Ancaster,2024-03-11T00:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-11T00:10:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T00:10:00.000+00:00,transformer,,Temperature,C,16.5
917625,Old Roman Road Ancaster,2024-03-11T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
917625,Old Roman Road Ancaster,2024-03-11T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
917625,Old Roman Road Ancaster,2024-03-11T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
917625,Old Roman Road Ancaster,2024-03-11T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
917625,Old Roman Road Ancaster,2024-03-11T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
917625,Old Roman Road Ancaster,2024-03-11T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
917625,Old Roman Road Ancaster,2024-03-11T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.25
917625,Old Roman Road Ancaster,2024-03-11T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.89
917625,Old Roman Road Ancaster,2024-03-11T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
917625,Old Roman Road Ancaster,2024-03-11T00:10:00.000+00:00,busbar,,L3 Active Power,kW,6.51
917625,Old Roman Road Ancaster,2024-03-11T00:10:00.000+00:00,busbar,,L2 Active Power,kW,4.51
917625,Old Roman Road Ancaster,2024-03-11T00:10:00.000+00:00,busbar,,L1 Active Power,kW,3.26
917625,Old Roman Road Ancaster,2024-03-11T00:10:00.000+00:00,busbar,,N Current (RMS),A,18.8
917625,Old Roman Road Ancaster,2024-03-11T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.5
917625,Old Roman Road Ancaster,2024-03-11T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.9
917625,Old Roman Road Ancaster,2024-03-11T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,14.8
917625,Old Roman Road Ancaster,2024-03-11T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-11T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
917625,Old Roman Road Ancaster,2024-03-11T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
917625,Old Roman Road Ancaster,2024-03-11T00:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
917625,Old Roman Road Ancaster,2024-03-11T00:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-11T00:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
917625,Old Roman Road Ancaster,2024-03-11T00:00:00.000+00:00,feeder,,N Current (RMS),A,4.8
917625,Old Roman Road Ancaster,2024-03-11T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.06
917625,Old Roman Road Ancaster,2024-03-11T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.69
917625,Old Roman Road Ancaster,2024-03-11T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
917625,Old Roman Road Ancaster,2024-03-11T00:00:00.000+00:00,feeder,,L3 Active Power,kW,6.47
917625,Old Roman Road Ancaster,2024-03-11T00:00:00.000+00:00,feeder,,L2 Active Power,kW,4.19
917625,Old Roman Road Ancaster,2024-03-11T00:00:00.000+00:00,feeder,,L1 Active Power,kW,4.29
917625,Old Roman Road Ancaster,2024-03-11T00:00:00.000+00:00,feeder,,N Current (RMS),A,18.9
917625,Old Roman Road Ancaster,2024-03-11T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,27.9
917625,Old Roman Road Ancaster,2024-03-11T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,18.7
917625,Old Roman Road Ancaster,2024-03-11T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,19.5
917625,Old Roman Road Ancaster,2024-03-11T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-11T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
917625,Old Roman Road Ancaster,2024-03-11T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
917625,Old Roman Road Ancaster,2024-03-11T00:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-11T00:00:00.000+00:00,feeder,,L2 Active Power,kW,0.04
917625,Old Roman Road Ancaster,2024-03-11T00:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-11T00:00:00.000+00:00,feeder,,N Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-11T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
917625,Old Roman Road Ancaster,2024-03-11T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-11T00:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-11T00:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
917625,Old Roman Road Ancaster,2024-03-11T00:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-11T00:00:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-11T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-11T00:00:00.000+00:00,transformer,,Temperature,C,16.5
917625,Old Roman Road Ancaster,2024-03-11T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
917625,Old Roman Road Ancaster,2024-03-11T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
917625,Old Roman Road Ancaster,2024-03-11T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
917625,Old Roman Road Ancaster,2024-03-11T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
917625,Old Roman Road Ancaster,2024-03-11T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
917625,Old Roman Road Ancaster,2024-03-11T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
917625,Old Roman Road Ancaster,2024-03-11T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.06
917625,Old Roman Road Ancaster,2024-03-11T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
917625,Old Roman Road Ancaster,2024-03-11T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
917625,Old Roman Road Ancaster,2024-03-11T00:00:00.000+00:00,busbar,,L3 Active Power,kW,6.51
917625,Old Roman Road Ancaster,2024-03-11T00:00:00.000+00:00,busbar,,L2 Active Power,kW,4.19
917625,Old Roman Road Ancaster,2024-03-11T00:00:00.000+00:00,busbar,,L1 Active Power,kW,4.27
917625,Old Roman Road Ancaster,2024-03-11T00:00:00.000+00:00,busbar,,N Current (RMS),A,17.6
917625,Old Roman Road Ancaster,2024-03-11T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.1
917625,Old Roman Road Ancaster,2024-03-11T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.7
917625,Old Roman Road Ancaster,2024-03-11T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,19.5
917625,Old Roman Road Ancaster,2024-03-12T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
917625,Old Roman Road Ancaster,2024-03-12T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
917625,Old Roman Road Ancaster,2024-03-12T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-12T23:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-12T23:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
917625,Old Roman Road Ancaster,2024-03-12T23:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
917625,Old Roman Road Ancaster,2024-03-12T23:50:00.000+00:00,feeder,,N Current (RMS),A,1.4
917625,Old Roman Road Ancaster,2024-03-12T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.66
917625,Old Roman Road Ancaster,2024-03-12T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.33
917625,Old Roman Road Ancaster,2024-03-12T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
917625,Old Roman Road Ancaster,2024-03-12T23:50:00.000+00:00,feeder,,L3 Active Power,kW,6.22
917625,Old Roman Road Ancaster,2024-03-12T23:50:00.000+00:00,feeder,,L2 Active Power,kW,6.71
917625,Old Roman Road Ancaster,2024-03-12T23:50:00.000+00:00,feeder,,L1 Active Power,kW,3.86
917625,Old Roman Road Ancaster,2024-03-12T23:50:00.000+00:00,feeder,,N Current (RMS),A,13.4
917625,Old Roman Road Ancaster,2024-03-12T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,27.2
917625,Old Roman Road Ancaster,2024-03-12T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,28.6
917625,Old Roman Road Ancaster,2024-03-12T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,17.3
917625,Old Roman Road Ancaster,2024-03-12T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-12T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
917625,Old Roman Road Ancaster,2024-03-12T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
917625,Old Roman Road Ancaster,2024-03-12T23:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-12T23:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-12T23:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-12T23:50:00.000+00:00,feeder,,N Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-12T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
917625,Old Roman Road Ancaster,2024-03-12T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-12T23:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-12T23:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-12T23:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-12T23:50:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T23:50:00.000+00:00,transformer,,Temperature,C,20.3
917625,Old Roman Road Ancaster,2024-03-12T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
917625,Old Roman Road Ancaster,2024-03-12T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
917625,Old Roman Road Ancaster,2024-03-12T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
917625,Old Roman Road Ancaster,2024-03-12T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
917625,Old Roman Road Ancaster,2024-03-12T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
917625,Old Roman Road Ancaster,2024-03-12T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
917625,Old Roman Road Ancaster,2024-03-12T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.64
917625,Old Roman Road Ancaster,2024-03-12T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.27
917625,Old Roman Road Ancaster,2024-03-12T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
917625,Old Roman Road Ancaster,2024-03-12T23:50:00.000+00:00,busbar,,L3 Active Power,kW,6.25
917625,Old Roman Road Ancaster,2024-03-12T23:50:00.000+00:00,busbar,,L2 Active Power,kW,6.69
917625,Old Roman Road Ancaster,2024-03-12T23:50:00.000+00:00,busbar,,L1 Active Power,kW,3.82
917625,Old Roman Road Ancaster,2024-03-12T23:50:00.000+00:00,busbar,,N Current (RMS),A,14.5
917625,Old Roman Road Ancaster,2024-03-12T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.3
917625,Old Roman Road Ancaster,2024-03-12T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.5
917625,Old Roman Road Ancaster,2024-03-12T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,17.2
917625,Old Roman Road Ancaster,2024-03-12T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
917625,Old Roman Road Ancaster,2024-03-12T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
917625,Old Roman Road Ancaster,2024-03-12T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-12T23:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-12T23:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-12T23:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
917625,Old Roman Road Ancaster,2024-03-12T23:40:00.000+00:00,feeder,,N Current (RMS),A,1.0
917625,Old Roman Road Ancaster,2024-03-12T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.56
917625,Old Roman Road Ancaster,2024-03-12T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.18
917625,Old Roman Road Ancaster,2024-03-12T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.21
917625,Old Roman Road Ancaster,2024-03-12T23:40:00.000+00:00,feeder,,L3 Active Power,kW,6.17
917625,Old Roman Road Ancaster,2024-03-12T23:40:00.000+00:00,feeder,,L2 Active Power,kW,6.23
917625,Old Roman Road Ancaster,2024-03-12T23:40:00.000+00:00,feeder,,L1 Active Power,kW,4.04
917625,Old Roman Road Ancaster,2024-03-12T23:40:00.000+00:00,feeder,,N Current (RMS),A,13.4
917625,Old Roman Road Ancaster,2024-03-12T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,26.9
917625,Old Roman Road Ancaster,2024-03-12T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,27.1
917625,Old Roman Road Ancaster,2024-03-12T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,18.2
917625,Old Roman Road Ancaster,2024-03-12T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-12T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
917625,Old Roman Road Ancaster,2024-03-12T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
917625,Old Roman Road Ancaster,2024-03-12T23:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-12T23:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-12T23:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-12T23:40:00.000+00:00,feeder,,N Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-12T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
917625,Old Roman Road Ancaster,2024-03-12T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-12T23:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-12T23:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-12T23:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-12T23:40:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T23:40:00.000+00:00,transformer,,Temperature,C,20.3
917625,Old Roman Road Ancaster,2024-03-12T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
917625,Old Roman Road Ancaster,2024-03-12T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
917625,Old Roman Road Ancaster,2024-03-12T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
917625,Old Roman Road Ancaster,2024-03-12T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
917625,Old Roman Road Ancaster,2024-03-12T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
917625,Old Roman Road Ancaster,2024-03-12T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
917625,Old Roman Road Ancaster,2024-03-12T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.55
917625,Old Roman Road Ancaster,2024-03-12T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.13
917625,Old Roman Road Ancaster,2024-03-12T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
917625,Old Roman Road Ancaster,2024-03-12T23:40:00.000+00:00,busbar,,L3 Active Power,kW,6.2
917625,Old Roman Road Ancaster,2024-03-12T23:40:00.000+00:00,busbar,,L2 Active Power,kW,6.21
917625,Old Roman Road Ancaster,2024-03-12T23:40:00.000+00:00,busbar,,L1 Active Power,kW,4.01
917625,Old Roman Road Ancaster,2024-03-12T23:40:00.000+00:00,busbar,,N Current (RMS),A,13.7
917625,Old Roman Road Ancaster,2024-03-12T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
917625,Old Roman Road Ancaster,2024-03-12T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
917625,Old Roman Road Ancaster,2024-03-12T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,18.1
917625,Old Roman Road Ancaster,2024-03-12T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
917625,Old Roman Road Ancaster,2024-03-12T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-12T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-12T23:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-12T23:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-12T23:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
917625,Old Roman Road Ancaster,2024-03-12T23:30:00.000+00:00,feeder,,N Current (RMS),A,1.7
917625,Old Roman Road Ancaster,2024-03-12T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.91
917625,Old Roman Road Ancaster,2024-03-12T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.55
917625,Old Roman Road Ancaster,2024-03-12T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
917625,Old Roman Road Ancaster,2024-03-12T23:30:00.000+00:00,feeder,,L3 Active Power,kW,6.31
917625,Old Roman Road Ancaster,2024-03-12T23:30:00.000+00:00,feeder,,L2 Active Power,kW,5.83
917625,Old Roman Road Ancaster,2024-03-12T23:30:00.000+00:00,feeder,,L1 Active Power,kW,3.9
917625,Old Roman Road Ancaster,2024-03-12T23:30:00.000+00:00,feeder,,N Current (RMS),A,15.2
917625,Old Roman Road Ancaster,2024-03-12T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,27.4
917625,Old Roman Road Ancaster,2024-03-12T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,24.9
917625,Old Roman Road Ancaster,2024-03-12T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,17.8
917625,Old Roman Road Ancaster,2024-03-12T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-12T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
917625,Old Roman Road Ancaster,2024-03-12T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
917625,Old Roman Road Ancaster,2024-03-12T23:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-12T23:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-12T23:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-12T23:30:00.000+00:00,feeder,,N Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-12T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
917625,Old Roman Road Ancaster,2024-03-12T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-12T23:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-12T23:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-12T23:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-12T23:30:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T23:30:00.000+00:00,transformer,,Temperature,C,20.3
917625,Old Roman Road Ancaster,2024-03-12T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
917625,Old Roman Road Ancaster,2024-03-12T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
917625,Old Roman Road Ancaster,2024-03-12T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
917625,Old Roman Road Ancaster,2024-03-12T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
917625,Old Roman Road Ancaster,2024-03-12T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
917625,Old Roman Road Ancaster,2024-03-12T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
917625,Old Roman Road Ancaster,2024-03-12T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.9
917625,Old Roman Road Ancaster,2024-03-12T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
917625,Old Roman Road Ancaster,2024-03-12T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
917625,Old Roman Road Ancaster,2024-03-12T23:30:00.000+00:00,busbar,,L3 Active Power,kW,6.35
917625,Old Roman Road Ancaster,2024-03-12T23:30:00.000+00:00,busbar,,L2 Active Power,kW,5.82
917625,Old Roman Road Ancaster,2024-03-12T23:30:00.000+00:00,busbar,,L1 Active Power,kW,3.86
917625,Old Roman Road Ancaster,2024-03-12T23:30:00.000+00:00,busbar,,N Current (RMS),A,14.8
917625,Old Roman Road Ancaster,2024-03-12T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
917625,Old Roman Road Ancaster,2024-03-12T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.8
917625,Old Roman Road Ancaster,2024-03-12T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,17.7
917625,Old Roman Road Ancaster,2024-03-12T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
917625,Old Roman Road Ancaster,2024-03-12T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
917625,Old Roman Road Ancaster,2024-03-12T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
917625,Old Roman Road Ancaster,2024-03-12T23:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
917625,Old Roman Road Ancaster,2024-03-12T23:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-12T23:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
917625,Old Roman Road Ancaster,2024-03-12T23:20:00.000+00:00,feeder,,N Current (RMS),A,2.8
917625,Old Roman Road Ancaster,2024-03-12T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-12T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.63
917625,Old Roman Road Ancaster,2024-03-12T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.01
917625,Old Roman Road Ancaster,2024-03-12T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
917625,Old Roman Road Ancaster,2024-03-12T23:20:00.000+00:00,feeder,,L3 Active Power,kW,8.54
917625,Old Roman Road Ancaster,2024-03-12T23:20:00.000+00:00,feeder,,L2 Active Power,kW,6.49
917625,Old Roman Road Ancaster,2024-03-12T23:20:00.000+00:00,feeder,,L1 Active Power,kW,4.42
917625,Old Roman Road Ancaster,2024-03-12T23:20:00.000+00:00,feeder,,N Current (RMS),A,21.6
917625,Old Roman Road Ancaster,2024-03-12T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,36.7
917625,Old Roman Road Ancaster,2024-03-12T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,27.8
917625,Old Roman Road Ancaster,2024-03-12T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,19.4
917625,Old Roman Road Ancaster,2024-03-12T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-12T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
917625,Old Roman Road Ancaster,2024-03-12T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
917625,Old Roman Road Ancaster,2024-03-12T23:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-12T23:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-12T23:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-12T23:20:00.000+00:00,feeder,,N Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-12T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-12T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
917625,Old Roman Road Ancaster,2024-03-12T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-12T23:20:00.000+00:00,feeder,,L3 Active Power,kW,0.04
917625,Old Roman Road Ancaster,2024-03-12T23:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
917625,Old Roman Road Ancaster,2024-03-12T23:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-12T23:20:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T23:20:00.000+00:00,transformer,,Temperature,C,20.3
917625,Old Roman Road Ancaster,2024-03-12T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
917625,Old Roman Road Ancaster,2024-03-12T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
917625,Old Roman Road Ancaster,2024-03-12T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
917625,Old Roman Road Ancaster,2024-03-12T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
917625,Old Roman Road Ancaster,2024-03-12T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
917625,Old Roman Road Ancaster,2024-03-12T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
917625,Old Roman Road Ancaster,2024-03-12T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.62
917625,Old Roman Road Ancaster,2024-03-12T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.94
917625,Old Roman Road Ancaster,2024-03-12T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
917625,Old Roman Road Ancaster,2024-03-12T23:20:00.000+00:00,busbar,,L3 Active Power,kW,8.59
917625,Old Roman Road Ancaster,2024-03-12T23:20:00.000+00:00,busbar,,L2 Active Power,kW,6.5
917625,Old Roman Road Ancaster,2024-03-12T23:20:00.000+00:00,busbar,,L1 Active Power,kW,4.37
917625,Old Roman Road Ancaster,2024-03-12T23:20:00.000+00:00,busbar,,N Current (RMS),A,21.6
