Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
917625,Old Roman Road Ancaster,2024-03-12T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.9
917625,Old Roman Road Ancaster,2024-03-12T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.8
917625,Old Roman Road Ancaster,2024-03-12T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,19.2
917625,Old Roman Road Ancaster,2024-03-12T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
917625,Old Roman Road Ancaster,2024-03-12T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
917625,Old Roman Road Ancaster,2024-03-12T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
917625,Old Roman Road Ancaster,2024-03-12T23:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
917625,Old Roman Road Ancaster,2024-03-12T23:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-12T23:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
917625,Old Roman Road Ancaster,2024-03-12T23:10:00.000+00:00,feeder,,N Current (RMS),A,3.8
917625,Old Roman Road Ancaster,2024-03-12T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-12T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.06
917625,Old Roman Road Ancaster,2024-03-12T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.22
917625,Old Roman Road Ancaster,2024-03-12T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.31
917625,Old Roman Road Ancaster,2024-03-12T23:10:00.000+00:00,feeder,,L3 Active Power,kW,10.62
917625,Old Roman Road Ancaster,2024-03-12T23:10:00.000+00:00,feeder,,L2 Active Power,kW,6.65
917625,Old Roman Road Ancaster,2024-03-12T23:10:00.000+00:00,feeder,,L1 Active Power,kW,4.95
917625,Old Roman Road Ancaster,2024-03-12T23:10:00.000+00:00,feeder,,N Current (RMS),A,27.7
917625,Old Roman Road Ancaster,2024-03-12T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,45.5
917625,Old Roman Road Ancaster,2024-03-12T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,28.6
917625,Old Roman Road Ancaster,2024-03-12T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,21.6
917625,Old Roman Road Ancaster,2024-03-12T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-12T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
917625,Old Roman Road Ancaster,2024-03-12T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
917625,Old Roman Road Ancaster,2024-03-12T23:10:00.000+00:00,feeder,,L3 Active Power,kW,0.04
917625,Old Roman Road Ancaster,2024-03-12T23:10:00.000+00:00,feeder,,L2 Active Power,kW,0.05
917625,Old Roman Road Ancaster,2024-03-12T23:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-12T23:10:00.000+00:00,feeder,,N Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-12T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
917625,Old Roman Road Ancaster,2024-03-12T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-12T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
917625,Old Roman Road Ancaster,2024-03-12T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-12T23:10:00.000+00:00,feeder,,L3 Active Power,kW,0.05
917625,Old Roman Road Ancaster,2024-03-12T23:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
917625,Old Roman Road Ancaster,2024-03-12T23:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
917625,Old Roman Road Ancaster,2024-03-12T23:10:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-12T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T23:10:00.000+00:00,transformer,,Temperature,C,20.3
917625,Old Roman Road Ancaster,2024-03-12T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
917625,Old Roman Road Ancaster,2024-03-12T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
917625,Old Roman Road Ancaster,2024-03-12T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
917625,Old Roman Road Ancaster,2024-03-12T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
917625,Old Roman Road Ancaster,2024-03-12T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
917625,Old Roman Road Ancaster,2024-03-12T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
917625,Old Roman Road Ancaster,2024-03-12T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.05
917625,Old Roman Road Ancaster,2024-03-12T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.13
917625,Old Roman Road Ancaster,2024-03-12T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
917625,Old Roman Road Ancaster,2024-03-12T23:10:00.000+00:00,busbar,,L3 Active Power,kW,10.68
917625,Old Roman Road Ancaster,2024-03-12T23:10:00.000+00:00,busbar,,L2 Active Power,kW,6.68
917625,Old Roman Road Ancaster,2024-03-12T23:10:00.000+00:00,busbar,,L1 Active Power,kW,4.89
917625,Old Roman Road Ancaster,2024-03-12T23:10:00.000+00:00,busbar,,N Current (RMS),A,28.0
917625,Old Roman Road Ancaster,2024-03-12T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
917625,Old Roman Road Ancaster,2024-03-12T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.7
917625,Old Roman Road Ancaster,2024-03-12T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.4
917625,Old Roman Road Ancaster,2024-03-12T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
917625,Old Roman Road Ancaster,2024-03-12T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
917625,Old Roman Road Ancaster,2024-03-12T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
917625,Old Roman Road Ancaster,2024-03-12T23:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
917625,Old Roman Road Ancaster,2024-03-12T23:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-12T23:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
917625,Old Roman Road Ancaster,2024-03-12T23:00:00.000+00:00,feeder,,N Current (RMS),A,3.2
917625,Old Roman Road Ancaster,2024-03-12T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-12T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.54
917625,Old Roman Road Ancaster,2024-03-12T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.74
917625,Old Roman Road Ancaster,2024-03-12T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
917625,Old Roman Road Ancaster,2024-03-12T23:00:00.000+00:00,feeder,,L3 Active Power,kW,9.19
917625,Old Roman Road Ancaster,2024-03-12T23:00:00.000+00:00,feeder,,L2 Active Power,kW,6.31
917625,Old Roman Road Ancaster,2024-03-12T23:00:00.000+00:00,feeder,,L1 Active Power,kW,4.67
917625,Old Roman Road Ancaster,2024-03-12T23:00:00.000+00:00,feeder,,N Current (RMS),A,20.7
917625,Old Roman Road Ancaster,2024-03-12T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,39.2
917625,Old Roman Road Ancaster,2024-03-12T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,27.1
917625,Old Roman Road Ancaster,2024-03-12T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,20.7
917625,Old Roman Road Ancaster,2024-03-12T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-12T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
917625,Old Roman Road Ancaster,2024-03-12T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
917625,Old Roman Road Ancaster,2024-03-12T23:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-12T23:00:00.000+00:00,feeder,,L2 Active Power,kW,0.04
917625,Old Roman Road Ancaster,2024-03-12T23:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-12T23:00:00.000+00:00,feeder,,N Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-12T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-12T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
917625,Old Roman Road Ancaster,2024-03-12T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-12T23:00:00.000+00:00,feeder,,L3 Active Power,kW,0.04
917625,Old Roman Road Ancaster,2024-03-12T23:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
917625,Old Roman Road Ancaster,2024-03-12T23:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-12T23:00:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T23:00:00.000+00:00,transformer,,Temperature,C,20.3
917625,Old Roman Road Ancaster,2024-03-12T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
917625,Old Roman Road Ancaster,2024-03-12T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
917625,Old Roman Road Ancaster,2024-03-12T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
917625,Old Roman Road Ancaster,2024-03-12T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
917625,Old Roman Road Ancaster,2024-03-12T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
917625,Old Roman Road Ancaster,2024-03-12T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
917625,Old Roman Road Ancaster,2024-03-12T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.53
917625,Old Roman Road Ancaster,2024-03-12T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.66
917625,Old Roman Road Ancaster,2024-03-12T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
917625,Old Roman Road Ancaster,2024-03-12T23:00:00.000+00:00,busbar,,L3 Active Power,kW,9.23
917625,Old Roman Road Ancaster,2024-03-12T23:00:00.000+00:00,busbar,,L2 Active Power,kW,6.33
917625,Old Roman Road Ancaster,2024-03-12T23:00:00.000+00:00,busbar,,L1 Active Power,kW,4.63
917625,Old Roman Road Ancaster,2024-03-12T23:00:00.000+00:00,busbar,,N Current (RMS),A,22.9
917625,Old Roman Road Ancaster,2024-03-12T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
917625,Old Roman Road Ancaster,2024-03-12T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.2
917625,Old Roman Road Ancaster,2024-03-12T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.5
917625,Old Roman Road Ancaster,2024-03-12T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
917625,Old Roman Road Ancaster,2024-03-12T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
917625,Old Roman Road Ancaster,2024-03-12T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
917625,Old Roman Road Ancaster,2024-03-12T22:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
917625,Old Roman Road Ancaster,2024-03-12T22:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-12T22:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
917625,Old Roman Road Ancaster,2024-03-12T22:50:00.000+00:00,feeder,,N Current (RMS),A,3.9
917625,Old Roman Road Ancaster,2024-03-12T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-12T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-12T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.99
917625,Old Roman Road Ancaster,2024-03-12T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.15
917625,Old Roman Road Ancaster,2024-03-12T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
917625,Old Roman Road Ancaster,2024-03-12T22:50:00.000+00:00,feeder,,L3 Active Power,kW,11.01
917625,Old Roman Road Ancaster,2024-03-12T22:50:00.000+00:00,feeder,,L2 Active Power,kW,7.36
917625,Old Roman Road Ancaster,2024-03-12T22:50:00.000+00:00,feeder,,L1 Active Power,kW,5.56
917625,Old Roman Road Ancaster,2024-03-12T22:50:00.000+00:00,feeder,,N Current (RMS),A,25.3
917625,Old Roman Road Ancaster,2024-03-12T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,47.2
917625,Old Roman Road Ancaster,2024-03-12T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,31.3
917625,Old Roman Road Ancaster,2024-03-12T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,24.3
917625,Old Roman Road Ancaster,2024-03-12T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-12T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
917625,Old Roman Road Ancaster,2024-03-12T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
917625,Old Roman Road Ancaster,2024-03-12T22:50:00.000+00:00,feeder,,L3 Active Power,kW,0.04
917625,Old Roman Road Ancaster,2024-03-12T22:50:00.000+00:00,feeder,,L2 Active Power,kW,0.05
917625,Old Roman Road Ancaster,2024-03-12T22:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-12T22:50:00.000+00:00,feeder,,N Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-12T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
917625,Old Roman Road Ancaster,2024-03-12T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-12T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
917625,Old Roman Road Ancaster,2024-03-12T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-12T22:50:00.000+00:00,feeder,,L3 Active Power,kW,0.05
917625,Old Roman Road Ancaster,2024-03-12T22:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
917625,Old Roman Road Ancaster,2024-03-12T22:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
917625,Old Roman Road Ancaster,2024-03-12T22:50:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-12T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T22:50:00.000+00:00,transformer,,Temperature,C,20.3
917625,Old Roman Road Ancaster,2024-03-12T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
917625,Old Roman Road Ancaster,2024-03-12T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
917625,Old Roman Road Ancaster,2024-03-12T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
917625,Old Roman Road Ancaster,2024-03-12T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
917625,Old Roman Road Ancaster,2024-03-12T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
917625,Old Roman Road Ancaster,2024-03-12T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
917625,Old Roman Road Ancaster,2024-03-12T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.98
917625,Old Roman Road Ancaster,2024-03-12T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.06
917625,Old Roman Road Ancaster,2024-03-12T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
917625,Old Roman Road Ancaster,2024-03-12T22:50:00.000+00:00,busbar,,L3 Active Power,kW,11.07
917625,Old Roman Road Ancaster,2024-03-12T22:50:00.000+00:00,busbar,,L2 Active Power,kW,7.39
917625,Old Roman Road Ancaster,2024-03-12T22:50:00.000+00:00,busbar,,L1 Active Power,kW,5.5
917625,Old Roman Road Ancaster,2024-03-12T22:50:00.000+00:00,busbar,,N Current (RMS),A,27.7
917625,Old Roman Road Ancaster,2024-03-12T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
917625,Old Roman Road Ancaster,2024-03-12T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.3
917625,Old Roman Road Ancaster,2024-03-12T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.1
917625,Old Roman Road Ancaster,2024-03-12T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-12T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
917625,Old Roman Road Ancaster,2024-03-12T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
917625,Old Roman Road Ancaster,2024-03-12T22:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
917625,Old Roman Road Ancaster,2024-03-12T22:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-12T22:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
917625,Old Roman Road Ancaster,2024-03-12T22:40:00.000+00:00,feeder,,N Current (RMS),A,3.3
917625,Old Roman Road Ancaster,2024-03-12T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-12T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.17
917625,Old Roman Road Ancaster,2024-03-12T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.39
917625,Old Roman Road Ancaster,2024-03-12T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.32
917625,Old Roman Road Ancaster,2024-03-12T22:40:00.000+00:00,feeder,,L3 Active Power,kW,10.5
917625,Old Roman Road Ancaster,2024-03-12T22:40:00.000+00:00,feeder,,L2 Active Power,kW,7.45
917625,Old Roman Road Ancaster,2024-03-12T22:40:00.000+00:00,feeder,,L1 Active Power,kW,7.0
917625,Old Roman Road Ancaster,2024-03-12T22:40:00.000+00:00,feeder,,N Current (RMS),A,22.0
917625,Old Roman Road Ancaster,2024-03-12T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,45.1
917625,Old Roman Road Ancaster,2024-03-12T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,32.0
917625,Old Roman Road Ancaster,2024-03-12T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,30.2
917625,Old Roman Road Ancaster,2024-03-12T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-12T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
917625,Old Roman Road Ancaster,2024-03-12T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
917625,Old Roman Road Ancaster,2024-03-12T22:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-12T22:40:00.000+00:00,feeder,,L2 Active Power,kW,0.05
917625,Old Roman Road Ancaster,2024-03-12T22:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-12T22:40:00.000+00:00,feeder,,N Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-12T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-12T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
917625,Old Roman Road Ancaster,2024-03-12T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-12T22:40:00.000+00:00,feeder,,L3 Active Power,kW,0.04
917625,Old Roman Road Ancaster,2024-03-12T22:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
917625,Old Roman Road Ancaster,2024-03-12T22:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-12T22:40:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T22:40:00.000+00:00,transformer,,Temperature,C,20.3
917625,Old Roman Road Ancaster,2024-03-12T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
917625,Old Roman Road Ancaster,2024-03-12T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
917625,Old Roman Road Ancaster,2024-03-12T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
917625,Old Roman Road Ancaster,2024-03-12T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
917625,Old Roman Road Ancaster,2024-03-12T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
917625,Old Roman Road Ancaster,2024-03-12T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
917625,Old Roman Road Ancaster,2024-03-12T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.16
917625,Old Roman Road Ancaster,2024-03-12T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.33
917625,Old Roman Road Ancaster,2024-03-12T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
917625,Old Roman Road Ancaster,2024-03-12T22:40:00.000+00:00,busbar,,L3 Active Power,kW,10.55
917625,Old Roman Road Ancaster,2024-03-12T22:40:00.000+00:00,busbar,,L2 Active Power,kW,7.48
917625,Old Roman Road Ancaster,2024-03-12T22:40:00.000+00:00,busbar,,L1 Active Power,kW,6.96
917625,Old Roman Road Ancaster,2024-03-12T22:40:00.000+00:00,busbar,,N Current (RMS),A,23.1
917625,Old Roman Road Ancaster,2024-03-12T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
917625,Old Roman Road Ancaster,2024-03-12T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.1
917625,Old Roman Road Ancaster,2024-03-12T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.1
917625,Old Roman Road Ancaster,2024-03-12T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-12T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-12T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
917625,Old Roman Road Ancaster,2024-03-12T22:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-12T22:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-12T22:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
917625,Old Roman Road Ancaster,2024-03-12T22:30:00.000+00:00,feeder,,N Current (RMS),A,2.9
917625,Old Roman Road Ancaster,2024-03-12T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.53
917625,Old Roman Road Ancaster,2024-03-12T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.91
917625,Old Roman Road Ancaster,2024-03-12T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
917625,Old Roman Road Ancaster,2024-03-12T22:30:00.000+00:00,feeder,,L3 Active Power,kW,8.47
917625,Old Roman Road Ancaster,2024-03-12T22:30:00.000+00:00,feeder,,L2 Active Power,kW,6.7
917625,Old Roman Road Ancaster,2024-03-12T22:30:00.000+00:00,feeder,,L1 Active Power,kW,7.31
917625,Old Roman Road Ancaster,2024-03-12T22:30:00.000+00:00,feeder,,N Current (RMS),A,16.5
917625,Old Roman Road Ancaster,2024-03-12T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,36.2
917625,Old Roman Road Ancaster,2024-03-12T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,28.5
917625,Old Roman Road Ancaster,2024-03-12T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,31.4
917625,Old Roman Road Ancaster,2024-03-12T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-12T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
917625,Old Roman Road Ancaster,2024-03-12T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
917625,Old Roman Road Ancaster,2024-03-12T22:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-12T22:30:00.000+00:00,feeder,,L2 Active Power,kW,0.04
917625,Old Roman Road Ancaster,2024-03-12T22:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-12T22:30:00.000+00:00,feeder,,N Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-12T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
917625,Old Roman Road Ancaster,2024-03-12T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-12T22:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-12T22:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
917625,Old Roman Road Ancaster,2024-03-12T22:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-12T22:30:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T22:30:00.000+00:00,transformer,,Temperature,C,20.2
917625,Old Roman Road Ancaster,2024-03-12T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
917625,Old Roman Road Ancaster,2024-03-12T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
917625,Old Roman Road Ancaster,2024-03-12T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
917625,Old Roman Road Ancaster,2024-03-12T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
917625,Old Roman Road Ancaster,2024-03-12T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
917625,Old Roman Road Ancaster,2024-03-12T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
917625,Old Roman Road Ancaster,2024-03-12T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.53
917625,Old Roman Road Ancaster,2024-03-12T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.88
917625,Old Roman Road Ancaster,2024-03-12T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
917625,Old Roman Road Ancaster,2024-03-12T22:30:00.000+00:00,busbar,,L3 Active Power,kW,8.51
917625,Old Roman Road Ancaster,2024-03-12T22:30:00.000+00:00,busbar,,L2 Active Power,kW,6.72
917625,Old Roman Road Ancaster,2024-03-12T22:30:00.000+00:00,busbar,,L1 Active Power,kW,7.29
917625,Old Roman Road Ancaster,2024-03-12T22:30:00.000+00:00,busbar,,N Current (RMS),A,17.3
917625,Old Roman Road Ancaster,2024-03-12T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
917625,Old Roman Road Ancaster,2024-03-12T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.5
917625,Old Roman Road Ancaster,2024-03-12T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.3
917625,Old Roman Road Ancaster,2024-03-12T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
917625,Old Roman Road Ancaster,2024-03-12T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-12T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
917625,Old Roman Road Ancaster,2024-03-12T22:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-12T22:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-12T22:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
917625,Old Roman Road Ancaster,2024-03-12T22:20:00.000+00:00,feeder,,N Current (RMS),A,1.6
917625,Old Roman Road Ancaster,2024-03-12T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.34
917625,Old Roman Road Ancaster,2024-03-12T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.0
917625,Old Roman Road Ancaster,2024-03-12T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
917625,Old Roman Road Ancaster,2024-03-12T22:20:00.000+00:00,feeder,,L3 Active Power,kW,7.72
917625,Old Roman Road Ancaster,2024-03-12T22:20:00.000+00:00,feeder,,L2 Active Power,kW,7.15
917625,Old Roman Road Ancaster,2024-03-12T22:20:00.000+00:00,feeder,,L1 Active Power,kW,6.11
917625,Old Roman Road Ancaster,2024-03-12T22:20:00.000+00:00,feeder,,N Current (RMS),A,13.6
917625,Old Roman Road Ancaster,2024-03-12T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,33.1
917625,Old Roman Road Ancaster,2024-03-12T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,30.3
917625,Old Roman Road Ancaster,2024-03-12T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,26.4
917625,Old Roman Road Ancaster,2024-03-12T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-12T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
917625,Old Roman Road Ancaster,2024-03-12T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
917625,Old Roman Road Ancaster,2024-03-12T22:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-12T22:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-12T22:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-12T22:20:00.000+00:00,feeder,,N Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-12T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
917625,Old Roman Road Ancaster,2024-03-12T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-12T22:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-12T22:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
917625,Old Roman Road Ancaster,2024-03-12T22:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-12T22:20:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T22:20:00.000+00:00,transformer,,Temperature,C,20.2
917625,Old Roman Road Ancaster,2024-03-12T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
917625,Old Roman Road Ancaster,2024-03-12T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
917625,Old Roman Road Ancaster,2024-03-12T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
917625,Old Roman Road Ancaster,2024-03-12T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
917625,Old Roman Road Ancaster,2024-03-12T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
917625,Old Roman Road Ancaster,2024-03-12T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
917625,Old Roman Road Ancaster,2024-03-12T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.33
917625,Old Roman Road Ancaster,2024-03-12T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.96
917625,Old Roman Road Ancaster,2024-03-12T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
917625,Old Roman Road Ancaster,2024-03-12T22:20:00.000+00:00,busbar,,L3 Active Power,kW,7.75
917625,Old Roman Road Ancaster,2024-03-12T22:20:00.000+00:00,busbar,,L2 Active Power,kW,7.14
917625,Old Roman Road Ancaster,2024-03-12T22:20:00.000+00:00,busbar,,L1 Active Power,kW,6.08
917625,Old Roman Road Ancaster,2024-03-12T22:20:00.000+00:00,busbar,,N Current (RMS),A,13.9
917625,Old Roman Road Ancaster,2024-03-12T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.3
917625,Old Roman Road Ancaster,2024-03-12T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
917625,Old Roman Road Ancaster,2024-03-12T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.3
917625,Old Roman Road Ancaster,2024-03-12T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
917625,Old Roman Road Ancaster,2024-03-12T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-12T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-12T22:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-12T22:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-12T22:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
917625,Old Roman Road Ancaster,2024-03-12T22:10:00.000+00:00,feeder,,N Current (RMS),A,1.1
917625,Old Roman Road Ancaster,2024-03-12T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.44
917625,Old Roman Road Ancaster,2024-03-12T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.22
917625,Old Roman Road Ancaster,2024-03-12T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
917625,Old Roman Road Ancaster,2024-03-12T22:10:00.000+00:00,feeder,,L3 Active Power,kW,7.07
917625,Old Roman Road Ancaster,2024-03-12T22:10:00.000+00:00,feeder,,L2 Active Power,kW,6.94
917625,Old Roman Road Ancaster,2024-03-12T22:10:00.000+00:00,feeder,,L1 Active Power,kW,6.66
917625,Old Roman Road Ancaster,2024-03-12T22:10:00.000+00:00,feeder,,N Current (RMS),A,11.7
917625,Old Roman Road Ancaster,2024-03-12T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,30.5
917625,Old Roman Road Ancaster,2024-03-12T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,29.8
917625,Old Roman Road Ancaster,2024-03-12T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,28.5
917625,Old Roman Road Ancaster,2024-03-12T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-12T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
917625,Old Roman Road Ancaster,2024-03-12T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
917625,Old Roman Road Ancaster,2024-03-12T22:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-12T22:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-12T22:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-12T22:10:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-12T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
917625,Old Roman Road Ancaster,2024-03-12T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-12T22:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-12T22:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
917625,Old Roman Road Ancaster,2024-03-12T22:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-12T22:10:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T22:10:00.000+00:00,transformer,,Temperature,C,20.1
917625,Old Roman Road Ancaster,2024-03-12T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
917625,Old Roman Road Ancaster,2024-03-12T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
917625,Old Roman Road Ancaster,2024-03-12T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
917625,Old Roman Road Ancaster,2024-03-12T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
917625,Old Roman Road Ancaster,2024-03-12T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
917625,Old Roman Road Ancaster,2024-03-12T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
917625,Old Roman Road Ancaster,2024-03-12T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.44
917625,Old Roman Road Ancaster,2024-03-12T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.19
917625,Old Roman Road Ancaster,2024-03-12T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
917625,Old Roman Road Ancaster,2024-03-12T22:10:00.000+00:00,busbar,,L3 Active Power,kW,7.1
917625,Old Roman Road Ancaster,2024-03-12T22:10:00.000+00:00,busbar,,L2 Active Power,kW,6.93
917625,Old Roman Road Ancaster,2024-03-12T22:10:00.000+00:00,busbar,,L1 Active Power,kW,6.64
917625,Old Roman Road Ancaster,2024-03-12T22:10:00.000+00:00,busbar,,N Current (RMS),A,12.4
917625,Old Roman Road Ancaster,2024-03-12T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
917625,Old Roman Road Ancaster,2024-03-12T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
917625,Old Roman Road Ancaster,2024-03-12T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.4
917625,Old Roman Road Ancaster,2024-03-12T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-12T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-12T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-12T22:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-12T22:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-12T22:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-12T22:00:00.000+00:00,feeder,,N Current (RMS),A,2.5
917625,Old Roman Road Ancaster,2024-03-12T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.08
917625,Old Roman Road Ancaster,2024-03-12T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.93
917625,Old Roman Road Ancaster,2024-03-12T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
917625,Old Roman Road Ancaster,2024-03-12T22:00:00.000+00:00,feeder,,L3 Active Power,kW,7.19
917625,Old Roman Road Ancaster,2024-03-12T22:00:00.000+00:00,feeder,,L2 Active Power,kW,7.74
917625,Old Roman Road Ancaster,2024-03-12T22:00:00.000+00:00,feeder,,L1 Active Power,kW,8.45
917625,Old Roman Road Ancaster,2024-03-12T22:00:00.000+00:00,feeder,,N Current (RMS),A,14.6
917625,Old Roman Road Ancaster,2024-03-12T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,30.8
917625,Old Roman Road Ancaster,2024-03-12T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,33.2
917625,Old Roman Road Ancaster,2024-03-12T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,36.3
917625,Old Roman Road Ancaster,2024-03-12T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-12T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-12T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
917625,Old Roman Road Ancaster,2024-03-12T22:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-12T22:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-12T22:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-12T22:00:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-12T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
917625,Old Roman Road Ancaster,2024-03-12T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-12T22:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-12T22:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
917625,Old Roman Road Ancaster,2024-03-12T22:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-12T22:00:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T22:00:00.000+00:00,transformer,,Temperature,C,20.1
917625,Old Roman Road Ancaster,2024-03-12T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
917625,Old Roman Road Ancaster,2024-03-12T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
917625,Old Roman Road Ancaster,2024-03-12T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
917625,Old Roman Road Ancaster,2024-03-12T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
917625,Old Roman Road Ancaster,2024-03-12T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
917625,Old Roman Road Ancaster,2024-03-12T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
917625,Old Roman Road Ancaster,2024-03-12T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.07
917625,Old Roman Road Ancaster,2024-03-12T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.92
917625,Old Roman Road Ancaster,2024-03-12T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
917625,Old Roman Road Ancaster,2024-03-12T22:00:00.000+00:00,busbar,,L3 Active Power,kW,7.22
917625,Old Roman Road Ancaster,2024-03-12T22:00:00.000+00:00,busbar,,L2 Active Power,kW,7.73
917625,Old Roman Road Ancaster,2024-03-12T22:00:00.000+00:00,busbar,,L1 Active Power,kW,8.45
917625,Old Roman Road Ancaster,2024-03-12T22:00:00.000+00:00,busbar,,N Current (RMS),A,15.1
917625,Old Roman Road Ancaster,2024-03-12T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
917625,Old Roman Road Ancaster,2024-03-12T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
917625,Old Roman Road Ancaster,2024-03-12T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.3
917625,Old Roman Road Ancaster,2024-03-12T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
917625,Old Roman Road Ancaster,2024-03-12T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
917625,Old Roman Road Ancaster,2024-03-12T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-12T21:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-12T21:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
917625,Old Roman Road Ancaster,2024-03-12T21:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
917625,Old Roman Road Ancaster,2024-03-12T21:50:00.000+00:00,feeder,,N Current (RMS),A,2.7
917625,Old Roman Road Ancaster,2024-03-12T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.79
917625,Old Roman Road Ancaster,2024-03-12T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.29
917625,Old Roman Road Ancaster,2024-03-12T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.22
917625,Old Roman Road Ancaster,2024-03-12T21:50:00.000+00:00,feeder,,L3 Active Power,kW,8.57
917625,Old Roman Road Ancaster,2024-03-12T21:50:00.000+00:00,feeder,,L2 Active Power,kW,11.21
917625,Old Roman Road Ancaster,2024-03-12T21:50:00.000+00:00,feeder,,L1 Active Power,kW,9.51
917625,Old Roman Road Ancaster,2024-03-12T21:50:00.000+00:00,feeder,,N Current (RMS),A,13.8
917625,Old Roman Road Ancaster,2024-03-12T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,37.3
917625,Old Roman Road Ancaster,2024-03-12T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,47.8
917625,Old Roman Road Ancaster,2024-03-12T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,40.3
917625,Old Roman Road Ancaster,2024-03-12T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-12T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
917625,Old Roman Road Ancaster,2024-03-12T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
917625,Old Roman Road Ancaster,2024-03-12T21:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-12T21:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-12T21:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-12T21:50:00.000+00:00,feeder,,N Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-12T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
917625,Old Roman Road Ancaster,2024-03-12T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-12T21:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-12T21:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
917625,Old Roman Road Ancaster,2024-03-12T21:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-12T21:50:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T21:50:00.000+00:00,transformer,,Temperature,C,20.0
917625,Old Roman Road Ancaster,2024-03-12T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
917625,Old Roman Road Ancaster,2024-03-12T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
917625,Old Roman Road Ancaster,2024-03-12T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
917625,Old Roman Road Ancaster,2024-03-12T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
917625,Old Roman Road Ancaster,2024-03-12T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
917625,Old Roman Road Ancaster,2024-03-12T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
917625,Old Roman Road Ancaster,2024-03-12T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.77
917625,Old Roman Road Ancaster,2024-03-12T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.25
917625,Old Roman Road Ancaster,2024-03-12T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
917625,Old Roman Road Ancaster,2024-03-12T21:50:00.000+00:00,busbar,,L3 Active Power,kW,8.6
917625,Old Roman Road Ancaster,2024-03-12T21:50:00.000+00:00,busbar,,L2 Active Power,kW,11.15
