Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
917625,Old Roman Road Ancaster,2024-03-12T21:50:00.000+00:00,busbar,,L1 Active Power,kW,9.47
917625,Old Roman Road Ancaster,2024-03-12T21:50:00.000+00:00,busbar,,N Current (RMS),A,14.6
917625,Old Roman Road Ancaster,2024-03-12T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
917625,Old Roman Road Ancaster,2024-03-12T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
917625,Old Roman Road Ancaster,2024-03-12T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.1
917625,Old Roman Road Ancaster,2024-03-12T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
917625,Old Roman Road Ancaster,2024-03-12T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
917625,Old Roman Road Ancaster,2024-03-12T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-12T21:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-12T21:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
917625,Old Roman Road Ancaster,2024-03-12T21:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
917625,Old Roman Road Ancaster,2024-03-12T21:40:00.000+00:00,feeder,,N Current (RMS),A,2.4
917625,Old Roman Road Ancaster,2024-03-12T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.94
917625,Old Roman Road Ancaster,2024-03-12T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.27
917625,Old Roman Road Ancaster,2024-03-12T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
917625,Old Roman Road Ancaster,2024-03-12T21:40:00.000+00:00,feeder,,L3 Active Power,kW,9.2
917625,Old Roman Road Ancaster,2024-03-12T21:40:00.000+00:00,feeder,,L2 Active Power,kW,9.43
917625,Old Roman Road Ancaster,2024-03-12T21:40:00.000+00:00,feeder,,L1 Active Power,kW,8.84
917625,Old Roman Road Ancaster,2024-03-12T21:40:00.000+00:00,feeder,,N Current (RMS),A,14.4
917625,Old Roman Road Ancaster,2024-03-12T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,38.8
917625,Old Roman Road Ancaster,2024-03-12T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,39.9
917625,Old Roman Road Ancaster,2024-03-12T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,37.8
917625,Old Roman Road Ancaster,2024-03-12T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-12T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
917625,Old Roman Road Ancaster,2024-03-12T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
917625,Old Roman Road Ancaster,2024-03-12T21:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-12T21:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-12T21:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-12T21:40:00.000+00:00,feeder,,N Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-12T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
917625,Old Roman Road Ancaster,2024-03-12T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-12T21:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-12T21:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
917625,Old Roman Road Ancaster,2024-03-12T21:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-12T21:40:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T21:40:00.000+00:00,transformer,,Temperature,C,20.0
917625,Old Roman Road Ancaster,2024-03-12T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
917625,Old Roman Road Ancaster,2024-03-12T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
917625,Old Roman Road Ancaster,2024-03-12T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
917625,Old Roman Road Ancaster,2024-03-12T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
917625,Old Roman Road Ancaster,2024-03-12T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
917625,Old Roman Road Ancaster,2024-03-12T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
917625,Old Roman Road Ancaster,2024-03-12T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.93
917625,Old Roman Road Ancaster,2024-03-12T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.23
917625,Old Roman Road Ancaster,2024-03-12T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
917625,Old Roman Road Ancaster,2024-03-12T21:40:00.000+00:00,busbar,,L3 Active Power,kW,9.24
917625,Old Roman Road Ancaster,2024-03-12T21:40:00.000+00:00,busbar,,L2 Active Power,kW,9.41
917625,Old Roman Road Ancaster,2024-03-12T21:40:00.000+00:00,busbar,,L1 Active Power,kW,8.81
917625,Old Roman Road Ancaster,2024-03-12T21:40:00.000+00:00,busbar,,N Current (RMS),A,15.2
917625,Old Roman Road Ancaster,2024-03-12T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
917625,Old Roman Road Ancaster,2024-03-12T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
917625,Old Roman Road Ancaster,2024-03-12T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.7
917625,Old Roman Road Ancaster,2024-03-12T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
917625,Old Roman Road Ancaster,2024-03-12T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
917625,Old Roman Road Ancaster,2024-03-12T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-12T21:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-12T21:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
917625,Old Roman Road Ancaster,2024-03-12T21:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
917625,Old Roman Road Ancaster,2024-03-12T21:30:00.000+00:00,feeder,,N Current (RMS),A,2.9
917625,Old Roman Road Ancaster,2024-03-12T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.63
917625,Old Roman Road Ancaster,2024-03-12T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.71
917625,Old Roman Road Ancaster,2024-03-12T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
917625,Old Roman Road Ancaster,2024-03-12T21:30:00.000+00:00,feeder,,L3 Active Power,kW,8.84
917625,Old Roman Road Ancaster,2024-03-12T21:30:00.000+00:00,feeder,,L2 Active Power,kW,9.54
917625,Old Roman Road Ancaster,2024-03-12T21:30:00.000+00:00,feeder,,L1 Active Power,kW,7.78
917625,Old Roman Road Ancaster,2024-03-12T21:30:00.000+00:00,feeder,,N Current (RMS),A,15.6
917625,Old Roman Road Ancaster,2024-03-12T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,38.1
917625,Old Roman Road Ancaster,2024-03-12T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,40.4
917625,Old Roman Road Ancaster,2024-03-12T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,33.2
917625,Old Roman Road Ancaster,2024-03-12T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-12T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
917625,Old Roman Road Ancaster,2024-03-12T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
917625,Old Roman Road Ancaster,2024-03-12T21:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-12T21:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-12T21:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-12T21:30:00.000+00:00,feeder,,N Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-12T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
917625,Old Roman Road Ancaster,2024-03-12T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-12T21:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-12T21:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
917625,Old Roman Road Ancaster,2024-03-12T21:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-12T21:30:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T21:30:00.000+00:00,transformer,,Temperature,C,20.0
917625,Old Roman Road Ancaster,2024-03-12T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
917625,Old Roman Road Ancaster,2024-03-12T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
917625,Old Roman Road Ancaster,2024-03-12T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
917625,Old Roman Road Ancaster,2024-03-12T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
917625,Old Roman Road Ancaster,2024-03-12T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
917625,Old Roman Road Ancaster,2024-03-12T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
917625,Old Roman Road Ancaster,2024-03-12T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.61
917625,Old Roman Road Ancaster,2024-03-12T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.65
917625,Old Roman Road Ancaster,2024-03-12T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
917625,Old Roman Road Ancaster,2024-03-12T21:30:00.000+00:00,busbar,,L3 Active Power,kW,8.88
917625,Old Roman Road Ancaster,2024-03-12T21:30:00.000+00:00,busbar,,L2 Active Power,kW,9.52
917625,Old Roman Road Ancaster,2024-03-12T21:30:00.000+00:00,busbar,,L1 Active Power,kW,7.74
917625,Old Roman Road Ancaster,2024-03-12T21:30:00.000+00:00,busbar,,N Current (RMS),A,16.8
917625,Old Roman Road Ancaster,2024-03-12T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
917625,Old Roman Road Ancaster,2024-03-12T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
917625,Old Roman Road Ancaster,2024-03-12T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
917625,Old Roman Road Ancaster,2024-03-12T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-12T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-12T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-12T21:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-12T21:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-12T21:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-12T21:20:00.000+00:00,feeder,,N Current (RMS),A,2.0
917625,Old Roman Road Ancaster,2024-03-12T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.93
917625,Old Roman Road Ancaster,2024-03-12T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.22
917625,Old Roman Road Ancaster,2024-03-12T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
917625,Old Roman Road Ancaster,2024-03-12T21:20:00.000+00:00,feeder,,L3 Active Power,kW,7.27
917625,Old Roman Road Ancaster,2024-03-12T21:20:00.000+00:00,feeder,,L2 Active Power,kW,7.65
917625,Old Roman Road Ancaster,2024-03-12T21:20:00.000+00:00,feeder,,L1 Active Power,kW,10.25
917625,Old Roman Road Ancaster,2024-03-12T21:20:00.000+00:00,feeder,,N Current (RMS),A,20.5
917625,Old Roman Road Ancaster,2024-03-12T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,31.2
917625,Old Roman Road Ancaster,2024-03-12T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,32.8
917625,Old Roman Road Ancaster,2024-03-12T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,43.7
917625,Old Roman Road Ancaster,2024-03-12T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-12T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-12T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
917625,Old Roman Road Ancaster,2024-03-12T21:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-12T21:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-12T21:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-12T21:20:00.000+00:00,feeder,,N Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-12T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-12T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-12T21:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-12T21:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
917625,Old Roman Road Ancaster,2024-03-12T21:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-12T21:20:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T21:20:00.000+00:00,transformer,,Temperature,C,19.9
917625,Old Roman Road Ancaster,2024-03-12T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
917625,Old Roman Road Ancaster,2024-03-12T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
917625,Old Roman Road Ancaster,2024-03-12T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
917625,Old Roman Road Ancaster,2024-03-12T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
917625,Old Roman Road Ancaster,2024-03-12T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
917625,Old Roman Road Ancaster,2024-03-12T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
917625,Old Roman Road Ancaster,2024-03-12T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.93
917625,Old Roman Road Ancaster,2024-03-12T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.22
917625,Old Roman Road Ancaster,2024-03-12T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
917625,Old Roman Road Ancaster,2024-03-12T21:20:00.000+00:00,busbar,,L3 Active Power,kW,7.29
917625,Old Roman Road Ancaster,2024-03-12T21:20:00.000+00:00,busbar,,L2 Active Power,kW,7.65
917625,Old Roman Road Ancaster,2024-03-12T21:20:00.000+00:00,busbar,,L1 Active Power,kW,10.26
917625,Old Roman Road Ancaster,2024-03-12T21:20:00.000+00:00,busbar,,N Current (RMS),A,20.2
917625,Old Roman Road Ancaster,2024-03-12T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.3
917625,Old Roman Road Ancaster,2024-03-12T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.7
917625,Old Roman Road Ancaster,2024-03-12T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
917625,Old Roman Road Ancaster,2024-03-12T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-12T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
917625,Old Roman Road Ancaster,2024-03-12T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-12T21:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-12T21:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-12T21:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-12T21:10:00.000+00:00,feeder,,N Current (RMS),A,2.5
917625,Old Roman Road Ancaster,2024-03-12T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.89
917625,Old Roman Road Ancaster,2024-03-12T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.22
917625,Old Roman Road Ancaster,2024-03-12T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
917625,Old Roman Road Ancaster,2024-03-12T21:10:00.000+00:00,feeder,,L3 Active Power,kW,7.57
917625,Old Roman Road Ancaster,2024-03-12T21:10:00.000+00:00,feeder,,L2 Active Power,kW,8.51
917625,Old Roman Road Ancaster,2024-03-12T21:10:00.000+00:00,feeder,,L1 Active Power,kW,12.08
917625,Old Roman Road Ancaster,2024-03-12T21:10:00.000+00:00,feeder,,N Current (RMS),A,23.6
917625,Old Roman Road Ancaster,2024-03-12T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,32.4
917625,Old Roman Road Ancaster,2024-03-12T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,36.1
917625,Old Roman Road Ancaster,2024-03-12T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,51.2
917625,Old Roman Road Ancaster,2024-03-12T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-12T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-12T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
917625,Old Roman Road Ancaster,2024-03-12T21:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-12T21:10:00.000+00:00,feeder,,L2 Active Power,kW,0.04
917625,Old Roman Road Ancaster,2024-03-12T21:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-12T21:10:00.000+00:00,feeder,,N Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
917625,Old Roman Road Ancaster,2024-03-12T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-12T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-12T21:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-12T21:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
917625,Old Roman Road Ancaster,2024-03-12T21:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-12T21:10:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T21:10:00.000+00:00,transformer,,Temperature,C,19.9
917625,Old Roman Road Ancaster,2024-03-12T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
917625,Old Roman Road Ancaster,2024-03-12T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
917625,Old Roman Road Ancaster,2024-03-12T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
917625,Old Roman Road Ancaster,2024-03-12T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
917625,Old Roman Road Ancaster,2024-03-12T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
917625,Old Roman Road Ancaster,2024-03-12T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.87
917625,Old Roman Road Ancaster,2024-03-12T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.89
917625,Old Roman Road Ancaster,2024-03-12T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.23
917625,Old Roman Road Ancaster,2024-03-12T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
917625,Old Roman Road Ancaster,2024-03-12T21:10:00.000+00:00,busbar,,L3 Active Power,kW,7.59
917625,Old Roman Road Ancaster,2024-03-12T21:10:00.000+00:00,busbar,,L2 Active Power,kW,8.51
917625,Old Roman Road Ancaster,2024-03-12T21:10:00.000+00:00,busbar,,L1 Active Power,kW,12.1
917625,Old Roman Road Ancaster,2024-03-12T21:10:00.000+00:00,busbar,,N Current (RMS),A,23.5
917625,Old Roman Road Ancaster,2024-03-12T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
917625,Old Roman Road Ancaster,2024-03-12T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
917625,Old Roman Road Ancaster,2024-03-12T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
917625,Old Roman Road Ancaster,2024-03-12T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-12T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
917625,Old Roman Road Ancaster,2024-03-12T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
917625,Old Roman Road Ancaster,2024-03-12T21:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-12T21:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-12T21:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-12T21:00:00.000+00:00,feeder,,N Current (RMS),A,3.4
917625,Old Roman Road Ancaster,2024-03-12T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.09
917625,Old Roman Road Ancaster,2024-03-12T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.17
917625,Old Roman Road Ancaster,2024-03-12T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
917625,Old Roman Road Ancaster,2024-03-12T21:00:00.000+00:00,feeder,,L3 Active Power,kW,7.93
917625,Old Roman Road Ancaster,2024-03-12T21:00:00.000+00:00,feeder,,L2 Active Power,kW,7.95
917625,Old Roman Road Ancaster,2024-03-12T21:00:00.000+00:00,feeder,,L1 Active Power,kW,12.24
917625,Old Roman Road Ancaster,2024-03-12T21:00:00.000+00:00,feeder,,N Current (RMS),A,25.1
917625,Old Roman Road Ancaster,2024-03-12T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,34.2
917625,Old Roman Road Ancaster,2024-03-12T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,34.3
917625,Old Roman Road Ancaster,2024-03-12T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,52.3
917625,Old Roman Road Ancaster,2024-03-12T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-12T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-12T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
917625,Old Roman Road Ancaster,2024-03-12T21:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-12T21:00:00.000+00:00,feeder,,L2 Active Power,kW,0.05
917625,Old Roman Road Ancaster,2024-03-12T21:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-12T21:00:00.000+00:00,feeder,,N Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
917625,Old Roman Road Ancaster,2024-03-12T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-12T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-12T21:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-12T21:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
917625,Old Roman Road Ancaster,2024-03-12T21:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-12T21:00:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T21:00:00.000+00:00,transformer,,Temperature,C,19.9
917625,Old Roman Road Ancaster,2024-03-12T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
917625,Old Roman Road Ancaster,2024-03-12T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.49
917625,Old Roman Road Ancaster,2024-03-12T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
917625,Old Roman Road Ancaster,2024-03-12T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
917625,Old Roman Road Ancaster,2024-03-12T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
917625,Old Roman Road Ancaster,2024-03-12T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.87
917625,Old Roman Road Ancaster,2024-03-12T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.09
917625,Old Roman Road Ancaster,2024-03-12T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.19
917625,Old Roman Road Ancaster,2024-03-12T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
917625,Old Roman Road Ancaster,2024-03-12T21:00:00.000+00:00,busbar,,L3 Active Power,kW,7.96
917625,Old Roman Road Ancaster,2024-03-12T21:00:00.000+00:00,busbar,,L2 Active Power,kW,7.97
917625,Old Roman Road Ancaster,2024-03-12T21:00:00.000+00:00,busbar,,L1 Active Power,kW,12.26
917625,Old Roman Road Ancaster,2024-03-12T21:00:00.000+00:00,busbar,,N Current (RMS),A,26.2
917625,Old Roman Road Ancaster,2024-03-12T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
917625,Old Roman Road Ancaster,2024-03-12T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
917625,Old Roman Road Ancaster,2024-03-12T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
917625,Old Roman Road Ancaster,2024-03-12T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-12T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-12T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
917625,Old Roman Road Ancaster,2024-03-12T20:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-12T20:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-12T20:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-12T20:50:00.000+00:00,feeder,,N Current (RMS),A,2.1
917625,Old Roman Road Ancaster,2024-03-12T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.38
917625,Old Roman Road Ancaster,2024-03-12T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.41
917625,Old Roman Road Ancaster,2024-03-12T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.51
917625,Old Roman Road Ancaster,2024-03-12T20:50:00.000+00:00,feeder,,L3 Active Power,kW,10.07
917625,Old Roman Road Ancaster,2024-03-12T20:50:00.000+00:00,feeder,,L2 Active Power,kW,8.34
917625,Old Roman Road Ancaster,2024-03-12T20:50:00.000+00:00,feeder,,L1 Active Power,kW,12.66
917625,Old Roman Road Ancaster,2024-03-12T20:50:00.000+00:00,feeder,,N Current (RMS),A,25.1
917625,Old Roman Road Ancaster,2024-03-12T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,43.2
917625,Old Roman Road Ancaster,2024-03-12T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,35.5
917625,Old Roman Road Ancaster,2024-03-12T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,53.8
917625,Old Roman Road Ancaster,2024-03-12T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-12T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-12T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
917625,Old Roman Road Ancaster,2024-03-12T20:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-12T20:50:00.000+00:00,feeder,,L2 Active Power,kW,0.06
917625,Old Roman Road Ancaster,2024-03-12T20:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-12T20:50:00.000+00:00,feeder,,N Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-12T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
917625,Old Roman Road Ancaster,2024-03-12T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
917625,Old Roman Road Ancaster,2024-03-12T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-12T20:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-12T20:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
917625,Old Roman Road Ancaster,2024-03-12T20:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-12T20:50:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T20:50:00.000+00:00,transformer,,Temperature,C,19.9
917625,Old Roman Road Ancaster,2024-03-12T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
917625,Old Roman Road Ancaster,2024-03-12T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.74
917625,Old Roman Road Ancaster,2024-03-12T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
917625,Old Roman Road Ancaster,2024-03-12T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
917625,Old Roman Road Ancaster,2024-03-12T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
917625,Old Roman Road Ancaster,2024-03-12T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.83
917625,Old Roman Road Ancaster,2024-03-12T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.38
917625,Old Roman Road Ancaster,2024-03-12T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.41
917625,Old Roman Road Ancaster,2024-03-12T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
917625,Old Roman Road Ancaster,2024-03-12T20:50:00.000+00:00,busbar,,L3 Active Power,kW,10.11
917625,Old Roman Road Ancaster,2024-03-12T20:50:00.000+00:00,busbar,,L2 Active Power,kW,8.37
917625,Old Roman Road Ancaster,2024-03-12T20:50:00.000+00:00,busbar,,L1 Active Power,kW,12.67
917625,Old Roman Road Ancaster,2024-03-12T20:50:00.000+00:00,busbar,,N Current (RMS),A,25.3
917625,Old Roman Road Ancaster,2024-03-12T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
917625,Old Roman Road Ancaster,2024-03-12T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
917625,Old Roman Road Ancaster,2024-03-12T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
917625,Old Roman Road Ancaster,2024-03-12T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-12T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
917625,Old Roman Road Ancaster,2024-03-12T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
917625,Old Roman Road Ancaster,2024-03-12T20:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-12T20:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-12T20:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-12T20:40:00.000+00:00,feeder,,N Current (RMS),A,2.4
917625,Old Roman Road Ancaster,2024-03-12T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.49
917625,Old Roman Road Ancaster,2024-03-12T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.55
917625,Old Roman Road Ancaster,2024-03-12T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.55
917625,Old Roman Road Ancaster,2024-03-12T20:40:00.000+00:00,feeder,,L3 Active Power,kW,10.13
917625,Old Roman Road Ancaster,2024-03-12T20:40:00.000+00:00,feeder,,L2 Active Power,kW,8.76
917625,Old Roman Road Ancaster,2024-03-12T20:40:00.000+00:00,feeder,,L1 Active Power,kW,13.4
917625,Old Roman Road Ancaster,2024-03-12T20:40:00.000+00:00,feeder,,N Current (RMS),A,27.0
917625,Old Roman Road Ancaster,2024-03-12T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,43.6
917625,Old Roman Road Ancaster,2024-03-12T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,37.4
917625,Old Roman Road Ancaster,2024-03-12T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,57.1
917625,Old Roman Road Ancaster,2024-03-12T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-12T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-12T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
917625,Old Roman Road Ancaster,2024-03-12T20:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-12T20:40:00.000+00:00,feeder,,L2 Active Power,kW,0.06
917625,Old Roman Road Ancaster,2024-03-12T20:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-12T20:40:00.000+00:00,feeder,,N Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-12T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
917625,Old Roman Road Ancaster,2024-03-12T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-12T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-12T20:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-12T20:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
917625,Old Roman Road Ancaster,2024-03-12T20:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-12T20:40:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T20:40:00.000+00:00,transformer,,Temperature,C,19.9
917625,Old Roman Road Ancaster,2024-03-12T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
917625,Old Roman Road Ancaster,2024-03-12T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.69
917625,Old Roman Road Ancaster,2024-03-12T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
917625,Old Roman Road Ancaster,2024-03-12T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
917625,Old Roman Road Ancaster,2024-03-12T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
917625,Old Roman Road Ancaster,2024-03-12T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.42
917625,Old Roman Road Ancaster,2024-03-12T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.49
917625,Old Roman Road Ancaster,2024-03-12T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.55
917625,Old Roman Road Ancaster,2024-03-12T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.52
917625,Old Roman Road Ancaster,2024-03-12T20:40:00.000+00:00,busbar,,L3 Active Power,kW,10.17
917625,Old Roman Road Ancaster,2024-03-12T20:40:00.000+00:00,busbar,,L2 Active Power,kW,8.78
917625,Old Roman Road Ancaster,2024-03-12T20:40:00.000+00:00,busbar,,L1 Active Power,kW,13.41
917625,Old Roman Road Ancaster,2024-03-12T20:40:00.000+00:00,busbar,,N Current (RMS),A,27.0
917625,Old Roman Road Ancaster,2024-03-12T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
917625,Old Roman Road Ancaster,2024-03-12T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
917625,Old Roman Road Ancaster,2024-03-12T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
917625,Old Roman Road Ancaster,2024-03-12T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-12T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-12T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
917625,Old Roman Road Ancaster,2024-03-12T20:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-12T20:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-12T20:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
917625,Old Roman Road Ancaster,2024-03-12T20:30:00.000+00:00,feeder,,N Current (RMS),A,1.7
917625,Old Roman Road Ancaster,2024-03-12T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-12T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.24
917625,Old Roman Road Ancaster,2024-03-12T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.4
917625,Old Roman Road Ancaster,2024-03-12T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.6
917625,Old Roman Road Ancaster,2024-03-12T20:30:00.000+00:00,feeder,,L3 Active Power,kW,12.07
917625,Old Roman Road Ancaster,2024-03-12T20:30:00.000+00:00,feeder,,L2 Active Power,kW,8.81
917625,Old Roman Road Ancaster,2024-03-12T20:30:00.000+00:00,feeder,,L1 Active Power,kW,12.17
917625,Old Roman Road Ancaster,2024-03-12T20:30:00.000+00:00,feeder,,N Current (RMS),A,23.5
917625,Old Roman Road Ancaster,2024-03-12T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,51.4
917625,Old Roman Road Ancaster,2024-03-12T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,37.6
917625,Old Roman Road Ancaster,2024-03-12T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,51.7
917625,Old Roman Road Ancaster,2024-03-12T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-12T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
917625,Old Roman Road Ancaster,2024-03-12T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
917625,Old Roman Road Ancaster,2024-03-12T20:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-12T20:30:00.000+00:00,feeder,,L2 Active Power,kW,0.06
917625,Old Roman Road Ancaster,2024-03-12T20:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-12T20:30:00.000+00:00,feeder,,N Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-12T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
917625,Old Roman Road Ancaster,2024-03-12T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
917625,Old Roman Road Ancaster,2024-03-12T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-12T20:30:00.000+00:00,feeder,,L3 Active Power,kW,0.04
917625,Old Roman Road Ancaster,2024-03-12T20:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
917625,Old Roman Road Ancaster,2024-03-12T20:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-12T20:30:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T20:30:00.000+00:00,transformer,,Temperature,C,20.0
917625,Old Roman Road Ancaster,2024-03-12T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
917625,Old Roman Road Ancaster,2024-03-12T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.55
917625,Old Roman Road Ancaster,2024-03-12T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
917625,Old Roman Road Ancaster,2024-03-12T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
917625,Old Roman Road Ancaster,2024-03-12T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
917625,Old Roman Road Ancaster,2024-03-12T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.64
917625,Old Roman Road Ancaster,2024-03-12T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.25
917625,Old Roman Road Ancaster,2024-03-12T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.37
917625,Old Roman Road Ancaster,2024-03-12T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.55
917625,Old Roman Road Ancaster,2024-03-12T20:30:00.000+00:00,busbar,,L3 Active Power,kW,12.12
917625,Old Roman Road Ancaster,2024-03-12T20:30:00.000+00:00,busbar,,L2 Active Power,kW,8.84
917625,Old Roman Road Ancaster,2024-03-12T20:30:00.000+00:00,busbar,,L1 Active Power,kW,12.16
917625,Old Roman Road Ancaster,2024-03-12T20:30:00.000+00:00,busbar,,N Current (RMS),A,23.7
917625,Old Roman Road Ancaster,2024-03-12T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
917625,Old Roman Road Ancaster,2024-03-12T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
917625,Old Roman Road Ancaster,2024-03-12T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
917625,Old Roman Road Ancaster,2024-03-12T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-12T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-12T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
917625,Old Roman Road Ancaster,2024-03-12T20:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-12T20:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-12T20:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-12T20:20:00.000+00:00,feeder,,N Current (RMS),A,2.1
917625,Old Roman Road Ancaster,2024-03-12T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.41
917625,Old Roman Road Ancaster,2024-03-12T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.59
917625,Old Roman Road Ancaster,2024-03-12T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.46
917625,Old Roman Road Ancaster,2024-03-12T20:20:00.000+00:00,feeder,,L3 Active Power,kW,11.43
917625,Old Roman Road Ancaster,2024-03-12T20:20:00.000+00:00,feeder,,L2 Active Power,kW,10.56
917625,Old Roman Road Ancaster,2024-03-12T20:20:00.000+00:00,feeder,,L1 Active Power,kW,13.78
917625,Old Roman Road Ancaster,2024-03-12T20:20:00.000+00:00,feeder,,N Current (RMS),A,22.3
917625,Old Roman Road Ancaster,2024-03-12T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,48.8
917625,Old Roman Road Ancaster,2024-03-12T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,45.2
917625,Old Roman Road Ancaster,2024-03-12T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,58.7
917625,Old Roman Road Ancaster,2024-03-12T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-12T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-12T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
917625,Old Roman Road Ancaster,2024-03-12T20:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-12T20:20:00.000+00:00,feeder,,L2 Active Power,kW,0.05
917625,Old Roman Road Ancaster,2024-03-12T20:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-12T20:20:00.000+00:00,feeder,,N Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-12T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
917625,Old Roman Road Ancaster,2024-03-12T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-12T20:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-12T20:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
917625,Old Roman Road Ancaster,2024-03-12T20:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-12T20:20:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T20:20:00.000+00:00,transformer,,Temperature,C,20.0
917625,Old Roman Road Ancaster,2024-03-12T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
917625,Old Roman Road Ancaster,2024-03-12T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.1
917625,Old Roman Road Ancaster,2024-03-12T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
917625,Old Roman Road Ancaster,2024-03-12T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
917625,Old Roman Road Ancaster,2024-03-12T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
917625,Old Roman Road Ancaster,2024-03-12T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.86
917625,Old Roman Road Ancaster,2024-03-12T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.4
917625,Old Roman Road Ancaster,2024-03-12T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.58
917625,Old Roman Road Ancaster,2024-03-12T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
