Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
917625,Old Roman Road Ancaster,2024-03-12T20:20:00.000+00:00,busbar,,L3 Active Power,kW,11.48
917625,Old Roman Road Ancaster,2024-03-12T20:20:00.000+00:00,busbar,,L2 Active Power,kW,10.56
917625,Old Roman Road Ancaster,2024-03-12T20:20:00.000+00:00,busbar,,L1 Active Power,kW,13.78
917625,Old Roman Road Ancaster,2024-03-12T20:20:00.000+00:00,busbar,,N Current (RMS),A,21.8
917625,Old Roman Road Ancaster,2024-03-12T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
917625,Old Roman Road Ancaster,2024-03-12T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
917625,Old Roman Road Ancaster,2024-03-12T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.7
917625,Old Roman Road Ancaster,2024-03-12T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-12T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-12T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
917625,Old Roman Road Ancaster,2024-03-12T20:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-12T20:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-12T20:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-12T20:10:00.000+00:00,feeder,,N Current (RMS),A,2.5
917625,Old Roman Road Ancaster,2024-03-12T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-12T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.53
917625,Old Roman Road Ancaster,2024-03-12T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.59
917625,Old Roman Road Ancaster,2024-03-12T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.37
917625,Old Roman Road Ancaster,2024-03-12T20:10:00.000+00:00,feeder,,L3 Active Power,kW,11.51
917625,Old Roman Road Ancaster,2024-03-12T20:10:00.000+00:00,feeder,,L2 Active Power,kW,9.32
917625,Old Roman Road Ancaster,2024-03-12T20:10:00.000+00:00,feeder,,L1 Active Power,kW,12.56
917625,Old Roman Road Ancaster,2024-03-12T20:10:00.000+00:00,feeder,,N Current (RMS),A,22.8
917625,Old Roman Road Ancaster,2024-03-12T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,49.5
917625,Old Roman Road Ancaster,2024-03-12T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,40.4
917625,Old Roman Road Ancaster,2024-03-12T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,53.8
917625,Old Roman Road Ancaster,2024-03-12T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-12T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
917625,Old Roman Road Ancaster,2024-03-12T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
917625,Old Roman Road Ancaster,2024-03-12T20:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-12T20:10:00.000+00:00,feeder,,L2 Active Power,kW,0.06
917625,Old Roman Road Ancaster,2024-03-12T20:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-12T20:10:00.000+00:00,feeder,,N Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-12T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
917625,Old Roman Road Ancaster,2024-03-12T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
917625,Old Roman Road Ancaster,2024-03-12T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-12T20:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-12T20:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
917625,Old Roman Road Ancaster,2024-03-12T20:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-12T20:10:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T20:10:00.000+00:00,transformer,,Temperature,C,19.9
917625,Old Roman Road Ancaster,2024-03-12T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
917625,Old Roman Road Ancaster,2024-03-12T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.99
917625,Old Roman Road Ancaster,2024-03-12T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
917625,Old Roman Road Ancaster,2024-03-12T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.83
917625,Old Roman Road Ancaster,2024-03-12T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
917625,Old Roman Road Ancaster,2024-03-12T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.85
917625,Old Roman Road Ancaster,2024-03-12T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.53
917625,Old Roman Road Ancaster,2024-03-12T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.57
917625,Old Roman Road Ancaster,2024-03-12T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
917625,Old Roman Road Ancaster,2024-03-12T20:10:00.000+00:00,busbar,,L3 Active Power,kW,11.56
917625,Old Roman Road Ancaster,2024-03-12T20:10:00.000+00:00,busbar,,L2 Active Power,kW,9.35
917625,Old Roman Road Ancaster,2024-03-12T20:10:00.000+00:00,busbar,,L1 Active Power,kW,12.55
917625,Old Roman Road Ancaster,2024-03-12T20:10:00.000+00:00,busbar,,N Current (RMS),A,24.1
917625,Old Roman Road Ancaster,2024-03-12T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
917625,Old Roman Road Ancaster,2024-03-12T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
917625,Old Roman Road Ancaster,2024-03-12T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
917625,Old Roman Road Ancaster,2024-03-12T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-12T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-12T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
917625,Old Roman Road Ancaster,2024-03-12T20:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-12T20:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-12T20:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-12T20:00:00.000+00:00,feeder,,N Current (RMS),A,2.3
917625,Old Roman Road Ancaster,2024-03-12T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-12T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.19
917625,Old Roman Road Ancaster,2024-03-12T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.18
917625,Old Roman Road Ancaster,2024-03-12T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.24
917625,Old Roman Road Ancaster,2024-03-12T20:00:00.000+00:00,feeder,,L3 Active Power,kW,10.58
917625,Old Roman Road Ancaster,2024-03-12T20:00:00.000+00:00,feeder,,L2 Active Power,kW,7.02
917625,Old Roman Road Ancaster,2024-03-12T20:00:00.000+00:00,feeder,,L1 Active Power,kW,11.3
917625,Old Roman Road Ancaster,2024-03-12T20:00:00.000+00:00,feeder,,N Current (RMS),A,28.1
917625,Old Roman Road Ancaster,2024-03-12T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,45.7
917625,Old Roman Road Ancaster,2024-03-12T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,31.1
917625,Old Roman Road Ancaster,2024-03-12T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,48.4
917625,Old Roman Road Ancaster,2024-03-12T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-12T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
917625,Old Roman Road Ancaster,2024-03-12T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
917625,Old Roman Road Ancaster,2024-03-12T20:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-12T20:00:00.000+00:00,feeder,,L2 Active Power,kW,0.07
917625,Old Roman Road Ancaster,2024-03-12T20:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-12T20:00:00.000+00:00,feeder,,N Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-12T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
917625,Old Roman Road Ancaster,2024-03-12T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
917625,Old Roman Road Ancaster,2024-03-12T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-12T20:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-12T20:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
917625,Old Roman Road Ancaster,2024-03-12T20:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-12T20:00:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T20:00:00.000+00:00,transformer,,Temperature,C,19.9
917625,Old Roman Road Ancaster,2024-03-12T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
917625,Old Roman Road Ancaster,2024-03-12T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.36
917625,Old Roman Road Ancaster,2024-03-12T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
917625,Old Roman Road Ancaster,2024-03-12T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
917625,Old Roman Road Ancaster,2024-03-12T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
917625,Old Roman Road Ancaster,2024-03-12T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.44
917625,Old Roman Road Ancaster,2024-03-12T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.2
917625,Old Roman Road Ancaster,2024-03-12T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.15
917625,Old Roman Road Ancaster,2024-03-12T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
917625,Old Roman Road Ancaster,2024-03-12T20:00:00.000+00:00,busbar,,L3 Active Power,kW,10.63
917625,Old Roman Road Ancaster,2024-03-12T20:00:00.000+00:00,busbar,,L2 Active Power,kW,7.07
917625,Old Roman Road Ancaster,2024-03-12T20:00:00.000+00:00,busbar,,L1 Active Power,kW,11.3
917625,Old Roman Road Ancaster,2024-03-12T20:00:00.000+00:00,busbar,,N Current (RMS),A,28.6
917625,Old Roman Road Ancaster,2024-03-12T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
917625,Old Roman Road Ancaster,2024-03-12T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
917625,Old Roman Road Ancaster,2024-03-12T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
917625,Old Roman Road Ancaster,2024-03-12T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-12T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
917625,Old Roman Road Ancaster,2024-03-12T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
917625,Old Roman Road Ancaster,2024-03-12T19:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-12T19:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-12T19:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-12T19:50:00.000+00:00,feeder,,N Current (RMS),A,5.7
917625,Old Roman Road Ancaster,2024-03-12T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-12T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.27
917625,Old Roman Road Ancaster,2024-03-12T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.24
917625,Old Roman Road Ancaster,2024-03-12T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.44
917625,Old Roman Road Ancaster,2024-03-12T19:50:00.000+00:00,feeder,,L3 Active Power,kW,9.34
917625,Old Roman Road Ancaster,2024-03-12T19:50:00.000+00:00,feeder,,L2 Active Power,kW,6.72
917625,Old Roman Road Ancaster,2024-03-12T19:50:00.000+00:00,feeder,,L1 Active Power,kW,12.4
917625,Old Roman Road Ancaster,2024-03-12T19:50:00.000+00:00,feeder,,N Current (RMS),A,31.5
917625,Old Roman Road Ancaster,2024-03-12T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,40.4
917625,Old Roman Road Ancaster,2024-03-12T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,29.9
917625,Old Roman Road Ancaster,2024-03-12T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,53.0
917625,Old Roman Road Ancaster,2024-03-12T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-12T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-12T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
917625,Old Roman Road Ancaster,2024-03-12T19:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-12T19:50:00.000+00:00,feeder,,L2 Active Power,kW,0.07
917625,Old Roman Road Ancaster,2024-03-12T19:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-12T19:50:00.000+00:00,feeder,,N Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-12T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
917625,Old Roman Road Ancaster,2024-03-12T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-12T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-12T19:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-12T19:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
917625,Old Roman Road Ancaster,2024-03-12T19:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-12T19:50:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T19:50:00.000+00:00,transformer,,Temperature,C,19.8
917625,Old Roman Road Ancaster,2024-03-12T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
917625,Old Roman Road Ancaster,2024-03-12T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.54
917625,Old Roman Road Ancaster,2024-03-12T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
917625,Old Roman Road Ancaster,2024-03-12T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.87
917625,Old Roman Road Ancaster,2024-03-12T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
917625,Old Roman Road Ancaster,2024-03-12T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.12
917625,Old Roman Road Ancaster,2024-03-12T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.29
917625,Old Roman Road Ancaster,2024-03-12T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.26
917625,Old Roman Road Ancaster,2024-03-12T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.39
917625,Old Roman Road Ancaster,2024-03-12T19:50:00.000+00:00,busbar,,L3 Active Power,kW,9.38
917625,Old Roman Road Ancaster,2024-03-12T19:50:00.000+00:00,busbar,,L2 Active Power,kW,6.76
917625,Old Roman Road Ancaster,2024-03-12T19:50:00.000+00:00,busbar,,L1 Active Power,kW,12.42
917625,Old Roman Road Ancaster,2024-03-12T19:50:00.000+00:00,busbar,,N Current (RMS),A,32.2
917625,Old Roman Road Ancaster,2024-03-12T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
917625,Old Roman Road Ancaster,2024-03-12T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
917625,Old Roman Road Ancaster,2024-03-12T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
917625,Old Roman Road Ancaster,2024-03-12T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-12T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
917625,Old Roman Road Ancaster,2024-03-12T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
917625,Old Roman Road Ancaster,2024-03-12T19:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-12T19:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-12T19:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-12T19:40:00.000+00:00,feeder,,N Current (RMS),A,4.6
917625,Old Roman Road Ancaster,2024-03-12T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-12T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.09
917625,Old Roman Road Ancaster,2024-03-12T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.16
917625,Old Roman Road Ancaster,2024-03-12T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
917625,Old Roman Road Ancaster,2024-03-12T19:40:00.000+00:00,feeder,,L3 Active Power,kW,9.84
917625,Old Roman Road Ancaster,2024-03-12T19:40:00.000+00:00,feeder,,L2 Active Power,kW,6.07
917625,Old Roman Road Ancaster,2024-03-12T19:40:00.000+00:00,feeder,,L1 Active Power,kW,10.75
917625,Old Roman Road Ancaster,2024-03-12T19:40:00.000+00:00,feeder,,N Current (RMS),A,29.2
917625,Old Roman Road Ancaster,2024-03-12T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,42.3
917625,Old Roman Road Ancaster,2024-03-12T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,26.3
917625,Old Roman Road Ancaster,2024-03-12T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,45.9
917625,Old Roman Road Ancaster,2024-03-12T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-12T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
917625,Old Roman Road Ancaster,2024-03-12T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
917625,Old Roman Road Ancaster,2024-03-12T19:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-12T19:40:00.000+00:00,feeder,,L2 Active Power,kW,0.08
917625,Old Roman Road Ancaster,2024-03-12T19:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-12T19:40:00.000+00:00,feeder,,N Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-12T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-12T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
917625,Old Roman Road Ancaster,2024-03-12T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
917625,Old Roman Road Ancaster,2024-03-12T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-12T19:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-12T19:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
917625,Old Roman Road Ancaster,2024-03-12T19:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-12T19:40:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T19:40:00.000+00:00,transformer,,Temperature,C,19.8
917625,Old Roman Road Ancaster,2024-03-12T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
917625,Old Roman Road Ancaster,2024-03-12T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.0
917625,Old Roman Road Ancaster,2024-03-12T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
917625,Old Roman Road Ancaster,2024-03-12T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
917625,Old Roman Road Ancaster,2024-03-12T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
917625,Old Roman Road Ancaster,2024-03-12T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.3
917625,Old Roman Road Ancaster,2024-03-12T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.11
917625,Old Roman Road Ancaster,2024-03-12T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.15
917625,Old Roman Road Ancaster,2024-03-12T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
917625,Old Roman Road Ancaster,2024-03-12T19:40:00.000+00:00,busbar,,L3 Active Power,kW,9.89
917625,Old Roman Road Ancaster,2024-03-12T19:40:00.000+00:00,busbar,,L2 Active Power,kW,6.12
917625,Old Roman Road Ancaster,2024-03-12T19:40:00.000+00:00,busbar,,L1 Active Power,kW,10.76
917625,Old Roman Road Ancaster,2024-03-12T19:40:00.000+00:00,busbar,,N Current (RMS),A,28.7
917625,Old Roman Road Ancaster,2024-03-12T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
917625,Old Roman Road Ancaster,2024-03-12T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.5
917625,Old Roman Road Ancaster,2024-03-12T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
917625,Old Roman Road Ancaster,2024-03-12T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-12T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
917625,Old Roman Road Ancaster,2024-03-12T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
917625,Old Roman Road Ancaster,2024-03-12T19:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-12T19:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-12T19:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-12T19:30:00.000+00:00,feeder,,N Current (RMS),A,4.8
917625,Old Roman Road Ancaster,2024-03-12T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-12T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.26
917625,Old Roman Road Ancaster,2024-03-12T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.22
917625,Old Roman Road Ancaster,2024-03-12T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.3
917625,Old Roman Road Ancaster,2024-03-12T19:30:00.000+00:00,feeder,,L3 Active Power,kW,9.46
917625,Old Roman Road Ancaster,2024-03-12T19:30:00.000+00:00,feeder,,L2 Active Power,kW,6.25
917625,Old Roman Road Ancaster,2024-03-12T19:30:00.000+00:00,feeder,,L1 Active Power,kW,12.85
917625,Old Roman Road Ancaster,2024-03-12T19:30:00.000+00:00,feeder,,N Current (RMS),A,33.3
917625,Old Roman Road Ancaster,2024-03-12T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,40.5
917625,Old Roman Road Ancaster,2024-03-12T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,27.1
917625,Old Roman Road Ancaster,2024-03-12T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,54.7
917625,Old Roman Road Ancaster,2024-03-12T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
917625,Old Roman Road Ancaster,2024-03-12T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-12T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
917625,Old Roman Road Ancaster,2024-03-12T19:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-12T19:30:00.000+00:00,feeder,,L2 Active Power,kW,0.08
917625,Old Roman Road Ancaster,2024-03-12T19:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-12T19:30:00.000+00:00,feeder,,N Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-12T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-12T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
917625,Old Roman Road Ancaster,2024-03-12T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-12T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-12T19:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-12T19:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
917625,Old Roman Road Ancaster,2024-03-12T19:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-12T19:30:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T19:30:00.000+00:00,transformer,,Temperature,C,19.8
917625,Old Roman Road Ancaster,2024-03-12T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
917625,Old Roman Road Ancaster,2024-03-12T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
917625,Old Roman Road Ancaster,2024-03-12T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
917625,Old Roman Road Ancaster,2024-03-12T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
917625,Old Roman Road Ancaster,2024-03-12T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
917625,Old Roman Road Ancaster,2024-03-12T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.72
917625,Old Roman Road Ancaster,2024-03-12T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.28
917625,Old Roman Road Ancaster,2024-03-12T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.24
917625,Old Roman Road Ancaster,2024-03-12T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
917625,Old Roman Road Ancaster,2024-03-12T19:30:00.000+00:00,busbar,,L3 Active Power,kW,9.5
917625,Old Roman Road Ancaster,2024-03-12T19:30:00.000+00:00,busbar,,L2 Active Power,kW,6.31
917625,Old Roman Road Ancaster,2024-03-12T19:30:00.000+00:00,busbar,,L1 Active Power,kW,12.89
917625,Old Roman Road Ancaster,2024-03-12T19:30:00.000+00:00,busbar,,N Current (RMS),A,34.4
917625,Old Roman Road Ancaster,2024-03-12T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
917625,Old Roman Road Ancaster,2024-03-12T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.3
917625,Old Roman Road Ancaster,2024-03-12T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
917625,Old Roman Road Ancaster,2024-03-12T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-12T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
917625,Old Roman Road Ancaster,2024-03-12T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
917625,Old Roman Road Ancaster,2024-03-12T19:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-12T19:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-12T19:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-12T19:20:00.000+00:00,feeder,,N Current (RMS),A,3.0
917625,Old Roman Road Ancaster,2024-03-12T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-12T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.36
917625,Old Roman Road Ancaster,2024-03-12T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.37
917625,Old Roman Road Ancaster,2024-03-12T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.3
917625,Old Roman Road Ancaster,2024-03-12T19:20:00.000+00:00,feeder,,L3 Active Power,kW,8.36
917625,Old Roman Road Ancaster,2024-03-12T19:20:00.000+00:00,feeder,,L2 Active Power,kW,6.31
917625,Old Roman Road Ancaster,2024-03-12T19:20:00.000+00:00,feeder,,L1 Active Power,kW,10.32
917625,Old Roman Road Ancaster,2024-03-12T19:20:00.000+00:00,feeder,,N Current (RMS),A,26.3
917625,Old Roman Road Ancaster,2024-03-12T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,36.1
917625,Old Roman Road Ancaster,2024-03-12T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,27.9
917625,Old Roman Road Ancaster,2024-03-12T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,45.2
917625,Old Roman Road Ancaster,2024-03-12T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-12T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-12T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
917625,Old Roman Road Ancaster,2024-03-12T19:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-12T19:20:00.000+00:00,feeder,,L2 Active Power,kW,0.06
917625,Old Roman Road Ancaster,2024-03-12T19:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-12T19:20:00.000+00:00,feeder,,N Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-12T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
917625,Old Roman Road Ancaster,2024-03-12T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
917625,Old Roman Road Ancaster,2024-03-12T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-12T19:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-12T19:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
917625,Old Roman Road Ancaster,2024-03-12T19:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-12T19:20:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T19:20:00.000+00:00,transformer,,Temperature,C,19.7
917625,Old Roman Road Ancaster,2024-03-12T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
917625,Old Roman Road Ancaster,2024-03-12T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.01
917625,Old Roman Road Ancaster,2024-03-12T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
917625,Old Roman Road Ancaster,2024-03-12T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
917625,Old Roman Road Ancaster,2024-03-12T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
917625,Old Roman Road Ancaster,2024-03-12T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.15
917625,Old Roman Road Ancaster,2024-03-12T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.37
917625,Old Roman Road Ancaster,2024-03-12T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.37
917625,Old Roman Road Ancaster,2024-03-12T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
917625,Old Roman Road Ancaster,2024-03-12T19:20:00.000+00:00,busbar,,L3 Active Power,kW,8.4
917625,Old Roman Road Ancaster,2024-03-12T19:20:00.000+00:00,busbar,,L2 Active Power,kW,6.34
917625,Old Roman Road Ancaster,2024-03-12T19:20:00.000+00:00,busbar,,L1 Active Power,kW,10.33
917625,Old Roman Road Ancaster,2024-03-12T19:20:00.000+00:00,busbar,,N Current (RMS),A,27.0
917625,Old Roman Road Ancaster,2024-03-12T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
917625,Old Roman Road Ancaster,2024-03-12T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
917625,Old Roman Road Ancaster,2024-03-12T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
917625,Old Roman Road Ancaster,2024-03-12T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-12T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
917625,Old Roman Road Ancaster,2024-03-12T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
917625,Old Roman Road Ancaster,2024-03-12T19:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-12T19:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-12T19:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-12T19:10:00.000+00:00,feeder,,N Current (RMS),A,4.5
917625,Old Roman Road Ancaster,2024-03-12T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-12T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.91
917625,Old Roman Road Ancaster,2024-03-12T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.85
917625,Old Roman Road Ancaster,2024-03-12T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.27
917625,Old Roman Road Ancaster,2024-03-12T19:10:00.000+00:00,feeder,,L3 Active Power,kW,8.44
917625,Old Roman Road Ancaster,2024-03-12T19:10:00.000+00:00,feeder,,L2 Active Power,kW,6.15
917625,Old Roman Road Ancaster,2024-03-12T19:10:00.000+00:00,feeder,,L1 Active Power,kW,8.07
917625,Old Roman Road Ancaster,2024-03-12T19:10:00.000+00:00,feeder,,N Current (RMS),A,23.3
917625,Old Roman Road Ancaster,2024-03-12T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,36.4
917625,Old Roman Road Ancaster,2024-03-12T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,26.6
917625,Old Roman Road Ancaster,2024-03-12T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,34.9
917625,Old Roman Road Ancaster,2024-03-12T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-12T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
917625,Old Roman Road Ancaster,2024-03-12T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
917625,Old Roman Road Ancaster,2024-03-12T19:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-12T19:10:00.000+00:00,feeder,,L2 Active Power,kW,0.05
917625,Old Roman Road Ancaster,2024-03-12T19:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-12T19:10:00.000+00:00,feeder,,N Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-12T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
917625,Old Roman Road Ancaster,2024-03-12T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
917625,Old Roman Road Ancaster,2024-03-12T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-12T19:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-12T19:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
917625,Old Roman Road Ancaster,2024-03-12T19:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-12T19:10:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T19:10:00.000+00:00,transformer,,Temperature,C,19.6
917625,Old Roman Road Ancaster,2024-03-12T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
917625,Old Roman Road Ancaster,2024-03-12T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.51
917625,Old Roman Road Ancaster,2024-03-12T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
917625,Old Roman Road Ancaster,2024-03-12T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
917625,Old Roman Road Ancaster,2024-03-12T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
917625,Old Roman Road Ancaster,2024-03-12T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.41
917625,Old Roman Road Ancaster,2024-03-12T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.92
917625,Old Roman Road Ancaster,2024-03-12T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.8
917625,Old Roman Road Ancaster,2024-03-12T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
917625,Old Roman Road Ancaster,2024-03-12T19:10:00.000+00:00,busbar,,L3 Active Power,kW,8.49
917625,Old Roman Road Ancaster,2024-03-12T19:10:00.000+00:00,busbar,,L2 Active Power,kW,6.17
917625,Old Roman Road Ancaster,2024-03-12T19:10:00.000+00:00,busbar,,L1 Active Power,kW,8.06
917625,Old Roman Road Ancaster,2024-03-12T19:10:00.000+00:00,busbar,,N Current (RMS),A,22.0
917625,Old Roman Road Ancaster,2024-03-12T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
917625,Old Roman Road Ancaster,2024-03-12T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.6
917625,Old Roman Road Ancaster,2024-03-12T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
917625,Old Roman Road Ancaster,2024-03-12T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-12T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-12T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
917625,Old Roman Road Ancaster,2024-03-12T19:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-12T19:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-12T19:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-12T19:00:00.000+00:00,feeder,,N Current (RMS),A,4.2
917625,Old Roman Road Ancaster,2024-03-12T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-12T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.97
917625,Old Roman Road Ancaster,2024-03-12T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.01
917625,Old Roman Road Ancaster,2024-03-12T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.25
917625,Old Roman Road Ancaster,2024-03-12T19:00:00.000+00:00,feeder,,L3 Active Power,kW,8.35
917625,Old Roman Road Ancaster,2024-03-12T19:00:00.000+00:00,feeder,,L2 Active Power,kW,5.88
917625,Old Roman Road Ancaster,2024-03-12T19:00:00.000+00:00,feeder,,L1 Active Power,kW,11.24
917625,Old Roman Road Ancaster,2024-03-12T19:00:00.000+00:00,feeder,,N Current (RMS),A,32.1
917625,Old Roman Road Ancaster,2024-03-12T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,36.1
917625,Old Roman Road Ancaster,2024-03-12T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,25.7
917625,Old Roman Road Ancaster,2024-03-12T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,48.2
917625,Old Roman Road Ancaster,2024-03-12T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-12T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-12T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
917625,Old Roman Road Ancaster,2024-03-12T19:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-12T19:00:00.000+00:00,feeder,,L2 Active Power,kW,0.07
917625,Old Roman Road Ancaster,2024-03-12T19:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-12T19:00:00.000+00:00,feeder,,N Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-12T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
917625,Old Roman Road Ancaster,2024-03-12T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-12T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-12T19:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-12T19:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
917625,Old Roman Road Ancaster,2024-03-12T19:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-12T19:00:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T19:00:00.000+00:00,transformer,,Temperature,C,19.6
917625,Old Roman Road Ancaster,2024-03-12T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
917625,Old Roman Road Ancaster,2024-03-12T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.47
917625,Old Roman Road Ancaster,2024-03-12T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
917625,Old Roman Road Ancaster,2024-03-12T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
917625,Old Roman Road Ancaster,2024-03-12T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
917625,Old Roman Road Ancaster,2024-03-12T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.9
917625,Old Roman Road Ancaster,2024-03-12T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.98
917625,Old Roman Road Ancaster,2024-03-12T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.01
917625,Old Roman Road Ancaster,2024-03-12T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
917625,Old Roman Road Ancaster,2024-03-12T19:00:00.000+00:00,busbar,,L3 Active Power,kW,8.39
917625,Old Roman Road Ancaster,2024-03-12T19:00:00.000+00:00,busbar,,L2 Active Power,kW,5.92
917625,Old Roman Road Ancaster,2024-03-12T19:00:00.000+00:00,busbar,,L1 Active Power,kW,11.27
917625,Old Roman Road Ancaster,2024-03-12T19:00:00.000+00:00,busbar,,N Current (RMS),A,29.5
917625,Old Roman Road Ancaster,2024-03-12T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
917625,Old Roman Road Ancaster,2024-03-12T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.8
917625,Old Roman Road Ancaster,2024-03-12T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
917625,Old Roman Road Ancaster,2024-03-12T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-12T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-12T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
917625,Old Roman Road Ancaster,2024-03-12T18:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-12T18:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-12T18:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-12T18:50:00.000+00:00,feeder,,N Current (RMS),A,5.1
917625,Old Roman Road Ancaster,2024-03-12T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.65
917625,Old Roman Road Ancaster,2024-03-12T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.9
917625,Old Roman Road Ancaster,2024-03-12T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
917625,Old Roman Road Ancaster,2024-03-12T18:50:00.000+00:00,feeder,,L3 Active Power,kW,8.03
917625,Old Roman Road Ancaster,2024-03-12T18:50:00.000+00:00,feeder,,L2 Active Power,kW,7.02
917625,Old Roman Road Ancaster,2024-03-12T18:50:00.000+00:00,feeder,,L1 Active Power,kW,9.42
917625,Old Roman Road Ancaster,2024-03-12T18:50:00.000+00:00,feeder,,N Current (RMS),A,21.5
917625,Old Roman Road Ancaster,2024-03-12T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,34.4
917625,Old Roman Road Ancaster,2024-03-12T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,30.5
917625,Old Roman Road Ancaster,2024-03-12T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,40.3
917625,Old Roman Road Ancaster,2024-03-12T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-12T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
917625,Old Roman Road Ancaster,2024-03-12T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
917625,Old Roman Road Ancaster,2024-03-12T18:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-12T18:50:00.000+00:00,feeder,,L2 Active Power,kW,0.05
917625,Old Roman Road Ancaster,2024-03-12T18:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-12T18:50:00.000+00:00,feeder,,N Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
917625,Old Roman Road Ancaster,2024-03-12T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
917625,Old Roman Road Ancaster,2024-03-12T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-12T18:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-12T18:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
917625,Old Roman Road Ancaster,2024-03-12T18:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-12T18:50:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T18:50:00.000+00:00,transformer,,Temperature,C,19.6
917625,Old Roman Road Ancaster,2024-03-12T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
917625,Old Roman Road Ancaster,2024-03-12T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
917625,Old Roman Road Ancaster,2024-03-12T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
917625,Old Roman Road Ancaster,2024-03-12T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
917625,Old Roman Road Ancaster,2024-03-12T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
917625,Old Roman Road Ancaster,2024-03-12T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.02
917625,Old Roman Road Ancaster,2024-03-12T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.65
