Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
917625,Old Roman Road Ancaster,2024-03-12T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.89
917625,Old Roman Road Ancaster,2024-03-12T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
917625,Old Roman Road Ancaster,2024-03-12T18:50:00.000+00:00,busbar,,L3 Active Power,kW,8.07
917625,Old Roman Road Ancaster,2024-03-12T18:50:00.000+00:00,busbar,,L2 Active Power,kW,7.03
917625,Old Roman Road Ancaster,2024-03-12T18:50:00.000+00:00,busbar,,L1 Active Power,kW,9.42
917625,Old Roman Road Ancaster,2024-03-12T18:50:00.000+00:00,busbar,,N Current (RMS),A,20.4
917625,Old Roman Road Ancaster,2024-03-12T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
917625,Old Roman Road Ancaster,2024-03-12T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.4
917625,Old Roman Road Ancaster,2024-03-12T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.3
917625,Old Roman Road Ancaster,2024-03-12T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
917625,Old Roman Road Ancaster,2024-03-12T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
917625,Old Roman Road Ancaster,2024-03-12T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-12T18:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-12T18:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
917625,Old Roman Road Ancaster,2024-03-12T18:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
917625,Old Roman Road Ancaster,2024-03-12T18:40:00.000+00:00,feeder,,N Current (RMS),A,5.1
917625,Old Roman Road Ancaster,2024-03-12T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.61
917625,Old Roman Road Ancaster,2024-03-12T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.0
917625,Old Roman Road Ancaster,2024-03-12T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
917625,Old Roman Road Ancaster,2024-03-12T18:40:00.000+00:00,feeder,,L3 Active Power,kW,8.2
917625,Old Roman Road Ancaster,2024-03-12T18:40:00.000+00:00,feeder,,L2 Active Power,kW,9.5
917625,Old Roman Road Ancaster,2024-03-12T18:40:00.000+00:00,feeder,,L1 Active Power,kW,9.49
917625,Old Roman Road Ancaster,2024-03-12T18:40:00.000+00:00,feeder,,N Current (RMS),A,19.6
917625,Old Roman Road Ancaster,2024-03-12T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,35.0
917625,Old Roman Road Ancaster,2024-03-12T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,41.0
917625,Old Roman Road Ancaster,2024-03-12T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,42.4
917625,Old Roman Road Ancaster,2024-03-12T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-12T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
917625,Old Roman Road Ancaster,2024-03-12T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
917625,Old Roman Road Ancaster,2024-03-12T18:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-12T18:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-12T18:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-12T18:40:00.000+00:00,feeder,,N Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-12T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
917625,Old Roman Road Ancaster,2024-03-12T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-12T18:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-12T18:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
917625,Old Roman Road Ancaster,2024-03-12T18:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-12T18:40:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T18:40:00.000+00:00,transformer,,Temperature,C,19.6
917625,Old Roman Road Ancaster,2024-03-12T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
917625,Old Roman Road Ancaster,2024-03-12T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
917625,Old Roman Road Ancaster,2024-03-12T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
917625,Old Roman Road Ancaster,2024-03-12T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
917625,Old Roman Road Ancaster,2024-03-12T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
917625,Old Roman Road Ancaster,2024-03-12T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.46
917625,Old Roman Road Ancaster,2024-03-12T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
917625,Old Roman Road Ancaster,2024-03-12T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.99
917625,Old Roman Road Ancaster,2024-03-12T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
917625,Old Roman Road Ancaster,2024-03-12T18:40:00.000+00:00,busbar,,L3 Active Power,kW,8.24
917625,Old Roman Road Ancaster,2024-03-12T18:40:00.000+00:00,busbar,,L2 Active Power,kW,9.47
917625,Old Roman Road Ancaster,2024-03-12T18:40:00.000+00:00,busbar,,L1 Active Power,kW,9.47
917625,Old Roman Road Ancaster,2024-03-12T18:40:00.000+00:00,busbar,,N Current (RMS),A,19.5
917625,Old Roman Road Ancaster,2024-03-12T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
917625,Old Roman Road Ancaster,2024-03-12T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
917625,Old Roman Road Ancaster,2024-03-12T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.3
917625,Old Roman Road Ancaster,2024-03-12T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-12T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
917625,Old Roman Road Ancaster,2024-03-12T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-12T18:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-12T18:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-12T18:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-12T18:30:00.000+00:00,feeder,,N Current (RMS),A,4.8
917625,Old Roman Road Ancaster,2024-03-12T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.55
917625,Old Roman Road Ancaster,2024-03-12T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.16
917625,Old Roman Road Ancaster,2024-03-12T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
917625,Old Roman Road Ancaster,2024-03-12T18:30:00.000+00:00,feeder,,L3 Active Power,kW,8.16
917625,Old Roman Road Ancaster,2024-03-12T18:30:00.000+00:00,feeder,,L2 Active Power,kW,10.87
917625,Old Roman Road Ancaster,2024-03-12T18:30:00.000+00:00,feeder,,L1 Active Power,kW,14.52
917625,Old Roman Road Ancaster,2024-03-12T18:30:00.000+00:00,feeder,,N Current (RMS),A,26.4
917625,Old Roman Road Ancaster,2024-03-12T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,34.8
917625,Old Roman Road Ancaster,2024-03-12T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,46.3
917625,Old Roman Road Ancaster,2024-03-12T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,62.0
917625,Old Roman Road Ancaster,2024-03-12T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-12T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
917625,Old Roman Road Ancaster,2024-03-12T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
917625,Old Roman Road Ancaster,2024-03-12T18:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-12T18:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-12T18:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-12T18:30:00.000+00:00,feeder,,N Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-12T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-12T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-12T18:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-12T18:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
917625,Old Roman Road Ancaster,2024-03-12T18:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-12T18:30:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T18:30:00.000+00:00,transformer,,Temperature,C,19.6
917625,Old Roman Road Ancaster,2024-03-12T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
917625,Old Roman Road Ancaster,2024-03-12T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.76
917625,Old Roman Road Ancaster,2024-03-12T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
917625,Old Roman Road Ancaster,2024-03-12T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
917625,Old Roman Road Ancaster,2024-03-12T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
917625,Old Roman Road Ancaster,2024-03-12T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.53
917625,Old Roman Road Ancaster,2024-03-12T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
917625,Old Roman Road Ancaster,2024-03-12T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.19
917625,Old Roman Road Ancaster,2024-03-12T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
917625,Old Roman Road Ancaster,2024-03-12T18:30:00.000+00:00,busbar,,L3 Active Power,kW,8.18
917625,Old Roman Road Ancaster,2024-03-12T18:30:00.000+00:00,busbar,,L2 Active Power,kW,10.86
917625,Old Roman Road Ancaster,2024-03-12T18:30:00.000+00:00,busbar,,L1 Active Power,kW,14.54
917625,Old Roman Road Ancaster,2024-03-12T18:30:00.000+00:00,busbar,,N Current (RMS),A,29.4
917625,Old Roman Road Ancaster,2024-03-12T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.9
917625,Old Roman Road Ancaster,2024-03-12T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
917625,Old Roman Road Ancaster,2024-03-12T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
917625,Old Roman Road Ancaster,2024-03-12T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-12T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
917625,Old Roman Road Ancaster,2024-03-12T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
917625,Old Roman Road Ancaster,2024-03-12T18:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-12T18:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-12T18:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-12T18:20:00.000+00:00,feeder,,N Current (RMS),A,6.9
917625,Old Roman Road Ancaster,2024-03-12T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-12T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.12
917625,Old Roman Road Ancaster,2024-03-12T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.09
917625,Old Roman Road Ancaster,2024-03-12T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
917625,Old Roman Road Ancaster,2024-03-12T18:20:00.000+00:00,feeder,,L3 Active Power,kW,9.04
917625,Old Roman Road Ancaster,2024-03-12T18:20:00.000+00:00,feeder,,L2 Active Power,kW,7.11
917625,Old Roman Road Ancaster,2024-03-12T18:20:00.000+00:00,feeder,,L1 Active Power,kW,13.68
917625,Old Roman Road Ancaster,2024-03-12T18:20:00.000+00:00,feeder,,N Current (RMS),A,34.6
917625,Old Roman Road Ancaster,2024-03-12T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,39.1
917625,Old Roman Road Ancaster,2024-03-12T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,30.7
917625,Old Roman Road Ancaster,2024-03-12T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,58.6
917625,Old Roman Road Ancaster,2024-03-12T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
917625,Old Roman Road Ancaster,2024-03-12T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-12T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
917625,Old Roman Road Ancaster,2024-03-12T18:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-12T18:20:00.000+00:00,feeder,,L2 Active Power,kW,0.08
917625,Old Roman Road Ancaster,2024-03-12T18:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-12T18:20:00.000+00:00,feeder,,N Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-12T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-12T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
917625,Old Roman Road Ancaster,2024-03-12T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-12T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-12T18:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-12T18:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
917625,Old Roman Road Ancaster,2024-03-12T18:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-12T18:20:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T18:20:00.000+00:00,transformer,,Temperature,C,19.6
917625,Old Roman Road Ancaster,2024-03-12T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
917625,Old Roman Road Ancaster,2024-03-12T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.89
917625,Old Roman Road Ancaster,2024-03-12T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
917625,Old Roman Road Ancaster,2024-03-12T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
917625,Old Roman Road Ancaster,2024-03-12T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
917625,Old Roman Road Ancaster,2024-03-12T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.04
917625,Old Roman Road Ancaster,2024-03-12T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.14
917625,Old Roman Road Ancaster,2024-03-12T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.12
917625,Old Roman Road Ancaster,2024-03-12T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
917625,Old Roman Road Ancaster,2024-03-12T18:20:00.000+00:00,busbar,,L3 Active Power,kW,9.09
917625,Old Roman Road Ancaster,2024-03-12T18:20:00.000+00:00,busbar,,L2 Active Power,kW,7.16
917625,Old Roman Road Ancaster,2024-03-12T18:20:00.000+00:00,busbar,,L1 Active Power,kW,13.72
917625,Old Roman Road Ancaster,2024-03-12T18:20:00.000+00:00,busbar,,N Current (RMS),A,36.0
917625,Old Roman Road Ancaster,2024-03-12T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
917625,Old Roman Road Ancaster,2024-03-12T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.9
917625,Old Roman Road Ancaster,2024-03-12T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.7
917625,Old Roman Road Ancaster,2024-03-12T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-12T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-12T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
917625,Old Roman Road Ancaster,2024-03-12T18:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-12T18:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-12T18:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-12T18:10:00.000+00:00,feeder,,N Current (RMS),A,3.8
917625,Old Roman Road Ancaster,2024-03-12T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-12T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.67
917625,Old Roman Road Ancaster,2024-03-12T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.75
917625,Old Roman Road Ancaster,2024-03-12T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
917625,Old Roman Road Ancaster,2024-03-12T18:10:00.000+00:00,feeder,,L3 Active Power,kW,10.12
917625,Old Roman Road Ancaster,2024-03-12T18:10:00.000+00:00,feeder,,L2 Active Power,kW,6.37
917625,Old Roman Road Ancaster,2024-03-12T18:10:00.000+00:00,feeder,,L1 Active Power,kW,10.85
917625,Old Roman Road Ancaster,2024-03-12T18:10:00.000+00:00,feeder,,N Current (RMS),A,30.2
917625,Old Roman Road Ancaster,2024-03-12T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,43.5
917625,Old Roman Road Ancaster,2024-03-12T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,27.9
917625,Old Roman Road Ancaster,2024-03-12T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,46.4
917625,Old Roman Road Ancaster,2024-03-12T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-12T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
917625,Old Roman Road Ancaster,2024-03-12T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
917625,Old Roman Road Ancaster,2024-03-12T18:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-12T18:10:00.000+00:00,feeder,,L2 Active Power,kW,0.08
917625,Old Roman Road Ancaster,2024-03-12T18:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-12T18:10:00.000+00:00,feeder,,N Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-12T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-12T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
917625,Old Roman Road Ancaster,2024-03-12T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
917625,Old Roman Road Ancaster,2024-03-12T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-12T18:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-12T18:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
917625,Old Roman Road Ancaster,2024-03-12T18:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-12T18:10:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T18:10:00.000+00:00,transformer,,Temperature,C,19.6
917625,Old Roman Road Ancaster,2024-03-12T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
917625,Old Roman Road Ancaster,2024-03-12T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.15
917625,Old Roman Road Ancaster,2024-03-12T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
917625,Old Roman Road Ancaster,2024-03-12T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
917625,Old Roman Road Ancaster,2024-03-12T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
917625,Old Roman Road Ancaster,2024-03-12T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.94
917625,Old Roman Road Ancaster,2024-03-12T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.68
917625,Old Roman Road Ancaster,2024-03-12T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.74
917625,Old Roman Road Ancaster,2024-03-12T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
917625,Old Roman Road Ancaster,2024-03-12T18:10:00.000+00:00,busbar,,L3 Active Power,kW,10.17
917625,Old Roman Road Ancaster,2024-03-12T18:10:00.000+00:00,busbar,,L2 Active Power,kW,6.42
917625,Old Roman Road Ancaster,2024-03-12T18:10:00.000+00:00,busbar,,L1 Active Power,kW,10.85
917625,Old Roman Road Ancaster,2024-03-12T18:10:00.000+00:00,busbar,,N Current (RMS),A,29.1
917625,Old Roman Road Ancaster,2024-03-12T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
917625,Old Roman Road Ancaster,2024-03-12T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
917625,Old Roman Road Ancaster,2024-03-12T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
917625,Old Roman Road Ancaster,2024-03-12T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-12T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
917625,Old Roman Road Ancaster,2024-03-12T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
917625,Old Roman Road Ancaster,2024-03-12T18:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-12T18:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-12T18:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-12T18:00:00.000+00:00,feeder,,N Current (RMS),A,5.9
917625,Old Roman Road Ancaster,2024-03-12T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-12T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.52
917625,Old Roman Road Ancaster,2024-03-12T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.84
917625,Old Roman Road Ancaster,2024-03-12T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
917625,Old Roman Road Ancaster,2024-03-12T18:00:00.000+00:00,feeder,,L3 Active Power,kW,7.9
917625,Old Roman Road Ancaster,2024-03-12T18:00:00.000+00:00,feeder,,L2 Active Power,kW,5.66
917625,Old Roman Road Ancaster,2024-03-12T18:00:00.000+00:00,feeder,,L1 Active Power,kW,11.82
917625,Old Roman Road Ancaster,2024-03-12T18:00:00.000+00:00,feeder,,N Current (RMS),A,31.2
917625,Old Roman Road Ancaster,2024-03-12T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,34.0
917625,Old Roman Road Ancaster,2024-03-12T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,24.9
917625,Old Roman Road Ancaster,2024-03-12T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,50.4
917625,Old Roman Road Ancaster,2024-03-12T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
917625,Old Roman Road Ancaster,2024-03-12T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-12T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
917625,Old Roman Road Ancaster,2024-03-12T18:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-12T18:00:00.000+00:00,feeder,,L2 Active Power,kW,0.07
917625,Old Roman Road Ancaster,2024-03-12T18:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-12T18:00:00.000+00:00,feeder,,N Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-12T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
917625,Old Roman Road Ancaster,2024-03-12T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-12T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-12T18:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-12T18:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
917625,Old Roman Road Ancaster,2024-03-12T18:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-12T18:00:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T18:00:00.000+00:00,transformer,,Temperature,C,19.6
917625,Old Roman Road Ancaster,2024-03-12T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
917625,Old Roman Road Ancaster,2024-03-12T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.72
917625,Old Roman Road Ancaster,2024-03-12T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
917625,Old Roman Road Ancaster,2024-03-12T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
917625,Old Roman Road Ancaster,2024-03-12T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
917625,Old Roman Road Ancaster,2024-03-12T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
917625,Old Roman Road Ancaster,2024-03-12T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
917625,Old Roman Road Ancaster,2024-03-12T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.87
917625,Old Roman Road Ancaster,2024-03-12T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
917625,Old Roman Road Ancaster,2024-03-12T18:00:00.000+00:00,busbar,,L3 Active Power,kW,7.93
917625,Old Roman Road Ancaster,2024-03-12T18:00:00.000+00:00,busbar,,L2 Active Power,kW,5.7
917625,Old Roman Road Ancaster,2024-03-12T18:00:00.000+00:00,busbar,,L1 Active Power,kW,11.85
917625,Old Roman Road Ancaster,2024-03-12T18:00:00.000+00:00,busbar,,N Current (RMS),A,30.8
917625,Old Roman Road Ancaster,2024-03-12T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.1
917625,Old Roman Road Ancaster,2024-03-12T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.1
917625,Old Roman Road Ancaster,2024-03-12T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
917625,Old Roman Road Ancaster,2024-03-12T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-12T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-12T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
917625,Old Roman Road Ancaster,2024-03-12T17:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-12T17:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-12T17:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-12T17:50:00.000+00:00,feeder,,N Current (RMS),A,2.6
917625,Old Roman Road Ancaster,2024-03-12T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.49
917625,Old Roman Road Ancaster,2024-03-12T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.94
917625,Old Roman Road Ancaster,2024-03-12T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
917625,Old Roman Road Ancaster,2024-03-12T17:50:00.000+00:00,feeder,,L3 Active Power,kW,8.01
917625,Old Roman Road Ancaster,2024-03-12T17:50:00.000+00:00,feeder,,L2 Active Power,kW,6.68
917625,Old Roman Road Ancaster,2024-03-12T17:50:00.000+00:00,feeder,,L1 Active Power,kW,9.82
917625,Old Roman Road Ancaster,2024-03-12T17:50:00.000+00:00,feeder,,N Current (RMS),A,23.0
917625,Old Roman Road Ancaster,2024-03-12T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,34.5
917625,Old Roman Road Ancaster,2024-03-12T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,28.8
917625,Old Roman Road Ancaster,2024-03-12T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,42.0
917625,Old Roman Road Ancaster,2024-03-12T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-12T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-12T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
917625,Old Roman Road Ancaster,2024-03-12T17:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-12T17:50:00.000+00:00,feeder,,L2 Active Power,kW,0.05
917625,Old Roman Road Ancaster,2024-03-12T17:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-12T17:50:00.000+00:00,feeder,,N Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
917625,Old Roman Road Ancaster,2024-03-12T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
917625,Old Roman Road Ancaster,2024-03-12T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-12T17:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-12T17:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
917625,Old Roman Road Ancaster,2024-03-12T17:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-12T17:50:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T17:50:00.000+00:00,transformer,,Temperature,C,19.6
917625,Old Roman Road Ancaster,2024-03-12T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
917625,Old Roman Road Ancaster,2024-03-12T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.55
917625,Old Roman Road Ancaster,2024-03-12T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
917625,Old Roman Road Ancaster,2024-03-12T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
917625,Old Roman Road Ancaster,2024-03-12T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
917625,Old Roman Road Ancaster,2024-03-12T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.77
917625,Old Roman Road Ancaster,2024-03-12T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
917625,Old Roman Road Ancaster,2024-03-12T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.93
917625,Old Roman Road Ancaster,2024-03-12T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
917625,Old Roman Road Ancaster,2024-03-12T17:50:00.000+00:00,busbar,,L3 Active Power,kW,8.04
917625,Old Roman Road Ancaster,2024-03-12T17:50:00.000+00:00,busbar,,L2 Active Power,kW,6.7
917625,Old Roman Road Ancaster,2024-03-12T17:50:00.000+00:00,busbar,,L1 Active Power,kW,9.82
917625,Old Roman Road Ancaster,2024-03-12T17:50:00.000+00:00,busbar,,N Current (RMS),A,22.8
917625,Old Roman Road Ancaster,2024-03-12T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.7
917625,Old Roman Road Ancaster,2024-03-12T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.9
917625,Old Roman Road Ancaster,2024-03-12T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.1
917625,Old Roman Road Ancaster,2024-03-12T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
917625,Old Roman Road Ancaster,2024-03-12T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
917625,Old Roman Road Ancaster,2024-03-12T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-12T17:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-12T17:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
917625,Old Roman Road Ancaster,2024-03-12T17:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
917625,Old Roman Road Ancaster,2024-03-12T17:40:00.000+00:00,feeder,,N Current (RMS),A,1.7
917625,Old Roman Road Ancaster,2024-03-12T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-12T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.83
917625,Old Roman Road Ancaster,2024-03-12T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.53
917625,Old Roman Road Ancaster,2024-03-12T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
917625,Old Roman Road Ancaster,2024-03-12T17:40:00.000+00:00,feeder,,L3 Active Power,kW,7.95
917625,Old Roman Road Ancaster,2024-03-12T17:40:00.000+00:00,feeder,,L2 Active Power,kW,8.73
917625,Old Roman Road Ancaster,2024-03-12T17:40:00.000+00:00,feeder,,L1 Active Power,kW,6.89
917625,Old Roman Road Ancaster,2024-03-12T17:40:00.000+00:00,feeder,,N Current (RMS),A,18.7
917625,Old Roman Road Ancaster,2024-03-12T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,34.8
917625,Old Roman Road Ancaster,2024-03-12T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,37.9
917625,Old Roman Road Ancaster,2024-03-12T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,31.2
917625,Old Roman Road Ancaster,2024-03-12T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-12T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
917625,Old Roman Road Ancaster,2024-03-12T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
917625,Old Roman Road Ancaster,2024-03-12T17:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-12T17:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-12T17:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-12T17:40:00.000+00:00,feeder,,N Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-12T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-12T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
917625,Old Roman Road Ancaster,2024-03-12T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-12T17:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-12T17:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-12T17:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-12T17:40:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T17:40:00.000+00:00,transformer,,Temperature,C,19.6
917625,Old Roman Road Ancaster,2024-03-12T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
917625,Old Roman Road Ancaster,2024-03-12T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.04
917625,Old Roman Road Ancaster,2024-03-12T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
917625,Old Roman Road Ancaster,2024-03-12T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.59
917625,Old Roman Road Ancaster,2024-03-12T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
917625,Old Roman Road Ancaster,2024-03-12T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.16
917625,Old Roman Road Ancaster,2024-03-12T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.81
917625,Old Roman Road Ancaster,2024-03-12T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.47
917625,Old Roman Road Ancaster,2024-03-12T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
917625,Old Roman Road Ancaster,2024-03-12T17:40:00.000+00:00,busbar,,L3 Active Power,kW,7.99
917625,Old Roman Road Ancaster,2024-03-12T17:40:00.000+00:00,busbar,,L2 Active Power,kW,8.7
917625,Old Roman Road Ancaster,2024-03-12T17:40:00.000+00:00,busbar,,L1 Active Power,kW,6.84
917625,Old Roman Road Ancaster,2024-03-12T17:40:00.000+00:00,busbar,,N Current (RMS),A,19.4
917625,Old Roman Road Ancaster,2024-03-12T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
917625,Old Roman Road Ancaster,2024-03-12T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
917625,Old Roman Road Ancaster,2024-03-12T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.1
917625,Old Roman Road Ancaster,2024-03-12T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
917625,Old Roman Road Ancaster,2024-03-12T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
917625,Old Roman Road Ancaster,2024-03-12T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
917625,Old Roman Road Ancaster,2024-03-12T17:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-12T17:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
917625,Old Roman Road Ancaster,2024-03-12T17:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
917625,Old Roman Road Ancaster,2024-03-12T17:30:00.000+00:00,feeder,,N Current (RMS),A,2.0
917625,Old Roman Road Ancaster,2024-03-12T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-12T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.93
917625,Old Roman Road Ancaster,2024-03-12T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.22
917625,Old Roman Road Ancaster,2024-03-12T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
917625,Old Roman Road Ancaster,2024-03-12T17:30:00.000+00:00,feeder,,L3 Active Power,kW,8.01
917625,Old Roman Road Ancaster,2024-03-12T17:30:00.000+00:00,feeder,,L2 Active Power,kW,8.25
917625,Old Roman Road Ancaster,2024-03-12T17:30:00.000+00:00,feeder,,L1 Active Power,kW,5.59
917625,Old Roman Road Ancaster,2024-03-12T17:30:00.000+00:00,feeder,,N Current (RMS),A,20.0
917625,Old Roman Road Ancaster,2024-03-12T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,34.9
917625,Old Roman Road Ancaster,2024-03-12T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,35.7
917625,Old Roman Road Ancaster,2024-03-12T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,24.8
917625,Old Roman Road Ancaster,2024-03-12T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-12T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
917625,Old Roman Road Ancaster,2024-03-12T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
917625,Old Roman Road Ancaster,2024-03-12T17:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-12T17:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-12T17:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-12T17:30:00.000+00:00,feeder,,N Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-12T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-12T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
917625,Old Roman Road Ancaster,2024-03-12T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-12T17:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-12T17:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-12T17:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
917625,Old Roman Road Ancaster,2024-03-12T17:30:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T17:30:00.000+00:00,transformer,,Temperature,C,19.5
917625,Old Roman Road Ancaster,2024-03-12T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
917625,Old Roman Road Ancaster,2024-03-12T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.96
917625,Old Roman Road Ancaster,2024-03-12T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
917625,Old Roman Road Ancaster,2024-03-12T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
917625,Old Roman Road Ancaster,2024-03-12T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
917625,Old Roman Road Ancaster,2024-03-12T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.15
917625,Old Roman Road Ancaster,2024-03-12T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.92
917625,Old Roman Road Ancaster,2024-03-12T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.15
917625,Old Roman Road Ancaster,2024-03-12T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
917625,Old Roman Road Ancaster,2024-03-12T17:30:00.000+00:00,busbar,,L3 Active Power,kW,8.05
917625,Old Roman Road Ancaster,2024-03-12T17:30:00.000+00:00,busbar,,L2 Active Power,kW,8.22
917625,Old Roman Road Ancaster,2024-03-12T17:30:00.000+00:00,busbar,,L1 Active Power,kW,5.54
917625,Old Roman Road Ancaster,2024-03-12T17:30:00.000+00:00,busbar,,N Current (RMS),A,21.2
917625,Old Roman Road Ancaster,2024-03-12T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.1
917625,Old Roman Road Ancaster,2024-03-12T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
917625,Old Roman Road Ancaster,2024-03-12T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.6
917625,Old Roman Road Ancaster,2024-03-12T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
917625,Old Roman Road Ancaster,2024-03-12T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
917625,Old Roman Road Ancaster,2024-03-12T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
917625,Old Roman Road Ancaster,2024-03-12T17:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-12T17:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
917625,Old Roman Road Ancaster,2024-03-12T17:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
917625,Old Roman Road Ancaster,2024-03-12T17:20:00.000+00:00,feeder,,N Current (RMS),A,2.2
917625,Old Roman Road Ancaster,2024-03-12T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-12T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.94
917625,Old Roman Road Ancaster,2024-03-12T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.03
917625,Old Roman Road Ancaster,2024-03-12T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
917625,Old Roman Road Ancaster,2024-03-12T17:20:00.000+00:00,feeder,,L3 Active Power,kW,8.56
917625,Old Roman Road Ancaster,2024-03-12T17:20:00.000+00:00,feeder,,L2 Active Power,kW,8.57
917625,Old Roman Road Ancaster,2024-03-12T17:20:00.000+00:00,feeder,,L1 Active Power,kW,5.43
917625,Old Roman Road Ancaster,2024-03-12T17:20:00.000+00:00,feeder,,N Current (RMS),A,21.4
917625,Old Roman Road Ancaster,2024-03-12T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,37.3
917625,Old Roman Road Ancaster,2024-03-12T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,36.9
917625,Old Roman Road Ancaster,2024-03-12T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,24.1
917625,Old Roman Road Ancaster,2024-03-12T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-12T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
917625,Old Roman Road Ancaster,2024-03-12T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
917625,Old Roman Road Ancaster,2024-03-12T17:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-12T17:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-12T17:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-12T17:20:00.000+00:00,feeder,,N Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-12T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-12T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
917625,Old Roman Road Ancaster,2024-03-12T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-12T17:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-12T17:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-12T17:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
917625,Old Roman Road Ancaster,2024-03-12T17:20:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T17:20:00.000+00:00,transformer,,Temperature,C,19.4
917625,Old Roman Road Ancaster,2024-03-12T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
917625,Old Roman Road Ancaster,2024-03-12T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.83
917625,Old Roman Road Ancaster,2024-03-12T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
917625,Old Roman Road Ancaster,2024-03-12T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.79
917625,Old Roman Road Ancaster,2024-03-12T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
