Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
917625,Old Roman Road Ancaster,2024-03-12T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.13
917625,Old Roman Road Ancaster,2024-03-12T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.93
917625,Old Roman Road Ancaster,2024-03-12T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.95
917625,Old Roman Road Ancaster,2024-03-12T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
917625,Old Roman Road Ancaster,2024-03-12T17:20:00.000+00:00,busbar,,L3 Active Power,kW,8.6
917625,Old Roman Road Ancaster,2024-03-12T17:20:00.000+00:00,busbar,,L2 Active Power,kW,8.54
917625,Old Roman Road Ancaster,2024-03-12T17:20:00.000+00:00,busbar,,L1 Active Power,kW,5.37
917625,Old Roman Road Ancaster,2024-03-12T17:20:00.000+00:00,busbar,,N Current (RMS),A,22.7
917625,Old Roman Road Ancaster,2024-03-12T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
917625,Old Roman Road Ancaster,2024-03-12T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
917625,Old Roman Road Ancaster,2024-03-12T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.9
917625,Old Roman Road Ancaster,2024-03-12T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-12T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
917625,Old Roman Road Ancaster,2024-03-12T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
917625,Old Roman Road Ancaster,2024-03-12T17:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
917625,Old Roman Road Ancaster,2024-03-12T17:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-12T17:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
917625,Old Roman Road Ancaster,2024-03-12T17:10:00.000+00:00,feeder,,N Current (RMS),A,2.0
917625,Old Roman Road Ancaster,2024-03-12T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-12T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.19
917625,Old Roman Road Ancaster,2024-03-12T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.45
917625,Old Roman Road Ancaster,2024-03-12T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.26
917625,Old Roman Road Ancaster,2024-03-12T17:10:00.000+00:00,feeder,,L3 Active Power,kW,8.98
917625,Old Roman Road Ancaster,2024-03-12T17:10:00.000+00:00,feeder,,L2 Active Power,kW,6.23
917625,Old Roman Road Ancaster,2024-03-12T17:10:00.000+00:00,feeder,,L1 Active Power,kW,7.87
917625,Old Roman Road Ancaster,2024-03-12T17:10:00.000+00:00,feeder,,N Current (RMS),A,23.0
917625,Old Roman Road Ancaster,2024-03-12T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,39.1
917625,Old Roman Road Ancaster,2024-03-12T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,27.7
917625,Old Roman Road Ancaster,2024-03-12T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,35.6
917625,Old Roman Road Ancaster,2024-03-12T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-12T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
917625,Old Roman Road Ancaster,2024-03-12T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
917625,Old Roman Road Ancaster,2024-03-12T17:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-12T17:10:00.000+00:00,feeder,,L2 Active Power,kW,0.05
917625,Old Roman Road Ancaster,2024-03-12T17:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-12T17:10:00.000+00:00,feeder,,N Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-12T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-12T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
917625,Old Roman Road Ancaster,2024-03-12T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-12T17:10:00.000+00:00,feeder,,L3 Active Power,kW,0.04
917625,Old Roman Road Ancaster,2024-03-12T17:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
917625,Old Roman Road Ancaster,2024-03-12T17:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-12T17:10:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T17:10:00.000+00:00,transformer,,Temperature,C,19.3
917625,Old Roman Road Ancaster,2024-03-12T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
917625,Old Roman Road Ancaster,2024-03-12T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.0
917625,Old Roman Road Ancaster,2024-03-12T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
917625,Old Roman Road Ancaster,2024-03-12T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.45
917625,Old Roman Road Ancaster,2024-03-12T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
917625,Old Roman Road Ancaster,2024-03-12T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.18
917625,Old Roman Road Ancaster,2024-03-12T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.19
917625,Old Roman Road Ancaster,2024-03-12T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.4
917625,Old Roman Road Ancaster,2024-03-12T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
917625,Old Roman Road Ancaster,2024-03-12T17:10:00.000+00:00,busbar,,L3 Active Power,kW,9.02
917625,Old Roman Road Ancaster,2024-03-12T17:10:00.000+00:00,busbar,,L2 Active Power,kW,6.26
917625,Old Roman Road Ancaster,2024-03-12T17:10:00.000+00:00,busbar,,L1 Active Power,kW,7.85
917625,Old Roman Road Ancaster,2024-03-12T17:10:00.000+00:00,busbar,,N Current (RMS),A,23.7
917625,Old Roman Road Ancaster,2024-03-12T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
917625,Old Roman Road Ancaster,2024-03-12T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.8
917625,Old Roman Road Ancaster,2024-03-12T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
917625,Old Roman Road Ancaster,2024-03-12T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-12T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
917625,Old Roman Road Ancaster,2024-03-12T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
917625,Old Roman Road Ancaster,2024-03-12T17:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
917625,Old Roman Road Ancaster,2024-03-12T17:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-12T17:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
917625,Old Roman Road Ancaster,2024-03-12T17:00:00.000+00:00,feeder,,N Current (RMS),A,3.5
917625,Old Roman Road Ancaster,2024-03-12T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-12T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.09
917625,Old Roman Road Ancaster,2024-03-12T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.34
917625,Old Roman Road Ancaster,2024-03-12T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
917625,Old Roman Road Ancaster,2024-03-12T17:00:00.000+00:00,feeder,,L3 Active Power,kW,8.9
917625,Old Roman Road Ancaster,2024-03-12T17:00:00.000+00:00,feeder,,L2 Active Power,kW,6.1
917625,Old Roman Road Ancaster,2024-03-12T17:00:00.000+00:00,feeder,,L1 Active Power,kW,6.41
917625,Old Roman Road Ancaster,2024-03-12T17:00:00.000+00:00,feeder,,N Current (RMS),A,22.7
917625,Old Roman Road Ancaster,2024-03-12T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,38.6
917625,Old Roman Road Ancaster,2024-03-12T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,26.8
917625,Old Roman Road Ancaster,2024-03-12T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,28.4
917625,Old Roman Road Ancaster,2024-03-12T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-12T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
917625,Old Roman Road Ancaster,2024-03-12T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
917625,Old Roman Road Ancaster,2024-03-12T17:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-12T17:00:00.000+00:00,feeder,,L2 Active Power,kW,0.04
917625,Old Roman Road Ancaster,2024-03-12T17:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-12T17:00:00.000+00:00,feeder,,N Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-12T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-12T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
917625,Old Roman Road Ancaster,2024-03-12T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-12T17:00:00.000+00:00,feeder,,L3 Active Power,kW,0.04
917625,Old Roman Road Ancaster,2024-03-12T17:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
917625,Old Roman Road Ancaster,2024-03-12T17:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-12T17:00:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T17:00:00.000+00:00,transformer,,Temperature,C,19.2
917625,Old Roman Road Ancaster,2024-03-12T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
917625,Old Roman Road Ancaster,2024-03-12T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.93
917625,Old Roman Road Ancaster,2024-03-12T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
917625,Old Roman Road Ancaster,2024-03-12T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.1
917625,Old Roman Road Ancaster,2024-03-12T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
917625,Old Roman Road Ancaster,2024-03-12T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.79
917625,Old Roman Road Ancaster,2024-03-12T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.08
917625,Old Roman Road Ancaster,2024-03-12T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.28
917625,Old Roman Road Ancaster,2024-03-12T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
917625,Old Roman Road Ancaster,2024-03-12T17:00:00.000+00:00,busbar,,L3 Active Power,kW,8.95
917625,Old Roman Road Ancaster,2024-03-12T17:00:00.000+00:00,busbar,,L2 Active Power,kW,6.13
917625,Old Roman Road Ancaster,2024-03-12T17:00:00.000+00:00,busbar,,L1 Active Power,kW,6.37
917625,Old Roman Road Ancaster,2024-03-12T17:00:00.000+00:00,busbar,,N Current (RMS),A,23.5
917625,Old Roman Road Ancaster,2024-03-12T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
917625,Old Roman Road Ancaster,2024-03-12T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
917625,Old Roman Road Ancaster,2024-03-12T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.3
917625,Old Roman Road Ancaster,2024-03-12T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-12T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
917625,Old Roman Road Ancaster,2024-03-12T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
917625,Old Roman Road Ancaster,2024-03-12T16:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
917625,Old Roman Road Ancaster,2024-03-12T16:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-12T16:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
917625,Old Roman Road Ancaster,2024-03-12T16:50:00.000+00:00,feeder,,N Current (RMS),A,4.2
917625,Old Roman Road Ancaster,2024-03-12T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-12T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.9
917625,Old Roman Road Ancaster,2024-03-12T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.56
917625,Old Roman Road Ancaster,2024-03-12T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.39
917625,Old Roman Road Ancaster,2024-03-12T16:50:00.000+00:00,feeder,,L3 Active Power,kW,8.28
917625,Old Roman Road Ancaster,2024-03-12T16:50:00.000+00:00,feeder,,L2 Active Power,kW,6.02
917625,Old Roman Road Ancaster,2024-03-12T16:50:00.000+00:00,feeder,,L1 Active Power,kW,7.7
917625,Old Roman Road Ancaster,2024-03-12T16:50:00.000+00:00,feeder,,N Current (RMS),A,20.1
917625,Old Roman Road Ancaster,2024-03-12T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,36.2
917625,Old Roman Road Ancaster,2024-03-12T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,26.4
917625,Old Roman Road Ancaster,2024-03-12T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,33.6
917625,Old Roman Road Ancaster,2024-03-12T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-12T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
917625,Old Roman Road Ancaster,2024-03-12T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
917625,Old Roman Road Ancaster,2024-03-12T16:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-12T16:50:00.000+00:00,feeder,,L2 Active Power,kW,0.04
917625,Old Roman Road Ancaster,2024-03-12T16:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-12T16:50:00.000+00:00,feeder,,N Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-12T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-12T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
917625,Old Roman Road Ancaster,2024-03-12T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-12T16:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-12T16:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
917625,Old Roman Road Ancaster,2024-03-12T16:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-12T16:50:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T16:50:00.000+00:00,transformer,,Temperature,C,19.2
917625,Old Roman Road Ancaster,2024-03-12T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
917625,Old Roman Road Ancaster,2024-03-12T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.7
917625,Old Roman Road Ancaster,2024-03-12T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
917625,Old Roman Road Ancaster,2024-03-12T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.35
917625,Old Roman Road Ancaster,2024-03-12T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
917625,Old Roman Road Ancaster,2024-03-12T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.78
917625,Old Roman Road Ancaster,2024-03-12T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.9
917625,Old Roman Road Ancaster,2024-03-12T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.5
917625,Old Roman Road Ancaster,2024-03-12T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.35
917625,Old Roman Road Ancaster,2024-03-12T16:50:00.000+00:00,busbar,,L3 Active Power,kW,8.33
917625,Old Roman Road Ancaster,2024-03-12T16:50:00.000+00:00,busbar,,L2 Active Power,kW,6.04
917625,Old Roman Road Ancaster,2024-03-12T16:50:00.000+00:00,busbar,,L1 Active Power,kW,7.68
917625,Old Roman Road Ancaster,2024-03-12T16:50:00.000+00:00,busbar,,N Current (RMS),A,21.6
917625,Old Roman Road Ancaster,2024-03-12T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
917625,Old Roman Road Ancaster,2024-03-12T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.4
917625,Old Roman Road Ancaster,2024-03-12T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.5
917625,Old Roman Road Ancaster,2024-03-12T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
917625,Old Roman Road Ancaster,2024-03-12T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
917625,Old Roman Road Ancaster,2024-03-12T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
917625,Old Roman Road Ancaster,2024-03-12T16:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-12T16:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-12T16:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
917625,Old Roman Road Ancaster,2024-03-12T16:40:00.000+00:00,feeder,,N Current (RMS),A,2.8
917625,Old Roman Road Ancaster,2024-03-12T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.5
917625,Old Roman Road Ancaster,2024-03-12T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.47
917625,Old Roman Road Ancaster,2024-03-12T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.21
917625,Old Roman Road Ancaster,2024-03-12T16:40:00.000+00:00,feeder,,L3 Active Power,kW,7.89
917625,Old Roman Road Ancaster,2024-03-12T16:40:00.000+00:00,feeder,,L2 Active Power,kW,6.92
917625,Old Roman Road Ancaster,2024-03-12T16:40:00.000+00:00,feeder,,L1 Active Power,kW,7.27
917625,Old Roman Road Ancaster,2024-03-12T16:40:00.000+00:00,feeder,,N Current (RMS),A,17.7
917625,Old Roman Road Ancaster,2024-03-12T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,34.8
917625,Old Roman Road Ancaster,2024-03-12T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,30.7
917625,Old Roman Road Ancaster,2024-03-12T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,31.8
917625,Old Roman Road Ancaster,2024-03-12T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-12T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
917625,Old Roman Road Ancaster,2024-03-12T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
917625,Old Roman Road Ancaster,2024-03-12T16:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-12T16:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-12T16:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-12T16:40:00.000+00:00,feeder,,N Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-12T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-12T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
917625,Old Roman Road Ancaster,2024-03-12T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-12T16:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-12T16:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
917625,Old Roman Road Ancaster,2024-03-12T16:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-12T16:40:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T16:40:00.000+00:00,transformer,,Temperature,C,19.2
917625,Old Roman Road Ancaster,2024-03-12T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
917625,Old Roman Road Ancaster,2024-03-12T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.12
917625,Old Roman Road Ancaster,2024-03-12T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
917625,Old Roman Road Ancaster,2024-03-12T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.03
917625,Old Roman Road Ancaster,2024-03-12T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
917625,Old Roman Road Ancaster,2024-03-12T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.54
917625,Old Roman Road Ancaster,2024-03-12T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
917625,Old Roman Road Ancaster,2024-03-12T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.41
917625,Old Roman Road Ancaster,2024-03-12T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
917625,Old Roman Road Ancaster,2024-03-12T16:40:00.000+00:00,busbar,,L3 Active Power,kW,7.93
917625,Old Roman Road Ancaster,2024-03-12T16:40:00.000+00:00,busbar,,L2 Active Power,kW,6.91
917625,Old Roman Road Ancaster,2024-03-12T16:40:00.000+00:00,busbar,,L1 Active Power,kW,7.24
917625,Old Roman Road Ancaster,2024-03-12T16:40:00.000+00:00,busbar,,N Current (RMS),A,18.7
917625,Old Roman Road Ancaster,2024-03-12T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
917625,Old Roman Road Ancaster,2024-03-12T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
917625,Old Roman Road Ancaster,2024-03-12T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.7
917625,Old Roman Road Ancaster,2024-03-12T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
917625,Old Roman Road Ancaster,2024-03-12T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-12T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-12T16:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-12T16:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
917625,Old Roman Road Ancaster,2024-03-12T16:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
917625,Old Roman Road Ancaster,2024-03-12T16:30:00.000+00:00,feeder,,N Current (RMS),A,3.1
917625,Old Roman Road Ancaster,2024-03-12T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.95
917625,Old Roman Road Ancaster,2024-03-12T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.38
917625,Old Roman Road Ancaster,2024-03-12T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.24
917625,Old Roman Road Ancaster,2024-03-12T16:30:00.000+00:00,feeder,,L3 Active Power,kW,7.78
917625,Old Roman Road Ancaster,2024-03-12T16:30:00.000+00:00,feeder,,L2 Active Power,kW,7.92
917625,Old Roman Road Ancaster,2024-03-12T16:30:00.000+00:00,feeder,,L1 Active Power,kW,7.64
917625,Old Roman Road Ancaster,2024-03-12T16:30:00.000+00:00,feeder,,N Current (RMS),A,17.0
917625,Old Roman Road Ancaster,2024-03-12T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,34.0
917625,Old Roman Road Ancaster,2024-03-12T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,34.4
917625,Old Roman Road Ancaster,2024-03-12T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,33.6
917625,Old Roman Road Ancaster,2024-03-12T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-12T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
917625,Old Roman Road Ancaster,2024-03-12T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
917625,Old Roman Road Ancaster,2024-03-12T16:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-12T16:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-12T16:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-12T16:30:00.000+00:00,feeder,,N Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-12T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
917625,Old Roman Road Ancaster,2024-03-12T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-12T16:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-12T16:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
917625,Old Roman Road Ancaster,2024-03-12T16:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-12T16:30:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T16:30:00.000+00:00,transformer,,Temperature,C,19.2
917625,Old Roman Road Ancaster,2024-03-12T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
917625,Old Roman Road Ancaster,2024-03-12T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.71
917625,Old Roman Road Ancaster,2024-03-12T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
917625,Old Roman Road Ancaster,2024-03-12T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.57
917625,Old Roman Road Ancaster,2024-03-12T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
917625,Old Roman Road Ancaster,2024-03-12T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.7
917625,Old Roman Road Ancaster,2024-03-12T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.94
917625,Old Roman Road Ancaster,2024-03-12T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.35
917625,Old Roman Road Ancaster,2024-03-12T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
917625,Old Roman Road Ancaster,2024-03-12T16:30:00.000+00:00,busbar,,L3 Active Power,kW,7.81
917625,Old Roman Road Ancaster,2024-03-12T16:30:00.000+00:00,busbar,,L2 Active Power,kW,7.9
917625,Old Roman Road Ancaster,2024-03-12T16:30:00.000+00:00,busbar,,L1 Active Power,kW,7.61
917625,Old Roman Road Ancaster,2024-03-12T16:30:00.000+00:00,busbar,,N Current (RMS),A,16.9
917625,Old Roman Road Ancaster,2024-03-12T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
917625,Old Roman Road Ancaster,2024-03-12T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.3
917625,Old Roman Road Ancaster,2024-03-12T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.5
917625,Old Roman Road Ancaster,2024-03-12T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-12T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-12T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
917625,Old Roman Road Ancaster,2024-03-12T16:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-12T16:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-12T16:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-12T16:20:00.000+00:00,feeder,,N Current (RMS),A,4.1
917625,Old Roman Road Ancaster,2024-03-12T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.39
917625,Old Roman Road Ancaster,2024-03-12T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.5
917625,Old Roman Road Ancaster,2024-03-12T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.71
917625,Old Roman Road Ancaster,2024-03-12T16:20:00.000+00:00,feeder,,L3 Active Power,kW,8.5
917625,Old Roman Road Ancaster,2024-03-12T16:20:00.000+00:00,feeder,,L2 Active Power,kW,7.18
917625,Old Roman Road Ancaster,2024-03-12T16:20:00.000+00:00,feeder,,L1 Active Power,kW,9.05
917625,Old Roman Road Ancaster,2024-03-12T16:20:00.000+00:00,feeder,,N Current (RMS),A,20.5
917625,Old Roman Road Ancaster,2024-03-12T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,37.3
917625,Old Roman Road Ancaster,2024-03-12T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,31.4
917625,Old Roman Road Ancaster,2024-03-12T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,39.1
917625,Old Roman Road Ancaster,2024-03-12T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-12T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
917625,Old Roman Road Ancaster,2024-03-12T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
917625,Old Roman Road Ancaster,2024-03-12T16:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-12T16:20:00.000+00:00,feeder,,L2 Active Power,kW,0.04
917625,Old Roman Road Ancaster,2024-03-12T16:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-12T16:20:00.000+00:00,feeder,,N Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-12T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-12T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
917625,Old Roman Road Ancaster,2024-03-12T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-12T16:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-12T16:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
917625,Old Roman Road Ancaster,2024-03-12T16:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-12T16:20:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T16:20:00.000+00:00,transformer,,Temperature,C,19.2
917625,Old Roman Road Ancaster,2024-03-12T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
917625,Old Roman Road Ancaster,2024-03-12T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.12
917625,Old Roman Road Ancaster,2024-03-12T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
917625,Old Roman Road Ancaster,2024-03-12T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.1
917625,Old Roman Road Ancaster,2024-03-12T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
917625,Old Roman Road Ancaster,2024-03-12T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.65
917625,Old Roman Road Ancaster,2024-03-12T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.39
917625,Old Roman Road Ancaster,2024-03-12T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.49
917625,Old Roman Road Ancaster,2024-03-12T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.68
917625,Old Roman Road Ancaster,2024-03-12T16:20:00.000+00:00,busbar,,L3 Active Power,kW,8.55
917625,Old Roman Road Ancaster,2024-03-12T16:20:00.000+00:00,busbar,,L2 Active Power,kW,7.18
917625,Old Roman Road Ancaster,2024-03-12T16:20:00.000+00:00,busbar,,L1 Active Power,kW,9.04
917625,Old Roman Road Ancaster,2024-03-12T16:20:00.000+00:00,busbar,,N Current (RMS),A,19.8
917625,Old Roman Road Ancaster,2024-03-12T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
917625,Old Roman Road Ancaster,2024-03-12T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.3
917625,Old Roman Road Ancaster,2024-03-12T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
917625,Old Roman Road Ancaster,2024-03-12T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-12T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
917625,Old Roman Road Ancaster,2024-03-12T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
917625,Old Roman Road Ancaster,2024-03-12T16:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-12T16:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-12T16:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-12T16:10:00.000+00:00,feeder,,N Current (RMS),A,3.8
917625,Old Roman Road Ancaster,2024-03-12T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.02
917625,Old Roman Road Ancaster,2024-03-12T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.24
917625,Old Roman Road Ancaster,2024-03-12T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.54
917625,Old Roman Road Ancaster,2024-03-12T16:10:00.000+00:00,feeder,,L3 Active Power,kW,7.97
917625,Old Roman Road Ancaster,2024-03-12T16:10:00.000+00:00,feeder,,L2 Active Power,kW,6.08
917625,Old Roman Road Ancaster,2024-03-12T16:10:00.000+00:00,feeder,,L1 Active Power,kW,11.04
917625,Old Roman Road Ancaster,2024-03-12T16:10:00.000+00:00,feeder,,N Current (RMS),A,26.4
917625,Old Roman Road Ancaster,2024-03-12T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,34.9
917625,Old Roman Road Ancaster,2024-03-12T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,26.6
917625,Old Roman Road Ancaster,2024-03-12T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,47.4
917625,Old Roman Road Ancaster,2024-03-12T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-12T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-12T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
917625,Old Roman Road Ancaster,2024-03-12T16:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-12T16:10:00.000+00:00,feeder,,L2 Active Power,kW,0.06
917625,Old Roman Road Ancaster,2024-03-12T16:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-12T16:10:00.000+00:00,feeder,,N Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-12T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
917625,Old Roman Road Ancaster,2024-03-12T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-12T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-12T16:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-12T16:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
917625,Old Roman Road Ancaster,2024-03-12T16:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-12T16:10:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T16:10:00.000+00:00,transformer,,Temperature,C,19.1
917625,Old Roman Road Ancaster,2024-03-12T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
917625,Old Roman Road Ancaster,2024-03-12T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.94
917625,Old Roman Road Ancaster,2024-03-12T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
917625,Old Roman Road Ancaster,2024-03-12T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.12
917625,Old Roman Road Ancaster,2024-03-12T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
917625,Old Roman Road Ancaster,2024-03-12T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.68
917625,Old Roman Road Ancaster,2024-03-12T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.03
917625,Old Roman Road Ancaster,2024-03-12T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.26
917625,Old Roman Road Ancaster,2024-03-12T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
917625,Old Roman Road Ancaster,2024-03-12T16:10:00.000+00:00,busbar,,L3 Active Power,kW,8.0
917625,Old Roman Road Ancaster,2024-03-12T16:10:00.000+00:00,busbar,,L2 Active Power,kW,6.12
917625,Old Roman Road Ancaster,2024-03-12T16:10:00.000+00:00,busbar,,L1 Active Power,kW,11.06
917625,Old Roman Road Ancaster,2024-03-12T16:10:00.000+00:00,busbar,,N Current (RMS),A,27.1
917625,Old Roman Road Ancaster,2024-03-12T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
917625,Old Roman Road Ancaster,2024-03-12T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.7
917625,Old Roman Road Ancaster,2024-03-12T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
917625,Old Roman Road Ancaster,2024-03-12T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-12T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
917625,Old Roman Road Ancaster,2024-03-12T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
917625,Old Roman Road Ancaster,2024-03-12T16:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-12T16:00:00.000+00:00,feeder,,L2 Active Power,kW,0.04
917625,Old Roman Road Ancaster,2024-03-12T16:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-12T16:00:00.000+00:00,feeder,,N Current (RMS),A,5.6
917625,Old Roman Road Ancaster,2024-03-12T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
917625,Old Roman Road Ancaster,2024-03-12T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.4
917625,Old Roman Road Ancaster,2024-03-12T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.4
917625,Old Roman Road Ancaster,2024-03-12T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.88
917625,Old Roman Road Ancaster,2024-03-12T16:00:00.000+00:00,feeder,,L3 Active Power,kW,11.52
917625,Old Roman Road Ancaster,2024-03-12T16:00:00.000+00:00,feeder,,L2 Active Power,kW,7.19
917625,Old Roman Road Ancaster,2024-03-12T16:00:00.000+00:00,feeder,,L1 Active Power,kW,15.87
917625,Old Roman Road Ancaster,2024-03-12T16:00:00.000+00:00,feeder,,N Current (RMS),A,41.1
917625,Old Roman Road Ancaster,2024-03-12T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,50.4
917625,Old Roman Road Ancaster,2024-03-12T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,31.5
917625,Old Roman Road Ancaster,2024-03-12T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,68.4
917625,Old Roman Road Ancaster,2024-03-12T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
917625,Old Roman Road Ancaster,2024-03-12T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-12T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
917625,Old Roman Road Ancaster,2024-03-12T16:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-12T16:00:00.000+00:00,feeder,,L2 Active Power,kW,0.1
917625,Old Roman Road Ancaster,2024-03-12T16:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-12T16:00:00.000+00:00,feeder,,N Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-12T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
917625,Old Roman Road Ancaster,2024-03-12T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
917625,Old Roman Road Ancaster,2024-03-12T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-12T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-12T16:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-12T16:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
917625,Old Roman Road Ancaster,2024-03-12T16:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-12T16:00:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-12T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T16:00:00.000+00:00,transformer,,Temperature,C,19.1
917625,Old Roman Road Ancaster,2024-03-12T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
917625,Old Roman Road Ancaster,2024-03-12T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.42
917625,Old Roman Road Ancaster,2024-03-12T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
917625,Old Roman Road Ancaster,2024-03-12T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.44
917625,Old Roman Road Ancaster,2024-03-12T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
917625,Old Roman Road Ancaster,2024-03-12T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.8
917625,Old Roman Road Ancaster,2024-03-12T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.42
917625,Old Roman Road Ancaster,2024-03-12T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.43
917625,Old Roman Road Ancaster,2024-03-12T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.81
917625,Old Roman Road Ancaster,2024-03-12T16:00:00.000+00:00,busbar,,L3 Active Power,kW,11.57
917625,Old Roman Road Ancaster,2024-03-12T16:00:00.000+00:00,busbar,,L2 Active Power,kW,7.26
917625,Old Roman Road Ancaster,2024-03-12T16:00:00.000+00:00,busbar,,L1 Active Power,kW,15.91
917625,Old Roman Road Ancaster,2024-03-12T16:00:00.000+00:00,busbar,,N Current (RMS),A,42.1
917625,Old Roman Road Ancaster,2024-03-12T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
917625,Old Roman Road Ancaster,2024-03-12T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
917625,Old Roman Road Ancaster,2024-03-12T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
917625,Old Roman Road Ancaster,2024-03-12T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-12T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
917625,Old Roman Road Ancaster,2024-03-12T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
917625,Old Roman Road Ancaster,2024-03-12T15:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
917625,Old Roman Road Ancaster,2024-03-12T15:50:00.000+00:00,feeder,,L2 Active Power,kW,0.04
917625,Old Roman Road Ancaster,2024-03-12T15:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-12T15:50:00.000+00:00,feeder,,N Current (RMS),A,4.1
917625,Old Roman Road Ancaster,2024-03-12T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
917625,Old Roman Road Ancaster,2024-03-12T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.22
917625,Old Roman Road Ancaster,2024-03-12T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.36
917625,Old Roman Road Ancaster,2024-03-12T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.41
917625,Old Roman Road Ancaster,2024-03-12T15:50:00.000+00:00,feeder,,L3 Active Power,kW,12.0
917625,Old Roman Road Ancaster,2024-03-12T15:50:00.000+00:00,feeder,,L2 Active Power,kW,7.25
917625,Old Roman Road Ancaster,2024-03-12T15:50:00.000+00:00,feeder,,L1 Active Power,kW,13.56
917625,Old Roman Road Ancaster,2024-03-12T15:50:00.000+00:00,feeder,,N Current (RMS),A,34.2
917625,Old Roman Road Ancaster,2024-03-12T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,52.6
917625,Old Roman Road Ancaster,2024-03-12T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,31.7
917625,Old Roman Road Ancaster,2024-03-12T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,57.9
917625,Old Roman Road Ancaster,2024-03-12T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-12T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
917625,Old Roman Road Ancaster,2024-03-12T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
917625,Old Roman Road Ancaster,2024-03-12T15:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-12T15:50:00.000+00:00,feeder,,L2 Active Power,kW,0.09
917625,Old Roman Road Ancaster,2024-03-12T15:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-12T15:50:00.000+00:00,feeder,,N Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-12T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
917625,Old Roman Road Ancaster,2024-03-12T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
917625,Old Roman Road Ancaster,2024-03-12T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
917625,Old Roman Road Ancaster,2024-03-12T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
917625,Old Roman Road Ancaster,2024-03-12T15:50:00.000+00:00,feeder,,L3 Active Power,kW,0.04
917625,Old Roman Road Ancaster,2024-03-12T15:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
917625,Old Roman Road Ancaster,2024-03-12T15:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-12T15:50:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-12T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T15:50:00.000+00:00,transformer,,Temperature,C,19.0
917625,Old Roman Road Ancaster,2024-03-12T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
917625,Old Roman Road Ancaster,2024-03-12T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.07
917625,Old Roman Road Ancaster,2024-03-12T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
