Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
917625,Old Roman Road Ancaster,2024-03-12T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.56
917625,Old Roman Road Ancaster,2024-03-12T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
917625,Old Roman Road Ancaster,2024-03-12T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.99
917625,Old Roman Road Ancaster,2024-03-12T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.23
917625,Old Roman Road Ancaster,2024-03-12T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.35
917625,Old Roman Road Ancaster,2024-03-12T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
917625,Old Roman Road Ancaster,2024-03-12T15:50:00.000+00:00,busbar,,L3 Active Power,kW,12.06
917625,Old Roman Road Ancaster,2024-03-12T15:50:00.000+00:00,busbar,,L2 Active Power,kW,7.32
917625,Old Roman Road Ancaster,2024-03-12T15:50:00.000+00:00,busbar,,L1 Active Power,kW,13.57
917625,Old Roman Road Ancaster,2024-03-12T15:50:00.000+00:00,busbar,,N Current (RMS),A,35.6
917625,Old Roman Road Ancaster,2024-03-12T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
917625,Old Roman Road Ancaster,2024-03-12T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.9
917625,Old Roman Road Ancaster,2024-03-12T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
917625,Old Roman Road Ancaster,2024-03-12T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-12T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
917625,Old Roman Road Ancaster,2024-03-12T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
917625,Old Roman Road Ancaster,2024-03-12T15:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-12T15:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-12T15:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-12T15:40:00.000+00:00,feeder,,N Current (RMS),A,3.4
917625,Old Roman Road Ancaster,2024-03-12T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-12T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.53
917625,Old Roman Road Ancaster,2024-03-12T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.66
917625,Old Roman Road Ancaster,2024-03-12T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.61
917625,Old Roman Road Ancaster,2024-03-12T15:40:00.000+00:00,feeder,,L3 Active Power,kW,9.25
917625,Old Roman Road Ancaster,2024-03-12T15:40:00.000+00:00,feeder,,L2 Active Power,kW,7.41
917625,Old Roman Road Ancaster,2024-03-12T15:40:00.000+00:00,feeder,,L1 Active Power,kW,12.7
917625,Old Roman Road Ancaster,2024-03-12T15:40:00.000+00:00,feeder,,N Current (RMS),A,29.6
917625,Old Roman Road Ancaster,2024-03-12T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,40.2
917625,Old Roman Road Ancaster,2024-03-12T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,32.5
917625,Old Roman Road Ancaster,2024-03-12T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,55.0
917625,Old Roman Road Ancaster,2024-03-12T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-12T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-12T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
917625,Old Roman Road Ancaster,2024-03-12T15:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-12T15:40:00.000+00:00,feeder,,L2 Active Power,kW,0.07
917625,Old Roman Road Ancaster,2024-03-12T15:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-12T15:40:00.000+00:00,feeder,,N Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-12T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
917625,Old Roman Road Ancaster,2024-03-12T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-12T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-12T15:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-12T15:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
917625,Old Roman Road Ancaster,2024-03-12T15:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-12T15:40:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T15:40:00.000+00:00,transformer,,Temperature,C,19.0
917625,Old Roman Road Ancaster,2024-03-12T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
917625,Old Roman Road Ancaster,2024-03-12T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.26
917625,Old Roman Road Ancaster,2024-03-12T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
917625,Old Roman Road Ancaster,2024-03-12T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.08
917625,Old Roman Road Ancaster,2024-03-12T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
917625,Old Roman Road Ancaster,2024-03-12T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.95
917625,Old Roman Road Ancaster,2024-03-12T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.54
917625,Old Roman Road Ancaster,2024-03-12T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.67
917625,Old Roman Road Ancaster,2024-03-12T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.57
917625,Old Roman Road Ancaster,2024-03-12T15:40:00.000+00:00,busbar,,L3 Active Power,kW,9.29
917625,Old Roman Road Ancaster,2024-03-12T15:40:00.000+00:00,busbar,,L2 Active Power,kW,7.44
917625,Old Roman Road Ancaster,2024-03-12T15:40:00.000+00:00,busbar,,L1 Active Power,kW,12.72
917625,Old Roman Road Ancaster,2024-03-12T15:40:00.000+00:00,busbar,,N Current (RMS),A,30.6
917625,Old Roman Road Ancaster,2024-03-12T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
917625,Old Roman Road Ancaster,2024-03-12T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
917625,Old Roman Road Ancaster,2024-03-12T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
917625,Old Roman Road Ancaster,2024-03-12T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-12T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-12T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
917625,Old Roman Road Ancaster,2024-03-12T15:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-12T15:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-12T15:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-12T15:30:00.000+00:00,feeder,,N Current (RMS),A,2.0
917625,Old Roman Road Ancaster,2024-03-12T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-12T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.14
917625,Old Roman Road Ancaster,2024-03-12T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.02
917625,Old Roman Road Ancaster,2024-03-12T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.24
917625,Old Roman Road Ancaster,2024-03-12T15:30:00.000+00:00,feeder,,L3 Active Power,kW,8.0
917625,Old Roman Road Ancaster,2024-03-12T15:30:00.000+00:00,feeder,,L2 Active Power,kW,5.65
917625,Old Roman Road Ancaster,2024-03-12T15:30:00.000+00:00,feeder,,L1 Active Power,kW,9.44
917625,Old Roman Road Ancaster,2024-03-12T15:30:00.000+00:00,feeder,,N Current (RMS),A,24.7
917625,Old Roman Road Ancaster,2024-03-12T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,35.0
917625,Old Roman Road Ancaster,2024-03-12T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,25.0
917625,Old Roman Road Ancaster,2024-03-12T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,40.6
917625,Old Roman Road Ancaster,2024-03-12T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-12T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-12T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
917625,Old Roman Road Ancaster,2024-03-12T15:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-12T15:30:00.000+00:00,feeder,,L2 Active Power,kW,0.06
917625,Old Roman Road Ancaster,2024-03-12T15:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-12T15:30:00.000+00:00,feeder,,N Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-12T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
917625,Old Roman Road Ancaster,2024-03-12T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
917625,Old Roman Road Ancaster,2024-03-12T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-12T15:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-12T15:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
917625,Old Roman Road Ancaster,2024-03-12T15:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-12T15:30:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T15:30:00.000+00:00,transformer,,Temperature,C,19.0
917625,Old Roman Road Ancaster,2024-03-12T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
917625,Old Roman Road Ancaster,2024-03-12T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.35
917625,Old Roman Road Ancaster,2024-03-12T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
917625,Old Roman Road Ancaster,2024-03-12T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.04
917625,Old Roman Road Ancaster,2024-03-12T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
917625,Old Roman Road Ancaster,2024-03-12T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.87
917625,Old Roman Road Ancaster,2024-03-12T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.15
917625,Old Roman Road Ancaster,2024-03-12T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.02
917625,Old Roman Road Ancaster,2024-03-12T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
917625,Old Roman Road Ancaster,2024-03-12T15:30:00.000+00:00,busbar,,L3 Active Power,kW,8.03
917625,Old Roman Road Ancaster,2024-03-12T15:30:00.000+00:00,busbar,,L2 Active Power,kW,5.68
917625,Old Roman Road Ancaster,2024-03-12T15:30:00.000+00:00,busbar,,L1 Active Power,kW,9.45
917625,Old Roman Road Ancaster,2024-03-12T15:30:00.000+00:00,busbar,,N Current (RMS),A,24.9
917625,Old Roman Road Ancaster,2024-03-12T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.1
917625,Old Roman Road Ancaster,2024-03-12T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.0
917625,Old Roman Road Ancaster,2024-03-12T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.7
917625,Old Roman Road Ancaster,2024-03-12T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-12T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-12T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
917625,Old Roman Road Ancaster,2024-03-12T15:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-12T15:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-12T15:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-12T15:20:00.000+00:00,feeder,,N Current (RMS),A,1.9
917625,Old Roman Road Ancaster,2024-03-12T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.97
917625,Old Roman Road Ancaster,2024-03-12T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.11
917625,Old Roman Road Ancaster,2024-03-12T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.45
917625,Old Roman Road Ancaster,2024-03-12T15:20:00.000+00:00,feeder,,L3 Active Power,kW,7.41
917625,Old Roman Road Ancaster,2024-03-12T15:20:00.000+00:00,feeder,,L2 Active Power,kW,5.47
917625,Old Roman Road Ancaster,2024-03-12T15:20:00.000+00:00,feeder,,L1 Active Power,kW,8.0
917625,Old Roman Road Ancaster,2024-03-12T15:20:00.000+00:00,feeder,,N Current (RMS),A,19.8
917625,Old Roman Road Ancaster,2024-03-12T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,32.6
917625,Old Roman Road Ancaster,2024-03-12T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,24.0
917625,Old Roman Road Ancaster,2024-03-12T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,34.8
917625,Old Roman Road Ancaster,2024-03-12T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-12T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
917625,Old Roman Road Ancaster,2024-03-12T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
917625,Old Roman Road Ancaster,2024-03-12T15:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-12T15:20:00.000+00:00,feeder,,L2 Active Power,kW,0.04
917625,Old Roman Road Ancaster,2024-03-12T15:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-12T15:20:00.000+00:00,feeder,,N Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
917625,Old Roman Road Ancaster,2024-03-12T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
917625,Old Roman Road Ancaster,2024-03-12T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-12T15:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-12T15:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
917625,Old Roman Road Ancaster,2024-03-12T15:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-12T15:20:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T15:20:00.000+00:00,transformer,,Temperature,C,18.9
917625,Old Roman Road Ancaster,2024-03-12T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
917625,Old Roman Road Ancaster,2024-03-12T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.04
917625,Old Roman Road Ancaster,2024-03-12T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
917625,Old Roman Road Ancaster,2024-03-12T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.72
917625,Old Roman Road Ancaster,2024-03-12T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
917625,Old Roman Road Ancaster,2024-03-12T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.79
917625,Old Roman Road Ancaster,2024-03-12T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.98
917625,Old Roman Road Ancaster,2024-03-12T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.09
917625,Old Roman Road Ancaster,2024-03-12T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.41
917625,Old Roman Road Ancaster,2024-03-12T15:20:00.000+00:00,busbar,,L3 Active Power,kW,7.44
917625,Old Roman Road Ancaster,2024-03-12T15:20:00.000+00:00,busbar,,L2 Active Power,kW,5.49
917625,Old Roman Road Ancaster,2024-03-12T15:20:00.000+00:00,busbar,,L1 Active Power,kW,8.0
917625,Old Roman Road Ancaster,2024-03-12T15:20:00.000+00:00,busbar,,N Current (RMS),A,19.5
917625,Old Roman Road Ancaster,2024-03-12T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.7
917625,Old Roman Road Ancaster,2024-03-12T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.1
917625,Old Roman Road Ancaster,2024-03-12T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
917625,Old Roman Road Ancaster,2024-03-12T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-12T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-12T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
917625,Old Roman Road Ancaster,2024-03-12T15:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-12T15:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-12T15:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-12T15:10:00.000+00:00,feeder,,N Current (RMS),A,1.8
917625,Old Roman Road Ancaster,2024-03-12T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.01
917625,Old Roman Road Ancaster,2024-03-12T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.01
917625,Old Roman Road Ancaster,2024-03-12T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.33
917625,Old Roman Road Ancaster,2024-03-12T15:10:00.000+00:00,feeder,,L3 Active Power,kW,7.4
917625,Old Roman Road Ancaster,2024-03-12T15:10:00.000+00:00,feeder,,L2 Active Power,kW,5.12
917625,Old Roman Road Ancaster,2024-03-12T15:10:00.000+00:00,feeder,,L1 Active Power,kW,7.24
917625,Old Roman Road Ancaster,2024-03-12T15:10:00.000+00:00,feeder,,N Current (RMS),A,19.6
917625,Old Roman Road Ancaster,2024-03-12T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,32.1
917625,Old Roman Road Ancaster,2024-03-12T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,22.5
917625,Old Roman Road Ancaster,2024-03-12T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,31.7
917625,Old Roman Road Ancaster,2024-03-12T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-12T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
917625,Old Roman Road Ancaster,2024-03-12T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
917625,Old Roman Road Ancaster,2024-03-12T15:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-12T15:10:00.000+00:00,feeder,,L2 Active Power,kW,0.04
917625,Old Roman Road Ancaster,2024-03-12T15:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-12T15:10:00.000+00:00,feeder,,N Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
917625,Old Roman Road Ancaster,2024-03-12T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
917625,Old Roman Road Ancaster,2024-03-12T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-12T15:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-12T15:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
917625,Old Roman Road Ancaster,2024-03-12T15:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-12T15:10:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T15:10:00.000+00:00,transformer,,Temperature,C,18.9
917625,Old Roman Road Ancaster,2024-03-12T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
917625,Old Roman Road Ancaster,2024-03-12T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.29
917625,Old Roman Road Ancaster,2024-03-12T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
917625,Old Roman Road Ancaster,2024-03-12T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.98
917625,Old Roman Road Ancaster,2024-03-12T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
917625,Old Roman Road Ancaster,2024-03-12T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.12
917625,Old Roman Road Ancaster,2024-03-12T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.01
917625,Old Roman Road Ancaster,2024-03-12T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.98
917625,Old Roman Road Ancaster,2024-03-12T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
917625,Old Roman Road Ancaster,2024-03-12T15:10:00.000+00:00,busbar,,L3 Active Power,kW,7.43
917625,Old Roman Road Ancaster,2024-03-12T15:10:00.000+00:00,busbar,,L2 Active Power,kW,5.15
917625,Old Roman Road Ancaster,2024-03-12T15:10:00.000+00:00,busbar,,L1 Active Power,kW,7.23
917625,Old Roman Road Ancaster,2024-03-12T15:10:00.000+00:00,busbar,,N Current (RMS),A,19.7
917625,Old Roman Road Ancaster,2024-03-12T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.3
917625,Old Roman Road Ancaster,2024-03-12T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.6
917625,Old Roman Road Ancaster,2024-03-12T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.7
917625,Old Roman Road Ancaster,2024-03-12T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-12T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-12T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
917625,Old Roman Road Ancaster,2024-03-12T15:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-12T15:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-12T15:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-12T15:00:00.000+00:00,feeder,,N Current (RMS),A,3.1
917625,Old Roman Road Ancaster,2024-03-12T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.16
917625,Old Roman Road Ancaster,2024-03-12T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.0
917625,Old Roman Road Ancaster,2024-03-12T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.47
917625,Old Roman Road Ancaster,2024-03-12T15:00:00.000+00:00,feeder,,L3 Active Power,kW,7.48
917625,Old Roman Road Ancaster,2024-03-12T15:00:00.000+00:00,feeder,,L2 Active Power,kW,4.78
917625,Old Roman Road Ancaster,2024-03-12T15:00:00.000+00:00,feeder,,L1 Active Power,kW,7.45
917625,Old Roman Road Ancaster,2024-03-12T15:00:00.000+00:00,feeder,,N Current (RMS),A,22.1
917625,Old Roman Road Ancaster,2024-03-12T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,32.7
917625,Old Roman Road Ancaster,2024-03-12T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,21.4
917625,Old Roman Road Ancaster,2024-03-12T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,32.4
917625,Old Roman Road Ancaster,2024-03-12T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-12T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
917625,Old Roman Road Ancaster,2024-03-12T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
917625,Old Roman Road Ancaster,2024-03-12T15:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-12T15:00:00.000+00:00,feeder,,L2 Active Power,kW,0.05
917625,Old Roman Road Ancaster,2024-03-12T15:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-12T15:00:00.000+00:00,feeder,,N Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-12T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
917625,Old Roman Road Ancaster,2024-03-12T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
917625,Old Roman Road Ancaster,2024-03-12T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-12T15:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-12T15:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
917625,Old Roman Road Ancaster,2024-03-12T15:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-12T15:00:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T15:00:00.000+00:00,transformer,,Temperature,C,18.8
917625,Old Roman Road Ancaster,2024-03-12T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
917625,Old Roman Road Ancaster,2024-03-12T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.12
917625,Old Roman Road Ancaster,2024-03-12T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
917625,Old Roman Road Ancaster,2024-03-12T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.86
917625,Old Roman Road Ancaster,2024-03-12T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
917625,Old Roman Road Ancaster,2024-03-12T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.68
917625,Old Roman Road Ancaster,2024-03-12T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.17
917625,Old Roman Road Ancaster,2024-03-12T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.98
917625,Old Roman Road Ancaster,2024-03-12T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
917625,Old Roman Road Ancaster,2024-03-12T15:00:00.000+00:00,busbar,,L3 Active Power,kW,7.51
917625,Old Roman Road Ancaster,2024-03-12T15:00:00.000+00:00,busbar,,L2 Active Power,kW,4.81
917625,Old Roman Road Ancaster,2024-03-12T15:00:00.000+00:00,busbar,,L1 Active Power,kW,7.45
917625,Old Roman Road Ancaster,2024-03-12T15:00:00.000+00:00,busbar,,N Current (RMS),A,21.7
917625,Old Roman Road Ancaster,2024-03-12T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
917625,Old Roman Road Ancaster,2024-03-12T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.4
917625,Old Roman Road Ancaster,2024-03-12T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.4
917625,Old Roman Road Ancaster,2024-03-12T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-12T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
917625,Old Roman Road Ancaster,2024-03-12T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
917625,Old Roman Road Ancaster,2024-03-12T14:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
917625,Old Roman Road Ancaster,2024-03-12T14:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-12T14:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
917625,Old Roman Road Ancaster,2024-03-12T14:50:00.000+00:00,feeder,,N Current (RMS),A,1.5
917625,Old Roman Road Ancaster,2024-03-12T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-12T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.98
917625,Old Roman Road Ancaster,2024-03-12T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.99
917625,Old Roman Road Ancaster,2024-03-12T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
917625,Old Roman Road Ancaster,2024-03-12T14:50:00.000+00:00,feeder,,L3 Active Power,kW,7.82
917625,Old Roman Road Ancaster,2024-03-12T14:50:00.000+00:00,feeder,,L2 Active Power,kW,5.11
917625,Old Roman Road Ancaster,2024-03-12T14:50:00.000+00:00,feeder,,L1 Active Power,kW,6.04
917625,Old Roman Road Ancaster,2024-03-12T14:50:00.000+00:00,feeder,,N Current (RMS),A,21.1
917625,Old Roman Road Ancaster,2024-03-12T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,34.1
917625,Old Roman Road Ancaster,2024-03-12T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,23.5
917625,Old Roman Road Ancaster,2024-03-12T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,26.8
917625,Old Roman Road Ancaster,2024-03-12T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-12T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
917625,Old Roman Road Ancaster,2024-03-12T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
917625,Old Roman Road Ancaster,2024-03-12T14:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-12T14:50:00.000+00:00,feeder,,L2 Active Power,kW,0.04
917625,Old Roman Road Ancaster,2024-03-12T14:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-12T14:50:00.000+00:00,feeder,,N Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-12T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-12T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
917625,Old Roman Road Ancaster,2024-03-12T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-12T14:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-12T14:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
917625,Old Roman Road Ancaster,2024-03-12T14:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-12T14:50:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T14:50:00.000+00:00,transformer,,Temperature,C,18.7
917625,Old Roman Road Ancaster,2024-03-12T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
917625,Old Roman Road Ancaster,2024-03-12T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.39
917625,Old Roman Road Ancaster,2024-03-12T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
917625,Old Roman Road Ancaster,2024-03-12T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
917625,Old Roman Road Ancaster,2024-03-12T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
917625,Old Roman Road Ancaster,2024-03-12T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.4
917625,Old Roman Road Ancaster,2024-03-12T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.98
917625,Old Roman Road Ancaster,2024-03-12T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.94
917625,Old Roman Road Ancaster,2024-03-12T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
917625,Old Roman Road Ancaster,2024-03-12T14:50:00.000+00:00,busbar,,L3 Active Power,kW,7.86
917625,Old Roman Road Ancaster,2024-03-12T14:50:00.000+00:00,busbar,,L2 Active Power,kW,5.13
917625,Old Roman Road Ancaster,2024-03-12T14:50:00.000+00:00,busbar,,L1 Active Power,kW,6.02
917625,Old Roman Road Ancaster,2024-03-12T14:50:00.000+00:00,busbar,,N Current (RMS),A,21.9
917625,Old Roman Road Ancaster,2024-03-12T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.3
917625,Old Roman Road Ancaster,2024-03-12T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.6
917625,Old Roman Road Ancaster,2024-03-12T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.7
917625,Old Roman Road Ancaster,2024-03-12T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-12T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-12T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
917625,Old Roman Road Ancaster,2024-03-12T14:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-12T14:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-12T14:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-12T14:40:00.000+00:00,feeder,,N Current (RMS),A,2.1
917625,Old Roman Road Ancaster,2024-03-12T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.13
917625,Old Roman Road Ancaster,2024-03-12T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.12
917625,Old Roman Road Ancaster,2024-03-12T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.34
917625,Old Roman Road Ancaster,2024-03-12T14:40:00.000+00:00,feeder,,L3 Active Power,kW,7.82
917625,Old Roman Road Ancaster,2024-03-12T14:40:00.000+00:00,feeder,,L2 Active Power,kW,4.99
917625,Old Roman Road Ancaster,2024-03-12T14:40:00.000+00:00,feeder,,L1 Active Power,kW,7.55
917625,Old Roman Road Ancaster,2024-03-12T14:40:00.000+00:00,feeder,,N Current (RMS),A,22.2
917625,Old Roman Road Ancaster,2024-03-12T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,34.3
917625,Old Roman Road Ancaster,2024-03-12T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,22.4
917625,Old Roman Road Ancaster,2024-03-12T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,33.2
917625,Old Roman Road Ancaster,2024-03-12T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-12T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
917625,Old Roman Road Ancaster,2024-03-12T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
917625,Old Roman Road Ancaster,2024-03-12T14:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-12T14:40:00.000+00:00,feeder,,L2 Active Power,kW,0.05
917625,Old Roman Road Ancaster,2024-03-12T14:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-12T14:40:00.000+00:00,feeder,,N Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-12T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
917625,Old Roman Road Ancaster,2024-03-12T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
917625,Old Roman Road Ancaster,2024-03-12T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-12T14:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-12T14:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
917625,Old Roman Road Ancaster,2024-03-12T14:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-12T14:40:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T14:40:00.000+00:00,transformer,,Temperature,C,18.6
917625,Old Roman Road Ancaster,2024-03-12T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
917625,Old Roman Road Ancaster,2024-03-12T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.25
917625,Old Roman Road Ancaster,2024-03-12T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
917625,Old Roman Road Ancaster,2024-03-12T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.49
917625,Old Roman Road Ancaster,2024-03-12T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
917625,Old Roman Road Ancaster,2024-03-12T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.57
917625,Old Roman Road Ancaster,2024-03-12T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.13
917625,Old Roman Road Ancaster,2024-03-12T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.1
917625,Old Roman Road Ancaster,2024-03-12T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
917625,Old Roman Road Ancaster,2024-03-12T14:40:00.000+00:00,busbar,,L3 Active Power,kW,7.86
917625,Old Roman Road Ancaster,2024-03-12T14:40:00.000+00:00,busbar,,L2 Active Power,kW,5.02
917625,Old Roman Road Ancaster,2024-03-12T14:40:00.000+00:00,busbar,,L1 Active Power,kW,7.55
917625,Old Roman Road Ancaster,2024-03-12T14:40:00.000+00:00,busbar,,N Current (RMS),A,22.4
917625,Old Roman Road Ancaster,2024-03-12T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
917625,Old Roman Road Ancaster,2024-03-12T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.5
917625,Old Roman Road Ancaster,2024-03-12T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
917625,Old Roman Road Ancaster,2024-03-12T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
917625,Old Roman Road Ancaster,2024-03-12T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-12T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
917625,Old Roman Road Ancaster,2024-03-12T14:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-12T14:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-12T14:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
917625,Old Roman Road Ancaster,2024-03-12T14:30:00.000+00:00,feeder,,N Current (RMS),A,1.8
917625,Old Roman Road Ancaster,2024-03-12T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.05
917625,Old Roman Road Ancaster,2024-03-12T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.26
917625,Old Roman Road Ancaster,2024-03-12T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.22
917625,Old Roman Road Ancaster,2024-03-12T14:30:00.000+00:00,feeder,,L3 Active Power,kW,7.19
917625,Old Roman Road Ancaster,2024-03-12T14:30:00.000+00:00,feeder,,L2 Active Power,kW,5.76
917625,Old Roman Road Ancaster,2024-03-12T14:30:00.000+00:00,feeder,,L1 Active Power,kW,6.31
917625,Old Roman Road Ancaster,2024-03-12T14:30:00.000+00:00,feeder,,N Current (RMS),A,18.9
917625,Old Roman Road Ancaster,2024-03-12T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,31.5
917625,Old Roman Road Ancaster,2024-03-12T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,25.6
917625,Old Roman Road Ancaster,2024-03-12T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,27.9
917625,Old Roman Road Ancaster,2024-03-12T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-12T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
917625,Old Roman Road Ancaster,2024-03-12T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
917625,Old Roman Road Ancaster,2024-03-12T14:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-12T14:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-12T14:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-12T14:30:00.000+00:00,feeder,,N Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-12T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
917625,Old Roman Road Ancaster,2024-03-12T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-12T14:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-12T14:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
917625,Old Roman Road Ancaster,2024-03-12T14:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-12T14:30:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T14:30:00.000+00:00,transformer,,Temperature,C,18.5
917625,Old Roman Road Ancaster,2024-03-12T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
917625,Old Roman Road Ancaster,2024-03-12T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.91
917625,Old Roman Road Ancaster,2024-03-12T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
917625,Old Roman Road Ancaster,2024-03-12T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.79
917625,Old Roman Road Ancaster,2024-03-12T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
917625,Old Roman Road Ancaster,2024-03-12T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.23
917625,Old Roman Road Ancaster,2024-03-12T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.05
917625,Old Roman Road Ancaster,2024-03-12T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.22
917625,Old Roman Road Ancaster,2024-03-12T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
917625,Old Roman Road Ancaster,2024-03-12T14:30:00.000+00:00,busbar,,L3 Active Power,kW,7.22
917625,Old Roman Road Ancaster,2024-03-12T14:30:00.000+00:00,busbar,,L2 Active Power,kW,5.76
917625,Old Roman Road Ancaster,2024-03-12T14:30:00.000+00:00,busbar,,L1 Active Power,kW,6.3
917625,Old Roman Road Ancaster,2024-03-12T14:30:00.000+00:00,busbar,,N Current (RMS),A,19.0
917625,Old Roman Road Ancaster,2024-03-12T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.7
917625,Old Roman Road Ancaster,2024-03-12T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.5
917625,Old Roman Road Ancaster,2024-03-12T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.9
917625,Old Roman Road Ancaster,2024-03-12T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-12T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-12T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
917625,Old Roman Road Ancaster,2024-03-12T14:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-12T14:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-12T14:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-12T14:20:00.000+00:00,feeder,,N Current (RMS),A,3.2
917625,Old Roman Road Ancaster,2024-03-12T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.18
917625,Old Roman Road Ancaster,2024-03-12T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.34
917625,Old Roman Road Ancaster,2024-03-12T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.46
917625,Old Roman Road Ancaster,2024-03-12T14:20:00.000+00:00,feeder,,L3 Active Power,kW,7.53
917625,Old Roman Road Ancaster,2024-03-12T14:20:00.000+00:00,feeder,,L2 Active Power,kW,5.57
917625,Old Roman Road Ancaster,2024-03-12T14:20:00.000+00:00,feeder,,L1 Active Power,kW,8.85
917625,Old Roman Road Ancaster,2024-03-12T14:20:00.000+00:00,feeder,,N Current (RMS),A,22.9
917625,Old Roman Road Ancaster,2024-03-12T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,33.0
917625,Old Roman Road Ancaster,2024-03-12T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,25.3
917625,Old Roman Road Ancaster,2024-03-12T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,38.5
917625,Old Roman Road Ancaster,2024-03-12T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-12T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-12T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
917625,Old Roman Road Ancaster,2024-03-12T14:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-12T14:20:00.000+00:00,feeder,,L2 Active Power,kW,0.05
917625,Old Roman Road Ancaster,2024-03-12T14:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-12T14:20:00.000+00:00,feeder,,N Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
917625,Old Roman Road Ancaster,2024-03-12T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
917625,Old Roman Road Ancaster,2024-03-12T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-12T14:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-12T14:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
917625,Old Roman Road Ancaster,2024-03-12T14:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-12T14:20:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T14:20:00.000+00:00,transformer,,Temperature,C,18.5
917625,Old Roman Road Ancaster,2024-03-12T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
