Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
917625,Old Roman Road Ancaster,2024-03-12T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.15
917625,Old Roman Road Ancaster,2024-03-12T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
917625,Old Roman Road Ancaster,2024-03-12T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.07
917625,Old Roman Road Ancaster,2024-03-12T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
917625,Old Roman Road Ancaster,2024-03-12T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
917625,Old Roman Road Ancaster,2024-03-12T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.18
917625,Old Roman Road Ancaster,2024-03-12T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.33
917625,Old Roman Road Ancaster,2024-03-12T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.42
917625,Old Roman Road Ancaster,2024-03-12T14:20:00.000+00:00,busbar,,L3 Active Power,kW,7.57
917625,Old Roman Road Ancaster,2024-03-12T14:20:00.000+00:00,busbar,,L2 Active Power,kW,5.59
917625,Old Roman Road Ancaster,2024-03-12T14:20:00.000+00:00,busbar,,L1 Active Power,kW,8.85
917625,Old Roman Road Ancaster,2024-03-12T14:20:00.000+00:00,busbar,,N Current (RMS),A,22.1
917625,Old Roman Road Ancaster,2024-03-12T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
917625,Old Roman Road Ancaster,2024-03-12T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.4
917625,Old Roman Road Ancaster,2024-03-12T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
917625,Old Roman Road Ancaster,2024-03-12T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-12T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-12T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
917625,Old Roman Road Ancaster,2024-03-12T14:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-12T14:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-12T14:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-12T14:10:00.000+00:00,feeder,,N Current (RMS),A,2.7
917625,Old Roman Road Ancaster,2024-03-12T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-12T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.11
917625,Old Roman Road Ancaster,2024-03-12T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.1
917625,Old Roman Road Ancaster,2024-03-12T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.41
917625,Old Roman Road Ancaster,2024-03-12T14:10:00.000+00:00,feeder,,L3 Active Power,kW,8.08
917625,Old Roman Road Ancaster,2024-03-12T14:10:00.000+00:00,feeder,,L2 Active Power,kW,4.87
917625,Old Roman Road Ancaster,2024-03-12T14:10:00.000+00:00,feeder,,L1 Active Power,kW,7.44
917625,Old Roman Road Ancaster,2024-03-12T14:10:00.000+00:00,feeder,,N Current (RMS),A,23.3
917625,Old Roman Road Ancaster,2024-03-12T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,35.4
917625,Old Roman Road Ancaster,2024-03-12T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,21.4
917625,Old Roman Road Ancaster,2024-03-12T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,32.2
917625,Old Roman Road Ancaster,2024-03-12T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-12T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
917625,Old Roman Road Ancaster,2024-03-12T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
917625,Old Roman Road Ancaster,2024-03-12T14:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-12T14:10:00.000+00:00,feeder,,L2 Active Power,kW,0.05
917625,Old Roman Road Ancaster,2024-03-12T14:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-12T14:10:00.000+00:00,feeder,,N Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-12T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
917625,Old Roman Road Ancaster,2024-03-12T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
917625,Old Roman Road Ancaster,2024-03-12T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-12T14:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-12T14:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
917625,Old Roman Road Ancaster,2024-03-12T14:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-12T14:10:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T14:10:00.000+00:00,transformer,,Temperature,C,18.4
917625,Old Roman Road Ancaster,2024-03-12T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
917625,Old Roman Road Ancaster,2024-03-12T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
917625,Old Roman Road Ancaster,2024-03-12T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
917625,Old Roman Road Ancaster,2024-03-12T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
917625,Old Roman Road Ancaster,2024-03-12T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
917625,Old Roman Road Ancaster,2024-03-12T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
917625,Old Roman Road Ancaster,2024-03-12T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.12
917625,Old Roman Road Ancaster,2024-03-12T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.07
917625,Old Roman Road Ancaster,2024-03-12T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.36
917625,Old Roman Road Ancaster,2024-03-12T14:10:00.000+00:00,busbar,,L3 Active Power,kW,8.13
917625,Old Roman Road Ancaster,2024-03-12T14:10:00.000+00:00,busbar,,L2 Active Power,kW,4.9
917625,Old Roman Road Ancaster,2024-03-12T14:10:00.000+00:00,busbar,,L1 Active Power,kW,7.44
917625,Old Roman Road Ancaster,2024-03-12T14:10:00.000+00:00,busbar,,N Current (RMS),A,23.4
917625,Old Roman Road Ancaster,2024-03-12T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
917625,Old Roman Road Ancaster,2024-03-12T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.5
917625,Old Roman Road Ancaster,2024-03-12T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.2
917625,Old Roman Road Ancaster,2024-03-12T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-12T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-12T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
917625,Old Roman Road Ancaster,2024-03-12T14:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
917625,Old Roman Road Ancaster,2024-03-12T14:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-12T14:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-12T14:00:00.000+00:00,feeder,,N Current (RMS),A,2.6
917625,Old Roman Road Ancaster,2024-03-12T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-12T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.37
917625,Old Roman Road Ancaster,2024-03-12T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.46
917625,Old Roman Road Ancaster,2024-03-12T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.9
917625,Old Roman Road Ancaster,2024-03-12T14:00:00.000+00:00,feeder,,L3 Active Power,kW,9.46
917625,Old Roman Road Ancaster,2024-03-12T14:00:00.000+00:00,feeder,,L2 Active Power,kW,5.83
917625,Old Roman Road Ancaster,2024-03-12T14:00:00.000+00:00,feeder,,L1 Active Power,kW,9.02
917625,Old Roman Road Ancaster,2024-03-12T14:00:00.000+00:00,feeder,,N Current (RMS),A,24.3
917625,Old Roman Road Ancaster,2024-03-12T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,41.2
917625,Old Roman Road Ancaster,2024-03-12T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,25.8
917625,Old Roman Road Ancaster,2024-03-12T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,38.8
917625,Old Roman Road Ancaster,2024-03-12T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-12T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
917625,Old Roman Road Ancaster,2024-03-12T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
917625,Old Roman Road Ancaster,2024-03-12T14:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-12T14:00:00.000+00:00,feeder,,L2 Active Power,kW,0.06
917625,Old Roman Road Ancaster,2024-03-12T14:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-12T14:00:00.000+00:00,feeder,,N Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-12T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
917625,Old Roman Road Ancaster,2024-03-12T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
917625,Old Roman Road Ancaster,2024-03-12T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-12T14:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-12T14:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
917625,Old Roman Road Ancaster,2024-03-12T14:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-12T14:00:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T14:00:00.000+00:00,transformer,,Temperature,C,18.3
917625,Old Roman Road Ancaster,2024-03-12T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
917625,Old Roman Road Ancaster,2024-03-12T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.82
917625,Old Roman Road Ancaster,2024-03-12T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
917625,Old Roman Road Ancaster,2024-03-12T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.15
917625,Old Roman Road Ancaster,2024-03-12T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
917625,Old Roman Road Ancaster,2024-03-12T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.18
917625,Old Roman Road Ancaster,2024-03-12T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.38
917625,Old Roman Road Ancaster,2024-03-12T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.43
917625,Old Roman Road Ancaster,2024-03-12T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.85
917625,Old Roman Road Ancaster,2024-03-12T14:00:00.000+00:00,busbar,,L3 Active Power,kW,9.5
917625,Old Roman Road Ancaster,2024-03-12T14:00:00.000+00:00,busbar,,L2 Active Power,kW,5.87
917625,Old Roman Road Ancaster,2024-03-12T14:00:00.000+00:00,busbar,,L1 Active Power,kW,9.01
917625,Old Roman Road Ancaster,2024-03-12T14:00:00.000+00:00,busbar,,N Current (RMS),A,24.6
917625,Old Roman Road Ancaster,2024-03-12T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
917625,Old Roman Road Ancaster,2024-03-12T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.9
917625,Old Roman Road Ancaster,2024-03-12T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
917625,Old Roman Road Ancaster,2024-03-12T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-12T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-12T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
917625,Old Roman Road Ancaster,2024-03-12T13:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-12T13:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-12T13:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-12T13:50:00.000+00:00,feeder,,N Current (RMS),A,3.7
917625,Old Roman Road Ancaster,2024-03-12T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-12T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.48
917625,Old Roman Road Ancaster,2024-03-12T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.54
917625,Old Roman Road Ancaster,2024-03-12T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.05
917625,Old Roman Road Ancaster,2024-03-12T13:50:00.000+00:00,feeder,,L3 Active Power,kW,9.37
917625,Old Roman Road Ancaster,2024-03-12T13:50:00.000+00:00,feeder,,L2 Active Power,kW,5.52
917625,Old Roman Road Ancaster,2024-03-12T13:50:00.000+00:00,feeder,,L1 Active Power,kW,9.32
917625,Old Roman Road Ancaster,2024-03-12T13:50:00.000+00:00,feeder,,N Current (RMS),A,25.7
917625,Old Roman Road Ancaster,2024-03-12T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,40.8
917625,Old Roman Road Ancaster,2024-03-12T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,24.9
917625,Old Roman Road Ancaster,2024-03-12T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,40.0
917625,Old Roman Road Ancaster,2024-03-12T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-12T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
917625,Old Roman Road Ancaster,2024-03-12T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
917625,Old Roman Road Ancaster,2024-03-12T13:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-12T13:50:00.000+00:00,feeder,,L2 Active Power,kW,0.07
917625,Old Roman Road Ancaster,2024-03-12T13:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-12T13:50:00.000+00:00,feeder,,N Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-12T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
917625,Old Roman Road Ancaster,2024-03-12T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
917625,Old Roman Road Ancaster,2024-03-12T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-12T13:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-12T13:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
917625,Old Roman Road Ancaster,2024-03-12T13:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-12T13:50:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T13:50:00.000+00:00,transformer,,Temperature,C,18.2
917625,Old Roman Road Ancaster,2024-03-12T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
917625,Old Roman Road Ancaster,2024-03-12T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.6
917625,Old Roman Road Ancaster,2024-03-12T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
917625,Old Roman Road Ancaster,2024-03-12T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.9
917625,Old Roman Road Ancaster,2024-03-12T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
917625,Old Roman Road Ancaster,2024-03-12T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.05
917625,Old Roman Road Ancaster,2024-03-12T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.49
917625,Old Roman Road Ancaster,2024-03-12T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.52
917625,Old Roman Road Ancaster,2024-03-12T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.98
917625,Old Roman Road Ancaster,2024-03-12T13:50:00.000+00:00,busbar,,L3 Active Power,kW,9.42
917625,Old Roman Road Ancaster,2024-03-12T13:50:00.000+00:00,busbar,,L2 Active Power,kW,5.57
917625,Old Roman Road Ancaster,2024-03-12T13:50:00.000+00:00,busbar,,L1 Active Power,kW,9.32
917625,Old Roman Road Ancaster,2024-03-12T13:50:00.000+00:00,busbar,,N Current (RMS),A,25.1
917625,Old Roman Road Ancaster,2024-03-12T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
917625,Old Roman Road Ancaster,2024-03-12T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.0
917625,Old Roman Road Ancaster,2024-03-12T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
917625,Old Roman Road Ancaster,2024-03-12T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-12T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-12T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
917625,Old Roman Road Ancaster,2024-03-12T13:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-12T13:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-12T13:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-12T13:40:00.000+00:00,feeder,,N Current (RMS),A,2.7
917625,Old Roman Road Ancaster,2024-03-12T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-12T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.26
917625,Old Roman Road Ancaster,2024-03-12T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.12
917625,Old Roman Road Ancaster,2024-03-12T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.51
917625,Old Roman Road Ancaster,2024-03-12T13:40:00.000+00:00,feeder,,L3 Active Power,kW,9.06
917625,Old Roman Road Ancaster,2024-03-12T13:40:00.000+00:00,feeder,,L2 Active Power,kW,5.63
917625,Old Roman Road Ancaster,2024-03-12T13:40:00.000+00:00,feeder,,L1 Active Power,kW,8.73
917625,Old Roman Road Ancaster,2024-03-12T13:40:00.000+00:00,feeder,,N Current (RMS),A,24.1
917625,Old Roman Road Ancaster,2024-03-12T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,39.5
917625,Old Roman Road Ancaster,2024-03-12T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,25.2
917625,Old Roman Road Ancaster,2024-03-12T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,38.6
917625,Old Roman Road Ancaster,2024-03-12T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-12T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
917625,Old Roman Road Ancaster,2024-03-12T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
917625,Old Roman Road Ancaster,2024-03-12T13:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-12T13:40:00.000+00:00,feeder,,L2 Active Power,kW,0.06
917625,Old Roman Road Ancaster,2024-03-12T13:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-12T13:40:00.000+00:00,feeder,,N Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-12T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
917625,Old Roman Road Ancaster,2024-03-12T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
917625,Old Roman Road Ancaster,2024-03-12T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-12T13:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-12T13:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
917625,Old Roman Road Ancaster,2024-03-12T13:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-12T13:40:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T13:40:00.000+00:00,transformer,,Temperature,C,18.2
917625,Old Roman Road Ancaster,2024-03-12T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
917625,Old Roman Road Ancaster,2024-03-12T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.62
917625,Old Roman Road Ancaster,2024-03-12T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
917625,Old Roman Road Ancaster,2024-03-12T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.78
917625,Old Roman Road Ancaster,2024-03-12T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
917625,Old Roman Road Ancaster,2024-03-12T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.63
917625,Old Roman Road Ancaster,2024-03-12T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.27
917625,Old Roman Road Ancaster,2024-03-12T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.1
917625,Old Roman Road Ancaster,2024-03-12T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.45
917625,Old Roman Road Ancaster,2024-03-12T13:40:00.000+00:00,busbar,,L3 Active Power,kW,9.11
917625,Old Roman Road Ancaster,2024-03-12T13:40:00.000+00:00,busbar,,L2 Active Power,kW,5.67
917625,Old Roman Road Ancaster,2024-03-12T13:40:00.000+00:00,busbar,,L1 Active Power,kW,8.73
917625,Old Roman Road Ancaster,2024-03-12T13:40:00.000+00:00,busbar,,N Current (RMS),A,24.2
917625,Old Roman Road Ancaster,2024-03-12T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
917625,Old Roman Road Ancaster,2024-03-12T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.3
917625,Old Roman Road Ancaster,2024-03-12T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.7
917625,Old Roman Road Ancaster,2024-03-12T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-12T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-12T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
917625,Old Roman Road Ancaster,2024-03-12T13:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
917625,Old Roman Road Ancaster,2024-03-12T13:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-12T13:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
917625,Old Roman Road Ancaster,2024-03-12T13:30:00.000+00:00,feeder,,N Current (RMS),A,1.8
917625,Old Roman Road Ancaster,2024-03-12T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.06
917625,Old Roman Road Ancaster,2024-03-12T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.75
917625,Old Roman Road Ancaster,2024-03-12T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
917625,Old Roman Road Ancaster,2024-03-12T13:30:00.000+00:00,feeder,,L3 Active Power,kW,8.1
917625,Old Roman Road Ancaster,2024-03-12T13:30:00.000+00:00,feeder,,L2 Active Power,kW,5.47
917625,Old Roman Road Ancaster,2024-03-12T13:30:00.000+00:00,feeder,,L1 Active Power,kW,6.7
917625,Old Roman Road Ancaster,2024-03-12T13:30:00.000+00:00,feeder,,N Current (RMS),A,20.5
917625,Old Roman Road Ancaster,2024-03-12T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,35.0
917625,Old Roman Road Ancaster,2024-03-12T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,24.0
917625,Old Roman Road Ancaster,2024-03-12T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,28.6
917625,Old Roman Road Ancaster,2024-03-12T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-12T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
917625,Old Roman Road Ancaster,2024-03-12T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
917625,Old Roman Road Ancaster,2024-03-12T13:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-12T13:30:00.000+00:00,feeder,,L2 Active Power,kW,0.05
917625,Old Roman Road Ancaster,2024-03-12T13:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-12T13:30:00.000+00:00,feeder,,N Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-12T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-12T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
917625,Old Roman Road Ancaster,2024-03-12T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-12T13:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-12T13:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
917625,Old Roman Road Ancaster,2024-03-12T13:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-12T13:30:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T13:30:00.000+00:00,transformer,,Temperature,C,18.2
917625,Old Roman Road Ancaster,2024-03-12T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
917625,Old Roman Road Ancaster,2024-03-12T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
917625,Old Roman Road Ancaster,2024-03-12T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
917625,Old Roman Road Ancaster,2024-03-12T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
917625,Old Roman Road Ancaster,2024-03-12T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
917625,Old Roman Road Ancaster,2024-03-12T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
917625,Old Roman Road Ancaster,2024-03-12T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.06
917625,Old Roman Road Ancaster,2024-03-12T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.71
917625,Old Roman Road Ancaster,2024-03-12T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
917625,Old Roman Road Ancaster,2024-03-12T13:30:00.000+00:00,busbar,,L3 Active Power,kW,8.15
917625,Old Roman Road Ancaster,2024-03-12T13:30:00.000+00:00,busbar,,L2 Active Power,kW,5.5
917625,Old Roman Road Ancaster,2024-03-12T13:30:00.000+00:00,busbar,,L1 Active Power,kW,6.68
917625,Old Roman Road Ancaster,2024-03-12T13:30:00.000+00:00,busbar,,N Current (RMS),A,21.1
917625,Old Roman Road Ancaster,2024-03-12T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
917625,Old Roman Road Ancaster,2024-03-12T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.0
917625,Old Roman Road Ancaster,2024-03-12T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.6
917625,Old Roman Road Ancaster,2024-03-12T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-12T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-12T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
917625,Old Roman Road Ancaster,2024-03-12T13:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-12T13:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-12T13:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
917625,Old Roman Road Ancaster,2024-03-12T13:20:00.000+00:00,feeder,,N Current (RMS),A,1.7
917625,Old Roman Road Ancaster,2024-03-12T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.93
917625,Old Roman Road Ancaster,2024-03-12T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.79
917625,Old Roman Road Ancaster,2024-03-12T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
917625,Old Roman Road Ancaster,2024-03-12T13:20:00.000+00:00,feeder,,L3 Active Power,kW,7.37
917625,Old Roman Road Ancaster,2024-03-12T13:20:00.000+00:00,feeder,,L2 Active Power,kW,5.36
917625,Old Roman Road Ancaster,2024-03-12T13:20:00.000+00:00,feeder,,L1 Active Power,kW,6.19
917625,Old Roman Road Ancaster,2024-03-12T13:20:00.000+00:00,feeder,,N Current (RMS),A,19.2
917625,Old Roman Road Ancaster,2024-03-12T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,32.0
917625,Old Roman Road Ancaster,2024-03-12T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,23.8
917625,Old Roman Road Ancaster,2024-03-12T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,26.6
917625,Old Roman Road Ancaster,2024-03-12T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-12T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
917625,Old Roman Road Ancaster,2024-03-12T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
917625,Old Roman Road Ancaster,2024-03-12T13:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-12T13:20:00.000+00:00,feeder,,L2 Active Power,kW,0.04
917625,Old Roman Road Ancaster,2024-03-12T13:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-12T13:20:00.000+00:00,feeder,,N Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-12T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
917625,Old Roman Road Ancaster,2024-03-12T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-12T13:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-12T13:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
917625,Old Roman Road Ancaster,2024-03-12T13:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-12T13:20:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T13:20:00.000+00:00,transformer,,Temperature,C,18.1
917625,Old Roman Road Ancaster,2024-03-12T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
917625,Old Roman Road Ancaster,2024-03-12T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
917625,Old Roman Road Ancaster,2024-03-12T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
917625,Old Roman Road Ancaster,2024-03-12T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
917625,Old Roman Road Ancaster,2024-03-12T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
917625,Old Roman Road Ancaster,2024-03-12T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
917625,Old Roman Road Ancaster,2024-03-12T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.93
917625,Old Roman Road Ancaster,2024-03-12T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.76
917625,Old Roman Road Ancaster,2024-03-12T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
917625,Old Roman Road Ancaster,2024-03-12T13:20:00.000+00:00,busbar,,L3 Active Power,kW,7.41
917625,Old Roman Road Ancaster,2024-03-12T13:20:00.000+00:00,busbar,,L2 Active Power,kW,5.38
917625,Old Roman Road Ancaster,2024-03-12T13:20:00.000+00:00,busbar,,L1 Active Power,kW,6.17
917625,Old Roman Road Ancaster,2024-03-12T13:20:00.000+00:00,busbar,,N Current (RMS),A,19.6
917625,Old Roman Road Ancaster,2024-03-12T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
917625,Old Roman Road Ancaster,2024-03-12T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.8
917625,Old Roman Road Ancaster,2024-03-12T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.5
917625,Old Roman Road Ancaster,2024-03-12T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-12T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-12T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
917625,Old Roman Road Ancaster,2024-03-12T13:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-12T13:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-12T13:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-12T13:10:00.000+00:00,feeder,,N Current (RMS),A,1.6
917625,Old Roman Road Ancaster,2024-03-12T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.88
917625,Old Roman Road Ancaster,2024-03-12T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.11
917625,Old Roman Road Ancaster,2024-03-12T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
917625,Old Roman Road Ancaster,2024-03-12T13:10:00.000+00:00,feeder,,L3 Active Power,kW,6.97
917625,Old Roman Road Ancaster,2024-03-12T13:10:00.000+00:00,feeder,,L2 Active Power,kW,6.64
917625,Old Roman Road Ancaster,2024-03-12T13:10:00.000+00:00,feeder,,L1 Active Power,kW,7.86
917625,Old Roman Road Ancaster,2024-03-12T13:10:00.000+00:00,feeder,,N Current (RMS),A,18.4
917625,Old Roman Road Ancaster,2024-03-12T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,30.4
917625,Old Roman Road Ancaster,2024-03-12T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,28.8
917625,Old Roman Road Ancaster,2024-03-12T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,34.2
917625,Old Roman Road Ancaster,2024-03-12T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-12T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-12T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
917625,Old Roman Road Ancaster,2024-03-12T13:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-12T13:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-12T13:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-12T13:10:00.000+00:00,feeder,,N Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-12T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
917625,Old Roman Road Ancaster,2024-03-12T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-12T13:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-12T13:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
917625,Old Roman Road Ancaster,2024-03-12T13:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-12T13:10:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T13:10:00.000+00:00,transformer,,Temperature,C,17.9
917625,Old Roman Road Ancaster,2024-03-12T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
917625,Old Roman Road Ancaster,2024-03-12T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.41
917625,Old Roman Road Ancaster,2024-03-12T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
917625,Old Roman Road Ancaster,2024-03-12T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
917625,Old Roman Road Ancaster,2024-03-12T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
917625,Old Roman Road Ancaster,2024-03-12T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
917625,Old Roman Road Ancaster,2024-03-12T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.88
917625,Old Roman Road Ancaster,2024-03-12T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.09
917625,Old Roman Road Ancaster,2024-03-12T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
917625,Old Roman Road Ancaster,2024-03-12T13:10:00.000+00:00,busbar,,L3 Active Power,kW,7.0
917625,Old Roman Road Ancaster,2024-03-12T13:10:00.000+00:00,busbar,,L2 Active Power,kW,6.64
917625,Old Roman Road Ancaster,2024-03-12T13:10:00.000+00:00,busbar,,L1 Active Power,kW,7.85
917625,Old Roman Road Ancaster,2024-03-12T13:10:00.000+00:00,busbar,,N Current (RMS),A,18.9
917625,Old Roman Road Ancaster,2024-03-12T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.5
917625,Old Roman Road Ancaster,2024-03-12T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.8
917625,Old Roman Road Ancaster,2024-03-12T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
917625,Old Roman Road Ancaster,2024-03-12T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
917625,Old Roman Road Ancaster,2024-03-12T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
917625,Old Roman Road Ancaster,2024-03-12T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
917625,Old Roman Road Ancaster,2024-03-12T13:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
917625,Old Roman Road Ancaster,2024-03-12T13:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-12T13:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
917625,Old Roman Road Ancaster,2024-03-12T13:00:00.000+00:00,feeder,,N Current (RMS),A,2.5
917625,Old Roman Road Ancaster,2024-03-12T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-12T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.2
917625,Old Roman Road Ancaster,2024-03-12T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.84
917625,Old Roman Road Ancaster,2024-03-12T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
917625,Old Roman Road Ancaster,2024-03-12T13:00:00.000+00:00,feeder,,L3 Active Power,kW,9.34
917625,Old Roman Road Ancaster,2024-03-12T13:00:00.000+00:00,feeder,,L2 Active Power,kW,6.96
917625,Old Roman Road Ancaster,2024-03-12T13:00:00.000+00:00,feeder,,L1 Active Power,kW,6.67
917625,Old Roman Road Ancaster,2024-03-12T13:00:00.000+00:00,feeder,,N Current (RMS),A,20.9
917625,Old Roman Road Ancaster,2024-03-12T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,39.9
917625,Old Roman Road Ancaster,2024-03-12T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,29.6
917625,Old Roman Road Ancaster,2024-03-12T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,29.4
917625,Old Roman Road Ancaster,2024-03-12T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-12T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
917625,Old Roman Road Ancaster,2024-03-12T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
917625,Old Roman Road Ancaster,2024-03-12T13:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-12T13:00:00.000+00:00,feeder,,L2 Active Power,kW,0.04
917625,Old Roman Road Ancaster,2024-03-12T13:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-12T13:00:00.000+00:00,feeder,,N Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-12T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-12T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
917625,Old Roman Road Ancaster,2024-03-12T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-12T13:00:00.000+00:00,feeder,,L3 Active Power,kW,0.04
917625,Old Roman Road Ancaster,2024-03-12T13:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
917625,Old Roman Road Ancaster,2024-03-12T13:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-12T13:00:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T13:00:00.000+00:00,transformer,,Temperature,C,17.8
917625,Old Roman Road Ancaster,2024-03-12T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
917625,Old Roman Road Ancaster,2024-03-12T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
917625,Old Roman Road Ancaster,2024-03-12T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
917625,Old Roman Road Ancaster,2024-03-12T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
917625,Old Roman Road Ancaster,2024-03-12T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
917625,Old Roman Road Ancaster,2024-03-12T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
917625,Old Roman Road Ancaster,2024-03-12T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.2
917625,Old Roman Road Ancaster,2024-03-12T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.78
917625,Old Roman Road Ancaster,2024-03-12T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
917625,Old Roman Road Ancaster,2024-03-12T13:00:00.000+00:00,busbar,,L3 Active Power,kW,9.38
917625,Old Roman Road Ancaster,2024-03-12T13:00:00.000+00:00,busbar,,L2 Active Power,kW,6.98
917625,Old Roman Road Ancaster,2024-03-12T13:00:00.000+00:00,busbar,,L1 Active Power,kW,6.63
917625,Old Roman Road Ancaster,2024-03-12T13:00:00.000+00:00,busbar,,N Current (RMS),A,22.3
917625,Old Roman Road Ancaster,2024-03-12T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
917625,Old Roman Road Ancaster,2024-03-12T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
917625,Old Roman Road Ancaster,2024-03-12T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.3
917625,Old Roman Road Ancaster,2024-03-12T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-12T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
917625,Old Roman Road Ancaster,2024-03-12T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
917625,Old Roman Road Ancaster,2024-03-12T12:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
917625,Old Roman Road Ancaster,2024-03-12T12:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-12T12:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
917625,Old Roman Road Ancaster,2024-03-12T12:50:00.000+00:00,feeder,,N Current (RMS),A,2.4
917625,Old Roman Road Ancaster,2024-03-12T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-12T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.95
917625,Old Roman Road Ancaster,2024-03-12T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.36
917625,Old Roman Road Ancaster,2024-03-12T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.62
917625,Old Roman Road Ancaster,2024-03-12T12:50:00.000+00:00,feeder,,L3 Active Power,kW,9.97
917625,Old Roman Road Ancaster,2024-03-12T12:50:00.000+00:00,feeder,,L2 Active Power,kW,6.63
917625,Old Roman Road Ancaster,2024-03-12T12:50:00.000+00:00,feeder,,L1 Active Power,kW,7.45
917625,Old Roman Road Ancaster,2024-03-12T12:50:00.000+00:00,feeder,,N Current (RMS),A,22.0
917625,Old Roman Road Ancaster,2024-03-12T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,42.6
917625,Old Roman Road Ancaster,2024-03-12T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,28.9
917625,Old Roman Road Ancaster,2024-03-12T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,31.9
917625,Old Roman Road Ancaster,2024-03-12T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-12T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
917625,Old Roman Road Ancaster,2024-03-12T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
917625,Old Roman Road Ancaster,2024-03-12T12:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-12T12:50:00.000+00:00,feeder,,L2 Active Power,kW,0.05
917625,Old Roman Road Ancaster,2024-03-12T12:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-12T12:50:00.000+00:00,feeder,,N Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-12T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-12T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
917625,Old Roman Road Ancaster,2024-03-12T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-12T12:50:00.000+00:00,feeder,,L3 Active Power,kW,0.04
917625,Old Roman Road Ancaster,2024-03-12T12:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
917625,Old Roman Road Ancaster,2024-03-12T12:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-12T12:50:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
