Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
917625,Old Roman Road Ancaster,2024-03-12T12:50:00.000+00:00,transformer,,Temperature,C,17.7
917625,Old Roman Road Ancaster,2024-03-12T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
917625,Old Roman Road Ancaster,2024-03-12T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
917625,Old Roman Road Ancaster,2024-03-12T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
917625,Old Roman Road Ancaster,2024-03-12T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
917625,Old Roman Road Ancaster,2024-03-12T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
917625,Old Roman Road Ancaster,2024-03-12T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
917625,Old Roman Road Ancaster,2024-03-12T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.95
917625,Old Roman Road Ancaster,2024-03-12T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.31
917625,Old Roman Road Ancaster,2024-03-12T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.57
917625,Old Roman Road Ancaster,2024-03-12T12:50:00.000+00:00,busbar,,L3 Active Power,kW,10.02
917625,Old Roman Road Ancaster,2024-03-12T12:50:00.000+00:00,busbar,,L2 Active Power,kW,6.66
917625,Old Roman Road Ancaster,2024-03-12T12:50:00.000+00:00,busbar,,L1 Active Power,kW,7.42
917625,Old Roman Road Ancaster,2024-03-12T12:50:00.000+00:00,busbar,,N Current (RMS),A,23.2
917625,Old Roman Road Ancaster,2024-03-12T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
917625,Old Roman Road Ancaster,2024-03-12T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
917625,Old Roman Road Ancaster,2024-03-12T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
917625,Old Roman Road Ancaster,2024-03-12T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-12T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-12T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
917625,Old Roman Road Ancaster,2024-03-12T12:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-12T12:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-12T12:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
917625,Old Roman Road Ancaster,2024-03-12T12:40:00.000+00:00,feeder,,N Current (RMS),A,2.5
917625,Old Roman Road Ancaster,2024-03-12T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.63
917625,Old Roman Road Ancaster,2024-03-12T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.31
917625,Old Roman Road Ancaster,2024-03-12T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.33
917625,Old Roman Road Ancaster,2024-03-12T12:40:00.000+00:00,feeder,,L3 Active Power,kW,8.62
917625,Old Roman Road Ancaster,2024-03-12T12:40:00.000+00:00,feeder,,L2 Active Power,kW,7.61
917625,Old Roman Road Ancaster,2024-03-12T12:40:00.000+00:00,feeder,,L1 Active Power,kW,8.16
917625,Old Roman Road Ancaster,2024-03-12T12:40:00.000+00:00,feeder,,N Current (RMS),A,15.0
917625,Old Roman Road Ancaster,2024-03-12T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,36.9
917625,Old Roman Road Ancaster,2024-03-12T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,32.5
917625,Old Roman Road Ancaster,2024-03-12T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,34.7
917625,Old Roman Road Ancaster,2024-03-12T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-12T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
917625,Old Roman Road Ancaster,2024-03-12T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
917625,Old Roman Road Ancaster,2024-03-12T12:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-12T12:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-12T12:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-12T12:40:00.000+00:00,feeder,,N Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-12T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
917625,Old Roman Road Ancaster,2024-03-12T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-12T12:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-12T12:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
917625,Old Roman Road Ancaster,2024-03-12T12:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-12T12:40:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T12:40:00.000+00:00,transformer,,Temperature,C,17.5
917625,Old Roman Road Ancaster,2024-03-12T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
917625,Old Roman Road Ancaster,2024-03-12T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
917625,Old Roman Road Ancaster,2024-03-12T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
917625,Old Roman Road Ancaster,2024-03-12T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
917625,Old Roman Road Ancaster,2024-03-12T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
917625,Old Roman Road Ancaster,2024-03-12T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
917625,Old Roman Road Ancaster,2024-03-12T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.63
917625,Old Roman Road Ancaster,2024-03-12T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.27
917625,Old Roman Road Ancaster,2024-03-12T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
917625,Old Roman Road Ancaster,2024-03-12T12:40:00.000+00:00,busbar,,L3 Active Power,kW,8.66
917625,Old Roman Road Ancaster,2024-03-12T12:40:00.000+00:00,busbar,,L2 Active Power,kW,7.62
917625,Old Roman Road Ancaster,2024-03-12T12:40:00.000+00:00,busbar,,L1 Active Power,kW,8.15
917625,Old Roman Road Ancaster,2024-03-12T12:40:00.000+00:00,busbar,,N Current (RMS),A,16.0
917625,Old Roman Road Ancaster,2024-03-12T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
917625,Old Roman Road Ancaster,2024-03-12T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
917625,Old Roman Road Ancaster,2024-03-12T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.7
917625,Old Roman Road Ancaster,2024-03-12T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
917625,Old Roman Road Ancaster,2024-03-12T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-12T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
917625,Old Roman Road Ancaster,2024-03-12T12:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-12T12:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-12T12:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
917625,Old Roman Road Ancaster,2024-03-12T12:30:00.000+00:00,feeder,,N Current (RMS),A,2.1
917625,Old Roman Road Ancaster,2024-03-12T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.58
917625,Old Roman Road Ancaster,2024-03-12T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.25
917625,Old Roman Road Ancaster,2024-03-12T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.12
917625,Old Roman Road Ancaster,2024-03-12T12:30:00.000+00:00,feeder,,L3 Active Power,kW,8.57
917625,Old Roman Road Ancaster,2024-03-12T12:30:00.000+00:00,feeder,,L2 Active Power,kW,7.92
917625,Old Roman Road Ancaster,2024-03-12T12:30:00.000+00:00,feeder,,L1 Active Power,kW,6.27
917625,Old Roman Road Ancaster,2024-03-12T12:30:00.000+00:00,feeder,,N Current (RMS),A,18.2
917625,Old Roman Road Ancaster,2024-03-12T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,36.8
917625,Old Roman Road Ancaster,2024-03-12T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,33.7
917625,Old Roman Road Ancaster,2024-03-12T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,27.2
917625,Old Roman Road Ancaster,2024-03-12T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-12T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
917625,Old Roman Road Ancaster,2024-03-12T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
917625,Old Roman Road Ancaster,2024-03-12T12:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-12T12:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-12T12:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-12T12:30:00.000+00:00,feeder,,N Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-12T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-12T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
917625,Old Roman Road Ancaster,2024-03-12T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-12T12:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-12T12:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
917625,Old Roman Road Ancaster,2024-03-12T12:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-12T12:30:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T12:30:00.000+00:00,transformer,,Temperature,C,17.4
917625,Old Roman Road Ancaster,2024-03-12T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
917625,Old Roman Road Ancaster,2024-03-12T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
917625,Old Roman Road Ancaster,2024-03-12T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
917625,Old Roman Road Ancaster,2024-03-12T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
917625,Old Roman Road Ancaster,2024-03-12T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
917625,Old Roman Road Ancaster,2024-03-12T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
917625,Old Roman Road Ancaster,2024-03-12T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.57
917625,Old Roman Road Ancaster,2024-03-12T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.2
917625,Old Roman Road Ancaster,2024-03-12T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
917625,Old Roman Road Ancaster,2024-03-12T12:30:00.000+00:00,busbar,,L3 Active Power,kW,8.61
917625,Old Roman Road Ancaster,2024-03-12T12:30:00.000+00:00,busbar,,L2 Active Power,kW,7.91
917625,Old Roman Road Ancaster,2024-03-12T12:30:00.000+00:00,busbar,,L1 Active Power,kW,6.23
917625,Old Roman Road Ancaster,2024-03-12T12:30:00.000+00:00,busbar,,N Current (RMS),A,17.9
917625,Old Roman Road Ancaster,2024-03-12T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
917625,Old Roman Road Ancaster,2024-03-12T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
917625,Old Roman Road Ancaster,2024-03-12T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.1
917625,Old Roman Road Ancaster,2024-03-12T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
917625,Old Roman Road Ancaster,2024-03-12T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
917625,Old Roman Road Ancaster,2024-03-12T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
917625,Old Roman Road Ancaster,2024-03-12T12:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
917625,Old Roman Road Ancaster,2024-03-12T12:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-12T12:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
917625,Old Roman Road Ancaster,2024-03-12T12:20:00.000+00:00,feeder,,N Current (RMS),A,2.4
917625,Old Roman Road Ancaster,2024-03-12T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-12T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.05
917625,Old Roman Road Ancaster,2024-03-12T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.66
917625,Old Roman Road Ancaster,2024-03-12T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.43
917625,Old Roman Road Ancaster,2024-03-12T12:20:00.000+00:00,feeder,,L3 Active Power,kW,9.29
917625,Old Roman Road Ancaster,2024-03-12T12:20:00.000+00:00,feeder,,L2 Active Power,kW,7.97
917625,Old Roman Road Ancaster,2024-03-12T12:20:00.000+00:00,feeder,,L1 Active Power,kW,6.08
917625,Old Roman Road Ancaster,2024-03-12T12:20:00.000+00:00,feeder,,N Current (RMS),A,21.1
917625,Old Roman Road Ancaster,2024-03-12T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,40.2
917625,Old Roman Road Ancaster,2024-03-12T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,34.4
917625,Old Roman Road Ancaster,2024-03-12T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,26.7
917625,Old Roman Road Ancaster,2024-03-12T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-12T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
917625,Old Roman Road Ancaster,2024-03-12T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
917625,Old Roman Road Ancaster,2024-03-12T12:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-12T12:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-12T12:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-12T12:20:00.000+00:00,feeder,,N Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-12T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-12T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
917625,Old Roman Road Ancaster,2024-03-12T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-12T12:20:00.000+00:00,feeder,,L3 Active Power,kW,0.04
917625,Old Roman Road Ancaster,2024-03-12T12:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
917625,Old Roman Road Ancaster,2024-03-12T12:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-12T12:20:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T12:20:00.000+00:00,transformer,,Temperature,C,17.2
917625,Old Roman Road Ancaster,2024-03-12T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
917625,Old Roman Road Ancaster,2024-03-12T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
917625,Old Roman Road Ancaster,2024-03-12T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
917625,Old Roman Road Ancaster,2024-03-12T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
917625,Old Roman Road Ancaster,2024-03-12T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
917625,Old Roman Road Ancaster,2024-03-12T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
917625,Old Roman Road Ancaster,2024-03-12T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.04
917625,Old Roman Road Ancaster,2024-03-12T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.59
917625,Old Roman Road Ancaster,2024-03-12T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.4
917625,Old Roman Road Ancaster,2024-03-12T12:20:00.000+00:00,busbar,,L3 Active Power,kW,9.34
917625,Old Roman Road Ancaster,2024-03-12T12:20:00.000+00:00,busbar,,L2 Active Power,kW,7.97
917625,Old Roman Road Ancaster,2024-03-12T12:20:00.000+00:00,busbar,,L1 Active Power,kW,6.03
917625,Old Roman Road Ancaster,2024-03-12T12:20:00.000+00:00,busbar,,N Current (RMS),A,21.8
917625,Old Roman Road Ancaster,2024-03-12T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
917625,Old Roman Road Ancaster,2024-03-12T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.3
917625,Old Roman Road Ancaster,2024-03-12T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.6
917625,Old Roman Road Ancaster,2024-03-12T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
917625,Old Roman Road Ancaster,2024-03-12T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
917625,Old Roman Road Ancaster,2024-03-12T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
917625,Old Roman Road Ancaster,2024-03-12T12:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
917625,Old Roman Road Ancaster,2024-03-12T12:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-12T12:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
917625,Old Roman Road Ancaster,2024-03-12T12:10:00.000+00:00,feeder,,N Current (RMS),A,2.3
917625,Old Roman Road Ancaster,2024-03-12T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-12T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.77
917625,Old Roman Road Ancaster,2024-03-12T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.61
917625,Old Roman Road Ancaster,2024-03-12T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.34
917625,Old Roman Road Ancaster,2024-03-12T12:10:00.000+00:00,feeder,,L3 Active Power,kW,9.52
917625,Old Roman Road Ancaster,2024-03-12T12:10:00.000+00:00,feeder,,L2 Active Power,kW,6.93
917625,Old Roman Road Ancaster,2024-03-12T12:10:00.000+00:00,feeder,,L1 Active Power,kW,6.25
917625,Old Roman Road Ancaster,2024-03-12T12:10:00.000+00:00,feeder,,N Current (RMS),A,23.7
917625,Old Roman Road Ancaster,2024-03-12T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,40.7
917625,Old Roman Road Ancaster,2024-03-12T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,30.4
917625,Old Roman Road Ancaster,2024-03-12T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,27.0
917625,Old Roman Road Ancaster,2024-03-12T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-12T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
917625,Old Roman Road Ancaster,2024-03-12T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
917625,Old Roman Road Ancaster,2024-03-12T12:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-12T12:10:00.000+00:00,feeder,,L2 Active Power,kW,0.04
917625,Old Roman Road Ancaster,2024-03-12T12:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-12T12:10:00.000+00:00,feeder,,N Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-12T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-12T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-12T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
917625,Old Roman Road Ancaster,2024-03-12T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-12T12:10:00.000+00:00,feeder,,L3 Active Power,kW,0.04
917625,Old Roman Road Ancaster,2024-03-12T12:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
917625,Old Roman Road Ancaster,2024-03-12T12:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-12T12:10:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T12:10:00.000+00:00,transformer,,Temperature,C,17.1
917625,Old Roman Road Ancaster,2024-03-12T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
917625,Old Roman Road Ancaster,2024-03-12T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
917625,Old Roman Road Ancaster,2024-03-12T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
917625,Old Roman Road Ancaster,2024-03-12T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
917625,Old Roman Road Ancaster,2024-03-12T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
917625,Old Roman Road Ancaster,2024-03-12T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
917625,Old Roman Road Ancaster,2024-03-12T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.76
917625,Old Roman Road Ancaster,2024-03-12T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.54
917625,Old Roman Road Ancaster,2024-03-12T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
917625,Old Roman Road Ancaster,2024-03-12T12:10:00.000+00:00,busbar,,L3 Active Power,kW,9.57
917625,Old Roman Road Ancaster,2024-03-12T12:10:00.000+00:00,busbar,,L2 Active Power,kW,6.95
917625,Old Roman Road Ancaster,2024-03-12T12:10:00.000+00:00,busbar,,L1 Active Power,kW,6.2
917625,Old Roman Road Ancaster,2024-03-12T12:10:00.000+00:00,busbar,,N Current (RMS),A,24.6
917625,Old Roman Road Ancaster,2024-03-12T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
917625,Old Roman Road Ancaster,2024-03-12T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.4
917625,Old Roman Road Ancaster,2024-03-12T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.8
917625,Old Roman Road Ancaster,2024-03-12T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
917625,Old Roman Road Ancaster,2024-03-12T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-12T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
917625,Old Roman Road Ancaster,2024-03-12T12:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-12T12:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-12T12:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
917625,Old Roman Road Ancaster,2024-03-12T12:00:00.000+00:00,feeder,,N Current (RMS),A,2.6
917625,Old Roman Road Ancaster,2024-03-12T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-12T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.94
917625,Old Roman Road Ancaster,2024-03-12T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.65
917625,Old Roman Road Ancaster,2024-03-12T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.46
917625,Old Roman Road Ancaster,2024-03-12T12:00:00.000+00:00,feeder,,L3 Active Power,kW,9.18
917625,Old Roman Road Ancaster,2024-03-12T12:00:00.000+00:00,feeder,,L2 Active Power,kW,8.28
917625,Old Roman Road Ancaster,2024-03-12T12:00:00.000+00:00,feeder,,L1 Active Power,kW,7.16
917625,Old Roman Road Ancaster,2024-03-12T12:00:00.000+00:00,feeder,,N Current (RMS),A,18.6
917625,Old Roman Road Ancaster,2024-03-12T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,39.1
917625,Old Roman Road Ancaster,2024-03-12T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,35.3
917625,Old Roman Road Ancaster,2024-03-12T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,30.6
917625,Old Roman Road Ancaster,2024-03-12T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-12T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
917625,Old Roman Road Ancaster,2024-03-12T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
917625,Old Roman Road Ancaster,2024-03-12T12:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-12T12:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-12T12:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-12T12:00:00.000+00:00,feeder,,N Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-12T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-12T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
917625,Old Roman Road Ancaster,2024-03-12T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-12T12:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-12T12:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
917625,Old Roman Road Ancaster,2024-03-12T12:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-12T12:00:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T12:00:00.000+00:00,transformer,,Temperature,C,17.0
917625,Old Roman Road Ancaster,2024-03-12T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
917625,Old Roman Road Ancaster,2024-03-12T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
917625,Old Roman Road Ancaster,2024-03-12T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
917625,Old Roman Road Ancaster,2024-03-12T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
917625,Old Roman Road Ancaster,2024-03-12T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
917625,Old Roman Road Ancaster,2024-03-12T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
917625,Old Roman Road Ancaster,2024-03-12T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.93
917625,Old Roman Road Ancaster,2024-03-12T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.6
917625,Old Roman Road Ancaster,2024-03-12T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
917625,Old Roman Road Ancaster,2024-03-12T12:00:00.000+00:00,busbar,,L3 Active Power,kW,9.23
917625,Old Roman Road Ancaster,2024-03-12T12:00:00.000+00:00,busbar,,L2 Active Power,kW,8.27
917625,Old Roman Road Ancaster,2024-03-12T12:00:00.000+00:00,busbar,,L1 Active Power,kW,7.12
917625,Old Roman Road Ancaster,2024-03-12T12:00:00.000+00:00,busbar,,N Current (RMS),A,18.5
917625,Old Roman Road Ancaster,2024-03-12T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
917625,Old Roman Road Ancaster,2024-03-12T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
917625,Old Roman Road Ancaster,2024-03-12T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.4
917625,Old Roman Road Ancaster,2024-03-12T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
917625,Old Roman Road Ancaster,2024-03-12T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-12T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
917625,Old Roman Road Ancaster,2024-03-12T11:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
917625,Old Roman Road Ancaster,2024-03-12T11:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-12T11:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
917625,Old Roman Road Ancaster,2024-03-12T11:50:00.000+00:00,feeder,,N Current (RMS),A,2.9
917625,Old Roman Road Ancaster,2024-03-12T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-12T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.65
917625,Old Roman Road Ancaster,2024-03-12T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.34
917625,Old Roman Road Ancaster,2024-03-12T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.32
917625,Old Roman Road Ancaster,2024-03-12T11:50:00.000+00:00,feeder,,L3 Active Power,kW,8.77
917625,Old Roman Road Ancaster,2024-03-12T11:50:00.000+00:00,feeder,,L2 Active Power,kW,6.69
917625,Old Roman Road Ancaster,2024-03-12T11:50:00.000+00:00,feeder,,L1 Active Power,kW,6.66
917625,Old Roman Road Ancaster,2024-03-12T11:50:00.000+00:00,feeder,,N Current (RMS),A,22.3
917625,Old Roman Road Ancaster,2024-03-12T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,37.6
917625,Old Roman Road Ancaster,2024-03-12T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,29.2
917625,Old Roman Road Ancaster,2024-03-12T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,28.7
917625,Old Roman Road Ancaster,2024-03-12T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-12T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
917625,Old Roman Road Ancaster,2024-03-12T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
917625,Old Roman Road Ancaster,2024-03-12T11:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-12T11:50:00.000+00:00,feeder,,L2 Active Power,kW,0.04
917625,Old Roman Road Ancaster,2024-03-12T11:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-12T11:50:00.000+00:00,feeder,,N Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-12T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-12T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
917625,Old Roman Road Ancaster,2024-03-12T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-12T11:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-12T11:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
917625,Old Roman Road Ancaster,2024-03-12T11:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-12T11:50:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T11:50:00.000+00:00,transformer,,Temperature,C,16.9
917625,Old Roman Road Ancaster,2024-03-12T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
917625,Old Roman Road Ancaster,2024-03-12T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
917625,Old Roman Road Ancaster,2024-03-12T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
917625,Old Roman Road Ancaster,2024-03-12T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
917625,Old Roman Road Ancaster,2024-03-12T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
917625,Old Roman Road Ancaster,2024-03-12T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
917625,Old Roman Road Ancaster,2024-03-12T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.64
917625,Old Roman Road Ancaster,2024-03-12T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.29
917625,Old Roman Road Ancaster,2024-03-12T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
917625,Old Roman Road Ancaster,2024-03-12T11:50:00.000+00:00,busbar,,L3 Active Power,kW,8.82
917625,Old Roman Road Ancaster,2024-03-12T11:50:00.000+00:00,busbar,,L2 Active Power,kW,6.7
917625,Old Roman Road Ancaster,2024-03-12T11:50:00.000+00:00,busbar,,L1 Active Power,kW,6.63
917625,Old Roman Road Ancaster,2024-03-12T11:50:00.000+00:00,busbar,,N Current (RMS),A,21.6
917625,Old Roman Road Ancaster,2024-03-12T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
917625,Old Roman Road Ancaster,2024-03-12T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
917625,Old Roman Road Ancaster,2024-03-12T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.6
917625,Old Roman Road Ancaster,2024-03-12T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
917625,Old Roman Road Ancaster,2024-03-12T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-12T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
917625,Old Roman Road Ancaster,2024-03-12T11:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-12T11:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-12T11:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
917625,Old Roman Road Ancaster,2024-03-12T11:40:00.000+00:00,feeder,,N Current (RMS),A,3.5
917625,Old Roman Road Ancaster,2024-03-12T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.82
917625,Old Roman Road Ancaster,2024-03-12T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.04
917625,Old Roman Road Ancaster,2024-03-12T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
917625,Old Roman Road Ancaster,2024-03-12T11:40:00.000+00:00,feeder,,L3 Active Power,kW,7.16
917625,Old Roman Road Ancaster,2024-03-12T11:40:00.000+00:00,feeder,,L2 Active Power,kW,6.22
917625,Old Roman Road Ancaster,2024-03-12T11:40:00.000+00:00,feeder,,L1 Active Power,kW,6.8
917625,Old Roman Road Ancaster,2024-03-12T11:40:00.000+00:00,feeder,,N Current (RMS),A,19.8
917625,Old Roman Road Ancaster,2024-03-12T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,31.4
917625,Old Roman Road Ancaster,2024-03-12T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,27.2
917625,Old Roman Road Ancaster,2024-03-12T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,29.5
917625,Old Roman Road Ancaster,2024-03-12T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-12T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
917625,Old Roman Road Ancaster,2024-03-12T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
917625,Old Roman Road Ancaster,2024-03-12T11:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-12T11:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-12T11:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-12T11:40:00.000+00:00,feeder,,N Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-12T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
917625,Old Roman Road Ancaster,2024-03-12T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-12T11:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-12T11:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
917625,Old Roman Road Ancaster,2024-03-12T11:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-12T11:40:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T11:40:00.000+00:00,transformer,,Temperature,C,16.8
917625,Old Roman Road Ancaster,2024-03-12T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
917625,Old Roman Road Ancaster,2024-03-12T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
917625,Old Roman Road Ancaster,2024-03-12T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
917625,Old Roman Road Ancaster,2024-03-12T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
917625,Old Roman Road Ancaster,2024-03-12T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
917625,Old Roman Road Ancaster,2024-03-12T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
917625,Old Roman Road Ancaster,2024-03-12T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.81
917625,Old Roman Road Ancaster,2024-03-12T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.01
917625,Old Roman Road Ancaster,2024-03-12T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
917625,Old Roman Road Ancaster,2024-03-12T11:40:00.000+00:00,busbar,,L3 Active Power,kW,7.2
917625,Old Roman Road Ancaster,2024-03-12T11:40:00.000+00:00,busbar,,L2 Active Power,kW,6.22
917625,Old Roman Road Ancaster,2024-03-12T11:40:00.000+00:00,busbar,,L1 Active Power,kW,6.78
917625,Old Roman Road Ancaster,2024-03-12T11:40:00.000+00:00,busbar,,N Current (RMS),A,18.7
917625,Old Roman Road Ancaster,2024-03-12T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
917625,Old Roman Road Ancaster,2024-03-12T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.2
917625,Old Roman Road Ancaster,2024-03-12T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.5
917625,Old Roman Road Ancaster,2024-03-12T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-12T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-12T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
917625,Old Roman Road Ancaster,2024-03-12T11:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
917625,Old Roman Road Ancaster,2024-03-12T11:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-12T11:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
917625,Old Roman Road Ancaster,2024-03-12T11:30:00.000+00:00,feeder,,N Current (RMS),A,2.8
917625,Old Roman Road Ancaster,2024-03-12T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-12T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.26
917625,Old Roman Road Ancaster,2024-03-12T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.94
917625,Old Roman Road Ancaster,2024-03-12T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
917625,Old Roman Road Ancaster,2024-03-12T11:30:00.000+00:00,feeder,,L3 Active Power,kW,8.37
917625,Old Roman Road Ancaster,2024-03-12T11:30:00.000+00:00,feeder,,L2 Active Power,kW,5.14
917625,Old Roman Road Ancaster,2024-03-12T11:30:00.000+00:00,feeder,,L1 Active Power,kW,6.42
917625,Old Roman Road Ancaster,2024-03-12T11:30:00.000+00:00,feeder,,N Current (RMS),A,23.7
917625,Old Roman Road Ancaster,2024-03-12T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,36.5
917625,Old Roman Road Ancaster,2024-03-12T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,23.0
917625,Old Roman Road Ancaster,2024-03-12T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,28.6
917625,Old Roman Road Ancaster,2024-03-12T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-12T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
917625,Old Roman Road Ancaster,2024-03-12T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
917625,Old Roman Road Ancaster,2024-03-12T11:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-12T11:30:00.000+00:00,feeder,,L2 Active Power,kW,0.05
917625,Old Roman Road Ancaster,2024-03-12T11:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-12T11:30:00.000+00:00,feeder,,N Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-12T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
917625,Old Roman Road Ancaster,2024-03-12T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
917625,Old Roman Road Ancaster,2024-03-12T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-12T11:30:00.000+00:00,feeder,,L3 Active Power,kW,0.04
917625,Old Roman Road Ancaster,2024-03-12T11:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
917625,Old Roman Road Ancaster,2024-03-12T11:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-12T11:30:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T11:30:00.000+00:00,transformer,,Temperature,C,16.7
917625,Old Roman Road Ancaster,2024-03-12T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
917625,Old Roman Road Ancaster,2024-03-12T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
917625,Old Roman Road Ancaster,2024-03-12T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
917625,Old Roman Road Ancaster,2024-03-12T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
917625,Old Roman Road Ancaster,2024-03-12T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
917625,Old Roman Road Ancaster,2024-03-12T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
917625,Old Roman Road Ancaster,2024-03-12T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.26
917625,Old Roman Road Ancaster,2024-03-12T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.9
917625,Old Roman Road Ancaster,2024-03-12T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
917625,Old Roman Road Ancaster,2024-03-12T11:30:00.000+00:00,busbar,,L3 Active Power,kW,8.41
917625,Old Roman Road Ancaster,2024-03-12T11:30:00.000+00:00,busbar,,L2 Active Power,kW,5.17
917625,Old Roman Road Ancaster,2024-03-12T11:30:00.000+00:00,busbar,,L1 Active Power,kW,6.4
917625,Old Roman Road Ancaster,2024-03-12T11:30:00.000+00:00,busbar,,N Current (RMS),A,23.6
917625,Old Roman Road Ancaster,2024-03-12T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
917625,Old Roman Road Ancaster,2024-03-12T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.0
917625,Old Roman Road Ancaster,2024-03-12T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.5
917625,Old Roman Road Ancaster,2024-03-12T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-12T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-12T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
917625,Old Roman Road Ancaster,2024-03-12T11:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
917625,Old Roman Road Ancaster,2024-03-12T11:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-12T11:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
917625,Old Roman Road Ancaster,2024-03-12T11:20:00.000+00:00,feeder,,N Current (RMS),A,2.7
917625,Old Roman Road Ancaster,2024-03-12T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-12T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.46
917625,Old Roman Road Ancaster,2024-03-12T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.29
917625,Old Roman Road Ancaster,2024-03-12T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.57
917625,Old Roman Road Ancaster,2024-03-12T11:20:00.000+00:00,feeder,,L3 Active Power,kW,9.43
917625,Old Roman Road Ancaster,2024-03-12T11:20:00.000+00:00,feeder,,L2 Active Power,kW,6.38
917625,Old Roman Road Ancaster,2024-03-12T11:20:00.000+00:00,feeder,,L1 Active Power,kW,8.53
917625,Old Roman Road Ancaster,2024-03-12T11:20:00.000+00:00,feeder,,N Current (RMS),A,22.4
917625,Old Roman Road Ancaster,2024-03-12T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,40.9
917625,Old Roman Road Ancaster,2024-03-12T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,28.9
917625,Old Roman Road Ancaster,2024-03-12T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,36.7
917625,Old Roman Road Ancaster,2024-03-12T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-12T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
917625,Old Roman Road Ancaster,2024-03-12T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
917625,Old Roman Road Ancaster,2024-03-12T11:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-12T11:20:00.000+00:00,feeder,,L2 Active Power,kW,0.05
917625,Old Roman Road Ancaster,2024-03-12T11:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-12T11:20:00.000+00:00,feeder,,N Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-12T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
917625,Old Roman Road Ancaster,2024-03-12T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
917625,Old Roman Road Ancaster,2024-03-12T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-12T11:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-12T11:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
917625,Old Roman Road Ancaster,2024-03-12T11:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-12T11:20:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
