Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
917625,Old Roman Road Ancaster,2024-03-12T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T11:20:00.000+00:00,transformer,,Temperature,C,16.7
917625,Old Roman Road Ancaster,2024-03-12T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
917625,Old Roman Road Ancaster,2024-03-12T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
917625,Old Roman Road Ancaster,2024-03-12T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
917625,Old Roman Road Ancaster,2024-03-12T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
917625,Old Roman Road Ancaster,2024-03-12T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
917625,Old Roman Road Ancaster,2024-03-12T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
917625,Old Roman Road Ancaster,2024-03-12T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.47
917625,Old Roman Road Ancaster,2024-03-12T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.25
917625,Old Roman Road Ancaster,2024-03-12T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.52
917625,Old Roman Road Ancaster,2024-03-12T11:20:00.000+00:00,busbar,,L3 Active Power,kW,9.47
917625,Old Roman Road Ancaster,2024-03-12T11:20:00.000+00:00,busbar,,L2 Active Power,kW,6.42
917625,Old Roman Road Ancaster,2024-03-12T11:20:00.000+00:00,busbar,,L1 Active Power,kW,8.52
917625,Old Roman Road Ancaster,2024-03-12T11:20:00.000+00:00,busbar,,N Current (RMS),A,23.8
917625,Old Roman Road Ancaster,2024-03-12T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
917625,Old Roman Road Ancaster,2024-03-12T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
917625,Old Roman Road Ancaster,2024-03-12T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
917625,Old Roman Road Ancaster,2024-03-12T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-12T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
917625,Old Roman Road Ancaster,2024-03-12T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
917625,Old Roman Road Ancaster,2024-03-12T11:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
917625,Old Roman Road Ancaster,2024-03-12T11:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-12T11:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
917625,Old Roman Road Ancaster,2024-03-12T11:10:00.000+00:00,feeder,,N Current (RMS),A,3.1
917625,Old Roman Road Ancaster,2024-03-12T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-12T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.62
917625,Old Roman Road Ancaster,2024-03-12T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.29
917625,Old Roman Road Ancaster,2024-03-12T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.54
917625,Old Roman Road Ancaster,2024-03-12T11:10:00.000+00:00,feeder,,L3 Active Power,kW,9.62
917625,Old Roman Road Ancaster,2024-03-12T11:10:00.000+00:00,feeder,,L2 Active Power,kW,6.06
917625,Old Roman Road Ancaster,2024-03-12T11:10:00.000+00:00,feeder,,L1 Active Power,kW,7.69
917625,Old Roman Road Ancaster,2024-03-12T11:10:00.000+00:00,feeder,,N Current (RMS),A,22.2
917625,Old Roman Road Ancaster,2024-03-12T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,41.6
917625,Old Roman Road Ancaster,2024-03-12T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,26.7
917625,Old Roman Road Ancaster,2024-03-12T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,33.0
917625,Old Roman Road Ancaster,2024-03-12T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-12T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
917625,Old Roman Road Ancaster,2024-03-12T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
917625,Old Roman Road Ancaster,2024-03-12T11:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-12T11:10:00.000+00:00,feeder,,L2 Active Power,kW,0.06
917625,Old Roman Road Ancaster,2024-03-12T11:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-12T11:10:00.000+00:00,feeder,,N Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-12T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
917625,Old Roman Road Ancaster,2024-03-12T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
917625,Old Roman Road Ancaster,2024-03-12T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-12T11:10:00.000+00:00,feeder,,L3 Active Power,kW,0.04
917625,Old Roman Road Ancaster,2024-03-12T11:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
917625,Old Roman Road Ancaster,2024-03-12T11:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-12T11:10:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T11:10:00.000+00:00,transformer,,Temperature,C,16.6
917625,Old Roman Road Ancaster,2024-03-12T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
917625,Old Roman Road Ancaster,2024-03-12T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.15
917625,Old Roman Road Ancaster,2024-03-12T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
917625,Old Roman Road Ancaster,2024-03-12T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
917625,Old Roman Road Ancaster,2024-03-12T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
917625,Old Roman Road Ancaster,2024-03-12T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
917625,Old Roman Road Ancaster,2024-03-12T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.63
917625,Old Roman Road Ancaster,2024-03-12T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.25
917625,Old Roman Road Ancaster,2024-03-12T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
917625,Old Roman Road Ancaster,2024-03-12T11:10:00.000+00:00,busbar,,L3 Active Power,kW,9.67
917625,Old Roman Road Ancaster,2024-03-12T11:10:00.000+00:00,busbar,,L2 Active Power,kW,6.11
917625,Old Roman Road Ancaster,2024-03-12T11:10:00.000+00:00,busbar,,L1 Active Power,kW,7.67
917625,Old Roman Road Ancaster,2024-03-12T11:10:00.000+00:00,busbar,,N Current (RMS),A,24.1
917625,Old Roman Road Ancaster,2024-03-12T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
917625,Old Roman Road Ancaster,2024-03-12T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
917625,Old Roman Road Ancaster,2024-03-12T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.9
917625,Old Roman Road Ancaster,2024-03-12T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-12T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
917625,Old Roman Road Ancaster,2024-03-12T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
917625,Old Roman Road Ancaster,2024-03-12T11:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
917625,Old Roman Road Ancaster,2024-03-12T11:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-12T11:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
917625,Old Roman Road Ancaster,2024-03-12T11:00:00.000+00:00,feeder,,N Current (RMS),A,3.7
917625,Old Roman Road Ancaster,2024-03-12T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-12T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.7
917625,Old Roman Road Ancaster,2024-03-12T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.44
917625,Old Roman Road Ancaster,2024-03-12T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.43
917625,Old Roman Road Ancaster,2024-03-12T11:00:00.000+00:00,feeder,,L3 Active Power,kW,10.25
917625,Old Roman Road Ancaster,2024-03-12T11:00:00.000+00:00,feeder,,L2 Active Power,kW,6.49
917625,Old Roman Road Ancaster,2024-03-12T11:00:00.000+00:00,feeder,,L1 Active Power,kW,6.39
917625,Old Roman Road Ancaster,2024-03-12T11:00:00.000+00:00,feeder,,N Current (RMS),A,25.8
917625,Old Roman Road Ancaster,2024-03-12T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,44.1
917625,Old Roman Road Ancaster,2024-03-12T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,28.6
917625,Old Roman Road Ancaster,2024-03-12T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,27.7
917625,Old Roman Road Ancaster,2024-03-12T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-12T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
917625,Old Roman Road Ancaster,2024-03-12T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
917625,Old Roman Road Ancaster,2024-03-12T11:00:00.000+00:00,feeder,,L3 Active Power,kW,0.04
917625,Old Roman Road Ancaster,2024-03-12T11:00:00.000+00:00,feeder,,L2 Active Power,kW,0.05
917625,Old Roman Road Ancaster,2024-03-12T11:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-12T11:00:00.000+00:00,feeder,,N Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-12T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
917625,Old Roman Road Ancaster,2024-03-12T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-12T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
917625,Old Roman Road Ancaster,2024-03-12T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-12T11:00:00.000+00:00,feeder,,L3 Active Power,kW,0.05
917625,Old Roman Road Ancaster,2024-03-12T11:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
917625,Old Roman Road Ancaster,2024-03-12T11:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-12T11:00:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-12T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T11:00:00.000+00:00,transformer,,Temperature,C,16.5
917625,Old Roman Road Ancaster,2024-03-12T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
917625,Old Roman Road Ancaster,2024-03-12T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.65
917625,Old Roman Road Ancaster,2024-03-12T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
917625,Old Roman Road Ancaster,2024-03-12T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
917625,Old Roman Road Ancaster,2024-03-12T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
917625,Old Roman Road Ancaster,2024-03-12T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
917625,Old Roman Road Ancaster,2024-03-12T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.69
917625,Old Roman Road Ancaster,2024-03-12T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.37
917625,Old Roman Road Ancaster,2024-03-12T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
917625,Old Roman Road Ancaster,2024-03-12T11:00:00.000+00:00,busbar,,L3 Active Power,kW,10.31
917625,Old Roman Road Ancaster,2024-03-12T11:00:00.000+00:00,busbar,,L2 Active Power,kW,6.53
917625,Old Roman Road Ancaster,2024-03-12T11:00:00.000+00:00,busbar,,L1 Active Power,kW,6.34
917625,Old Roman Road Ancaster,2024-03-12T11:00:00.000+00:00,busbar,,N Current (RMS),A,27.3
917625,Old Roman Road Ancaster,2024-03-12T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
917625,Old Roman Road Ancaster,2024-03-12T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
917625,Old Roman Road Ancaster,2024-03-12T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.6
917625,Old Roman Road Ancaster,2024-03-12T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
917625,Old Roman Road Ancaster,2024-03-12T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
917625,Old Roman Road Ancaster,2024-03-12T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
917625,Old Roman Road Ancaster,2024-03-12T10:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
917625,Old Roman Road Ancaster,2024-03-12T10:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-12T10:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
917625,Old Roman Road Ancaster,2024-03-12T10:50:00.000+00:00,feeder,,N Current (RMS),A,2.3
917625,Old Roman Road Ancaster,2024-03-12T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-12T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.67
917625,Old Roman Road Ancaster,2024-03-12T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.26
917625,Old Roman Road Ancaster,2024-03-12T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.19
917625,Old Roman Road Ancaster,2024-03-12T10:50:00.000+00:00,feeder,,L3 Active Power,kW,10.29
917625,Old Roman Road Ancaster,2024-03-12T10:50:00.000+00:00,feeder,,L2 Active Power,kW,7.5
917625,Old Roman Road Ancaster,2024-03-12T10:50:00.000+00:00,feeder,,L1 Active Power,kW,5.94
917625,Old Roman Road Ancaster,2024-03-12T10:50:00.000+00:00,feeder,,N Current (RMS),A,24.8
917625,Old Roman Road Ancaster,2024-03-12T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,44.4
917625,Old Roman Road Ancaster,2024-03-12T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,32.2
917625,Old Roman Road Ancaster,2024-03-12T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,25.8
917625,Old Roman Road Ancaster,2024-03-12T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-12T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
917625,Old Roman Road Ancaster,2024-03-12T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
917625,Old Roman Road Ancaster,2024-03-12T10:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-12T10:50:00.000+00:00,feeder,,L2 Active Power,kW,0.04
917625,Old Roman Road Ancaster,2024-03-12T10:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-12T10:50:00.000+00:00,feeder,,N Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-12T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-12T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-12T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
917625,Old Roman Road Ancaster,2024-03-12T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-12T10:50:00.000+00:00,feeder,,L3 Active Power,kW,0.04
917625,Old Roman Road Ancaster,2024-03-12T10:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
917625,Old Roman Road Ancaster,2024-03-12T10:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
917625,Old Roman Road Ancaster,2024-03-12T10:50:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T10:50:00.000+00:00,transformer,,Temperature,C,16.5
917625,Old Roman Road Ancaster,2024-03-12T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
917625,Old Roman Road Ancaster,2024-03-12T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
917625,Old Roman Road Ancaster,2024-03-12T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
917625,Old Roman Road Ancaster,2024-03-12T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
917625,Old Roman Road Ancaster,2024-03-12T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
917625,Old Roman Road Ancaster,2024-03-12T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
917625,Old Roman Road Ancaster,2024-03-12T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.66
917625,Old Roman Road Ancaster,2024-03-12T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.18
917625,Old Roman Road Ancaster,2024-03-12T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
917625,Old Roman Road Ancaster,2024-03-12T10:50:00.000+00:00,busbar,,L3 Active Power,kW,10.34
917625,Old Roman Road Ancaster,2024-03-12T10:50:00.000+00:00,busbar,,L2 Active Power,kW,7.51
917625,Old Roman Road Ancaster,2024-03-12T10:50:00.000+00:00,busbar,,L1 Active Power,kW,5.88
917625,Old Roman Road Ancaster,2024-03-12T10:50:00.000+00:00,busbar,,N Current (RMS),A,25.9
917625,Old Roman Road Ancaster,2024-03-12T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
917625,Old Roman Road Ancaster,2024-03-12T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
917625,Old Roman Road Ancaster,2024-03-12T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.6
917625,Old Roman Road Ancaster,2024-03-12T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
917625,Old Roman Road Ancaster,2024-03-12T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
917625,Old Roman Road Ancaster,2024-03-12T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
917625,Old Roman Road Ancaster,2024-03-12T10:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
917625,Old Roman Road Ancaster,2024-03-12T10:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-12T10:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
917625,Old Roman Road Ancaster,2024-03-12T10:40:00.000+00:00,feeder,,N Current (RMS),A,2.0
917625,Old Roman Road Ancaster,2024-03-12T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-12T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.56
917625,Old Roman Road Ancaster,2024-03-12T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.21
917625,Old Roman Road Ancaster,2024-03-12T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
917625,Old Roman Road Ancaster,2024-03-12T10:40:00.000+00:00,feeder,,L3 Active Power,kW,9.1
917625,Old Roman Road Ancaster,2024-03-12T10:40:00.000+00:00,feeder,,L2 Active Power,kW,7.46
917625,Old Roman Road Ancaster,2024-03-12T10:40:00.000+00:00,feeder,,L1 Active Power,kW,6.15
917625,Old Roman Road Ancaster,2024-03-12T10:40:00.000+00:00,feeder,,N Current (RMS),A,22.1
917625,Old Roman Road Ancaster,2024-03-12T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,39.4
917625,Old Roman Road Ancaster,2024-03-12T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,32.9
917625,Old Roman Road Ancaster,2024-03-12T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,26.9
917625,Old Roman Road Ancaster,2024-03-12T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-12T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
917625,Old Roman Road Ancaster,2024-03-12T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
917625,Old Roman Road Ancaster,2024-03-12T10:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-12T10:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-12T10:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-12T10:40:00.000+00:00,feeder,,N Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-12T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-12T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
917625,Old Roman Road Ancaster,2024-03-12T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-12T10:40:00.000+00:00,feeder,,L3 Active Power,kW,0.04
917625,Old Roman Road Ancaster,2024-03-12T10:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
917625,Old Roman Road Ancaster,2024-03-12T10:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-12T10:40:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T10:40:00.000+00:00,transformer,,Temperature,C,16.4
917625,Old Roman Road Ancaster,2024-03-12T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
917625,Old Roman Road Ancaster,2024-03-12T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
917625,Old Roman Road Ancaster,2024-03-12T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
917625,Old Roman Road Ancaster,2024-03-12T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
917625,Old Roman Road Ancaster,2024-03-12T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
917625,Old Roman Road Ancaster,2024-03-12T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.31
917625,Old Roman Road Ancaster,2024-03-12T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.55
917625,Old Roman Road Ancaster,2024-03-12T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.14
917625,Old Roman Road Ancaster,2024-03-12T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
917625,Old Roman Road Ancaster,2024-03-12T10:40:00.000+00:00,busbar,,L3 Active Power,kW,9.15
917625,Old Roman Road Ancaster,2024-03-12T10:40:00.000+00:00,busbar,,L2 Active Power,kW,7.46
917625,Old Roman Road Ancaster,2024-03-12T10:40:00.000+00:00,busbar,,L1 Active Power,kW,6.11
917625,Old Roman Road Ancaster,2024-03-12T10:40:00.000+00:00,busbar,,N Current (RMS),A,22.8
917625,Old Roman Road Ancaster,2024-03-12T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
917625,Old Roman Road Ancaster,2024-03-12T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
917625,Old Roman Road Ancaster,2024-03-12T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.8
917625,Old Roman Road Ancaster,2024-03-12T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-12T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
917625,Old Roman Road Ancaster,2024-03-12T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
917625,Old Roman Road Ancaster,2024-03-12T10:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
917625,Old Roman Road Ancaster,2024-03-12T10:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-12T10:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
917625,Old Roman Road Ancaster,2024-03-12T10:30:00.000+00:00,feeder,,N Current (RMS),A,2.4
917625,Old Roman Road Ancaster,2024-03-12T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-12T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.78
917625,Old Roman Road Ancaster,2024-03-12T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.47
917625,Old Roman Road Ancaster,2024-03-12T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.59
917625,Old Roman Road Ancaster,2024-03-12T10:30:00.000+00:00,feeder,,L3 Active Power,kW,9.66
917625,Old Roman Road Ancaster,2024-03-12T10:30:00.000+00:00,feeder,,L2 Active Power,kW,5.96
917625,Old Roman Road Ancaster,2024-03-12T10:30:00.000+00:00,feeder,,L1 Active Power,kW,6.69
917625,Old Roman Road Ancaster,2024-03-12T10:30:00.000+00:00,feeder,,N Current (RMS),A,25.9
917625,Old Roman Road Ancaster,2024-03-12T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,42.0
917625,Old Roman Road Ancaster,2024-03-12T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,26.4
917625,Old Roman Road Ancaster,2024-03-12T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,29.2
917625,Old Roman Road Ancaster,2024-03-12T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-12T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
917625,Old Roman Road Ancaster,2024-03-12T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
917625,Old Roman Road Ancaster,2024-03-12T10:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-12T10:30:00.000+00:00,feeder,,L2 Active Power,kW,0.06
917625,Old Roman Road Ancaster,2024-03-12T10:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-12T10:30:00.000+00:00,feeder,,N Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-12T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-12T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-12T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
917625,Old Roman Road Ancaster,2024-03-12T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-12T10:30:00.000+00:00,feeder,,L3 Active Power,kW,0.04
917625,Old Roman Road Ancaster,2024-03-12T10:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
917625,Old Roman Road Ancaster,2024-03-12T10:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-12T10:30:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T10:30:00.000+00:00,transformer,,Temperature,C,16.4
917625,Old Roman Road Ancaster,2024-03-12T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
917625,Old Roman Road Ancaster,2024-03-12T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.66
917625,Old Roman Road Ancaster,2024-03-12T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
917625,Old Roman Road Ancaster,2024-03-12T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
917625,Old Roman Road Ancaster,2024-03-12T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
917625,Old Roman Road Ancaster,2024-03-12T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.89
917625,Old Roman Road Ancaster,2024-03-12T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.78
917625,Old Roman Road Ancaster,2024-03-12T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.41
917625,Old Roman Road Ancaster,2024-03-12T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.52
917625,Old Roman Road Ancaster,2024-03-12T10:30:00.000+00:00,busbar,,L3 Active Power,kW,9.72
917625,Old Roman Road Ancaster,2024-03-12T10:30:00.000+00:00,busbar,,L2 Active Power,kW,5.99
917625,Old Roman Road Ancaster,2024-03-12T10:30:00.000+00:00,busbar,,L1 Active Power,kW,6.66
917625,Old Roman Road Ancaster,2024-03-12T10:30:00.000+00:00,busbar,,N Current (RMS),A,26.0
917625,Old Roman Road Ancaster,2024-03-12T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
917625,Old Roman Road Ancaster,2024-03-12T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.4
917625,Old Roman Road Ancaster,2024-03-12T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
917625,Old Roman Road Ancaster,2024-03-12T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-12T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
917625,Old Roman Road Ancaster,2024-03-12T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
917625,Old Roman Road Ancaster,2024-03-12T10:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
917625,Old Roman Road Ancaster,2024-03-12T10:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-12T10:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
917625,Old Roman Road Ancaster,2024-03-12T10:20:00.000+00:00,feeder,,N Current (RMS),A,1.9
917625,Old Roman Road Ancaster,2024-03-12T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-12T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.94
917625,Old Roman Road Ancaster,2024-03-12T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.82
917625,Old Roman Road Ancaster,2024-03-12T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.77
917625,Old Roman Road Ancaster,2024-03-12T10:20:00.000+00:00,feeder,,L3 Active Power,kW,10.14
917625,Old Roman Road Ancaster,2024-03-12T10:20:00.000+00:00,feeder,,L2 Active Power,kW,7.11
917625,Old Roman Road Ancaster,2024-03-12T10:20:00.000+00:00,feeder,,L1 Active Power,kW,8.44
917625,Old Roman Road Ancaster,2024-03-12T10:20:00.000+00:00,feeder,,N Current (RMS),A,24.8
917625,Old Roman Road Ancaster,2024-03-12T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,44.1
917625,Old Roman Road Ancaster,2024-03-12T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,31.4
917625,Old Roman Road Ancaster,2024-03-12T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,37.1
917625,Old Roman Road Ancaster,2024-03-12T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-12T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
917625,Old Roman Road Ancaster,2024-03-12T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
917625,Old Roman Road Ancaster,2024-03-12T10:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-12T10:20:00.000+00:00,feeder,,L2 Active Power,kW,0.06
917625,Old Roman Road Ancaster,2024-03-12T10:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-12T10:20:00.000+00:00,feeder,,N Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-12T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-12T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
917625,Old Roman Road Ancaster,2024-03-12T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-12T10:20:00.000+00:00,feeder,,L3 Active Power,kW,0.04
917625,Old Roman Road Ancaster,2024-03-12T10:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
917625,Old Roman Road Ancaster,2024-03-12T10:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-12T10:20:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T10:20:00.000+00:00,transformer,,Temperature,C,16.3
917625,Old Roman Road Ancaster,2024-03-12T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
917625,Old Roman Road Ancaster,2024-03-12T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.15
917625,Old Roman Road Ancaster,2024-03-12T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
917625,Old Roman Road Ancaster,2024-03-12T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.23
917625,Old Roman Road Ancaster,2024-03-12T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
917625,Old Roman Road Ancaster,2024-03-12T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.65
917625,Old Roman Road Ancaster,2024-03-12T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.95
917625,Old Roman Road Ancaster,2024-03-12T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.77
917625,Old Roman Road Ancaster,2024-03-12T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.71
917625,Old Roman Road Ancaster,2024-03-12T10:20:00.000+00:00,busbar,,L3 Active Power,kW,10.19
917625,Old Roman Road Ancaster,2024-03-12T10:20:00.000+00:00,busbar,,L2 Active Power,kW,7.14
917625,Old Roman Road Ancaster,2024-03-12T10:20:00.000+00:00,busbar,,L1 Active Power,kW,8.41
917625,Old Roman Road Ancaster,2024-03-12T10:20:00.000+00:00,busbar,,N Current (RMS),A,25.1
917625,Old Roman Road Ancaster,2024-03-12T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
917625,Old Roman Road Ancaster,2024-03-12T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
917625,Old Roman Road Ancaster,2024-03-12T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
917625,Old Roman Road Ancaster,2024-03-12T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-12T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-12T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
917625,Old Roman Road Ancaster,2024-03-12T10:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
917625,Old Roman Road Ancaster,2024-03-12T10:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-12T10:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-12T10:10:00.000+00:00,feeder,,N Current (RMS),A,3.1
917625,Old Roman Road Ancaster,2024-03-12T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
917625,Old Roman Road Ancaster,2024-03-12T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.79
917625,Old Roman Road Ancaster,2024-03-12T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.33
917625,Old Roman Road Ancaster,2024-03-12T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.74
917625,Old Roman Road Ancaster,2024-03-12T10:10:00.000+00:00,feeder,,L3 Active Power,kW,11.05
917625,Old Roman Road Ancaster,2024-03-12T10:10:00.000+00:00,feeder,,L2 Active Power,kW,6.07
917625,Old Roman Road Ancaster,2024-03-12T10:10:00.000+00:00,feeder,,L1 Active Power,kW,9.63
917625,Old Roman Road Ancaster,2024-03-12T10:10:00.000+00:00,feeder,,N Current (RMS),A,31.9
917625,Old Roman Road Ancaster,2024-03-12T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,48.1
917625,Old Roman Road Ancaster,2024-03-12T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,27.2
917625,Old Roman Road Ancaster,2024-03-12T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,42.4
917625,Old Roman Road Ancaster,2024-03-12T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-12T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
917625,Old Roman Road Ancaster,2024-03-12T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
917625,Old Roman Road Ancaster,2024-03-12T10:10:00.000+00:00,feeder,,L3 Active Power,kW,0.04
917625,Old Roman Road Ancaster,2024-03-12T10:10:00.000+00:00,feeder,,L2 Active Power,kW,0.08
917625,Old Roman Road Ancaster,2024-03-12T10:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-12T10:10:00.000+00:00,feeder,,N Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-12T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
917625,Old Roman Road Ancaster,2024-03-12T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
917625,Old Roman Road Ancaster,2024-03-12T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
917625,Old Roman Road Ancaster,2024-03-12T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
917625,Old Roman Road Ancaster,2024-03-12T10:10:00.000+00:00,feeder,,L3 Active Power,kW,0.04
917625,Old Roman Road Ancaster,2024-03-12T10:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
917625,Old Roman Road Ancaster,2024-03-12T10:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-12T10:10:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-12T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T10:10:00.000+00:00,transformer,,Temperature,C,16.3
917625,Old Roman Road Ancaster,2024-03-12T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
917625,Old Roman Road Ancaster,2024-03-12T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.44
917625,Old Roman Road Ancaster,2024-03-12T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
917625,Old Roman Road Ancaster,2024-03-12T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.2
917625,Old Roman Road Ancaster,2024-03-12T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
917625,Old Roman Road Ancaster,2024-03-12T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.82
917625,Old Roman Road Ancaster,2024-03-12T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.8
917625,Old Roman Road Ancaster,2024-03-12T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.29
917625,Old Roman Road Ancaster,2024-03-12T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.66
917625,Old Roman Road Ancaster,2024-03-12T10:10:00.000+00:00,busbar,,L3 Active Power,kW,11.11
917625,Old Roman Road Ancaster,2024-03-12T10:10:00.000+00:00,busbar,,L2 Active Power,kW,6.13
917625,Old Roman Road Ancaster,2024-03-12T10:10:00.000+00:00,busbar,,L1 Active Power,kW,9.62
917625,Old Roman Road Ancaster,2024-03-12T10:10:00.000+00:00,busbar,,N Current (RMS),A,31.7
917625,Old Roman Road Ancaster,2024-03-12T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
917625,Old Roman Road Ancaster,2024-03-12T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.3
917625,Old Roman Road Ancaster,2024-03-12T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.3
917625,Old Roman Road Ancaster,2024-03-12T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-12T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
917625,Old Roman Road Ancaster,2024-03-12T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
917625,Old Roman Road Ancaster,2024-03-12T10:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
917625,Old Roman Road Ancaster,2024-03-12T10:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-12T10:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
917625,Old Roman Road Ancaster,2024-03-12T10:00:00.000+00:00,feeder,,N Current (RMS),A,3.0
917625,Old Roman Road Ancaster,2024-03-12T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-12T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.53
917625,Old Roman Road Ancaster,2024-03-12T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.41
917625,Old Roman Road Ancaster,2024-03-12T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.56
917625,Old Roman Road Ancaster,2024-03-12T10:00:00.000+00:00,feeder,,L3 Active Power,kW,9.85
917625,Old Roman Road Ancaster,2024-03-12T10:00:00.000+00:00,feeder,,L2 Active Power,kW,6.47
917625,Old Roman Road Ancaster,2024-03-12T10:00:00.000+00:00,feeder,,L1 Active Power,kW,8.26
917625,Old Roman Road Ancaster,2024-03-12T10:00:00.000+00:00,feeder,,N Current (RMS),A,25.0
917625,Old Roman Road Ancaster,2024-03-12T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,43.0
917625,Old Roman Road Ancaster,2024-03-12T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,28.6
917625,Old Roman Road Ancaster,2024-03-12T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,35.7
917625,Old Roman Road Ancaster,2024-03-12T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-12T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
917625,Old Roman Road Ancaster,2024-03-12T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
917625,Old Roman Road Ancaster,2024-03-12T10:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-12T10:00:00.000+00:00,feeder,,L2 Active Power,kW,0.06
917625,Old Roman Road Ancaster,2024-03-12T10:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-12T10:00:00.000+00:00,feeder,,N Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-12T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
917625,Old Roman Road Ancaster,2024-03-12T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
917625,Old Roman Road Ancaster,2024-03-12T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-12T10:00:00.000+00:00,feeder,,L3 Active Power,kW,0.04
917625,Old Roman Road Ancaster,2024-03-12T10:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
917625,Old Roman Road Ancaster,2024-03-12T10:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-12T10:00:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T10:00:00.000+00:00,transformer,,Temperature,C,16.3
917625,Old Roman Road Ancaster,2024-03-12T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
917625,Old Roman Road Ancaster,2024-03-12T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.39
917625,Old Roman Road Ancaster,2024-03-12T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
917625,Old Roman Road Ancaster,2024-03-12T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.94
917625,Old Roman Road Ancaster,2024-03-12T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
917625,Old Roman Road Ancaster,2024-03-12T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.64
917625,Old Roman Road Ancaster,2024-03-12T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.54
917625,Old Roman Road Ancaster,2024-03-12T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.36
917625,Old Roman Road Ancaster,2024-03-12T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.51
917625,Old Roman Road Ancaster,2024-03-12T10:00:00.000+00:00,busbar,,L3 Active Power,kW,9.9
917625,Old Roman Road Ancaster,2024-03-12T10:00:00.000+00:00,busbar,,L2 Active Power,kW,6.49
917625,Old Roman Road Ancaster,2024-03-12T10:00:00.000+00:00,busbar,,L1 Active Power,kW,8.24
917625,Old Roman Road Ancaster,2024-03-12T10:00:00.000+00:00,busbar,,N Current (RMS),A,25.4
917625,Old Roman Road Ancaster,2024-03-12T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
917625,Old Roman Road Ancaster,2024-03-12T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.7
917625,Old Roman Road Ancaster,2024-03-12T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
917625,Old Roman Road Ancaster,2024-03-12T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-12T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-12T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
917625,Old Roman Road Ancaster,2024-03-12T09:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
917625,Old Roman Road Ancaster,2024-03-12T09:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-12T09:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
917625,Old Roman Road Ancaster,2024-03-12T09:50:00.000+00:00,feeder,,N Current (RMS),A,2.8
917625,Old Roman Road Ancaster,2024-03-12T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-12T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.85
917625,Old Roman Road Ancaster,2024-03-12T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.43
917625,Old Roman Road Ancaster,2024-03-12T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.61
917625,Old Roman Road Ancaster,2024-03-12T09:50:00.000+00:00,feeder,,L3 Active Power,kW,10.13
917625,Old Roman Road Ancaster,2024-03-12T09:50:00.000+00:00,feeder,,L2 Active Power,kW,6.37
917625,Old Roman Road Ancaster,2024-03-12T09:50:00.000+00:00,feeder,,L1 Active Power,kW,8.06
917625,Old Roman Road Ancaster,2024-03-12T09:50:00.000+00:00,feeder,,N Current (RMS),A,27.9
917625,Old Roman Road Ancaster,2024-03-12T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,44.5
917625,Old Roman Road Ancaster,2024-03-12T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,29.0
917625,Old Roman Road Ancaster,2024-03-12T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,35.0
917625,Old Roman Road Ancaster,2024-03-12T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-12T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
917625,Old Roman Road Ancaster,2024-03-12T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
917625,Old Roman Road Ancaster,2024-03-12T09:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-12T09:50:00.000+00:00,feeder,,L2 Active Power,kW,0.06
917625,Old Roman Road Ancaster,2024-03-12T09:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-12T09:50:00.000+00:00,feeder,,N Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-12T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
917625,Old Roman Road Ancaster,2024-03-12T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
917625,Old Roman Road Ancaster,2024-03-12T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
917625,Old Roman Road Ancaster,2024-03-12T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-12T09:50:00.000+00:00,feeder,,L3 Active Power,kW,0.04
917625,Old Roman Road Ancaster,2024-03-12T09:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
917625,Old Roman Road Ancaster,2024-03-12T09:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
